Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,1.65,-0.5,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,1.75,-1.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,1.85,-1.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,1.9,-1.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,2.2,-0.5,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,7,45,180.0,16.0,2.8,0.0,33.0,162.36,21.6
2016,1,1,8,0,360.0,32.0,3.1,0.0,66.0,313.39,254.1
2016,1,1,8,15,454.0,40.5,3.05,0.5,106.0,386.23,330.6
2016,1,1,8,30,548.0,49.0,3.0,1.0,146.0,459.04,396.72
2016,1,1,8,45,606.5,54.5,2.95,2.0,186.5,503.31,435.19
2016,1,1,9,0,665.0,60.0,2.9,3.0,227.0,545.17,469.55
2016,1,1,9,15,702.5,64.0,2.75,3.5,265.0,568.34,487.39
2016,1,1,9,30,740.0,68.0,2.6,4.0,303.0,584.45,498.56
2016,1,1,9,45,765.5,71.0,2.5,5.0,336.0,592.81,501.9
2016,1,1,10,0,791.0,74.0,2.4,6.0,369.0,597.53,501.83
2016,1,1,10,15,808.5,76.0,2.3,6.5,397.0,592.51,494.59
2016,1,1,10,30,826.0,78.0,2.2,7.0,425.0,583.91,484.26
2016,1,1,10,45,836.5,80.0,2.1,7.5,446.0,567.73,467.72
2016,1,1,11,0,847.0,82.0,2.0,8.0,467.0,548.22,448.3
2016,1,1,11,15,854.0,83.0,1.9,8.0,481.0,522.64,424.58
2016,1,1,11,30,861.0,84.0,1.8,8.0,495.0,494.07,397.99
2016,1,1,11,45,863.0,85.0,1.75,8.0,501.5,460.44,367.03
2016,1,1,12,0,865.0,86.0,1.7,8.0,508.0,424.37,333.42
2016,1,1,12,15,864.5,86.0,1.65,8.0,506.5,384.22,295.86
2016,1,1,12,30,864.0,86.0,1.6,8.0,505.0,342.19,256.15
2016,1,1,12,45,861.0,85.0,1.55,8.5,496.5,296.93,213.22
2016,1,1,13,0,858.0,84.0,1.5,9.0,488.0,250.44,169.89
2016,1,1,13,15,849.5,82.5,1.45,9.0,472.0,201.61,127.23
2016,1,1,13,30,841.0,81.0,1.4,9.0,456.0,152.51,89.06
2016,1,1,13,45,826.5,80.0,1.4,9.0,432.5,103.42,60.6
2016,1,1,14,0,812.0,79.0,1.4,9.0,409.0,65.34,53.64
2016,1,1,14,15,792.0,76.5,1.3,8.5,379.5,63.73,52.43
2016,1,1,14,30,772.0,74.0,1.2,8.0,350.0,62.17,51.19
2016,1,1,14,45,742.5,70.5,1.2,8.0,315.0,59.74,49.04
2016,1,1,15,0,713.0,67.0,1.2,8.0,280.0,52.6,42.57
2016,1,1,15,15,670.5,62.5,1.1,7.0,241.0,49.53,39.9
2016,1,1,15,30,628.0,58.0,1.0,6.0,202.0,46.49,37.14
2016,1,1,15,45,560.5,51.5,0.95,5.5,161.5,41.68,32.56
2016,1,1,16,0,493.0,45.0,0.9,5.0,121.0,36.89,27.83
2016,1,1,16,15,384.5,35.5,0.95,4.5,83.0,29.32,20.22
2016,1,1,16,30,276.0,26.0,1.0,4.0,45.0,21.72,8.99
2016,1,1,16,45,138.0,13.0,1.05,4.0,22.5,11.1,0.0
2016,1,1,17,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,1,17,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,1,1,17,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,1,17,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,0.9,1.5,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,1.0,0.5,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,1.45,0.5,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,2,7,45,114.5,16.0,1.8,1.5,27.0,115.55,11.48
2016,1,2,8,0,229.0,32.0,2.0,2.0,54.0,227.11,181.82
2016,1,2,8,15,281.0,45.5,2.0,2.5,86.0,276.38,234.55
2016,1,2,8,30,333.0,59.0,2.0,3.0,118.0,325.53,279.79
2016,1,2,8,45,366.0,71.0,2.05,3.5,150.5,358.98,309.77
2016,1,2,9,0,399.0,83.0,2.1,4.0,183.0,390.96,337.16
2016,1,2,9,15,418.0,94.0,2.0,4.5,213.5,410.46,352.63
2016,1,2,9,30,437.0,105.0,1.9,5.0,244.0,427.87,365.58
2016,1,2,9,45,464.0,110.5,1.85,6.0,271.5,441.85,374.82
2016,1,2,10,0,491.0,116.0,1.8,7.0,299.0,453.35,381.54
2016,1,2,10,15,273.5,145.5,1.65,7.5,249.0,326.21,273.87
2016,1,2,10,30,56.0,175.0,1.5,8.0,199.0,198.24,164.4
2016,1,2,10,45,150.5,185.0,1.4,8.5,253.0,265.78,220.93
2016,1,2,11,0,245.0,195.0,1.3,9.0,307.0,326.24,268.73
2016,1,2,11,15,122.5,170.5,1.2,9.5,226.5,220.33,180.47
2016,1,2,11,30,0.0,146.0,1.1,10.0,146.0,122.74,98.99
2016,1,2,11,45,10.0,165.5,1.05,11.0,170.5,142.86,115.52
2016,1,2,12,0,20.0,185.0,1.0,12.0,195.0,161.55,130.19
2016,1,2,12,15,48.0,199.0,1.05,12.0,222.5,182.4,146.57
2016,1,2,12,30,76.0,213.0,1.1,12.0,250.0,196.65,157.06
2016,1,2,12,45,81.0,210.5,1.2,12.5,249.5,188.93,149.81
2016,1,2,13,0,86.0,208.0,1.3,13.0,249.0,180.51,142.11
2016,1,2,13,15,94.0,202.0,1.25,13.0,245.5,169.45,132.49
2016,1,2,13,30,102.0,196.0,1.2,13.0,242.0,157.42,122.61
2016,1,2,13,45,52.5,168.5,1.2,13.0,192.0,128.29,101.5
2016,1,2,14,0,3.0,141.0,1.2,13.0,142.0,109.7,91.77
2016,1,2,14,15,1.5,116.0,1.0,12.5,116.5,92.03,76.56
2016,1,2,14,30,0.0,91.0,0.8,12.0,91.0,73.72,60.6
2016,1,2,14,45,0.0,82.0,0.65,12.0,82.0,66.68,54.43
2016,1,2,15,0,0.0,73.0,0.5,12.0,73.0,59.57,48.12
2016,1,2,15,15,0.0,63.0,0.6,11.0,63.0,51.66,41.18
2016,1,2,15,30,0.0,53.0,0.7,10.0,53.0,43.68,34.02
2016,1,2,15,45,0.0,42.5,0.8,9.5,42.5,35.16,26.18
2016,1,2,16,0,0.0,32.0,0.9,9.0,32.0,26.43,18.06
2016,1,2,16,15,0.0,22.0,0.95,8.0,22.0,18.14,10.23
2016,1,2,16,30,0.0,12.0,1.0,7.0,12.0,9.87,1.25
2016,1,2,16,45,0.0,6.0,1.1,6.5,6.0,5.12,0.0
2016,1,2,17,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,2,17,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,1,2,17,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,2,17,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,0.9,2.5,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,1.15,2.5,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,1.05,3.5,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,3,7,45,77.5,17.0,1.0,4.5,24.0,94.13,6.72
2016,1,3,8,0,155.0,34.0,1.0,5.0,48.0,182.92,143.44
2016,1,3,8,15,195.5,49.5,1.0,5.5,77.0,226.42,188.68
2016,1,3,8,30,236.0,65.0,1.0,6.0,106.0,269.63,227.76
2016,1,3,8,45,259.5,79.5,1.0,6.5,135.5,285.21,242.38
2016,1,3,9,0,283.0,94.0,1.0,7.0,165.0,313.77,266.51
2016,1,3,9,15,296.5,108.0,1.1,7.0,193.0,333.5,283.05
2016,1,3,9,30,310.0,122.0,1.2,7.0,221.0,351.6,297.75
2016,1,3,9,45,325.5,131.5,1.3,7.5,244.5,363.8,306.81
2016,1,3,10,0,341.0,141.0,1.4,8.0,268.0,374.36,314.22
2016,1,3,10,15,408.0,140.0,1.55,8.0,304.0,415.62,347.23
2016,1,3,10,30,475.0,139.0,1.7,8.0,340.0,440.22,366.2
2016,1,3,10,45,470.5,148.5,1.85,8.5,355.0,430.35,356.13
2016,1,3,11,0,466.0,158.0,2.0,9.0,370.0,418.7,344.67
2016,1,3,11,15,361.0,183.0,2.15,9.0,350.0,360.68,296.34
2016,1,3,11,30,256.0,208.0,2.3,9.0,330.0,316.99,259.75
2016,1,3,11,45,235.5,213.0,2.5,9.5,327.0,291.49,237.56
2016,1,3,12,0,215.0,218.0,2.7,10.0,324.0,273.67,221.55
2016,1,3,12,15,147.0,216.5,2.8,10.0,289.0,234.75,189.55
2016,1,3,12,30,79.0,215.0,2.9,10.0,254.0,199.44,161.25
2016,1,3,12,45,269.0,191.5,3.05,10.5,320.0,225.74,175.82
2016,1,3,13,0,459.0,168.0,3.2,11.0,386.0,230.67,170.16
2016,1,3,13,15,495.5,154.0,3.15,11.0,382.5,197.62,139.5
2016,1,3,13,30,532.0,140.0,3.1,11.0,379.0,160.8,108.34
2016,1,3,13,45,427.5,151.0,3.05,11.0,336.5,128.86,91.86
2016,1,3,14,0,323.0,162.0,3.0,11.0,294.0,113.37,95.91
2016,1,3,14,15,402.0,137.5,2.8,11.0,290.5,95.6,80.29
2016,1,3,14,30,481.0,113.0,2.6,11.0,287.0,80.86,67.27
2016,1,3,14,45,448.0,108.0,2.4,11.0,258.0,77.8,64.62
2016,1,3,15,0,415.0,103.0,2.2,11.0,229.0,74.75,61.91
2016,1,3,15,15,388.0,92.0,2.0,10.5,197.0,67.53,55.5
2016,1,3,15,30,361.0,81.0,1.8,10.0,165.0,60.15,48.82
2016,1,3,15,45,314.5,68.5,1.65,9.5,131.5,51.39,40.75
2016,1,3,16,0,268.0,56.0,1.5,9.0,98.0,42.46,32.35
2016,1,3,16,15,203.0,41.5,1.55,8.5,67.5,31.76,22.11
2016,1,3,16,30,138.0,27.0,1.6,8.0,37.0,20.86,9.43
2016,1,3,16,45,69.0,13.5,1.65,7.5,18.5,11.52,0.0
2016,1,3,17,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,3,17,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,3,17,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,3,17,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,4,7,45,0.0,12.5,2.15,7.5,12.5,10.3,0.0
2016,1,4,8,0,0.0,25.0,2.3,8.0,25.0,20.88,11.11
2016,1,4,8,15,0.0,40.5,2.4,8.0,40.5,37.18,26.05
2016,1,4,8,30,0.0,56.0,2.5,8.0,56.0,52.38,39.69
2016,1,4,8,45,0.0,71.5,2.7,8.5,71.5,66.94,52.59
2016,1,4,9,0,0.0,87.0,2.9,9.0,87.0,81.1,64.96
2016,1,4,9,15,2.5,100.5,2.95,9.5,101.5,94.32,76.39
2016,1,4,9,30,5.0,114.0,3.0,10.0,116.0,107.41,87.53
2016,1,4,9,45,7.5,125.0,3.1,10.5,128.0,117.67,96.08
2016,1,4,10,0,10.0,136.0,3.2,11.0,140.0,127.87,104.46
2016,1,4,10,15,5.0,122.0,3.3,11.5,124.0,108.77,87.82
2016,1,4,10,30,0.0,108.0,3.4,12.0,108.0,91.63,72.91
2016,1,4,10,45,330.0,108.5,3.55,12.5,259.5,310.95,258.98
2016,1,4,11,0,660.0,109.0,3.7,13.0,411.0,481.84,394.52
2016,1,4,11,15,460.0,158.5,3.8,13.0,372.0,397.42,323.67
2016,1,4,11,30,260.0,208.0,3.9,13.0,333.0,319.64,259.5
2016,1,4,11,45,327.0,199.5,4.0,13.5,359.0,325.93,262.42
2016,1,4,12,0,394.0,191.0,4.1,14.0,385.0,326.82,259.81
2016,1,4,12,15,270.0,206.5,4.05,14.0,339.5,274.1,216.87
2016,1,4,12,30,146.0,222.0,4.0,14.0,294.0,227.91,180.65
2016,1,4,12,45,93.0,208.5,4.0,14.0,254.0,191.32,151.51
2016,1,4,13,0,40.0,195.0,4.0,14.0,214.0,162.2,129.15
2016,1,4,13,15,60.0,195.0,3.8,14.0,223.0,160.02,126.41
2016,1,4,13,30,80.0,195.0,3.6,14.0,232.0,155.26,121.81
2016,1,4,13,45,88.0,186.5,3.4,14.0,225.0,141.98,111.66
2016,1,4,14,0,96.0,178.0,3.2,14.0,218.0,128.45,107.97
2016,1,4,14,15,91.5,166.5,2.8,13.5,202.5,120.85,101.67
2016,1,4,14,30,87.0,155.0,2.4,13.0,187.0,113.04,95.11
2016,1,4,14,45,83.0,140.0,2.0,12.5,168.5,103.06,86.56
2016,1,4,15,0,79.0,125.0,1.6,12.0,150.0,92.83,77.69
2016,1,4,15,15,71.5,109.0,1.55,11.5,129.5,81.75,67.95
2016,1,4,15,30,64.0,93.0,1.5,11.0,109.0,70.43,57.82
2016,1,4,15,45,51.5,76.0,1.45,11.0,87.0,58.25,46.64
2016,1,4,16,0,39.0,59.0,1.4,11.0,65.0,45.84,35.11
2016,1,4,16,15,19.5,42.5,1.45,10.5,45.5,33.52,23.52
2016,1,4,16,30,0.0,26.0,1.5,10.0,26.0,21.03,9.94
2016,1,4,16,45,0.0,13.0,1.55,10.0,13.0,11.1,0.0
2016,1,4,17,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,4,17,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,4,17,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,4,17,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,4,18,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,3.25,9.5,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,4.65,9.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,5,7,45,184.0,14.5,2.3,8.5,32.0,162.93,13.58
2016,1,5,8,0,368.0,29.0,2.3,9.0,64.0,317.42,248.26
2016,1,5,8,15,458.0,36.5,2.35,9.0,102.5,386.47,320.12
2016,1,5,8,30,548.0,44.0,2.4,9.0,141.0,455.88,382.1
2016,1,5,8,45,609.0,48.5,2.45,9.5,181.0,495.4,416.7
2016,1,5,9,0,670.0,53.0,2.5,10.0,221.0,539.25,452.72
2016,1,5,9,15,706.0,56.5,2.65,10.0,258.5,562.18,471.7
2016,1,5,9,30,742.0,60.0,2.8,10.0,296.0,581.88,487.31
2016,1,5,9,45,371.0,87.5,2.95,10.5,205.5,357.39,301.78
2016,1,5,10,0,0.0,115.0,3.1,11.0,115.0,100.34,80.54
2016,1,5,10,15,21.5,143.5,3.25,11.0,153.0,139.97,114.79
2016,1,5,10,30,43.0,172.0,3.4,11.0,191.0,187.77,155.01
2016,1,5,10,45,35.0,175.5,3.6,11.5,191.5,182.06,149.45
2016,1,5,11,0,27.0,179.0,3.8,12.0,192.0,169.42,138.28
2016,1,5,11,15,26.5,184.0,3.85,12.0,196.5,171.05,139.4
2016,1,5,11,30,26.0,189.0,3.9,12.0,201.0,172.64,140.48
2016,1,5,11,45,13.0,112.5,4.0,12.0,118.5,99.41,79.02
2016,1,5,12,0,0.0,36.0,4.1,12.0,36.0,29.77,19.91
2016,1,5,12,15,0.0,82.5,4.1,11.5,82.5,68.52,53.1
2016,1,5,12,30,0.0,129.0,4.1,11.0,129.0,106.35,85.33
2016,1,5,12,45,0.0,98.0,4.15,11.0,98.0,81.11,63.91
2016,1,5,13,0,0.0,67.0,4.2,11.0,67.0,55.56,42.16
2016,1,5,13,15,0.0,65.0,4.1,11.0,65.0,53.88,40.78
2016,1,5,13,30,0.0,63.0,4.0,11.0,63.0,52.21,39.39
2016,1,5,13,45,0.0,100.0,3.9,11.0,100.0,81.68,64.69
2016,1,5,14,0,0.0,137.0,3.8,11.0,137.0,107.19,90.51
2016,1,5,14,15,82.0,146.0,3.6,10.5,176.0,109.07,92.45
2016,1,5,14,30,164.0,155.0,3.4,10.0,215.0,110.69,94.18
2016,1,5,14,45,155.0,141.5,3.25,10.0,194.0,101.95,86.48
2016,1,5,15,0,146.0,128.0,3.1,10.0,173.0,92.99,78.51
2016,1,5,15,15,136.0,112.0,2.85,9.5,150.0,82.32,69.04
2016,1,5,15,30,126.0,96.0,2.6,9.0,127.0,71.39,59.16
2016,1,5,15,45,110.5,79.0,2.35,9.0,102.0,59.53,48.19
2016,1,5,16,0,95.0,62.0,2.1,9.0,77.0,47.41,36.83
2016,1,5,16,15,66.0,45.0,2.0,8.5,54.0,34.96,25.05
2016,1,5,16,30,37.0,28.0,1.9,8.0,31.0,22.27,11.45
2016,1,5,16,45,18.5,14.0,1.8,7.5,15.5,11.95,0.0
2016,1,5,17,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,5,17,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,1,5,17,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,5,17,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,5,18,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,2.35,5.5,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,4.35,6.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,4.65,6.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,5.0,6.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,5.2,6.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,5.25,6.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,5.3,6.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,5.35,6.0,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,5.4,6.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,5.25,6.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,5.1,6.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,5.0,6.5,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,4.65,7.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,4.15,7.5,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,1,6,7,45,5.0,17.0,3.35,8.5,17.5,17.75,0.0
2016,1,6,8,0,10.0,34.0,3.2,9.0,35.0,48.66,33.47
2016,1,6,8,15,34.5,53.5,3.2,9.0,59.0,88.83,70.37
2016,1,6,8,30,59.0,73.0,3.2,9.0,83.0,126.62,104.37
2016,1,6,8,45,86.0,91.0,3.25,9.0,110.0,174.21,146.32
2016,1,6,9,0,113.0,109.0,3.3,9.0,137.0,209.17,177.02
2016,1,6,9,15,128.0,125.0,3.3,9.0,162.0,232.21,196.85
2016,1,6,9,30,143.0,141.0,3.3,9.0,187.0,254.34,215.49
2016,1,6,9,45,166.5,150.0,3.35,9.5,209.0,272.21,230.03
2016,1,6,10,0,190.0,159.0,3.4,10.0,231.0,289.25,243.53
2016,1,6,10,15,122.0,167.5,3.4,10.0,215.0,248.01,207.39
2016,1,6,10,30,54.0,176.0,3.4,10.0,199.0,198.68,164.68
2016,1,6,10,45,162.5,185.5,3.4,10.0,259.5,274.76,228.92
2016,1,6,11,0,271.0,195.0,3.4,10.0,320.0,343.09,284.5
2016,1,6,11,15,146.5,190.5,3.35,10.0,258.5,253.03,208.76
2016,1,6,11,30,22.0,186.0,3.3,10.0,197.0,168.18,137.53
2016,1,6,11,45,32.5,195.5,3.25,10.0,212.0,183.18,149.96
2016,1,6,12,0,43.0,205.0,3.2,10.0,227.0,191.3,156.29
2016,1,6,12,15,27.5,191.5,3.2,10.0,206.0,167.67,136.52
2016,1,6,12,30,12.0,178.0,3.2,10.0,185.0,149.35,121.43
2016,1,6,12,45,23.0,185.5,3.2,10.0,197.5,156.2,126.79
2016,1,6,13,0,34.0,193.0,3.2,10.0,210.0,159.96,129.39
2016,1,6,13,15,82.0,197.5,3.1,10.0,236.0,166.15,132.35
2016,1,6,13,30,130.0,202.0,3.0,10.0,262.0,164.06,128.65
2016,1,6,13,45,95.5,188.5,2.95,10.0,231.5,144.65,115.08
2016,1,6,14,0,61.0,175.0,2.9,10.0,201.0,126.72,108.02
2016,1,6,14,15,30.5,90.5,2.7,9.5,103.5,72.39,59.91
2016,1,6,14,30,0.0,6.0,2.5,9.0,6.0,4.94,0.0
2016,1,6,14,45,0.0,5.5,2.35,9.0,5.5,4.52,0.0
2016,1,6,15,0,0.0,5.0,2.2,9.0,5.0,4.11,0.0
2016,1,6,15,15,0.0,4.5,2.05,8.5,4.5,3.7,0.0
2016,1,6,15,30,0.0,4.0,1.9,8.0,4.0,3.28,0.0
2016,1,6,15,45,0.0,3.0,1.75,8.0,3.0,2.46,0.0
2016,1,6,16,0,0.0,2.0,1.6,8.0,2.0,1.64,0.0
2016,1,6,16,15,0.0,1.5,1.55,7.5,1.5,1.23,0.0
2016,1,6,16,30,0.0,1.0,1.5,7.0,1.0,0.82,0.0
2016,1,6,16,45,0.0,0.5,1.45,7.0,0.5,0.43,0.0
2016,1,6,17,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,6,17,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,1,6,17,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,6,17,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,1,6,18,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,7,7,45,101.0,19.5,1.1,5.5,29.0,114.86,9.88
2016,1,7,8,0,202.0,39.0,1.2,6.0,58.0,223.3,175.36
2016,1,7,8,15,294.0,51.0,1.15,6.5,94.5,295.51,245.86
2016,1,7,8,30,386.0,63.0,1.1,7.0,131.0,369.36,310.17
2016,1,7,8,45,466.0,68.0,1.05,7.5,171.5,428.5,359.85
2016,1,7,9,0,546.0,73.0,1.0,8.0,212.0,486.19,406.14
2016,1,7,9,15,338.5,105.0,0.8,8.0,195.5,374.2,313.04
2016,1,7,9,30,131.0,137.0,0.6,8.0,179.0,241.47,201.64
2016,1,7,9,45,156.5,148.5,0.45,8.5,203.5,264.2,220.43
2016,1,7,10,0,182.0,160.0,0.3,9.0,228.0,285.75,236.52
2016,1,7,10,15,106.5,164.0,0.35,9.0,204.5,234.83,193.49
2016,1,7,10,30,31.0,168.0,0.4,9.0,181.0,176.56,144.53
2016,1,7,10,45,17.5,162.5,0.45,9.5,170.0,151.25,123.25
2016,1,7,11,0,4.0,157.0,0.5,10.0,159.0,136.76,110.78
2016,1,7,11,15,4.5,161.5,0.6,10.0,164.0,139.7,113.23
2016,1,7,11,30,5.0,166.0,0.7,10.0,169.0,142.58,115.57
2016,1,7,11,45,95.0,196.5,0.85,10.5,244.0,211.88,171.99
2016,1,7,12,0,185.0,227.0,1.0,11.0,319.0,271.93,218.29
2016,1,7,12,15,188.0,225.0,1.1,11.0,318.5,258.6,206.09
2016,1,7,12,30,191.0,223.0,1.2,11.0,318.0,244.67,193.64
2016,1,7,12,45,97.5,193.0,1.3,11.0,241.5,182.09,144.47
2016,1,7,13,0,4.0,163.0,1.4,11.0,165.0,132.45,106.71
2016,1,7,13,15,2.0,140.5,1.45,11.0,141.5,113.87,91.44
2016,1,7,13,30,0.0,118.0,1.5,11.0,118.0,95.84,76.46
2016,1,7,13,45,0.0,98.5,1.6,11.0,98.5,80.61,63.67
2016,1,7,14,0,0.0,79.0,1.7,11.0,79.0,65.47,53.32
2016,1,7,14,15,0.0,70.5,1.6,10.5,70.5,58.46,47.24
2016,1,7,14,30,0.0,62.0,1.5,10.0,62.0,51.36,41.01
2016,1,7,14,45,0.0,56.5,1.4,10.0,56.5,46.77,36.93
2016,1,7,15,0,0.0,51.0,1.3,10.0,51.0,42.19,32.81
2016,1,7,15,15,317.0,54.5,1.15,9.5,132.0,40.16,31.03
2016,1,7,15,30,634.0,58.0,1.0,9.0,213.0,46.16,36.48
2016,1,7,15,45,577.5,51.5,0.85,8.5,173.0,41.4,32.03
2016,1,7,16,0,521.0,45.0,0.7,8.0,133.0,36.61,27.43
2016,1,7,16,15,425.5,36.5,0.7,7.5,95.0,29.92,20.91
2016,1,7,16,30,330.0,28.0,0.7,7.0,57.0,23.21,13.05
2016,1,7,16,45,165.0,14.0,0.75,7.0,28.5,11.37,0.0
2016,1,7,17,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,7,17,15,0.0,0.0,0.75,6.5,0.0,0.0,0.0
2016,1,7,17,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,7,17,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,7,18,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,0.3,5.5,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,0.2,5.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,0.1,5.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,0.0,5.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,0.15,5.0,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,0.45,5.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,0.6,4.5,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,0.5,3.5,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,8,7,45,0.0,14.5,0.95,3.0,14.5,11.96,0.0
2016,1,8,8,0,0.0,29.0,1.0,3.0,29.0,26.85,16.38
2016,1,8,8,15,3.5,46.0,0.95,3.0,46.5,47.37,35.59
2016,1,8,8,30,7.0,63.0,0.9,3.0,64.0,66.51,53.1
2016,1,8,8,45,14.5,79.0,0.9,3.5,82.5,86.25,70.95
2016,1,8,9,0,22.0,95.0,0.9,4.0,101.0,115.47,96.74
2016,1,8,9,15,26.0,110.0,0.8,4.5,118.0,131.42,110.44
2016,1,8,9,30,30.0,125.0,0.7,5.0,135.0,146.97,123.51
2016,1,8,9,45,31.5,137.0,0.6,5.5,148.0,156.83,131.38
2016,1,8,10,0,33.0,149.0,0.5,6.0,161.0,166.51,138.95
2016,1,8,10,15,66.0,167.0,0.4,6.5,194.0,202.12,168.55
2016,1,8,10,30,99.0,185.0,0.3,7.0,227.0,235.58,195.29
2016,1,8,10,45,63.0,183.0,0.25,7.5,210.5,206.11,169.45
2016,1,8,11,0,27.0,181.0,0.2,8.0,194.0,171.47,140.0
2016,1,8,11,15,27.0,187.0,0.2,8.5,200.0,174.25,141.99
2016,1,8,11,30,27.0,193.0,0.2,9.0,206.0,176.91,143.63
2016,1,8,11,45,38.0,202.0,0.2,10.0,220.5,191.66,154.8
2016,1,8,12,0,49.0,211.0,0.2,11.0,235.0,199.24,159.82
2016,1,8,12,15,49.5,210.5,0.25,11.0,235.0,193.68,155.02
2016,1,8,12,30,50.0,210.0,0.3,11.0,235.0,187.97,150.17
2016,1,8,12,45,31.0,193.0,0.4,11.0,208.5,164.27,131.37
2016,1,8,13,0,12.0,176.0,0.5,11.0,182.0,144.17,115.69
2016,1,8,13,15,177.0,179.5,0.55,11.0,261.5,170.07,129.93
2016,1,8,13,30,342.0,183.0,0.6,11.0,341.0,176.97,128.43
2016,1,8,13,45,241.0,183.5,0.7,11.0,292.5,146.32,110.13
2016,1,8,14,0,140.0,184.0,0.8,11.0,244.0,129.75,109.77
2016,1,8,14,15,116.0,171.0,0.75,11.0,218.0,120.17,101.59
2016,1,8,14,30,92.0,158.0,0.7,11.0,192.0,115.31,97.49
2016,1,8,14,45,84.0,144.5,0.65,11.0,173.5,106.16,89.56
2016,1,8,15,0,76.0,131.0,0.6,11.0,155.0,96.79,81.37
2016,1,8,15,15,69.5,114.5,0.6,10.5,134.5,85.49,71.5
2016,1,8,15,30,63.0,98.0,0.6,10.0,114.0,73.94,61.22
2016,1,8,15,45,51.5,81.0,0.65,9.5,92.5,61.82,50.23
2016,1,8,16,0,40.0,64.0,0.7,9.0,71.0,49.47,38.82
2016,1,8,16,15,21.5,47.0,0.75,8.5,50.5,36.88,26.99
2016,1,8,16,30,3.0,30.0,0.8,8.0,30.0,24.14,14.04
2016,1,8,16,45,1.5,15.0,0.85,7.5,15.0,12.39,0.0
2016,1,8,17,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,8,17,15,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,1,8,17,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,8,17,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,8,18,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,1.35,4.5,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,2.4,4.5,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,1,9,7,45,189.0,14.5,3.15,5.5,32.5,167.57,23.0
2016,1,9,8,0,378.0,29.0,3.3,6.0,65.0,326.27,260.01
2016,1,9,8,15,467.0,36.5,3.3,6.0,104.0,395.43,332.81
2016,1,9,8,30,556.0,44.0,3.3,6.0,143.0,464.99,396.02
2016,1,9,8,45,609.5,49.0,3.35,6.5,183.0,506.14,432.39
2016,1,9,9,0,663.0,54.0,3.4,7.0,223.0,540.72,461.68
2016,1,9,9,15,373.0,93.5,3.35,7.0,191.5,385.27,330.35
2016,1,9,9,30,83.0,133.0,3.3,7.0,160.0,192.5,163.06
2016,1,9,9,45,82.0,146.5,3.3,7.5,175.5,201.46,170.47
2016,1,9,10,0,81.0,160.0,3.3,8.0,191.0,210.07,176.98
2016,1,9,10,15,141.0,172.5,3.2,8.0,231.0,266.36,224.72
2016,1,9,10,30,201.0,185.0,3.1,8.0,271.0,307.79,258.97
2016,1,9,10,45,162.5,195.5,3.05,8.0,267.5,286.43,239.71
2016,1,9,11,0,124.0,206.0,3.0,8.0,264.0,266.25,221.8
2016,1,9,11,15,130.0,213.0,2.9,8.0,275.5,267.3,221.93
2016,1,9,11,30,136.0,220.0,2.8,8.0,287.0,267.35,221.09
2016,1,9,11,45,112.5,221.0,2.7,8.5,277.0,247.79,203.72
2016,1,9,12,0,89.0,222.0,2.6,9.0,267.0,225.16,184.14
2016,1,9,12,15,99.5,223.5,2.45,9.0,274.0,222.88,181.41
2016,1,9,12,30,110.0,225.0,2.3,9.0,281.0,219.32,177.41
2016,1,9,12,45,175.5,219.5,2.2,9.0,306.0,225.35,179.46
2016,1,9,13,0,241.0,214.0,2.1,9.0,331.0,222.95,173.7
2016,1,9,13,15,188.5,210.0,2.0,9.0,300.0,193.58,150.54
2016,1,9,13,30,136.0,206.0,1.9,9.0,269.0,169.22,132.7
2016,1,9,13,45,104.0,193.5,1.85,9.0,240.5,149.86,119.06
2016,1,9,14,0,72.0,181.0,1.8,9.0,212.0,131.68,112.58
2016,1,9,14,15,56.0,165.5,1.75,8.5,189.0,120.5,103.08
2016,1,9,14,30,40.0,150.0,1.7,8.0,166.0,110.32,94.36
2016,1,9,14,45,35.0,137.0,1.7,8.0,150.0,101.47,86.57
2016,1,9,15,0,30.0,124.0,1.7,8.0,134.0,92.43,78.53
2016,1,9,15,15,25.0,109.0,1.65,8.0,116.5,81.99,69.13
2016,1,9,15,30,20.0,94.0,1.6,8.0,99.0,73.05,60.96
2016,1,9,15,45,11.0,77.5,1.55,8.0,80.0,60.65,49.5
2016,1,9,16,0,2.0,61.0,1.5,8.0,61.0,48.13,37.8
2016,1,9,16,15,1.0,43.5,1.45,8.0,43.5,34.83,25.28
2016,1,9,16,30,0.0,26.0,1.4,8.0,26.0,21.31,11.96
2016,1,9,16,45,0.0,13.0,1.4,8.0,13.0,10.72,0.0
2016,1,9,17,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,9,17,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,1,9,17,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,9,17,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,9,18,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,10,7,45,175.0,16.0,1.75,6.5,33.0,161.53,25.69
2016,1,10,8,0,350.0,32.0,2.0,7.0,66.0,311.41,246.61
2016,1,10,8,15,440.5,41.0,1.95,7.0,105.5,383.83,319.95
2016,1,10,8,30,531.0,50.0,1.9,7.0,145.0,456.46,384.2
2016,1,10,8,45,596.5,54.5,1.9,7.5,186.5,505.62,426.09
2016,1,10,9,0,662.0,59.0,1.9,8.0,228.0,552.44,464.09
2016,1,10,9,15,349.5,93.5,1.85,8.5,184.0,370.23,313.15
2016,1,10,9,30,37.0,128.0,1.8,9.0,140.0,155.41,128.85
2016,1,10,9,45,42.0,141.0,1.8,9.5,156.0,168.56,140.19
2016,1,10,10,0,47.0,154.0,1.8,10.0,172.0,181.33,150.42
2016,1,10,10,15,23.5,103.0,1.7,10.5,112.0,108.22,87.86
2016,1,10,10,30,0.0,52.0,1.6,11.0,52.0,43.04,31.56
2016,1,10,10,45,0.0,49.5,1.55,11.5,49.5,40.97,29.72
2016,1,10,11,0,0.0,47.0,1.5,12.0,47.0,38.89,27.84
2016,1,10,11,15,0.0,33.5,1.4,12.0,33.5,27.69,18.21
2016,1,10,11,30,0.0,20.0,1.3,12.0,20.0,16.51,8.59
2016,1,10,11,45,0.0,42.0,1.25,12.5,42.0,34.75,24.19
2016,1,10,12,0,0.0,64.0,1.2,13.0,64.0,53.07,39.69
2016,1,10,12,15,0.0,95.0,1.15,13.0,95.0,78.88,61.46
2016,1,10,12,30,0.0,126.0,1.1,13.0,126.0,104.04,82.49
2016,1,10,12,45,0.0,125.0,1.1,13.0,125.0,102.84,81.46
2016,1,10,13,0,0.0,124.0,1.1,13.0,124.0,101.62,80.49
2016,1,10,13,15,0.0,120.0,1.1,13.0,120.0,98.03,77.57
2016,1,10,13,30,0.0,116.0,1.1,13.0,116.0,94.46,74.66
2016,1,10,13,45,0.0,110.5,1.15,13.0,110.5,89.76,70.82
2016,1,10,14,0,0.0,105.0,1.2,13.0,105.0,85.08,66.99
2016,1,10,14,15,0.0,98.0,1.15,13.0,98.0,79.55,65.39
2016,1,10,14,30,0.0,91.0,1.1,13.0,91.0,74.03,60.62
2016,1,10,14,45,0.0,82.5,1.1,13.0,82.5,67.36,54.79
2016,1,10,15,0,0.0,74.0,1.1,13.0,74.0,60.62,48.85
2016,1,10,15,15,0.0,65.0,1.0,12.0,65.0,53.45,42.64
2016,1,10,15,30,0.0,56.0,0.9,11.0,56.0,46.22,36.25
2016,1,10,15,45,0.0,45.5,0.85,10.5,45.5,37.64,28.44
2016,1,10,16,0,0.0,35.0,0.8,10.0,35.0,28.91,20.39
2016,1,10,16,15,0.0,25.5,0.85,9.5,25.5,21.04,13.02
2016,1,10,16,30,0.0,16.0,0.9,9.0,16.0,13.17,5.35
2016,1,10,16,45,0.0,8.0,1.0,8.5,8.0,6.57,0.0
2016,1,10,17,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,10,17,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,1,10,17,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,17,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,11,7,45,89.5,16.5,1.0,6.5,25.5,102.31,17.15
2016,1,11,8,0,179.0,33.0,1.0,7.0,51.0,198.69,156.5
2016,1,11,8,15,221.0,48.0,1.1,7.5,81.0,243.85,202.61
2016,1,11,8,30,263.0,63.0,1.2,8.0,111.0,288.66,242.96
2016,1,11,8,45,289.0,77.0,1.35,8.5,141.5,320.29,270.77
2016,1,11,9,0,315.0,91.0,1.5,9.0,172.0,350.56,296.36
2016,1,11,9,15,329.0,105.0,1.45,9.0,201.0,370.93,312.84
2016,1,11,9,30,343.0,119.0,1.4,9.0,230.0,389.38,327.14
2016,1,11,9,45,355.5,129.5,1.4,9.5,255.5,400.89,335.01
2016,1,11,10,0,368.0,140.0,1.4,10.0,281.0,410.4,340.98
2016,1,11,10,15,320.5,159.0,1.45,10.5,288.5,376.79,311.98
2016,1,11,10,30,273.0,178.0,1.5,11.0,296.0,356.28,293.53
2016,1,11,10,45,286.5,186.0,1.55,11.5,315.0,360.21,295.3
2016,1,11,11,0,300.0,194.0,1.6,12.0,334.0,362.25,295.25
2016,1,11,11,15,336.0,194.5,1.65,12.0,356.0,366.85,297.7
2016,1,11,11,30,372.0,195.0,1.7,12.0,378.0,368.26,297.18
2016,1,11,11,45,323.0,207.0,1.75,12.5,367.5,337.9,270.88
2016,1,11,12,0,274.0,219.0,1.8,13.0,357.0,309.65,246.67
2016,1,11,12,15,207.5,224.0,1.8,13.0,329.0,267.8,212.59
2016,1,11,12,30,141.0,229.0,1.8,13.0,301.0,235.78,186.99
2016,1,11,12,45,273.5,208.5,1.85,13.5,344.5,247.35,191.11
2016,1,11,13,0,406.0,188.0,1.9,14.0,388.0,244.83,181.93
2016,1,11,13,15,498.0,159.5,1.9,14.0,397.5,214.32,151.32
2016,1,11,13,30,590.0,131.0,1.9,14.0,407.0,176.79,116.35
2016,1,11,13,45,441.5,153.0,1.9,14.0,354.5,142.07,97.91
2016,1,11,14,0,293.0,175.0,1.9,14.0,302.0,126.39,97.79
2016,1,11,14,15,543.0,120.0,1.8,14.0,335.0,85.08,69.95
2016,1,11,14,30,793.0,65.0,1.7,14.0,368.0,54.71,43.27
2016,1,11,14,45,772.5,61.5,1.6,14.0,335.0,52.2,41.13
2016,1,11,15,0,752.0,58.0,1.5,14.0,302.0,49.68,38.93
2016,1,11,15,15,717.0,55.0,1.35,13.0,264.0,47.42,37.08
2016,1,11,15,30,682.0,52.0,1.2,12.0,226.0,45.21,35.19
2016,1,11,15,45,633.5,46.5,1.05,11.5,186.0,40.78,31.13
2016,1,11,16,0,585.0,41.0,0.9,11.0,146.0,36.32,26.93
2016,1,11,16,15,499.0,34.0,0.95,10.5,106.5,30.31,21.16
2016,1,11,16,30,413.0,27.0,1.0,10.0,67.0,24.3,14.74
2016,1,11,16,45,206.5,13.5,1.05,9.5,33.5,10.85,0.0
2016,1,11,17,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,11,17,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
