Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,11,17,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,11,17,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,11,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,11,18,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,1,11,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,11,18,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,11,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,11,19,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,11,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,11,19,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,1,11,20,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,11,20,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,1,11,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,20,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,21,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,21,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,22,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,22,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,23,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,1,11,23,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,23,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,12,0,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,12,0,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,12,0,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,12,0,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,1,12,1,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,12,1,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,1,12,1,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,12,1,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,1,12,2,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,12,2,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,12,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,12,2,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,12,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,12,3,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,12,3,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,12,3,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,12,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,12,4,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,1,12,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,12,4,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,12,5,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,12,5,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,1,12,5,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,12,5,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,12,6,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,12,6,15,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,12,6,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,12,6,45,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,1,12,7,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,12,7,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,1,12,7,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,12,7,45,215.5,14.0,1.75,5.5,35.5,185.42,41.89
2016,1,12,8,0,431.0,28.0,1.9,6.0,71.0,352.82,281.68
2016,1,12,8,15,517.0,35.0,1.75,6.5,111.0,422.51,352.22
2016,1,12,8,30,603.0,42.0,1.6,7.0,151.0,491.53,411.96
2016,1,12,8,45,655.0,46.5,1.5,7.5,192.0,532.92,446.43
2016,1,12,9,0,707.0,51.0,1.4,8.0,233.0,571.72,476.85
2016,1,12,9,15,740.5,54.5,1.35,8.5,271.5,593.7,492.97
2016,1,12,9,30,774.0,58.0,1.3,9.0,310.0,612.45,505.52
2016,1,12,9,45,678.5,80.0,1.3,9.5,318.5,567.02,467.22
2016,1,12,10,0,583.0,102.0,1.3,10.0,327.0,515.98,424.91
2016,1,12,10,15,548.5,119.0,1.4,10.5,343.0,491.35,404.08
2016,1,12,10,30,514.0,136.0,1.5,11.0,359.0,472.19,386.93
2016,1,12,10,45,381.5,169.0,1.6,11.5,339.5,399.14,326.63
2016,1,12,11,0,249.0,202.0,1.7,12.0,320.0,342.7,279.33
2016,1,12,11,15,225.5,211.5,1.75,12.0,321.0,317.48,258.3
2016,1,12,11,30,202.0,221.0,1.8,12.0,322.0,302.25,245.02
2016,1,12,11,45,191.0,225.5,1.85,12.5,322.0,288.9,232.86
2016,1,12,12,0,180.0,230.0,1.9,13.0,322.0,275.69,220.82
2016,1,12,12,15,123.5,225.5,1.9,13.0,288.5,238.24,190.37
2016,1,12,12,30,67.0,221.0,1.9,13.0,255.0,203.31,162.53
2016,1,12,12,45,141.0,220.5,1.9,13.5,291.0,218.36,171.87
2016,1,12,13,0,215.0,220.0,1.9,14.0,327.0,223.68,172.12
2016,1,12,13,15,191.5,215.0,1.8,14.0,308.0,199.85,152.66
2016,1,12,13,30,168.0,210.0,1.7,14.0,289.0,178.1,135.86
2016,1,12,13,45,296.5,182.5,1.6,14.0,314.0,153.99,112.7
2016,1,12,14,0,425.0,155.0,1.5,14.0,339.0,114.91,85.74
2016,1,12,14,15,421.5,144.5,1.25,13.5,317.0,99.61,82.8
2016,1,12,14,30,418.0,134.0,1.0,13.0,295.0,93.53,77.75
2016,1,12,14,45,400.5,124.5,0.8,13.0,268.0,87.87,72.86
2016,1,12,15,0,383.0,115.0,0.6,13.0,241.0,82.11,67.85
2016,1,12,15,15,366.5,102.5,0.7,12.5,210.5,74.16,60.97
2016,1,12,15,30,350.0,90.0,0.8,12.0,180.0,66.02,53.78
2016,1,12,15,45,318.0,77.0,0.9,11.5,148.0,57.18,45.81
2016,1,12,16,0,286.0,64.0,1.0,11.0,116.0,48.13,37.47
2016,1,12,16,15,242.0,49.0,1.0,10.5,85.0,37.31,27.37
2016,1,12,16,30,198.0,34.0,1.0,10.0,54.0,26.21,16.52
2016,1,12,16,45,99.0,17.0,1.05,10.0,27.0,13.2,0.0
2016,1,12,17,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,12,17,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,12,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,12,17,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,12,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,12,18,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,12,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,12,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,12,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,12,19,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,1,12,19,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,12,19,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,12,20,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,12,20,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,12,20,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,12,20,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,1,12,21,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,12,21,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,12,21,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,12,21,45,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2016,1,12,22,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,12,22,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,1,12,22,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,12,22,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,12,23,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,12,23,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,1,12,23,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,12,23,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,1,13,0,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,13,0,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,1,13,0,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,13,0,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,1,13,1,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,13,1,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,1,13,1,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,13,1,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,1,13,2,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,13,2,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,1,13,2,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,13,2,45,0.0,0.0,4.15,10.5,0.0,0.0,0.0
2016,1,13,3,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,1,13,3,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,13,3,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,13,3,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,1,13,4,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,13,4,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,1,13,4,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,13,4,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,1,13,5,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,13,5,15,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2016,1,13,5,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,13,5,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,1,13,6,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,13,6,15,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2016,1,13,6,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,13,6,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,1,13,7,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,13,7,15,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2016,1,13,7,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,13,7,45,180.0,16.0,3.4,10.5,33.5,166.57,41.62
2016,1,13,8,0,360.0,32.0,3.6,11.0,67.0,320.25,253.09
2016,1,13,8,15,452.0,40.0,3.75,11.0,107.0,393.23,326.22
2016,1,13,8,30,544.0,48.0,3.9,11.0,147.0,466.4,391.47
2016,1,13,8,45,595.0,54.0,4.05,11.5,187.0,507.9,427.64
2016,1,13,9,0,646.0,60.0,4.2,12.0,227.0,547.23,460.44
2016,1,13,9,15,684.0,64.0,4.45,12.0,265.5,572.46,481.76
2016,1,13,9,30,722.0,68.0,4.7,12.0,304.0,590.84,496.9
2016,1,13,9,45,512.5,109.5,4.95,12.5,286.5,484.87,407.64
2016,1,13,10,0,303.0,151.0,5.2,13.0,269.0,369.28,309.42
2016,1,13,10,15,533.5,121.0,5.35,13.0,346.0,485.59,406.38
2016,1,13,10,30,764.0,91.0,5.5,13.0,423.0,585.9,486.84
2016,1,13,10,45,776.5,93.0,5.65,13.5,445.0,570.88,471.68
2016,1,13,11,0,789.0,95.0,5.8,14.0,467.0,554.87,455.79
2016,1,13,11,15,526.0,155.5,5.85,14.0,407.0,441.77,361.7
2016,1,13,11,30,263.0,216.0,5.9,14.0,347.0,336.05,273.86
2016,1,13,11,45,319.0,209.5,6.0,14.0,370.5,340.44,276.01
2016,1,13,12,0,375.0,203.0,6.1,14.0,394.0,340.19,273.4
2016,1,13,12,15,273.5,217.5,6.1,13.5,357.0,292.78,234.32
2016,1,13,12,30,172.0,232.0,6.1,13.0,320.0,249.67,199.72
2016,1,13,12,45,86.0,140.5,6.1,13.0,184.5,141.62,111.57
2016,1,13,13,0,0.0,49.0,6.1,13.0,49.0,40.57,28.99
2016,1,13,13,15,19.5,121.0,6.0,12.5,130.0,101.78,80.25
2016,1,13,13,30,39.0,193.0,5.9,12.0,211.0,152.34,122.14
2016,1,13,13,45,19.5,161.0,5.8,12.0,170.0,128.05,102.82
2016,1,13,14,0,0.0,129.0,5.7,12.0,129.0,102.54,82.14
2016,1,13,14,15,144.5,141.5,5.45,12.0,198.0,103.75,87.19
2016,1,13,14,30,289.0,154.0,5.2,12.0,267.0,108.22,91.27
2016,1,13,14,45,273.0,144.5,4.95,12.0,243.0,102.28,86.12
2016,1,13,15,0,257.0,135.0,4.7,12.0,219.0,96.22,80.81
2016,1,13,15,15,244.5,119.5,4.15,11.5,192.0,86.28,72.11
2016,1,13,15,30,232.0,104.0,3.6,11.0,165.0,76.08,63.03
2016,1,13,15,45,389.5,77.0,3.1,10.5,158.5,57.61,46.38
2016,1,13,16,0,547.0,50.0,2.6,10.0,152.0,40.5,30.79
2016,1,13,16,15,455.5,42.0,2.35,9.0,111.5,34.33,24.93
2016,1,13,16,30,364.0,34.0,2.1,8.0,71.0,28.18,18.5
2016,1,13,16,45,182.0,17.0,1.85,7.5,35.5,13.72,0.52
2016,1,13,17,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,13,17,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,1,13,17,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,13,17,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,13,18,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,13,18,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,1,13,18,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,13,18,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,13,19,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,13,19,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,1,13,19,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,13,19,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,13,20,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,13,20,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,1,13,20,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,13,20,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,13,21,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,13,21,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,1,13,21,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,13,21,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,13,22,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,13,22,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,13,22,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,13,22,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,13,23,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,13,23,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,13,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,13,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,14,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,14,0,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,14,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,14,0,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,14,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,14,1,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,14,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,14,1,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,14,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,14,2,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,14,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,14,2,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,14,3,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,14,3,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,1,14,3,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,14,3,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,1,14,4,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,14,4,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,14,4,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,14,4,45,0.0,0.0,0.55,5.5,0.0,0.0,0.0
2016,1,14,5,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,14,5,15,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,1,14,5,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,14,5,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,1,14,6,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,14,6,15,0.0,0.0,0.75,5.5,0.0,0.0,0.0
2016,1,14,6,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,14,6,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,14,7,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,14,7,15,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2016,1,14,7,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,14,7,45,85.5,17.5,1.2,6.5,26.0,102.94,27.98
2016,1,14,8,0,171.0,35.0,1.3,7.0,52.0,197.59,156.96
2016,1,14,8,15,207.5,51.0,1.4,7.0,82.0,240.43,200.69
2016,1,14,8,30,244.0,67.0,1.5,7.0,112.0,282.77,239.44
2016,1,14,8,45,271.0,81.0,1.65,7.5,142.5,300.22,255.92
2016,1,14,9,0,298.0,95.0,1.8,8.0,173.0,331.34,282.5
2016,1,14,9,15,310.0,109.5,1.8,8.5,201.5,351.36,298.42
2016,1,14,9,30,322.0,124.0,1.8,9.0,230.0,369.68,312.35
2016,1,14,9,45,334.0,135.0,1.85,9.5,255.0,381.93,321.09
2016,1,14,10,0,346.0,146.0,1.9,10.0,280.0,392.48,328.16
2016,1,14,10,15,221.5,168.0,1.95,10.0,256.0,326.44,271.83
2016,1,14,10,30,97.0,190.0,2.0,10.0,232.0,241.03,199.58
2016,1,14,10,45,95.5,199.5,2.05,10.5,243.0,243.23,200.75
2016,1,14,11,0,94.0,209.0,2.1,11.0,254.0,245.11,201.32
2016,1,14,11,15,87.0,214.5,2.15,11.0,257.0,239.79,196.34
2016,1,14,11,30,80.0,220.0,2.2,11.0,260.0,234.66,191.59
2016,1,14,11,45,79.0,223.5,2.25,11.0,263.5,230.68,187.82
2016,1,14,12,0,78.0,227.0,2.3,11.0,267.0,226.49,183.88
2016,1,14,12,15,73.5,225.5,2.3,11.0,263.0,216.6,175.29
2016,1,14,12,30,69.0,224.0,2.3,11.0,259.0,207.01,167.0
2016,1,14,12,45,62.0,218.5,2.3,11.0,250.0,193.93,155.98
2016,1,14,13,0,55.0,213.0,2.3,11.0,241.0,181.57,145.68
2016,1,14,13,15,44.0,202.0,2.15,11.0,224.0,165.33,132.47
2016,1,14,13,30,33.0,191.0,2.0,11.0,207.0,150.5,120.67
2016,1,14,13,45,16.5,160.0,1.95,11.0,168.0,127.28,102.27
2016,1,14,14,0,0.0,129.0,1.9,11.0,129.0,102.65,82.33
2016,1,14,14,15,0.0,119.0,1.75,10.5,119.0,94.84,79.57
2016,1,14,14,30,0.0,109.0,1.6,10.0,109.0,87.24,73.09
2016,1,14,14,45,0.0,98.5,1.5,10.0,98.5,79.21,66.02
2016,1,14,15,0,0.0,88.0,1.4,10.0,88.0,71.08,58.82
2016,1,14,15,15,0.0,77.0,1.45,9.5,77.0,62.51,51.24
2016,1,14,15,30,0.0,66.0,1.5,9.0,66.0,53.85,43.47
2016,1,14,15,45,0.0,54.0,1.6,9.0,54.0,44.38,34.75
2016,1,14,16,0,0.0,42.0,1.7,9.0,42.0,34.74,25.8
2016,1,14,16,15,0.0,30.5,2.0,9.0,30.5,25.19,16.85
2016,1,14,16,30,0.0,19.0,2.3,9.0,19.0,15.66,7.82
2016,1,14,16,45,0.0,11.0,2.65,9.0,11.0,9.05,0.0
2016,1,14,17,0,0.0,3.0,3.0,9.0,3.0,2.56,0.0
2016,1,14,17,15,0.0,1.5,3.2,9.0,1.5,0.0,0.0
2016,1,14,17,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,1,14,17,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,1,14,18,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,14,18,15,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,14,18,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,14,18,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,14,19,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,1,14,19,15,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,1,14,19,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,1,14,19,45,0.0,0.0,4.2,9.5,0.0,0.0,0.0
2016,1,14,20,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,1,14,20,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,1,14,20,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,14,20,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,1,14,21,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,14,21,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,14,21,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,14,21,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,14,22,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,14,22,15,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2016,1,14,22,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,14,22,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,14,23,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,14,23,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,14,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,14,23,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,1,15,0,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,15,0,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,1,15,0,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,15,0,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,1,15,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,15,1,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,1,15,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,15,1,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,1,15,2,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,15,2,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,15,2,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,15,2,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,15,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,15,3,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,1,15,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,15,3,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,15,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,15,4,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,15,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,15,4,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,1,15,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,15,5,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,15,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,15,5,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,15,6,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,15,6,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,15,6,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,15,6,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,15,7,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,15,7,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,15,7,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,15,7,45,187.0,16.0,0.45,7.5,35.0,172.65,56.83
2016,1,15,8,0,374.0,32.0,0.4,8.0,70.0,331.27,261.1
2016,1,15,8,15,463.0,40.0,0.5,8.5,110.0,402.76,329.15
2016,1,15,8,30,552.0,48.0,0.6,9.0,150.0,474.43,390.09
2016,1,15,8,45,604.5,53.5,0.75,9.5,190.5,516.67,425.78
2016,1,15,9,0,657.0,59.0,0.9,10.0,231.0,556.76,458.27
2016,1,15,9,15,693.0,63.0,1.0,10.0,269.5,576.51,474.36
2016,1,15,9,30,729.0,67.0,1.1,10.0,308.0,598.35,491.22
2016,1,15,9,45,742.0,72.5,1.2,10.0,340.0,602.88,494.1
2016,1,15,10,0,755.0,78.0,1.3,10.0,372.0,604.15,494.25
2016,1,15,10,15,772.5,80.5,1.3,10.0,400.5,601.71,490.64
2016,1,15,10,30,790.0,83.0,1.3,10.0,429.0,595.74,484.11
2016,1,15,10,45,541.5,141.5,1.3,10.5,384.5,481.42,391.55
2016,1,15,11,0,293.0,200.0,1.3,11.0,340.0,368.05,299.39
2016,1,15,11,15,344.0,197.5,1.25,11.0,366.5,378.32,306.97
2016,1,15,11,30,395.0,195.0,1.2,11.0,393.0,384.59,310.0
2016,1,15,11,45,481.0,176.0,1.2,11.5,421.0,395.04,315.16
2016,1,15,12,0,567.0,157.0,1.2,12.0,449.0,390.38,307.43
2016,1,15,12,15,478.0,180.5,1.15,12.0,426.5,346.93,271.0
2016,1,15,12,30,389.0,204.0,1.1,12.0,404.0,305.31,236.87
2016,1,15,12,45,321.5,212.5,1.05,12.0,376.5,268.53,206.85
2016,1,15,13,0,254.0,221.0,1.0,12.0,349.0,236.79,181.68
2016,1,15,13,15,199.0,218.0,0.9,12.0,316.5,205.8,157.6
2016,1,15,13,30,144.0,215.0,0.8,12.0,284.0,180.14,138.88
2016,1,15,13,45,476.5,146.0,0.75,12.0,359.5,146.27,99.06
2016,1,15,14,0,809.0,77.0,0.7,12.0,435.0,85.12,51.65
2016,1,15,14,15,791.5,75.0,0.65,12.0,407.0,61.66,49.7
2016,1,15,14,30,774.0,73.0,0.6,12.0,379.0,60.48,48.78
2016,1,15,14,45,756.5,68.5,0.6,12.0,346.0,57.35,46.07
2016,1,15,15,0,739.0,64.0,0.6,12.0,313.0,54.18,43.3
2016,1,15,15,15,703.5,60.5,0.6,11.5,274.5,51.64,41.13
2016,1,15,15,30,668.0,57.0,0.6,11.0,236.0,49.13,38.92
2016,1,15,15,45,622.0,51.0,0.6,11.0,196.0,44.39,34.54
2016,1,15,16,0,576.0,45.0,0.6,11.0,156.0,36.38,27.11
2016,1,15,16,15,493.0,38.0,0.65,10.5,116.0,30.94,21.92
2016,1,15,16,30,410.0,31.0,0.7,10.0,76.0,25.51,16.37
2016,1,15,16,45,270.0,20.5,0.8,9.5,44.5,16.84,4.43
2016,1,15,17,0,130.0,10.0,0.9,9.0,13.0,8.54,0.0
2016,1,15,17,15,65.0,5.0,0.9,9.0,6.5,0.0,0.0
2016,1,15,17,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,15,17,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,15,18,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,15,18,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,1,15,18,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,15,18,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,15,19,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,15,19,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,15,19,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,15,19,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,15,20,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,15,20,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,15,20,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,15,20,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,15,21,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,15,21,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,15,21,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,15,21,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,15,22,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,15,22,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,15,22,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,15,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,15,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,15,23,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,15,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,15,23,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,1,16,0,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,16,0,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,16,0,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,16,0,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,1,16,1,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,16,1,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,16,1,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,16,1,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,1,16,2,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,1,16,2,15,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,1,16,2,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,1,16,2,45,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,1,16,3,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,1,16,3,15,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,1,16,3,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,1,16,3,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,1,16,4,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,16,4,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,1,16,4,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,16,4,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,1,16,5,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,16,5,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,16,5,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,16,5,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,16,6,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,16,6,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,1,16,6,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,16,6,45,0.0,0.0,3.05,8.5,0.0,0.0,0.0
2016,1,16,7,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,16,7,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,1,16,7,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,16,7,45,139.5,18.5,3.25,9.0,33.0,141.46,50.91
2016,1,16,8,0,279.0,37.0,3.3,9.0,66.0,273.97,219.65
2016,1,16,8,15,368.0,47.0,3.25,9.0,104.0,346.22,289.82
2016,1,16,8,30,457.0,57.0,3.2,9.0,142.0,420.21,355.47
2016,1,16,8,45,523.0,62.5,3.2,9.5,182.5,472.44,400.28
2016,1,16,9,0,589.0,68.0,3.2,10.0,223.0,522.29,441.28
2016,1,16,9,15,313.5,99.0,3.15,10.5,183.0,357.41,302.61
2016,1,16,9,30,38.0,130.0,3.1,11.0,143.0,158.32,130.87
2016,1,16,9,45,19.0,132.0,3.1,11.5,138.5,132.32,108.33
2016,1,16,10,0,0.0,134.0,3.1,12.0,134.0,118.9,96.14
2016,1,16,10,15,22.5,157.0,3.05,12.5,167.0,154.21,125.97
2016,1,16,10,30,45.0,180.0,3.0,13.0,200.0,198.38,162.48
2016,1,16,10,45,107.0,197.0,3.0,13.5,247.5,258.18,211.58
2016,1,16,11,0,169.0,214.0,3.0,14.0,295.0,302.61,246.9
2016,1,16,11,15,143.0,221.0,3.0,14.0,291.0,285.05,231.5
2016,1,16,11,30,117.0,228.0,3.0,14.0,287.0,268.52,217.29
2016,1,16,11,45,83.5,223.5,3.0,14.5,266.0,233.36,187.85
2016,1,16,12,0,50.0,219.0,3.0,15.0,245.0,208.25,166.89
2016,1,16,12,15,67.0,225.0,2.9,15.0,259.5,214.32,171.24
2016,1,16,12,30,84.0,231.0,2.8,15.0,274.0,218.35,173.61
2016,1,16,12,45,57.5,216.5,2.75,15.0,246.0,191.76,152.15
2016,1,16,13,0,31.0,202.0,2.7,15.0,218.0,168.28,133.62
2016,1,16,13,15,219.0,192.0,2.55,15.0,298.5,191.33,144.54
2016,1,16,13,30,407.0,182.0,2.4,15.0,379.0,193.76,137.68
2016,1,16,13,45,414.0,171.5,2.3,15.0,364.0,159.43,111.39
2016,1,16,14,0,421.0,161.0,2.2,15.0,349.0,124.33,90.42
2016,1,16,14,15,286.0,166.0,2.0,15.0,290.5,115.24,95.92
2016,1,16,14,30,151.0,171.0,1.8,15.0,232.0,120.53,100.66
2016,1,16,14,45,143.0,158.0,1.65,15.0,211.5,112.28,93.6
2016,1,16,15,0,135.0,145.0,1.5,15.0,191.0,103.8,86.32
2016,1,16,15,15,127.0,128.5,1.4,14.5,167.5,93.1,77.16
2016,1,16,15,30,119.0,112.0,1.3,14.0,144.0,82.1,67.59
2016,1,16,15,45,104.5,94.0,1.2,13.5,119.0,69.88,56.74
2016,1,16,16,0,90.0,76.0,1.1,13.0,94.0,57.34,45.43
2016,1,16,16,15,69.0,58.0,1.1,12.5,70.0,44.48,33.62
2016,1,16,16,30,48.0,40.0,1.1,12.0,46.0,31.32,21.26
2016,1,16,16,45,24.0,24.0,1.15,12.0,27.0,19.46,6.93
2016,1,16,17,0,0.0,8.0,1.2,12.0,8.0,6.83,0.0
2016,1,16,17,15,0.0,4.0,1.2,11.5,4.0,0.0,0.0
2016,1,16,17,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,16,17,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,16,18,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,16,18,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,1,16,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,16,18,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,1,16,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,16,19,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,1,16,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,16,19,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,16,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,16,20,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,1,16,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,16,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,16,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,16,21,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,16,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,16,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,16,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,16,22,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,16,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,16,22,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,16,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,16,23,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,16,23,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,16,23,45,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,1,17,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,17,0,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,17,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,17,0,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,1,17,1,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,17,1,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,1,17,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,17,1,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,17,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,17,2,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,1,17,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,17,2,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,1,17,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,17,3,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,17,3,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,17,3,45,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,1,17,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,17,4,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,1,17,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,17,4,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,1,17,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,17,5,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,1,17,5,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,17,5,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,17,6,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,17,6,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,1,17,6,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,17,6,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,1,17,7,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,17,7,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,17,7,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,17,7,45,0.0,13.5,2.65,11.5,13.5,11.12,0.0
2016,1,17,8,0,0.0,27.0,2.8,12.0,27.0,22.64,12.7
2016,1,17,8,15,0.0,42.0,2.75,12.0,42.0,37.96,26.42
2016,1,17,8,30,0.0,57.0,2.7,12.0,57.0,52.39,39.19
2016,1,17,8,45,0.0,72.5,2.7,12.5,72.5,66.93,51.85
2016,1,17,9,0,0.0,88.0,2.7,13.0,88.0,81.09,64.0
2016,1,17,9,15,0.5,102.5,2.7,13.0,103.0,94.19,75.21
2016,1,17,9,30,1.0,117.0,2.7,13.0,118.0,107.12,86.13
2016,1,17,9,45,0.5,96.5,2.75,13.0,97.0,83.42,65.91
2016,1,17,10,0,0.0,76.0,2.8,13.0,76.0,63.16,48.58
2016,1,17,10,15,0.0,74.0,2.8,13.0,74.0,61.38,47.0
2016,1,17,10,30,0.0,72.0,2.8,13.0,72.0,59.72,45.5
2016,1,17,10,45,9.5,127.0,2.85,13.5,132.0,113.77,91.08
2016,1,17,11,0,19.0,182.0,2.9,14.0,192.0,168.29,136.04
2016,1,17,11,15,9.5,113.0,2.9,14.0,118.0,99.82,78.83
2016,1,17,11,30,0.0,44.0,2.9,14.0,44.0,36.42,25.35
2016,1,17,11,45,0.0,73.0,2.9,14.0,73.0,60.59,45.8
2016,1,17,12,0,0.0,102.0,2.9,14.0,102.0,84.8,66.12
2016,1,17,12,15,0.0,129.5,2.8,14.0,129.5,107.4,84.96
2016,1,17,12,30,0.0,157.0,2.7,14.0,157.0,129.29,103.11
2016,1,17,12,45,2.0,163.5,2.65,14.0,165.0,134.23,107.14
2016,1,17,13,0,4.0,170.0,2.6,14.0,173.0,138.65,110.75
2016,1,17,13,15,5.5,169.0,2.5,14.0,172.5,136.77,109.17
2016,1,17,13,30,7.0,168.0,2.4,14.0,172.0,134.56,107.36
2016,1,17,13,45,3.5,153.5,2.35,14.0,155.5,121.97,97.21
2016,1,17,14,0,0.0,139.0,2.3,14.0,139.0,110.0,87.52
2016,1,17,14,15,0.0,78.5,2.2,13.5,78.5,65.14,52.44
2016,1,17,14,30,0.0,18.0,2.1,13.0,18.0,14.84,7.71
2016,1,17,14,45,0.0,16.5,2.05,13.0,16.5,13.59,6.62
2016,1,17,15,0,0.0,15.0,2.0,13.0,15.0,12.35,5.51
2016,1,17,15,15,0.0,13.0,1.9,12.5,13.0,10.7,4.04
2016,1,17,15,30,0.0,11.0,1.8,12.0,11.0,9.04,2.55
2016,1,17,15,45,0.0,9.0,1.75,12.0,9.0,7.39,1.04
2016,1,17,16,0,0.0,7.0,1.7,12.0,7.0,5.74,0.0
2016,1,17,16,15,0.0,5.0,1.7,12.0,5.0,4.1,0.0
2016,1,17,16,30,0.0,3.0,1.7,12.0,3.0,2.46,0.0
2016,1,17,16,45,0.0,1.5,1.75,12.0,1.5,1.23,0.0
2016,1,17,17,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,17,17,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,1,17,17,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,17,17,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,1,17,18,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,17,18,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,1,17,18,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,17,18,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,17,19,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,17,19,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,1,17,19,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,17,19,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,17,20,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,17,20,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,17,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,17,20,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,1,17,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,17,21,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,1,17,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,17,21,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,1,17,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,17,22,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,1,17,22,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,17,22,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,1,17,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,17,23,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,1,17,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,17,23,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,1,18,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,18,0,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,18,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,18,0,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,1,18,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,18,1,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,1,18,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,2,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,1,18,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,18,2,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,1,18,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,18,3,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,18,3,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,18,3,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,18,4,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,18,4,15,0.0,0.0,3.65,10.5,0.0,0.0,0.0
2016,1,18,4,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,18,4,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,18,5,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,18,5,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,1,18,5,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,18,5,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,18,6,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,18,6,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,1,18,6,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,18,6,45,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2016,1,18,7,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,18,7,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,18,7,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,18,7,45,206.0,15.5,0.6,10.5,37.0,186.88,82.36
2016,1,18,8,0,412.0,31.0,0.7,11.0,74.0,358.56,282.76
2016,1,18,8,15,498.0,38.0,0.75,11.5,115.0,427.61,347.17
2016,1,18,8,30,584.0,45.0,0.8,12.0,156.0,496.86,405.12
2016,1,18,8,45,643.5,49.5,0.9,12.5,198.5,538.08,438.97
2016,1,18,9,0,703.0,54.0,1.0,13.0,241.0,583.28,474.31
2016,1,18,9,15,737.5,57.5,1.05,13.5,280.5,606.85,491.54
2016,1,18,9,30,772.0,61.0,1.1,14.0,320.0,627.15,505.76
2016,1,18,9,45,713.0,75.5,1.2,14.5,335.0,596.45,480.82
2016,1,18,10,0,654.0,90.0,1.3,15.0,350.0,560.48,451.83
2016,1,18,10,15,751.5,80.0,1.4,15.0,399.0,594.53,477.7
2016,1,18,10,30,849.0,70.0,1.5,15.0,448.0,625.53,499.82
2016,1,18,10,45,857.0,72.0,1.65,15.5,470.0,608.81,484.81
2016,1,18,11,0,865.0,74.0,1.8,16.0,492.0,588.79,467.31
2016,1,18,11,15,871.0,75.0,1.95,16.0,507.5,560.78,444.22
2016,1,18,11,30,877.0,76.0,2.1,16.0,523.0,533.04,420.58
2016,1,18,11,45,529.0,157.5,2.25,16.0,428.5,406.1,320.85
2016,1,18,12,0,181.0,239.0,2.4,16.0,334.0,287.84,228.23
2016,1,18,12,15,125.5,234.5,2.35,16.0,300.5,249.53,197.62
2016,1,18,12,30,70.0,230.0,2.3,16.0,267.0,213.44,168.96
2016,1,18,12,45,35.0,119.5,2.25,16.0,138.0,109.75,85.1
2016,1,18,13,0,0.0,9.0,2.2,16.0,9.0,7.43,0.63
2016,1,18,13,15,0.0,35.5,2.1,16.0,35.5,29.36,19.23
2016,1,18,13,30,0.0,62.0,2.0,16.0,62.0,51.39,37.82
2016,1,18,13,45,0.0,43.5,1.9,16.0,43.5,35.99,24.87
2016,1,18,14,0,0.0,25.0,1.8,16.0,25.0,20.64,11.91
2016,1,18,14,15,0.0,48.0,1.65,15.5,48.0,39.71,29.67
2016,1,18,14,30,0.0,71.0,1.5,15.0,71.0,58.88,46.76
2016,1,18,14,45,0.0,65.0,1.35,15.0,65.0,53.86,42.38
2016,1,18,15,0,0.0,59.0,1.2,15.0,59.0,48.85,38.01
2016,1,18,15,15,0.0,52.0,1.1,14.5,52.0,43.02,32.93
2016,1,18,15,30,0.0,45.0,1.0,14.0,45.0,37.2,27.79
2016,1,18,15,45,0.0,37.5,0.9,14.0,37.5,30.96,22.16
2016,1,18,16,0,0.0,30.0,0.8,14.0,30.0,24.74,16.47
2016,1,18,16,15,0.0,22.5,0.8,13.5,22.5,18.53,10.78
2016,1,18,16,30,0.0,15.0,0.8,13.0,15.0,12.34,5.03
2016,1,18,16,45,0.0,9.0,0.85,13.0,9.0,7.39,0.0
2016,1,18,17,0,0.0,3.0,0.9,13.0,3.0,2.56,0.0
2016,1,18,17,15,0.0,1.5,0.9,12.5,1.5,0.0,0.0
2016,1,18,17,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,18,17,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,18,18,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,18,18,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,18,18,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,18,18,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,18,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,18,19,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,1,18,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,19,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,20,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,20,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,21,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,22,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,23,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,1,19,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,19,0,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,1,19,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,19,0,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,1,19,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,19,1,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,1,19,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,19,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,19,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,19,2,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,19,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,19,2,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,19,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,19,3,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,1,19,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,19,3,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,1,19,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,19,4,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,19,4,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,19,4,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,1,19,5,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,19,5,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,1,19,5,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,19,5,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,1,19,6,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,1,19,6,15,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,1,19,6,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,1,19,6,45,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,1,19,7,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,1,19,7,15,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,1,19,7,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,1,19,7,45,0.0,3.5,5.25,11.5,3.5,2.87,0.0
2016,1,19,8,0,0.0,7.0,5.4,12.0,7.0,5.74,0.0
2016,1,19,8,15,0.0,10.5,5.35,12.0,10.5,8.62,1.64
2016,1,19,8,30,0.0,14.0,5.3,12.0,14.0,11.51,4.22
2016,1,19,8,45,0.0,18.5,5.3,12.5,18.5,15.22,7.48
2016,1,19,9,0,0.0,23.0,5.3,13.0,23.0,18.94,10.71
2016,1,19,9,15,0.0,27.0,5.3,13.0,27.0,22.26,13.59
2016,1,19,9,30,0.0,31.0,5.3,13.0,31.0,25.58,16.44
2016,1,19,9,45,0.0,80.5,5.3,13.5,80.5,67.65,52.41
2016,1,19,10,0,0.0,130.0,5.3,14.0,130.0,114.6,91.95
2016,1,19,10,15,12.0,151.5,5.4,14.0,157.0,141.79,114.88
2016,1,19,10,30,24.0,173.0,5.5,14.0,184.0,168.05,136.81
2016,1,19,10,45,72.0,195.5,5.65,14.5,230.5,225.94,184.98
2016,1,19,11,0,120.0,218.0,5.8,15.0,277.0,279.88,228.79
2016,1,19,11,15,61.0,191.5,5.95,15.0,221.5,204.85,166.17
2016,1,19,11,30,2.0,165.0,6.1,15.0,166.0,140.37,112.21
2016,1,19,11,45,57.5,202.5,6.25,15.5,232.5,203.15,163.8
2016,1,19,12,0,113.0,240.0,6.4,16.0,299.0,254.55,204.63
2016,1,19,12,15,178.5,238.0,6.25,15.5,332.0,273.96,219.1
2016,1,19,12,30,244.0,236.0,6.1,15.0,365.0,282.42,223.75
2016,1,19,12,45,139.0,222.5,5.95,15.0,296.0,223.57,176.75
2016,1,19,13,0,34.0,209.0,5.8,15.0,227.0,174.93,139.47
2016,1,19,13,15,157.0,210.0,5.65,15.0,288.0,194.97,150.84
2016,1,19,13,30,280.0,211.0,5.5,15.0,349.0,199.54,148.69
2016,1,19,13,45,326.5,193.5,5.35,15.0,347.5,171.92,125.07
2016,1,19,14,0,373.0,176.0,5.2,15.0,346.0,139.75,102.78
2016,1,19,14,15,353.0,171.0,4.95,14.5,324.0,119.0,99.53
2016,1,19,14,30,333.0,166.0,4.7,14.0,302.0,115.88,97.16
2016,1,19,14,45,318.0,154.0,4.5,14.0,275.0,108.55,90.87
2016,1,19,15,0,303.0,142.0,4.3,14.0,248.0,101.05,84.38
2016,1,19,15,15,288.0,127.0,3.9,13.5,218.5,91.49,76.16
2016,1,19,15,30,273.0,112.0,3.5,13.0,189.0,81.68,67.58
2016,1,19,15,45,244.5,96.5,3.15,13.0,157.5,71.18,58.11
2016,1,19,16,0,216.0,81.0,2.8,13.0,126.0,60.42,48.25
2016,1,19,16,15,175.5,64.5,2.55,12.5,95.0,48.68,37.45
2016,1,19,16,30,135.0,48.0,2.3,12.0,64.0,36.68,26.18
2016,1,19,16,45,67.5,31.0,2.05,11.5,39.0,24.37,12.72
2016,1,19,17,0,0.0,14.0,1.8,11.0,14.0,11.95,0.0
2016,1,19,17,15,0.0,7.0,1.65,11.0,7.0,5.97,0.0
2016,1,19,17,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,19,17,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,19,18,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,19,18,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,1,19,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,19,18,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,19,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,19,19,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,19,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,19,19,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,1,19,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,19,20,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,1,19,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,19,20,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,1,19,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,19,21,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,19,21,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,19,21,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,19,22,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,19,22,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,1,19,22,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,19,22,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,19,23,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,19,23,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,1,19,23,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,19,23,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,20,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,20,0,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,20,0,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,20,0,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,20,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,20,1,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,1,20,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,20,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,20,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,20,2,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,20,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,20,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,20,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,20,3,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,20,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,20,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,20,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,20,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,20,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,20,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,20,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,20,5,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,1,20,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,20,5,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,20,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,20,6,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,20,6,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,20,6,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,20,7,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,20,7,15,0.0,3.5,1.0,7.5,3.5,0.0,0.0
2016,1,20,7,30,0.0,7.0,1.0,8.0,7.0,5.97,0.0
2016,1,20,7,45,30.0,23.0,1.05,8.5,26.0,56.05,25.08
2016,1,20,8,0,60.0,39.0,1.1,9.0,45.0,100.69,78.62
2016,1,20,8,15,75.5,57.0,1.15,9.0,69.0,132.35,108.48
2016,1,20,8,30,91.0,75.0,1.2,9.0,93.0,162.48,135.65
2016,1,20,8,45,103.5,92.5,1.25,9.5,117.5,188.67,158.5
2016,1,20,9,0,116.0,110.0,1.3,10.0,142.0,213.97,179.94
2016,1,20,9,15,123.0,126.0,1.2,10.5,164.0,232.41,194.8
2016,1,20,9,30,130.0,142.0,1.1,11.0,186.0,250.01,208.51
2016,1,20,9,45,280.0,140.0,1.05,11.5,248.5,356.37,296.27
2016,1,20,10,0,430.0,138.0,1.0,12.0,311.0,460.17,377.21
2016,1,20,10,15,413.0,153.0,1.0,12.5,329.0,452.56,368.03
2016,1,20,10,30,396.0,168.0,1.0,13.0,347.0,443.31,358.58
2016,1,20,10,45,542.0,139.5,1.05,13.5,397.5,488.46,392.99
2016,1,20,11,0,688.0,111.0,1.1,14.0,448.0,531.34,423.59
2016,1,20,11,15,777.0,96.5,1.1,14.0,488.0,539.3,426.97
2016,1,20,11,30,866.0,82.0,1.1,14.0,528.0,541.0,425.04
2016,1,20,11,45,732.0,117.0,1.1,14.5,498.5,474.84,371.03
2016,1,20,12,0,598.0,152.0,1.1,15.0,469.0,413.47,321.37
2016,1,20,12,15,737.5,116.5,1.0,15.0,507.5,407.48,311.6
2016,1,20,12,30,877.0,81.0,0.9,15.0,546.0,391.62,291.67
2016,1,20,12,45,884.0,77.0,0.85,15.5,540.5,347.2,250.61
2016,1,20,13,0,891.0,73.0,0.8,16.0,535.0,300.56,207.63
2016,1,20,13,15,752.0,104.0,0.7,16.0,487.0,241.72,161.38
2016,1,20,13,30,613.0,135.0,0.6,16.0,439.0,200.18,131.91
2016,1,20,13,45,736.0,101.5,0.5,16.0,451.0,150.4,88.65
2016,1,20,14,0,859.0,68.0,0.4,16.0,463.0,99.48,55.33
2016,1,20,14,15,758.5,81.0,0.3,15.5,414.0,65.41,52.16
2016,1,20,14,30,658.0,94.0,0.2,15.0,365.0,68.69,55.32
2016,1,20,14,45,546.5,105.0,0.15,15.0,317.5,76.87,62.56
2016,1,20,15,0,435.0,116.0,0.1,15.0,270.0,82.6,67.62
2016,1,20,15,15,417.0,105.5,0.15,14.5,239.5,76.08,62.09
2016,1,20,15,30,399.0,95.0,0.2,14.0,209.0,69.4,56.37
2016,1,20,15,45,371.5,82.5,0.3,14.0,175.5,61.05,48.92
2016,1,20,16,0,344.0,70.0,0.4,14.0,142.0,52.49,41.12
2016,1,20,16,15,306.0,56.0,0.45,13.5,109.0,42.53,32.01
2016,1,20,16,30,268.0,42.0,0.5,13.0,76.0,32.31,22.45
2016,1,20,16,45,134.0,30.0,0.6,12.5,47.0,23.1,12.26
2016,1,20,17,0,0.0,18.0,0.7,12.0,18.0,15.36,0.0
2016,1,20,17,15,0.0,9.0,0.7,11.5,9.0,7.68,0.0
2016,1,20,17,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,20,17,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,20,18,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,20,18,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,1,20,18,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,20,18,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,1,20,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,20,19,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,20,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,20,19,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,20,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,20,20,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,1,20,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,20,20,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,20,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,20,21,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,20,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,20,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,20,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,20,22,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,1,20,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,20,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,20,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,20,23,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,20,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,20,23,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,21,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,21,0,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,21,0,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,21,0,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,21,1,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,21,1,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,21,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,21,1,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,21,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,21,2,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,21,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,21,2,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,21,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,21,3,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,21,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,21,3,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,21,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,21,4,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,1,21,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,21,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,21,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,21,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,21,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,21,5,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,21,6,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,21,6,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,21,6,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,21,6,45,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,1,21,7,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,21,7,15,0.0,4.0,1.9,8.0,4.0,0.0,0.0
2016,1,21,7,30,0.0,8.0,2.1,8.0,8.0,6.83,0.0
2016,1,21,7,45,28.0,23.5,2.35,8.5,26.5,55.74,26.72
2016,1,21,8,0,56.0,39.0,2.6,9.0,45.0,97.51,76.24
2016,1,21,8,15,74.5,57.5,2.55,9.5,69.5,132.27,108.53
2016,1,21,8,30,93.0,76.0,2.5,10.0,94.0,165.36,138.12
2016,1,21,8,45,106.5,93.5,2.5,10.5,119.0,192.25,161.64
2016,1,21,9,0,120.0,111.0,2.5,11.0,144.0,218.26,183.74
2016,1,21,9,15,129.5,127.0,2.55,11.5,167.5,238.45,200.33
2016,1,21,9,30,139.0,143.0,2.6,12.0,191.0,257.75,215.77
2016,1,21,9,45,211.5,153.0,2.65,13.0,234.0,325.58,271.25
2016,1,21,10,0,284.0,163.0,2.7,14.0,277.0,377.17,311.94
2016,1,21,10,15,142.0,144.0,2.75,14.5,201.0,240.01,197.55
2016,1,21,10,30,0.0,125.0,2.8,15.0,125.0,106.92,84.49
2016,1,21,10,45,34.5,169.0,2.9,15.5,186.0,176.34,142.38
2016,1,21,11,0,69.0,213.0,3.0,16.0,247.0,236.17,190.7
2016,1,21,11,15,72.5,221.0,2.9,16.5,257.5,239.76,192.56
2016,1,21,11,30,76.0,229.0,2.8,17.0,268.0,242.72,194.03
2016,1,21,11,45,74.5,232.5,2.75,17.5,271.5,238.52,189.74
2016,1,21,12,0,73.0,236.0,2.7,18.0,275.0,234.16,185.39
2016,1,21,12,15,247.0,221.0,2.55,18.0,353.0,293.03,229.55
2016,1,21,12,30,421.0,206.0,2.4,18.0,431.0,329.88,253.2
2016,1,21,12,45,308.0,222.0,2.25,18.0,385.5,278.68,212.57
2016,1,21,13,0,195.0,238.0,2.1,18.0,340.0,239.13,182.83
2016,1,21,13,15,279.5,219.0,1.8,17.5,360.5,227.81,169.6
2016,1,21,13,30,364.0,200.0,1.5,17.0,381.0,207.91,149.26
2016,1,21,13,45,270.0,202.5,1.2,17.0,334.0,173.96,126.7
2016,1,21,14,0,176.0,205.0,0.9,17.0,287.0,153.23,116.49
2016,1,21,14,15,166.5,192.5,0.85,16.5,266.5,133.8,110.8
2016,1,21,14,30,157.0,180.0,0.8,16.0,246.0,126.11,104.66
2016,1,21,14,45,87.5,157.0,0.8,15.5,193.5,115.37,95.81
2016,1,21,15,0,18.0,134.0,0.8,15.0,141.0,103.42,85.8
2016,1,21,15,15,13.5,120.0,0.85,14.5,125.0,92.97,76.97
2016,1,21,15,30,9.0,106.0,0.9,14.0,109.0,82.4,67.86
2016,1,21,15,45,4.5,90.0,0.95,14.0,91.5,70.39,57.18
2016,1,21,16,0,0.0,74.0,1.0,14.0,74.0,58.25,46.21
2016,1,21,16,15,0.0,56.5,1.05,13.5,56.5,44.99,34.18
2016,1,21,16,30,0.0,39.0,1.1,13.0,39.0,31.56,21.84
2016,1,21,16,45,0.0,24.5,1.15,13.0,24.5,20.12,10.28
2016,1,21,17,0,0.0,10.0,1.2,13.0,10.0,8.23,0.0
2016,1,21,17,15,0.0,5.0,1.2,12.5,5.0,4.27,0.0
2016,1,21,17,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,21,17,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,21,18,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,21,18,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,1,21,18,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,21,18,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,21,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,21,19,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,21,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,21,19,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,1,21,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,21,20,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,1,21,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,21,20,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,21,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,21,21,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,1,21,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,21,21,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,21,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,21,22,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,21,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,21,22,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,1,21,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,21,23,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,1,21,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,21,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,22,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,22,0,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,22,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,22,0,45,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,1,22,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,22,1,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,22,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,22,1,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,22,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,22,2,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,1,22,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,22,2,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,1,22,3,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,22,3,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,1,22,3,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,22,3,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,22,4,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,22,4,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,1,22,4,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,22,4,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,22,5,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
