Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,22,5,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,22,5,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,22,5,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,22,6,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,22,6,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,1,22,6,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,22,6,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,22,7,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,22,7,15,0.0,3.0,3.5,11.0,3.0,0.0,0.0
2016,1,22,7,30,0.0,6.0,3.5,11.0,6.0,5.12,0.0
2016,1,22,7,45,0.0,21.0,3.5,11.5,21.0,18.61,5.43
2016,1,22,8,0,0.0,36.0,3.5,12.0,36.0,34.96,23.08
2016,1,22,8,15,9.0,54.0,3.4,12.0,56.0,60.02,45.43
2016,1,22,8,30,18.0,72.0,3.3,12.0,76.0,93.19,74.53
2016,1,22,8,45,26.5,89.0,3.25,12.0,96.0,115.74,94.41
2016,1,22,9,0,35.0,106.0,3.2,12.0,116.0,137.75,113.52
2016,1,22,9,15,40.5,122.0,3.15,12.0,135.0,155.75,128.85
2016,1,22,9,30,46.0,138.0,3.1,12.0,154.0,173.28,143.54
2016,1,22,9,45,92.5,157.0,3.1,12.5,193.0,222.24,184.9
2016,1,22,10,0,139.0,176.0,3.1,13.0,232.0,281.71,233.74
2016,1,22,10,15,101.5,185.0,3.05,13.0,228.0,246.8,203.57
2016,1,22,10,30,64.0,194.0,3.0,13.0,224.0,225.7,184.99
2016,1,22,10,45,63.5,203.5,3.0,13.5,234.0,229.38,187.22
2016,1,22,11,0,63.0,213.0,3.0,14.0,244.0,232.79,189.14
2016,1,22,11,15,31.5,139.0,3.0,14.0,154.5,139.95,112.32
2016,1,22,11,30,0.0,65.0,3.0,14.0,65.0,53.91,40.08
2016,1,22,11,45,0.0,115.0,3.05,14.0,115.5,95.89,75.35
2016,1,22,12,0,0.0,165.0,3.1,14.0,166.0,137.56,109.9
2016,1,22,12,15,0.0,149.5,3.2,14.0,150.0,123.97,98.58
2016,1,22,12,30,0.0,134.0,3.3,14.0,134.0,110.79,87.66
2016,1,22,12,45,0.0,133.5,3.4,14.0,133.5,109.97,87.02
2016,1,22,13,0,0.0,133.0,3.5,14.0,133.0,109.12,86.37
2016,1,22,13,15,0.0,71.5,3.35,13.5,71.5,59.33,44.78
2016,1,22,13,30,0.0,10.0,3.2,13.0,10.0,8.25,1.41
2016,1,22,13,45,0.0,8.5,3.05,13.0,8.5,7.01,0.36
2016,1,22,14,0,0.0,7.0,2.9,13.0,7.0,5.77,0.0
2016,1,22,14,15,0.0,61.5,2.85,13.0,61.5,50.96,39.97
2016,1,22,14,30,0.0,116.0,2.8,13.0,116.0,92.76,77.09
2016,1,22,14,45,0.0,85.5,2.75,13.0,85.5,70.11,57.11
2016,1,22,15,0,0.0,55.0,2.7,13.0,55.0,45.52,35.29
2016,1,22,15,15,0.0,49.0,2.6,12.5,49.0,40.52,30.93
2016,1,22,15,30,0.0,43.0,2.5,12.0,43.0,35.53,26.51
2016,1,22,15,45,0.0,36.0,2.45,12.0,36.0,29.72,21.23
2016,1,22,16,0,0.0,29.0,2.4,12.0,29.0,23.91,15.9
2016,1,22,16,15,0.0,22.0,2.4,11.5,22.0,18.12,10.56
2016,1,22,16,30,0.0,15.0,2.4,11.0,15.0,12.33,5.2
2016,1,22,16,45,0.0,9.5,2.4,11.0,9.5,7.8,0.68
2016,1,22,17,0,0.0,4.0,2.4,11.0,4.0,3.28,0.0
2016,1,22,17,15,0.0,2.0,2.45,11.0,2.0,1.71,0.0
2016,1,22,17,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,22,17,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,1,22,18,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,22,18,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,1,22,18,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,22,18,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,22,19,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,22,19,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,22,19,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,22,19,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,1,22,20,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,22,20,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,22,20,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,22,20,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,22,21,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,22,21,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,1,22,21,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,22,21,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,1,22,22,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,22,22,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,22,22,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,22,22,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,22,23,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,22,23,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,22,23,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,22,23,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,1,23,0,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,23,0,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,1,23,0,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,23,0,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,23,1,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,23,1,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,1,23,1,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,23,1,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,23,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,23,2,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,1,23,2,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,23,2,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,23,3,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,23,3,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,1,23,3,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,23,3,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,1,23,4,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,23,4,15,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2016,1,23,4,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,23,4,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,1,23,5,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,23,5,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,1,23,5,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,23,5,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,23,6,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,23,6,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,23,6,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,23,6,45,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2016,1,23,7,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,23,7,15,11.0,6.0,2.7,8.5,6.5,0.0,0.0
2016,1,23,7,30,22.0,12.0,3.0,9.0,13.0,24.66,0.0
2016,1,23,7,45,115.5,29.5,3.3,9.5,42.0,140.09,84.0
2016,1,23,8,0,209.0,47.0,3.6,10.0,71.0,245.05,199.23
2016,1,23,8,15,298.5,59.5,3.8,10.0,110.0,320.12,268.69
2016,1,23,8,30,388.0,72.0,4.0,10.0,149.0,396.67,336.39
2016,1,23,8,45,194.0,63.5,4.2,10.5,102.0,225.02,191.95
2016,1,23,9,0,0.0,55.0,4.4,11.0,55.0,45.53,33.84
2016,1,23,9,15,0.0,64.5,4.5,11.0,64.5,53.58,40.88
2016,1,23,9,30,0.0,74.0,4.6,11.0,74.0,61.97,48.08
2016,1,23,9,45,0.0,77.0,4.7,11.5,77.0,64.25,49.87
2016,1,23,10,0,0.0,80.0,4.8,12.0,80.0,66.65,51.73
2016,1,23,10,15,29.0,136.5,4.7,12.0,150.0,146.4,120.03
2016,1,23,10,30,58.0,193.0,4.6,12.0,220.0,220.83,182.31
2016,1,23,10,45,186.0,200.5,4.6,12.0,292.5,312.86,259.61
2016,1,23,11,0,314.0,208.0,4.6,12.0,365.0,396.33,327.47
2016,1,23,11,15,232.0,224.5,4.6,12.0,342.5,341.72,280.99
2016,1,23,11,30,150.0,241.0,4.6,12.0,320.0,300.97,246.31
2016,1,23,11,45,225.5,237.5,4.7,12.0,358.0,324.06,264.44
2016,1,23,12,0,301.0,234.0,4.8,12.0,396.0,346.71,281.03
2016,1,23,12,15,151.0,201.5,4.8,12.0,283.0,235.35,190.06
2016,1,23,12,30,1.0,169.0,4.8,12.0,170.0,139.55,112.35
2016,1,23,12,45,0.5,149.0,4.85,12.0,149.5,122.56,98.27
2016,1,23,13,0,0.0,129.0,4.9,12.0,129.0,105.99,84.44
2016,1,23,13,15,0.0,122.5,4.9,12.0,122.5,100.47,79.87
2016,1,23,13,30,0.0,116.0,4.9,12.0,116.0,95.02,75.35
2016,1,23,13,45,0.0,119.5,4.9,12.0,119.5,97.22,77.32
2016,1,23,14,0,0.0,123.0,4.9,12.0,123.0,99.15,79.06
2016,1,23,14,15,369.0,108.5,4.75,11.5,264.5,74.38,61.05
2016,1,23,14,30,738.0,94.0,4.6,11.0,406.0,69.26,56.71
2016,1,23,14,45,369.0,82.5,4.45,11.0,238.5,58.62,47.27
2016,1,23,15,0,0.0,71.0,4.3,11.0,71.0,58.86,47.58
2016,1,23,15,15,318.0,73.0,4.05,10.5,167.5,52.71,42.19
2016,1,23,15,30,636.0,75.0,3.8,10.0,264.0,58.19,47.25
2016,1,23,15,45,591.5,68.0,3.55,10.0,223.0,53.46,42.91
2016,1,23,16,0,547.0,61.0,3.3,10.0,182.0,48.68,38.41
2016,1,23,16,15,468.0,53.0,3.1,9.5,140.0,42.81,32.87
2016,1,23,16,30,389.0,45.0,2.9,9.0,98.0,36.96,27.1
2016,1,23,16,45,264.5,33.0,2.75,8.5,62.5,27.32,17.05
2016,1,23,17,0,140.0,21.0,2.6,8.0,27.0,16.36,0.0
2016,1,23,17,15,70.0,10.5,2.5,7.5,13.5,8.96,0.0
2016,1,23,17,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,23,17,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,1,23,18,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,23,18,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,23,18,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,23,18,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,23,19,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,23,19,15,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,1,23,19,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,23,19,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,23,20,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,23,20,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,1,23,20,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,23,20,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,23,21,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,23,21,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,1,23,21,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,23,21,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,23,22,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,23,22,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,1,23,22,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,23,22,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,1,23,23,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,23,23,15,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2016,1,23,23,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,23,23,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,24,0,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,24,0,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,1,24,0,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,24,0,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,24,1,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,24,1,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,1,24,1,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,24,1,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,24,2,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,24,2,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,24,2,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,24,2,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,24,3,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,24,3,15,0.0,0.0,1.35,4.5,0.0,0.0,0.0
2016,1,24,3,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,24,3,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,24,4,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,24,4,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,24,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,24,4,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,24,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,24,5,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,24,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,24,5,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,24,6,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,24,6,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,1,24,6,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,24,6,45,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,1,24,7,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,24,7,15,0.0,4.5,1.15,5.5,4.5,0.0,0.0
2016,1,24,7,30,0.0,9.0,1.3,6.0,9.0,7.68,0.0
2016,1,24,7,45,22.0,25.5,1.5,6.5,28.0,45.71,25.15
2016,1,24,8,0,44.0,42.0,1.7,7.0,47.0,93.95,74.23
2016,1,24,8,15,61.5,60.5,1.65,7.0,71.0,127.55,105.41
2016,1,24,8,30,79.0,79.0,1.6,7.0,95.0,159.73,134.49
2016,1,24,8,45,90.0,97.0,1.55,7.5,119.5,185.5,157.03
2016,1,24,9,0,101.0,115.0,1.5,8.0,144.0,210.4,178.17
2016,1,24,9,15,112.0,131.0,1.45,8.0,167.0,231.66,196.03
2016,1,24,9,30,123.0,147.0,1.4,8.0,190.0,252.13,212.82
2016,1,24,9,45,231.0,153.0,1.35,8.0,244.0,340.92,287.28
2016,1,24,10,0,339.0,159.0,1.3,8.0,298.0,412.75,345.32
2016,1,24,10,15,376.5,164.5,1.25,8.0,330.0,432.64,359.7
2016,1,24,10,30,414.0,170.0,1.2,8.0,362.0,462.63,381.75
2016,1,24,10,45,340.0,193.5,1.2,8.5,356.5,413.2,339.7
2016,1,24,11,0,266.0,217.0,1.2,9.0,351.0,377.85,309.27
2016,1,24,11,15,330.5,212.5,1.25,9.5,384.0,395.7,322.48
2016,1,24,11,30,395.0,208.0,1.3,10.0,417.0,408.86,330.92
2016,1,24,11,45,404.5,210.0,1.4,10.5,426.5,395.43,318.06
2016,1,24,12,0,414.0,212.0,1.5,11.0,436.0,385.94,308.05
2016,1,24,12,15,638.0,149.5,1.55,11.0,496.0,405.49,318.78
2016,1,24,12,30,862.0,87.0,1.6,11.0,556.0,401.7,307.87
2016,1,24,12,45,874.5,81.5,1.7,11.5,552.5,359.48,267.87
2016,1,24,13,0,887.0,76.0,1.8,12.0,549.0,313.43,224.33
2016,1,24,13,15,881.0,75.5,1.95,12.0,535.0,264.72,179.73
2016,1,24,13,30,875.0,75.0,2.1,12.0,521.0,215.21,135.98
2016,1,24,13,45,861.5,75.0,2.25,12.5,498.5,158.96,91.01
2016,1,24,14,0,848.0,75.0,2.4,13.0,476.0,108.06,59.52
2016,1,24,14,15,833.0,73.0,2.3,12.5,448.0,60.03,48.03
2016,1,24,14,30,818.0,71.0,2.2,12.0,420.0,58.82,47.18
2016,1,24,14,45,790.5,70.0,2.15,12.0,385.0,58.25,46.77
2016,1,24,15,0,763.0,69.0,2.1,12.0,350.0,57.78,46.43
2016,1,24,15,15,732.0,65.5,1.85,11.5,311.5,55.35,44.41
2016,1,24,15,30,701.0,62.0,1.6,11.0,273.0,52.93,42.35
2016,1,24,15,45,660.5,56.5,1.35,10.5,231.5,48.75,38.62
2016,1,24,16,0,620.0,51.0,1.1,10.0,190.0,40.9,31.47
2016,1,24,16,15,549.0,44.5,1.1,9.5,147.5,36.0,26.84
2016,1,24,16,30,478.0,38.0,1.1,9.0,105.0,31.11,22.03
2016,1,24,16,45,361.0,28.0,1.15,8.5,68.0,23.02,13.75
2016,1,24,17,0,244.0,18.0,1.2,8.0,31.0,14.86,0.0
2016,1,24,17,15,122.0,9.0,1.2,7.5,15.5,7.68,0.0
2016,1,24,17,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,17,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,24,18,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,24,18,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,1,24,18,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,24,18,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,24,19,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,24,19,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,24,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,24,19,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,24,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,24,20,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,24,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,24,20,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,24,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,24,21,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,24,21,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,24,21,45,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,1,24,22,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,24,22,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,24,22,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,24,22,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,24,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,24,23,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,24,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,24,23,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,25,0,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,25,0,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,25,0,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,25,0,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,25,1,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,25,1,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,1,25,1,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,25,1,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,25,2,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,25,2,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,1,25,2,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,25,2,45,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,1,25,3,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,25,3,15,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2016,1,25,3,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,25,3,45,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,25,4,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,25,4,15,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,25,4,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,25,4,45,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,25,5,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,25,5,15,0.0,0.0,0.35,6.5,0.0,0.0,0.0
2016,1,25,5,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,25,5,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,25,6,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,25,6,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,25,6,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,25,6,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,1,25,7,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,25,7,15,93.0,6.0,0.8,6.5,8.5,0.0,0.0
2016,1,25,7,30,186.0,12.0,0.9,7.0,17.0,133.05,0.0
2016,1,25,7,45,326.5,22.0,1.0,7.5,52.0,288.48,192.02
2016,1,25,8,0,467.0,32.0,1.1,8.0,87.0,405.42,329.56
2016,1,25,8,15,545.0,38.5,1.2,8.5,129.5,463.85,383.75
2016,1,25,8,30,623.0,45.0,1.3,9.0,172.0,530.26,439.82
2016,1,25,8,45,672.0,49.5,1.45,9.5,215.0,571.88,474.26
2016,1,25,9,0,721.0,54.0,1.6,10.0,258.0,610.96,505.22
2016,1,25,9,15,417.0,101.0,1.65,10.5,223.0,442.49,369.57
2016,1,25,9,30,113.0,148.0,1.7,11.0,188.0,246.43,205.01
2016,1,25,9,45,56.5,131.0,1.8,11.5,151.0,166.62,137.68
2016,1,25,10,0,0.0,114.0,1.9,12.0,114.0,98.35,78.49
2016,1,25,10,15,0.0,107.0,1.95,12.0,107.0,90.85,72.11
2016,1,25,10,30,0.0,100.0,2.0,12.0,100.0,84.01,66.21
2016,1,25,10,45,0.0,103.0,2.05,12.5,103.0,86.38,67.98
2016,1,25,11,0,0.0,106.0,2.1,13.0,106.0,88.77,69.76
2016,1,25,11,15,0.0,119.0,2.15,13.0,119.0,99.81,78.93
2016,1,25,11,30,0.0,132.0,2.2,13.0,132.0,110.68,87.91
2016,1,25,11,45,0.0,138.0,2.25,13.5,138.0,115.38,91.58
2016,1,25,12,0,0.0,144.0,2.3,14.0,144.0,119.98,95.16
2016,1,25,12,15,0.0,144.5,2.3,14.0,144.5,119.9,95.07
2016,1,25,12,30,0.0,145.0,2.3,14.0,145.0,119.8,94.99
2016,1,25,12,45,0.0,143.5,2.35,14.0,143.5,118.07,93.59
2016,1,25,13,0,0.0,142.0,2.4,14.0,142.0,116.33,92.2
2016,1,25,13,15,192.0,174.5,2.4,14.0,273.0,180.03,137.31
2016,1,25,13,30,384.0,207.0,2.4,14.0,404.0,221.49,161.74
2016,1,25,13,45,390.0,194.5,2.4,14.0,387.5,187.55,134.09
2016,1,25,14,0,396.0,182.0,2.4,14.0,371.0,149.26,107.07
2016,1,25,14,15,481.5,152.5,2.35,14.0,369.0,103.85,86.14
2016,1,25,14,30,567.0,123.0,2.3,14.0,367.0,88.1,72.55
2016,1,25,14,45,369.0,140.0,2.25,14.0,294.0,96.33,79.94
2016,1,25,15,0,171.0,157.0,2.2,14.0,221.0,112.1,93.9
2016,1,25,15,15,161.5,141.5,1.9,13.5,196.5,102.07,85.35
2016,1,25,15,30,152.0,126.0,1.6,13.0,172.0,91.78,76.47
2016,1,25,15,45,141.5,108.0,1.3,12.5,146.0,79.74,65.88
2016,1,25,16,0,131.0,90.0,1.0,12.0,120.0,67.38,54.81
2016,1,25,16,15,114.0,71.5,1.0,11.0,93.5,54.35,43.04
2016,1,25,16,30,97.0,53.0,1.0,10.0,67.0,41.02,30.74
2016,1,25,16,45,53.0,36.5,1.05,9.5,43.5,28.64,18.63
2016,1,25,17,0,9.0,20.0,1.1,9.0,20.0,16.28,0.0
2016,1,25,17,15,4.5,10.0,1.1,8.5,10.0,8.54,0.0
2016,1,25,17,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,25,17,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,25,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,25,18,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,25,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,25,18,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,25,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,25,19,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,25,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,25,19,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,25,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,25,20,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,25,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,25,20,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,25,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,25,21,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,1,25,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,25,21,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,1,25,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,25,22,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,1,25,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,25,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,25,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,25,23,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,25,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,25,23,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,26,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,26,0,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,26,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,26,0,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,26,1,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,26,1,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,26,1,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,26,1,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,1,26,2,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,26,2,15,0.0,0.0,0.55,6.5,0.0,0.0,0.0
2016,1,26,2,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,26,2,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,26,3,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,26,3,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,26,3,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,26,3,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,26,4,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,26,4,15,0.0,0.0,0.5,5.5,0.0,0.0,0.0
2016,1,26,4,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,26,4,45,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,1,26,5,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,26,5,15,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,1,26,5,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,26,5,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,26,6,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,26,6,15,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,26,6,30,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,1,26,6,45,0.0,0.0,0.25,5.0,0.0,0.0,0.0
2016,1,26,7,0,0.0,0.0,0.2,5.0,0.0,0.0,0.0
2016,1,26,7,15,0.0,9.0,0.25,5.5,9.0,0.0,0.0
2016,1,26,7,30,0.0,18.0,0.3,6.0,18.0,15.36,0.0
2016,1,26,7,45,220.0,27.0,0.35,6.5,53.5,223.3,153.48
2016,1,26,8,0,440.0,36.0,0.4,7.0,89.0,392.83,318.82
2016,1,26,8,15,521.0,43.5,0.5,7.0,132.5,462.0,380.44
2016,1,26,8,30,602.0,51.0,0.6,7.0,176.0,530.92,438.42
2016,1,26,8,45,656.5,55.5,0.7,7.5,219.5,575.55,474.48
2016,1,26,9,0,711.0,60.0,0.8,8.0,263.0,613.18,503.75
2016,1,26,9,15,744.5,64.0,0.9,8.5,304.0,637.81,522.09
2016,1,26,9,30,778.0,68.0,1.0,9.0,345.0,659.08,537.37
2016,1,26,9,45,793.5,72.5,1.1,9.5,380.0,664.62,540.52
2016,1,26,10,0,809.0,77.0,1.2,10.0,415.0,666.66,540.74
2016,1,26,10,15,826.0,79.5,1.2,10.5,445.5,663.87,535.82
2016,1,26,10,30,843.0,82.0,1.2,11.0,476.0,657.37,528.01
2016,1,26,10,45,857.5,82.5,1.3,11.5,500.5,643.35,515.4
2016,1,26,11,0,872.0,83.0,1.4,12.0,525.0,625.68,499.78
2016,1,26,11,15,879.0,84.0,1.45,12.5,541.5,600.59,477.82
2016,1,26,11,30,886.0,85.0,1.5,13.0,558.0,572.3,453.05
2016,1,26,11,45,890.0,85.5,1.55,13.5,567.5,538.88,423.84
2016,1,26,12,0,894.0,86.0,1.6,14.0,577.0,502.69,391.82
2016,1,26,12,15,894.0,86.0,1.65,14.0,578.0,461.94,356.2
2016,1,26,12,30,894.0,86.0,1.7,14.0,579.0,418.55,317.53
2016,1,26,12,45,885.0,88.0,1.75,14.0,571.0,372.24,275.82
2016,1,26,13,0,876.0,90.0,1.8,14.0,563.0,324.91,232.69
2016,1,26,13,15,869.5,89.0,1.8,14.0,548.5,274.88,187.31
2016,1,26,13,30,863.0,88.0,1.8,14.0,534.0,224.2,142.76
2016,1,26,13,45,738.0,108.5,1.85,14.0,479.5,169.7,104.05
2016,1,26,14,0,613.0,129.0,1.9,14.0,425.0,131.2,84.46
2016,1,26,14,15,577.0,129.5,1.85,13.5,395.0,92.31,76.17
2016,1,26,14,30,541.0,130.0,1.8,13.0,365.0,90.86,75.24
2016,1,26,14,45,542.0,118.0,1.75,13.0,338.0,83.79,69.14
2016,1,26,15,0,543.0,106.0,1.7,13.0,311.0,78.03,64.18
2016,1,26,15,15,510.0,101.5,1.5,12.5,277.5,73.79,60.64
2016,1,26,15,30,477.0,97.0,1.3,12.0,244.0,71.04,58.36
2016,1,26,15,45,551.5,76.5,1.1,11.5,222.5,59.64,48.24
2016,1,26,16,0,626.0,56.0,0.9,11.0,201.0,44.8,34.87
2016,1,26,16,15,555.5,49.0,0.95,10.5,157.5,39.59,30.01
2016,1,26,16,30,485.0,42.0,1.0,10.0,114.0,34.39,24.95
2016,1,26,16,45,364.5,32.0,1.05,9.5,75.0,26.37,16.9
2016,1,26,17,0,244.0,22.0,1.1,9.0,36.0,18.31,2.03
2016,1,26,17,15,122.0,11.0,1.1,8.5,18.0,9.39,0.0
2016,1,26,17,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,26,17,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,26,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,26,18,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,26,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,26,18,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,26,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,26,19,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,1,26,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,26,19,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,26,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,26,20,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,26,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,26,20,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,1,26,21,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,26,21,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,26,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,26,21,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,26,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,26,22,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,1,26,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,26,22,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,26,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,26,23,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,26,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,26,23,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,27,0,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,27,0,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,27,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,27,0,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,27,1,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,27,1,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,27,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,27,1,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,27,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,27,2,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,27,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,27,2,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,27,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,27,3,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,27,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,27,3,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,27,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,27,4,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,27,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,27,4,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,27,5,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,27,5,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,27,5,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,27,5,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,27,6,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,27,6,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,27,6,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,27,6,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,27,7,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,27,7,15,0.0,6.5,1.45,6.5,6.5,0.0,0.0
2016,1,27,7,30,0.0,13.0,1.6,7.0,13.0,11.1,0.0
2016,1,27,7,45,74.0,29.0,1.8,7.5,38.0,112.12,76.94
2016,1,27,8,0,148.0,45.0,2.0,8.0,63.0,184.64,151.91
2016,1,27,8,15,181.0,62.5,2.05,8.0,94.0,228.63,192.89
2016,1,27,8,30,214.0,80.0,2.1,8.0,125.0,271.73,231.52
2016,1,27,8,45,236.5,96.5,2.15,8.5,156.5,304.72,259.91
2016,1,27,9,0,259.0,113.0,2.2,9.0,188.0,336.52,286.29
2016,1,27,9,15,281.5,125.0,2.15,9.5,217.5,360.97,305.74
2016,1,27,9,30,304.0,137.0,2.1,10.0,247.0,384.15,323.51
2016,1,27,9,45,345.5,146.0,2.1,10.5,282.5,415.52,347.81
2016,1,27,10,0,387.0,155.0,2.1,11.0,318.0,458.99,380.73
2016,1,27,10,15,611.0,117.5,2.05,11.5,396.0,565.69,464.71
2016,1,27,10,30,835.0,80.0,2.0,12.0,474.0,652.83,529.75
2016,1,27,10,45,709.5,114.5,1.95,12.5,461.0,588.68,475.6
2016,1,27,11,0,584.0,149.0,1.9,13.0,448.0,522.56,421.24
2016,1,27,11,15,732.0,116.0,1.8,13.0,502.0,552.61,443.05
2016,1,27,11,30,880.0,83.0,1.7,13.0,556.0,570.07,453.15
2016,1,27,11,45,886.5,82.5,1.6,13.5,566.0,535.77,422.09
2016,1,27,12,0,893.0,82.0,1.5,14.0,576.0,500.87,390.36
2016,1,27,12,15,893.5,82.0,1.45,14.0,577.0,461.1,355.17
2016,1,27,12,30,894.0,82.0,1.4,14.0,578.0,419.15,317.44
2016,1,27,12,45,894.5,80.5,1.4,14.5,572.0,373.89,275.92
2016,1,27,13,0,895.0,79.0,1.4,15.0,566.0,326.85,232.44
2016,1,27,13,15,889.5,78.0,1.35,15.0,552.0,277.19,187.46
2016,1,27,13,30,884.0,77.0,1.3,15.0,538.0,226.69,143.08
2016,1,27,13,45,876.0,75.5,1.3,15.0,516.5,174.85,101.49
2016,1,27,14,0,868.0,74.0,1.3,15.0,495.0,122.86,67.89
2016,1,27,14,15,854.5,72.0,1.25,15.0,467.0,63.46,50.47
2016,1,27,14,30,841.0,70.0,1.2,15.0,439.0,58.16,45.99
2016,1,27,14,45,823.0,67.5,1.2,15.0,405.0,56.52,44.64
2016,1,27,15,0,805.0,65.0,1.2,15.0,371.0,54.88,43.28
2016,1,27,15,15,777.0,62.0,1.05,14.5,332.0,52.76,41.56
2016,1,27,15,30,749.0,59.0,0.9,14.0,293.0,50.65,39.82
2016,1,27,15,45,709.5,54.5,0.8,13.5,250.5,47.22,36.81
2016,1,27,16,0,670.0,50.0,0.7,13.0,208.0,43.77,33.71
2016,1,27,16,15,605.0,44.0,0.75,12.5,164.0,38.85,29.13
2016,1,27,16,30,540.0,38.0,0.8,12.0,120.0,33.93,24.39
2016,1,27,16,45,430.0,29.0,0.9,11.5,80.0,23.88,14.78
2016,1,27,17,0,320.0,20.0,1.0,11.0,40.0,18.07,3.68
2016,1,27,17,15,160.0,10.0,1.0,10.5,20.0,8.54,0.0
2016,1,27,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,27,17,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,27,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,27,18,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,27,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,27,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,27,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,27,19,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,1,27,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,27,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,27,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,27,20,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,27,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,27,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,27,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,27,21,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,1,27,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,27,21,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,27,22,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,27,22,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,27,22,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,27,22,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,27,23,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,27,23,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,27,23,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,27,23,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,28,0,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,28,0,15,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,28,0,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,28,0,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,28,1,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,28,1,15,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2016,1,28,1,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,28,1,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,1,28,2,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,28,2,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,28,2,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,28,2,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,1,28,3,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,28,3,15,0.0,0.0,0.65,6.5,0.0,0.0,0.0
2016,1,28,3,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,28,3,45,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,1,28,4,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,28,4,15,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2016,1,28,4,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,28,4,45,0.0,0.0,0.35,6.5,0.0,0.0,0.0
2016,1,28,5,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,28,5,15,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,28,5,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,28,5,45,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2016,1,28,6,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,28,6,15,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,1,28,6,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,28,6,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,28,7,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,28,7,15,0.0,10.0,0.7,7.0,10.0,8.54,0.0
2016,1,28,7,30,0.0,20.0,0.7,7.0,20.0,17.07,0.0
2016,1,28,7,45,217.0,28.0,0.75,7.5,55.5,225.3,162.98
2016,1,28,8,0,434.0,36.0,0.8,8.0,91.0,391.37,320.04
2016,1,28,8,15,509.0,43.0,0.95,8.5,132.5,455.99,377.42
2016,1,28,8,30,584.0,50.0,1.1,9.0,174.0,520.36,431.57
2016,1,28,8,45,308.5,81.0,1.25,9.5,148.0,352.53,296.44
2016,1,28,9,0,33.0,112.0,1.4,10.0,122.0,142.82,117.76
2016,1,28,9,15,37.5,128.0,1.3,10.0,141.0,160.08,132.93
2016,1,28,9,30,42.0,144.0,1.2,10.0,160.0,176.93,146.84
2016,1,28,9,45,85.5,164.0,1.2,10.5,199.5,225.82,187.82
2016,1,28,10,0,129.0,184.0,1.2,11.0,239.0,285.74,236.43
2016,1,28,10,15,378.5,153.5,1.2,11.5,330.0,441.32,362.85
2016,1,28,10,30,628.0,123.0,1.2,12.0,421.0,567.89,459.43
2016,1,28,10,45,733.0,102.5,1.3,12.5,467.0,593.39,476.4
2016,1,28,11,0,838.0,82.0,1.4,13.0,513.0,609.99,486.98
2016,1,28,11,15,689.5,129.0,1.55,13.0,491.0,543.55,433.96
2016,1,28,11,30,541.0,176.0,1.7,13.0,469.0,473.27,378.24
2016,1,28,11,45,542.0,179.0,1.9,13.5,476.5,450.87,358.99
2016,1,28,12,0,543.0,182.0,2.1,14.0,484.0,426.7,337.5
2016,1,28,12,15,271.5,154.0,2.05,14.0,305.0,252.85,200.31
2016,1,28,12,30,0.0,126.0,2.0,14.0,126.0,104.37,81.89
2016,1,28,12,45,2.0,152.5,2.0,14.5,153.5,126.04,99.85
2016,1,28,13,0,4.0,179.0,2.0,15.0,181.0,146.53,116.39
2016,1,28,13,15,2.0,159.0,1.85,15.0,160.0,129.45,102.45
2016,1,28,13,30,0.0,139.0,1.7,15.0,139.0,112.92,89.02
2016,1,28,13,45,197.5,163.5,1.6,15.0,260.0,145.71,107.44
2016,1,28,14,0,395.0,188.0,1.5,15.0,381.0,160.9,114.88
2016,1,28,14,15,227.0,186.5,1.4,15.0,296.5,128.61,106.96
2016,1,28,14,30,59.0,185.0,1.3,15.0,212.0,133.3,111.25
2016,1,28,14,45,100.0,174.5,1.25,15.0,215.0,126.65,105.7
2016,1,28,15,0,141.0,164.0,1.2,15.0,218.0,116.07,96.73
2016,1,28,15,15,135.5,147.0,1.05,14.5,194.5,105.35,87.73
2016,1,28,15,30,130.0,130.0,0.9,14.0,171.0,94.32,78.32
2016,1,28,15,45,122.0,112.0,0.75,14.0,146.5,82.37,67.8
2016,1,28,16,0,114.0,94.0,0.6,14.0,122.0,70.1,56.84
2016,1,28,16,15,100.5,75.5,0.65,13.5,96.5,57.18,45.21
2016,1,28,16,30,87.0,57.0,0.7,13.0,71.0,43.93,33.09
2016,1,28,16,45,52.5,40.0,0.8,12.5,47.5,31.29,21.14
2016,1,28,17,0,18.0,23.0,0.9,12.0,24.0,18.66,5.39
2016,1,28,17,15,9.0,11.5,0.9,12.0,12.0,9.82,0.0
2016,1,28,17,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,28,17,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,28,18,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,28,18,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,1,28,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,28,18,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,1,28,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,28,19,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,28,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,28,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,28,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,28,20,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,1,28,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,28,20,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,28,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,28,21,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,28,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,28,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,28,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,28,22,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,28,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,28,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,28,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,28,23,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,1,28,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,28,23,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,1,29,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,29,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,29,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,29,0,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,29,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,29,1,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,29,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,29,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,29,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,29,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,29,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,29,2,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,29,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,29,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,29,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,29,3,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,1,29,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,29,4,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,1,29,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,29,4,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,1,29,5,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,29,5,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,1,29,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,29,5,45,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,1,29,6,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,29,6,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,29,6,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,29,6,45,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,1,29,7,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,29,7,15,69.0,7.5,2.85,12.0,10.0,6.4,0.0
2016,1,29,7,30,138.0,15.0,3.0,12.0,20.0,105.38,0.0
2016,1,29,7,45,268.5,26.0,3.2,12.5,54.0,262.56,191.97
2016,1,29,8,0,399.0,37.0,3.4,13.0,88.0,369.21,302.23
2016,1,29,8,15,477.5,44.0,3.5,13.0,129.5,436.28,363.3
2016,1,29,8,30,556.0,51.0,3.6,13.0,171.0,503.22,420.85
2016,1,29,8,45,331.0,85.0,3.7,13.5,161.0,375.16,315.42
2016,1,29,9,0,106.0,119.0,3.8,14.0,151.0,219.32,182.54
2016,1,29,9,15,112.0,136.5,3.8,14.5,174.0,239.14,198.88
2016,1,29,9,30,118.0,154.0,3.8,15.0,197.0,258.01,213.66
2016,1,29,9,45,101.5,168.5,3.85,15.5,208.5,242.65,199.76
2016,1,29,10,0,85.0,183.0,3.9,16.0,220.0,240.88,196.98
2016,1,29,10,15,177.5,193.5,3.9,16.0,276.5,321.71,263.75
2016,1,29,10,30,270.0,204.0,3.9,16.0,333.0,397.66,324.59
2016,1,29,10,45,226.5,219.5,3.9,16.0,331.5,361.77,294.12
2016,1,29,11,0,183.0,235.0,3.9,16.0,330.0,339.12,274.53
2016,1,29,11,15,97.5,215.0,3.9,16.0,265.5,250.03,201.58
2016,1,29,11,30,12.0,195.0,3.9,16.0,201.0,172.04,137.18
2016,1,29,11,45,12.5,198.0,3.95,16.0,205.0,173.08,138.0
2016,1,29,12,0,13.0,201.0,4.0,16.0,209.0,174.03,138.64
2016,1,29,12,15,6.5,134.0,4.05,16.0,138.0,114.07,89.46
2016,1,29,12,30,0.0,67.0,4.1,16.0,67.0,55.61,41.05
2016,1,29,12,45,0.0,66.5,4.2,16.0,66.5,55.19,40.74
2016,1,29,13,0,0.0,66.0,4.3,16.0,66.0,54.77,40.41
2016,1,29,13,15,0.0,67.0,4.3,16.0,67.0,55.59,41.13
2016,1,29,13,30,0.0,68.0,4.3,16.0,68.0,56.42,41.87
2016,1,29,13,45,0.0,94.5,4.3,16.0,94.5,78.19,60.14
2016,1,29,14,0,0.0,121.0,4.3,16.0,121.0,98.11,76.83
2016,1,29,14,15,52.5,158.0,4.2,16.0,181.5,119.43,94.2
2016,1,29,14,30,105.0,195.0,4.1,16.0,242.0,139.55,116.6
2016,1,29,14,45,52.5,132.0,4.1,16.0,155.5,100.9,83.24
2016,1,29,15,0,0.0,69.0,4.1,16.0,69.0,57.2,45.09
2016,1,29,15,15,0.0,61.5,4.05,15.5,61.5,50.94,39.73
2016,1,29,15,30,0.0,54.0,4.0,15.0,54.0,44.69,34.3
2016,1,29,15,45,0.0,46.0,3.95,14.5,46.0,38.03,28.43
2016,1,29,16,0,0.0,38.0,3.9,14.0,38.0,31.38,22.48
2016,1,29,16,15,0.0,30.0,3.9,13.5,30.0,24.74,16.45
2016,1,29,16,30,0.0,22.0,3.9,13.0,22.0,18.12,10.37
2016,1,29,16,45,0.0,15.0,3.95,13.0,15.0,12.34,4.94
2016,1,29,17,0,0.0,8.0,4.0,13.0,8.0,6.57,0.0
2016,1,29,17,15,0.0,4.0,4.0,13.0,4.0,3.41,0.0
2016,1,29,17,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,29,17,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,1,29,18,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,29,18,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,29,18,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,1,29,18,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,1,29,19,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,29,19,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,1,29,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,1,29,19,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,1,29,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,29,20,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,1,29,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,29,20,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,1,29,21,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,29,21,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,29,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,29,21,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,1,29,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,29,22,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,1,29,22,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,29,22,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,1,29,23,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,29,23,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,29,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,29,23,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,1,30,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,30,0,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,1,30,0,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,30,0,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,1,30,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,30,1,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,1,30,1,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,30,1,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,30,2,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,30,2,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,30,2,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,30,2,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,1,30,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,30,3,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,1,30,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,30,3,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,30,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,30,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,30,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,30,4,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,30,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,30,5,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,1,30,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,30,5,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,30,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,30,6,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,1,30,6,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,30,6,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,30,7,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,30,7,15,0.0,11.5,1.8,7.5,11.5,9.82,0.0
2016,1,30,7,30,0.0,23.0,2.1,8.0,23.0,29.5,0.0
2016,1,30,7,45,230.5,29.5,2.45,8.5,59.5,239.8,180.83
2016,1,30,8,0,461.0,36.0,2.8,9.0,96.0,413.22,342.6
2016,1,30,8,15,537.0,42.5,2.8,9.0,139.0,478.67,401.85
2016,1,30,8,30,613.0,49.0,2.8,9.0,182.0,537.77,452.95
2016,1,30,8,45,667.5,52.5,2.85,9.5,226.5,583.26,490.16
2016,1,30,9,0,722.0,56.0,2.9,10.0,271.0,626.11,523.59
2016,1,30,9,15,753.5,59.0,2.85,10.0,311.5,648.45,540.36
2016,1,30,9,30,785.0,62.0,2.8,10.0,352.0,667.55,554.1
2016,1,30,9,45,813.0,63.0,2.8,10.5,389.0,678.11,560.14
2016,1,30,10,0,841.0,64.0,2.8,11.0,426.0,679.07,558.73
2016,1,30,10,15,856.5,66.0,2.8,11.0,457.0,675.13,554.68
2016,1,30,10,30,872.0,68.0,2.8,11.0,488.0,667.59,547.03
2016,1,30,10,45,884.5,68.5,2.8,11.5,512.5,652.73,532.46
2016,1,30,11,0,897.0,69.0,2.8,12.0,537.0,634.34,515.0
2016,1,30,11,15,658.0,141.5,2.8,12.0,490.5,542.21,439.32
2016,1,30,11,30,419.0,214.0,2.8,12.0,444.0,444.64,359.81
2016,1,30,11,45,421.5,216.5,2.8,12.5,451.5,426.07,343.07
2016,1,30,12,0,424.0,219.0,2.8,13.0,459.0,405.93,324.47
2016,1,30,12,15,672.5,145.5,2.8,13.0,526.5,430.32,339.39
2016,1,30,12,30,921.0,72.0,2.8,13.0,594.0,429.63,330.99
2016,1,30,12,45,908.5,75.5,2.85,13.0,585.5,383.21,288.26
2016,1,30,13,0,896.0,79.0,2.9,13.0,577.0,335.9,244.43
2016,1,30,13,15,592.5,155.5,2.85,13.0,481.5,268.28,194.71
2016,1,30,13,30,289.0,232.0,2.8,13.0,386.0,227.34,171.22
2016,1,30,13,45,160.5,215.5,2.8,13.0,300.5,180.32,138.34
2016,1,30,14,0,32.0,199.0,2.8,13.0,215.0,149.83,119.43
2016,1,30,14,15,264.5,173.0,2.75,12.5,293.0,123.36,96.15
2016,1,30,14,30,497.0,147.0,2.7,12.0,371.0,100.73,84.15
2016,1,30,14,45,481.0,139.0,2.7,12.0,342.5,96.33,80.46
2016,1,30,15,0,465.0,131.0,2.7,12.0,314.0,91.86,76.67
2016,1,30,15,15,452.5,119.0,2.45,11.5,281.5,84.66,70.53
2016,1,30,15,30,440.0,107.0,2.2,11.0,249.0,77.25,64.14
2016,1,30,15,45,415.5,94.0,2.0,11.0,213.5,68.83,56.59
2016,1,30,16,0,391.0,81.0,1.8,11.0,178.0,60.16,48.71
2016,1,30,16,15,350.5,68.0,1.7,10.0,142.0,51.13,40.52
2016,1,30,16,30,310.0,55.0,1.6,9.0,106.0,41.87,31.91
2016,1,30,16,45,240.5,40.5,1.55,8.5,72.5,31.13,21.62
2016,1,30,17,0,171.0,26.0,1.5,8.0,39.0,20.18,8.64
2016,1,30,17,15,85.5,13.0,1.55,7.5,19.5,11.1,0.0
2016,1,30,17,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,30,17,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,1,30,18,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,30,18,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,30,18,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,30,18,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,30,19,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,30,19,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,30,19,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,30,19,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,30,20,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,30,20,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,30,20,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,30,20,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,1,30,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,30,21,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,1,30,21,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,30,21,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,1,30,22,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,30,22,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,30,22,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,30,22,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,30,23,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,30,23,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,1,30,23,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,30,23,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,31,0,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,31,0,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,31,0,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,31,0,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,31,1,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,31,1,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,31,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,31,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,31,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,31,2,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,31,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,31,2,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,31,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,31,3,15,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2016,1,31,3,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,31,3,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,1,31,4,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,31,4,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,31,4,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,31,4,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,31,5,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,31,5,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,31,5,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,31,5,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,31,6,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,31,6,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,31,6,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,31,6,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,1,31,7,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,31,7,15,0.0,8.0,1.3,5.0,8.0,6.83,0.0
2016,1,31,7,30,0.0,16.0,1.6,5.0,16.0,14.36,0.0
2016,1,31,7,45,51.5,32.5,1.9,5.5,39.5,90.3,66.72
2016,1,31,8,0,103.0,49.0,2.2,6.0,63.0,159.26,132.24
2016,1,31,8,15,123.0,68.0,2.35,6.0,91.0,182.01,154.63
2016,1,31,8,30,143.0,87.0,2.5,6.0,119.0,217.29,186.57
2016,1,31,8,45,155.5,105.5,2.65,6.5,147.0,245.18,210.83
2016,1,31,9,0,168.0,124.0,2.8,7.0,175.0,271.98,233.43
2016,1,31,9,15,179.5,140.0,2.95,7.0,201.0,293.52,251.47
2016,1,31,9,30,191.0,156.0,3.1,7.0,227.0,314.05,268.3
2016,1,31,9,45,248.5,165.5,3.3,7.5,267.5,373.02,317.06
2016,1,31,10,0,306.0,175.0,3.5,8.0,308.0,415.22,351.09
2016,1,31,10,15,169.0,184.0,3.6,8.0,258.5,306.22,257.97
2016,1,31,10,30,32.0,193.0,3.7,8.0,209.0,203.65,169.12
2016,1,31,10,45,56.5,213.5,3.85,8.5,243.0,235.89,196.07
2016,1,31,11,0,81.0,234.0,4.0,9.0,277.0,265.87,220.44
2016,1,31,11,15,382.0,185.0,4.1,9.0,395.5,418.25,347.9
2016,1,31,11,30,683.0,136.0,4.2,9.0,514.0,525.77,433.44
2016,1,31,11,45,683.0,139.0,4.3,9.5,522.0,498.18,407.43
2016,1,31,12,0,683.0,142.0,4.4,10.0,530.0,468.48,379.89
2016,1,31,12,15,810.5,109.0,4.45,10.0,571.0,461.66,369.73
2016,1,31,12,30,938.0,76.0,4.5,10.0,612.0,443.0,347.88
2016,1,31,12,45,934.0,77.0,4.55,10.0,605.0,396.33,303.83
2016,1,31,13,0,930.0,78.0,4.6,10.0,598.0,348.07,257.87
2016,1,31,13,15,924.5,77.0,4.6,10.0,584.0,296.43,209.05
2016,1,31,13,30,919.0,76.0,4.6,10.0,570.0,243.88,160.61
2016,1,31,13,45,726.5,119.0,4.65,10.0,499.5,187.45,120.78
2016,1,31,14,0,534.0,162.0,4.7,10.0,429.0,155.62,106.82
2016,1,31,14,15,437.0,171.5,4.65,10.0,382.0,123.23,94.26
2016,1,31,14,30,340.0,181.0,4.6,10.0,335.0,124.57,106.02
2016,1,31,14,45,174.5,161.5,4.55,10.0,240.5,116.22,98.81
2016,1,31,15,0,9.0,142.0,4.5,10.0,146.0,110.01,93.48
2016,1,31,15,15,5.5,128.5,4.3,9.5,131.0,99.9,84.77
2016,1,31,15,30,2.0,115.0,4.1,9.0,116.0,89.69,75.85
2016,1,31,15,45,1.0,99.0,3.9,8.5,99.5,77.7,65.18
2016,1,31,16,0,0.0,83.0,3.7,8.0,83.0,65.59,54.22
2016,1,31,16,15,0.0,66.5,3.75,7.5,66.5,53.0,42.64
2016,1,31,16,30,0.0,50.0,3.8,7.0,50.0,40.28,30.76
2016,1,31,16,45,0.0,34.5,3.9,6.5,34.5,28.14,19.25
2016,1,31,17,0,0.0,19.0,4.0,6.0,19.0,15.68,6.1
2016,1,31,17,15,0.0,9.5,4.35,6.0,9.5,8.11,0.0
2016,1,31,17,30,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,1,31,17,45,0.0,0.0,5.1,6.0,0.0,0.0,0.0
2016,1,31,18,0,0.0,0.0,5.5,6.0,0.0,0.0,0.0
2016,1,31,18,15,0.0,0.0,5.85,6.0,0.0,0.0,0.0
2016,1,31,18,30,0.0,0.0,6.2,6.0,0.0,0.0,0.0
2016,1,31,18,45,0.0,0.0,6.55,6.0,0.0,0.0,0.0
2016,1,31,19,0,0.0,0.0,6.9,6.0,0.0,0.0,0.0
2016,1,31,19,15,0.0,0.0,7.1,6.0,0.0,0.0,0.0
2016,1,31,19,30,0.0,0.0,7.3,6.0,0.0,0.0,0.0
2016,1,31,19,45,0.0,0.0,7.55,6.0,0.0,0.0,0.0
2016,1,31,20,0,0.0,0.0,7.8,6.0,0.0,0.0,0.0
2016,1,31,20,15,0.0,0.0,7.7,6.0,0.0,0.0,0.0
2016,1,31,20,30,0.0,0.0,7.6,6.0,0.0,0.0,0.0
2016,1,31,20,45,0.0,0.0,7.55,6.0,0.0,0.0,0.0
2016,1,31,21,0,0.0,0.0,7.5,6.0,0.0,0.0,0.0
2016,1,31,21,15,0.0,0.0,7.35,5.5,0.0,0.0,0.0
2016,1,31,21,30,0.0,0.0,7.2,5.0,0.0,0.0,0.0
2016,1,31,21,45,0.0,0.0,7.05,5.0,0.0,0.0,0.0
2016,1,31,22,0,0.0,0.0,6.9,5.0,0.0,0.0,0.0
2016,1,31,22,15,0.0,0.0,6.75,5.0,0.0,0.0,0.0
2016,1,31,22,30,0.0,0.0,6.6,5.0,0.0,0.0,0.0
2016,1,31,22,45,0.0,0.0,6.5,5.0,0.0,0.0,0.0
2016,1,31,23,0,0.0,0.0,6.4,5.0,0.0,0.0,0.0
2016,1,31,23,15,0.0,0.0,6.2,4.5,0.0,0.0,0.0
2016,1,31,23,30,0.0,0.0,6.0,4.0,0.0,0.0,0.0
2016,1,31,23,45,0.0,0.0,5.85,4.0,0.0,0.0,0.0
2016,2,1,0,0,0.0,0.0,5.7,4.0,0.0,0.0,0.0
2016,2,1,0,15,0.0,0.0,5.5,3.5,0.0,0.0,0.0
2016,2,1,0,30,0.0,0.0,5.3,3.0,0.0,0.0,0.0
2016,2,1,0,45,0.0,0.0,5.15,3.0,0.0,0.0,0.0
2016,2,1,1,0,0.0,0.0,5.0,3.0,0.0,0.0,0.0
2016,2,1,1,15,0.0,0.0,4.85,3.0,0.0,0.0,0.0
2016,2,1,1,30,0.0,0.0,4.7,3.0,0.0,0.0,0.0
2016,2,1,1,45,0.0,0.0,4.6,3.0,0.0,0.0,0.0
2016,2,1,2,0,0.0,0.0,4.5,3.0,0.0,0.0,0.0
2016,2,1,2,15,0.0,0.0,4.2,2.5,0.0,0.0,0.0
2016,2,1,2,30,0.0,0.0,3.9,2.0,0.0,0.0,0.0
2016,2,1,2,45,0.0,0.0,3.65,2.0,0.0,0.0,0.0
2016,2,1,3,0,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,2,1,3,15,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,1,3,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,1,3,45,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,2,1,4,0,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,2,1,4,15,0.0,0.0,2.95,1.5,0.0,0.0,0.0
2016,2,1,4,30,0.0,0.0,2.9,1.0,0.0,0.0,0.0
2016,2,1,4,45,0.0,0.0,2.85,1.0,0.0,0.0,0.0
2016,2,1,5,0,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,2,1,5,15,0.0,0.0,2.75,1.0,0.0,0.0,0.0
2016,2,1,5,30,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,2,1,5,45,0.0,0.0,2.65,1.0,0.0,0.0,0.0
2016,2,1,6,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,2,1,6,15,0.0,0.0,2.65,1.0,0.0,0.0,0.0
2016,2,1,6,30,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,2,1,6,45,0.0,0.0,2.8,1.5,0.0,0.0,0.0
2016,2,1,7,0,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,2,1,7,15,175.5,8.0,3.15,2.5,16.0,122.86,0.0
2016,2,1,7,30,351.0,16.0,3.4,3.0,32.0,280.15,0.0
2016,2,1,7,45,480.5,24.0,3.7,3.5,74.0,402.44,318.24
2016,2,1,8,0,610.0,32.0,4.0,4.0,116.0,510.14,430.38
2016,2,1,8,15,679.0,37.5,4.2,4.5,163.0,572.77,488.76
2016,2,1,8,30,748.0,43.0,4.4,5.0,210.0,634.18,542.51
2016,2,1,8,45,791.0,46.0,4.65,6.0,256.5,664.37,567.7
2016,2,1,9,0,834.0,49.0,4.9,7.0,303.0,698.17,594.21
2016,2,1,9,15,862.0,52.0,5.0,7.0,346.0,717.96,609.94
2016,2,1,9,30,890.0,55.0,5.1,7.0,389.0,734.41,622.52
2016,2,1,9,45,900.5,59.5,5.2,7.5,426.0,736.4,622.2
2016,2,1,10,0,911.0,64.0,5.3,8.0,463.0,734.7,618.95
2016,2,1,10,15,924.5,66.0,5.2,8.0,495.0,728.32,612.33
2016,2,1,10,30,938.0,68.0,5.1,8.0,527.0,718.16,602.42
2016,2,1,10,45,946.0,69.5,5.0,8.5,551.5,700.01,584.12
2016,2,1,11,0,954.0,71.0,4.9,9.0,576.0,678.28,562.88
2016,2,1,11,15,959.0,72.0,4.8,9.0,593.0,650.68,537.81
2016,2,1,11,30,964.0,73.0,4.7,9.0,610.0,619.78,509.73
2016,2,1,11,45,966.5,73.5,4.65,9.5,619.0,583.89,476.46
2016,2,1,12,0,969.0,74.0,4.6,10.0,628.0,545.11,440.31
2016,2,1,12,15,968.5,74.0,4.5,10.0,629.5,501.8,400.51
2016,2,1,12,30,968.0,74.0,4.4,10.0,631.0,456.2,357.98
2016,2,1,12,45,786.0,119.0,4.35,10.5,568.0,379.55,292.83
2016,2,1,13,0,604.0,164.0,4.3,11.0,505.0,318.2,241.97
2016,2,1,13,15,773.5,119.5,4.1,11.0,545.0,288.65,207.38
2016,2,1,13,30,943.0,75.0,3.9,11.0,585.0,250.71,164.51
2016,2,1,13,45,933.0,74.0,3.75,11.0,562.5,195.48,117.48
2016,2,1,14,0,923.0,73.0,3.6,11.0,540.0,140.23,78.01
2016,2,1,14,15,909.0,71.5,3.4,10.5,510.0,84.67,53.4
2016,2,1,14,30,895.0,70.0,3.2,10.0,480.0,65.61,53.5
2016,2,1,14,45,878.0,67.0,3.0,10.0,444.5,63.08,51.37
2016,2,1,15,0,861.0,64.0,2.8,10.0,409.0,54.46,43.72
