Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,15,15,833.5,61.5,2.35,9.5,367.5,52.66,42.27
2016,2,1,15,30,806.0,59.0,1.9,9.0,326.0,50.89,40.81
2016,2,1,15,45,767.5,55.0,1.5,8.5,281.5,47.81,38.12
2016,2,1,16,0,729.0,51.0,1.1,8.0,237.0,44.73,35.34
2016,2,1,16,15,668.0,45.5,1.1,7.5,190.5,40.21,31.12
2016,2,1,16,30,607.0,40.0,1.1,7.0,144.0,35.7,26.74
2016,2,1,16,45,509.0,32.0,1.1,6.5,100.5,28.74,19.91
2016,2,1,17,0,411.0,24.0,1.1,6.0,57.0,21.76,11.33
2016,2,1,17,15,205.5,12.0,1.15,5.5,28.5,10.24,0.0
2016,2,1,17,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,1,17,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,2,1,18,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,2,7,15,65.0,10.0,1.6,4.5,13.0,51.68,0.0
2016,2,2,7,30,130.0,20.0,1.7,5.0,26.0,141.28,0.0
2016,2,2,7,45,250.0,33.5,1.85,5.5,62.5,261.26,206.84
2016,2,2,8,0,370.0,47.0,2.0,6.0,99.0,363.93,305.91
2016,2,2,8,15,448.5,56.0,2.05,6.0,142.0,435.51,370.26
2016,2,2,8,30,527.0,65.0,2.1,6.0,185.0,506.32,431.05
2016,2,2,8,45,324.5,97.0,2.15,6.0,176.0,389.81,333.83
2016,2,2,9,0,122.0,129.0,2.2,6.0,167.0,244.85,209.16
2016,2,2,9,15,135.0,145.0,2.2,6.0,192.0,267.48,228.77
2016,2,2,9,30,148.0,161.0,2.2,6.0,217.0,289.29,246.68
2016,2,2,9,45,115.0,175.5,2.25,6.5,221.5,274.71,232.5
2016,2,2,10,0,82.0,190.0,2.3,7.0,226.0,246.78,207.46
2016,2,2,10,15,438.0,144.5,2.2,7.0,358.0,480.2,404.42
2016,2,2,10,30,794.0,99.0,2.1,7.0,490.0,663.43,548.35
2016,2,2,10,45,415.0,158.0,2.05,7.0,363.5,449.55,373.51
2016,2,2,11,0,36.0,217.0,2.0,7.0,237.0,221.1,182.25
2016,2,2,11,15,229.0,218.0,1.9,7.0,346.5,351.18,291.55
2016,2,2,11,30,422.0,219.0,1.8,7.0,456.0,455.61,373.74
2016,2,2,11,45,355.0,237.5,1.7,7.5,439.0,407.3,331.78
2016,2,2,12,0,288.0,256.0,1.6,8.0,422.0,370.56,300.24
2016,2,2,12,15,281.0,261.0,1.4,8.0,423.5,352.71,284.06
2016,2,2,12,30,274.0,266.0,1.2,8.0,425.0,334.44,267.33
2016,2,2,12,45,282.5,260.5,1.0,8.5,422.5,313.21,247.47
2016,2,2,13,0,291.0,255.0,0.8,9.0,420.0,290.84,226.51
2016,2,2,13,15,145.5,139.0,0.9,9.0,221.5,147.29,113.59
2016,2,2,13,30,0.0,23.0,1.0,9.0,23.0,19.02,10.8
2016,2,2,13,45,0.0,22.0,1.15,9.0,22.0,18.18,10.15
2016,2,2,14,0,0.0,21.0,1.3,9.0,21.0,17.35,9.45
2016,2,2,14,15,22.0,105.0,1.45,9.0,115.5,84.07,66.63
2016,2,2,14,30,44.0,189.0,1.6,9.0,210.0,136.23,116.41
2016,2,2,14,45,41.0,176.0,1.75,9.0,194.5,127.7,109.02
2016,2,2,15,0,38.0,163.0,1.9,9.0,179.0,118.97,101.54
2016,2,2,15,15,35.0,147.5,1.85,8.5,161.0,108.58,92.67
2016,2,2,15,30,32.0,132.0,1.8,8.0,143.0,97.95,83.46
2016,2,2,15,45,324.5,99.0,1.75,8.0,184.5,71.27,59.45
2016,2,2,16,0,617.0,66.0,1.7,8.0,226.0,52.06,41.99
2016,2,2,16,15,553.0,58.5,1.65,7.5,181.5,46.73,37.04
2016,2,2,16,30,489.0,51.0,1.6,7.0,137.0,41.38,31.88
2016,2,2,16,45,386.5,40.5,1.55,6.5,95.5,33.2,23.93
2016,2,2,17,0,284.0,30.0,1.5,6.0,54.0,24.93,14.35
2016,2,2,17,15,142.0,15.0,1.5,5.5,27.0,12.8,0.0
2016,2,2,17,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,2,17,45,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,2,2,18,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,1.15,1.5,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,2,3,7,15,113.0,9.5,0.5,2.0,15.5,83.45,0.0
2016,2,3,7,30,226.0,19.0,0.5,2.0,31.0,208.79,11.55
2016,2,3,7,45,343.5,30.0,0.55,2.5,69.0,324.75,259.48
2016,2,3,8,0,461.0,41.0,0.6,3.0,107.0,425.41,354.93
2016,2,3,8,15,533.5,48.0,0.75,3.5,151.0,490.49,412.03
2016,2,3,8,30,606.0,55.0,0.9,4.0,195.0,554.98,465.94
2016,2,3,8,45,433.0,88.5,1.05,4.5,199.0,461.2,391.27
2016,2,3,9,0,260.0,122.0,1.2,5.0,203.0,353.57,301.65
2016,2,3,9,15,276.0,136.0,1.3,5.5,232.5,376.22,320.49
2016,2,3,9,30,292.0,150.0,1.4,6.0,262.0,397.43,336.72
2016,2,3,9,45,542.0,116.5,1.5,7.0,348.5,556.52,465.3
2016,2,3,10,0,792.0,83.0,1.6,8.0,435.0,684.23,561.97
2016,2,3,10,15,808.5,85.0,1.65,8.5,466.0,681.25,556.46
2016,2,3,10,30,825.0,87.0,1.7,9.0,497.0,674.62,548.9
2016,2,3,10,45,838.5,88.0,1.75,9.5,521.5,661.19,536.12
2016,2,3,11,0,852.0,89.0,1.8,10.0,546.0,644.17,520.45
2016,2,3,11,15,859.5,90.0,1.75,10.5,563.5,619.93,498.44
2016,2,3,11,30,867.0,91.0,1.7,11.0,581.0,592.48,473.73
2016,2,3,11,45,655.0,157.0,1.7,11.5,531.0,507.21,404.21
2016,2,3,12,0,443.0,223.0,1.7,12.0,481.0,424.96,337.81
2016,2,3,12,15,661.5,158.0,1.65,12.0,543.5,445.68,350.46
2016,2,3,12,30,880.0,93.0,1.6,12.0,606.0,443.31,341.6
2016,2,3,12,45,606.5,169.0,1.6,12.0,521.0,362.74,278.0
2016,2,3,13,0,333.0,245.0,1.6,12.0,436.0,297.37,229.52
2016,2,3,13,15,388.5,226.0,1.5,12.0,443.5,274.36,207.01
2016,2,3,13,30,444.0,207.0,1.4,12.0,451.0,244.23,178.22
2016,2,3,13,45,443.0,198.0,1.35,12.0,433.5,207.14,147.3
2016,2,3,14,0,442.0,189.0,1.3,12.0,416.0,170.03,119.63
2016,2,3,14,15,240.0,189.0,1.2,12.0,311.5,135.93,104.79
2016,2,3,14,30,38.0,189.0,1.1,12.0,207.0,136.33,114.87
2016,2,3,14,45,19.0,148.5,1.0,12.0,157.5,115.87,97.26
2016,2,3,15,0,0.0,108.0,0.9,12.0,108.0,86.85,72.01
2016,2,3,15,15,0.0,97.0,0.85,11.5,97.0,78.34,64.8
2016,2,3,15,30,0.0,86.0,0.8,11.0,86.0,69.75,57.37
2016,2,3,15,45,0.0,74.0,0.75,10.5,74.0,60.34,49.1
2016,2,3,16,0,0.0,62.0,0.7,10.0,62.0,50.85,40.61
2016,2,3,16,15,0.0,50.0,0.75,9.5,50.0,41.28,31.88
2016,2,3,16,30,0.0,38.0,0.8,9.0,38.0,31.41,22.75
2016,2,3,16,45,0.0,26.5,0.85,9.0,26.5,21.87,13.77
2016,2,3,17,0,0.0,15.0,0.9,9.0,15.0,12.35,4.4
2016,2,3,17,15,0.0,7.5,0.9,8.5,7.5,6.16,0.0
2016,2,3,17,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,3,17,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,3,18,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,3,18,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,0.95,4.5,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,2,4,7,15,128.0,9.5,2.3,3.5,16.5,93.81,0.0
2016,2,4,7,30,256.0,19.0,2.5,4.0,33.0,231.85,48.81
2016,2,4,7,45,377.5,29.0,2.75,4.5,73.0,348.77,283.23
2016,2,4,8,0,499.0,39.0,3.0,5.0,113.0,452.13,382.32
2016,2,4,8,15,570.0,46.0,2.95,5.5,158.0,516.59,439.69
2016,2,4,8,30,641.0,53.0,2.9,6.0,203.0,580.52,493.39
2016,2,4,8,45,684.5,58.0,2.9,6.5,247.0,614.39,520.67
2016,2,4,9,0,728.0,63.0,2.9,7.0,291.0,651.9,549.46
2016,2,4,9,15,758.5,66.5,2.85,7.0,333.0,674.79,566.41
2016,2,4,9,30,789.0,70.0,2.8,7.0,375.0,694.31,580.28
2016,2,4,9,45,799.5,75.5,2.8,7.5,410.0,697.83,580.7
2016,2,4,10,0,810.0,81.0,2.8,8.0,445.0,697.87,578.5
2016,2,4,10,15,825.5,83.5,2.7,8.0,476.0,694.52,574.3
2016,2,4,10,30,841.0,86.0,2.6,8.0,507.0,687.48,566.37
2016,2,4,10,45,850.5,88.0,2.55,8.5,531.0,672.16,551.2
2016,2,4,11,0,860.0,90.0,2.5,9.0,555.0,653.37,533.28
2016,2,4,11,15,674.0,147.5,2.45,9.5,519.0,569.72,463.57
2016,2,4,11,30,488.0,205.0,2.4,10.0,483.0,483.74,392.6
2016,2,4,11,45,487.5,210.0,2.35,10.5,491.5,463.42,374.19
2016,2,4,12,0,487.0,215.0,2.3,11.0,500.0,441.46,353.86
2016,2,4,12,15,688.5,152.5,2.2,11.0,556.5,455.37,360.78
2016,2,4,12,30,890.0,90.0,2.1,11.0,613.0,448.51,348.5
2016,2,4,12,45,890.5,88.5,2.05,11.5,607.0,402.93,305.99
2016,2,4,13,0,891.0,87.0,2.0,12.0,601.0,355.55,261.6
2016,2,4,13,15,885.5,86.5,2.0,12.0,587.0,305.77,215.71
2016,2,4,13,30,880.0,86.0,2.0,12.0,573.0,250.46,165.97
2016,2,4,13,45,869.5,85.0,2.05,12.0,551.0,197.17,120.59
2016,2,4,14,0,859.0,84.0,2.1,12.0,529.0,144.05,81.45
2016,2,4,14,15,704.5,113.5,2.05,12.0,465.5,101.2,66.32
2016,2,4,14,30,550.0,143.0,2.0,12.0,402.0,98.15,81.74
2016,2,4,14,45,520.0,137.0,2.0,12.0,367.5,94.84,79.0
2016,2,4,15,0,490.0,131.0,2.0,12.0,333.0,91.53,76.24
2016,2,4,15,15,467.0,123.0,1.7,11.5,300.5,86.94,72.46
2016,2,4,15,30,444.0,115.0,1.4,11.0,268.0,82.26,68.54
2016,2,4,15,45,425.5,101.5,1.15,10.5,232.0,73.72,61.08
2016,2,4,16,0,407.0,88.0,0.9,10.0,196.0,64.91,53.24
2016,2,4,16,15,369.0,74.5,0.9,9.5,159.0,55.68,44.86
2016,2,4,16,30,331.0,61.0,0.9,9.0,122.0,46.19,36.04
2016,2,4,16,45,275.5,46.0,0.95,8.5,86.5,35.25,25.7
2016,2,4,17,0,220.0,31.0,1.0,8.0,51.0,24.04,14.3
2016,2,4,17,15,110.0,15.5,1.0,7.5,25.5,12.09,0.0
2016,2,4,17,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,4,17,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,4,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,18,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,0.85,2.5,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,2,5,7,15,106.5,11.0,0.95,3.5,17.0,81.01,0.0
2016,2,5,7,30,213.0,22.0,1.1,4.0,34.0,207.24,68.87
2016,2,5,7,45,330.0,33.5,1.25,5.0,73.0,321.11,260.29
2016,2,5,8,0,447.0,45.0,1.4,6.0,112.0,422.97,354.19
2016,2,5,8,15,521.5,53.0,1.5,6.5,157.0,491.53,413.61
2016,2,5,8,30,596.0,61.0,1.6,7.0,202.0,559.38,469.63
2016,2,5,8,45,645.5,66.0,1.7,8.0,247.0,603.14,503.49
2016,2,5,9,0,695.0,71.0,1.8,9.0,292.0,644.49,534.03
2016,2,5,9,15,728.0,75.5,1.9,9.5,334.0,669.88,552.23
2016,2,5,9,30,761.0,80.0,2.0,10.0,376.0,687.79,564.34
2016,2,5,9,45,789.5,81.5,2.1,11.0,414.5,700.28,571.11
2016,2,5,10,0,818.0,83.0,2.2,12.0,453.0,708.93,574.9
2016,2,5,10,15,834.5,85.0,2.2,12.0,484.5,705.61,571.22
2016,2,5,10,30,851.0,87.0,2.2,12.0,516.0,698.53,564.12
2016,2,5,10,45,863.0,88.5,2.2,12.5,541.5,684.09,550.19
2016,2,5,11,0,875.0,90.0,2.2,13.0,567.0,666.02,533.43
2016,2,5,11,15,882.0,91.0,2.15,13.0,584.5,640.75,511.75
2016,2,5,11,30,889.0,92.0,2.1,13.0,602.0,612.22,487.26
2016,2,5,11,45,892.0,93.0,2.1,13.5,611.5,578.34,457.63
2016,2,5,12,0,895.0,94.0,2.1,14.0,621.0,541.67,425.31
2016,2,5,12,15,895.0,94.0,1.95,14.0,622.5,500.06,388.73
2016,2,5,12,30,895.0,94.0,1.8,14.0,624.0,456.25,349.65
2016,2,5,12,45,769.5,125.5,1.7,14.5,577.5,389.56,293.9
2016,2,5,13,0,644.0,157.0,1.6,15.0,531.0,332.97,247.03
2016,2,5,13,15,631.5,156.5,1.55,15.0,516.0,290.67,209.64
2016,2,5,13,30,619.0,156.0,1.5,15.0,501.0,248.74,173.01
2016,2,5,13,45,737.0,122.5,1.45,15.0,518.5,202.82,129.27
2016,2,5,14,0,855.0,89.0,1.4,15.0,536.0,149.98,84.89
2016,2,5,14,15,841.0,87.0,1.5,15.0,507.0,96.41,57.52
2016,2,5,14,30,827.0,85.0,1.6,15.0,478.0,68.29,54.7
2016,2,5,14,45,815.5,80.0,1.75,15.0,444.5,65.12,52.07
2016,2,5,15,0,804.0,75.0,1.9,15.0,411.0,61.89,49.35
2016,2,5,15,15,778.5,72.0,1.7,14.5,371.0,60.0,47.88
2016,2,5,15,30,753.0,69.0,1.5,14.0,331.0,58.13,46.41
2016,2,5,15,45,718.5,64.0,1.35,13.5,287.5,54.54,43.35
2016,2,5,16,0,684.0,59.0,1.2,13.0,244.0,50.92,40.18
2016,2,5,16,15,626.5,53.0,1.2,12.0,198.5,42.44,32.61
2016,2,5,16,30,569.0,47.0,1.2,11.0,153.0,38.11,28.58
2016,2,5,16,45,466.0,39.0,1.2,10.0,109.0,31.89,22.64
2016,2,5,17,0,363.0,31.0,1.2,9.0,65.0,25.71,15.89
2016,2,5,17,15,181.5,15.5,1.2,8.5,32.5,12.6,0.0
2016,2,5,17,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,5,17,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,5,18,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,5,18,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,0.85,6.5,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,0.85,6.5,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,6,7,15,135.5,10.5,1.6,4.5,19.0,100.49,0.0
2016,2,6,7,30,271.0,21.0,1.8,5.0,38.0,249.52,108.87
2016,2,6,7,45,388.0,31.0,2.05,6.0,78.0,361.18,294.64
2016,2,6,8,0,505.0,41.0,2.3,7.0,118.0,462.5,387.56
2016,2,6,8,15,574.0,47.5,2.2,7.5,163.5,525.51,442.05
2016,2,6,8,30,643.0,54.0,2.1,8.0,209.0,587.86,492.79
2016,2,6,8,45,690.5,58.0,2.05,8.5,254.0,624.01,520.67
2016,2,6,9,0,738.0,62.0,2.0,9.0,299.0,663.68,549.85
2016,2,6,9,15,767.0,65.5,1.95,9.5,340.5,685.59,564.27
2016,2,6,9,30,796.0,69.0,1.9,10.0,382.0,704.16,575.72
2016,2,6,9,45,812.0,73.0,1.9,11.0,418.0,710.04,576.71
2016,2,6,10,0,828.0,77.0,1.9,12.0,454.0,712.34,575.09
2016,2,6,10,15,842.5,79.0,1.85,12.5,485.0,707.56,568.97
2016,2,6,10,30,857.0,81.0,1.8,13.0,516.0,699.09,559.92
2016,2,6,10,45,867.0,82.0,1.8,13.5,540.5,682.77,544.8
2016,2,6,11,0,877.0,83.0,1.8,14.0,565.0,658.77,524.01
2016,2,6,11,15,883.5,84.0,1.95,14.0,582.0,634.06,504.2
2016,2,6,11,30,890.0,85.0,2.1,14.0,599.0,606.17,481.37
2016,2,6,11,45,896.5,84.0,2.3,14.0,609.0,573.23,454.23
2016,2,6,12,0,903.0,83.0,2.5,14.0,619.0,537.36,423.9
2016,2,6,12,15,903.0,83.5,2.55,14.0,620.5,497.06,388.69
2016,2,6,12,30,903.0,84.0,2.6,14.0,622.0,454.53,350.76
2016,2,6,12,45,898.5,84.5,2.65,14.5,615.0,408.28,308.43
2016,2,6,13,0,894.0,85.0,2.7,15.0,608.0,360.59,264.25
2016,2,6,13,15,888.5,84.0,2.7,15.0,594.0,310.17,218.03
2016,2,6,13,30,883.0,83.0,2.7,15.0,580.0,258.9,171.61
2016,2,6,13,45,874.5,81.5,2.7,15.0,558.5,206.11,126.44
2016,2,6,14,0,866.0,80.0,2.7,15.0,537.0,146.81,81.63
2016,2,6,14,15,853.5,78.5,2.55,15.0,508.5,93.14,53.32
2016,2,6,14,30,841.0,77.0,2.4,15.0,480.0,62.52,49.63
2016,2,6,14,45,824.5,74.0,2.3,15.0,445.5,60.66,48.14
2016,2,6,15,0,808.0,71.0,2.2,15.0,411.0,58.8,46.61
2016,2,6,15,15,782.0,68.0,1.9,14.0,371.5,56.82,45.15
2016,2,6,15,30,756.0,65.0,1.6,13.0,332.0,54.85,43.67
2016,2,6,15,45,722.5,60.5,1.35,12.5,288.5,51.6,40.89
2016,2,6,16,0,689.0,56.0,1.1,12.0,245.0,48.31,38.02
2016,2,6,16,15,632.5,50.5,1.1,11.0,200.0,43.99,34.16
2016,2,6,16,30,576.0,45.0,1.1,10.0,155.0,36.43,27.22
2016,2,6,16,45,487.0,37.0,1.1,9.5,111.5,30.2,21.25
2016,2,6,17,0,398.0,29.0,1.1,9.0,68.0,23.95,14.65
2016,2,6,17,15,199.0,14.5,1.1,8.5,34.0,11.71,0.0
2016,2,6,17,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,6,17,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,6,18,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,6,18,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,1.95,5.5,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,7,7,15,173.0,10.0,2.45,6.5,21.0,125.92,0.0
2016,2,7,7,30,346.0,20.0,2.8,7.0,42.0,295.4,152.63
2016,2,7,7,45,462.0,28.0,3.15,8.0,84.5,403.32,328.95
2016,2,7,8,0,578.0,36.0,3.5,9.0,127.0,504.14,421.04
2016,2,7,8,15,642.5,41.0,3.55,9.5,173.0,564.13,473.64
2016,2,7,8,30,707.0,46.0,3.6,10.0,219.0,622.8,522.21
2016,2,7,8,45,750.0,49.5,3.7,10.5,265.0,661.18,552.62
2016,2,7,9,0,793.0,53.0,3.8,11.0,311.0,696.91,579.58
2016,2,7,9,15,821.0,56.0,3.7,11.5,353.5,710.24,587.53
2016,2,7,9,30,849.0,59.0,3.6,12.0,396.0,727.53,598.17
2016,2,7,9,45,861.0,63.0,3.55,13.0,432.5,730.57,596.74
2016,2,7,10,0,873.0,67.0,3.5,14.0,469.0,730.02,592.67
2016,2,7,10,15,887.0,68.5,3.45,14.0,500.5,724.27,586.97
2016,2,7,10,30,901.0,70.0,3.4,14.0,532.0,714.86,578.65
2016,2,7,10,45,911.5,71.0,3.35,14.5,557.0,698.77,563.58
2016,2,7,11,0,922.0,72.0,3.3,15.0,582.0,679.08,545.18
2016,2,7,11,15,927.5,73.0,3.3,15.5,599.5,652.71,521.72
2016,2,7,11,30,933.0,74.0,3.3,16.0,617.0,623.09,495.49
2016,2,7,11,45,936.0,74.5,3.35,16.5,626.5,588.43,465.15
2016,2,7,12,0,939.0,75.0,3.4,17.0,636.0,550.9,432.0
2016,2,7,12,15,939.0,75.0,3.4,17.0,637.5,508.8,395.27
2016,2,7,12,30,939.0,75.0,3.4,17.0,639.0,464.41,355.81
2016,2,7,12,45,938.0,74.0,3.4,17.5,632.5,416.64,312.17
2016,2,7,13,0,937.0,73.0,3.4,18.0,626.0,367.09,266.38
2016,2,7,13,15,931.5,72.5,3.3,18.0,611.5,315.15,218.86
2016,2,7,13,30,926.0,72.0,3.2,18.0,597.0,262.25,171.11
2016,2,7,13,45,917.0,71.0,3.15,18.0,575.0,207.66,124.52
2016,2,7,14,0,908.0,70.0,3.1,18.0,553.0,152.96,83.62
2016,2,7,14,15,895.5,68.5,2.9,18.0,524.0,97.82,54.38
2016,2,7,14,30,883.0,67.0,2.7,18.0,495.0,63.53,49.89
2016,2,7,14,45,865.5,65.5,2.55,18.0,459.5,62.07,48.76
2016,2,7,15,0,848.0,64.0,2.4,18.0,424.0,60.56,47.55
2016,2,7,15,15,823.5,61.5,2.05,17.5,383.5,52.23,40.47
2016,2,7,15,30,799.0,59.0,1.7,17.0,343.0,50.49,39.1
2016,2,7,15,45,763.5,55.5,1.35,16.5,299.0,47.85,36.91
2016,2,7,16,0,728.0,52.0,1.0,16.0,255.0,45.21,34.65
2016,2,7,16,15,674.0,47.0,1.05,15.0,209.0,41.18,31.12
2016,2,7,16,30,620.0,42.0,1.1,14.0,163.0,37.16,27.43
2016,2,7,16,45,529.0,35.5,1.15,13.5,118.5,31.62,22.16
2016,2,7,17,0,438.0,29.0,1.2,13.0,74.0,26.15,16.39
2016,2,7,17,15,219.0,14.5,1.2,12.5,37.0,11.7,0.0
2016,2,7,17,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,7,17,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,7,18,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,7,18,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,2,7,18,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,8,7,15,142.5,11.5,1.35,9.0,21.0,106.95,0.0
2016,2,8,7,30,285.0,23.0,1.4,10.0,42.0,267.08,152.65
2016,2,8,7,45,401.0,33.0,1.5,11.0,84.0,375.61,302.52
2016,2,8,8,0,517.0,43.0,1.6,12.0,126.0,477.47,391.16
2016,2,8,8,15,586.5,49.0,1.7,12.5,172.0,540.96,444.58
2016,2,8,8,30,656.0,55.0,1.8,13.0,218.0,597.51,490.0
2016,2,8,8,45,698.5,60.0,1.95,13.5,263.5,637.67,521.12
2016,2,8,9,0,741.0,65.0,2.1,14.0,309.0,675.08,548.91
2016,2,8,9,15,771.0,68.5,2.1,14.5,351.5,697.99,563.99
2016,2,8,9,30,801.0,72.0,2.1,15.0,394.0,717.48,576.14
2016,2,8,9,45,826.0,73.5,2.1,15.5,432.0,727.15,580.81
2016,2,8,10,0,851.0,75.0,2.1,16.0,470.0,733.04,582.74
2016,2,8,10,15,865.5,77.0,2.1,16.5,501.5,727.98,576.76
2016,2,8,10,30,880.0,79.0,2.1,17.0,533.0,713.65,564.26
2016,2,8,10,45,889.0,80.5,2.15,17.5,558.0,697.34,549.85
2016,2,8,11,0,898.0,82.0,2.2,18.0,583.0,677.55,532.46
2016,2,8,11,15,904.0,83.0,2.2,18.0,600.5,651.91,511.24
2016,2,8,11,30,910.0,84.0,2.2,18.0,618.0,623.05,487.25
2016,2,8,11,45,913.0,84.5,2.2,18.5,627.5,588.92,457.98
2016,2,8,12,0,916.0,85.0,2.2,19.0,637.0,551.98,426.05
2016,2,8,12,15,916.5,85.0,2.15,19.0,638.5,510.76,390.8
2016,2,8,12,30,917.0,85.0,2.1,19.0,640.0,467.25,352.92
2016,2,8,12,45,922.5,82.0,2.05,19.5,635.0,420.89,311.25
2016,2,8,13,0,928.0,79.0,2.0,20.0,630.0,372.25,267.0
2016,2,8,13,15,923.0,78.0,1.9,20.0,616.0,320.25,220.37
2016,2,8,13,30,918.0,77.0,1.8,20.0,602.0,267.29,173.36
2016,2,8,13,45,909.0,76.5,1.75,20.0,579.5,213.28,127.85
2016,2,8,14,0,900.0,76.0,1.7,20.0,557.0,159.14,87.6
2016,2,8,14,15,887.5,74.5,1.55,20.0,528.5,104.18,58.05
2016,2,8,14,30,875.0,73.0,1.4,20.0,500.0,67.54,52.88
2016,2,8,14,45,857.0,71.0,1.3,20.0,464.5,58.74,45.46
2016,2,8,15,0,839.0,69.0,1.2,20.0,429.0,57.53,44.53
2016,2,8,15,15,814.5,66.0,1.1,19.5,388.5,55.5,42.97
2016,2,8,15,30,790.0,63.0,1.0,19.0,348.0,53.47,41.38
2016,2,8,15,45,754.0,59.5,0.9,18.5,303.5,50.93,39.3
2016,2,8,16,0,718.0,56.0,0.8,18.0,259.0,48.4,37.17
2016,2,8,16,15,664.0,51.0,0.85,17.0,212.5,44.49,33.78
2016,2,8,16,30,610.0,46.0,0.9,16.0,166.0,40.6,30.25
2016,2,8,16,45,520.0,38.5,1.0,15.5,121.5,31.46,21.86
2016,2,8,17,0,430.0,31.0,1.1,15.0,77.0,25.63,15.96
2016,2,8,17,15,215.0,15.5,1.1,14.5,38.5,12.5,0.0
2016,2,8,17,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,8,17,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,2,8,18,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,8,18,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,7,15,162.0,11.5,1.55,9.5,23.0,120.76,0.0
2016,2,9,7,30,324.0,23.0,1.7,10.0,46.0,297.76,185.99
2016,2,9,7,45,436.5,32.5,1.9,11.0,89.0,402.14,325.33
2016,2,9,8,0,549.0,42.0,2.1,12.0,132.0,501.79,412.28
2016,2,9,8,15,616.0,48.0,2.2,12.5,179.0,557.09,459.42
2016,2,9,8,30,683.0,54.0,2.3,13.0,226.0,619.55,509.51
2016,2,9,8,45,725.0,58.5,2.4,14.0,272.0,658.94,538.63
2016,2,9,9,0,767.0,63.0,2.5,15.0,318.0,695.52,564.3
2016,2,9,9,15,796.5,66.0,2.5,15.0,361.0,717.45,579.62
2016,2,9,9,30,826.0,69.0,2.5,15.0,404.0,735.91,592.05
2016,2,9,9,45,848.0,71.0,2.5,15.5,442.5,743.77,595.35
2016,2,9,10,0,870.0,73.0,2.5,16.0,481.0,747.86,595.92
2016,2,9,10,15,884.0,75.0,2.45,16.5,513.0,736.15,584.72
2016,2,9,10,30,898.0,77.0,2.4,17.0,545.0,727.22,575.84
2016,2,9,10,45,763.0,115.5,2.35,17.5,526.0,659.79,521.56
2016,2,9,11,0,628.0,154.0,2.3,18.0,507.0,584.71,461.62
2016,2,9,11,15,519.5,195.5,2.15,18.5,493.0,526.44,413.98
2016,2,9,11,30,411.0,237.0,2.0,19.0,479.0,467.81,366.23
2016,2,9,11,45,674.5,159.0,1.9,19.5,564.5,533.86,414.36
2016,2,9,12,0,938.0,81.0,1.8,20.0,650.0,562.52,431.04
2016,2,9,12,15,938.0,81.0,1.65,20.0,651.0,520.19,394.42
2016,2,9,12,30,938.0,81.0,1.5,20.0,652.0,475.57,355.75
2016,2,9,12,45,935.5,80.5,1.4,20.5,645.5,427.45,313.2
2016,2,9,13,0,933.0,80.0,1.3,21.0,639.0,377.66,268.67
2016,2,9,13,15,927.5,79.5,1.2,21.0,624.0,325.57,222.55
2016,2,9,13,30,922.0,79.0,1.1,21.0,609.0,272.53,175.97
2016,2,9,13,45,910.5,78.5,1.0,21.0,586.0,217.75,130.25
2016,2,9,14,0,899.0,78.0,0.9,21.0,563.0,163.1,89.76
2016,2,9,14,15,816.5,88.5,0.9,21.0,511.5,105.66,59.62
2016,2,9,14,30,734.0,99.0,0.9,21.0,460.0,70.17,54.86
2016,2,9,14,45,646.5,112.0,0.9,21.0,414.0,79.14,62.71
2016,2,9,15,0,559.0,125.0,0.9,21.0,368.0,89.3,71.51
2016,2,9,15,15,392.0,136.5,0.9,20.0,299.5,94.37,76.28
2016,2,9,15,30,225.0,148.0,0.9,19.0,231.0,103.91,84.92
2016,2,9,15,45,209.5,131.5,0.9,18.5,201.0,93.59,76.29
2016,2,9,16,0,194.0,115.0,0.9,18.0,171.0,82.95,67.26
2016,2,9,16,15,176.5,96.5,0.95,17.0,140.5,70.69,56.71
2016,2,9,16,30,159.0,78.0,1.0,16.0,110.0,58.05,45.55
2016,2,9,16,45,131.5,58.5,1.05,15.0,80.5,44.31,33.15
2016,2,9,17,0,104.0,39.0,1.1,14.0,51.0,30.16,20.01
2016,2,9,17,15,52.0,19.5,1.1,13.5,25.5,15.51,2.69
2016,2,9,17,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,9,17,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,9,18,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,9,18,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,9,18,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,0.2,12.5,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,0.35,11.5,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,10,7,15,74.0,13.0,1.0,9.5,18.5,62.01,0.0
2016,2,10,7,30,148.0,26.0,1.0,10.0,37.0,177.39,116.62
2016,2,10,7,45,205.0,42.5,1.0,10.5,70.0,245.69,199.72
2016,2,10,8,0,262.0,59.0,1.0,11.0,103.0,308.62,256.17
2016,2,10,8,15,296.5,75.0,1.05,11.5,139.0,354.22,295.46
2016,2,10,8,30,331.0,91.0,1.1,12.0,175.0,399.09,332.42
2016,2,10,8,45,359.0,103.0,1.2,12.5,210.5,432.69,359.2
2016,2,10,9,0,387.0,115.0,1.3,13.0,246.0,464.89,383.93
2016,2,10,9,15,193.5,109.5,1.3,13.5,175.0,284.24,235.91
2016,2,10,9,30,0.0,104.0,1.3,14.0,104.0,89.52,70.22
2016,2,10,9,45,200.0,140.5,1.35,14.5,235.0,314.28,259.72
2016,2,10,10,0,400.0,177.0,1.4,15.0,366.0,512.51,414.02
2016,2,10,10,15,437.0,182.0,1.4,15.0,401.0,532.32,426.46
2016,2,10,10,30,474.0,187.0,1.4,15.0,436.0,548.86,437.68
2016,2,10,10,45,569.5,165.5,1.4,15.5,478.5,574.99,456.11
2016,2,10,11,0,665.0,144.0,1.4,16.0,521.0,601.57,473.88
2016,2,10,11,15,780.0,117.0,1.4,16.0,572.0,619.05,485.47
2016,2,10,11,30,895.0,90.0,1.4,16.0,623.0,626.5,488.94
2016,2,10,11,45,898.5,90.5,1.4,16.5,632.5,592.96,460.2
2016,2,10,12,0,902.0,91.0,1.4,17.0,642.0,556.62,429.16
2016,2,10,12,15,760.0,135.0,1.4,17.0,600.0,487.7,374.42
2016,2,10,12,30,618.0,179.0,1.4,17.0,558.0,424.92,324.6
2016,2,10,12,45,481.0,219.5,1.45,17.5,512.5,366.72,278.35
2016,2,10,13,0,344.0,260.0,1.5,18.0,467.0,320.36,242.28
2016,2,10,13,15,618.0,174.0,1.55,18.0,536.0,310.47,224.09
2016,2,10,13,30,892.0,88.0,1.6,18.0,605.0,275.55,182.48
2016,2,10,13,45,886.5,85.5,1.7,18.0,584.0,221.59,136.45
2016,2,10,14,0,881.0,83.0,1.8,18.0,563.0,167.23,94.92
2016,2,10,14,15,868.5,81.5,1.8,18.0,534.0,105.82,58.19
2016,2,10,14,30,856.0,80.0,1.8,18.0,505.0,64.52,50.68
2016,2,10,14,45,699.0,105.5,1.8,18.0,436.5,75.08,59.99
2016,2,10,15,0,542.0,131.0,1.8,18.0,368.0,91.41,74.25
2016,2,10,15,15,503.5,124.0,1.6,17.5,328.0,87.32,70.99
2016,2,10,15,30,465.0,117.0,1.4,17.0,288.0,83.19,67.68
2016,2,10,15,45,434.5,107.5,1.2,16.5,251.5,77.38,62.83
2016,2,10,16,0,404.0,98.0,1.0,16.0,215.0,71.42,57.74
2016,2,10,16,15,370.5,84.0,1.0,15.0,177.5,62.1,49.65
2016,2,10,16,30,337.0,70.0,1.0,14.0,140.0,52.49,41.07
2016,2,10,16,45,286.0,54.5,1.05,13.5,103.0,41.4,30.88
2016,2,10,17,0,235.0,39.0,1.1,13.0,66.0,30.01,20.11
2016,2,10,17,15,117.5,24.5,1.1,12.5,38.0,18.94,5.96
2016,2,10,17,30,0.0,10.0,1.1,12.0,10.0,8.54,0.0
2016,2,10,17,45,0.0,5.0,1.1,12.0,5.0,0.0,0.0
2016,2,10,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,10,18,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,10,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,11,7,15,64.0,13.5,0.75,9.5,18.5,55.77,0.0
2016,2,11,7,30,128.0,27.0,0.8,10.0,37.0,166.91,114.84
2016,2,11,7,45,176.0,44.5,0.85,11.0,68.5,227.86,185.08
2016,2,11,8,0,224.0,62.0,0.9,12.0,100.0,268.66,222.89
2016,2,11,8,15,251.5,79.0,0.9,12.5,134.5,309.73,258.2
2016,2,11,8,30,279.0,96.0,0.9,13.0,169.0,349.98,291.21
2016,2,11,8,45,298.0,111.0,0.95,13.5,202.0,379.71,314.62
2016,2,11,9,0,317.0,126.0,1.0,14.0,235.0,408.19,336.24
2016,2,11,9,15,475.0,113.0,1.0,14.5,298.5,526.53,428.39
2016,2,11,9,30,633.0,100.0,1.0,15.0,362.0,634.46,507.39
2016,2,11,9,45,635.0,110.0,1.0,16.0,393.0,637.3,505.04
2016,2,11,10,0,637.0,120.0,1.0,17.0,424.0,637.12,501.22
2016,2,11,10,15,575.0,149.5,1.0,17.0,437.0,600.35,471.79
2016,2,11,10,30,513.0,179.0,1.0,17.0,450.0,570.19,447.31
2016,2,11,10,45,562.0,171.0,1.0,17.5,481.0,577.56,451.31
2016,2,11,11,0,611.0,163.0,1.0,18.0,512.0,586.8,455.81
2016,2,11,11,15,578.0,180.5,1.05,18.0,518.0,552.63,429.02
2016,2,11,11,30,545.0,198.0,1.1,18.0,524.0,523.73,406.12
2016,2,11,11,45,536.5,206.0,1.15,18.0,531.5,499.56,386.64
2016,2,11,12,0,528.0,214.0,1.2,18.0,539.0,474.02,365.73
2016,2,11,12,15,535.5,210.5,1.2,18.0,541.0,445.26,341.83
2016,2,11,12,30,543.0,207.0,1.2,18.0,543.0,414.63,315.94
2016,2,11,12,45,369.5,246.5,1.3,18.0,474.5,344.65,262.47
2016,2,11,13,0,196.0,286.0,1.4,18.0,406.0,291.19,223.1
2016,2,11,13,15,268.5,268.0,1.4,18.0,427.5,281.37,212.15
2016,2,11,13,30,341.0,250.0,1.4,18.0,449.0,264.01,194.18
2016,2,11,13,45,359.0,236.0,1.45,18.0,439.0,232.4,167.35
2016,2,11,14,0,377.0,222.0,1.5,18.0,429.0,198.98,140.93
2016,2,11,14,15,350.5,214.5,1.4,18.0,399.0,164.92,119.8
2016,2,11,14,30,324.0,207.0,1.3,18.0,369.0,138.78,114.02
2016,2,11,14,45,392.5,178.5,1.25,18.0,361.5,118.43,97.02
2016,2,11,15,0,461.0,150.0,1.2,18.0,354.0,102.49,83.64
2016,2,11,15,15,508.0,126.0,1.1,17.5,331.5,88.57,72.0
2016,2,11,15,30,555.0,102.0,1.0,17.0,309.0,75.23,60.7
2016,2,11,15,45,497.0,101.0,0.9,16.5,269.5,73.47,59.4
2016,2,11,16,0,439.0,100.0,0.8,16.0,230.0,73.03,59.16
2016,2,11,16,15,392.5,87.0,0.85,15.5,188.5,64.32,51.51
2016,2,11,16,30,346.0,74.0,0.9,15.0,147.0,55.38,43.48
2016,2,11,16,45,277.0,59.0,0.95,15.0,107.5,44.63,33.55
2016,2,11,17,0,208.0,44.0,1.0,15.0,68.0,33.64,23.13
2016,2,11,17,15,104.0,26.5,1.0,14.5,38.5,20.79,8.14
2016,2,11,17,30,0.0,9.0,1.0,14.0,9.0,7.68,0.0
2016,2,11,17,45,0.0,4.5,1.0,14.0,4.5,0.0,0.0
2016,2,11,18,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,11,18,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,2,11,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,11,21,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,2,11,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,11,21,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,11,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,11,22,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,2,11,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,11,22,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,2,11,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,11,23,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,11,23,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,11,23,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,12,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,12,0,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,2,12,0,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,12,0,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,12,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,12,1,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,12,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,12,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,12,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,12,2,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,12,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,12,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,12,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,12,3,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,12,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,12,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,12,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,12,4,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,12,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
