Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,12,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,12,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,12,5,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,12,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,12,5,45,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,2,12,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,12,6,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,12,6,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,12,6,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,12,7,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,12,7,15,117.5,15.0,1.0,9.5,24.5,94.44,0.0
2016,2,12,7,30,235.0,30.0,1.1,10.0,49.0,251.68,181.69
2016,2,12,7,45,339.5,42.0,1.2,10.5,90.5,345.8,282.9
2016,2,12,8,0,444.0,54.0,1.3,11.0,132.0,442.73,366.35
2016,2,12,8,15,511.5,62.5,1.2,11.5,178.0,508.86,420.07
2016,2,12,8,30,579.0,71.0,1.1,12.0,224.0,573.94,469.99
2016,2,12,8,45,623.5,77.0,1.05,12.5,269.0,616.43,500.65
2016,2,12,9,0,668.0,83.0,1.0,13.0,314.0,656.41,528.14
2016,2,12,9,15,699.5,87.5,0.95,13.5,355.5,681.5,543.66
2016,2,12,9,30,731.0,92.0,0.9,14.0,397.0,703.38,556.46
2016,2,12,9,45,759.0,93.5,0.9,14.5,435.5,715.47,562.59
2016,2,12,10,0,787.0,95.0,0.9,15.0,474.0,720.41,563.7
2016,2,12,10,15,712.0,117.5,0.95,15.0,477.5,676.61,531.03
2016,2,12,10,30,637.0,140.0,1.0,15.0,481.0,627.3,493.55
2016,2,12,10,45,608.5,157.5,1.05,15.5,495.0,604.44,474.68
2016,2,12,11,0,580.0,175.0,1.1,16.0,509.0,574.37,450.32
2016,2,12,11,15,713.5,141.5,1.15,16.0,564.0,608.61,475.42
2016,2,12,11,30,847.0,108.0,1.2,16.0,619.0,625.01,486.01
2016,2,12,11,45,847.5,110.0,1.25,16.5,628.0,591.6,458.0
2016,2,12,12,0,848.0,112.0,1.3,17.0,637.0,555.63,427.95
2016,2,12,12,15,848.5,112.0,1.3,16.5,638.5,515.44,395.28
2016,2,12,12,30,849.0,112.0,1.3,16.0,640.0,473.11,359.96
2016,2,12,12,45,844.0,112.5,1.3,16.0,633.5,427.12,320.19
2016,2,12,13,0,839.0,113.0,1.3,16.0,627.0,379.86,278.53
2016,2,12,13,15,833.0,112.0,1.25,16.0,612.5,330.04,234.15
2016,2,12,13,30,827.0,111.0,1.2,16.0,598.0,279.58,189.32
2016,2,12,13,45,713.5,135.0,1.2,16.0,544.5,223.2,145.89
2016,2,12,14,0,600.0,159.0,1.2,16.0,491.0,182.23,118.83
2016,2,12,14,15,574.5,157.5,1.05,15.5,462.5,138.97,92.67
2016,2,12,14,30,549.0,156.0,0.9,15.0,434.0,105.02,86.29
2016,2,12,14,45,461.5,162.5,0.8,15.0,385.0,109.03,90.01
2016,2,12,15,0,374.0,169.0,0.7,15.0,336.0,118.0,97.91
2016,2,12,15,15,388.5,150.0,0.7,14.5,309.5,102.73,85.07
2016,2,12,15,30,403.0,131.0,0.7,14.0,283.0,91.63,75.77
2016,2,12,15,45,367.5,121.5,0.75,14.0,247.0,86.04,71.02
2016,2,12,16,0,332.0,112.0,0.8,14.0,211.0,80.33,66.05
2016,2,12,16,15,300.0,96.0,0.85,13.5,174.0,71.4,58.21
2016,2,12,16,30,268.0,80.0,0.9,13.0,137.0,60.19,48.12
2016,2,12,16,45,217.5,62.5,0.95,13.0,101.5,47.59,36.49
2016,2,12,17,0,167.0,45.0,1.0,13.0,66.0,34.72,24.38
2016,2,12,17,15,83.5,28.0,1.0,12.5,38.5,21.86,9.91
2016,2,12,17,30,0.0,11.0,1.0,12.0,11.0,9.39,0.0
2016,2,12,17,45,0.0,5.5,1.0,12.0,5.5,0.0,0.0
2016,2,12,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,12,18,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,12,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,12,18,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,12,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,12,19,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,12,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,12,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,12,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,12,20,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,2,12,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,12,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,12,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,12,21,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,2,12,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,12,21,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,12,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,12,22,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,12,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,12,22,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,12,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,12,23,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,2,12,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,12,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,13,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,13,0,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,13,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,13,0,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,13,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,13,1,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,2,13,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,13,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,13,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,13,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,13,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,13,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,13,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,13,3,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,13,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,13,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,13,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,13,4,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,2,13,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,13,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,13,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,13,5,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,2,13,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,13,5,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,2,13,6,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,13,6,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,2,13,6,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,13,6,45,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,2,13,7,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,13,7,15,162.5,14.0,2.05,8.5,28.0,125.41,0.0
2016,2,13,7,30,325.0,28.0,2.1,9.0,56.0,317.0,237.73
2016,2,13,7,45,434.0,37.5,2.2,9.5,100.0,412.72,340.47
2016,2,13,8,0,543.0,47.0,2.3,10.0,144.0,511.72,425.84
2016,2,13,8,15,607.0,53.0,2.15,10.5,191.5,572.75,475.95
2016,2,13,8,30,671.0,59.0,2.0,11.0,239.0,632.74,522.26
2016,2,13,8,45,718.5,62.5,1.9,11.5,286.5,669.71,548.8
2016,2,13,9,0,766.0,66.0,1.8,12.0,334.0,710.02,576.52
2016,2,13,9,15,794.5,69.0,1.9,12.5,377.0,731.56,590.84
2016,2,13,9,30,823.0,72.0,2.0,13.0,420.0,749.63,602.39
2016,2,13,9,45,856.0,71.0,2.15,14.0,461.0,762.54,609.25
2016,2,13,10,0,889.0,70.0,2.3,15.0,502.0,764.79,608.29
2016,2,13,10,15,903.0,71.5,2.3,15.5,534.5,758.92,601.64
2016,2,13,10,30,917.0,73.0,2.3,16.0,567.0,749.27,592.48
2016,2,13,10,45,930.0,73.0,2.35,16.5,593.5,733.41,579.32
2016,2,13,11,0,943.0,73.0,2.4,17.0,620.0,713.78,562.32
2016,2,13,11,15,949.5,73.5,2.45,17.0,638.0,686.75,540.4
2016,2,13,11,30,956.0,74.0,2.5,17.0,656.0,656.33,515.54
2016,2,13,11,45,963.0,73.0,2.6,17.5,667.0,621.37,486.05
2016,2,13,12,0,970.0,72.0,2.7,18.0,678.0,583.22,453.45
2016,2,13,12,15,970.5,72.5,2.7,18.0,680.0,540.29,416.88
2016,2,13,12,30,971.0,73.0,2.7,18.0,682.0,494.89,377.43
2016,2,13,12,45,964.0,75.0,2.7,18.5,674.5,445.61,333.39
2016,2,13,13,0,957.0,77.0,2.7,19.0,667.0,394.89,287.42
2016,2,13,13,15,952.0,76.5,2.75,19.0,652.5,341.48,239.32
2016,2,13,13,30,947.0,76.0,2.8,19.0,638.0,287.03,190.39
2016,2,13,13,45,939.0,75.0,2.85,19.0,615.5,230.84,141.78
2016,2,13,14,0,931.0,74.0,2.9,19.0,593.0,174.4,97.59
2016,2,13,14,15,918.5,72.5,2.9,18.5,563.0,117.29,63.21
2016,2,13,14,30,906.0,71.0,2.9,18.0,533.0,66.73,52.54
2016,2,13,14,45,889.0,69.0,2.95,18.0,496.5,64.98,51.18
2016,2,13,15,0,872.0,67.0,3.0,18.0,460.0,63.17,49.73
2016,2,13,15,15,849.0,64.5,2.65,17.5,418.5,54.47,42.35
2016,2,13,15,30,826.0,62.0,2.3,17.0,377.0,52.78,41.06
2016,2,13,15,45,791.5,59.0,1.95,16.5,331.5,50.58,39.29
2016,2,13,16,0,757.0,56.0,1.6,16.0,286.0,48.41,37.48
2016,2,13,16,15,706.5,51.5,1.55,15.0,238.0,44.88,34.46
2016,2,13,16,30,656.0,47.0,1.5,14.0,190.0,41.38,31.32
2016,2,13,16,45,569.0,40.5,1.45,13.0,142.5,35.93,26.26
2016,2,13,17,0,482.0,34.0,1.4,12.0,95.0,28.01,18.76
2016,2,13,17,15,241.0,26.0,1.4,11.5,56.5,21.39,10.34
2016,2,13,17,30,0.0,18.0,1.4,11.0,18.0,15.36,0.0
2016,2,13,17,45,0.0,9.0,1.45,11.0,9.0,0.0,0.0
2016,2,13,18,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,13,18,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,2,13,18,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,13,18,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,2,13,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,13,19,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,13,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,13,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,13,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,13,20,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,2,13,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,13,20,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,13,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,13,21,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,13,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,13,21,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,2,13,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,13,22,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,13,22,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,13,22,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,13,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,13,23,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,2,13,23,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,13,23,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,14,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,14,0,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,14,0,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,14,0,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,14,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,14,1,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,2,14,1,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,14,1,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,14,2,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,14,2,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,14,2,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,14,2,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,14,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,14,3,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,14,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,14,3,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,14,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,14,4,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,2,14,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,14,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,14,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,14,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,14,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,14,5,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,14,6,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,14,6,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,2,14,6,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,14,6,45,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,2,14,7,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,14,7,15,200.5,12.5,1.8,9.5,30.5,182.42,0.0
2016,2,14,7,30,401.0,25.0,2.0,10.0,61.0,359.61,273.93
2016,2,14,7,45,486.0,33.5,2.25,11.0,104.0,439.57,360.6
2016,2,14,8,0,571.0,42.0,2.5,12.0,147.0,521.17,431.09
2016,2,14,8,15,628.0,47.0,2.5,12.5,193.0,577.23,477.58
2016,2,14,8,30,685.0,52.0,2.5,13.0,239.0,631.72,520.26
2016,2,14,8,45,725.5,54.0,2.55,13.5,283.0,667.24,546.64
2016,2,14,9,0,766.0,56.0,2.6,14.0,327.0,700.07,569.92
2016,2,14,9,15,670.0,87.0,2.75,14.5,345.0,662.95,540.28
2016,2,14,9,30,574.0,118.0,2.9,15.0,363.0,615.61,502.41
2016,2,14,9,45,392.5,167.0,3.05,16.0,341.5,512.83,417.38
2016,2,14,10,0,211.0,216.0,3.2,17.0,320.0,388.16,314.57
2016,2,14,10,15,185.0,232.5,3.45,17.5,328.0,377.23,304.53
2016,2,14,10,30,159.0,249.0,3.7,18.0,336.0,366.04,293.9
2016,2,14,10,45,373.5,212.0,4.0,18.5,427.5,480.2,385.65
2016,2,14,11,0,588.0,175.0,4.3,19.0,519.0,583.92,465.52
2016,2,14,11,15,590.0,180.5,4.4,19.0,534.5,566.51,450.19
2016,2,14,11,30,592.0,186.0,4.5,19.0,550.0,546.76,433.41
2016,2,14,11,45,573.0,196.5,4.6,19.5,552.5,517.36,408.03
2016,2,14,12,0,554.0,207.0,4.7,20.0,555.0,487.12,381.84
2016,2,14,12,15,736.5,143.5,4.7,20.0,608.0,493.98,384.18
2016,2,14,12,30,919.0,80.0,4.7,20.0,661.0,481.5,369.19
2016,2,14,12,45,916.0,81.0,4.7,20.0,655.0,435.09,327.6
2016,2,14,13,0,913.0,82.0,4.7,20.0,649.0,387.0,283.92
2016,2,14,13,15,909.5,81.0,4.65,20.0,635.5,335.68,237.08
2016,2,14,13,30,906.0,80.0,4.6,20.0,622.0,283.25,189.46
2016,2,14,13,45,896.0,80.5,4.55,20.0,600.0,229.87,142.92
2016,2,14,14,0,886.0,81.0,4.5,20.0,578.0,176.43,100.75
2016,2,14,14,15,652.5,137.5,4.35,20.0,493.5,134.1,84.01
2016,2,14,14,30,419.0,194.0,4.2,20.0,409.0,126.27,102.96
2016,2,14,14,45,444.0,174.0,4.1,20.0,388.0,115.65,94.14
2016,2,14,15,0,469.0,154.0,4.0,20.0,367.0,104.66,84.97
2016,2,14,15,15,392.0,151.0,3.85,19.5,318.5,103.09,83.99
2016,2,14,15,30,315.0,148.0,3.7,19.0,270.0,104.87,85.89
2016,2,14,15,45,295.5,133.0,3.55,18.5,236.5,95.42,78.01
2016,2,14,16,0,276.0,118.0,3.4,18.0,203.0,85.69,69.76
2016,2,14,16,15,255.0,100.5,3.2,17.0,169.0,74.04,59.78
2016,2,14,16,30,234.0,83.0,3.0,16.0,135.0,62.05,49.23
2016,2,14,16,45,326.0,60.5,2.8,15.5,114.0,45.86,34.67
2016,2,14,17,0,418.0,38.0,2.6,15.0,93.0,31.14,21.24
2016,2,14,17,15,277.5,26.0,2.55,14.5,56.0,21.38,10.69
2016,2,14,17,30,137.0,14.0,2.5,14.0,19.0,11.95,0.0
2016,2,14,17,45,68.5,7.0,2.5,14.0,9.5,0.0,0.0
2016,2,14,18,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,14,18,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,14,18,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,14,18,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,14,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,14,19,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,2,14,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,14,19,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,2,14,20,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,14,20,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,2,14,20,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,14,20,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,2,14,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,14,21,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,14,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,14,21,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,2,14,22,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,2,14,22,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,2,14,22,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,2,14,22,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,2,14,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,2,14,23,15,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2016,2,14,23,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,14,23,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,2,15,0,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,2,15,0,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2016,2,15,0,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,15,0,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,15,1,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,15,1,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,15,1,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,2,15,1,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,15,2,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,15,2,15,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2016,2,15,2,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,15,2,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,15,3,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,15,3,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,2,15,3,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,15,3,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,15,4,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,15,4,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,15,4,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,15,4,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,15,5,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,15,5,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,15,5,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,15,5,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,15,6,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,15,6,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,15,6,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,15,6,45,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,2,15,7,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,15,7,15,223.5,13.0,2.45,10.5,34.0,197.58,0.0
2016,2,15,7,30,447.0,26.0,2.6,11.0,68.0,395.65,305.64
2016,2,15,7,45,543.5,33.0,2.8,12.0,114.0,484.13,396.2
2016,2,15,8,0,640.0,40.0,3.0,13.0,160.0,573.94,472.42
2016,2,15,8,15,695.5,45.0,3.05,13.5,208.5,629.61,518.33
2016,2,15,8,30,751.0,50.0,3.1,14.0,257.0,683.66,560.41
2016,2,15,8,45,788.0,53.0,3.2,14.5,304.5,718.15,585.87
2016,2,15,9,0,825.0,56.0,3.3,15.0,352.0,742.07,602.35
2016,2,15,9,15,849.0,58.5,3.25,15.5,395.0,759.56,612.75
2016,2,15,9,30,873.0,61.0,3.2,16.0,438.0,773.72,620.36
2016,2,15,9,45,891.0,63.0,3.2,16.5,476.0,778.94,621.52
2016,2,15,10,0,909.0,65.0,3.2,17.0,514.0,780.44,620.05
2016,2,15,10,15,921.0,66.0,3.2,17.0,546.0,772.37,612.88
2016,2,15,10,30,933.0,67.0,3.2,17.0,578.0,760.55,603.17
2016,2,15,10,45,941.5,68.0,3.25,17.5,603.0,742.48,588.18
2016,2,15,11,0,950.0,69.0,3.3,18.0,628.0,720.76,569.94
2016,2,15,11,15,955.0,69.5,3.3,18.0,645.5,692.63,546.76
2016,2,15,11,30,960.0,70.0,3.3,18.0,663.0,661.18,520.74
2016,2,15,11,45,962.5,70.5,3.35,18.5,672.5,625.06,489.94
2016,2,15,12,0,965.0,71.0,3.4,19.0,682.0,586.02,456.33
2016,2,15,12,15,965.5,71.0,3.4,19.0,684.0,542.73,419.46
2016,2,15,12,30,966.0,71.0,3.4,19.0,686.0,497.03,379.75
2016,2,15,12,45,957.0,74.0,3.4,19.5,678.5,447.98,335.86
2016,2,15,13,0,948.0,77.0,3.4,20.0,671.0,397.62,290.19
2016,2,15,13,15,943.5,76.5,3.35,20.0,656.0,344.67,242.34
2016,2,15,13,30,939.0,76.0,3.3,20.0,641.0,290.64,193.61
2016,2,15,13,45,930.5,75.0,3.3,20.0,619.0,234.62,144.95
2016,2,15,14,0,922.0,74.0,3.3,20.0,597.0,178.42,100.41
2016,2,15,14,15,911.0,72.5,3.15,20.0,567.5,121.74,64.97
2016,2,15,14,30,900.0,71.0,3.0,20.0,538.0,66.67,52.02
2016,2,15,14,45,883.0,69.5,2.9,20.0,502.0,65.28,50.99
2016,2,15,15,0,866.0,68.0,2.8,20.0,466.0,63.84,49.87
2016,2,15,15,15,843.5,65.5,2.45,19.5,424.5,55.04,42.46
2016,2,15,15,30,821.0,63.0,2.1,19.0,383.0,53.38,41.22
2016,2,15,15,45,787.0,60.0,1.8,18.5,337.5,51.21,39.5
2016,2,15,16,0,753.0,57.0,1.5,18.0,292.0,49.07,37.75
2016,2,15,16,15,705.0,52.5,1.4,17.0,244.5,45.59,34.81
2016,2,15,16,30,657.0,48.0,1.3,16.0,197.0,42.12,31.75
2016,2,15,16,45,579.0,41.5,1.25,15.5,149.5,36.73,26.75
2016,2,15,17,0,501.0,35.0,1.2,15.0,102.0,31.37,21.55
2016,2,15,17,15,360.5,25.0,1.2,14.5,62.5,20.62,10.55
2016,2,15,17,30,220.0,15.0,1.2,14.0,23.0,12.8,0.0
2016,2,15,17,45,110.0,7.5,1.25,14.0,11.5,6.4,0.0
2016,2,15,18,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,15,18,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,15,18,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,15,18,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,15,19,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,15,19,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,2,15,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,15,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,15,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,15,20,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,15,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,15,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,15,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,15,21,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,15,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,15,21,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,15,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,15,22,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,2,15,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,15,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,15,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,15,23,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,2,15,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,15,23,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,2,16,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,16,0,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,2,16,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,16,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,16,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,16,1,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,2,16,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,16,1,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,16,2,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,16,2,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,2,16,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,16,2,45,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,2,16,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,16,3,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,2,16,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,16,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,16,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,16,4,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,2,16,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,16,4,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,2,16,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,16,5,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,16,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,16,5,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,16,6,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,16,6,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,16,6,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,16,6,45,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,2,16,7,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,16,7,15,208.0,14.0,1.6,10.5,34.5,194.62,0.0
2016,2,16,7,30,416.0,28.0,1.9,11.0,69.0,387.0,302.28
2016,2,16,7,45,511.5,36.0,2.2,12.0,115.0,465.3,380.88
2016,2,16,8,0,607.0,44.0,2.5,13.0,161.0,555.68,457.21
2016,2,16,8,15,663.5,49.5,2.45,13.5,209.0,612.91,503.45
2016,2,16,8,30,720.0,55.0,2.4,14.0,257.0,668.44,545.75
2016,2,16,8,45,757.0,59.0,2.35,14.5,303.5,704.33,571.15
2016,2,16,9,0,794.0,63.0,2.3,15.0,350.0,737.35,593.31
2016,2,16,9,15,819.0,65.5,2.35,15.5,393.0,755.66,604.56
2016,2,16,9,30,844.0,68.0,2.4,16.0,436.0,770.49,613.08
2016,2,16,9,45,865.0,69.5,2.45,17.0,474.5,770.04,609.27
2016,2,16,10,0,886.0,71.0,2.5,18.0,513.0,773.4,608.4
2016,2,16,10,15,898.0,72.5,2.5,18.5,545.0,766.13,600.75
2016,2,16,10,30,910.0,74.0,2.5,19.0,577.0,755.17,590.71
2016,2,16,10,45,917.5,75.5,2.5,19.5,601.5,737.28,575.88
2016,2,16,11,0,925.0,77.0,2.5,20.0,626.0,715.84,557.84
2016,2,16,11,15,930.0,78.0,2.5,20.0,643.5,688.74,535.93
2016,2,16,11,30,935.0,79.0,2.5,20.0,661.0,658.35,511.26
2016,2,16,11,45,936.5,80.0,2.5,20.5,670.0,622.77,481.36
2016,2,16,12,0,938.0,81.0,2.5,21.0,679.0,584.38,448.85
2016,2,16,12,15,938.0,81.0,2.5,21.0,680.5,541.67,413.26
2016,2,16,12,30,938.0,81.0,2.5,21.0,682.0,496.64,374.96
2016,2,16,12,45,938.5,79.5,2.55,21.0,676.0,448.38,333.26
2016,2,16,13,0,939.0,78.0,2.6,21.0,670.0,398.19,288.94
2016,2,16,13,15,934.5,77.5,2.6,21.0,655.5,345.6,241.96
2016,2,16,13,30,930.0,77.0,2.6,21.0,641.0,291.94,194.0
2016,2,16,13,45,921.5,76.0,2.65,21.0,619.0,236.3,145.95
2016,2,16,14,0,913.0,75.0,2.7,21.0,597.0,180.5,101.74
2016,2,16,14,15,902.0,73.5,2.65,21.0,567.5,124.22,66.18
2016,2,16,14,30,891.0,72.0,2.6,21.0,538.0,68.52,53.36
2016,2,16,14,45,877.0,70.0,2.55,21.0,503.0,65.56,50.99
2016,2,16,15,0,863.0,68.0,2.5,21.0,468.0,63.83,49.63
2016,2,16,15,15,841.0,65.5,2.2,20.5,427.0,54.95,42.19
2016,2,16,15,30,819.0,63.0,1.9,20.0,386.0,53.3,40.96
2016,2,16,15,45,787.5,59.5,1.65,20.0,340.5,50.77,38.85
2016,2,16,16,0,756.0,56.0,1.4,20.0,295.0,48.22,36.69
2016,2,16,16,15,709.5,52.0,1.3,19.0,247.5,45.14,34.13
2016,2,16,16,30,663.0,48.0,1.2,18.0,200.0,42.1,31.47
2016,2,16,16,45,584.0,41.5,1.15,17.5,152.5,36.69,26.51
2016,2,16,17,0,505.0,35.0,1.1,17.0,105.0,31.3,21.35
2016,2,16,17,15,252.5,30.0,1.05,16.5,65.0,24.69,14.0
2016,2,16,17,30,0.0,25.0,1.0,16.0,25.0,19.16,0.0
2016,2,16,17,45,0.0,12.5,1.0,16.0,12.5,10.67,0.0
2016,2,16,18,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,2,16,18,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,2,16,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,16,18,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,16,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,16,19,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,2,16,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,16,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,16,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,16,20,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,16,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,16,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,16,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,16,21,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,16,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,16,21,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,2,16,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,16,22,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,2,16,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,16,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,16,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,16,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,16,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,16,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,2,17,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,17,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,17,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,17,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,17,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,17,1,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,2,17,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,17,1,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,2,17,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,17,2,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,2,17,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,17,2,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,2,17,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,17,3,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,17,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,17,3,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,2,17,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,17,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,2,17,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,17,4,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,2,17,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,17,5,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,2,17,5,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,17,5,45,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,2,17,6,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,17,6,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,2,17,6,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,17,6,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,17,7,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,17,7,15,0.0,5.5,3.35,13.5,5.5,4.51,0.0
2016,2,17,7,30,0.0,11.0,3.5,14.0,11.0,9.04,1.58
2016,2,17,7,45,0.0,18.0,3.7,14.5,18.0,14.81,6.78
2016,2,17,8,0,0.0,25.0,3.9,15.0,25.0,20.6,11.87
2016,2,17,8,15,0.0,32.5,4.0,15.0,32.5,26.81,17.3
2016,2,17,8,30,0.0,40.0,4.1,15.0,40.0,33.04,22.69
2016,2,17,8,45,0.0,47.5,4.25,15.5,47.5,39.27,27.95
2016,2,17,9,0,0.0,55.0,4.4,16.0,55.0,45.52,33.15
2016,2,17,9,15,59.0,123.5,4.5,16.5,150.0,167.32,137.08
2016,2,17,9,30,118.0,192.0,4.6,17.0,245.0,305.95,250.77
2016,2,17,9,45,189.0,205.5,4.75,17.5,297.5,369.57,302.11
2016,2,17,10,0,260.0,219.0,4.9,18.0,350.0,445.98,362.27
2016,2,17,10,15,336.0,219.0,5.1,18.0,399.0,492.06,398.86
2016,2,17,10,30,412.0,219.0,5.3,18.0,448.0,547.97,442.3
2016,2,17,10,45,474.0,210.0,5.5,18.5,484.5,566.61,455.72
2016,2,17,11,0,536.0,201.0,5.7,19.0,521.0,580.43,465.17
2016,2,17,11,15,706.0,149.0,5.85,19.0,583.5,623.72,499.07
2016,2,17,11,30,876.0,97.0,6.0,19.0,646.0,646.42,516.06
2016,2,17,11,45,869.5,102.0,6.2,19.0,653.5,610.87,486.05
2016,2,17,12,0,863.0,107.0,6.4,19.0,661.0,573.02,453.8
2016,2,17,12,15,515.0,209.0,6.45,18.5,540.0,444.58,351.1
2016,2,17,12,30,167.0,311.0,6.5,18.0,419.0,333.57,263.37
2016,2,17,12,45,270.0,291.5,6.6,18.0,464.0,346.88,271.78
2016,2,17,13,0,373.0,272.0,6.7,18.0,509.0,347.34,268.14
2016,2,17,13,15,379.0,263.5,6.65,18.0,500.0,316.52,240.64
2016,2,17,13,30,385.0,255.0,6.6,18.0,491.0,284.82,212.42
2016,2,17,13,45,423.0,235.5,6.6,18.0,486.0,247.97,179.29
2016,2,17,14,0,461.0,216.0,6.6,18.0,481.0,209.02,146.06
2016,2,17,14,15,495.5,194.0,6.35,17.5,466.5,164.29,113.33
2016,2,17,14,30,530.0,172.0,6.1,17.0,452.0,116.21,95.53
2016,2,17,14,45,526.0,160.5,5.9,17.0,422.5,107.76,88.46
2016,2,17,15,0,522.0,149.0,5.7,17.0,393.0,101.69,83.4
2016,2,17,15,15,418.5,152.0,5.5,16.5,336.5,103.55,85.39
2016,2,17,15,30,315.0,155.0,5.3,16.0,280.0,109.1,90.61
2016,2,17,15,45,287.5,142.5,5.1,15.5,246.5,101.21,84.04
2016,2,17,16,0,260.0,130.0,4.9,15.0,213.0,93.11,77.16
2016,2,17,16,15,234.0,111.5,4.8,14.5,177.5,81.0,66.59
2016,2,17,16,30,208.0,93.0,4.7,14.0,142.0,68.53,55.46
2016,2,17,16,45,173.0,73.5,4.6,14.0,108.0,54.98,43.05
2016,2,17,17,0,138.0,54.0,4.5,14.0,74.0,41.06,30.14
2016,2,17,17,15,69.0,35.5,4.65,14.0,45.5,27.8,16.97
2016,2,17,17,30,0.0,17.0,4.8,14.0,17.0,13.86,0.0
2016,2,17,17,45,0.0,8.5,4.95,14.0,8.5,7.26,0.0
2016,2,17,18,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,2,17,18,15,0.0,0.0,5.2,13.5,0.0,0.0,0.0
2016,2,17,18,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,2,17,18,45,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2016,2,17,19,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,2,17,19,15,0.0,0.0,5.5,12.5,0.0,0.0,0.0
2016,2,17,19,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,2,17,19,45,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,2,17,20,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,2,17,20,15,0.0,0.0,5.3,11.5,0.0,0.0,0.0
2016,2,17,20,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,2,17,20,45,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,2,17,21,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,2,17,21,15,0.0,0.0,4.95,10.5,0.0,0.0,0.0
2016,2,17,21,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,2,17,21,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,2,17,22,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,17,22,15,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2016,2,17,22,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,17,22,45,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2016,2,17,23,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,17,23,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,2,17,23,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,17,23,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,2,18,0,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,18,0,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,2,18,0,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,18,0,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,2,18,1,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,2,18,1,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,18,1,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,18,1,45,0.0,0.0,3.35,8.5,0.0,0.0,0.0
2016,2,18,2,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,18,2,15,0.0,0.0,3.6,8.5,0.0,0.0,0.0
2016,2,18,2,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,2,18,2,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,2,18,3,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,2,18,3,15,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,2,18,3,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,2,18,3,45,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,18,4,0,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,2,18,4,15,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,2,18,4,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,2,18,4,45,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,2,18,5,0,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,2,18,5,15,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,18,5,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,2,18,5,45,0.0,0.0,3.9,8.5,0.0,0.0,0.0
2016,2,18,6,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,18,6,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,2,18,6,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,18,6,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,18,7,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,18,7,15,101.0,21.5,3.75,9.0,32.5,131.73,40.21
2016,2,18,7,30,202.0,43.0,3.8,9.0,65.0,251.85,203.35
2016,2,18,7,45,309.5,55.5,3.9,9.5,108.5,347.31,292.43
2016,2,18,8,0,417.0,68.0,4.0,10.0,152.0,447.0,379.52
2016,2,18,8,15,484.5,77.0,4.1,10.5,199.0,515.7,437.45
2016,2,18,8,30,552.0,86.0,4.2,11.0,246.0,583.07,491.97
2016,2,18,8,45,608.0,90.0,4.35,11.5,293.5,633.84,531.58
2016,2,18,9,0,664.0,94.0,4.5,12.0,341.0,681.79,567.84
2016,2,18,9,15,695.5,98.5,4.55,12.0,383.5,707.5,586.65
2016,2,18,9,30,727.0,103.0,4.6,12.0,426.0,729.9,602.71
2016,2,18,9,45,363.5,123.5,4.7,12.5,285.0,446.43,373.55
2016,2,18,10,0,0.0,144.0,4.8,13.0,144.0,124.72,99.66
2016,2,18,10,15,91.5,201.5,4.8,13.0,253.0,260.39,214.75
2016,2,18,10,30,183.0,259.0,4.8,13.0,362.0,395.63,324.96
2016,2,18,10,45,504.5,188.5,4.8,13.0,489.0,568.69,466.64
2016,2,18,11,0,826.0,118.0,4.8,13.0,616.0,702.14,571.66
2016,2,18,11,15,420.5,172.5,4.75,13.0,426.5,456.45,373.46
2016,2,18,11,30,15.0,227.0,4.7,13.0,237.0,201.97,162.35
2016,2,18,11,45,15.0,230.5,4.7,13.5,240.5,202.9,163.01
2016,2,18,12,0,15.0,234.0,4.7,14.0,244.0,203.75,163.24
2016,2,18,12,15,233.5,245.5,4.7,14.0,397.5,331.64,266.51
2016,2,18,12,30,452.0,257.0,4.7,14.0,551.0,426.16,338.0
2016,2,18,12,45,267.5,276.0,4.7,14.0,449.5,334.78,264.77
2016,2,18,13,0,83.0,295.0,4.7,14.0,348.0,263.07,209.22
2016,2,18,13,15,469.5,202.0,4.6,14.0,492.0,299.43,227.26
2016,2,18,13,30,856.0,109.0,4.5,14.0,636.0,299.29,209.58
2016,2,18,13,45,449.0,175.5,4.45,14.0,451.0,212.88,151.75
2016,2,18,14,0,42.0,242.0,4.4,14.0,266.0,184.58,146.23
2016,2,18,14,15,427.5,171.5,4.25,13.5,399.5,145.76,101.48
2016,2,18,14,30,813.0,101.0,4.1,13.0,533.0,83.6,68.34
2016,2,18,14,45,793.0,98.5,3.95,13.0,497.0,76.91,62.66
2016,2,18,15,0,773.0,96.0,3.8,13.0,461.0,69.4,56.18
2016,2,18,15,15,747.5,92.5,3.5,12.5,420.0,67.78,55.0
2016,2,18,15,30,722.0,89.0,3.2,12.0,379.0,66.17,53.81
2016,2,18,15,45,690.0,83.0,2.9,12.0,334.5,62.66,50.79
2016,2,18,16,0,658.0,77.0,2.6,12.0,290.0,59.08,47.66
2016,2,18,16,15,605.5,71.0,2.3,11.5,243.0,55.27,44.34
2016,2,18,16,30,553.0,65.0,2.0,11.0,196.0,51.47,40.88
2016,2,18,16,45,477.5,55.5,1.7,10.5,150.0,44.59,34.46
2016,2,18,17,0,402.0,46.0,1.4,10.0,104.0,37.62,27.74
2016,2,18,17,15,271.5,33.0,1.35,9.5,65.5,27.21,17.19
2016,2,18,17,30,141.0,20.0,1.3,9.0,27.0,15.6,0.0
2016,2,18,17,45,70.5,10.0,1.3,9.0,13.5,8.54,0.0
2016,2,18,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,18,18,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,2,18,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,18,18,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,18,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,18,19,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,18,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,18,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,18,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,18,20,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,18,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,18,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,18,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,18,21,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,18,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,18,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,18,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,18,22,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,2,18,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,18,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,18,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,18,23,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,18,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,18,23,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,19,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,19,0,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,2,19,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,19,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,19,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,19,1,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,2,19,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,19,1,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,2,19,2,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,19,2,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,19,2,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,19,2,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,19,3,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,19,3,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,19,3,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,19,3,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,2,19,4,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,19,4,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,2,19,4,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,19,4,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,2,19,5,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,19,5,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,19,5,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,19,5,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,2,19,6,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,19,6,15,0.0,0.0,1.95,5.5,0.0,0.0,0.0
2016,2,19,6,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,19,6,45,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2016,2,19,7,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,2,19,7,15,195.0,16.5,2.95,7.5,38.0,196.77,89.02
2016,2,19,7,30,390.0,33.0,3.2,8.0,76.0,378.08,309.01
2016,2,19,7,45,477.5,42.0,3.45,9.0,121.5,461.3,386.86
2016,2,19,8,0,565.0,51.0,3.7,10.0,167.0,546.33,459.47
2016,2,19,8,15,621.0,57.0,3.95,10.5,214.5,602.76,506.72
2016,2,19,8,30,677.0,63.0,4.2,11.0,262.0,657.94,551.0
2016,2,19,8,45,710.5,68.0,4.45,11.5,307.5,686.55,573.05
2016,2,19,9,0,744.0,73.0,4.7,12.0,353.0,718.29,596.82
2016,2,19,9,15,556.0,122.0,4.75,12.5,345.0,616.57,514.66
2016,2,19,9,30,368.0,171.0,4.8,13.0,337.0,497.31,414.45
2016,2,19,9,45,593.0,130.5,4.9,13.5,423.5,646.03,534.47
2016,2,19,10,0,818.0,90.0,5.0,14.0,510.0,759.56,620.12
2016,2,19,10,15,597.0,160.5,4.9,14.0,477.0,652.48,533.21
2016,2,19,10,30,376.0,231.0,4.8,14.0,444.0,523.16,427.13
2016,2,19,10,45,413.5,232.5,4.75,14.0,476.0,548.61,446.4
2016,2,19,11,0,451.0,234.0,4.7,14.0,508.0,557.38,452.01
2016,2,19,11,15,654.0,170.5,4.55,14.0,580.5,615.05,497.37
2016,2,19,11,30,857.0,107.0,4.4,14.0,653.0,650.48,523.69
2016,2,19,11,45,847.0,113.5,4.25,14.0,659.5,614.53,492.3
2016,2,19,12,0,837.0,120.0,4.1,14.0,666.0,576.53,459.36
2016,2,19,12,15,681.0,174.5,3.95,13.5,619.5,505.05,400.88
2016,2,19,12,30,525.0,229.0,3.8,13.0,573.0,438.36,346.62
2016,2,19,12,45,461.5,249.0,3.7,13.0,549.0,395.56,310.42
2016,2,19,13,0,398.0,269.0,3.6,13.0,525.0,356.32,277.31
2016,2,19,13,15,464.5,240.0,3.6,13.0,533.0,327.17,249.45
2016,2,19,13,30,531.0,211.0,3.6,13.0,541.0,290.83,214.65
2016,2,19,13,45,265.5,180.0,3.65,13.0,345.0,185.06,137.2
2016,2,19,14,0,0.0,149.0,3.7,13.0,149.0,120.43,95.63
2016,2,19,14,15,28.0,189.0,3.6,12.5,204.0,144.16,114.74
2016,2,19,14,30,56.0,229.0,3.5,12.0,259.0,162.57,137.44
2016,2,19,14,45,28.0,165.5,3.45,12.0,180.5,123.57,103.78
2016,2,19,15,0,0.0,102.0,3.4,12.0,102.0,83.41,68.74
2016,2,19,15,15,0.0,59.5,3.15,11.5,59.5,49.29,38.68
2016,2,19,15,30,0.0,17.0,2.9,11.0,17.0,14.01,7.05
2016,2,19,15,45,0.0,15.0,2.65,11.0,15.0,12.35,5.58
2016,2,19,16,0,0.0,13.0,2.4,11.0,13.0,10.7,4.09
2016,2,19,16,15,0.0,11.0,2.15,10.5,11.0,9.04,2.6
2016,2,19,16,30,0.0,9.0,1.9,10.0,9.0,7.39,1.09
2016,2,19,16,45,0.0,6.5,1.65,10.0,6.5,5.33,0.0
2016,2,19,17,0,0.0,4.0,1.4,10.0,4.0,3.28,0.0
2016,2,19,17,15,0.0,2.5,1.3,9.5,2.5,2.05,0.0
2016,2,19,17,30,0.0,1.0,1.2,9.0,1.0,0.82,0.0
2016,2,19,17,45,0.0,0.5,1.15,9.0,0.5,0.43,0.0
2016,2,19,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,19,18,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,2,19,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,19,18,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,19,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,19,19,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,19,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,19,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,19,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,19,20,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,2,19,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,19,20,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,19,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,19,21,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,19,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,19,21,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,19,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,19,22,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,2,19,22,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,19,22,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,19,23,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,19,23,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,19,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,19,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,20,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,20,0,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,20,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,20,0,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,20,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,20,1,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,2,20,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,20,1,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,20,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,20,2,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,2,20,2,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,20,2,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,2,20,3,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,20,3,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,20,3,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,20,3,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,20,4,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,20,4,15,0.0,0.0,1.35,2.5,0.0,0.0,0.0
2016,2,20,4,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,2,20,4,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,2,20,5,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,20,5,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,20,5,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,20,5,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,20,6,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,20,6,15,0.0,0.0,1.55,2.5,0.0,0.0,0.0
2016,2,20,6,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,20,6,45,0.0,0.0,1.65,3.5,0.0,0.0,0.0
2016,2,20,7,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,20,7,15,125.0,20.0,1.7,4.5,34.5,148.8,81.23
2016,2,20,7,30,250.0,40.0,1.7,5.0,69.0,282.26,233.8
2016,2,20,7,45,311.5,55.5,1.75,5.5,109.0,350.09,297.49
2016,2,20,8,0,373.0,71.0,1.8,6.0,149.0,419.24,358.07
2016,2,20,8,15,416.0,83.5,1.85,6.5,191.0,469.76,400.7
2016,2,20,8,30,459.0,96.0,1.9,7.0,233.0,519.6,440.89
2016,2,20,8,45,505.0,100.5,1.95,8.0,274.0,560.23,471.44
2016,2,20,9,0,551.0,105.0,2.0,9.0,315.0,607.51,505.88
2016,2,20,9,15,592.0,108.5,2.0,9.5,357.0,640.39,528.81
2016,2,20,9,30,633.0,112.0,2.0,10.0,399.0,670.11,548.93
2016,2,20,9,45,605.0,132.0,2.05,10.5,425.0,659.47,538.15
2016,2,20,10,0,577.0,152.0,2.1,11.0,451.0,638.63,519.56
2016,2,20,10,15,614.0,150.5,2.0,11.0,486.0,657.86,532.32
2016,2,20,10,30,651.0,149.0,1.9,11.0,521.0,665.94,536.33
2016,2,20,10,45,762.5,127.5,1.85,11.5,581.0,702.55,561.75
2016,2,20,11,0,874.0,106.0,1.8,12.0,641.0,728.85,578.48
2016,2,20,11,15,879.5,107.0,1.75,12.0,658.0,701.94,555.85
2016,2,20,11,30,885.0,108.0,1.7,12.0,675.0,671.8,531.02
2016,2,20,11,45,757.0,150.5,1.65,12.5,641.0,599.77,472.87
2016,2,20,12,0,629.0,193.0,1.6,13.0,607.0,530.73,417.23
2016,2,20,12,15,483.0,243.0,1.6,13.0,561.0,461.78,362.57
2016,2,20,12,30,337.0,293.0,1.6,13.0,515.0,401.84,315.08
2016,2,20,12,45,253.0,302.0,1.65,13.0,468.0,350.49,274.65
2016,2,20,13,0,169.0,311.0,1.7,13.0,421.0,306.04,240.03
2016,2,20,13,15,312.0,277.0,1.7,13.0,474.0,309.0,237.51
2016,2,20,13,30,455.0,243.0,1.7,13.0,527.0,295.64,219.68
2016,2,20,13,45,669.5,167.5,1.75,13.5,569.5,254.17,174.95
2016,2,20,14,0,884.0,92.0,1.8,14.0,612.0,191.95,114.23
2016,2,20,14,15,873.0,90.0,1.8,14.0,582.5,135.4,75.44
2016,2,20,14,30,862.0,88.0,1.8,14.0,553.0,79.59,53.31
2016,2,20,14,45,847.0,85.0,1.8,14.0,517.5,67.6,54.18
2016,2,20,15,0,832.0,82.0,1.8,14.0,482.0,66.0,52.93
2016,2,20,15,15,810.0,79.0,1.65,13.5,440.5,64.3,51.67
2016,2,20,15,30,788.0,76.0,1.5,13.0,399.0,62.61,50.41
2016,2,20,15,45,762.0,71.0,1.35,13.0,354.5,59.28,47.57
2016,2,20,16,0,736.0,66.0,1.2,13.0,310.0,55.89,44.63
2016,2,20,16,15,690.5,60.5,1.15,12.0,261.5,51.84,41.19
2016,2,20,16,30,645.0,55.0,1.1,11.0,213.0,43.85,34.08
2016,2,20,16,45,576.5,47.5,1.1,10.0,165.5,38.29,28.97
2016,2,20,17,0,508.0,40.0,1.1,9.0,118.0,32.68,23.6
2016,2,20,17,15,382.5,29.5,1.1,8.5,76.0,24.23,15.16
2016,2,20,17,30,257.0,19.0,1.1,8.0,34.0,15.7,0.0
2016,2,20,17,45,128.5,9.5,1.1,8.0,17.0,8.11,0.0
2016,2,20,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,20,18,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,20,18,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,20,18,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,20,19,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,20,19,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,20,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,20,19,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,20,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,20,20,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,2,20,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,20,20,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,20,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,20,21,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,20,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,20,21,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,20,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,20,22,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,2,20,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,20,22,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,20,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,20,23,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,20,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,20,23,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,21,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,21,0,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,21,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,21,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,21,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,21,1,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,2,21,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,21,1,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,21,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,21,2,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,2,21,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,21,2,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,2,21,3,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,21,3,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,2,21,3,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,21,3,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,21,4,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,21,4,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,21,4,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,21,4,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,2,21,5,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,21,5,15,0.0,0.0,0.95,4.5,0.0,0.0,0.0
2016,2,21,5,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,21,5,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,21,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,21,6,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,2,21,6,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,21,6,45,0.0,6.5,1.1,4.5,6.5,0.0,0.0
2016,2,21,7,0,0.0,13.0,1.1,5.0,13.0,11.1,0.0
2016,2,21,7,15,221.5,24.0,1.3,6.0,50.0,232.22,144.77
2016,2,21,7,30,443.0,35.0,1.5,7.0,87.0,423.23,346.49
2016,2,21,7,45,533.0,43.0,1.7,8.0,135.5,509.01,422.78
2016,2,21,8,0,623.0,51.0,1.9,9.0,184.0,596.28,494.94
2016,2,21,8,15,677.5,56.5,1.9,9.5,233.5,645.54,533.9
2016,2,21,8,30,732.0,62.0,1.9,10.0,283.0,700.73,575.23
2016,2,21,8,45,771.0,65.0,1.9,10.5,331.5,737.8,601.03
2016,2,21,9,0,810.0,68.0,1.9,11.0,380.0,771.81,623.67
2016,2,21,9,15,835.0,71.0,1.9,11.5,424.5,791.03,634.83
2016,2,21,9,30,860.0,74.0,1.9,12.0,469.0,806.65,643.26
2016,2,21,9,45,879.5,76.0,1.95,12.5,508.5,812.8,645.29
2016,2,21,10,0,899.0,78.0,2.0,13.0,548.0,807.89,639.52
2016,2,21,10,15,911.5,79.5,2.0,13.0,580.5,800.62,633.04
2016,2,21,10,30,924.0,81.0,2.0,13.0,613.0,789.55,624.0
2016,2,21,10,45,933.5,82.0,2.0,13.5,639.0,771.91,609.29
2016,2,21,11,0,943.0,83.0,2.0,14.0,665.0,750.57,591.97
2016,2,21,11,15,949.0,83.5,2.0,14.0,683.0,722.7,569.52
2016,2,21,11,30,955.0,84.0,2.0,14.0,701.0,691.43,544.24
2016,2,21,11,45,958.0,84.5,2.05,14.5,711.0,655.08,514.03
2016,2,21,12,0,961.0,85.0,2.1,15.0,721.0,615.76,480.97
2016,2,21,12,15,961.0,85.0,2.15,15.0,722.5,571.64,444.36
2016,2,21,12,30,961.0,85.0,2.2,15.0,724.0,525.14,404.84
2016,2,21,12,45,959.0,85.0,2.25,15.5,717.0,475.61,361.14
2016,2,21,13,0,957.0,85.0,2.3,16.0,710.0,424.29,314.96
2016,2,21,13,15,952.5,84.5,2.35,16.0,695.0,370.2,266.32
2016,2,21,13,30,948.0,84.0,2.4,16.0,680.0,315.01,216.35
2016,2,21,13,45,938.0,83.5,2.45,16.0,657.0,257.85,165.83
2016,2,21,14,0,928.0,83.0,2.5,16.0,634.0,200.65,118.62
2016,2,21,14,15,916.5,81.5,2.5,15.5,603.5,142.82,79.01
2016,2,21,14,30,905.0,80.0,2.5,15.0,573.0,85.64,56.17
2016,2,21,14,45,887.5,78.5,2.5,15.0,536.0,71.5,57.35
2016,2,21,15,0,870.0,77.0,2.5,15.0,499.0,62.81,49.89
2016,2,21,15,15,686.0,102.5,2.25,14.5,418.0,73.54,59.58
2016,2,21,15,30,502.0,128.0,2.0,14.0,337.0,89.64,74.01
2016,2,21,15,45,478.0,118.0,1.75,14.0,299.0,83.81,69.02
2016,2,21,16,0,454.0,108.0,1.5,14.0,261.0,77.81,63.84
2016,2,21,16,15,427.5,94.0,1.45,13.0,220.5,68.81,56.13
2016,2,21,16,30,401.0,80.0,1.4,12.0,180.0,59.49,47.93
2016,2,21,16,45,354.5,66.0,1.35,11.0,140.0,49.74,39.1
2016,2,21,17,0,308.0,52.0,1.3,10.0,100.0,39.7,29.76
2016,2,21,17,15,228.5,36.5,1.3,9.5,65.0,28.15,18.58
2016,2,21,17,30,149.0,21.0,1.3,9.0,30.0,16.35,1.34
2016,2,21,17,45,74.5,10.5,1.35,8.5,15.0,8.96,0.0
2016,2,21,18,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,21,18,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,21,18,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,21,18,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,21,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,21,19,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,2,21,19,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,21,19,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,21,20,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,21,20,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,21,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,21,20,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,21,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,21,21,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,2,21,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,21,21,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,21,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,21,22,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,21,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,21,22,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,21,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,21,23,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,21,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,21,23,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,22,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,22,0,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,22,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,22,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,22,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,22,1,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,22,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,22,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,22,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,22,2,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,22,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,22,2,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,22,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,22,3,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,2,22,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,22,3,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,2,22,4,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,22,4,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,22,4,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,22,4,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,22,5,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,22,5,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,22,5,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,22,5,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,22,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,22,6,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,2,22,6,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,22,6,45,0.0,8.0,1.35,6.5,8.0,0.0,0.0
2016,2,22,7,0,0.0,16.0,1.4,7.0,16.0,13.66,0.0
2016,2,22,7,15,244.5,24.5,1.65,7.5,55.0,253.22,170.76
2016,2,22,7,30,489.0,33.0,1.9,8.0,94.0,447.23,366.63
2016,2,22,7,45,570.0,40.5,2.15,9.0,142.0,528.41,438.74
2016,2,22,8,0,651.0,48.0,2.4,10.0,190.0,609.9,506.33
2016,2,22,8,15,702.5,53.0,2.6,10.5,240.0,664.2,550.19
2016,2,22,8,30,754.0,58.0,2.8,11.0,290.0,716.56,590.5
2016,2,22,8,45,786.5,62.0,3.0,11.5,337.5,749.65,614.65
2016,2,22,9,0,819.0,66.0,3.2,12.0,385.0,779.71,635.8
2016,2,22,9,15,843.0,69.0,3.35,12.5,429.5,798.16,647.51
2016,2,22,9,30,867.0,72.0,3.5,13.0,474.0,813.01,656.4
2016,2,22,9,45,883.0,74.5,3.65,13.5,512.5,809.4,651.6
2016,2,22,10,0,899.0,77.0,3.8,14.0,551.0,809.9,650.05
2016,2,22,10,15,911.5,78.5,3.8,14.5,584.0,802.67,642.18
2016,2,22,10,30,924.0,80.0,3.8,15.0,617.0,791.64,631.74
2016,2,22,10,45,932.0,82.0,3.85,15.5,642.5,774.01,616.88
2016,2,22,11,0,940.0,84.0,3.9,16.0,668.0,752.7,599.46
2016,2,22,11,15,945.5,84.5,3.95,16.0,686.0,724.52,576.44
