Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,22,11,30,951.0,85.0,4.0,16.0,704.0,692.99,550.53
2016,2,22,11,45,953.5,86.0,4.05,16.5,714.0,656.9,519.67
2016,2,22,12,0,956.0,87.0,4.1,17.0,724.0,617.85,486.01
2016,2,22,12,15,956.5,87.0,4.1,17.0,725.5,574.08,448.81
2016,2,22,12,30,957.0,87.0,4.1,17.0,727.0,527.9,408.79
2016,2,22,12,45,953.0,87.5,4.15,17.0,719.5,478.04,364.96
2016,2,22,13,0,949.0,88.0,4.2,17.0,712.0,426.56,318.79
2016,2,22,13,15,945.0,87.5,4.15,17.0,697.5,372.88,269.84
2016,2,22,13,30,941.0,87.0,4.1,17.0,683.0,318.07,219.69
2016,2,22,13,45,934.5,85.5,4.1,17.0,661.0,261.1,168.82
2016,2,22,14,0,928.0,84.0,4.1,17.0,639.0,203.76,120.95
2016,2,22,14,15,918.0,82.5,3.95,17.0,609.5,145.96,80.63
2016,2,22,14,30,908.0,81.0,3.8,17.0,580.0,88.64,56.61
2016,2,22,14,45,894.0,79.0,3.65,17.0,543.5,71.94,57.26
2016,2,22,15,0,880.0,77.0,3.5,17.0,507.0,62.87,49.52
2016,2,22,15,15,781.0,82.5,3.15,16.5,440.5,66.34,52.8
2016,2,22,15,30,682.0,88.0,2.8,16.0,374.0,64.43,51.36
2016,2,22,15,45,731.0,76.5,2.45,15.5,352.0,63.13,50.45
2016,2,22,16,0,780.0,65.0,2.1,15.0,330.0,55.34,43.75
2016,2,22,16,15,736.5,60.0,1.95,14.0,280.5,51.65,40.68
2016,2,22,16,30,693.0,55.0,1.8,13.0,231.0,47.94,37.45
2016,2,22,16,45,622.0,48.5,1.7,12.0,180.5,42.72,32.71
2016,2,22,17,0,551.0,42.0,1.6,11.0,130.0,34.41,24.99
2016,2,22,17,15,427.0,32.0,1.6,10.5,85.5,26.39,17.12
2016,2,22,17,30,303.0,22.0,1.6,10.0,41.0,18.32,3.95
2016,2,22,17,45,151.5,11.0,1.6,9.5,20.5,9.39,0.0
2016,2,22,18,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,22,18,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,22,18,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,9.0,1.4,5.5,9.0,0.0,0.0
2016,2,23,7,0,0.0,18.0,1.5,6.0,18.0,15.36,0.0
2016,2,23,7,15,238.5,27.5,1.6,6.5,58.0,255.38,182.85
2016,2,23,7,30,477.0,37.0,1.7,7.0,98.0,454.85,374.81
2016,2,23,7,45,561.0,45.0,1.8,7.5,147.5,537.48,447.41
2016,2,23,8,0,645.0,53.0,1.9,8.0,197.0,621.18,516.55
2016,2,23,8,15,643.0,62.5,1.75,8.5,235.0,637.29,528.54
2016,2,23,8,30,641.0,72.0,1.6,9.0,273.0,650.65,537.03
2016,2,23,8,45,693.0,70.0,1.45,9.5,317.5,690.5,564.25
2016,2,23,9,0,745.0,68.0,1.3,10.0,362.0,724.28,585.29
2016,2,23,9,15,729.5,81.5,1.3,10.5,396.0,723.27,581.72
2016,2,23,9,30,714.0,95.0,1.3,11.0,430.0,723.22,579.21
2016,2,23,9,45,811.0,88.0,1.35,12.0,497.5,778.32,616.0
2016,2,23,10,0,908.0,81.0,1.4,13.0,565.0,824.92,645.27
2016,2,23,10,15,920.0,82.5,1.4,13.5,597.5,817.02,636.66
2016,2,23,10,30,932.0,84.0,1.4,14.0,630.0,805.3,626.21
2016,2,23,10,45,941.0,85.0,1.45,14.5,656.0,786.98,611.91
2016,2,23,11,0,950.0,86.0,1.5,15.0,682.0,764.94,595.17
2016,2,23,11,15,955.0,87.0,1.45,15.5,699.5,736.52,571.37
2016,2,23,11,30,960.0,88.0,1.4,16.0,717.0,704.73,544.87
2016,2,23,11,45,962.0,88.5,1.35,16.5,726.5,667.37,514.04
2016,2,23,12,0,964.0,89.0,1.3,17.0,736.0,627.11,480.62
2016,2,23,12,15,964.0,89.0,1.25,17.0,737.5,582.61,444.3
2016,2,23,12,30,964.0,89.0,1.2,17.0,739.0,535.73,405.26
2016,2,23,12,45,959.0,90.0,1.15,17.5,731.0,485.4,361.93
2016,2,23,13,0,954.0,91.0,1.1,18.0,723.0,433.52,316.46
2016,2,23,13,15,949.0,90.5,1.1,18.0,708.0,379.11,268.95
2016,2,23,13,30,944.0,90.0,1.1,18.0,693.0,323.67,220.04
2016,2,23,13,45,933.5,89.5,1.1,18.0,669.0,266.29,170.38
2016,2,23,14,0,923.0,89.0,1.1,18.0,645.0,208.95,123.63
2016,2,23,14,15,911.5,87.5,1.05,18.0,614.5,151.09,83.65
2016,2,23,14,30,900.0,86.0,1.0,18.0,584.0,93.88,59.11
2016,2,23,14,45,883.0,84.0,0.95,18.0,546.5,67.12,52.79
2016,2,23,15,0,866.0,82.0,0.9,18.0,509.0,66.18,52.16
2016,2,23,15,15,844.0,79.0,0.85,17.5,466.5,64.46,50.92
2016,2,23,15,30,822.0,76.0,0.8,17.0,424.0,62.74,49.66
2016,2,23,15,45,790.0,72.5,0.8,16.5,377.0,60.51,47.94
2016,2,23,16,0,758.0,69.0,0.8,16.0,330.0,58.29,46.18
2016,2,23,16,15,712.5,64.0,0.85,15.5,280.0,54.71,43.15
2016,2,23,16,30,667.0,59.0,0.9,15.0,230.0,46.93,36.28
2016,2,23,16,45,591.0,52.0,1.0,14.5,180.0,41.81,31.6
2016,2,23,17,0,515.0,45.0,1.1,14.0,130.0,36.69,26.73
2016,2,23,17,15,393.5,34.5,1.1,13.5,86.0,28.37,18.69
2016,2,23,17,30,272.0,24.0,1.1,13.0,42.0,19.99,6.2
2016,2,23,17,45,136.0,12.0,1.1,13.0,21.0,10.24,0.0
2016,2,23,18,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,23,18,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,23,18,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,0.3,8.5,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,2,24,6,45,61.5,6.5,0.3,8.5,9.0,0.0,0.0
2016,2,24,7,0,123.0,13.0,0.3,9.0,18.0,98.89,0.0
2016,2,24,7,15,258.5,27.0,0.35,9.5,55.5,273.85,199.82
2016,2,24,7,30,394.0,41.0,0.4,10.0,93.0,397.69,321.83
2016,2,24,7,45,478.0,50.0,0.45,10.5,140.0,480.85,391.64
2016,2,24,8,0,562.0,59.0,0.5,11.0,187.0,565.03,458.18
2016,2,24,8,15,615.5,65.5,0.55,11.5,235.5,621.3,500.54
2016,2,24,8,30,669.0,72.0,0.6,12.0,284.0,676.09,539.97
2016,2,24,8,45,710.0,76.0,0.7,12.5,332.0,715.2,567.23
2016,2,24,9,0,751.0,80.0,0.8,13.0,380.0,746.63,588.38
2016,2,24,9,15,776.5,83.5,0.85,13.5,423.0,767.21,600.74
2016,2,24,9,30,802.0,87.0,0.9,14.0,466.0,784.25,610.55
2016,2,24,9,45,825.5,88.0,0.95,15.0,505.5,793.02,613.43
2016,2,24,10,0,849.0,89.0,1.0,16.0,545.0,797.92,613.77
2016,2,24,10,15,861.5,91.0,0.95,16.5,577.0,791.35,606.08
2016,2,24,10,30,874.0,93.0,0.9,17.0,609.0,781.02,596.11
2016,2,24,10,45,885.0,93.5,0.85,17.5,634.5,758.19,577.82
2016,2,24,11,0,896.0,94.0,0.8,18.0,660.0,738.35,561.72
2016,2,24,11,15,901.5,95.0,0.75,18.0,677.5,711.7,540.67
2016,2,24,11,30,907.0,96.0,0.7,18.0,695.0,681.8,517.13
2016,2,24,11,45,909.0,97.0,0.65,18.5,704.0,646.64,488.59
2016,2,24,12,0,911.0,98.0,0.6,19.0,713.0,608.69,457.66
2016,2,24,12,15,911.0,98.0,0.65,19.0,714.5,566.18,424.72
2016,2,24,12,30,911.0,98.0,0.7,19.0,716.0,521.43,389.03
2016,2,24,12,45,906.0,99.0,0.8,19.5,708.5,473.32,349.33
2016,2,24,13,0,901.0,100.0,0.9,20.0,701.0,423.76,307.26
2016,2,24,13,15,896.0,99.0,1.0,20.0,686.0,371.43,262.51
2016,2,24,13,30,891.0,98.0,1.1,20.0,671.0,318.19,216.23
2016,2,24,13,45,884.0,96.5,1.2,20.0,648.5,263.46,169.16
2016,2,24,14,0,877.0,95.0,1.3,20.0,626.0,202.04,119.29
2016,2,24,14,15,865.0,93.0,1.35,19.5,596.5,145.4,79.95
2016,2,24,14,30,853.0,91.0,1.4,19.0,567.0,89.64,54.86
2016,2,24,14,45,837.0,88.5,1.45,19.0,530.5,69.47,54.6
2016,2,24,15,0,821.0,86.0,1.5,19.0,494.0,68.32,53.78
2016,2,24,15,15,798.5,83.0,1.4,18.5,452.5,66.72,52.65
2016,2,24,15,30,776.0,80.0,1.3,18.0,411.0,65.13,51.52
2016,2,24,15,45,744.0,76.0,1.25,18.0,365.0,62.66,49.5
2016,2,24,16,0,712.0,72.0,1.2,18.0,319.0,55.2,43.08
2016,2,24,16,15,666.5,66.5,1.15,17.0,271.0,51.65,40.18
2016,2,24,16,30,621.0,61.0,1.1,16.0,223.0,48.07,37.14
2016,2,24,16,45,551.0,53.5,1.05,15.0,174.5,42.69,32.33
2016,2,24,17,0,481.0,46.0,1.0,14.0,126.0,37.28,27.29
2016,2,24,17,15,367.0,34.5,1.0,13.5,83.5,28.19,18.63
2016,2,24,17,30,253.0,23.0,1.0,13.0,41.0,18.95,6.68
2016,2,24,17,45,126.5,11.5,1.05,12.5,20.5,9.82,0.0
2016,2,24,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,24,18,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,24,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,25,6,45,60.5,7.5,0.7,9.5,9.5,6.4,0.0
2016,2,25,7,0,121.0,15.0,0.7,10.0,19.0,99.61,0.0
2016,2,25,7,15,251.5,28.5,0.8,10.5,57.0,271.91,204.55
2016,2,25,7,30,382.0,42.0,0.9,11.0,95.0,391.25,319.17
2016,2,25,7,45,457.5,52.5,1.0,11.5,141.0,469.56,385.93
2016,2,25,8,0,533.0,63.0,1.1,12.0,187.0,548.78,449.9
2016,2,25,8,15,586.5,70.0,1.1,12.5,235.0,605.68,493.06
2016,2,25,8,30,640.0,77.0,1.1,13.0,283.0,661.08,533.04
2016,2,25,8,45,670.0,84.0,1.1,14.0,328.5,694.89,554.53
2016,2,25,9,0,700.0,91.0,1.1,15.0,374.0,725.98,573.34
2016,2,25,9,15,726.5,95.5,1.15,15.5,417.0,747.99,586.79
2016,2,25,9,30,753.0,100.0,1.2,16.0,460.0,766.68,597.77
2016,2,25,9,45,770.5,103.5,1.3,16.5,497.5,773.25,600.77
2016,2,25,10,0,788.0,107.0,1.4,17.0,535.0,772.27,598.65
2016,2,25,10,15,801.5,109.5,1.35,17.5,566.5,767.84,592.67
2016,2,25,10,30,815.0,112.0,1.3,18.0,598.0,759.71,584.31
2016,2,25,10,45,829.5,112.0,1.3,18.5,623.5,745.98,572.82
2016,2,25,11,0,844.0,112.0,1.3,19.0,649.0,728.51,557.94
2016,2,25,11,15,850.0,113.0,1.25,19.0,666.5,702.54,537.34
2016,2,25,11,30,856.0,114.0,1.2,19.0,684.0,673.37,514.27
2016,2,25,11,45,863.0,113.0,1.2,19.5,694.0,639.77,487.24
2016,2,25,12,0,870.0,112.0,1.2,20.0,704.0,603.18,457.55
2016,2,25,12,15,870.5,112.0,1.15,20.0,705.5,561.24,423.81
2016,2,25,12,30,871.0,112.0,1.1,20.0,707.0,517.09,387.61
2016,2,25,12,45,881.5,106.0,1.05,20.5,703.0,471.21,348.4
2016,2,25,13,0,892.0,100.0,1.0,21.0,699.0,422.86,306.32
2016,2,25,13,15,887.5,99.0,0.95,21.0,684.5,371.09,261.56
2016,2,25,13,30,883.0,98.0,0.9,21.0,670.0,318.37,215.56
2016,2,25,13,45,876.5,96.5,0.85,21.0,648.0,264.12,168.92
2016,2,25,14,0,870.0,95.0,0.8,21.0,626.0,203.11,119.48
2016,2,25,14,15,859.0,93.0,0.75,21.0,597.0,146.88,80.2
2016,2,25,14,30,848.0,91.0,0.7,21.0,568.0,91.43,54.67
2016,2,25,14,45,829.0,90.0,0.65,21.0,531.5,70.28,54.78
2016,2,25,15,0,810.0,89.0,0.6,21.0,495.0,70.22,54.91
2016,2,25,15,15,788.0,85.5,0.55,20.5,454.0,68.33,53.55
2016,2,25,15,30,766.0,82.0,0.5,20.0,413.0,66.44,52.18
2016,2,25,15,45,730.5,79.0,0.5,20.0,367.0,59.37,46.23
2016,2,25,16,0,695.0,76.0,0.5,20.0,321.0,57.88,45.05
2016,2,25,16,15,650.0,70.5,0.55,19.0,273.0,54.45,42.3
2016,2,25,16,30,605.0,65.0,0.6,18.0,225.0,51.01,39.42
2016,2,25,16,45,537.0,57.0,0.7,17.5,177.0,45.37,34.37
2016,2,25,17,0,469.0,49.0,0.8,17.0,129.0,39.67,29.05
2016,2,25,17,15,358.5,37.0,0.85,16.5,86.0,30.24,20.21
2016,2,25,17,30,248.0,25.0,0.9,16.0,43.0,20.64,8.55
2016,2,25,17,45,124.0,12.5,0.95,16.0,21.5,10.67,0.0
2016,2,25,18,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,2,25,18,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,2,25,18,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,26,6,45,0.0,11.0,0.95,10.5,11.0,9.39,0.0
2016,2,26,7,0,0.0,22.0,0.9,11.0,22.0,26.83,0.0
2016,2,26,7,15,185.0,33.5,1.1,11.5,60.0,228.79,175.48
2016,2,26,7,30,370.0,45.0,1.3,12.0,98.0,386.64,316.94
2016,2,26,7,45,444.0,56.0,1.5,12.5,144.0,464.67,383.57
2016,2,26,8,0,518.0,67.0,1.7,13.0,190.0,543.43,447.93
2016,2,26,8,15,437.0,93.5,1.75,13.5,213.5,508.52,420.65
2016,2,26,8,30,356.0,120.0,1.8,14.0,237.0,474.08,391.46
2016,2,26,8,45,388.5,130.5,1.85,14.5,275.0,511.12,419.76
2016,2,26,9,0,421.0,141.0,1.9,15.0,313.0,546.58,445.52
2016,2,26,9,15,310.0,176.5,2.0,15.5,310.5,471.75,383.64
2016,2,26,9,30,199.0,212.0,2.1,16.0,308.0,396.86,321.57
2016,2,26,9,45,268.5,219.5,2.25,16.5,360.5,470.24,378.82
2016,2,26,10,0,338.0,227.0,2.4,17.0,413.0,524.01,419.25
2016,2,26,10,15,467.5,202.5,2.4,17.0,474.5,603.27,479.6
2016,2,26,10,30,597.0,178.0,2.4,17.0,536.0,667.38,527.08
2016,2,26,10,45,548.0,205.0,2.45,17.5,544.0,631.32,496.79
2016,2,26,11,0,499.0,232.0,2.5,18.0,552.0,600.5,471.02
2016,2,26,11,15,532.5,226.0,2.5,18.0,575.5,594.75,465.93
2016,2,26,11,30,566.0,220.0,2.5,18.0,599.0,585.17,457.55
2016,2,26,11,45,530.0,237.0,2.55,18.5,596.0,549.89,428.4
2016,2,26,12,0,494.0,254.0,2.6,19.0,593.0,514.83,399.45
2016,2,26,12,15,426.0,278.5,2.65,19.0,571.5,469.78,363.55
2016,2,26,12,30,358.0,303.0,2.7,19.0,550.0,425.69,328.47
2016,2,26,12,45,612.0,209.0,2.8,19.0,625.5,440.06,335.49
2016,2,26,13,0,866.0,115.0,2.9,19.0,701.0,425.46,316.38
2016,2,26,13,15,860.5,114.0,2.95,19.0,686.0,373.23,270.07
2016,2,26,13,30,855.0,113.0,3.0,19.0,671.0,320.26,222.8
2016,2,26,13,45,694.0,160.0,3.15,19.0,603.0,263.78,179.36
2016,2,26,14,0,533.0,207.0,3.3,19.0,535.0,225.15,153.68
2016,2,26,14,15,671.5,156.5,3.35,18.5,550.0,168.46,105.91
2016,2,26,14,30,810.0,106.0,3.4,18.0,565.0,102.46,64.15
2016,2,26,14,45,602.5,150.0,3.5,18.0,479.5,100.72,81.71
2016,2,26,15,0,395.0,194.0,3.6,18.0,394.0,132.31,108.99
2016,2,26,15,15,564.5,142.0,3.55,17.5,402.0,97.68,79.63
2016,2,26,15,30,734.0,90.0,3.5,17.0,410.0,65.95,52.41
2016,2,26,15,45,709.5,83.5,3.5,16.5,365.0,62.24,49.42
2016,2,26,16,0,685.0,77.0,3.5,16.0,320.0,58.41,46.25
2016,2,26,16,15,639.0,71.0,3.25,15.5,272.5,54.63,43.06
2016,2,26,16,30,593.0,65.0,3.0,15.0,225.0,50.81,39.72
2016,2,26,16,45,532.0,56.5,2.8,14.5,177.5,44.82,34.3
2016,2,26,17,0,471.0,48.0,2.6,14.0,130.0,38.72,28.6
2016,2,26,17,15,359.0,37.0,2.4,13.5,87.5,30.14,20.45
2016,2,26,17,30,247.0,26.0,2.2,13.0,45.0,21.44,10.0
2016,2,26,17,45,123.5,13.0,2.0,12.5,22.5,11.1,0.0
2016,2,26,18,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,26,18,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,2,26,18,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,27,6,45,0.0,13.5,1.15,8.5,13.5,11.52,0.0
2016,2,27,7,0,0.0,27.0,1.2,9.0,27.0,37.96,0.0
2016,2,27,7,15,228.0,34.0,1.3,9.5,67.5,261.47,206.05
2016,2,27,7,30,456.0,41.0,1.4,10.0,108.0,450.78,370.89
2016,2,27,7,45,536.0,48.5,1.55,10.5,156.5,530.63,438.32
2016,2,27,8,0,616.0,56.0,1.7,11.0,205.0,611.33,503.45
2016,2,27,8,15,665.0,61.5,1.65,11.5,254.5,663.6,542.52
2016,2,27,8,30,714.0,67.0,1.6,12.0,304.0,708.86,574.38
2016,2,27,8,45,748.0,71.0,1.55,12.5,351.0,743.55,597.03
2016,2,27,9,0,782.0,75.0,1.5,13.0,398.0,775.23,616.68
2016,2,27,9,15,805.0,78.0,1.5,13.5,441.5,793.13,626.45
2016,2,27,9,30,828.0,81.0,1.5,14.0,485.0,807.5,633.7
2016,2,27,9,45,845.0,83.0,1.5,14.5,523.0,811.98,633.98
2016,2,27,10,0,862.0,85.0,1.5,15.0,561.0,812.69,631.83
2016,2,27,10,15,874.0,87.0,1.5,15.0,593.0,798.43,620.52
2016,2,27,10,30,886.0,89.0,1.5,15.0,625.0,788.07,612.29
2016,2,27,10,45,894.0,90.5,1.5,15.5,650.0,770.44,597.92
2016,2,27,11,0,902.0,92.0,1.5,16.0,675.0,749.27,581.29
2016,2,27,11,15,907.5,93.0,1.5,16.0,692.5,722.37,560.53
2016,2,27,11,30,913.0,94.0,1.5,16.0,710.0,692.19,536.78
2016,2,27,11,45,915.5,94.5,1.5,16.5,719.5,656.52,507.67
2016,2,27,12,0,918.0,95.0,1.5,17.0,729.0,618.03,475.99
2016,2,27,12,15,918.0,95.5,1.55,17.0,730.5,575.56,441.83
2016,2,27,12,30,918.0,96.0,1.6,17.0,732.0,530.79,404.89
2016,2,27,12,45,906.5,100.0,1.7,17.0,723.0,481.87,363.92
2016,2,27,13,0,895.0,104.0,1.8,17.0,714.0,431.96,320.97
2016,2,27,13,15,890.5,103.0,1.75,17.0,699.0,379.8,274.76
2016,2,27,13,30,886.0,102.0,1.7,17.0,684.0,326.69,227.25
2016,2,27,13,45,879.0,100.5,1.7,17.0,662.0,266.48,174.71
2016,2,27,14,0,872.0,99.0,1.7,17.0,640.0,210.59,127.85
2016,2,27,14,15,861.0,97.0,1.7,17.0,610.0,154.01,86.68
2016,2,27,14,30,850.0,95.0,1.7,17.0,580.0,98.23,58.99
2016,2,27,14,45,840.5,90.5,1.75,17.0,545.0,70.56,55.93
2016,2,27,15,0,831.0,86.0,1.8,17.0,510.0,68.12,54.0
2016,2,27,15,15,809.5,83.0,1.65,16.5,468.0,66.54,52.88
2016,2,27,15,30,788.0,80.0,1.5,16.0,426.0,64.96,51.76
2016,2,27,15,45,764.0,74.5,1.35,16.0,380.5,61.4,48.77
2016,2,27,16,0,740.0,69.0,1.2,16.0,335.0,57.74,45.66
2016,2,27,16,15,697.5,64.0,1.15,15.0,286.5,54.21,42.79
2016,2,27,16,30,655.0,59.0,1.1,14.0,238.0,46.51,36.09
2016,2,27,16,45,596.5,52.0,1.05,13.5,189.5,41.52,31.56
2016,2,27,17,0,538.0,45.0,1.0,13.0,141.0,36.46,26.8
2016,2,27,17,15,427.5,35.5,1.05,12.5,96.0,29.01,19.67
2016,2,27,17,30,317.0,26.0,1.1,12.0,51.0,21.52,10.73
2016,2,27,17,45,158.5,13.0,1.15,11.5,25.5,11.1,0.0
2016,2,27,18,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,27,18,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,2,27,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,28,6,45,0.0,9.5,1.6,8.0,9.5,8.11,0.0
2016,2,28,7,0,0.0,19.0,1.7,9.0,19.0,18.12,0.0
2016,2,28,7,15,58.0,38.0,1.9,9.5,47.0,107.85,83.53
2016,2,28,7,30,116.0,57.0,2.1,10.0,75.0,190.62,158.3
2016,2,28,7,45,143.0,78.5,2.3,10.5,108.5,223.47,188.6
2016,2,28,8,0,170.0,100.0,2.5,11.0,142.0,286.54,242.47
2016,2,28,8,15,198.5,116.5,2.45,11.0,175.5,327.12,276.83
2016,2,28,8,30,227.0,133.0,2.4,11.0,209.0,367.53,310.05
2016,2,28,8,45,234.5,153.0,2.4,11.5,241.5,394.19,330.13
2016,2,28,9,0,242.0,173.0,2.4,12.0,274.0,419.26,348.46
2016,2,28,9,15,174.5,195.5,2.4,12.5,272.5,365.13,301.71
2016,2,28,9,30,107.0,218.0,2.4,13.0,271.0,311.08,255.18
2016,2,28,9,45,53.5,166.0,2.4,13.5,192.5,201.9,164.58
2016,2,28,10,0,0.0,114.0,2.4,14.0,114.0,96.18,75.23
2016,2,28,10,15,67.0,200.0,2.4,14.0,241.0,240.31,195.41
2016,2,28,10,30,134.0,286.0,2.4,14.0,368.0,389.89,314.11
2016,2,28,10,45,207.5,292.0,2.4,14.5,424.5,440.73,352.98
2016,2,28,11,0,281.0,298.0,2.4,15.0,481.0,499.05,396.75
2016,2,28,11,15,314.5,299.0,2.45,15.0,509.0,506.22,401.4
2016,2,28,11,30,348.0,300.0,2.5,15.0,537.0,510.16,403.68
2016,2,28,11,45,470.5,261.5,2.55,15.5,586.0,538.02,424.03
2016,2,28,12,0,593.0,223.0,2.6,16.0,635.0,547.77,429.55
2016,2,28,12,15,576.0,229.0,2.6,16.0,630.0,510.69,398.88
2016,2,28,12,30,559.0,235.0,2.6,16.0,625.0,473.33,367.82
2016,2,28,12,45,442.5,272.5,2.6,16.0,579.0,417.16,322.67
2016,2,28,13,0,326.0,310.0,2.6,16.0,533.0,369.3,284.75
2016,2,28,13,15,357.0,294.5,2.55,16.0,534.5,343.26,261.57
2016,2,28,13,30,388.0,279.0,2.5,16.0,536.0,314.09,235.2
2016,2,28,13,45,466.0,242.5,2.45,16.0,541.0,274.23,198.37
2016,2,28,14,0,544.0,206.0,2.4,16.0,546.0,228.84,157.47
2016,2,28,14,15,430.5,226.5,2.35,16.0,487.5,191.88,134.69
2016,2,28,14,30,317.0,247.0,2.3,16.0,429.0,172.77,130.27
2016,2,28,14,45,368.0,219.5,2.25,16.0,418.5,145.66,120.6
2016,2,28,15,0,419.0,192.0,2.2,16.0,408.0,125.02,103.28
2016,2,28,15,15,283.0,192.5,2.0,15.5,333.0,130.19,108.22
2016,2,28,15,30,147.0,193.0,1.8,15.0,258.0,133.9,111.87
2016,2,28,15,45,170.0,171.0,1.6,15.0,238.5,120.96,100.92
2016,2,28,16,0,193.0,149.0,1.4,15.0,219.0,107.5,89.44
2016,2,28,16,15,172.5,131.0,1.3,14.5,187.0,95.45,79.2
2016,2,28,16,30,152.0,113.0,1.2,14.0,155.0,83.1,68.47
2016,2,28,16,45,133.0,91.5,1.15,13.5,123.0,68.36,55.36
2016,2,28,17,0,114.0,70.0,1.1,13.0,91.0,53.23,41.63
2016,2,28,17,15,79.0,50.0,1.1,12.5,62.0,38.64,28.11
2016,2,28,17,30,44.0,30.0,1.1,12.0,33.0,23.77,12.96
2016,2,28,17,45,22.0,15.0,1.15,12.0,16.5,12.8,0.0
2016,2,28,18,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,28,18,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,2,28,18,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,29,6,45,105.0,10.5,1.65,7.5,16.5,83.45,0.0
2016,2,29,7,0,210.0,21.0,1.8,8.0,33.0,218.76,100.63
2016,2,29,7,15,337.0,32.5,1.85,8.5,75.0,346.27,282.04
2016,2,29,7,30,464.0,44.0,1.9,9.0,117.0,466.06,387.82
2016,2,29,7,45,548.5,50.5,2.0,9.5,167.0,549.34,457.89
2016,2,29,8,0,633.0,57.0,2.1,10.0,217.0,633.46,525.13
2016,2,29,8,15,681.0,62.5,2.05,10.5,267.0,679.73,559.41
2016,2,29,8,30,729.0,68.0,2.0,11.0,317.0,730.96,595.8
2016,2,29,8,45,767.0,70.5,2.0,12.0,365.5,767.47,619.0
2016,2,29,9,0,805.0,73.0,2.0,13.0,414.0,800.93,639.23
2016,2,29,9,15,827.5,76.0,2.0,13.5,458.0,818.46,648.66
2016,2,29,9,30,850.0,79.0,2.0,14.0,502.0,832.39,655.55
2016,2,29,9,45,862.0,82.5,2.05,15.0,539.5,834.36,653.25
2016,2,29,10,0,874.0,86.0,2.1,16.0,577.0,824.77,643.02
2016,2,29,10,15,885.5,88.0,2.05,16.0,609.0,817.46,636.21
2016,2,29,10,30,897.0,90.0,2.0,16.0,641.0,806.39,626.9
2016,2,29,10,45,898.5,94.0,1.95,16.5,664.5,786.12,610.14
2016,2,29,11,0,900.0,98.0,1.9,17.0,688.0,762.45,591.27
2016,2,29,11,15,905.0,98.5,1.95,17.0,705.0,734.46,570.37
2016,2,29,11,30,910.0,99.0,2.0,17.0,722.0,703.27,546.23
2016,2,29,11,45,917.5,97.0,2.1,17.5,732.5,668.16,518.11
2016,2,29,12,0,925.0,95.0,2.2,18.0,743.0,629.96,487.03
2016,2,29,12,15,925.5,95.0,2.25,18.0,744.0,586.81,452.09
2016,2,29,12,30,926.0,95.0,2.3,18.0,745.0,541.34,414.38
2016,2,29,12,45,931.0,91.5,2.35,18.5,739.5,492.77,372.43
2016,2,29,13,0,936.0,88.0,2.4,19.0,734.0,441.93,327.6
2016,2,29,13,15,932.0,87.0,2.3,19.0,719.5,387.98,279.76
2016,2,29,13,30,928.0,86.0,2.2,19.0,705.0,332.97,230.48
2016,2,29,13,45,921.5,85.0,2.15,19.0,682.0,276.56,180.53
2016,2,29,14,0,915.0,84.0,2.1,19.0,659.0,219.81,132.51
2016,2,29,14,15,700.0,146.0,1.95,19.0,574.0,170.16,104.44
2016,2,29,14,30,485.0,208.0,1.8,19.0,489.0,152.93,108.13
2016,2,29,14,45,668.5,145.0,1.65,19.0,506.5,97.03,77.94
2016,2,29,15,0,852.0,82.0,1.5,19.0,524.0,65.29,51.02
2016,2,29,15,15,831.5,79.0,1.35,18.5,481.5,63.64,49.88
2016,2,29,15,30,811.0,76.0,1.2,18.0,439.0,61.97,48.68
2016,2,29,15,45,775.0,74.0,1.05,18.0,391.5,60.87,47.87
2016,2,29,16,0,739.0,72.0,0.9,18.0,344.0,59.85,47.11
2016,2,29,16,15,696.5,67.0,0.85,17.0,294.5,56.41,44.36
2016,2,29,16,30,654.0,62.0,0.8,16.0,245.0,48.58,37.64
2016,2,29,16,45,582.0,56.0,0.8,15.5,195.0,44.37,33.88
2016,2,29,17,0,510.0,50.0,0.8,15.0,145.0,40.21,29.97
2016,2,29,17,15,403.5,39.5,0.75,15.0,100.0,32.09,22.3
2016,2,29,17,30,297.0,29.0,0.7,15.0,55.0,23.87,13.59
2016,2,29,17,45,148.5,14.5,0.7,15.0,27.5,11.81,0.0
2016,2,29,18,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,29,18,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,29,18,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,0.15,15.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,0.1,15.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,1,6,45,134.0,10.5,1.4,10.5,19.0,104.48,0.0
2016,3,1,7,0,268.0,21.0,1.4,11.0,38.0,265.31,148.01
2016,3,1,7,15,392.5,32.0,1.7,11.5,82.0,389.38,314.05
2016,3,1,7,30,517.0,43.0,2.0,12.0,126.0,508.46,417.53
2016,3,1,7,45,592.5,49.5,2.3,13.0,177.0,585.6,481.49
2016,3,1,8,0,668.0,56.0,2.6,14.0,228.0,656.83,537.66
2016,3,1,8,15,713.5,61.0,2.65,14.5,278.5,707.85,575.66
2016,3,1,8,30,759.0,66.0,2.7,15.0,329.0,756.7,610.38
2016,3,1,8,45,793.5,69.0,2.8,15.5,378.0,791.03,633.49
2016,3,1,9,0,828.0,72.0,2.9,16.0,427.0,822.23,653.8
2016,3,1,9,15,745.5,95.5,3.0,16.5,439.5,779.86,620.38
2016,3,1,9,30,663.0,119.0,3.1,17.0,452.0,729.21,581.32
2016,3,1,9,45,586.0,156.0,3.25,17.5,467.0,693.68,552.87
2016,3,1,10,0,509.0,193.0,3.4,18.0,482.0,649.53,516.44
2016,3,1,10,15,564.0,185.5,3.45,18.0,522.0,670.79,532.21
2016,3,1,10,30,619.0,178.0,3.5,18.0,562.0,694.97,549.31
2016,3,1,10,45,781.0,131.0,3.6,18.5,634.5,744.95,586.41
2016,3,1,11,0,943.0,84.0,3.7,19.0,707.0,782.03,611.61
2016,3,1,11,15,947.5,84.5,3.7,19.0,724.5,752.67,589.15
2016,3,1,11,30,952.0,85.0,3.7,19.0,742.0,719.99,563.04
2016,3,1,11,45,955.0,85.0,3.75,19.0,751.5,682.69,533.22
2016,3,1,12,0,958.0,85.0,3.8,19.0,761.0,642.45,500.54
2016,3,1,12,15,958.5,85.5,3.8,19.0,762.0,598.52,464.13
2016,3,1,12,30,959.0,86.0,3.8,19.0,763.0,552.15,424.91
2016,3,1,12,45,956.5,86.0,3.8,19.0,756.0,501.79,381.59
2016,3,1,13,0,954.0,86.0,3.8,19.0,749.0,449.69,335.76
2016,3,1,13,15,950.0,85.5,3.8,19.0,734.0,395.17,287.02
2016,3,1,13,30,946.0,85.0,3.8,19.0,719.0,339.55,236.72
2016,3,1,13,45,940.5,83.5,3.8,19.0,696.5,281.95,185.17
2016,3,1,14,0,935.0,82.0,3.8,19.0,674.0,223.9,135.49
2016,3,1,14,15,925.0,80.5,3.8,18.5,643.5,165.12,91.51
2016,3,1,14,30,915.0,79.0,3.8,18.0,613.0,106.87,60.45
2016,3,1,14,45,901.5,77.0,3.8,18.0,576.0,70.76,55.83
2016,3,1,15,0,888.0,75.0,3.8,18.0,539.0,69.2,54.65
2016,3,1,15,15,868.5,72.5,3.65,17.5,496.0,67.13,53.11
2016,3,1,15,30,849.0,70.0,3.5,17.0,453.0,57.98,45.38
2016,3,1,15,45,823.5,66.5,3.4,17.0,406.0,55.67,43.5
2016,3,1,16,0,798.0,63.0,3.3,17.0,359.0,53.33,41.56
2016,3,1,16,15,757.5,59.0,2.9,16.0,308.5,50.41,39.23
2016,3,1,16,30,717.0,55.0,2.5,15.0,258.0,47.49,36.81
2016,3,1,16,45,657.0,49.0,2.2,14.0,207.0,42.73,32.61
2016,3,1,17,0,597.0,43.0,1.9,13.0,156.0,37.94,28.21
2016,3,1,17,15,493.5,35.0,1.8,12.5,109.0,31.11,21.72
2016,3,1,17,30,390.0,27.0,1.7,12.0,62.0,22.28,12.74
2016,3,1,17,45,195.0,13.5,1.65,11.5,31.0,10.94,0.0
2016,3,1,18,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,1,18,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,3,1,18,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,2,6,45,139.0,11.0,1.0,10.5,20.5,108.97,0.0
2016,3,2,7,0,278.0,22.0,1.1,11.0,41.0,277.78,174.87
2016,3,2,7,15,397.0,32.0,1.25,11.5,84.5,394.08,318.11
2016,3,2,7,30,516.0,42.0,1.4,12.0,128.0,508.12,415.45
2016,3,2,7,45,583.5,49.0,1.55,13.0,177.0,579.62,473.54
2016,3,2,8,0,651.0,56.0,1.7,14.0,226.0,645.31,524.1
2016,3,2,8,15,472.5,94.5,1.65,14.5,231.0,548.2,448.83
2016,3,2,8,30,294.0,133.0,1.6,15.0,236.0,425.79,350.07
2016,3,2,8,45,544.0,104.0,1.55,15.5,328.0,628.48,507.87
2016,3,2,9,0,794.0,75.0,1.5,16.0,420.0,799.78,627.65
2016,3,2,9,15,816.0,78.0,1.45,16.5,463.5,816.96,634.32
2016,3,2,9,30,838.0,81.0,1.4,17.0,507.0,830.56,640.14
2016,3,2,9,45,852.0,84.0,1.35,17.5,544.5,833.67,638.73
2016,3,2,10,0,866.0,87.0,1.3,18.0,582.0,825.1,629.56
2016,3,2,10,15,877.5,89.0,1.35,18.5,614.0,817.86,622.89
2016,3,2,10,30,889.0,91.0,1.4,19.0,646.0,806.91,613.79
2016,3,2,10,45,895.5,93.0,1.5,19.5,670.5,788.38,600.2
2016,3,2,11,0,902.0,95.0,1.6,20.0,695.0,766.33,584.27
2016,3,2,11,15,907.5,95.5,1.75,20.0,712.5,738.62,565.28
2016,3,2,11,30,913.0,96.0,1.9,20.0,730.0,707.66,542.53
2016,3,2,11,45,742.5,166.5,2.05,20.0,686.5,633.03,485.66
2016,3,2,12,0,572.0,237.0,2.2,20.0,643.0,554.24,425.65
2016,3,2,12,15,561.5,241.0,2.35,20.0,640.0,519.14,398.39
2016,3,2,12,30,551.0,245.0,2.5,20.0,637.0,483.35,369.66
2016,3,2,12,45,543.0,245.0,2.65,20.0,628.0,445.07,338.41
2016,3,2,13,0,535.0,245.0,2.8,20.0,619.0,406.47,306.21
2016,3,2,13,15,511.5,254.5,2.9,20.0,606.0,369.34,274.74
2016,3,2,13,30,488.0,264.0,3.0,20.0,593.0,333.44,244.18
2016,3,2,13,45,498.5,244.5,3.1,20.0,571.0,287.34,204.95
2016,3,2,14,0,509.0,225.0,3.2,20.0,549.0,240.35,165.85
2016,3,2,14,15,511.5,213.0,3.3,19.5,526.0,196.42,132.69
2016,3,2,14,30,514.0,201.0,3.4,19.0,503.0,152.39,106.16
2016,3,2,14,45,600.5,171.5,3.5,18.5,503.5,112.82,91.65
2016,3,2,15,0,687.0,142.0,3.6,18.0,504.0,96.92,78.49
2016,3,2,15,15,654.0,128.0,3.65,17.5,450.5,88.82,71.88
2016,3,2,15,30,621.0,114.0,3.7,17.0,397.0,80.48,64.98
2016,3,2,15,45,479.0,126.0,3.8,17.0,331.0,87.89,71.64
2016,3,2,16,0,337.0,138.0,3.9,17.0,265.0,98.98,81.49
2016,3,2,16,15,291.0,128.0,3.8,16.0,226.5,92.23,76.03
2016,3,2,16,30,245.0,118.0,3.7,15.0,188.0,85.3,70.25
2016,3,2,16,45,223.5,97.0,3.65,14.5,151.5,71.34,57.9
2016,3,2,17,0,202.0,76.0,3.6,14.0,115.0,56.92,44.86
2016,3,2,17,15,147.0,56.0,3.4,13.5,80.0,42.55,31.63
2016,3,2,17,30,92.0,36.0,3.2,13.0,45.0,27.85,17.47
2016,3,2,17,45,46.0,18.0,3.05,13.0,22.5,14.26,0.0
2016,3,2,18,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,2,18,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,3,2,18,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,7.5,0.9,10.5,7.5,6.4,0.0
2016,3,3,7,0,0.0,15.0,0.9,11.0,15.0,12.36,3.0
2016,3,3,7,15,0.0,30.5,0.95,11.5,30.5,25.21,15.49
2016,3,3,7,30,0.0,46.0,1.0,12.0,46.0,40.36,28.88
2016,3,3,7,45,0.0,64.0,1.1,12.5,64.0,58.08,44.32
2016,3,3,8,0,0.0,82.0,1.2,13.0,82.0,75.2,59.01
2016,3,3,8,15,0.0,100.0,1.15,13.0,100.0,91.9,73.19
2016,3,3,8,30,0.0,118.0,1.1,13.0,118.0,108.29,86.86
2016,3,3,8,45,64.0,154.0,1.1,13.5,182.5,215.19,177.39
2016,3,3,9,0,128.0,190.0,1.1,14.0,247.0,326.5,267.07
2016,3,3,9,15,121.0,209.5,1.0,14.0,267.5,336.8,272.95
2016,3,3,9,30,114.0,229.0,0.9,14.0,288.0,346.16,278.65
2016,3,3,9,45,172.5,245.5,0.85,14.5,341.5,406.33,324.82
2016,3,3,10,0,231.0,262.0,0.8,15.0,395.0,463.95,367.16
2016,3,3,10,15,144.5,269.0,0.7,15.0,354.0,390.63,307.92
2016,3,3,10,30,58.0,276.0,0.6,15.0,313.0,305.86,240.53
2016,3,3,10,45,160.5,294.5,0.55,15.5,401.5,409.55,320.78
2016,3,3,11,0,263.0,313.0,0.5,16.0,490.0,504.05,388.98
2016,3,3,11,15,296.0,314.5,0.7,16.0,518.0,512.01,394.91
2016,3,3,11,30,329.0,316.0,0.9,16.0,546.0,516.77,399.12
2016,3,3,11,45,336.0,315.5,1.15,16.5,553.0,499.94,386.5
2016,3,3,12,0,343.0,315.0,1.4,17.0,560.0,481.61,372.38
2016,3,3,12,15,190.0,307.0,1.6,17.0,442.5,364.81,283.74
2016,3,3,12,30,37.0,299.0,1.8,17.0,325.0,264.95,206.81
2016,3,3,12,45,71.5,318.0,2.0,17.0,368.5,288.85,225.56
2016,3,3,13,0,106.0,337.0,2.2,17.0,412.0,307.77,239.39
2016,3,3,13,15,107.5,329.0,1.95,17.0,403.5,291.28,225.52
2016,3,3,13,30,109.0,321.0,1.7,17.0,395.0,274.62,211.62
2016,3,3,13,45,66.5,284.0,1.45,17.0,329.0,228.9,176.76
2016,3,3,14,0,24.0,247.0,1.2,17.0,263.0,196.6,153.04
2016,3,3,14,15,55.0,257.5,1.1,17.0,291.0,193.34,149.47
2016,3,3,14,30,86.0,268.0,1.0,17.0,319.0,192.09,148.73
2016,3,3,14,45,74.5,248.0,0.95,17.0,290.0,173.05,142.35
2016,3,3,15,0,63.0,228.0,0.9,17.0,261.0,160.92,132.58
2016,3,3,15,15,110.0,214.5,0.8,16.5,267.0,146.38,120.91
2016,3,3,15,30,157.0,201.0,0.7,16.0,273.0,138.91,115.13
2016,3,3,15,45,234.0,172.5,0.6,16.0,267.5,118.45,97.93
2016,3,3,16,0,311.0,144.0,0.5,16.0,262.0,102.39,84.37
2016,3,3,16,15,286.5,127.5,0.5,15.5,224.5,91.88,75.62
2016,3,3,16,30,262.0,111.0,0.5,15.0,187.0,81.05,66.37
2016,3,3,16,45,235.0,92.0,0.55,15.0,150.5,68.22,55.01
