Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,17,0,208.0,73.0,0.6,15.0,114.0,55.01,43.05
2016,3,3,17,15,159.0,54.0,0.65,14.5,80.0,41.29,30.52
2016,3,3,17,30,110.0,35.0,0.7,14.0,46.0,27.25,17.15
2016,3,3,17,45,55.0,17.5,0.75,14.0,23.0,13.94,0.0
2016,3,3,18,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,3,18,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,3,3,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,6,45,20.0,13.0,0.95,12.5,14.5,25.57,0.0
2016,3,4,7,0,40.0,26.0,1.0,13.0,29.0,73.28,48.89
2016,3,4,7,15,76.5,46.0,1.1,13.0,57.5,129.83,104.24
2016,3,4,7,30,113.0,66.0,1.2,13.0,86.0,183.7,152.2
2016,3,4,7,45,129.0,87.5,1.3,13.5,117.0,222.89,185.97
2016,3,4,8,0,145.0,109.0,1.4,14.0,148.0,260.96,217.74
2016,3,4,8,15,159.0,129.0,1.5,14.5,180.0,294.17,244.53
2016,3,4,8,30,173.0,149.0,1.6,15.0,212.0,326.58,269.9
2016,3,4,8,45,246.0,162.0,1.75,15.5,264.5,418.06,342.68
2016,3,4,9,0,319.0,175.0,1.9,16.0,317.0,491.15,398.97
2016,3,4,9,15,261.5,203.0,2.05,16.5,327.0,468.14,377.55
2016,3,4,9,30,204.0,231.0,2.2,17.0,337.0,425.51,341.92
2016,3,4,9,45,133.0,242.5,2.35,17.5,313.5,369.62,295.6
2016,3,4,10,0,62.0,254.0,2.5,18.0,290.0,298.71,237.36
2016,3,4,10,15,39.5,241.5,2.6,18.0,265.0,260.83,206.73
2016,3,4,10,30,17.0,229.0,2.7,18.0,240.0,213.27,168.17
2016,3,4,10,45,11.5,215.0,2.85,18.0,223.0,193.95,152.54
2016,3,4,11,0,6.0,201.0,3.0,18.0,206.0,175.75,137.71
2016,3,4,11,15,13.0,230.5,2.9,18.0,240.0,205.41,161.32
2016,3,4,11,30,20.0,260.0,2.8,18.0,274.0,233.94,183.69
2016,3,4,11,45,11.5,220.0,2.7,18.0,228.5,192.0,150.14
2016,3,4,12,0,3.0,180.0,2.6,18.0,183.0,151.99,118.12
2016,3,4,12,15,1.5,140.0,2.6,18.0,141.5,117.36,90.33
2016,3,4,12,30,0.0,100.0,2.6,18.0,100.0,83.33,62.8
2016,3,4,12,45,0.0,118.5,2.6,18.0,118.5,98.48,75.17
2016,3,4,13,0,0.0,137.0,2.6,18.0,137.0,113.34,87.23
2016,3,4,13,15,0.0,134.0,2.7,17.5,134.0,110.67,85.29
2016,3,4,13,30,0.0,131.0,2.8,17.0,131.0,108.01,83.39
2016,3,4,13,45,0.0,106.5,2.9,17.0,106.5,88.33,67.42
2016,3,4,14,0,0.0,82.0,3.0,17.0,82.0,68.22,51.01
2016,3,4,14,15,9.0,150.5,2.95,16.5,156.0,122.75,95.65
2016,3,4,14,30,18.0,219.0,2.9,16.0,230.0,169.45,133.86
2016,3,4,14,45,9.0,155.0,2.9,16.0,160.5,123.31,101.41
2016,3,4,15,0,0.0,91.0,2.9,16.0,91.0,75.51,60.47
2016,3,4,15,15,7.5,130.0,2.55,15.5,133.5,104.39,85.9
2016,3,4,15,30,15.0,169.0,2.2,15.0,176.0,130.28,108.68
2016,3,4,15,45,7.5,122.0,1.85,15.0,125.5,97.28,80.23
2016,3,4,16,0,0.0,75.0,1.5,15.0,75.0,62.12,49.6
2016,3,4,16,15,0.0,64.5,1.35,14.5,64.5,53.45,42.17
2016,3,4,16,30,0.0,54.0,1.2,14.0,54.0,44.69,34.49
2016,3,4,16,45,0.0,43.5,1.05,14.0,43.5,35.95,26.63
2016,3,4,17,0,0.0,33.0,0.9,14.0,33.0,27.24,18.69
2016,3,4,17,15,0.0,23.0,1.0,14.0,23.0,18.95,11.06
2016,3,4,17,30,0.0,13.0,1.1,14.0,13.0,10.69,3.37
2016,3,4,17,45,0.0,6.5,1.2,14.0,6.5,5.33,0.0
2016,3,4,18,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,3,4,18,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,4,18,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,5,6,45,28.5,14.0,2.9,12.5,16.5,32.68,0.0
2016,3,5,7,0,57.0,28.0,3.2,13.0,33.0,90.14,64.05
2016,3,5,7,15,96.0,47.5,3.3,13.5,62.5,146.82,119.23
2016,3,5,7,30,135.0,67.0,3.4,14.0,92.0,218.34,181.76
2016,3,5,7,45,153.5,88.5,3.55,14.5,124.5,260.68,218.35
2016,3,5,8,0,172.0,110.0,3.7,15.0,157.0,284.77,239.01
2016,3,5,8,15,187.0,130.0,3.85,15.0,190.5,319.27,267.55
2016,3,5,8,30,202.0,150.0,4.0,15.0,224.0,352.87,294.62
2016,3,5,8,45,101.0,117.0,4.2,15.0,154.0,217.27,180.48
2016,3,5,9,0,0.0,84.0,4.4,15.0,84.0,69.98,53.66
2016,3,5,9,15,24.0,151.0,4.5,15.0,163.5,166.67,135.19
2016,3,5,9,30,48.0,218.0,4.6,15.0,243.0,258.93,210.85
2016,3,5,9,45,28.5,208.0,4.7,15.5,223.0,225.41,181.92
2016,3,5,10,0,9.0,198.0,4.8,16.0,203.0,181.58,144.93
2016,3,5,10,15,4.5,152.5,4.9,16.0,155.0,133.87,105.61
2016,3,5,10,30,0.0,107.0,5.0,16.0,107.0,89.5,68.83
2016,3,5,10,45,5.0,162.5,5.15,16.5,166.0,141.74,111.57
2016,3,5,11,0,10.0,218.0,5.3,17.0,225.0,193.81,153.4
2016,3,5,11,15,5.0,165.5,5.4,17.5,169.0,143.0,111.78
2016,3,5,11,30,0.0,113.0,5.5,18.0,113.0,94.38,71.93
2016,3,5,11,45,2.0,147.5,5.6,18.5,149.5,124.61,96.34
2016,3,5,12,0,4.0,182.0,5.7,19.0,186.0,154.26,119.98
2016,3,5,12,15,9.5,217.0,5.6,18.5,224.5,185.39,145.14
2016,3,5,12,30,15.0,252.0,5.5,18.0,263.0,215.03,168.99
2016,3,5,12,45,29.5,280.0,5.4,18.0,301.5,240.99,189.41
2016,3,5,13,0,44.0,308.0,5.3,18.0,340.0,262.32,205.87
2016,3,5,13,15,45.5,300.5,5.2,17.5,333.0,250.38,196.46
2016,3,5,13,30,47.0,293.0,5.1,17.0,326.0,238.38,187.0
2016,3,5,13,45,49.0,287.5,5.05,17.0,320.5,227.68,178.21
2016,3,5,14,0,51.0,282.0,5.0,17.0,315.0,216.6,169.23
2016,3,5,14,15,35.0,252.5,5.4,16.5,275.0,188.59,148.1
2016,3,5,14,30,19.0,223.0,5.8,16.0,235.0,172.37,136.55
2016,3,5,14,45,9.5,147.0,6.2,16.0,153.0,117.7,96.83
2016,3,5,15,0,0.0,71.0,6.6,16.0,71.0,58.93,46.06
2016,3,5,15,15,0.0,53.5,6.95,15.5,53.5,44.32,33.46
2016,3,5,15,30,0.0,36.0,7.3,15.0,36.0,29.76,20.76
2016,3,5,15,45,0.0,49.0,7.65,15.0,49.0,40.54,30.4
2016,3,5,16,0,0.0,62.0,8.0,15.0,62.0,51.36,40.1
2016,3,5,16,15,0.0,53.5,8.05,14.5,53.5,44.27,33.95
2016,3,5,16,30,0.0,45.0,8.1,14.0,45.0,37.19,27.72
2016,3,5,16,45,0.0,36.5,8.15,14.0,36.5,30.13,21.35
2016,3,5,17,0,0.0,28.0,8.2,14.0,28.0,23.08,14.92
2016,3,5,17,15,0.0,20.0,8.15,14.0,20.0,16.46,8.82
2016,3,5,17,30,0.0,12.0,8.1,14.0,12.0,9.86,2.68
2016,3,5,17,45,0.0,6.0,8.05,14.0,6.0,4.92,0.0
2016,3,5,18,0,0.0,0.0,8.0,14.0,0.0,0.0,0.0
2016,3,5,18,15,0.0,0.0,7.9,13.5,0.0,0.0,0.0
2016,3,5,18,30,0.0,0.0,7.8,13.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,6.45,13.0,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,5.5,12.5,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,5.05,11.5,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,4.45,10.5,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,3.6,9.5,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,6,6,45,0.0,1.5,1.65,9.5,1.5,1.23,0.0
2016,3,6,7,0,0.0,3.0,1.7,10.0,3.0,2.46,0.0
2016,3,6,7,15,0.0,6.0,1.95,10.0,6.0,4.92,0.0
2016,3,6,7,30,0.0,9.0,2.2,10.0,9.0,7.39,0.75
2016,3,6,7,45,0.0,12.5,2.5,10.5,12.5,10.27,3.3
2016,3,6,8,0,0.0,16.0,2.8,11.0,16.0,13.17,5.83
2016,3,6,8,15,0.0,19.5,2.9,11.5,19.5,16.06,8.33
2016,3,6,8,30,0.0,23.0,3.0,12.0,23.0,18.96,10.79
2016,3,6,8,45,87.5,110.0,3.2,12.5,150.0,197.09,165.29
2016,3,6,9,0,175.0,197.0,3.4,13.0,277.0,375.92,312.25
2016,3,6,9,15,87.5,141.5,3.5,13.0,181.5,226.92,187.68
2016,3,6,9,30,0.0,86.0,3.6,13.0,86.0,71.47,54.97
2016,3,6,9,45,63.0,180.0,3.7,13.0,217.5,224.48,184.28
2016,3,6,10,0,126.0,274.0,3.8,13.0,349.0,390.36,318.13
2016,3,6,10,15,487.5,196.5,3.85,13.0,507.5,628.57,511.01
2016,3,6,10,30,849.0,119.0,3.9,13.0,666.0,823.37,658.42
2016,3,6,10,45,853.0,122.5,4.0,13.5,690.0,803.93,641.02
2016,3,6,11,0,857.0,126.0,4.1,14.0,714.0,781.07,622.72
2016,3,6,11,15,862.5,127.0,4.1,14.0,731.0,753.48,600.41
2016,3,6,11,30,868.0,128.0,4.1,14.0,748.0,722.65,575.4
2016,3,6,11,45,436.5,160.0,4.15,14.0,472.0,440.45,355.15
2016,3,6,12,0,5.0,192.0,4.2,14.0,196.0,163.23,128.95
2016,3,6,12,15,26.5,256.0,4.3,14.0,276.0,229.72,183.22
2016,3,6,12,30,48.0,320.0,4.4,14.0,356.0,287.46,229.06
2016,3,6,12,45,153.0,331.5,4.5,14.0,442.0,337.5,267.86
2016,3,6,13,0,258.0,343.0,4.6,14.0,528.0,372.33,292.81
2016,3,6,13,15,255.0,337.0,4.6,14.0,517.0,344.41,268.86
2016,3,6,13,30,252.0,331.0,4.6,14.0,506.0,320.5,248.13
2016,3,6,13,45,133.0,280.0,4.7,14.0,372.0,238.09,185.17
2016,3,6,14,0,14.0,229.0,4.8,14.0,238.0,182.74,145.21
2016,3,6,14,15,63.0,254.5,4.8,14.0,293.0,193.53,152.19
2016,3,6,14,30,112.0,280.0,4.8,14.0,348.0,201.75,158.59
2016,3,6,14,45,108.5,262.0,4.8,14.0,324.5,181.39,152.22
2016,3,6,15,0,105.0,244.0,4.8,14.0,301.0,170.55,143.32
2016,3,6,15,15,52.5,188.0,4.7,13.5,216.5,137.56,115.42
2016,3,6,15,30,0.0,132.0,4.6,13.0,132.0,105.18,87.66
2016,3,6,15,45,0.0,120.0,4.5,12.5,120.0,95.92,79.93
2016,3,6,16,0,0.0,108.0,4.4,12.0,108.0,86.58,72.01
2016,3,6,16,15,0.0,93.0,4.2,11.5,93.0,75.01,61.97
2016,3,6,16,30,0.0,78.0,4.0,11.0,78.0,63.32,51.67
2016,3,6,16,45,0.0,62.5,3.85,11.0,62.5,51.16,40.66
2016,3,6,17,0,0.0,47.0,3.7,11.0,47.0,38.87,29.39
2016,3,6,17,15,0.0,33.5,3.7,10.5,33.5,27.68,19.05
2016,3,6,17,30,0.0,20.0,3.7,10.0,20.0,16.48,8.59
2016,3,6,17,45,0.0,10.0,3.75,10.0,10.0,8.22,0.0
2016,3,6,18,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,3,6,18,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,3,6,18,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,4.6,9.5,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,4.95,9.0,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,4.95,9.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,4.65,9.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,4.25,8.5,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,3.6,7.5,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,3.35,6.5,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,7,6,45,31.0,16.0,2.2,6.5,19.0,47.11,0.0
2016,3,7,7,0,62.0,32.0,2.3,7.0,38.0,100.01,76.88
2016,3,7,7,15,92.5,52.5,2.4,7.0,67.5,151.57,126.62
2016,3,7,7,30,123.0,73.0,2.5,7.0,97.0,201.57,172.2
2016,3,7,7,45,141.5,94.5,2.7,7.5,129.5,242.73,208.51
2016,3,7,8,0,160.0,116.0,2.9,8.0,162.0,282.98,242.93
2016,3,7,8,15,173.5,136.0,3.05,8.0,194.0,315.89,270.55
2016,3,7,8,30,187.0,156.0,3.2,8.0,226.0,347.96,296.84
2016,3,7,8,45,97.5,158.0,3.35,8.5,195.0,265.35,224.18
2016,3,7,9,0,8.0,160.0,3.5,9.0,164.0,152.38,125.3
2016,3,7,9,15,9.5,173.0,3.55,9.0,178.5,164.15,135.09
2016,3,7,9,30,11.0,186.0,3.6,9.0,193.0,175.9,144.58
2016,3,7,9,45,11.0,195.5,3.65,9.5,202.5,182.79,149.65
2016,3,7,10,0,11.0,205.0,3.7,10.0,212.0,189.73,154.75
2016,3,7,10,15,5.5,153.5,3.75,10.0,157.0,135.51,109.23
2016,3,7,10,30,0.0,102.0,3.8,10.0,102.0,85.17,66.71
2016,3,7,10,45,5.0,161.0,3.85,10.0,164.5,140.38,113.01
2016,3,7,11,0,10.0,220.0,3.9,10.0,227.0,195.51,158.44
2016,3,7,11,15,27.0,264.5,3.95,10.0,284.0,254.69,206.85
2016,3,7,11,30,44.0,309.0,4.0,10.0,341.0,301.99,244.92
2016,3,7,11,45,47.5,317.0,4.05,10.0,352.0,305.05,247.01
2016,3,7,12,0,51.0,325.0,4.1,10.0,363.0,307.33,248.6
2016,3,7,12,15,48.0,322.0,4.1,10.0,358.0,296.14,239.28
2016,3,7,12,30,45.0,319.0,4.1,10.0,353.0,285.25,230.27
2016,3,7,12,45,69.5,332.0,4.2,10.0,383.0,299.44,241.41
2016,3,7,13,0,94.0,345.0,4.3,10.0,413.0,310.05,249.22
2016,3,7,13,15,211.5,330.0,4.3,10.0,478.5,327.41,260.1
2016,3,7,13,30,329.0,315.0,4.3,10.0,544.0,329.41,256.56
2016,3,7,13,45,266.0,314.5,4.3,10.0,496.0,287.07,222.38
2016,3,7,14,0,203.0,314.0,4.3,10.0,448.0,257.79,200.23
2016,3,7,14,15,215.0,297.5,4.2,10.0,433.5,230.28,177.65
2016,3,7,14,30,227.0,281.0,4.1,10.0,419.0,201.71,157.02
2016,3,7,14,45,113.5,193.0,4.0,10.0,262.0,135.26,114.18
2016,3,7,15,0,0.0,105.0,3.9,10.0,105.0,86.32,71.44
2016,3,7,15,15,0.0,96.5,3.65,10.0,96.5,79.6,65.71
2016,3,7,15,30,0.0,88.0,3.4,10.0,88.0,72.82,59.87
2016,3,7,15,45,175.0,116.5,3.15,10.0,185.5,83.02,69.16
2016,3,7,16,0,350.0,145.0,2.9,10.0,283.0,103.42,87.56
2016,3,7,16,15,305.5,134.5,2.4,9.5,243.5,96.47,81.66
2016,3,7,16,30,261.0,124.0,1.9,9.0,204.0,89.32,75.48
2016,3,7,16,45,237.0,103.0,1.45,9.0,165.5,75.48,62.94
2016,3,7,17,0,213.0,82.0,1.0,9.0,127.0,61.17,49.78
2016,3,7,17,15,159.5,62.0,1.0,8.5,90.5,46.92,36.52
2016,3,7,17,30,106.0,42.0,1.0,8.0,54.0,32.32,22.61
2016,3,7,17,45,53.0,21.0,1.05,7.5,27.0,16.63,3.92
2016,3,7,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,7,18,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,3,7,18,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,1.75,5.5,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,1.65,4.5,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,1.55,3.5,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,1.05,3.5,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,8,6,45,175.5,15.5,1.2,5.0,32.5,181.52,3.72
2016,3,8,7,0,351.0,31.0,1.3,6.0,65.0,358.27,287.66
2016,3,8,7,15,454.5,41.0,1.2,6.5,112.5,459.93,382.15
2016,3,8,7,30,558.0,51.0,1.1,7.0,160.0,565.8,469.1
2016,3,8,7,45,613.5,58.5,1.05,7.5,211.0,630.49,519.54
2016,3,8,8,0,669.0,66.0,1.0,8.0,262.0,694.71,566.65
2016,3,8,8,15,709.5,71.5,0.95,8.5,312.5,742.03,598.68
2016,3,8,8,30,750.0,77.0,0.9,9.0,363.0,781.74,623.79
2016,3,8,8,45,761.0,86.0,0.9,10.0,408.5,803.08,634.58
2016,3,8,9,0,772.0,95.0,0.9,11.0,454.0,821.03,642.83
2016,3,8,9,15,792.5,98.5,1.05,11.0,497.0,837.59,654.72
2016,3,8,9,30,813.0,102.0,1.2,11.0,540.0,850.5,664.03
2016,3,8,9,45,825.5,105.5,1.35,11.5,577.0,852.72,664.69
2016,3,8,10,0,838.0,109.0,1.5,12.0,614.0,851.19,662.86
2016,3,8,10,15,848.0,111.0,1.65,12.0,644.5,842.12,657.02
2016,3,8,10,30,858.0,113.0,1.8,12.0,675.0,829.34,648.61
2016,3,8,10,45,868.0,113.0,1.95,12.0,699.0,810.72,636.06
2016,3,8,11,0,878.0,113.0,2.1,12.0,723.0,788.46,620.86
2016,3,8,11,15,719.0,180.0,2.1,12.0,687.5,709.27,559.56
2016,3,8,11,30,560.0,247.0,2.1,12.0,652.0,625.14,494.0
2016,3,8,11,45,366.0,305.0,2.15,12.0,571.5,513.94,407.48
2016,3,8,12,0,172.0,363.0,2.2,12.0,491.0,417.83,331.32
2016,3,8,12,15,90.5,291.5,2.15,12.0,358.5,294.69,234.87
2016,3,8,12,30,9.0,220.0,2.1,12.0,226.0,186.24,148.09
2016,3,8,12,45,4.5,150.5,2.05,12.0,153.5,126.69,99.89
2016,3,8,13,0,0.0,81.0,2.0,12.0,81.0,67.48,51.08
2016,3,8,13,15,7.0,160.5,2.1,12.0,165.5,134.34,106.4
2016,3,8,13,30,14.0,240.0,2.2,12.0,250.0,196.29,156.6
2016,3,8,13,45,37.0,267.0,2.35,12.0,292.0,211.92,168.29
2016,3,8,14,0,60.0,294.0,2.5,12.0,334.0,226.62,179.17
2016,3,8,14,15,123.5,290.0,2.5,11.5,367.5,215.12,167.67
2016,3,8,14,30,187.0,286.0,2.5,11.0,401.0,202.34,157.51
2016,3,8,14,45,99.0,239.0,2.5,11.0,299.5,169.47,143.04
2016,3,8,15,0,11.0,192.0,2.5,11.0,198.0,148.17,125.06
2016,3,8,15,15,18.0,187.5,2.2,10.5,196.5,144.2,122.16
2016,3,8,15,30,25.0,183.0,1.9,10.0,195.0,140.03,119.03
2016,3,8,15,45,13.0,158.5,1.65,10.0,164.5,122.54,103.98
2016,3,8,16,0,1.0,134.0,1.4,10.0,134.0,104.77,88.56
2016,3,8,16,15,0.5,116.0,1.25,9.5,116.0,91.29,76.94
2016,3,8,16,30,0.0,98.0,1.1,9.0,98.0,77.67,64.98
2016,3,8,16,45,0.0,80.0,0.95,9.0,80.0,63.92,52.55
2016,3,8,17,0,0.0,62.0,0.8,9.0,62.0,50.02,39.8
2016,3,8,17,15,0.0,44.5,0.8,8.5,44.5,36.35,27.13
2016,3,8,17,30,0.0,27.0,0.8,8.0,27.0,22.3,13.96
2016,3,8,17,45,0.0,13.5,0.85,8.0,13.5,11.12,1.43
2016,3,8,18,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,8,18,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,3,8,18,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,9,6,45,165.0,16.0,1.75,8.5,32.5,177.25,46.77
2016,3,9,7,0,330.0,32.0,1.9,9.0,65.0,344.41,277.96
2016,3,9,7,15,429.0,41.5,1.95,9.0,111.0,441.79,368.02
2016,3,9,7,30,528.0,51.0,2.0,9.0,157.0,543.09,453.73
2016,3,9,7,45,580.5,59.0,2.15,9.5,206.0,605.51,504.62
2016,3,9,8,0,633.0,67.0,2.3,10.0,255.0,667.49,552.8
2016,3,9,8,15,316.5,98.0,2.35,10.5,192.0,427.31,360.13
2016,3,9,8,30,0.0,129.0,2.4,11.0,129.0,118.12,95.31
2016,3,9,8,45,5.0,147.0,2.45,11.5,149.5,138.57,112.8
2016,3,9,9,0,10.0,165.0,2.5,12.0,170.0,158.83,129.33
2016,3,9,9,15,79.5,206.0,2.5,12.5,249.0,277.47,228.47
2016,3,9,9,30,149.0,247.0,2.5,13.0,328.0,397.25,324.16
2016,3,9,9,45,224.0,257.0,2.5,13.5,388.5,464.67,376.59
2016,3,9,10,0,299.0,267.0,2.5,14.0,449.0,546.38,438.32
2016,3,9,10,15,176.0,277.0,2.55,14.0,386.0,426.11,342.05
2016,3,9,10,30,53.0,287.0,2.6,14.0,323.0,312.28,249.63
2016,3,9,10,45,85.5,311.5,2.65,14.5,371.0,355.8,284.04
2016,3,9,11,0,118.0,336.0,2.7,15.0,419.0,408.4,324.08
2016,3,9,11,15,134.5,346.5,2.7,15.5,443.0,419.06,331.07
2016,3,9,11,30,151.0,357.0,2.7,16.0,467.0,427.67,336.56
2016,3,9,11,45,152.5,361.5,2.75,16.5,474.0,419.15,328.81
2016,3,9,12,0,154.0,366.0,2.8,17.0,481.0,409.84,320.52
2016,3,9,12,15,115.5,357.5,2.8,17.0,443.5,366.92,286.81
2016,3,9,12,30,77.0,349.0,2.8,17.0,406.0,325.54,254.46
2016,3,9,12,45,60.0,331.5,2.8,17.5,375.5,295.04,230.2
2016,3,9,13,0,43.0,314.0,2.8,18.0,345.0,266.94,207.91
2016,3,9,13,15,59.0,320.0,2.8,18.0,362.0,269.78,209.67
2016,3,9,13,30,75.0,326.0,2.8,18.0,379.0,270.09,209.12
2016,3,9,13,45,65.0,309.5,2.8,18.0,354.5,246.95,191.01
2016,3,9,14,0,55.0,293.0,2.8,18.0,330.0,225.39,174.41
2016,3,9,14,15,96.5,291.0,2.75,18.0,352.0,220.54,169.11
2016,3,9,14,30,138.0,289.0,2.7,18.0,374.0,201.11,153.82
2016,3,9,14,45,95.5,262.0,2.65,18.0,319.0,181.71,149.54
2016,3,9,15,0,53.0,235.0,2.6,18.0,264.0,165.48,136.32
2016,3,9,15,15,58.5,219.5,2.4,17.5,249.5,155.8,128.74
2016,3,9,15,30,64.0,204.0,2.2,17.0,235.0,145.83,120.86
2016,3,9,15,45,32.0,165.0,2.0,17.0,180.5,121.69,100.52
2016,3,9,16,0,0.0,126.0,1.8,17.0,126.0,99.43,81.6
2016,3,9,16,15,0.0,109.0,1.6,16.5,109.0,86.56,70.77
2016,3,9,16,30,0.0,92.0,1.4,16.0,92.0,73.57,59.63
2016,3,9,16,45,0.0,75.0,1.25,15.5,75.0,60.45,48.16
2016,3,9,17,0,0.0,58.0,1.1,15.0,58.0,47.21,36.35
2016,3,9,17,15,0.0,42.0,1.1,14.5,42.0,34.56,24.88
2016,3,9,17,30,0.0,26.0,1.1,14.0,26.0,21.46,12.88
2016,3,9,17,45,0.0,13.0,1.1,13.5,13.0,10.7,1.53
2016,3,9,18,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,9,18,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,3,9,18,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,10,6,45,169.0,17.5,2.2,11.0,35.5,185.56,79.67
2016,3,10,7,0,338.0,35.0,2.4,12.0,71.0,355.08,286.29
2016,3,10,7,15,437.5,44.5,2.55,12.5,118.0,453.98,375.14
2016,3,10,7,30,537.0,54.0,2.7,13.0,165.0,556.38,460.38
2016,3,10,7,45,599.5,60.5,2.85,13.5,216.0,625.64,515.91
2016,3,10,8,0,662.0,67.0,3.0,14.0,267.0,694.65,568.67
2016,3,10,8,15,579.5,92.5,3.25,14.5,290.0,660.14,541.27
2016,3,10,8,30,497.0,118.0,3.5,15.0,313.0,611.59,502.8
2016,3,10,8,45,579.5,113.0,3.8,15.5,368.0,686.17,558.97
2016,3,10,9,0,662.0,108.0,4.1,16.0,423.0,750.29,605.28
2016,3,10,9,15,480.0,171.0,4.25,16.0,410.5,646.89,523.98
2016,3,10,9,30,298.0,234.0,4.4,16.0,398.0,531.04,429.98
2016,3,10,9,45,154.5,220.5,4.55,16.5,306.0,363.84,294.99
2016,3,10,10,0,11.0,207.0,4.7,17.0,214.0,191.21,151.75
2016,3,10,10,15,185.0,247.0,4.75,17.0,370.0,402.23,324.85
2016,3,10,10,30,359.0,287.0,4.8,17.0,526.0,589.9,471.17
2016,3,10,10,45,455.5,263.5,4.85,17.5,577.5,639.3,507.58
2016,3,10,11,0,552.0,240.0,4.9,18.0,629.0,668.91,529.21
2016,3,10,11,15,496.5,269.0,4.8,18.0,625.0,630.11,497.01
2016,3,10,11,30,441.0,298.0,4.7,18.0,621.0,591.51,465.35
2016,3,10,11,45,444.0,298.5,4.65,18.5,627.0,567.76,445.21
2016,3,10,12,0,447.0,299.0,4.6,19.0,633.0,542.34,423.59
2016,3,10,12,15,225.5,241.5,4.5,19.0,410.0,336.95,264.45
2016,3,10,12,30,4.0,184.0,4.4,19.0,187.0,154.44,119.46
2016,3,10,12,45,2.0,137.0,4.35,19.0,138.5,114.58,87.72
2016,3,10,13,0,0.0,90.0,4.3,19.0,90.0,75.04,55.8
2016,3,10,13,15,0.0,120.0,4.1,18.5,120.0,99.48,75.85
2016,3,10,13,30,0.0,150.0,3.9,18.0,150.0,123.16,95.24
2016,3,10,13,45,0.5,158.0,3.7,18.0,158.5,129.04,100.05
2016,3,10,14,0,1.0,166.0,3.5,18.0,167.0,134.56,104.61
2016,3,10,14,15,0.5,105.0,3.25,17.5,105.5,87.03,66.28
2016,3,10,14,30,0.0,44.0,3.0,17.0,44.0,36.49,24.82
2016,3,10,14,45,0.0,64.5,2.75,17.0,64.5,53.55,41.05
2016,3,10,15,0,0.0,85.0,2.5,17.0,85.0,70.65,55.97
2016,3,10,15,15,0.0,50.5,2.25,17.0,50.5,41.84,31.05
2016,3,10,15,30,0.0,16.0,2.0,17.0,16.0,13.21,6.0
2016,3,10,15,45,0.0,34.5,1.75,17.0,34.5,28.51,19.57
2016,3,10,16,0,0.0,53.0,1.5,17.0,53.0,43.86,33.18
2016,3,10,16,15,0.0,46.0,1.3,16.5,46.0,38.03,28.18
2016,3,10,16,30,0.0,39.0,1.1,16.0,39.0,32.21,23.12
2016,3,10,16,45,0.0,31.5,0.95,15.5,31.5,25.98,17.62
2016,3,10,17,0,0.0,24.0,0.8,15.0,24.0,19.77,12.04
2016,3,10,17,15,0.0,17.5,0.9,14.5,17.5,14.4,7.12
2016,3,10,17,30,0.0,11.0,1.0,14.0,11.0,9.03,2.18
2016,3,10,17,45,0.0,6.0,1.1,13.5,6.0,4.92,0.0
2016,3,10,18,0,0.0,1.0,1.2,13.0,1.0,0.85,0.0
2016,3,10,18,15,0.0,0.5,1.25,13.0,0.5,0.0,0.0
2016,3,10,18,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,2.5,3.9,11.0,2.5,2.05,0.0
2016,3,11,7,0,0.0,5.0,4.1,11.0,5.0,4.1,0.0
2016,3,11,7,15,0.0,9.0,4.25,11.0,9.0,7.39,0.67
2016,3,11,7,30,0.0,13.0,4.4,11.0,13.0,10.68,3.6
2016,3,11,7,45,0.0,17.0,4.6,11.0,17.0,13.99,6.52
2016,3,11,8,0,0.0,21.0,4.8,11.0,21.0,17.3,9.41
2016,3,11,8,15,0.0,24.5,4.7,11.0,24.5,20.2,11.92
2016,3,11,8,30,0.0,28.0,4.6,11.0,28.0,23.11,14.4
2016,3,11,8,45,0.0,42.5,4.55,11.0,42.5,35.15,24.74
2016,3,11,9,0,0.0,57.0,4.5,11.0,57.0,47.22,35.02
2016,3,11,9,15,0.0,51.5,4.6,11.0,51.5,42.67,31.0
2016,3,11,9,30,0.0,46.0,4.7,11.0,46.0,38.11,27.02
2016,3,11,9,45,0.0,58.5,4.8,11.5,58.5,48.54,35.75
2016,3,11,10,0,0.0,71.0,4.9,12.0,71.0,59.0,44.41
2016,3,11,10,15,0.0,96.5,5.0,12.0,96.5,80.43,62.33
2016,3,11,10,30,0.0,122.0,5.1,12.0,122.0,102.51,80.66
2016,3,11,10,45,2.0,151.5,5.25,12.5,153.0,129.61,102.92
2016,3,11,11,0,4.0,181.0,5.4,13.0,184.0,156.4,124.68
2016,3,11,11,15,19.0,243.0,5.5,13.0,257.0,220.58,177.29
2016,3,11,11,30,34.0,305.0,5.6,13.0,330.0,291.39,234.39
2016,3,11,11,45,17.0,167.0,5.75,13.0,179.5,154.66,123.11
2016,3,11,12,0,0.0,29.0,5.9,13.0,29.0,24.1,14.58
2016,3,11,12,15,17.5,171.0,5.85,13.0,184.5,154.13,122.69
2016,3,11,12,30,35.0,313.0,5.8,13.0,340.0,275.67,221.04
2016,3,11,12,45,17.5,202.5,5.75,13.0,216.0,174.83,139.16
2016,3,11,13,0,0.0,92.0,5.7,13.0,92.0,76.72,58.53
2016,3,11,13,15,52.0,217.0,5.7,13.0,254.5,192.44,152.98
2016,3,11,13,30,104.0,342.0,5.7,13.0,417.0,290.24,230.06
2016,3,11,13,45,320.0,286.5,5.7,13.0,505.0,284.78,217.09
2016,3,11,14,0,536.0,231.0,5.7,13.0,593.0,259.03,185.35
2016,3,11,14,15,470.5,242.0,5.8,12.5,549.5,218.79,155.64
2016,3,11,14,30,405.0,253.0,5.9,12.0,506.0,193.1,142.5
2016,3,11,14,45,640.5,167.0,6.0,12.0,540.0,107.96,89.6
2016,3,11,15,0,876.0,81.0,6.1,12.0,574.0,72.94,59.09
2016,3,11,15,15,438.0,63.0,5.95,11.5,309.5,41.83,31.74
2016,3,11,15,30,0.0,45.0,5.8,11.0,45.0,37.25,27.82
2016,3,11,15,45,0.0,77.5,5.65,10.5,77.5,64.32,52.29
2016,3,11,16,0,0.0,110.0,5.5,10.0,110.0,88.36,74.12
2016,3,11,16,15,0.0,95.5,5.2,9.5,95.5,77.14,64.33
2016,3,11,16,30,0.0,81.0,4.9,9.0,81.0,65.82,54.32
2016,3,11,16,45,0.0,66.0,4.6,9.0,66.0,54.03,43.62
2016,3,11,17,0,0.0,51.0,4.3,9.0,51.0,42.12,32.67
2016,3,11,17,15,0.0,37.5,4.1,8.5,37.5,31.0,22.35
2016,3,11,17,30,0.0,24.0,3.9,8.0,24.0,19.79,11.87
2016,3,11,17,45,0.0,13.5,3.75,8.0,13.5,11.11,2.71
2016,3,11,18,0,0.0,3.0,3.6,8.0,3.0,2.56,0.0
2016,3,11,18,15,0.0,1.5,3.55,8.0,1.5,0.0,0.0
2016,3,11,18,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,12,6,45,59.5,23.0,2.6,7.5,30.0,95.49,57.8
2016,3,12,7,0,119.0,46.0,2.9,8.0,60.0,183.05,150.68
2016,3,12,7,15,179.0,66.0,3.05,8.0,99.0,257.34,218.77
2016,3,12,7,30,239.0,86.0,3.2,8.0,138.0,333.0,285.96
2016,3,12,7,45,282.5,104.0,3.4,8.5,181.0,392.52,336.96
2016,3,12,8,0,326.0,122.0,3.6,9.0,224.0,452.32,386.46
2016,3,12,8,15,381.0,128.0,3.7,9.0,266.5,525.66,446.03
2016,3,12,8,30,436.0,134.0,3.8,9.0,309.0,580.48,489.68
2016,3,12,8,45,275.0,173.5,3.95,9.5,288.5,461.77,388.44
2016,3,12,9,0,114.0,213.0,4.1,10.0,268.0,341.3,284.52
2016,3,12,9,15,188.0,229.0,4.2,10.0,330.0,418.88,349.29
2016,3,12,9,30,262.0,245.0,4.3,10.0,392.0,513.15,424.95
2016,3,12,9,45,145.0,244.5,4.4,10.5,327.0,382.58,315.84
2016,3,12,10,0,28.0,244.0,4.5,11.0,262.0,257.24,209.69
2016,3,12,10,15,34.5,264.0,4.45,11.0,287.0,278.62,227.01
2016,3,12,10,30,41.0,284.0,4.4,11.0,312.0,298.98,243.07
2016,3,12,10,45,30.5,273.5,4.35,11.5,295.0,274.74,222.29
2016,3,12,11,0,20.0,263.0,4.3,12.0,278.0,241.38,194.38
2016,3,12,11,15,52.5,307.0,4.35,12.0,346.0,312.25,251.88
2016,3,12,11,30,85.0,351.0,4.4,12.0,414.0,368.2,296.3
2016,3,12,11,45,286.0,320.0,4.5,12.0,535.5,478.19,385.43
2016,3,12,12,0,487.0,289.0,4.6,12.0,657.0,560.49,449.72
2016,3,12,12,15,371.5,327.5,4.7,12.0,608.5,491.66,393.42
2016,3,12,12,30,256.0,366.0,4.8,12.0,560.0,436.1,348.16
2016,3,12,12,45,131.0,283.0,4.9,12.5,382.0,292.39,233.52
2016,3,12,13,0,6.0,200.0,5.0,13.0,204.0,166.38,132.11
2016,3,12,13,15,93.5,275.0,4.95,13.0,342.0,248.46,197.22
2016,3,12,13,30,181.0,350.0,4.9,13.0,480.0,314.88,247.05
2016,3,12,13,45,142.0,335.0,4.85,13.0,435.5,277.48,217.13
2016,3,12,14,0,103.0,320.0,4.8,13.0,391.0,252.14,197.85
2016,3,12,14,15,144.0,307.5,4.65,13.0,401.0,229.53,177.95
2016,3,12,14,30,185.0,295.0,4.5,13.0,411.0,209.46,162.08
2016,3,12,14,45,224.5,272.0,4.4,13.0,405.0,179.72,150.99
2016,3,12,15,0,264.0,249.0,4.3,13.0,399.0,159.52,134.02
2016,3,12,15,15,164.0,229.0,4.2,12.5,320.0,155.58,131.23
2016,3,12,15,30,64.0,209.0,4.1,12.0,241.0,149.05,126.17
2016,3,12,15,45,32.0,121.5,4.0,12.0,137.5,94.48,78.63
2016,3,12,16,0,0.0,34.0,3.9,12.0,34.0,28.08,19.65
2016,3,12,16,15,0.0,29.5,3.8,11.5,29.5,24.34,16.4
2016,3,12,16,30,0.0,25.0,3.7,11.0,25.0,20.61,13.08
2016,3,12,16,45,0.0,20.5,3.65,11.0,20.5,16.88,9.7
2016,3,12,17,0,0.0,16.0,3.6,11.0,16.0,13.16,6.27
2016,3,12,17,15,0.0,11.5,3.6,11.0,11.5,9.45,2.83
2016,3,12,17,30,0.0,7.0,3.6,11.0,7.0,5.74,0.0
2016,3,12,17,45,0.0,4.0,3.6,11.0,4.0,3.28,0.0
2016,3,12,18,0,0.0,1.0,3.6,11.0,1.0,0.85,0.0
2016,3,12,18,15,0.0,0.5,3.6,11.0,0.5,0.0,0.0
2016,3,12,18,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,12,18,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,13,6,45,0.0,1.5,3.0,11.0,1.5,1.23,0.0
2016,3,13,7,0,0.0,3.0,3.1,11.0,3.0,2.46,0.0
2016,3,13,7,15,0.0,5.0,3.1,11.0,5.0,4.1,0.0
2016,3,13,7,30,0.0,7.0,3.1,11.0,7.0,5.75,0.0
2016,3,13,7,45,0.0,9.0,3.15,11.5,9.0,7.4,0.78
2016,3,13,8,0,0.0,11.0,3.2,12.0,11.0,9.05,2.21
2016,3,13,8,15,0.0,13.0,3.25,12.0,13.0,10.7,3.63
2016,3,13,8,30,0.0,15.0,3.3,12.0,15.0,12.36,5.05
2016,3,13,8,45,0.0,47.5,3.4,12.0,47.5,39.3,28.2
2016,3,13,9,0,0.0,80.0,3.5,12.0,80.0,66.42,51.21
2016,3,13,9,15,0.0,91.5,3.6,12.0,91.5,76.26,59.36
2016,3,13,9,30,0.0,103.0,3.7,12.0,103.0,86.39,67.72
2016,3,13,9,45,0.0,66.0,3.85,12.0,66.0,54.8,40.93
2016,3,13,10,0,0.0,29.0,4.0,12.0,29.0,24.03,14.79
2016,3,13,10,15,0.0,77.5,4.05,12.0,77.5,64.47,48.9
2016,3,13,10,30,0.0,126.0,4.1,12.0,126.0,105.98,83.47
2016,3,13,10,45,6.0,180.0,4.15,12.5,184.5,157.85,126.13
2016,3,13,11,0,12.0,234.0,4.2,13.0,243.0,209.26,167.64
2016,3,13,11,15,11.5,234.0,4.3,13.0,242.5,207.19,165.69
2016,3,13,11,30,11.0,234.0,4.4,13.0,242.0,205.22,163.95
2016,3,13,11,45,12.5,245.0,4.55,13.0,255.0,213.95,170.94
2016,3,13,12,0,14.0,256.0,4.7,13.0,268.0,222.26,177.59
2016,3,13,12,15,18.0,272.0,4.85,13.0,286.5,235.63,188.33
2016,3,13,12,30,22.0,288.0,5.0,13.0,305.0,248.06,198.27
2016,3,13,12,45,20.0,278.5,5.15,13.0,294.0,236.58,188.98
2016,3,13,13,0,18.0,269.0,5.3,13.0,283.0,225.46,180.04
2016,3,13,13,15,60.5,307.5,5.15,13.0,351.5,262.24,208.8
2016,3,13,13,30,103.0,346.0,5.0,13.0,420.0,293.29,231.98
2016,3,13,13,45,64.5,306.0,4.9,13.0,352.0,245.7,194.45
2016,3,13,14,0,26.0,266.0,4.8,13.0,284.0,212.15,168.88
2016,3,13,14,15,32.0,263.5,4.7,13.0,284.5,196.96,156.48
2016,3,13,14,30,38.0,261.0,4.6,13.0,285.0,189.03,150.4
2016,3,13,14,45,19.0,162.5,4.5,13.0,174.5,129.41,107.72
2016,3,13,15,0,0.0,64.0,4.4,13.0,64.0,53.11,41.37
2016,3,13,15,15,0.0,101.0,4.25,13.0,101.0,83.19,68.02
2016,3,13,15,30,0.0,138.0,4.1,13.0,138.0,109.92,91.65
2016,3,13,15,45,2.5,140.0,3.95,13.0,141.0,110.5,92.41
2016,3,13,16,0,5.0,142.0,3.8,13.0,144.0,110.74,92.89
2016,3,13,16,15,2.5,124.5,3.65,12.5,125.5,97.61,81.69
2016,3,13,16,30,0.0,107.0,3.5,12.0,107.0,84.35,70.21
2016,3,13,16,45,0.0,87.5,3.4,12.0,87.5,69.6,57.06
2016,3,13,17,0,0.0,68.0,3.3,12.0,68.0,54.69,43.56
2016,3,13,17,15,0.0,50.0,3.25,12.0,50.0,40.69,30.69
2016,3,13,17,30,0.0,32.0,3.2,12.0,32.0,26.45,17.54
2016,3,13,17,45,0.0,18.5,3.2,12.0,18.5,15.26,6.33
2016,3,13,18,0,0.0,5.0,3.2,12.0,5.0,4.27,0.0
2016,3,13,18,15,0.0,2.5,3.05,12.0,2.5,0.0,0.0
2016,3,13,18,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,13,18,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,13,19,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
