Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,14,4,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,6.0,2.05,8.0,6.0,0.0,0.0
2016,3,14,6,30,0.0,12.0,2.2,8.0,12.0,10.24,0.0
2016,3,14,6,45,101.0,30.5,2.35,8.5,43.0,146.84,105.42
2016,3,14,7,0,202.0,49.0,2.5,9.0,74.0,269.63,224.16
2016,3,14,7,15,269.0,66.0,2.55,9.0,117.0,347.57,294.54
2016,3,14,7,30,336.0,83.0,2.6,9.0,160.0,428.02,364.27
2016,3,14,7,45,380.0,98.0,2.7,9.5,205.5,487.38,413.39
2016,3,14,8,0,424.0,113.0,2.8,10.0,251.0,546.65,460.48
2016,3,14,8,15,484.0,114.5,2.85,10.0,296.0,602.13,503.86
2016,3,14,8,30,544.0,116.0,2.9,10.0,341.0,665.93,552.13
2016,3,14,8,45,579.0,122.0,2.95,10.5,386.5,703.86,578.38
2016,3,14,9,0,614.0,128.0,3.0,11.0,432.0,739.07,602.24
2016,3,14,9,15,441.0,188.5,2.95,11.0,417.0,637.4,520.27
2016,3,14,9,30,268.0,249.0,2.9,11.0,402.0,523.98,427.35
2016,3,14,9,45,414.5,224.5,2.9,11.5,478.5,633.72,513.55
2016,3,14,10,0,561.0,200.0,2.9,12.0,555.0,721.89,579.62
2016,3,14,10,15,570.5,209.0,2.85,12.0,585.0,722.74,577.75
2016,3,14,10,30,580.0,218.0,2.8,12.0,615.0,720.54,574.33
2016,3,14,10,45,535.0,244.5,2.8,12.5,620.0,689.0,547.39
2016,3,14,11,0,490.0,271.0,2.8,13.0,625.0,656.29,519.91
2016,3,14,11,15,543.0,259.5,2.75,13.0,660.0,660.38,522.5
2016,3,14,11,30,596.0,248.0,2.7,13.0,695.0,659.32,520.67
2016,3,14,11,45,746.0,187.5,2.7,13.5,754.0,676.9,532.95
2016,3,14,12,0,896.0,127.0,2.7,14.0,813.0,672.98,528.22
2016,3,14,12,15,896.0,127.0,2.65,14.0,813.0,629.22,492.28
2016,3,14,12,30,896.0,127.0,2.6,14.0,813.0,583.31,454.11
2016,3,14,12,45,886.0,130.0,2.6,14.0,803.0,532.98,411.77
2016,3,14,13,0,876.0,133.0,2.6,14.0,793.0,480.77,366.9
2016,3,14,13,15,870.5,132.0,2.65,14.0,776.5,426.5,319.37
2016,3,14,13,30,865.0,131.0,2.7,14.0,760.0,371.57,270.28
2016,3,14,13,45,855.5,130.0,2.75,14.0,735.0,315.19,219.8
2016,3,14,14,0,846.0,129.0,2.8,14.0,710.0,259.09,170.54
2016,3,14,14,15,833.5,126.5,2.85,14.0,678.5,202.02,124.24
2016,3,14,14,30,821.0,124.0,2.9,14.0,647.0,146.09,87.19
2016,3,14,14,45,803.5,121.5,2.95,14.0,608.5,91.43,74.41
2016,3,14,15,0,786.0,119.0,3.0,14.0,570.0,80.44,65.09
2016,3,14,15,15,763.5,115.5,2.95,13.5,526.5,79.49,64.58
2016,3,14,15,30,741.0,112.0,2.9,13.0,483.0,78.54,64.07
2016,3,14,15,45,708.5,107.5,2.9,13.0,435.0,76.77,62.71
2016,3,14,16,0,676.0,103.0,2.9,13.0,387.0,75.0,61.34
2016,3,14,16,15,634.0,97.0,2.7,12.5,336.5,71.99,58.96
2016,3,14,16,30,592.0,91.0,2.5,12.0,286.0,68.95,56.48
2016,3,14,16,45,530.0,82.5,2.35,11.5,235.0,63.7,51.9
2016,3,14,17,0,468.0,74.0,2.2,11.0,184.0,58.38,47.07
2016,3,14,17,15,377.5,62.0,2.25,10.0,136.0,47.11,36.75
2016,3,14,17,30,287.0,50.0,2.3,9.0,88.0,38.27,28.29
2016,3,14,17,45,143.5,33.0,2.35,8.5,52.0,25.37,14.93
2016,3,14,18,0,0.0,16.0,2.4,8.0,16.0,13.66,0.0
2016,3,14,18,15,0.0,8.0,2.45,8.0,8.0,0.0,0.0
2016,3,14,18,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,14,18,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,2.45,7.5,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,15,6,15,32.0,6.5,1.25,4.5,7.5,0.0,0.0
2016,3,15,6,30,64.0,13.0,1.4,5.0,15.0,58.04,0.0
2016,3,15,6,45,206.5,28.5,1.55,6.0,52.5,242.0,184.65
2016,3,15,7,0,349.0,44.0,1.7,7.0,90.0,379.99,317.55
2016,3,15,7,15,438.0,54.0,1.7,7.5,138.5,473.89,398.61
2016,3,15,7,30,527.0,64.0,1.7,8.0,187.0,570.13,477.11
2016,3,15,7,45,593.0,69.5,1.7,8.5,239.0,642.25,532.84
2016,3,15,8,0,659.0,75.0,1.7,9.0,291.0,713.91,585.53
2016,3,15,8,15,697.5,80.0,1.75,9.5,341.5,759.35,616.96
2016,3,15,8,30,736.0,85.0,1.8,10.0,392.0,802.62,645.98
2016,3,15,8,45,768.0,87.5,1.9,11.0,441.0,829.08,661.44
2016,3,15,9,0,800.0,90.0,2.0,12.0,490.0,858.19,678.63
2016,3,15,9,15,819.0,92.5,2.05,12.5,533.0,872.06,685.52
2016,3,15,9,30,838.0,95.0,2.1,13.0,576.0,882.3,690.04
2016,3,15,9,45,855.0,96.5,2.2,13.5,614.5,885.79,690.46
2016,3,15,10,0,872.0,98.0,2.3,14.0,653.0,876.56,682.15
2016,3,15,10,15,882.0,100.0,2.35,14.0,684.5,867.31,674.92
2016,3,15,10,30,892.0,102.0,2.4,14.0,716.0,854.34,665.2
2016,3,15,10,45,900.5,102.0,2.5,14.5,740.5,834.39,649.87
2016,3,15,11,0,909.0,102.0,2.6,15.0,765.0,810.88,632.15
2016,3,15,11,15,914.0,103.0,2.65,15.0,782.0,782.25,611.64
2016,3,15,11,30,919.0,104.0,2.7,15.0,799.0,750.35,587.78
2016,3,15,11,45,922.5,104.0,2.75,15.5,807.5,713.39,557.96
2016,3,15,12,0,926.0,104.0,2.8,16.0,816.0,673.56,525.5
2016,3,15,12,15,926.0,104.0,2.8,16.0,816.5,629.01,489.56
2016,3,15,12,30,926.0,104.0,2.8,16.0,817.0,582.23,451.0
2016,3,15,12,45,929.5,101.0,2.8,16.0,810.5,532.64,409.22
2016,3,15,13,0,933.0,98.0,2.8,16.0,804.0,480.97,364.56
2016,3,15,13,15,929.5,97.0,2.75,16.0,788.5,426.35,316.33
2016,3,15,13,30,926.0,96.0,2.7,16.0,773.0,370.69,266.29
2016,3,15,13,45,920.5,94.5,2.7,16.5,749.5,313.33,214.26
2016,3,15,14,0,915.0,93.0,2.7,17.0,726.0,255.62,163.12
2016,3,15,14,15,906.0,91.5,2.65,16.5,695.0,197.28,115.98
2016,3,15,14,30,897.0,90.0,2.6,16.0,664.0,139.42,77.93
2016,3,15,14,45,884.5,88.0,2.55,16.0,626.5,81.87,65.57
2016,3,15,15,0,872.0,86.0,2.5,16.0,589.0,76.03,60.75
2016,3,15,15,15,854.5,83.5,2.35,15.5,546.0,65.81,52.15
2016,3,15,15,30,837.0,81.0,2.2,15.0,503.0,64.69,51.44
2016,3,15,15,45,814.0,77.5,2.05,15.0,455.5,62.74,49.9
2016,3,15,16,0,791.0,74.0,1.9,15.0,408.0,60.75,48.31
2016,3,15,16,15,756.5,69.5,1.7,14.5,357.0,57.81,45.95
2016,3,15,16,30,722.0,65.0,1.5,14.0,306.0,54.82,43.48
2016,3,15,16,45,672.0,59.5,1.35,13.5,254.0,50.82,40.03
2016,3,15,17,0,622.0,54.0,1.2,13.0,202.0,42.97,32.99
2016,3,15,17,15,539.5,46.0,1.2,12.0,152.0,37.0,27.51
2016,3,15,17,30,457.0,38.0,1.2,11.0,102.0,30.99,21.75
2016,3,15,17,45,310.5,26.5,1.25,10.5,61.5,21.69,12.12
2016,3,15,18,0,164.0,15.0,1.3,10.0,21.0,12.29,0.0
2016,3,15,18,15,82.0,7.5,1.3,9.5,10.5,6.4,0.0
2016,3,15,18,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,15,18,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,16,6,15,66.5,7.0,1.45,6.0,9.5,5.97,0.0
2016,3,16,6,30,133.0,14.0,1.7,7.0,19.0,143.72,0.0
2016,3,16,6,45,279.5,27.0,1.95,8.0,59.0,299.95,233.74
2016,3,16,7,0,426.0,40.0,2.2,9.0,99.0,438.78,364.09
2016,3,16,7,15,511.5,48.5,2.3,9.5,149.0,529.34,441.96
2016,3,16,7,30,597.0,57.0,2.4,10.0,199.0,622.28,517.53
2016,3,16,7,45,650.5,63.0,2.5,10.5,251.5,685.26,566.31
2016,3,16,8,0,704.0,69.0,2.6,11.0,304.0,741.38,607.75
2016,3,16,8,15,721.0,71.5,2.7,11.5,345.0,765.83,623.95
2016,3,16,8,30,738.0,74.0,2.8,12.0,386.0,787.39,637.62
2016,3,16,8,45,783.0,80.0,2.9,12.5,445.0,835.87,670.72
2016,3,16,9,0,828.0,86.0,3.0,13.0,504.0,881.16,700.62
2016,3,16,9,15,846.5,88.5,2.95,13.5,548.0,894.5,706.17
2016,3,16,9,30,865.0,91.0,2.9,14.0,592.0,904.12,709.38
2016,3,16,9,45,878.5,93.5,2.9,14.5,630.0,896.24,700.74
2016,3,16,10,0,892.0,96.0,2.9,15.0,668.0,894.06,696.5
2016,3,16,10,15,902.0,97.5,2.85,15.5,699.5,883.92,686.42
2016,3,16,10,30,912.0,99.0,2.8,16.0,731.0,870.01,673.99
2016,3,16,10,45,918.5,100.0,2.8,16.5,755.5,848.99,657.15
2016,3,16,11,0,925.0,101.0,2.8,17.0,780.0,824.42,638.04
2016,3,16,11,15,929.0,102.0,2.8,17.0,796.0,794.5,616.45
2016,3,16,11,30,933.0,103.0,2.8,17.0,812.0,761.34,591.78
2016,3,16,11,45,935.5,103.0,2.8,17.5,820.5,723.14,561.03
2016,3,16,12,0,938.0,103.0,2.8,18.0,829.0,682.13,527.75
2016,3,16,12,15,937.5,102.5,2.8,18.0,828.5,636.3,491.23
2016,3,16,12,30,937.0,102.0,2.8,18.0,828.0,588.29,452.12
2016,3,16,12,45,940.5,99.0,2.85,18.5,821.0,538.17,409.66
2016,3,16,13,0,944.0,96.0,2.9,19.0,814.0,485.95,364.41
2016,3,16,13,15,939.5,95.0,2.9,19.0,797.5,430.38,316.05
2016,3,16,13,30,935.0,94.0,2.9,19.0,781.0,373.87,265.92
2016,3,16,13,45,928.5,92.5,2.9,19.0,757.0,315.76,214.17
2016,3,16,14,0,922.0,91.0,2.9,19.0,733.0,257.41,163.18
2016,3,16,14,15,912.5,89.5,2.85,19.0,701.5,198.6,115.59
2016,3,16,14,30,903.0,88.0,2.8,19.0,670.0,140.35,77.07
2016,3,16,14,45,890.0,86.0,2.75,19.0,632.0,82.46,65.28
2016,3,16,15,0,877.0,84.0,2.7,19.0,594.0,74.82,58.97
2016,3,16,15,15,859.0,81.5,2.5,18.5,550.5,73.02,57.71
2016,3,16,15,30,841.0,79.0,2.3,18.0,507.0,63.25,49.55
2016,3,16,15,45,817.0,76.0,2.15,18.0,459.0,61.61,48.3
2016,3,16,16,0,793.0,73.0,2.0,18.0,411.0,59.95,47.0
2016,3,16,16,15,759.0,68.5,1.75,17.0,360.0,56.98,44.74
2016,3,16,16,30,725.0,64.0,1.5,16.0,309.0,53.97,42.37
2016,3,16,16,45,674.5,59.0,1.25,15.5,256.5,50.35,39.29
2016,3,16,17,0,624.0,54.0,1.0,15.0,204.0,42.92,32.68
2016,3,16,17,15,544.0,46.0,1.05,14.5,154.0,36.96,27.2
2016,3,16,17,30,464.0,38.0,1.1,14.0,104.0,30.95,21.47
2016,3,16,17,45,324.0,26.5,1.15,13.5,63.0,21.66,12.13
2016,3,16,18,0,184.0,15.0,1.2,13.0,22.0,12.26,0.0
2016,3,16,18,15,92.0,7.5,1.2,12.5,11.0,6.4,0.0
2016,3,16,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,18,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,17,6,15,93.0,7.5,1.2,9.5,11.5,72.36,0.0
2016,3,17,6,30,186.0,15.0,1.3,10.0,23.0,187.15,0.0
2016,3,17,6,45,328.5,27.0,1.45,10.5,64.5,338.38,264.77
2016,3,17,7,0,471.0,39.0,1.6,11.0,106.0,475.04,388.89
2016,3,17,7,15,552.5,46.5,1.75,11.5,157.0,562.15,462.28
2016,3,17,7,30,634.0,54.0,1.9,12.0,208.0,651.42,533.4
2016,3,17,7,45,684.5,59.5,2.05,13.0,261.0,705.94,573.83
2016,3,17,8,0,735.0,65.0,2.2,14.0,314.0,766.28,616.62
2016,3,17,8,15,769.5,69.5,2.2,14.5,366.0,809.19,644.92
2016,3,17,8,30,804.0,74.0,2.2,15.0,418.0,849.54,670.51
2016,3,17,8,45,827.5,77.0,2.25,15.5,466.5,874.96,685.36
2016,3,17,9,0,851.0,80.0,2.3,16.0,515.0,897.05,697.78
2016,3,17,9,15,869.0,83.0,2.25,16.5,559.0,900.94,696.55
2016,3,17,9,30,887.0,86.0,2.2,17.0,603.0,910.89,699.79
2016,3,17,9,45,899.0,88.0,2.15,17.5,641.0,910.47,695.95
2016,3,17,10,0,911.0,90.0,2.1,18.0,679.0,906.26,689.81
2016,3,17,10,15,920.5,91.5,2.05,18.5,711.0,895.47,679.42
2016,3,17,10,30,930.0,93.0,2.0,19.0,743.0,880.86,666.73
2016,3,17,10,45,936.0,94.5,2.0,19.5,767.0,859.62,650.26
2016,3,17,11,0,942.0,96.0,2.0,20.0,791.0,834.75,631.54
2016,3,17,11,15,946.0,96.5,1.95,20.0,807.5,803.88,609.57
2016,3,17,11,30,950.0,97.0,1.9,20.0,824.0,769.73,584.97
2016,3,17,11,45,952.0,97.5,1.9,20.5,832.0,731.11,554.87
2016,3,17,12,0,954.0,98.0,1.9,21.0,840.0,689.64,522.24
2016,3,17,12,15,953.5,98.0,1.85,21.0,840.0,643.61,486.34
2016,3,17,12,30,953.0,98.0,1.8,21.0,840.0,595.33,447.91
2016,3,17,12,45,952.0,97.0,1.8,21.0,832.0,543.95,406.37
2016,3,17,13,0,951.0,96.0,1.8,21.0,824.0,490.82,362.22
2016,3,17,13,15,947.0,95.0,1.75,21.0,807.5,435.02,314.64
2016,3,17,13,30,943.0,94.0,1.7,21.0,791.0,378.23,265.23
2016,3,17,13,45,936.0,93.0,1.7,21.5,766.5,319.87,213.87
2016,3,17,14,0,929.0,92.0,1.7,22.0,742.0,261.3,163.31
2016,3,17,14,15,919.5,90.5,1.65,21.5,710.0,202.05,116.34
2016,3,17,14,30,910.0,89.0,1.6,21.0,678.0,143.34,77.92
2016,3,17,14,45,897.5,87.0,1.55,21.0,640.0,85.01,66.81
2016,3,17,15,0,885.0,85.0,1.5,21.0,602.0,75.58,59.08
2016,3,17,15,15,867.0,82.5,1.4,21.0,558.0,73.79,57.74
2016,3,17,15,30,849.0,80.0,1.3,21.0,514.0,64.0,49.55
2016,3,17,15,45,825.0,76.5,1.25,21.0,466.0,62.01,48.02
2016,3,17,16,0,801.0,73.0,1.2,21.0,418.0,59.98,46.43
2016,3,17,16,15,767.0,69.0,1.1,20.0,366.5,57.4,44.53
2016,3,17,16,30,733.0,65.0,1.0,19.0,315.0,54.79,42.55
2016,3,17,16,45,684.5,59.5,0.95,18.5,262.5,50.79,39.18
2016,3,17,17,0,636.0,54.0,0.9,18.0,210.0,42.94,32.29
2016,3,17,17,15,556.5,46.5,0.9,17.5,159.0,37.38,27.24
2016,3,17,17,30,477.0,39.0,0.9,17.0,108.0,31.78,21.94
2016,3,17,17,45,339.5,27.5,0.95,16.5,66.5,22.51,12.82
2016,3,17,18,0,202.0,16.0,1.0,16.0,25.0,13.11,0.0
2016,3,17,18,15,101.0,8.0,0.95,15.5,12.5,6.83,0.0
2016,3,17,18,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,3,17,18,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,3,17,19,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,18,6,15,92.5,9.0,2.0,8.5,13.0,73.58,0.0
2016,3,18,6,30,185.0,18.0,2.3,9.0,26.0,193.51,8.03
2016,3,18,6,45,321.5,30.0,2.6,10.0,68.0,337.74,270.08
2016,3,18,7,0,458.0,42.0,2.9,11.0,110.0,470.0,389.43
2016,3,18,7,15,538.5,50.0,2.85,11.5,161.0,557.18,463.23
2016,3,18,7,30,619.0,58.0,2.8,12.0,212.0,646.32,534.34
2016,3,18,7,45,669.0,64.0,2.75,12.5,264.5,706.94,579.84
2016,3,18,8,0,719.0,70.0,2.7,13.0,317.0,760.68,617.96
2016,3,18,8,15,753.5,74.5,2.7,13.0,368.5,803.55,647.94
2016,3,18,8,30,788.0,79.0,2.7,13.0,420.0,843.82,675.23
2016,3,18,8,45,811.0,83.0,2.7,13.5,468.5,869.99,690.52
2016,3,18,9,0,834.0,87.0,2.7,14.0,517.0,892.8,703.27
2016,3,18,9,15,852.5,89.5,2.7,14.5,561.0,906.07,709.19
2016,3,18,9,30,871.0,92.0,2.7,15.0,605.0,915.61,712.62
2016,3,18,9,45,882.0,95.0,2.75,15.5,642.5,905.81,703.1
2016,3,18,10,0,893.0,98.0,2.8,16.0,680.0,901.85,698.05
2016,3,18,10,15,903.0,100.0,2.8,16.0,711.5,892.1,689.98
2016,3,18,10,30,913.0,102.0,2.8,16.0,743.0,878.54,679.49
2016,3,18,10,45,769.0,167.0,2.8,16.5,719.5,812.86,631.14
2016,3,18,11,0,625.0,232.0,2.8,17.0,696.0,733.09,568.97
2016,3,18,11,15,779.0,169.0,2.8,17.0,760.5,760.94,590.96
2016,3,18,11,30,933.0,106.0,2.8,17.0,825.0,768.31,596.85
2016,3,18,11,45,933.0,108.0,2.85,17.5,832.5,730.08,566.04
2016,3,18,12,0,933.0,110.0,2.9,18.0,840.0,689.14,533.07
2016,3,18,12,15,933.0,110.0,2.9,18.0,840.0,643.98,497.1
2016,3,18,12,30,933.0,110.0,2.9,18.0,840.0,596.59,458.54
2016,3,18,12,45,923.0,113.5,2.9,18.0,830.0,545.1,415.83
2016,3,18,13,0,913.0,117.0,2.9,18.0,820.0,492.61,371.22
2016,3,18,13,15,908.5,116.5,2.9,18.0,803.5,438.52,324.17
2016,3,18,13,30,904.0,116.0,2.9,18.0,787.0,383.53,275.4
2016,3,18,13,45,895.0,115.0,2.95,18.0,762.0,326.33,224.64
2016,3,18,14,0,886.0,114.0,3.0,18.0,737.0,262.78,169.71
2016,3,18,14,15,876.0,112.0,3.05,18.0,705.5,204.2,121.94
2016,3,18,14,30,866.0,110.0,3.1,18.0,674.0,146.4,82.66
2016,3,18,14,45,855.0,106.0,3.15,18.0,636.5,88.25,59.53
2016,3,18,15,0,844.0,102.0,3.2,18.0,599.0,76.87,60.94
2016,3,18,15,15,825.0,99.0,3.2,17.5,555.0,75.79,60.31
2016,3,18,15,30,806.0,96.0,3.2,17.0,511.0,74.7,59.67
2016,3,18,15,45,783.5,91.0,3.2,16.5,463.5,72.04,57.67
2016,3,18,16,0,761.0,86.0,3.2,16.0,416.0,69.3,55.57
2016,3,18,16,15,725.0,81.0,3.0,15.5,364.5,60.73,48.3
2016,3,18,16,30,689.0,76.0,2.8,15.0,313.0,57.94,46.05
2016,3,18,16,45,638.0,69.5,2.6,14.5,261.0,53.82,42.52
2016,3,18,17,0,587.0,63.0,2.4,14.0,209.0,49.65,38.81
2016,3,18,17,15,504.5,54.0,2.3,13.0,158.5,43.16,32.91
2016,3,18,17,30,422.0,45.0,2.2,12.0,108.0,36.6,26.7
2016,3,18,17,45,211.0,35.0,2.15,11.5,66.5,27.0,17.07
2016,3,18,18,0,0.0,25.0,2.1,11.0,25.0,19.52,0.0
2016,3,18,18,15,0.0,12.5,2.1,10.5,12.5,10.67,0.0
2016,3,18,18,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,18,18,45,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,3,18,19,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,10.5,1.5,9.5,10.5,8.96,0.0
2016,3,19,6,30,0.0,21.0,1.7,10.0,21.0,21.16,0.86
2016,3,19,6,45,95.0,38.0,1.95,10.5,52.5,152.18,121.08
2016,3,19,7,0,190.0,55.0,2.2,11.0,84.0,250.07,209.49
2016,3,19,7,15,226.0,74.5,2.25,11.0,122.0,307.23,260.17
2016,3,19,7,30,262.0,94.0,2.3,11.0,160.0,364.41,309.17
2016,3,19,7,45,292.5,110.0,2.35,11.5,199.5,411.47,347.59
2016,3,19,8,0,323.0,126.0,2.4,12.0,239.0,458.4,384.5
2016,3,19,8,15,214.5,156.5,2.4,12.5,236.5,398.29,331.36
2016,3,19,8,30,106.0,187.0,2.4,13.0,234.0,314.12,259.0
2016,3,19,8,45,321.5,174.0,2.45,13.5,337.0,508.18,417.98
2016,3,19,9,0,537.0,161.0,2.5,14.0,440.0,706.53,569.22
2016,3,19,9,15,685.5,128.0,2.5,14.5,515.0,807.18,638.59
2016,3,19,9,30,834.0,95.0,2.5,15.0,590.0,888.11,692.35
2016,3,19,9,45,846.5,97.0,2.5,16.0,626.5,888.14,687.41
2016,3,19,10,0,859.0,99.0,2.5,17.0,663.0,875.4,674.55
2016,3,19,10,15,868.5,101.0,2.5,17.0,693.5,865.81,666.76
2016,3,19,10,30,878.0,103.0,2.5,17.0,724.0,852.56,656.56
2016,3,19,10,45,880.5,106.0,2.5,17.5,746.5,830.99,639.5
2016,3,19,11,0,883.0,109.0,2.5,18.0,769.0,806.1,620.34
2016,3,19,11,15,887.0,110.0,2.5,18.0,785.0,777.2,599.64
2016,3,19,11,30,891.0,111.0,2.5,18.0,801.0,745.2,575.92
2016,3,19,11,45,891.0,112.5,2.55,18.0,808.0,707.98,547.49
2016,3,19,12,0,891.0,114.0,2.6,18.0,815.0,668.21,516.58
2016,3,19,12,15,587.0,246.0,2.65,18.0,708.0,561.1,432.91
2016,3,19,12,30,283.0,378.0,2.7,18.0,601.0,462.76,356.48
2016,3,19,12,45,339.0,358.5,2.75,18.0,623.0,451.49,347.05
2016,3,19,13,0,395.0,339.0,2.8,18.0,645.0,434.87,332.13
2016,3,19,13,15,394.0,332.0,2.8,18.0,632.0,399.82,302.94
2016,3,19,13,30,393.0,325.0,2.8,18.0,619.0,364.62,273.28
2016,3,19,13,45,466.5,284.0,2.8,18.0,621.5,321.79,235.15
2016,3,19,14,0,540.0,243.0,2.8,18.0,624.0,275.58,193.55
2016,3,19,14,15,696.5,172.0,2.8,18.0,642.0,213.08,136.57
2016,3,19,14,30,853.0,101.0,2.8,18.0,660.0,140.7,78.06
2016,3,19,14,45,843.0,97.5,2.8,18.0,624.0,83.83,54.87
2016,3,19,15,0,833.0,94.0,2.8,18.0,588.0,71.16,56.01
2016,3,19,15,15,591.0,150.5,2.85,17.5,488.0,99.11,80.35
2016,3,19,15,30,349.0,207.0,2.9,17.0,388.0,138.79,114.75
2016,3,19,15,45,245.0,197.0,2.95,17.0,318.5,132.22,109.41
2016,3,19,16,0,141.0,187.0,3.0,17.0,249.0,130.48,108.27
2016,3,19,16,15,134.0,165.5,2.85,16.5,218.5,117.21,97.31
2016,3,19,16,30,127.0,144.0,2.7,16.0,188.0,103.52,85.8
2016,3,19,16,45,120.5,121.0,2.6,15.5,157.5,88.53,72.92
2016,3,19,17,0,114.0,98.0,2.5,15.0,127.0,73.06,59.34
2016,3,19,17,15,97.0,76.5,2.4,14.0,97.0,58.01,45.92
2016,3,19,17,30,80.0,55.0,2.3,13.0,67.0,42.57,31.85
2016,3,19,17,45,40.0,36.0,2.2,12.5,42.0,28.36,18.29
2016,3,19,18,0,0.0,17.0,2.1,12.0,17.0,14.0,0.0
2016,3,19,18,15,0.0,8.5,2.1,11.5,8.5,7.26,0.0
2016,3,19,18,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,19,18,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,20,6,15,15.0,10.0,1.1,9.5,11.0,19.32,0.0
2016,3,20,6,30,30.0,20.0,1.2,10.0,22.0,54.25,20.37
2016,3,20,6,45,81.5,38.5,1.35,11.0,50.5,141.06,112.34
2016,3,20,7,0,133.0,57.0,1.5,12.0,79.0,206.71,171.6
2016,3,20,7,15,156.5,78.5,1.65,12.5,113.0,255.26,214.0
2016,3,20,7,30,180.0,100.0,1.8,13.0,147.0,303.01,254.31
2016,3,20,7,45,196.5,120.5,2.0,13.5,181.5,342.47,286.43
2016,3,20,8,0,213.0,141.0,2.2,14.0,216.0,381.1,316.89
2016,3,20,8,15,218.0,163.5,2.25,14.5,250.5,410.95,338.92
2016,3,20,8,30,223.0,186.0,2.3,15.0,285.0,419.61,344.16
2016,3,20,8,45,259.0,203.0,2.4,15.5,330.0,487.43,395.67
2016,3,20,9,0,295.0,220.0,2.5,16.0,375.0,534.32,430.02
2016,3,20,9,15,300.5,239.5,2.65,16.0,408.5,554.38,443.87
2016,3,20,9,30,306.0,259.0,2.8,16.0,442.0,572.43,456.32
2016,3,20,9,45,579.0,180.5,2.95,16.5,554.0,748.09,591.03
2016,3,20,10,0,852.0,102.0,3.1,17.0,666.0,883.89,685.94
2016,3,20,10,15,861.5,104.0,3.3,17.5,696.0,865.11,670.32
2016,3,20,10,30,871.0,106.0,3.5,18.0,726.0,851.89,659.98
2016,3,20,10,45,876.5,107.5,3.7,18.5,749.5,831.28,644.37
2016,3,20,11,0,882.0,109.0,3.9,19.0,773.0,807.28,626.42
2016,3,20,11,15,505.5,246.5,4.1,19.0,629.0,627.53,490.0
2016,3,20,11,30,129.0,384.0,4.3,19.0,485.0,438.3,340.95
2016,3,20,11,45,93.5,372.0,4.55,19.0,445.5,383.83,299.47
2016,3,20,12,0,58.0,360.0,4.8,19.0,406.0,341.69,266.56
2016,3,20,12,15,29.0,191.5,4.9,19.0,214.5,178.09,138.42
2016,3,20,12,30,0.0,23.0,5.0,19.0,23.0,19.13,10.03
2016,3,20,12,45,0.0,29.5,5.15,19.0,29.5,24.54,14.49
2016,3,20,13,0,0.0,36.0,5.3,19.0,36.0,29.95,18.93
2016,3,20,13,15,142.0,195.0,5.3,18.5,302.0,205.79,158.89
2016,3,20,13,30,284.0,354.0,5.3,18.0,568.0,349.18,266.92
2016,3,20,13,45,366.5,317.5,5.35,18.0,584.0,322.88,241.3
2016,3,20,14,0,449.0,281.0,5.4,18.0,600.0,281.8,203.5
2016,3,20,14,15,229.0,246.0,5.3,17.5,408.5,200.31,147.64
2016,3,20,14,30,9.0,211.0,5.2,17.0,217.0,166.04,130.44
2016,3,20,14,45,139.5,237.5,5.15,17.0,321.0,163.92,127.67
2016,3,20,15,0,270.0,264.0,5.1,17.0,425.0,166.71,137.96
2016,3,20,15,15,135.0,178.5,4.85,16.5,259.0,127.12,104.73
2016,3,20,15,30,0.0,93.0,4.6,16.0,93.0,76.98,61.84
2016,3,20,15,45,211.0,122.5,4.45,16.0,215.5,86.68,70.53
2016,3,20,16,0,422.0,152.0,4.3,16.0,338.0,103.22,85.18
2016,3,20,16,15,402.5,137.0,4.0,15.5,297.0,94.86,78.25
2016,3,20,16,30,383.0,122.0,3.7,15.0,256.0,86.11,70.9
2016,3,20,16,45,354.0,105.0,3.45,14.5,213.5,75.49,61.73
2016,3,20,17,0,325.0,88.0,3.2,14.0,171.0,64.44,51.96
2016,3,20,17,15,280.5,70.5,2.95,13.5,130.5,52.47,41.14
2016,3,20,17,30,236.0,53.0,2.7,13.0,90.0,40.09,29.72
2016,3,20,17,45,155.0,36.0,2.5,13.0,56.5,27.54,17.7
2016,3,20,18,0,74.0,19.0,2.3,13.0,23.0,15.12,0.0
2016,3,20,18,15,37.0,9.5,2.25,13.0,11.5,8.11,0.0
2016,3,20,18,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,20,18,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,3,20,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,21,6,15,6.5,11.0,1.4,9.5,11.5,14.08,0.0
2016,3,21,6,30,13.0,22.0,1.5,10.0,23.0,35.08,15.0
2016,3,21,6,45,56.5,42.0,1.65,10.5,51.0,111.87,88.84
2016,3,21,7,0,100.0,62.0,1.8,11.0,79.0,172.03,143.14
2016,3,21,7,15,126.0,84.5,2.0,11.0,113.0,222.29,187.61
2016,3,21,7,30,152.0,107.0,2.2,11.0,147.0,271.89,230.44
2016,3,21,7,45,177.0,125.5,2.4,11.5,182.0,314.1,265.64
2016,3,21,8,0,202.0,144.0,2.6,12.0,217.0,375.37,315.0
2016,3,21,8,15,218.0,165.5,2.8,12.0,254.5,413.69,345.22
2016,3,21,8,30,234.0,187.0,3.0,12.0,292.0,450.73,373.98
2016,3,21,8,45,331.0,191.0,3.2,12.5,357.0,539.22,444.38
2016,3,21,9,0,428.0,195.0,3.4,13.0,422.0,647.95,527.41
2016,3,21,9,15,414.0,217.5,3.6,13.0,451.5,652.93,528.78
2016,3,21,9,30,400.0,240.0,3.8,13.0,481.0,636.88,515.34
2016,3,21,9,45,616.5,179.5,4.05,13.5,577.5,782.32,627.73
2016,3,21,10,0,833.0,119.0,4.3,14.0,674.0,888.24,703.22
2016,3,21,10,15,843.5,121.0,4.45,14.0,704.5,878.98,695.63
2016,3,21,10,30,854.0,123.0,4.6,14.0,735.0,865.97,686.22
2016,3,21,10,45,529.0,247.0,4.85,14.0,630.0,695.28,555.74
2016,3,21,11,0,204.0,371.0,5.1,14.0,525.0,510.0,407.23
2016,3,21,11,15,254.5,370.0,5.25,14.0,566.5,543.08,433.8
2016,3,21,11,30,305.0,369.0,5.4,14.0,608.0,559.49,446.58
2016,3,21,11,45,256.0,382.5,5.6,14.5,584.0,516.62,411.24
2016,3,21,12,0,207.0,396.0,5.8,15.0,560.0,471.04,374.06
2016,3,21,12,15,209.0,394.0,5.85,15.0,560.0,452.96,359.33
2016,3,21,12,30,211.0,392.0,5.9,15.0,560.0,434.26,343.87
2016,3,21,12,45,107.5,287.0,6.0,15.0,373.0,286.09,226.79
2016,3,21,13,0,4.0,182.0,6.1,15.0,186.0,151.47,118.93
2016,3,21,13,15,3.5,178.5,5.95,15.0,182.0,147.69,116.02
2016,3,21,13,30,3.0,175.0,5.8,15.0,178.0,143.98,113.08
2016,3,21,13,45,17.5,232.0,5.65,15.0,245.0,190.14,150.17
2016,3,21,14,0,32.0,289.0,5.5,15.0,312.0,221.16,174.55
2016,3,21,14,15,63.5,298.0,5.4,14.5,341.0,224.48,176.26
2016,3,21,14,30,95.0,307.0,5.3,14.0,370.0,222.54,174.5
2016,3,21,14,45,120.0,292.0,5.25,14.0,367.0,192.08,152.11
2016,3,21,15,0,145.0,277.0,5.2,14.0,364.0,180.78,151.53
2016,3,21,15,15,116.0,253.5,5.0,13.5,320.0,168.01,141.22
2016,3,21,15,30,87.0,230.0,4.8,13.0,276.0,162.1,136.77
2016,3,21,15,45,43.5,180.5,4.65,13.0,203.5,132.33,111.29
2016,3,21,16,0,0.0,131.0,4.5,13.0,131.0,103.89,86.71
2016,3,21,16,15,0.0,114.5,4.3,12.5,114.5,91.36,76.07
2016,3,21,16,30,0.0,98.0,4.1,12.0,98.0,78.71,65.14
2016,3,21,16,45,0.0,81.5,3.9,12.0,81.5,65.94,53.8
2016,3,21,17,0,0.0,65.0,3.7,12.0,65.0,53.04,42.19
2016,3,21,17,15,0.0,49.5,3.4,11.5,49.5,40.76,31.03
2016,3,21,17,30,0.0,34.0,3.1,11.0,34.0,28.09,19.38
2016,3,21,17,45,0.0,21.5,2.85,10.5,21.5,17.73,9.61
2016,3,21,18,0,0.0,9.0,2.6,10.0,9.0,7.4,0.0
2016,3,21,18,15,0.0,4.5,2.45,9.5,4.5,3.84,0.0
2016,3,21,18,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,21,18,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,21,19,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,22,6,15,115.5,12.5,1.4,6.5,20.0,94.43,0.0
2016,3,22,6,30,231.0,25.0,1.6,7.0,40.0,250.53,162.17
2016,3,22,6,45,360.5,36.0,1.85,8.0,85.0,379.75,313.07
2016,3,22,7,0,490.0,47.0,2.1,9.0,130.0,508.67,423.87
2016,3,22,7,15,565.0,54.5,2.25,9.5,182.0,592.53,493.65
2016,3,22,7,30,640.0,62.0,2.4,10.0,234.0,677.8,561.05
2016,3,22,7,45,689.0,67.5,2.55,10.5,287.5,737.74,606.09
2016,3,22,8,0,738.0,73.0,2.7,11.0,341.0,790.75,644.24
2016,3,22,8,15,770.5,77.0,2.7,11.0,393.0,831.53,672.33
2016,3,22,8,30,803.0,81.0,2.7,11.0,445.0,869.59,697.8
2016,3,22,8,45,828.5,83.5,2.7,11.5,494.0,896.22,713.28
2016,3,22,9,0,854.0,86.0,2.7,12.0,543.0,919.47,726.22
2016,3,22,9,15,870.5,88.5,2.7,12.0,586.5,930.76,732.0
2016,3,22,9,30,887.0,91.0,2.7,12.0,630.0,928.55,728.48
2016,3,22,9,45,903.0,91.0,2.75,12.5,669.0,929.15,726.36
2016,3,22,10,0,919.0,91.0,2.8,13.0,708.0,925.93,721.71
2016,3,22,10,15,927.5,92.5,2.75,13.0,739.0,913.9,711.59
2016,3,22,10,30,936.0,94.0,2.7,13.0,770.0,898.06,699.08
2016,3,22,10,45,695.0,198.0,2.7,13.5,709.0,790.15,619.01
2016,3,22,11,0,454.0,302.0,2.7,14.0,648.0,665.3,521.53
2016,3,22,11,15,707.0,198.5,2.7,14.0,749.5,741.36,581.76
2016,3,22,11,30,960.0,95.0,2.7,14.0,851.0,785.13,615.3
2016,3,22,11,45,730.5,199.5,2.75,14.0,778.0,689.44,539.84
2016,3,22,12,0,501.0,304.0,2.8,14.0,705.0,591.3,463.06
2016,3,22,12,15,365.0,349.0,2.85,14.0,641.5,512.0,401.36
2016,3,22,12,30,229.0,394.0,2.9,14.0,578.0,445.86,349.32
2016,3,22,12,45,391.0,337.0,3.0,14.0,646.0,462.43,361.19
2016,3,22,13,0,553.0,280.0,3.1,14.0,714.0,461.79,357.15
2016,3,22,13,15,472.0,304.5,3.15,14.0,670.0,409.65,314.45
2016,3,22,13,30,391.0,329.0,3.2,14.0,626.0,368.69,281.17
2016,3,22,13,45,661.0,211.5,3.3,14.0,694.0,327.44,237.49
2016,3,22,14,0,931.0,94.0,3.4,14.0,762.0,271.72,178.27
2016,3,22,14,15,921.5,92.5,3.4,14.0,730.0,212.25,128.2
2016,3,22,14,30,912.0,91.0,3.4,14.0,698.0,153.35,86.33
2016,3,22,14,45,900.0,88.5,3.45,14.0,659.5,94.53,60.44
2016,3,22,15,0,888.0,86.0,3.5,14.0,621.0,76.17,61.24
2016,3,22,15,15,871.0,83.5,3.3,13.5,577.0,74.46,60.05
2016,3,22,15,30,854.0,81.0,3.1,13.0,533.0,64.39,51.49
2016,3,22,15,45,829.5,78.5,2.95,13.0,484.5,63.16,50.58
2016,3,22,16,0,805.0,76.0,2.8,13.0,436.0,61.92,49.65
2016,3,22,16,15,772.5,72.0,2.55,12.5,384.0,59.44,47.7
2016,3,22,16,30,740.0,68.0,2.3,12.0,332.0,56.92,45.68
2016,3,22,16,45,693.0,62.5,2.05,12.0,279.0,53.01,42.24
2016,3,22,17,0,646.0,57.0,1.8,12.0,226.0,45.05,35.05
2016,3,22,17,15,570.5,50.0,1.8,11.0,174.5,39.97,30.43
2016,3,22,17,30,495.0,43.0,1.8,10.0,123.0,34.88,25.57
2016,3,22,17,45,365.0,32.0,1.8,9.5,79.0,26.14,17.03
2016,3,22,18,0,235.0,21.0,1.8,9.0,35.0,17.3,3.29
2016,3,22,18,15,117.5,10.5,1.85,8.5,17.5,8.96,0.0
2016,3,22,18,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,22,18,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,3,22,19,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,1.75,4.5,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,3,23,6,15,54.5,12.5,2.05,5.5,16.5,50.37,0.0
2016,3,23,6,30,109.0,25.0,2.3,6.0,33.0,157.79,109.46
2016,3,23,6,45,166.0,43.5,2.55,6.5,67.0,214.54,179.74
2016,3,23,7,0,223.0,62.0,2.8,7.0,101.0,287.54,246.54
2016,3,23,7,15,256.5,81.0,2.9,7.5,140.5,342.85,295.41
2016,3,23,7,30,290.0,100.0,3.0,8.0,180.0,398.14,342.33
2016,3,23,7,45,316.0,116.0,3.1,9.0,219.5,442.15,377.51
2016,3,23,8,0,342.0,132.0,3.2,10.0,259.0,485.7,410.98
2016,3,23,8,15,482.0,121.5,3.2,10.5,328.0,621.05,518.08
2016,3,23,8,30,622.0,111.0,3.2,11.0,397.0,747.74,612.03
2016,3,23,8,45,562.5,145.0,3.2,11.5,424.0,721.42,588.25
2016,3,23,9,0,503.0,179.0,3.2,12.0,451.0,701.5,569.54
2016,3,23,9,15,690.0,138.0,3.2,12.5,543.0,830.28,663.75
2016,3,23,9,30,877.0,97.0,3.2,13.0,635.0,938.6,737.57
2016,3,23,9,45,762.5,142.0,3.2,13.5,630.0,877.04,689.85
2016,3,23,10,0,648.0,187.0,3.2,14.0,625.0,806.04,636.48
2016,3,23,10,15,784.5,146.0,3.2,14.5,699.5,857.67,671.99
2016,3,23,10,30,921.0,105.0,3.2,15.0,774.0,899.02,698.57
2016,3,23,10,45,928.0,105.5,3.2,15.5,798.0,877.18,680.62
2016,3,23,11,0,935.0,106.0,3.2,16.0,822.0,851.76,660.84
2016,3,23,11,15,939.0,107.0,3.1,16.0,838.0,821.02,638.07
2016,3,23,11,30,943.0,108.0,3.0,16.0,854.0,787.03,612.87
2016,3,23,11,45,945.0,108.0,2.95,16.5,861.5,747.65,581.1
2016,3,23,12,0,947.0,108.0,2.9,17.0,869.0,705.5,546.88
2016,3,23,12,15,791.5,182.0,2.85,17.0,818.5,632.94,489.25
2016,3,23,12,30,636.0,256.0,2.8,17.0,768.0,563.09,433.89
2016,3,23,12,45,783.5,184.0,2.8,17.0,807.5,539.45,413.55
2016,3,23,13,0,931.0,112.0,2.8,17.0,847.0,505.12,382.32
2016,3,23,13,15,926.5,111.5,2.75,17.0,830.0,450.06,334.35
2016,3,23,13,30,922.0,111.0,2.7,17.0,813.0,394.12,284.71
2016,3,23,13,45,912.0,111.0,2.65,17.0,787.5,336.33,233.24
2016,3,23,14,0,902.0,111.0,2.6,17.0,762.0,278.7,182.52
2016,3,23,14,15,892.0,109.0,2.5,17.0,730.0,220.15,133.98
2016,3,23,14,30,882.0,107.0,2.4,17.0,698.0,153.73,86.23
2016,3,23,14,45,865.0,106.0,2.35,17.0,658.5,96.41,60.68
2016,3,23,15,0,848.0,105.0,2.3,17.0,619.0,78.3,62.3
2016,3,23,15,15,760.0,113.5,2.2,16.5,549.5,76.69,61.23
2016,3,23,15,30,672.0,122.0,2.1,16.0,480.0,82.68,66.74
2016,3,23,15,45,718.0,105.5,2.05,16.0,456.5,74.19,59.56
2016,3,23,16,0,764.0,89.0,2.0,16.0,433.0,71.11,57.07
2016,3,23,16,15,729.0,84.5,1.8,15.5,381.5,62.82,50.08
2016,3,23,16,30,694.0,80.0,1.6,15.0,330.0,60.5,48.28
2016,3,23,16,45,641.0,74.0,1.4,14.5,276.5,56.85,45.22
2016,3,23,17,0,588.0,68.0,1.2,14.0,223.0,53.18,42.01
2016,3,23,17,15,509.5,59.0,1.2,13.0,172.0,46.86,36.34
2016,3,23,17,30,431.0,50.0,1.2,12.0,121.0,40.46,30.33
2016,3,23,17,45,303.0,37.0,1.3,11.5,78.0,30.23,20.5
2016,3,23,18,0,175.0,24.0,1.4,11.0,35.0,18.68,5.22
2016,3,23,18,15,87.5,12.0,1.45,10.5,17.5,10.24,0.0
2016,3,23,18,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,23,18,45,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,3,23,19,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,24,6,15,103.5,13.5,1.35,7.5,21.5,87.25,0.0
2016,3,24,6,30,207.0,27.0,1.6,8.0,43.0,239.45,175.9
2016,3,24,6,45,314.0,40.5,1.85,9.0,86.5,350.08,290.7
2016,3,24,7,0,421.0,54.0,2.1,10.0,130.0,463.09,387.56
2016,3,24,7,15,493.0,63.5,2.05,10.5,180.5,546.17,455.67
2016,3,24,7,30,565.0,73.0,2.0,11.0,231.0,630.49,521.08
2016,3,24,7,45,607.0,81.5,2.0,11.5,282.0,687.2,562.54
2016,3,24,8,0,649.0,90.0,2.0,12.0,333.0,742.64,601.39
