Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,24,8,15,683.5,96.0,2.05,12.5,384.0,786.23,630.56
2016,3,24,8,30,718.0,102.0,2.1,13.0,435.0,827.45,657.33
2016,3,24,8,45,727.5,112.5,2.15,14.0,480.0,848.19,667.75
2016,3,24,9,0,737.0,123.0,2.2,15.0,525.0,865.5,675.79
2016,3,24,9,15,757.0,126.5,2.2,15.5,567.5,880.74,683.19
2016,3,24,9,30,777.0,130.0,2.2,16.0,610.0,892.46,688.19
2016,3,24,9,45,787.5,135.0,2.2,16.5,646.5,887.54,681.84
2016,3,24,10,0,798.0,140.0,2.2,17.0,683.0,885.33,677.72
2016,3,24,10,15,809.5,142.5,2.15,17.0,714.0,877.69,670.83
2016,3,24,10,30,821.0,145.0,2.1,17.0,745.0,866.31,661.57
2016,3,24,10,45,832.5,144.5,2.1,17.5,769.5,848.2,647.13
2016,3,24,11,0,844.0,144.0,2.1,18.0,794.0,826.45,630.4
2016,3,24,11,15,849.0,145.5,2.1,18.0,810.5,798.07,610.12
2016,3,24,11,30,854.0,147.0,2.1,18.0,827.0,766.52,586.47
2016,3,24,11,45,847.5,152.5,2.1,18.5,833.0,727.68,556.1
2016,3,24,12,0,841.0,158.0,2.1,19.0,839.0,686.7,523.81
2016,3,24,12,15,841.0,158.0,2.1,19.0,838.5,643.08,490.12
2016,3,24,12,30,841.0,158.0,2.1,19.0,838.0,597.47,454.11
2016,3,24,12,45,864.5,143.5,2.15,19.0,835.5,550.04,415.99
2016,3,24,13,0,888.0,129.0,2.2,19.0,833.0,500.46,374.72
2016,3,24,13,15,883.5,127.5,2.2,19.0,816.0,446.6,328.85
2016,3,24,13,30,879.0,126.0,2.2,19.0,799.0,388.08,278.38
2016,3,24,13,45,874.5,123.0,2.25,19.0,775.0,330.64,228.04
2016,3,24,14,0,870.0,120.0,2.3,19.0,751.0,272.99,177.86
2016,3,24,14,15,859.5,118.5,2.3,19.0,719.5,215.44,130.51
2016,3,24,14,30,849.0,117.0,2.3,19.0,688.0,158.77,90.5
2016,3,24,14,45,833.0,115.0,2.3,19.0,649.5,102.66,64.82
2016,3,24,15,0,817.0,113.0,2.3,19.0,611.0,83.02,65.8
2016,3,24,15,15,798.0,110.0,2.15,18.5,567.5,82.25,65.48
2016,3,24,15,30,779.0,107.0,2.0,18.0,524.0,81.49,65.15
2016,3,24,15,45,740.5,106.5,1.95,18.0,474.5,75.06,59.82
2016,3,24,16,0,702.0,106.0,1.9,18.0,425.0,76.0,60.83
2016,3,24,16,15,666.0,100.0,1.8,17.5,373.5,73.14,58.66
2016,3,24,16,30,630.0,94.0,1.7,17.0,322.0,70.22,56.38
2016,3,24,16,45,593.5,83.5,1.6,16.5,272.0,63.68,50.85
2016,3,24,17,0,557.0,73.0,1.5,16.0,222.0,56.86,44.91
2016,3,24,17,15,483.5,62.5,1.6,15.0,171.5,49.5,38.38
2016,3,24,17,30,410.0,52.0,1.7,14.0,121.0,41.97,31.43
2016,3,24,17,45,316.0,37.5,1.8,13.0,79.0,30.62,20.77
2016,3,24,18,0,222.0,23.0,1.9,12.0,37.0,18.91,6.33
2016,3,24,18,15,111.0,11.5,2.15,11.5,18.5,9.82,0.0
2016,3,24,18,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,24,18,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,24,19,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,25,6,15,126.5,14.5,0.95,8.0,25.0,105.34,0.0
2016,3,25,6,30,253.0,29.0,1.0,8.0,50.0,282.22,214.18
2016,3,25,6,45,347.5,43.0,1.1,8.5,94.0,380.74,314.75
2016,3,25,7,0,442.0,57.0,1.2,9.0,138.0,485.32,403.48
2016,3,25,7,15,512.0,65.5,1.35,9.0,189.0,566.47,470.49
2016,3,25,7,30,582.0,74.0,1.5,9.0,240.0,648.45,535.24
2016,3,25,7,45,467.0,105.0,1.7,9.5,254.5,584.98,485.85
2016,3,25,8,0,352.0,136.0,1.9,10.0,269.0,522.31,434.65
2016,3,25,8,15,544.5,117.5,1.95,10.5,356.5,685.48,561.26
2016,3,25,8,30,737.0,99.0,2.0,11.0,444.0,843.25,673.52
2016,3,25,8,45,773.0,98.5,2.05,12.0,493.5,869.37,686.44
2016,3,25,9,0,809.0,98.0,2.1,13.0,543.0,898.87,702.92
2016,3,25,9,15,826.0,101.0,2.1,13.5,585.5,911.21,708.0
2016,3,25,9,30,843.0,104.0,2.1,14.0,628.0,919.85,710.79
2016,3,25,9,45,860.5,104.0,2.15,15.0,666.5,921.65,708.24
2016,3,25,10,0,878.0,104.0,2.2,16.0,705.0,910.08,696.76
2016,3,25,10,15,887.0,106.0,2.2,16.5,736.0,899.31,686.98
2016,3,25,10,30,896.0,108.0,2.2,17.0,767.0,884.84,674.85
2016,3,25,10,45,899.5,110.5,2.25,17.5,790.0,862.63,658.06
2016,3,25,11,0,903.0,113.0,2.3,18.0,813.0,837.02,639.09
2016,3,25,11,15,907.5,114.0,2.3,18.0,829.0,807.45,618.23
2016,3,25,11,30,912.0,115.0,2.3,18.0,845.0,774.7,594.85
2016,3,25,11,45,914.0,115.5,2.35,18.5,853.0,736.73,565.33
2016,3,25,12,0,916.0,116.0,2.4,19.0,861.0,696.06,533.34
2016,3,25,12,15,916.0,116.0,2.4,19.0,860.5,651.26,498.38
2016,3,25,12,30,916.0,116.0,2.4,19.0,860.0,604.31,460.93
2016,3,25,12,45,926.0,109.0,2.45,19.0,854.0,554.87,420.76
2016,3,25,13,0,936.0,102.0,2.5,19.0,848.0,502.89,377.26
2016,3,25,13,15,932.0,101.0,2.5,19.0,831.0,447.59,329.81
2016,3,25,13,30,928.0,100.0,2.5,19.0,814.0,391.37,280.47
2016,3,25,13,45,924.0,98.0,2.5,19.5,790.0,333.73,228.9
2016,3,25,14,0,920.0,96.0,2.5,20.0,766.0,275.64,177.56
2016,3,25,14,15,911.0,94.0,2.45,19.5,734.0,216.52,128.95
2016,3,25,14,30,902.0,92.0,2.4,19.0,702.0,157.95,87.52
2016,3,25,14,45,890.5,89.5,2.4,19.0,664.0,99.75,60.6
2016,3,25,15,0,879.0,87.0,2.4,19.0,626.0,76.57,60.3
2016,3,25,15,15,862.0,84.5,2.35,18.5,582.0,74.91,59.18
2016,3,25,15,30,845.0,82.0,2.3,18.0,538.0,64.71,50.69
2016,3,25,15,45,821.0,79.5,2.25,18.0,489.0,63.53,49.84
2016,3,25,16,0,797.0,77.0,2.2,18.0,440.0,62.34,48.98
2016,3,25,16,15,765.0,73.0,2.05,17.5,389.0,59.91,47.12
2016,3,25,16,30,733.0,69.0,1.9,17.0,338.0,57.44,45.18
2016,3,25,16,45,684.0,64.0,1.8,16.5,284.5,53.95,42.29
2016,3,25,17,0,635.0,59.0,1.7,16.0,231.0,46.32,35.6
2016,3,25,17,15,564.0,52.0,1.7,15.0,180.0,41.34,31.17
2016,3,25,17,30,493.0,45.0,1.7,14.0,129.0,36.33,26.5
2016,3,25,17,45,374.0,34.0,1.75,13.0,84.5,27.68,18.31
2016,3,25,18,0,255.0,23.0,1.8,12.0,40.0,18.91,7.16
2016,3,25,18,15,127.5,11.5,1.85,11.5,20.0,9.82,0.0
2016,3,25,18,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,25,18,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,25,19,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,26,6,15,169.0,13.0,2.5,8.5,28.0,169.11,0.0
2016,3,26,6,30,338.0,26.0,2.7,9.0,56.0,345.02,268.9
2016,3,26,6,45,442.5,35.5,2.95,10.0,102.5,448.98,372.42
2016,3,26,7,0,547.0,45.0,3.2,11.0,149.0,559.19,465.91
2016,3,26,7,15,610.0,51.5,3.25,11.5,200.5,633.3,526.53
2016,3,26,7,30,673.0,58.0,3.3,12.0,252.0,702.57,580.17
2016,3,26,7,45,714.0,62.5,3.4,12.5,304.5,755.77,619.26
2016,3,26,8,0,755.0,67.0,3.5,13.0,357.0,807.34,655.64
2016,3,26,8,15,783.5,70.5,3.55,13.5,408.0,843.93,679.56
2016,3,26,8,30,812.0,74.0,3.6,14.0,459.0,877.81,700.99
2016,3,26,8,45,831.0,77.5,3.7,14.5,506.0,899.73,713.74
2016,3,26,9,0,850.0,81.0,3.8,15.0,553.0,908.14,716.79
2016,3,26,9,15,865.5,83.5,3.75,15.5,595.5,918.75,720.73
2016,3,26,9,30,881.0,86.0,3.7,16.0,638.0,925.72,722.15
2016,3,26,9,45,888.5,89.5,3.7,16.5,674.5,922.75,717.04
2016,3,26,10,0,896.0,93.0,3.7,17.0,711.0,916.02,709.58
2016,3,26,10,15,904.0,94.5,3.65,17.5,741.0,903.78,698.18
2016,3,26,10,30,912.0,96.0,3.6,18.0,771.0,887.85,684.45
2016,3,26,10,45,918.5,96.5,3.6,18.5,794.0,865.97,667.05
2016,3,26,11,0,925.0,97.0,3.6,19.0,817.0,840.57,647.37
2016,3,26,11,15,928.0,97.5,3.5,19.0,832.0,809.06,624.22
2016,3,26,11,30,931.0,98.0,3.4,19.0,847.0,774.44,598.93
2016,3,26,11,45,935.0,96.5,3.35,19.5,854.5,735.7,568.2
2016,3,26,12,0,939.0,95.0,3.3,20.0,862.0,694.14,534.65
2016,3,26,12,15,938.5,95.5,3.15,20.0,861.0,648.95,498.42
2016,3,26,12,30,938.0,96.0,3.0,20.0,860.0,601.57,459.78
2016,3,26,12,45,927.0,100.0,2.95,20.0,849.0,549.79,417.22
2016,3,26,13,0,916.0,104.0,2.9,20.0,838.0,497.13,372.91
2016,3,26,13,15,911.5,103.5,2.8,20.0,821.0,443.03,326.25
2016,3,26,13,30,907.0,103.0,2.7,20.0,804.0,388.08,277.9
2016,3,26,13,45,890.0,106.5,2.65,20.5,777.0,331.8,227.94
2016,3,26,14,0,873.0,110.0,2.6,21.0,750.0,276.34,179.41
2016,3,26,14,15,863.0,108.5,2.6,20.5,718.5,219.85,133.16
2016,3,26,14,30,853.0,107.0,2.6,20.0,687.0,155.4,86.72
2016,3,26,14,45,586.5,186.0,2.6,20.0,575.0,132.42,91.27
2016,3,26,15,0,320.0,265.0,2.6,20.0,463.0,167.41,136.35
2016,3,26,15,15,544.5,184.5,2.55,19.5,492.0,118.58,95.92
2016,3,26,15,30,769.0,104.0,2.5,19.0,521.0,78.88,62.6
2016,3,26,15,45,679.5,112.0,2.45,19.0,456.5,77.61,61.75
2016,3,26,16,0,590.0,120.0,2.4,19.0,392.0,84.19,67.63
2016,3,26,16,15,524.5,117.0,2.35,18.5,338.0,82.62,66.62
2016,3,26,16,30,459.0,114.0,2.3,18.0,284.0,81.02,65.55
2016,3,26,16,45,424.0,101.5,2.3,17.5,240.0,73.31,59.06
2016,3,26,17,0,389.0,89.0,2.3,17.0,196.0,65.29,52.14
2016,3,26,17,15,339.5,73.5,2.45,16.0,152.5,54.74,42.85
2016,3,26,17,30,290.0,58.0,2.6,15.0,109.0,43.84,32.98
2016,3,26,17,45,209.5,41.5,2.8,14.5,72.0,31.72,21.71
2016,3,26,18,0,129.0,25.0,3.0,14.0,35.0,19.32,8.0
2016,3,26,18,15,64.5,12.5,3.15,13.5,17.5,10.67,0.0
2016,3,26,18,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,26,18,45,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,3,26,19,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,27,6,15,151.5,15.0,2.55,9.5,29.0,161.98,0.0
2016,3,27,6,30,303.0,30.0,2.7,10.0,58.0,323.66,256.23
2016,3,27,6,45,407.5,40.5,2.9,10.5,104.5,428.82,356.57
2016,3,27,7,0,512.0,51.0,3.1,11.0,151.0,539.84,450.96
2016,3,27,7,15,578.0,58.0,3.1,11.5,203.0,616.83,513.49
2016,3,27,7,30,644.0,65.0,3.1,12.0,255.0,694.72,573.44
2016,3,27,7,45,681.0,72.0,3.1,12.5,307.0,746.53,610.78
2016,3,27,8,0,718.0,79.0,3.1,13.0,359.0,796.81,645.54
2016,3,27,8,15,750.0,83.5,3.2,13.5,410.5,831.51,668.28
2016,3,27,8,30,782.0,88.0,3.3,14.0,462.0,869.68,693.14
2016,3,27,8,45,725.5,110.5,3.4,14.5,484.5,849.44,675.38
2016,3,27,9,0,669.0,133.0,3.5,15.0,507.0,819.01,650.78
2016,3,27,9,15,762.0,118.0,3.6,15.0,575.0,874.89,690.24
2016,3,27,9,30,855.0,103.0,3.7,15.0,643.0,933.77,730.7
2016,3,27,9,45,867.5,105.5,3.85,15.5,680.5,933.7,728.11
2016,3,27,10,0,880.0,108.0,4.0,16.0,718.0,920.03,716.52
2016,3,27,10,15,889.5,109.5,4.05,16.0,749.5,908.95,707.82
2016,3,27,10,30,899.0,111.0,4.1,16.0,781.0,894.16,696.6
2016,3,27,10,45,904.5,113.0,4.2,16.0,804.5,872.83,681.12
2016,3,27,11,0,910.0,115.0,4.3,16.0,828.0,848.01,663.29
2016,3,27,11,15,914.5,116.0,4.3,16.0,844.0,818.07,641.33
2016,3,27,11,30,919.0,117.0,4.3,16.0,860.0,784.94,616.9
2016,3,27,11,45,920.5,118.0,4.35,16.5,867.5,746.66,585.98
2016,3,27,12,0,922.0,119.0,4.4,17.0,875.0,705.69,552.57
2016,3,27,12,15,922.0,119.0,4.4,17.0,874.5,660.48,516.15
2016,3,27,12,30,922.0,119.0,4.4,17.0,874.0,613.13,477.23
2016,3,27,12,45,922.5,117.5,4.4,17.0,866.0,562.91,435.08
2016,3,27,13,0,923.0,116.0,4.4,17.0,858.0,510.94,390.39
2016,3,27,13,15,919.0,115.0,4.4,17.0,841.5,456.02,342.23
2016,3,27,13,30,915.0,114.0,4.4,17.0,825.0,400.2,292.28
2016,3,27,13,45,906.5,114.0,4.45,17.0,800.0,343.14,240.89
2016,3,27,14,0,898.0,114.0,4.5,17.0,775.0,286.08,189.99
2016,3,27,14,15,779.5,150.0,4.5,16.5,706.5,221.45,140.65
2016,3,27,14,30,661.0,186.0,4.5,16.0,638.0,181.23,116.65
2016,3,27,14,45,757.0,145.5,4.55,16.0,636.0,115.14,74.77
2016,3,27,15,0,853.0,105.0,4.6,16.0,634.0,77.86,62.14
2016,3,27,15,15,672.0,145.0,4.55,15.5,543.5,94.77,77.12
2016,3,27,15,30,491.0,185.0,4.5,15.0,453.0,119.91,99.27
2016,3,27,15,45,447.5,175.5,4.5,15.0,403.0,115.52,95.75
2016,3,27,16,0,404.0,166.0,4.5,15.0,353.0,110.97,92.11
2016,3,27,16,15,400.0,146.0,4.35,14.0,313.0,99.91,83.05
2016,3,27,16,30,396.0,126.0,4.2,13.0,273.0,88.26,73.29
2016,3,27,16,45,344.0,115.5,4.1,12.5,229.5,82.03,68.04
2016,3,27,17,0,292.0,105.0,4.0,12.0,186.0,77.36,63.99
2016,3,27,17,15,251.5,86.0,3.95,11.5,145.0,64.24,52.15
2016,3,27,17,30,211.0,67.0,3.9,11.0,104.0,50.75,39.71
2016,3,27,17,45,140.5,47.5,3.85,11.0,68.5,36.45,26.23
2016,3,27,18,0,70.0,28.0,3.8,11.0,33.0,21.87,10.59
2016,3,27,18,15,35.0,14.0,3.75,10.5,16.5,11.95,0.0
2016,3,27,18,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,3,27,18,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,3,27,19,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,3.25,9.5,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,2.45,7.5,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,2.6,6.5,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,2.75,5.5,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,3.15,5.5,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,3,28,6,15,182.5,15.5,3.5,6.5,33.0,188.52,14.95
2016,3,28,6,30,365.0,31.0,3.7,7.0,66.0,374.03,303.36
2016,3,28,6,45,479.5,39.0,3.95,7.5,116.0,486.38,409.51
2016,3,28,7,0,594.0,47.0,4.2,8.0,166.0,604.62,510.99
2016,3,28,7,15,656.0,53.0,4.4,8.5,220.0,672.22,567.5
2016,3,28,7,30,718.0,59.0,4.6,9.0,274.0,747.84,627.56
2016,3,28,7,45,762.5,62.5,4.8,9.5,329.5,803.81,669.92
2016,3,28,8,0,807.0,66.0,5.0,10.0,385.0,858.07,709.62
2016,3,28,8,15,834.5,69.5,5.05,10.0,437.5,894.32,735.07
2016,3,28,8,30,862.0,73.0,5.1,10.0,490.0,917.43,750.32
2016,3,28,8,45,883.5,75.0,5.15,10.5,539.0,939.93,763.62
2016,3,28,9,0,905.0,77.0,5.2,11.0,588.0,959.04,774.34
2016,3,28,9,15,919.0,79.0,5.2,11.0,631.5,967.47,778.34
2016,3,28,9,30,933.0,81.0,5.2,11.0,675.0,972.1,779.79
2016,3,28,9,45,944.0,82.5,5.25,11.5,713.0,969.46,775.02
2016,3,28,10,0,955.0,84.0,5.3,12.0,751.0,962.89,767.63
2016,3,28,10,15,962.0,85.0,5.3,12.0,781.5,948.24,755.67
2016,3,28,10,30,969.0,86.0,5.3,12.0,812.0,929.76,741.14
2016,3,28,10,45,973.0,87.5,5.35,12.5,835.0,905.51,721.49
2016,3,28,11,0,977.0,89.0,5.4,13.0,858.0,877.65,699.35
2016,3,28,11,15,548.0,245.5,5.45,13.0,678.5,666.57,535.46
2016,3,28,11,30,119.0,402.0,5.5,13.0,499.0,447.55,357.03
2016,3,28,11,45,550.0,247.5,5.55,13.0,700.0,614.28,494.44
2016,3,28,12,0,981.0,93.0,5.6,13.0,901.0,722.75,580.28
2016,3,28,12,15,708.5,217.5,5.55,13.0,801.0,619.37,494.41
2016,3,28,12,30,436.0,342.0,5.5,13.0,701.0,523.8,416.09
2016,3,28,12,45,297.5,373.0,5.45,13.0,617.0,445.99,353.54
2016,3,28,13,0,159.0,404.0,5.4,13.0,533.0,383.64,303.78
2016,3,28,13,15,83.0,305.5,5.3,13.0,373.0,271.97,215.61
2016,3,28,13,30,7.0,207.0,5.2,13.0,213.0,170.38,135.03
2016,3,28,13,45,158.0,273.5,5.1,13.0,391.0,247.8,193.06
2016,3,28,14,0,309.0,340.0,5.0,13.0,569.0,299.6,227.29
2016,3,28,14,15,197.0,328.5,4.85,13.0,472.0,257.16,197.07
2016,3,28,14,30,85.0,317.0,4.7,13.0,375.0,229.9,180.74
2016,3,28,14,45,481.5,206.5,4.6,13.0,509.0,143.18,103.75
2016,3,28,15,0,878.0,96.0,4.5,13.0,643.0,82.03,66.48
2016,3,28,15,15,861.0,93.0,4.3,12.5,598.0,71.16,57.3
2016,3,28,15,30,844.0,90.0,4.1,12.0,553.0,69.97,56.55
2016,3,28,15,45,824.0,86.0,3.95,12.0,504.5,67.98,54.97
2016,3,28,16,0,804.0,82.0,3.8,12.0,456.0,65.91,53.32
2016,3,28,16,15,772.0,77.5,3.4,11.5,404.0,63.22,51.2
2016,3,28,16,30,740.0,73.0,3.0,11.0,352.0,60.47,48.99
2016,3,28,16,45,699.5,67.0,2.7,11.0,298.5,56.36,45.39
2016,3,28,17,0,659.0,61.0,2.4,11.0,245.0,47.86,37.75
2016,3,28,17,15,589.5,54.0,2.3,10.0,192.5,42.91,33.3
2016,3,28,17,30,520.0,47.0,2.2,9.0,140.0,37.92,28.59
2016,3,28,17,45,406.5,36.5,2.1,8.5,94.5,29.73,20.69
2016,3,28,18,0,293.0,26.0,2.0,8.0,49.0,21.44,10.97
2016,3,28,18,15,146.5,13.0,2.05,7.5,24.5,11.1,0.0
2016,3,28,18,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,28,18,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,3,28,19,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,1.95,5.5,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,1.75,4.5,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,1.55,4.5,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,29,6,15,198.5,15.0,2.0,5.5,35.5,202.1,63.65
2016,3,29,6,30,397.0,30.0,2.4,6.0,71.0,398.74,325.65
2016,3,29,6,45,501.5,38.0,2.8,7.0,120.5,504.03,422.93
2016,3,29,7,0,606.0,46.0,3.2,8.0,170.0,607.59,510.7
2016,3,29,7,15,665.0,52.0,3.35,8.5,224.0,680.76,570.28
2016,3,29,7,30,724.0,58.0,3.5,9.0,278.0,753.95,626.85
2016,3,29,7,45,766.0,61.5,3.65,9.5,333.0,807.74,666.2
2016,3,29,8,0,808.0,65.0,3.8,10.0,388.0,859.77,702.9
2016,3,29,8,15,835.0,68.0,3.7,10.5,440.0,894.89,724.62
2016,3,29,8,30,862.0,71.0,3.6,11.0,492.0,916.9,736.25
2016,3,29,8,45,882.0,74.0,3.55,11.5,541.0,939.34,748.38
2016,3,29,9,0,902.0,77.0,3.5,12.0,590.0,958.33,757.9
2016,3,29,9,15,916.5,79.0,3.35,12.5,633.5,967.22,759.52
2016,3,29,9,30,931.0,81.0,3.2,13.0,677.0,972.31,758.62
2016,3,29,9,45,941.0,83.0,3.05,13.5,715.0,969.32,752.22
2016,3,29,10,0,951.0,85.0,2.9,14.0,753.0,962.41,743.35
2016,3,29,10,15,959.0,86.0,2.85,14.0,784.0,948.65,732.2
2016,3,29,10,30,967.0,87.0,2.8,14.0,815.0,931.03,718.63
2016,3,29,10,45,971.5,88.5,2.75,14.5,838.5,907.17,699.59
2016,3,29,11,0,976.0,90.0,2.7,15.0,862.0,879.69,678.27
2016,3,29,11,15,979.0,90.5,2.65,15.0,877.0,846.53,654.37
2016,3,29,11,30,982.0,91.0,2.6,15.0,892.0,810.11,628.21
2016,3,29,11,45,982.0,92.0,2.6,15.0,899.0,768.96,597.85
2016,3,29,12,0,982.0,93.0,2.6,15.0,906.0,725.07,563.85
2016,3,29,12,15,678.5,234.0,2.6,15.0,795.5,615.84,478.11
2016,3,29,12,30,375.0,375.0,2.6,15.0,685.0,515.12,399.27
2016,3,29,12,45,672.0,235.5,2.6,15.5,784.0,530.93,409.5
2016,3,29,13,0,969.0,96.0,2.6,16.0,883.0,519.39,394.5
2016,3,29,13,15,711.0,205.0,2.55,16.0,775.5,437.27,329.17
2016,3,29,13,30,453.0,314.0,2.5,16.0,668.0,379.39,285.22
2016,3,29,13,45,539.5,271.5,2.5,16.0,681.0,341.63,250.3
2016,3,29,14,0,626.0,229.0,2.5,16.0,694.0,294.02,206.37
2016,3,29,14,15,372.5,278.0,2.45,15.5,551.5,247.66,178.89
2016,3,29,14,30,119.0,327.0,2.4,15.0,409.0,228.71,176.05
2016,3,29,14,45,200.5,302.5,2.4,15.0,432.0,204.97,158.06
2016,3,29,15,0,282.0,278.0,2.4,15.0,455.0,173.13,143.52
2016,3,29,15,15,493.0,198.5,2.3,15.0,481.5,125.43,103.37
2016,3,29,15,30,704.0,119.0,2.2,15.0,508.0,80.2,64.69
2016,3,29,15,45,554.0,144.0,2.15,15.0,433.0,97.29,79.82
2016,3,29,16,0,404.0,169.0,2.1,15.0,358.0,112.59,93.34
2016,3,29,16,15,202.0,130.5,1.9,14.5,225.0,92.39,76.15
2016,3,29,16,30,0.0,92.0,1.7,14.0,92.0,74.8,61.05
2016,3,29,16,45,0.0,78.0,1.55,13.5,78.0,63.78,51.54
2016,3,29,17,0,0.0,64.0,1.4,13.0,64.0,52.67,41.75
2016,3,29,17,15,261.5,55.5,1.4,12.0,103.5,41.25,31.56
2016,3,29,17,30,523.0,47.0,1.4,11.0,143.0,37.87,28.35
2016,3,29,17,45,405.5,37.0,1.45,10.0,96.5,30.08,20.93
2016,3,29,18,0,288.0,27.0,1.5,9.0,50.0,22.25,11.96
2016,3,29,18,15,144.0,13.5,1.6,8.5,25.0,11.52,0.0
2016,3,29,18,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,29,18,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,29,19,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,30,6,15,146.0,18.5,2.05,7.5,34.5,165.39,76.5
2016,3,30,6,30,292.0,37.0,2.3,8.0,69.0,324.99,266.92
2016,3,30,6,45,390.0,48.5,2.6,8.5,116.0,427.78,360.09
2016,3,30,7,0,488.0,60.0,2.9,9.0,163.0,535.33,451.41
2016,3,30,7,15,552.5,68.0,2.95,9.5,215.0,612.73,514.04
2016,3,30,7,30,617.0,76.0,3.0,10.0,267.0,690.72,574.12
2016,3,30,7,45,663.5,81.5,3.05,10.5,320.5,748.93,616.51
2016,3,30,8,0,710.0,87.0,3.1,11.0,374.0,805.82,656.45
2016,3,30,8,15,741.0,91.5,3.05,11.5,425.0,845.02,681.5
2016,3,30,8,30,772.0,96.0,3.0,12.0,476.0,875.87,699.95
2016,3,30,8,45,797.5,98.5,3.0,12.5,524.5,902.42,715.37
2016,3,30,9,0,823.0,101.0,3.0,13.0,573.0,925.58,728.24
2016,3,30,9,15,839.5,103.5,3.0,13.5,616.0,936.62,732.54
2016,3,30,9,30,856.0,106.0,3.0,14.0,659.0,943.93,734.44
2016,3,30,9,45,870.0,107.5,3.05,14.5,696.5,943.92,731.8
2016,3,30,10,0,884.0,109.0,3.1,15.0,734.0,930.14,719.82
2016,3,30,10,15,892.5,110.5,3.1,15.0,764.5,917.97,710.22
2016,3,30,10,30,901.0,112.0,3.1,15.0,795.0,902.12,698.21
2016,3,30,10,45,907.5,113.0,3.1,15.5,818.0,880.43,680.99
2016,3,30,11,0,914.0,114.0,3.1,16.0,841.0,855.25,661.51
2016,3,30,11,15,917.5,115.0,3.05,16.0,856.0,824.33,639.01
2016,3,30,11,30,921.0,116.0,3.0,16.0,871.0,790.28,614.35
2016,3,30,11,45,723.5,216.0,3.0,16.5,812.5,709.07,549.43
2016,3,30,12,0,526.0,316.0,3.0,17.0,754.0,623.66,481.89
2016,3,30,12,15,398.0,360.5,3.0,17.0,692.0,545.31,421.67
2016,3,30,12,30,270.0,405.0,3.0,17.0,630.0,480.31,371.13
2016,3,30,12,45,597.5,258.5,3.0,17.0,748.0,511.75,394.23
2016,3,30,13,0,925.0,112.0,3.0,17.0,866.0,513.33,390.01
2016,3,30,13,15,493.0,235.5,3.0,17.0,637.0,374.71,284.44
2016,3,30,13,30,61.0,359.0,3.0,17.0,408.0,292.51,226.79
2016,3,30,13,45,482.5,233.0,3.0,17.0,594.5,300.56,220.33
2016,3,30,14,0,904.0,107.0,3.0,17.0,781.0,287.35,190.45
2016,3,30,14,15,894.5,105.0,3.0,17.0,748.5,228.92,140.93
2016,3,30,14,30,885.0,103.0,3.0,17.0,716.0,171.14,98.13
2016,3,30,14,45,520.5,198.0,3.05,17.0,554.0,141.98,99.27
2016,3,30,15,0,156.0,293.0,3.1,17.0,392.0,189.14,156.13
2016,3,30,15,15,490.0,193.0,3.15,16.5,471.0,121.94,99.86
2016,3,30,15,30,824.0,93.0,3.2,16.0,550.0,71.54,56.94
2016,3,30,15,45,801.0,89.0,3.3,16.0,501.5,69.61,55.49
2016,3,30,16,0,778.0,85.0,3.4,16.0,453.0,67.61,53.93
2016,3,30,16,15,745.5,81.0,3.45,15.5,401.0,65.42,52.3
2016,3,30,16,30,713.0,77.0,3.5,15.0,349.0,57.93,45.95
2016,3,30,16,45,667.0,71.0,3.6,14.5,296.0,54.25,42.87
2016,3,30,17,0,621.0,65.0,3.7,14.0,243.0,50.48,39.62
2016,3,30,17,15,552.0,57.5,3.8,13.0,191.5,45.3,35.03
2016,3,30,17,30,483.0,50.0,3.9,12.0,140.0,40.06,30.17
2016,3,30,17,45,369.5,39.0,4.0,11.5,95.0,31.58,22.11
2016,3,30,18,0,256.0,28.0,4.1,11.0,50.0,22.97,12.72
2016,3,30,18,15,128.0,14.0,4.1,10.5,25.0,11.95,0.0
2016,3,30,18,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,30,18,45,0.0,0.0,4.1,9.5,0.0,0.0,0.0
2016,3,30,19,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,3.35,8.5,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,31,6,15,147.5,20.0,2.3,9.0,36.5,171.69,97.34
2016,3,31,6,30,295.0,40.0,2.5,9.0,73.0,330.85,272.53
2016,3,31,6,45,383.0,53.0,2.7,9.5,120.0,428.0,359.76
2016,3,31,7,0,471.0,66.0,2.9,10.0,167.0,529.06,445.12
2016,3,31,7,15,534.5,74.5,2.9,10.0,219.0,606.44,508.14
2016,3,31,7,30,598.0,83.0,2.9,10.0,271.0,684.13,568.59
2016,3,31,7,45,645.5,88.5,2.95,10.5,324.5,743.24,611.58
2016,3,31,8,0,693.0,94.0,3.0,11.0,378.0,800.95,652.08
2016,3,31,8,15,724.0,99.0,3.0,11.5,429.0,840.65,677.78
2016,3,31,8,30,755.0,104.0,3.0,12.0,480.0,877.77,701.12
2016,3,31,8,45,631.5,148.0,3.0,12.5,483.0,811.1,648.92
2016,3,31,9,0,508.0,192.0,3.0,13.0,486.0,730.2,585.58
2016,3,31,9,15,680.5,150.5,3.0,13.5,575.0,848.63,671.37
2016,3,31,9,30,853.0,109.0,3.0,14.0,664.0,946.42,736.78
2016,3,31,9,45,871.5,108.0,3.0,14.5,702.5,947.67,733.79
2016,3,31,10,0,890.0,107.0,3.0,15.0,741.0,935.16,722.32
2016,3,31,10,15,898.5,108.5,3.0,15.0,771.0,922.89,712.68
2016,3,31,10,30,907.0,110.0,3.0,15.0,801.0,906.92,700.63
2016,3,31,10,45,915.5,109.5,3.05,15.5,824.5,885.28,683.84
2016,3,31,11,0,924.0,109.0,3.1,16.0,848.0,860.08,664.71
2016,3,31,11,15,927.5,110.0,3.2,16.0,863.0,828.93,642.98
2016,3,31,11,30,931.0,111.0,3.3,16.0,878.0,794.62,618.91
2016,3,31,11,45,934.0,110.0,3.4,16.5,885.0,755.19,588.31
2016,3,31,12,0,937.0,109.0,3.5,17.0,892.0,713.02,554.77
2016,3,31,12,15,936.5,109.0,3.6,17.0,891.0,667.01,518.6
2016,3,31,12,30,936.0,109.0,3.7,17.0,890.0,618.88,479.83
2016,3,31,12,45,941.0,104.5,3.8,17.5,882.0,568.08,437.08
2016,3,31,13,0,946.0,100.0,3.9,18.0,874.0,515.17,391.5
2016,3,31,13,15,941.5,99.0,4.0,18.0,856.5,459.16,343.03
2016,3,31,13,30,937.0,98.0,4.1,18.0,839.0,402.3,292.64
2016,3,31,13,45,930.0,97.5,4.2,18.0,813.5,344.45,240.76
2016,3,31,14,0,923.0,97.0,4.3,18.0,788.0,286.46,189.02
2016,3,31,14,15,914.0,95.5,4.4,17.5,756.0,227.55,139.18
2016,3,31,14,30,905.0,94.0,4.5,17.0,724.0,169.21,95.72
2016,3,31,14,45,891.0,93.0,4.6,17.0,685.0,111.7,65.73
2016,3,31,15,0,877.0,92.0,4.7,17.0,646.0,79.47,63.22
2016,3,31,15,15,861.0,89.5,4.75,16.5,602.0,77.94,62.22
2016,3,31,15,30,845.0,87.0,4.8,16.0,558.0,67.67,53.61
2016,3,31,15,45,821.5,84.0,4.85,16.0,509.5,66.28,52.58
2016,3,31,16,0,798.0,81.0,4.9,16.0,461.0,64.86,51.51
2016,3,31,16,15,768.0,77.0,4.85,15.5,409.5,62.57,49.78
2016,3,31,16,30,738.0,73.0,4.8,15.0,358.0,60.23,47.97
2016,3,31,16,45,696.0,67.5,4.8,14.5,305.0,56.51,44.87
2016,3,31,17,0,654.0,62.0,4.8,14.0,252.0,48.39,37.75
2016,3,31,17,15,588.0,55.5,4.6,13.0,200.0,43.89,33.77
2016,3,31,17,30,522.0,49.0,4.4,12.0,148.0,39.37,29.57
2016,3,31,17,45,411.5,38.5,4.25,11.5,101.5,31.24,21.86
2016,3,31,18,0,301.0,28.0,4.1,11.0,55.0,23.01,13.04
2016,3,31,18,15,150.5,14.0,3.95,10.5,27.5,11.95,0.0
2016,3,31,18,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,3,31,18,45,0.0,0.0,3.65,9.5,0.0,0.0,0.0
2016,3,31,19,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,1,6,15,177.0,18.5,2.5,8.5,39.5,200.39,129.39
2016,4,1,6,30,354.0,37.0,2.7,9.0,79.0,376.37,310.91
2016,4,1,6,45,444.5,47.0,2.95,9.5,127.0,473.42,397.32
2016,4,1,7,0,535.0,57.0,3.2,10.0,175.0,574.59,482.3
2016,4,1,7,15,593.5,64.0,3.25,10.5,227.0,646.48,539.7
2016,4,1,7,30,652.0,71.0,3.3,11.0,279.0,718.74,594.59
2016,4,1,7,45,692.0,76.5,3.35,11.5,332.0,771.63,632.47
2016,4,1,8,0,732.0,82.0,3.4,12.0,385.0,817.05,663.52
2016,4,1,8,15,760.0,86.0,3.4,12.5,435.5,853.72,687.0
2016,4,1,8,30,788.0,90.0,3.4,13.0,486.0,887.58,707.96
2016,4,1,8,45,809.0,93.0,3.4,13.5,533.0,910.44,720.68
2016,4,1,9,0,830.0,96.0,3.4,14.0,580.0,929.92,730.98
2016,4,1,9,15,845.0,99.0,3.4,14.0,622.5,940.11,736.1
2016,4,1,9,30,860.0,102.0,3.4,14.0,665.0,946.58,738.82
2016,4,1,9,45,871.0,104.0,3.45,14.5,701.5,934.12,727.4
2016,4,1,10,0,882.0,106.0,3.5,15.0,738.0,928.52,721.17
2016,4,1,10,15,890.5,108.0,3.5,15.0,768.0,916.93,711.87
2016,4,1,10,30,899.0,110.0,3.5,15.0,798.0,901.64,700.18
2016,4,1,10,45,904.5,111.0,3.5,15.5,820.5,879.16,682.29
2016,4,1,11,0,910.0,112.0,3.5,16.0,843.0,853.26,662.18
2016,4,1,11,15,913.5,113.0,3.45,16.0,858.0,822.46,639.67
2016,4,1,11,30,917.0,114.0,3.4,16.0,873.0,788.57,614.99
2016,4,1,11,45,918.0,114.5,3.4,16.5,880.0,749.52,584.06
2016,4,1,12,0,919.0,115.0,3.4,17.0,887.0,707.88,550.49
2016,4,1,12,15,919.0,115.0,3.35,17.0,885.5,662.82,514.6
2016,4,1,12,30,919.0,115.0,3.3,17.0,884.0,615.65,476.28
2016,4,1,12,45,922.0,111.0,3.3,17.5,876.0,564.99,433.68
2016,4,1,13,0,925.0,107.0,3.3,18.0,868.0,512.45,388.57
2016,4,1,13,15,921.0,106.5,3.3,18.0,851.0,457.99,341.52
2016,4,1,13,30,917.0,106.0,3.3,18.0,834.0,402.66,292.62
2016,4,1,13,45,911.0,104.5,3.35,18.0,809.0,345.38,241.56
2016,4,1,14,0,905.0,103.0,3.4,18.0,784.0,287.91,190.51
2016,4,1,14,15,896.0,101.5,3.45,18.0,752.0,229.95,141.32
2016,4,1,14,30,887.0,100.0,3.5,18.0,720.0,172.58,98.4
2016,4,1,14,45,875.5,97.5,3.55,18.0,682.0,115.25,67.88
2016,4,1,15,0,864.0,95.0,3.6,18.0,644.0,81.02,64.25
2016,4,1,15,15,848.0,92.5,3.65,17.5,600.0,70.21,55.29
2016,4,1,15,30,832.0,90.0,3.7,17.0,556.0,69.42,54.89
2016,4,1,15,45,810.5,86.5,3.75,16.5,508.0,67.8,53.78
2016,4,1,16,0,789.0,83.0,3.8,16.0,460.0,66.12,52.6
2016,4,1,16,15,759.0,79.0,3.75,15.5,408.5,63.9,50.94
2016,4,1,16,30,729.0,75.0,3.7,15.0,357.0,61.63,49.2
2016,4,1,16,45,687.0,69.5,3.65,14.5,304.5,53.2,41.93
2016,4,1,17,0,645.0,64.0,3.6,14.0,252.0,49.78,39.0
2016,4,1,17,15,580.5,56.5,3.4,13.0,200.5,44.56,34.39
2016,4,1,17,30,516.0,49.0,3.2,12.0,149.0,39.26,29.51
2016,4,1,17,45,412.0,39.0,3.05,11.5,102.5,31.6,22.23
2016,4,1,18,0,308.0,29.0,2.9,11.0,56.0,23.84,13.98
2016,4,1,18,15,154.0,14.5,2.85,10.5,28.0,11.79,0.0
2016,4,1,18,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,1,18,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,4,1,19,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,2,5,45,37.0,5.0,1.25,7.5,6.0,0.0,0.0
2016,4,2,6,0,74.0,10.0,1.3,8.0,12.0,62.17,0.0
2016,4,2,6,15,217.5,24.0,1.45,8.5,47.5,242.99,169.2
2016,4,2,6,30,361.0,38.0,1.6,9.0,83.0,384.14,316.33
2016,4,2,6,45,448.5,48.5,1.8,9.5,131.5,479.85,399.89
2016,4,2,7,0,536.0,59.0,2.0,10.0,180.0,579.49,482.02
2016,4,2,7,15,594.5,66.0,1.9,10.5,232.5,651.6,537.28
2016,4,2,7,30,653.0,73.0,1.8,11.0,285.0,724.02,589.62
2016,4,2,7,45,693.0,78.5,1.7,11.5,338.0,776.99,624.91
2016,4,2,8,0,733.0,84.0,1.6,12.0,391.0,828.42,657.56
2016,4,2,8,15,761.5,88.0,1.5,12.5,442.0,859.42,674.46
2016,4,2,8,30,790.0,92.0,1.4,13.0,493.0,893.77,693.28
2016,4,2,8,45,806.0,97.5,1.35,13.5,539.5,914.87,703.17
2016,4,2,9,0,822.0,103.0,1.3,14.0,586.0,932.49,710.76
2016,4,2,9,15,837.5,106.0,1.25,14.5,628.5,943.07,713.62
2016,4,2,9,30,853.0,109.0,1.2,15.0,671.0,949.92,714.18
2016,4,2,9,45,854.0,116.5,1.2,16.0,705.5,944.53,706.37
2016,4,2,10,0,855.0,124.0,1.2,17.0,740.0,935.37,696.48
2016,4,2,10,15,863.5,126.0,1.2,17.5,770.0,923.33,686.25
2016,4,2,10,30,872.0,128.0,1.2,18.0,800.0,907.57,673.81
2016,4,2,10,45,868.0,135.5,1.2,18.5,820.0,883.18,655.88
2016,4,2,11,0,864.0,143.0,1.2,19.0,840.0,855.54,636.02
2016,4,2,11,15,868.0,144.0,1.25,19.0,855.0,824.91,616.09
2016,4,2,11,30,872.0,145.0,1.3,19.0,870.0,791.18,593.08
2016,4,2,11,45,868.0,148.5,1.4,19.5,875.5,751.17,564.1
2016,4,2,12,0,864.0,152.0,1.5,20.0,881.0,708.91,532.88
2016,4,2,12,15,863.5,152.0,1.6,20.0,879.0,663.83,499.88
2016,4,2,12,30,863.0,152.0,1.7,20.0,877.0,616.83,464.38
2016,4,2,12,45,874.5,142.5,1.8,20.5,871.0,566.66,424.6
2016,4,2,13,0,886.0,133.0,1.9,21.0,865.0,515.27,382.5
2016,4,2,13,15,881.0,132.0,1.95,21.0,847.0,461.59,337.89
2016,4,2,13,30,876.0,131.0,2.0,21.0,829.0,407.25,291.53
2016,4,2,13,45,701.5,200.0,2.15,21.0,748.0,342.07,241.1
2016,4,2,14,0,527.0,269.0,2.3,21.0,667.0,301.53,211.94
2016,4,2,14,15,549.0,247.5,2.35,21.0,647.5,253.81,172.31
2016,4,2,14,30,571.0,226.0,2.4,21.0,628.0,204.16,134.37
2016,4,2,14,45,564.5,213.0,2.5,21.0,592.0,155.99,106.26
2016,4,2,15,0,558.0,200.0,2.6,21.0,556.0,124.42,99.84
2016,4,2,15,15,535.5,192.0,2.6,20.5,514.5,121.61,98.0
2016,4,2,15,30,513.0,184.0,2.6,20.0,473.0,118.66,95.99
2016,4,2,15,45,488.0,172.5,2.65,20.0,428.5,113.37,91.81
2016,4,2,16,0,463.0,161.0,2.7,20.0,384.0,107.8,87.39
2016,4,2,16,15,497.0,134.5,2.6,19.0,350.0,93.03,75.34
2016,4,2,16,30,531.0,108.0,2.5,18.0,316.0,78.45,63.22
2016,4,2,16,45,470.0,104.0,2.45,17.5,268.5,75.01,60.52
2016,4,2,17,0,409.0,100.0,2.4,17.0,221.0,72.71,58.68
2016,4,2,17,15,405.5,82.0,2.3,16.0,181.5,60.95,48.43
2016,4,2,17,30,402.0,64.0,2.2,15.0,142.0,48.62,37.41
2016,4,2,17,45,295.0,49.5,2.15,14.5,97.5,37.86,27.43
2016,4,2,18,0,188.0,35.0,2.1,14.0,53.0,26.96,16.54
2016,4,2,18,15,94.0,17.5,2.2,13.5,26.5,13.61,0.0
2016,4,2,18,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,4,2,18,45,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,4,2,19,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,3,5,45,31.5,6.0,1.8,7.5,6.5,0.0,0.0
2016,4,3,6,0,63.0,12.0,2.0,8.0,13.0,56.09,0.0
2016,4,3,6,15,197.5,27.5,2.1,8.5,49.5,232.76,170.61
2016,4,3,6,30,332.0,43.0,2.2,9.0,86.0,367.12,305.04
2016,4,3,6,45,426.5,53.5,2.3,9.5,135.0,468.76,393.25
2016,4,3,7,0,521.0,64.0,2.4,10.0,184.0,574.27,480.02
2016,4,3,7,15,579.5,71.5,2.35,10.5,236.5,647.08,536.47
2016,4,3,7,30,638.0,79.0,2.3,11.0,289.0,720.05,590.2
2016,4,3,7,45,681.0,84.0,2.3,11.5,342.5,775.0,628.38
2016,4,3,8,0,724.0,89.0,2.3,12.0,396.0,828.45,664.14
2016,4,3,8,15,752.5,93.5,2.3,12.5,447.0,865.49,687.03
2016,4,3,8,30,781.0,98.0,2.3,13.0,498.0,894.19,703.64
2016,4,3,8,45,802.5,101.5,2.3,13.5,545.5,918.07,716.69
2016,4,3,9,0,824.0,105.0,2.3,14.0,593.0,938.51,727.3
2016,4,3,9,15,839.5,108.0,2.3,14.5,635.5,949.02,731.08
2016,4,3,9,30,855.0,111.0,2.3,15.0,678.0,955.79,732.52
2016,4,3,9,45,865.5,114.0,2.35,15.5,714.5,954.04,728.86
2016,4,3,10,0,876.0,117.0,2.4,16.0,751.0,948.44,722.85
2016,4,3,10,15,884.5,118.5,2.4,16.5,781.0,925.62,704.83
2016,4,3,10,30,893.0,120.0,2.4,17.0,811.0,909.61,691.82
2016,4,3,10,45,740.5,200.0,2.45,17.5,783.5,846.08,646.18
2016,4,3,11,0,588.0,280.0,2.5,18.0,756.0,762.89,582.95
2016,4,3,11,15,748.0,203.5,2.55,18.0,821.0,792.64,606.98
