Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,3,11,30,908.0,127.0,2.6,18.0,886.0,796.37,611.36
2016,4,3,11,45,906.0,129.5,2.65,18.5,892.0,756.89,580.53
2016,4,3,12,0,904.0,132.0,2.7,19.0,898.0,715.01,547.79
2016,4,3,12,15,903.5,132.0,2.75,19.0,896.5,669.87,513.06
2016,4,3,12,30,903.0,132.0,2.8,19.0,895.0,622.73,475.91
2016,4,3,12,45,686.5,230.5,2.9,19.0,807.0,539.11,410.61
2016,4,3,13,0,470.0,329.0,3.0,19.0,719.0,468.7,355.94
2016,4,3,13,15,494.5,313.0,3.05,19.0,715.5,432.73,326.03
2016,4,3,13,30,519.0,297.0,3.1,19.0,712.0,394.19,292.98
2016,4,3,13,45,688.0,216.5,3.2,19.0,749.5,350.61,251.17
2016,4,3,14,0,857.0,136.0,3.3,19.0,787.0,295.55,197.66
2016,4,3,14,15,846.5,134.0,3.35,19.0,754.5,238.26,149.4
2016,4,3,14,30,836.0,132.0,3.4,19.0,722.0,181.96,107.1
2016,4,3,14,45,821.0,129.5,3.5,19.0,683.0,126.27,76.39
2016,4,3,15,0,806.0,127.0,3.6,19.0,644.0,90.65,72.15
2016,4,3,15,15,787.5,123.5,3.6,18.5,600.0,89.97,71.94
2016,4,3,15,30,769.0,120.0,3.6,18.0,556.0,81.16,64.74
2016,4,3,15,45,750.0,113.5,3.6,17.5,508.5,78.55,62.83
2016,4,3,16,0,731.0,107.0,3.6,17.0,461.0,75.77,60.75
2016,4,3,16,15,698.5,101.5,3.45,16.5,409.5,73.35,58.97
2016,4,3,16,30,666.0,96.0,3.3,16.0,358.0,70.85,57.08
2016,4,3,16,45,626.5,87.5,3.2,15.5,306.0,65.91,52.98
2016,4,3,17,0,587.0,79.0,3.1,15.0,254.0,60.78,48.6
2016,4,3,17,15,520.5,70.0,2.95,14.0,202.5,54.85,43.43
2016,4,3,17,30,454.0,61.0,2.8,13.0,151.0,48.81,37.91
2016,4,3,17,45,355.5,47.5,2.7,12.0,105.0,38.54,28.37
2016,4,3,18,0,257.0,34.0,2.6,11.0,59.0,26.39,16.5
2016,4,3,18,15,128.5,17.0,2.6,10.5,29.5,13.27,0.0
2016,4,3,18,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,3,18,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,3,19,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,8.0,1.95,8.5,8.0,0.0,0.0
2016,4,4,6,0,0.0,16.0,2.1,9.0,16.0,13.66,0.0
2016,4,4,6,15,188.5,28.5,2.2,9.5,54.0,228.51,172.86
2016,4,4,6,30,377.0,41.0,2.3,10.0,92.0,402.49,333.54
2016,4,4,6,45,467.5,50.5,2.4,11.0,142.0,500.65,417.05
2016,4,4,7,0,558.0,60.0,2.5,12.0,192.0,602.57,499.0
2016,4,4,7,15,616.0,67.0,2.4,12.5,245.5,674.99,553.98
2016,4,4,7,30,674.0,74.0,2.3,13.0,299.0,747.62,606.15
2016,4,4,7,45,715.0,79.0,2.25,13.5,353.0,801.29,642.25
2016,4,4,8,0,756.0,84.0,2.2,14.0,407.0,847.48,671.64
2016,4,4,8,15,784.0,88.0,2.25,14.5,459.0,884.38,694.5
2016,4,4,8,30,812.0,92.0,2.3,15.0,511.0,918.39,714.96
2016,4,4,8,45,831.5,95.5,2.4,15.5,558.5,940.41,727.37
2016,4,4,9,0,851.0,99.0,2.5,16.0,606.0,958.95,737.46
2016,4,4,9,15,866.0,101.5,2.55,16.5,649.0,968.29,740.87
2016,4,4,9,30,881.0,104.0,2.6,17.0,692.0,963.11,734.59
2016,4,4,9,45,890.0,107.0,2.7,17.5,728.0,960.02,730.54
2016,4,4,10,0,899.0,110.0,2.8,18.0,764.0,953.17,724.05
2016,4,4,10,15,907.0,111.5,2.75,18.0,794.0,940.05,713.58
2016,4,4,10,30,915.0,113.0,2.7,18.0,824.0,923.23,700.82
2016,4,4,10,45,918.0,115.5,2.7,18.5,846.5,899.49,682.61
2016,4,4,11,0,921.0,118.0,2.7,19.0,869.0,872.35,662.25
2016,4,4,11,15,924.5,118.5,2.7,19.0,883.5,840.46,639.97
2016,4,4,11,30,928.0,119.0,2.7,19.0,898.0,805.48,615.53
2016,4,4,11,45,927.0,120.5,2.7,19.5,904.0,765.24,584.7
2016,4,4,12,0,926.0,122.0,2.7,20.0,910.0,722.53,551.24
2016,4,4,12,15,925.5,122.0,2.65,20.0,908.5,676.64,515.67
2016,4,4,12,30,925.0,122.0,2.6,20.0,907.0,628.69,477.75
2016,4,4,12,45,929.0,118.0,2.6,20.0,898.5,578.15,437.12
2016,4,4,13,0,933.0,114.0,2.6,20.0,890.0,525.65,393.74
2016,4,4,13,15,928.5,113.0,2.6,20.0,872.5,470.07,346.77
2016,4,4,13,30,924.0,112.0,2.6,20.0,855.0,413.71,297.96
2016,4,4,13,45,916.0,111.5,2.6,20.5,829.0,356.07,246.93
2016,4,4,14,0,908.0,111.0,2.6,21.0,803.0,298.44,196.16
2016,4,4,14,15,898.5,109.0,2.7,20.5,770.0,239.82,147.36
2016,4,4,14,30,889.0,107.0,2.8,20.0,737.0,181.87,104.14
2016,4,4,14,45,874.5,105.0,2.95,20.0,697.5,124.5,72.6
2016,4,4,15,0,860.0,103.0,3.1,20.0,658.0,75.71,59.17
2016,4,4,15,15,842.5,100.5,3.15,19.5,613.0,75.12,58.99
2016,4,4,15,30,825.0,98.0,3.2,19.0,568.0,74.51,58.77
2016,4,4,15,45,769.0,96.0,3.25,19.0,504.5,73.65,58.22
2016,4,4,16,0,713.0,94.0,3.3,19.0,441.0,66.61,52.34
2016,4,4,16,15,711.5,88.5,3.05,18.5,403.0,64.3,50.63
2016,4,4,16,30,710.0,83.0,2.8,18.0,365.0,61.79,48.72
2016,4,4,16,45,661.0,78.0,2.55,17.5,311.5,58.99,46.49
2016,4,4,17,0,612.0,73.0,2.3,17.0,258.0,56.19,44.17
2016,4,4,17,15,545.0,65.0,2.05,16.0,206.0,50.86,39.56
2016,4,4,17,30,478.0,57.0,1.8,15.0,154.0,45.45,34.67
2016,4,4,17,45,370.5,46.0,1.55,14.0,107.5,37.19,27.01
2016,4,4,18,0,263.0,35.0,1.3,13.0,61.0,27.15,17.17
2016,4,4,18,15,131.5,17.5,1.3,12.5,30.5,13.65,0.0
2016,4,4,18,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,4,18,45,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,4,4,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,5,5,45,73.0,7.5,2.15,8.5,10.0,6.4,0.0
2016,4,5,6,0,146.0,15.0,2.2,9.0,20.0,154.12,0.0
2016,4,5,6,15,294.0,27.0,2.35,9.5,60.5,311.5,241.85
2016,4,5,6,30,442.0,39.0,2.5,10.0,101.0,453.5,375.16
2016,4,5,6,45,521.5,48.5,2.65,10.5,151.5,544.4,453.4
2016,4,5,7,0,601.0,58.0,2.8,11.0,202.0,638.47,529.92
2016,4,5,7,15,655.5,64.0,2.85,11.5,256.0,707.42,582.88
2016,4,5,7,30,710.0,70.0,2.9,12.0,310.0,769.9,628.44
2016,4,5,7,45,751.0,73.5,3.0,13.0,365.0,823.16,664.38
2016,4,5,8,0,792.0,77.0,3.1,14.0,420.0,874.45,697.61
2016,4,5,8,15,817.5,80.5,3.15,14.5,471.5,908.64,718.6
2016,4,5,8,30,843.0,84.0,3.2,15.0,523.0,939.85,737.22
2016,4,5,8,45,863.0,86.5,3.25,15.5,571.0,961.23,748.74
2016,4,5,9,0,883.0,89.0,3.3,16.0,619.0,968.36,750.4
2016,4,5,9,15,896.5,91.5,3.4,16.5,662.0,976.44,753.36
2016,4,5,9,30,910.0,94.0,3.5,17.0,705.0,980.79,753.85
2016,4,5,9,45,920.5,95.5,3.65,17.5,742.0,977.33,749.49
2016,4,5,10,0,931.0,97.0,3.8,18.0,779.0,970.03,742.68
2016,4,5,10,15,938.0,98.5,3.9,18.5,809.0,955.71,730.88
2016,4,5,10,30,945.0,100.0,4.0,19.0,839.0,937.63,716.67
2016,4,5,10,45,950.5,100.5,4.1,19.5,861.5,913.54,698.43
2016,4,5,11,0,956.0,101.0,4.2,20.0,884.0,885.92,677.84
2016,4,5,11,15,959.0,101.5,4.2,20.0,898.5,852.9,654.33
2016,4,5,11,30,962.0,102.0,4.2,20.0,913.0,816.72,628.59
2016,4,5,11,45,963.5,102.0,4.2,20.5,919.5,776.01,597.57
2016,4,5,12,0,965.0,102.0,4.2,21.0,926.0,732.6,563.0
2016,4,5,12,15,964.5,102.0,4.1,21.0,924.5,685.44,525.79
2016,4,5,12,30,964.0,102.0,4.0,21.0,923.0,636.12,486.16
2016,4,5,12,45,962.0,101.0,3.9,21.5,913.0,583.29,442.1
2016,4,5,13,0,960.0,100.0,3.8,22.0,903.0,528.93,395.9
2016,4,5,13,15,955.5,99.5,3.65,22.0,884.5,472.59,347.77
2016,4,5,13,30,951.0,99.0,3.5,22.0,866.0,415.39,297.87
2016,4,5,13,45,945.0,98.0,3.4,22.0,840.5,356.76,246.22
2016,4,5,14,0,939.0,97.0,3.3,22.0,815.0,297.91,194.5
2016,4,5,14,15,930.0,95.5,3.15,22.0,782.0,238.19,144.14
2016,4,5,14,30,921.0,94.0,3.0,22.0,749.0,179.07,99.64
2016,4,5,14,45,908.5,92.0,2.95,22.0,709.5,120.22,67.01
2016,4,5,15,0,896.0,90.0,2.9,22.0,670.0,78.44,60.97
2016,4,5,15,15,880.0,87.5,2.75,22.0,625.0,76.92,59.89
2016,4,5,15,30,864.0,85.0,2.6,22.0,580.0,75.28,58.68
2016,4,5,15,45,842.0,82.5,2.5,22.0,530.5,65.18,50.28
2016,4,5,16,0,820.0,80.0,2.4,22.0,481.0,64.09,49.53
2016,4,5,16,15,791.0,76.0,2.15,21.0,429.0,61.77,47.92
2016,4,5,16,30,762.0,72.0,1.9,20.0,377.0,59.39,46.22
2016,4,5,16,45,719.5,67.5,1.65,19.5,323.0,56.41,43.85
2016,4,5,17,0,677.0,63.0,1.4,19.0,269.0,49.05,37.57
2016,4,5,17,15,615.0,56.5,1.35,18.0,216.0,44.56,33.73
2016,4,5,17,30,553.0,50.0,1.3,17.0,163.0,40.03,29.66
2016,4,5,17,45,450.0,40.5,1.3,16.5,115.0,32.75,22.91
2016,4,5,18,0,347.0,31.0,1.3,16.0,67.0,25.41,15.62
2016,4,5,18,15,173.5,15.5,1.3,15.5,33.5,12.5,0.0
2016,4,5,18,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,5,18,45,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,4,5,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,6,5,45,66.5,8.0,1.2,12.0,10.5,53.39,0.0
2016,4,6,6,0,133.0,16.0,1.2,13.0,21.0,144.25,0.0
2016,4,6,6,15,273.0,29.0,1.35,14.0,61.0,298.21,230.8
2016,4,6,6,30,413.0,42.0,1.5,15.0,101.0,434.9,352.21
2016,4,6,6,45,499.5,50.5,1.65,16.0,152.0,529.88,429.97
2016,4,6,7,0,586.0,59.0,1.8,17.0,203.0,628.24,506.04
2016,4,6,7,15,640.5,65.5,1.9,17.5,256.5,697.65,557.4
2016,4,6,7,30,695.0,72.0,2.0,18.0,310.0,767.09,606.53
2016,4,6,7,45,733.0,76.5,2.15,19.0,364.0,811.89,635.42
2016,4,6,8,0,771.0,81.0,2.3,20.0,418.0,861.45,666.8
2016,4,6,8,15,797.5,85.0,2.35,20.5,469.5,897.02,688.02
2016,4,6,8,30,824.0,89.0,2.4,21.0,521.0,929.66,706.98
2016,4,6,8,45,843.5,92.0,2.5,21.5,569.0,951.07,718.6
2016,4,6,9,0,863.0,95.0,2.6,22.0,617.0,968.99,727.97
2016,4,6,9,15,877.5,97.5,2.65,22.5,660.0,966.95,723.63
2016,4,6,9,30,892.0,100.0,2.7,23.0,703.0,972.21,724.53
2016,4,6,9,45,902.0,102.5,2.75,23.5,740.0,969.42,720.17
2016,4,6,10,0,912.0,105.0,2.8,24.0,777.0,962.83,713.54
2016,4,6,10,15,920.0,106.5,2.75,24.0,806.5,949.52,703.21
2016,4,6,10,30,928.0,108.0,2.7,24.0,836.0,932.48,690.63
2016,4,6,10,45,931.5,110.0,2.7,24.5,858.5,908.4,672.62
2016,4,6,11,0,935.0,112.0,2.7,25.0,881.0,880.87,652.49
2016,4,6,11,15,938.0,112.5,2.65,25.0,895.5,848.24,629.94
2016,4,6,11,30,941.0,113.0,2.6,25.0,910.0,812.51,605.32
2016,4,6,11,45,940.5,114.5,2.55,25.5,915.5,772.23,575.3
2016,4,6,12,0,940.0,116.0,2.5,26.0,921.0,729.41,542.37
2016,4,6,12,15,939.0,116.0,2.5,26.0,919.0,682.72,507.47
2016,4,6,12,30,938.0,116.0,2.5,26.0,917.0,633.99,470.22
2016,4,6,12,45,931.0,117.5,2.5,26.5,905.5,581.49,428.37
2016,4,6,13,0,924.0,119.0,2.5,27.0,894.0,527.92,384.73
2016,4,6,13,15,919.5,118.0,2.45,27.0,876.0,472.77,339.4
2016,4,6,13,30,915.0,117.0,2.4,27.0,858.0,416.84,292.35
2016,4,6,13,45,907.0,116.0,2.4,27.0,832.0,359.32,243.44
2016,4,6,14,0,899.0,115.0,2.4,27.0,806.0,301.86,194.55
2016,4,6,14,15,889.5,113.0,2.35,27.0,773.0,243.75,146.86
2016,4,6,14,30,880.0,111.0,2.3,27.0,740.0,186.33,104.55
2016,4,6,14,45,747.0,148.5,2.25,27.0,662.5,129.6,76.52
2016,4,6,15,0,614.0,186.0,2.2,27.0,585.0,114.81,89.51
2016,4,6,15,15,717.0,143.5,2.1,27.0,578.5,92.49,71.43
2016,4,6,15,30,820.0,101.0,2.0,27.0,572.0,76.29,58.26
2016,4,6,15,45,584.0,146.0,1.9,27.0,467.0,97.58,76.13
2016,4,6,16,0,348.0,191.0,1.8,27.0,362.0,130.04,103.15
2016,4,6,16,15,249.5,179.5,1.65,26.0,295.5,122.52,97.6
2016,4,6,16,30,151.0,168.0,1.5,25.0,229.0,119.1,95.44
2016,4,6,16,45,388.5,120.0,1.35,24.5,247.0,84.69,66.88
2016,4,6,17,0,626.0,72.0,1.2,24.0,265.0,55.37,42.14
2016,4,6,17,15,561.5,64.5,1.2,23.0,212.5,50.4,38.03
2016,4,6,17,30,497.0,57.0,1.2,22.0,160.0,45.37,33.63
2016,4,6,17,45,395.0,46.0,1.2,21.5,113.0,37.1,26.13
2016,4,6,18,0,293.0,35.0,1.2,21.0,66.0,28.7,18.04
2016,4,6,18,15,146.5,17.5,1.2,20.5,33.0,14.14,0.0
2016,4,6,18,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,4,6,18,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,4,6,19,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,7.0,2.4,12.5,7.0,5.97,0.0
2016,4,7,6,0,0.0,14.0,2.5,13.0,14.0,11.55,0.0
2016,4,7,6,15,33.0,34.0,2.75,13.5,39.0,67.71,49.7
2016,4,7,6,30,66.0,54.0,3.0,14.0,64.0,133.53,108.2
2016,4,7,6,45,88.0,76.5,3.3,14.5,95.0,180.9,149.88
2016,4,7,7,0,110.0,99.0,3.6,15.0,126.0,227.49,189.99
2016,4,7,7,15,130.5,119.5,3.8,15.5,159.5,269.33,225.04
2016,4,7,7,30,151.0,140.0,4.0,16.0,193.0,311.21,259.13
2016,4,7,7,45,160.0,163.5,4.2,16.5,227.5,346.36,286.53
2016,4,7,8,0,169.0,187.0,4.4,17.0,262.0,380.47,312.56
2016,4,7,8,15,313.5,185.5,4.4,17.0,344.5,532.18,434.71
2016,4,7,8,30,458.0,184.0,4.4,17.0,427.0,688.48,554.77
2016,4,7,8,45,505.0,186.5,4.4,17.5,476.0,733.21,585.35
2016,4,7,9,0,552.0,189.0,4.4,18.0,525.0,775.78,614.36
2016,4,7,9,15,447.5,241.5,4.35,18.0,526.0,725.41,571.89
2016,4,7,9,30,343.0,294.0,4.3,18.0,527.0,653.59,514.52
2016,4,7,9,45,338.5,313.0,4.3,18.5,553.0,658.27,515.69
2016,4,7,10,0,334.0,332.0,4.3,19.0,579.0,660.9,515.02
2016,4,7,10,15,433.5,308.5,4.25,19.0,642.5,727.42,564.53
2016,4,7,10,30,533.0,285.0,4.2,19.0,706.0,773.51,598.33
2016,4,7,10,45,524.5,299.0,4.2,19.0,722.5,756.74,584.42
2016,4,7,11,0,516.0,313.0,4.2,19.0,739.0,737.72,569.3
2016,4,7,11,15,519.0,320.5,4.2,19.0,755.5,719.88,555.31
2016,4,7,11,30,522.0,328.0,4.2,19.0,772.0,699.63,539.45
2016,4,7,11,45,530.5,322.0,4.2,19.0,776.5,669.71,516.73
2016,4,7,12,0,539.0,316.0,4.2,19.0,781.0,637.81,492.23
2016,4,7,12,15,500.0,332.0,4.15,19.0,762.5,592.02,456.37
2016,4,7,12,30,461.0,348.0,4.1,19.0,744.0,547.84,421.5
2016,4,7,12,45,468.5,341.0,4.1,19.0,739.5,513.19,393.75
2016,4,7,13,0,476.0,334.0,4.1,19.0,735.0,477.35,364.39
2016,4,7,13,15,650.0,246.0,4.1,19.0,781.5,450.76,339.61
2016,4,7,13,30,824.0,158.0,4.1,19.0,828.0,411.3,301.65
2016,4,7,13,45,813.0,158.0,4.1,19.0,802.0,356.85,253.69
2016,4,7,14,0,802.0,158.0,4.1,19.0,776.0,303.04,206.39
2016,4,7,14,15,663.5,203.5,4.1,18.5,701.0,249.24,166.41
2016,4,7,14,30,525.0,249.0,4.1,18.0,626.0,217.08,147.9
2016,4,7,14,45,375.5,275.5,4.1,18.0,537.5,195.01,142.13
2016,4,7,15,0,226.0,302.0,4.1,18.0,449.0,195.02,160.28
2016,4,7,15,15,173.5,282.0,4.05,17.5,390.5,183.98,151.75
2016,4,7,15,30,121.0,262.0,4.0,17.0,332.0,172.61,142.89
2016,4,7,15,45,109.0,238.0,4.0,17.0,297.0,167.21,138.77
2016,4,7,16,0,97.0,214.0,4.0,17.0,262.0,152.28,126.51
2016,4,7,16,15,86.0,190.0,3.85,16.5,229.5,136.98,114.03
2016,4,7,16,30,75.0,166.0,3.7,16.0,197.0,121.3,101.03
2016,4,7,16,45,64.0,144.5,3.55,15.5,168.0,106.69,88.75
2016,4,7,17,0,53.0,123.0,3.4,15.0,139.0,91.8,75.97
2016,4,7,17,15,41.5,100.0,3.2,14.5,111.5,75.72,61.85
2016,4,7,17,30,30.0,77.0,3.0,14.0,84.0,59.32,47.15
2016,4,7,17,45,15.0,55.5,2.9,14.0,59.0,43.55,32.67
2016,4,7,18,0,0.0,34.0,2.8,14.0,34.0,27.54,17.77
2016,4,7,18,15,0.0,17.0,2.75,13.5,17.0,14.04,0.71
2016,4,7,18,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,4,7,18,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,4,7,19,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,5.0,1.3,11.5,5.0,4.27,0.0
2016,4,8,6,0,0.0,10.0,1.4,12.0,10.0,8.22,0.0
2016,4,8,6,15,0.0,26.0,1.65,12.0,26.0,21.48,11.88
2016,4,8,6,30,0.0,42.0,1.9,12.0,42.0,37.16,25.92
2016,4,8,6,45,0.0,61.5,2.15,12.5,61.5,57.0,43.25
2016,4,8,7,0,0.0,81.0,2.4,13.0,81.0,75.95,59.61
2016,4,8,7,15,3.0,101.0,2.45,13.5,102.5,97.63,78.11
2016,4,8,7,30,6.0,121.0,2.5,14.0,124.0,119.01,95.98
2016,4,8,7,45,3.0,128.0,2.55,14.5,129.5,119.73,95.97
2016,4,8,8,0,0.0,135.0,2.6,15.0,135.0,121.18,96.54
2016,4,8,8,15,44.5,184.0,2.6,15.0,207.5,231.33,188.53
2016,4,8,8,30,89.0,233.0,2.6,15.0,280.0,328.58,266.97
2016,4,8,8,45,53.0,226.5,2.65,15.5,255.5,279.27,224.9
2016,4,8,9,0,17.0,220.0,2.7,16.0,231.0,214.52,170.92
2016,4,8,9,15,71.5,271.5,2.75,16.0,320.0,337.01,269.55
2016,4,8,9,30,126.0,323.0,2.8,16.0,409.0,459.47,364.11
2016,4,8,9,45,85.0,320.0,2.9,16.5,379.5,389.86,307.89
2016,4,8,10,0,44.0,317.0,3.0,17.0,350.0,341.85,268.73
2016,4,8,10,15,77.0,351.0,3.05,17.0,411.5,400.24,314.22
2016,4,8,10,30,110.0,385.0,3.1,17.0,473.0,455.58,356.23
2016,4,8,10,45,123.5,399.5,3.15,17.0,500.5,485.66,378.22
2016,4,8,11,0,137.0,414.0,3.2,17.0,528.0,498.36,387.33
2016,4,8,11,15,116.5,416.0,3.3,17.0,514.0,470.96,365.92
2016,4,8,11,30,96.0,418.0,3.4,17.0,500.0,436.26,339.21
2016,4,8,11,45,290.0,382.5,3.5,17.5,632.5,545.31,423.75
2016,4,8,12,0,484.0,347.0,3.6,18.0,765.0,626.91,484.2
2016,4,8,12,15,609.5,281.5,3.65,18.0,807.5,619.72,478.65
2016,4,8,12,30,735.0,216.0,3.7,18.0,850.0,602.14,464.55
2016,4,8,12,45,454.5,321.0,3.75,18.0,711.5,491.8,378.65
2016,4,8,13,0,174.0,426.0,3.8,18.0,573.0,408.47,314.54
2016,4,8,13,15,198.0,414.5,3.85,18.0,578.5,392.36,301.34
2016,4,8,13,30,222.0,403.0,3.9,18.0,584.0,373.85,285.5
2016,4,8,13,45,113.5,295.0,3.95,18.0,388.0,251.72,192.86
2016,4,8,14,0,5.0,187.0,4.0,18.0,192.0,152.52,118.02
2016,4,8,14,15,2.5,145.5,4.05,18.0,148.0,119.42,91.82
2016,4,8,14,30,0.0,104.0,4.1,18.0,104.0,86.31,65.27
2016,4,8,14,45,0.0,124.5,4.15,18.0,124.5,102.1,78.31
2016,4,8,15,0,0.0,145.0,4.2,18.0,145.0,117.05,94.85
2016,4,8,15,15,2.5,163.5,4.2,17.5,165.0,130.03,106.32
2016,4,8,15,30,5.0,182.0,4.2,17.0,185.0,142.19,117.18
2016,4,8,15,45,2.5,156.0,4.2,16.5,157.5,123.4,101.66
2016,4,8,16,0,0.0,130.0,4.2,16.0,130.0,104.23,85.64
2016,4,8,16,15,63.5,150.5,4.1,15.5,176.5,113.62,94.28
2016,4,8,16,30,127.0,171.0,4.0,15.0,223.0,120.65,100.88
2016,4,8,16,45,103.5,151.5,3.9,15.0,190.0,107.98,90.06
2016,4,8,17,0,80.0,132.0,3.8,15.0,157.0,97.41,80.91
2016,4,8,17,15,63.0,107.5,3.6,14.5,125.0,80.51,66.09
2016,4,8,17,30,46.0,83.0,3.4,14.0,93.0,63.27,50.66
2016,4,8,17,45,24.5,59.5,3.25,14.0,65.0,46.29,35.12
2016,4,8,18,0,3.0,36.0,3.1,14.0,37.0,29.05,19.15
2016,4,8,18,15,1.5,18.0,3.0,13.5,18.5,14.87,2.23
2016,4,8,18,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,8,18,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,4,8,19,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,1.5,2.25,11.5,1.5,1.28,0.0
2016,4,9,6,0,0.0,3.0,2.3,12.0,3.0,2.46,0.0
2016,4,9,6,15,0.0,8.0,2.4,12.0,8.0,6.56,0.0
2016,4,9,6,30,0.0,13.0,2.5,12.0,13.0,10.68,3.45
2016,4,9,6,45,0.0,19.0,2.65,12.5,19.0,15.63,7.83
2016,4,9,7,0,0.0,25.0,2.8,13.0,25.0,20.6,12.16
2016,4,9,7,15,0.0,32.0,2.85,13.0,32.0,26.4,17.19
2016,4,9,7,30,0.0,39.0,2.9,13.0,39.0,32.21,22.17
2016,4,9,7,45,0.0,71.0,2.95,13.0,71.0,58.88,44.91
2016,4,9,8,0,0.0,103.0,3.0,13.0,103.0,88.24,69.63
2016,4,9,8,15,0.0,112.0,3.0,13.0,112.0,95.92,75.82
2016,4,9,8,30,0.0,121.0,3.0,13.0,121.0,103.63,82.01
2016,4,9,8,45,4.5,160.0,3.0,13.5,163.0,144.49,115.65
2016,4,9,9,0,9.0,199.0,3.0,14.0,205.0,185.47,148.7
2016,4,9,9,15,9.5,209.0,3.0,14.0,215.5,193.71,154.9
2016,4,9,9,30,10.0,219.0,3.0,14.0,226.0,201.93,161.16
2016,4,9,9,45,20.5,259.5,3.0,14.5,275.0,248.56,198.15
2016,4,9,10,0,31.0,300.0,3.0,15.0,324.0,312.07,247.55
2016,4,9,10,15,22.0,276.0,3.0,15.0,293.5,260.52,206.2
2016,4,9,10,30,13.0,252.0,3.0,15.0,263.0,228.47,180.39
2016,4,9,10,45,16.0,274.0,3.05,15.0,288.0,248.96,196.53
2016,4,9,11,0,19.0,296.0,3.1,15.0,313.0,268.81,211.94
2016,4,9,11,15,20.5,307.5,3.05,15.0,325.5,277.6,218.55
2016,4,9,11,30,22.0,319.0,3.0,15.0,338.0,285.96,224.85
2016,4,9,11,45,18.5,301.0,2.95,15.0,317.5,265.48,208.57
2016,4,9,12,0,15.0,283.0,2.9,15.0,297.0,245.74,192.96
2016,4,9,12,15,16.0,282.0,2.85,15.0,296.5,243.38,191.07
2016,4,9,12,30,17.0,281.0,2.8,15.0,296.0,240.88,189.05
2016,4,9,12,45,20.0,300.0,2.8,15.0,317.5,255.05,200.13
2016,4,9,13,0,23.0,319.0,2.8,15.0,339.0,268.19,210.3
2016,4,9,13,15,23.0,314.0,2.8,15.0,333.5,260.91,204.54
2016,4,9,13,30,23.0,309.0,2.8,15.0,328.0,253.6,198.81
2016,4,9,13,45,22.0,297.0,2.85,15.0,315.0,240.88,188.89
2016,4,9,14,0,21.0,285.0,2.9,15.0,302.0,228.39,179.19
2016,4,9,14,15,28.0,290.0,2.9,15.0,311.0,217.73,170.57
2016,4,9,14,30,35.0,295.0,2.9,15.0,320.0,215.17,168.56
2016,4,9,14,45,23.0,255.5,2.9,15.0,272.0,196.76,155.04
2016,4,9,15,0,11.0,216.0,2.9,15.0,224.0,166.98,138.15
2016,4,9,15,15,5.5,147.5,2.85,15.0,151.5,118.64,97.39
2016,4,9,15,30,0.0,79.0,2.8,15.0,79.0,65.65,51.91
2016,4,9,15,45,0.0,44.0,2.75,15.0,44.0,36.44,26.52
2016,4,9,16,0,0.0,9.0,2.7,15.0,9.0,7.43,0.94
2016,4,9,16,15,0.0,20.0,2.5,14.5,20.0,16.51,9.08
2016,4,9,16,30,0.0,31.0,2.3,14.0,31.0,25.6,17.29
2016,4,9,16,45,0.0,26.5,2.1,14.0,26.5,21.86,14.0
2016,4,9,17,0,0.0,22.0,1.9,14.0,22.0,18.12,10.68
2016,4,9,17,15,0.0,17.5,1.7,13.5,17.5,14.4,7.34
2016,4,9,17,30,0.0,13.0,1.5,13.0,13.0,10.68,3.96
2016,4,9,17,45,0.0,9.0,1.35,13.0,9.0,7.39,0.92
2016,4,9,18,0,0.0,5.0,1.2,13.0,5.0,4.1,0.0
2016,4,9,18,15,0.0,2.5,1.2,12.5,2.5,2.05,0.0
2016,4,9,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,18,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,2.0,1.7,11.0,2.0,1.71,0.0
2016,4,10,6,0,0.0,4.0,1.8,11.0,4.0,3.28,0.0
2016,4,10,6,15,0.0,10.0,1.9,11.0,10.0,8.21,1.17
2016,4,10,6,30,0.0,16.0,2.0,11.0,16.0,13.16,5.63
2016,4,10,6,45,0.0,23.0,2.1,11.5,23.0,18.94,10.75
2016,4,10,7,0,0.0,30.0,2.2,12.0,30.0,24.74,15.83
2016,4,10,7,15,0.0,37.5,2.2,12.0,37.5,30.96,21.23
2016,4,10,7,30,0.0,45.0,2.2,12.0,45.0,37.2,26.57
2016,4,10,7,45,0.0,50.0,2.2,12.5,50.0,41.37,30.01
2016,4,10,8,0,0.0,55.0,2.2,13.0,55.0,45.55,33.4
2016,4,10,8,15,0.0,63.0,2.2,13.0,63.0,52.23,38.95
2016,4,10,8,30,0.0,71.0,2.2,13.0,71.0,58.94,44.47
2016,4,10,8,45,0.0,86.5,2.2,13.0,86.5,71.92,55.23
2016,4,10,9,0,0.0,102.0,2.2,13.0,102.0,85.37,66.28
2016,4,10,9,15,0.5,133.5,2.25,13.0,134.5,113.93,89.78
2016,4,10,9,30,1.0,165.0,2.3,13.0,167.0,142.62,113.1
2016,4,10,9,45,8.5,212.0,2.35,13.5,219.5,192.2,153.08
2016,4,10,10,0,16.0,259.0,2.4,14.0,272.0,241.4,191.92
2016,4,10,10,15,20.5,282.5,2.45,14.0,299.0,265.12,210.34
2016,4,10,10,30,25.0,306.0,2.5,14.0,326.0,288.15,228.17
2016,4,10,10,45,17.0,262.0,2.55,14.5,276.0,239.08,188.68
2016,4,10,11,0,9.0,218.0,2.6,15.0,226.0,192.25,150.98
2016,4,10,11,15,8.5,209.5,2.65,15.0,217.5,183.49,143.98
2016,4,10,11,30,8.0,201.0,2.7,15.0,209.0,174.91,137.05
2016,4,10,11,45,8.0,200.0,2.8,15.0,207.5,173.15,135.6
2016,4,10,12,0,8.0,199.0,2.9,15.0,206.0,171.37,134.15
2016,4,10,12,15,8.5,206.0,3.0,15.0,214.0,176.47,138.21
2016,4,10,12,30,9.0,213.0,3.1,15.0,222.0,181.37,142.11
2016,4,10,12,45,6.0,184.5,3.25,15.5,190.0,155.61,121.26
2016,4,10,13,0,3.0,156.0,3.4,16.0,158.0,130.42,100.89
2016,4,10,13,15,2.5,156.5,3.5,15.5,158.5,130.12,100.94
2016,4,10,13,30,2.0,157.0,3.6,15.0,159.0,129.84,101.0
2016,4,10,13,45,1.0,147.0,3.7,15.0,148.0,121.16,94.09
2016,4,10,14,0,0.0,137.0,3.8,15.0,137.0,112.68,87.36
2016,4,10,14,15,0.0,143.0,3.8,15.0,143.0,117.05,91.07
2016,4,10,14,30,0.0,149.0,3.8,15.0,149.0,121.22,94.65
2016,4,10,14,45,0.0,133.5,3.8,15.0,133.5,109.0,84.83
2016,4,10,15,0,0.0,118.0,3.8,15.0,118.0,96.87,78.57
2016,4,10,15,15,3.0,151.5,3.75,14.5,153.5,121.53,100.2
2016,4,10,15,30,6.0,185.0,3.7,14.0,189.0,144.37,120.31
2016,4,10,15,45,23.5,193.0,3.7,14.0,205.5,148.85,124.52
2016,4,10,16,0,41.0,201.0,3.7,14.0,222.0,144.66,121.29
2016,4,10,16,15,22.0,169.0,3.6,13.5,180.5,130.21,109.36
2016,4,10,16,30,3.0,137.0,3.5,13.0,139.0,107.27,89.82
2016,4,10,16,45,1.5,118.0,3.45,13.0,119.0,93.0,77.48
2016,4,10,17,0,0.0,99.0,3.4,13.0,99.0,78.59,64.84
2016,4,10,17,15,189.0,87.0,3.15,12.5,128.0,64.72,52.57
2016,4,10,17,30,378.0,75.0,2.9,12.0,157.0,56.15,44.78
2016,4,10,17,45,292.5,59.5,2.65,11.5,113.0,45.01,34.44
2016,4,10,18,0,207.0,44.0,2.4,11.0,69.0,33.63,23.56
2016,4,10,18,15,103.5,22.0,2.25,11.0,34.5,16.99,5.35
2016,4,10,18,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,10,18,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,10,19,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,5,45,58.5,12.5,0.9,9.5,16.5,52.35,0.0
2016,4,11,6,0,117.0,25.0,0.9,10.0,33.0,159.84,96.36
2016,4,11,6,15,222.0,41.5,1.05,10.5,73.0,274.48,223.69
2016,4,11,6,30,327.0,58.0,1.2,11.0,113.0,386.62,321.46
2016,4,11,6,45,406.0,69.0,1.35,11.5,161.5,474.28,394.38
2016,4,11,7,0,485.0,80.0,1.5,12.0,210.0,572.05,471.8
2016,4,11,7,15,537.0,88.5,1.55,12.5,261.5,640.61,522.88
2016,4,11,7,30,589.0,97.0,1.6,13.0,313.0,708.9,571.75
2016,4,11,7,45,623.5,104.5,1.65,13.5,363.5,758.76,605.36
2016,4,11,8,0,658.0,112.0,1.7,14.0,414.0,806.84,636.88
2016,4,11,8,15,410.0,178.0,1.7,14.0,373.0,639.67,510.61
2016,4,11,8,30,162.0,244.0,1.7,14.0,332.0,432.62,347.44
2016,4,11,8,45,87.0,227.5,1.75,14.5,275.0,312.61,251.84
2016,4,11,9,0,12.0,211.0,1.8,15.0,218.0,200.01,158.98
2016,4,11,9,15,158.5,261.0,1.8,15.0,370.5,428.74,343.16
2016,4,11,9,30,305.0,311.0,1.8,15.0,523.0,637.15,498.82
2016,4,11,9,45,216.0,338.0,1.8,15.5,492.0,551.4,430.07
2016,4,11,10,0,127.0,365.0,1.8,16.0,461.0,486.44,378.17
2016,4,11,10,15,91.5,363.0,1.8,16.0,434.0,425.12,331.27
2016,4,11,10,30,56.0,361.0,1.8,16.0,407.0,383.75,298.8
2016,4,11,10,45,34.5,308.0,1.85,16.5,336.5,307.94,240.08
2016,4,11,11,0,13.0,255.0,1.9,17.0,266.0,227.78,177.22
2016,4,11,11,15,17.0,285.5,1.9,17.0,300.5,255.7,199.08
2016,4,11,11,30,21.0,316.0,1.9,17.0,335.0,282.63,219.64
2016,4,11,11,45,17.0,289.0,1.95,17.0,304.0,254.33,197.56
2016,4,11,12,0,13.0,262.0,2.0,17.0,273.0,227.02,176.35
2016,4,11,12,15,23.5,311.5,2.05,17.0,332.5,273.65,212.65
2016,4,11,12,30,34.0,361.0,2.1,17.0,392.0,313.75,243.21
2016,4,11,12,45,24.0,313.5,2.2,17.5,335.0,265.57,205.68
2016,4,11,13,0,14.0,266.0,2.3,18.0,278.0,223.02,172.58
2016,4,11,13,15,10.0,224.5,2.35,18.0,233.0,187.03,144.63
2016,4,11,13,30,6.0,183.0,2.4,18.0,188.0,151.81,117.01
2016,4,11,13,45,7.0,197.5,2.5,18.0,203.5,162.33,125.51
2016,4,11,14,0,8.0,212.0,2.6,18.0,219.0,172.22,133.43
2016,4,11,14,15,13.0,235.5,2.65,17.5,245.5,188.57,146.6
2016,4,11,14,30,18.0,259.0,2.7,17.0,272.0,202.84,158.23
2016,4,11,14,45,22.0,257.0,2.8,17.0,272.5,198.02,154.81
2016,4,11,15,0,26.0,255.0,2.9,17.0,273.0,192.62,158.47
2016,4,11,15,15,36.0,249.0,2.9,17.0,272.0,175.14,144.26
2016,4,11,15,30,46.0,243.0,2.9,17.0,271.0,170.9,141.14
2016,4,11,15,45,23.0,197.0,2.95,17.0,211.0,151.54,125.21
2016,4,11,16,0,0.0,151.0,3.0,17.0,151.0,119.17,97.99
2016,4,11,16,15,0.0,124.0,2.95,16.5,124.0,99.32,81.4
2016,4,11,16,30,0.0,97.0,2.9,16.0,97.0,79.01,64.12
2016,4,11,16,45,0.0,83.5,2.9,15.5,83.5,68.38,55.1
2016,4,11,17,0,0.0,70.0,2.9,15.0,70.0,57.66,45.82
2016,4,11,17,15,0.0,56.5,2.7,14.5,56.5,46.79,36.24
2016,4,11,17,30,0.0,43.0,2.5,14.0,43.0,35.55,26.14
2016,4,11,17,45,0.0,31.0,2.35,13.5,31.0,25.59,17.05
2016,4,11,18,0,0.0,19.0,2.2,13.0,19.0,15.65,7.91
2016,4,11,18,15,0.0,10.5,2.2,12.5,10.5,8.63,0.25
2016,4,11,18,30,0.0,2.0,2.2,12.0,2.0,1.71,0.0
2016,4,11,18,45,0.0,1.0,2.2,12.0,1.0,0.0,0.0
2016,4,11,19,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,12,5,45,0.0,1.5,2.6,9.5,1.5,1.28,0.0
2016,4,12,6,0,0.0,3.0,2.8,10.0,3.0,2.46,0.0
2016,4,12,6,15,0.0,6.5,2.85,10.0,6.5,5.33,0.0
2016,4,12,6,30,0.0,10.0,2.9,10.0,10.0,8.21,1.43
2016,4,12,6,45,0.0,14.5,3.0,10.5,14.5,11.92,4.72
2016,4,12,7,0,0.0,19.0,3.1,11.0,19.0,15.64,7.98
2016,4,12,7,15,0.0,24.0,3.1,11.5,24.0,19.78,11.56
2016,4,12,7,30,0.0,29.0,3.1,12.0,29.0,23.93,15.09
2016,4,12,7,45,0.0,42.5,3.1,12.5,42.5,35.14,24.63
2016,4,12,8,0,0.0,56.0,3.1,13.0,56.0,46.38,34.08
2016,4,12,8,15,77.0,151.0,3.1,13.0,193.5,240.91,199.57
2016,4,12,8,30,154.0,246.0,3.1,13.0,331.0,427.05,349.39
2016,4,12,8,45,156.0,268.5,3.1,13.5,361.0,449.19,363.88
2016,4,12,9,0,158.0,291.0,3.1,14.0,391.0,470.06,377.98
2016,4,12,9,15,93.0,282.0,3.1,14.0,342.0,368.55,296.19
2016,4,12,9,30,28.0,273.0,3.1,14.0,293.0,290.28,231.78
2016,4,12,9,45,15.5,223.5,3.15,14.5,235.0,209.41,166.46
2016,4,12,10,0,3.0,174.0,3.2,15.0,177.0,151.33,118.84
2016,4,12,10,15,65.0,285.0,3.3,15.0,338.0,322.68,257.2
2016,4,12,10,30,127.0,396.0,3.4,15.0,499.0,496.56,390.86
2016,4,12,10,45,68.5,310.5,3.5,15.0,366.0,339.34,268.33
2016,4,12,11,0,10.0,225.0,3.6,15.0,233.0,199.14,156.55
2016,4,12,11,15,52.5,324.5,3.65,15.0,369.5,327.14,258.63
2016,4,12,11,30,95.0,424.0,3.7,15.0,506.0,440.75,345.92
2016,4,12,11,45,100.0,429.0,3.8,15.0,516.5,438.23,343.35
2016,4,12,12,0,105.0,434.0,3.9,15.0,527.0,434.77,340.5
2016,4,12,12,15,63.5,380.0,3.95,15.0,436.5,354.01,277.85
2016,4,12,12,30,22.0,326.0,4.0,15.0,346.0,279.89,219.86
2016,4,12,12,45,411.5,252.5,4.05,15.5,606.0,420.01,329.96
2016,4,12,13,0,801.0,179.0,4.1,16.0,866.0,521.35,401.65
2016,4,12,13,15,796.0,178.0,4.1,16.0,848.5,470.25,357.16
2016,4,12,13,30,791.0,177.0,4.1,16.0,831.0,418.81,312.03
2016,4,12,13,45,451.5,278.5,4.15,16.0,649.5,330.18,246.39
2016,4,12,14,0,112.0,380.0,4.2,16.0,468.0,301.68,232.98
2016,4,12,14,15,234.0,349.0,4.25,15.5,523.5,282.97,213.36
2016,4,12,14,30,356.0,318.0,4.3,15.0,579.0,249.03,181.91
2016,4,12,14,45,337.5,304.0,4.35,15.0,541.5,211.39,156.81
2016,4,12,15,0,319.0,290.0,4.4,15.0,504.0,178.2,147.84
2016,4,12,15,15,501.0,221.0,4.4,15.0,530.5,135.95,112.28
2016,4,12,15,30,683.0,152.0,4.4,15.0,557.0,98.98,80.81
2016,4,12,15,45,536.0,170.5,4.45,15.0,472.0,111.55,91.99
2016,4,12,16,0,389.0,189.0,4.5,15.0,387.0,122.83,102.07
2016,4,12,16,15,280.5,181.5,4.45,14.5,317.0,123.92,103.54
2016,4,12,16,30,172.0,174.0,4.4,14.0,247.0,123.19,103.44
2016,4,12,16,45,148.5,155.5,4.35,13.5,212.0,111.09,93.29
2016,4,12,17,0,125.0,137.0,4.3,13.0,177.0,98.68,82.66
2016,4,12,17,15,105.5,113.5,4.15,12.5,143.0,83.07,68.94
2016,4,12,17,30,86.0,90.0,4.0,12.0,109.0,67.04,54.53
2016,4,12,17,45,61.0,67.0,3.85,11.5,79.0,50.88,39.71
2016,4,12,18,0,36.0,44.0,3.7,11.0,49.0,34.8,24.73
2016,4,12,18,15,18.0,24.5,3.7,10.5,27.0,19.95,8.72
2016,4,12,18,30,0.0,5.0,3.7,10.0,5.0,4.27,0.0
2016,4,12,18,45,0.0,2.5,3.7,10.0,2.5,0.0,0.0
2016,4,12,19,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,13,5,45,59.0,14.5,2.2,8.5,19.0,54.7,0.0
2016,4,13,6,0,118.0,29.0,2.4,9.0,38.0,154.92,109.08
2016,4,13,6,15,225.5,46.0,2.55,9.5,80.0,284.21,235.85
2016,4,13,6,30,333.0,63.0,2.7,10.0,122.0,399.63,337.3
2016,4,13,6,45,424.5,72.0,2.9,10.5,173.0,495.57,418.26
2016,4,13,7,0,516.0,81.0,3.1,11.0,224.0,603.07,504.76
2016,4,13,7,15,568.5,89.0,3.1,11.5,277.0,672.27,557.1
2016,4,13,7,30,621.0,97.0,3.1,12.0,330.0,741.14,607.15
2016,4,13,7,45,662.0,102.5,3.15,12.5,383.0,795.22,644.6
2016,4,13,8,0,703.0,108.0,3.2,13.0,436.0,847.59,679.81
2016,4,13,8,15,730.0,112.5,3.25,13.5,486.5,882.97,701.92
2016,4,13,8,30,757.0,117.0,3.3,14.0,537.0,915.62,721.86
2016,4,13,8,45,778.5,120.5,3.35,14.5,584.0,931.79,729.94
2016,4,13,9,0,800.0,124.0,3.4,15.0,631.0,951.97,741.02
2016,4,13,9,15,815.0,127.0,3.4,15.0,672.5,961.64,745.78
2016,4,13,9,30,830.0,130.0,3.4,15.0,714.0,967.62,748.21
2016,4,13,9,45,858.0,123.5,3.4,15.5,753.5,971.73,748.14
2016,4,13,10,0,886.0,117.0,3.4,16.0,793.0,960.91,737.92
2016,4,13,10,15,893.5,119.0,3.45,16.0,822.0,947.69,728.09
2016,4,13,10,30,901.0,121.0,3.5,16.0,851.0,930.82,715.87
2016,4,13,10,45,904.0,123.0,3.55,16.5,872.0,906.48,697.24
2016,4,13,11,0,907.0,125.0,3.6,17.0,893.0,878.86,676.47
2016,4,13,11,15,909.5,126.0,3.65,17.0,906.5,846.76,653.85
2016,4,13,11,30,912.0,127.0,3.7,17.0,920.0,811.71,629.09
2016,4,13,11,45,912.0,128.0,3.75,17.5,925.5,772.06,598.65
2016,4,13,12,0,912.0,129.0,3.8,18.0,931.0,730.0,565.3
2016,4,13,12,15,911.0,129.0,3.85,18.0,928.5,684.28,529.69
2016,4,13,12,30,910.0,129.0,3.9,18.0,926.0,636.67,491.77
2016,4,13,12,45,905.0,130.0,3.95,18.0,915.0,586.0,450.51
2016,4,13,13,0,900.0,131.0,4.0,18.0,904.0,534.19,407.23
2016,4,13,13,15,895.5,130.0,4.0,18.0,886.0,480.3,361.06
2016,4,13,13,30,891.0,129.0,4.0,18.0,868.0,425.72,313.2
2016,4,13,13,45,878.0,130.5,4.05,18.0,841.0,369.66,263.59
2016,4,13,14,0,865.0,132.0,4.1,18.0,814.0,308.18,209.72
2016,4,13,14,15,856.0,130.0,4.1,17.5,782.0,251.1,160.74
2016,4,13,14,30,847.0,128.0,4.1,17.0,750.0,194.85,116.33
2016,4,13,14,45,629.0,197.5,4.15,17.0,646.5,160.5,105.13
2016,4,13,15,0,411.0,267.0,4.2,17.0,543.0,156.96,128.86
2016,4,13,15,15,358.0,260.0,4.15,16.5,488.5,164.84,136.1
2016,4,13,15,30,305.0,253.0,4.1,16.0,434.0,161.53,133.91
2016,4,13,15,45,511.5,185.0,4.1,16.0,459.5,119.78,98.61
2016,4,13,16,0,718.0,117.0,4.1,16.0,485.0,81.12,65.5
