Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,13,16,15,687.5,111.0,3.95,15.5,434.0,78.69,63.75
2016,4,13,16,30,657.0,105.0,3.8,15.0,383.0,76.14,61.86
2016,4,13,16,45,613.5,98.0,3.7,14.5,330.0,72.59,59.03
2016,4,13,17,0,570.0,91.0,3.6,14.0,277.0,68.93,56.02
2016,4,13,17,15,509.0,81.5,3.4,13.0,225.5,63.0,50.96
2016,4,13,17,30,448.0,72.0,3.2,12.0,174.0,54.36,43.24
2016,4,13,17,45,351.5,59.5,3.0,11.5,126.5,45.23,34.74
2016,4,13,18,0,255.0,47.0,2.8,11.0,79.0,35.98,25.83
2016,4,13,18,15,141.5,28.5,2.7,10.5,45.0,22.0,10.78
2016,4,13,18,30,28.0,10.0,2.6,10.0,11.0,8.54,0.0
2016,4,13,18,45,14.0,5.0,2.55,9.5,5.5,0.0,0.0
2016,4,13,19,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,14,5,45,91.5,15.5,2.0,8.5,22.5,79.08,0.0
2016,4,14,6,0,183.0,31.0,2.2,9.0,45.0,228.13,168.7
2016,4,14,6,15,301.0,44.5,2.35,9.0,89.5,341.26,284.41
2016,4,14,6,30,419.0,58.0,2.5,9.0,134.0,466.34,392.78
2016,4,14,6,45,497.0,67.0,2.65,9.5,186.0,557.59,468.64
2016,4,14,7,0,575.0,76.0,2.8,10.0,238.0,650.89,542.65
2016,4,14,7,15,625.0,83.0,2.9,10.5,292.0,717.68,592.81
2016,4,14,7,30,675.0,90.0,3.0,11.0,346.0,783.99,640.73
2016,4,14,7,45,676.0,94.0,3.1,11.5,381.5,798.86,648.88
2016,4,14,8,0,677.0,98.0,3.2,12.0,417.0,810.88,655.01
2016,4,14,8,15,735.0,104.0,3.25,12.0,485.0,878.16,702.43
2016,4,14,8,30,793.0,110.0,3.3,12.0,553.0,936.81,742.26
2016,4,14,8,45,604.5,179.0,3.35,12.5,533.5,835.72,665.7
2016,4,14,9,0,416.0,248.0,3.4,13.0,514.0,714.15,569.89
2016,4,14,9,15,634.0,187.0,3.45,13.5,621.0,860.29,679.94
2016,4,14,9,30,852.0,126.0,3.5,14.0,728.0,985.59,765.0
2016,4,14,9,45,733.5,183.0,3.55,14.5,719.5,925.68,719.43
2016,4,14,10,0,615.0,240.0,3.6,15.0,711.0,853.57,664.99
2016,4,14,10,15,754.5,185.0,3.7,15.0,784.5,907.17,704.73
2016,4,14,10,30,894.0,130.0,3.8,15.0,858.0,934.52,723.22
2016,4,14,10,45,889.5,136.5,3.9,15.5,876.5,907.85,702.71
2016,4,14,11,0,885.0,143.0,4.0,16.0,895.0,878.08,680.49
2016,4,14,11,15,888.0,143.5,4.1,16.0,908.5,846.19,658.02
2016,4,14,11,30,891.0,144.0,4.2,16.0,922.0,811.42,633.37
2016,4,14,11,45,877.0,154.0,4.35,16.0,924.0,776.39,606.72
2016,4,14,12,0,863.0,164.0,4.5,16.0,926.0,732.15,572.9
2016,4,14,12,15,862.0,163.5,4.6,16.0,923.5,686.09,536.97
2016,4,14,12,30,861.0,163.0,4.7,16.0,921.0,638.27,498.75
2016,4,14,12,45,619.5,275.0,4.85,16.0,817.0,546.21,425.32
2016,4,14,13,0,378.0,387.0,5.0,16.0,713.0,475.32,368.93
2016,4,14,13,15,379.0,378.5,5.05,16.0,699.5,440.34,340.01
2016,4,14,13,30,380.0,370.0,5.1,16.0,686.0,405.23,310.34
2016,4,14,13,45,432.0,334.5,5.15,16.0,684.0,361.53,272.29
2016,4,14,14,0,484.0,299.0,5.2,16.0,682.0,319.16,234.19
2016,4,14,14,15,376.5,321.0,5.2,15.5,611.5,284.56,209.15
2016,4,14,14,30,269.0,343.0,5.2,15.0,541.0,252.29,188.51
2016,4,14,14,45,408.0,279.5,5.25,15.0,562.5,194.4,140.54
2016,4,14,15,0,547.0,216.0,5.3,15.0,584.0,130.92,107.73
2016,4,14,15,15,657.5,172.0,5.25,14.5,585.0,107.95,88.49
2016,4,14,15,30,768.0,128.0,5.2,14.0,586.0,84.64,68.67
2016,4,14,15,45,756.0,119.0,5.2,14.0,539.5,80.81,65.55
2016,4,14,16,0,744.0,110.0,5.2,14.0,493.0,76.67,62.15
2016,4,14,16,15,713.0,105.0,5.1,13.5,441.0,74.72,60.77
2016,4,14,16,30,682.0,100.0,5.0,13.0,389.0,72.7,59.3
2016,4,14,16,45,649.0,91.0,4.9,13.0,337.0,67.6,54.94
2016,4,14,17,0,616.0,82.0,4.8,13.0,285.0,62.24,50.27
2016,4,14,17,15,555.5,74.0,4.55,12.5,232.5,57.2,45.87
2016,4,14,17,30,495.0,66.0,4.3,12.0,180.0,52.06,41.19
2016,4,14,17,45,405.0,55.0,4.05,11.5,132.0,44.1,33.76
2016,4,14,18,0,315.0,44.0,3.8,11.0,84.0,33.96,24.12
2016,4,14,18,15,182.5,28.0,3.7,10.5,49.0,21.7,11.03
2016,4,14,18,30,50.0,12.0,3.6,10.0,14.0,10.24,0.0
2016,4,14,18,45,25.0,6.0,3.55,9.5,7.0,0.0,0.0
2016,4,14,19,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,3.4,8.5,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,1.85,4.5,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,15,5,45,134.5,14.5,2.2,6.0,25.5,109.49,0.0
2016,4,15,6,0,269.0,29.0,2.4,7.0,51.0,291.48,224.52
2016,4,15,6,15,384.0,40.0,2.85,7.5,97.5,404.91,339.29
2016,4,15,6,30,499.0,51.0,3.3,8.0,144.0,526.32,444.61
2016,4,15,6,45,567.5,59.0,3.75,8.5,196.5,609.62,515.03
2016,4,15,7,0,636.0,67.0,4.2,9.0,249.0,694.78,584.15
2016,4,15,7,15,683.0,73.0,4.4,9.5,304.0,758.62,633.22
2016,4,15,7,30,730.0,79.0,4.6,10.0,359.0,821.9,680.2
2016,4,15,7,45,758.5,85.0,4.8,10.5,412.5,860.29,707.02
2016,4,15,8,0,787.0,91.0,5.0,11.0,466.0,902.98,736.63
2016,4,15,8,15,811.5,95.0,4.9,11.5,517.5,936.65,756.89
2016,4,15,8,30,836.0,99.0,4.8,12.0,569.0,967.26,774.51
2016,4,15,8,45,850.5,103.5,4.75,13.0,616.0,985.3,781.72
2016,4,15,9,0,865.0,108.0,4.7,14.0,663.0,999.74,786.4
2016,4,15,9,15,879.0,110.5,4.65,14.5,705.0,1007.6,787.99
2016,4,15,9,30,893.0,113.0,4.6,15.0,747.0,1000.11,778.97
2016,4,15,9,45,905.5,113.5,4.55,15.5,784.0,996.93,773.32
2016,4,15,10,0,918.0,114.0,4.5,16.0,821.0,989.97,765.21
2016,4,15,10,15,925.5,115.5,4.55,16.0,850.5,975.61,754.52
2016,4,15,10,30,933.0,117.0,4.6,16.0,880.0,957.54,741.39
2016,4,15,10,45,938.5,117.5,4.65,16.5,902.0,933.11,722.48
2016,4,15,11,0,944.0,118.0,4.7,17.0,924.0,905.21,701.26
2016,4,15,11,15,946.5,118.5,4.75,17.0,937.0,871.57,677.35
2016,4,15,11,30,949.0,119.0,4.8,17.0,950.0,834.9,651.2
2016,4,15,11,45,953.0,117.0,4.9,17.5,956.5,794.3,620.54
2016,4,15,12,0,957.0,115.0,5.0,18.0,963.0,751.0,586.11
2016,4,15,12,15,955.5,115.0,5.05,18.0,959.5,703.3,548.53
2016,4,15,12,30,954.0,115.0,5.1,18.0,956.0,653.66,508.55
2016,4,15,12,45,955.0,112.0,5.15,18.0,946.0,601.32,465.48
2016,4,15,13,0,956.0,109.0,5.2,18.0,936.0,547.31,419.86
2016,4,15,13,15,951.0,108.0,5.2,18.0,916.5,490.71,370.87
2016,4,15,13,30,946.0,107.0,5.2,18.0,897.0,433.41,320.12
2016,4,15,13,45,942.0,104.0,5.25,18.5,871.0,374.56,266.76
2016,4,15,14,0,938.0,101.0,5.3,19.0,845.0,315.38,213.12
2016,4,15,14,15,929.0,99.5,5.25,19.0,811.5,256.09,161.37
2016,4,15,14,30,920.0,98.0,5.2,19.0,778.0,197.43,114.41
2016,4,15,14,45,909.0,95.5,5.2,19.0,738.5,138.84,76.98
2016,4,15,15,0,898.0,93.0,5.2,19.0,699.0,81.56,64.29
2016,4,15,15,15,883.0,90.5,5.0,18.5,654.0,78.6,62.09
2016,4,15,15,30,868.0,88.0,4.8,18.0,609.0,77.1,61.11
2016,4,15,15,45,848.5,85.0,4.65,18.0,560.0,66.33,52.01
2016,4,15,16,0,829.0,82.0,4.5,18.0,511.0,65.0,51.05
2016,4,15,16,15,802.5,78.5,4.2,17.5,459.0,63.15,49.72
2016,4,15,16,30,776.0,75.0,3.9,17.0,407.0,61.24,48.33
2016,4,15,16,45,742.5,69.5,3.6,17.0,353.5,57.64,45.32
2016,4,15,17,0,709.0,64.0,3.3,17.0,300.0,53.92,42.15
2016,4,15,17,15,655.5,58.5,3.05,16.0,246.5,49.93,38.81
2016,4,15,17,30,602.0,53.0,2.8,15.0,193.0,42.15,31.93
2016,4,15,17,45,521.5,44.5,2.55,14.0,143.5,35.81,26.13
2016,4,15,18,0,441.0,36.0,2.3,13.0,94.0,29.38,20.01
2016,4,15,18,15,295.0,24.0,2.25,12.5,55.5,19.61,9.67
2016,4,15,18,30,149.0,12.0,2.2,12.0,17.0,10.24,0.0
2016,4,15,18,45,74.5,6.0,2.2,12.0,8.5,0.0,0.0
2016,4,15,19,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,4,16,5,45,142.0,14.5,2.65,8.0,27.0,149.35,0.0
2016,4,16,6,0,284.0,29.0,2.9,9.0,54.0,303.5,237.25
2016,4,16,6,15,391.5,40.5,2.9,9.5,100.5,412.32,343.68
2016,4,16,6,30,499.0,52.0,2.9,10.0,147.0,528.6,442.67
2016,4,16,6,45,565.0,60.0,2.95,10.5,199.0,609.88,509.21
2016,4,16,7,0,631.0,68.0,3.0,11.0,251.0,692.84,573.67
2016,4,16,7,15,676.5,74.0,3.0,12.0,305.5,755.24,618.07
2016,4,16,7,30,722.0,80.0,3.0,13.0,360.0,817.02,659.95
2016,4,16,7,45,755.5,84.5,3.0,14.0,414.0,858.17,685.12
2016,4,16,8,0,789.0,89.0,3.0,15.0,468.0,903.81,712.77
2016,4,16,8,15,812.5,92.5,2.95,15.5,519.0,935.87,731.0
2016,4,16,8,30,836.0,96.0,2.9,16.0,570.0,964.88,746.88
2016,4,16,8,45,854.0,99.0,2.9,16.5,617.0,984.55,756.6
2016,4,16,9,0,872.0,102.0,2.9,17.0,664.0,1000.68,763.98
2016,4,16,9,15,885.0,104.0,2.85,17.5,706.0,995.58,756.63
2016,4,16,9,30,898.0,106.0,2.8,18.0,748.0,998.38,755.04
2016,4,16,9,45,911.0,106.5,2.75,18.5,784.5,995.77,749.91
2016,4,16,10,0,924.0,107.0,2.7,19.0,821.0,989.35,742.47
2016,4,16,10,15,930.5,108.5,2.7,19.5,850.0,974.14,729.85
2016,4,16,10,30,937.0,110.0,2.7,20.0,879.0,955.25,715.04
2016,4,16,10,45,942.5,110.5,2.7,20.5,901.0,930.89,696.74
2016,4,16,11,0,948.0,111.0,2.7,21.0,923.0,903.06,676.29
2016,4,16,11,15,951.0,111.5,2.75,21.0,936.5,869.87,653.93
2016,4,16,11,30,954.0,112.0,2.8,21.0,950.0,833.61,629.39
2016,4,16,11,45,956.0,111.5,2.85,21.5,956.0,792.85,600.06
2016,4,16,12,0,958.0,111.0,2.9,22.0,962.0,749.46,566.93
2016,4,16,12,15,957.5,110.5,2.9,22.0,959.5,702.07,531.07
2016,4,16,12,30,957.0,110.0,2.9,22.0,957.0,652.65,492.84
2016,4,16,12,45,955.5,109.0,2.9,22.0,946.5,600.5,451.55
2016,4,16,13,0,954.0,108.0,2.9,22.0,936.0,546.86,407.93
2016,4,16,13,15,950.0,107.0,2.85,22.0,917.5,490.87,361.14
2016,4,16,13,30,946.0,106.0,2.8,22.0,899.0,434.06,312.5
2016,4,16,13,45,939.5,105.5,2.75,22.5,873.0,376.21,261.62
2016,4,16,14,0,933.0,105.0,2.7,23.0,847.0,318.24,210.57
2016,4,16,14,15,924.5,103.0,2.65,23.0,814.0,259.0,160.31
2016,4,16,14,30,916.0,101.0,2.6,23.0,781.0,200.35,114.41
2016,4,16,14,45,905.5,98.5,2.55,23.0,741.5,142.04,77.66
2016,4,16,15,0,895.0,96.0,2.5,23.0,702.0,84.98,66.02
2016,4,16,15,15,880.0,93.5,2.35,22.5,657.0,80.35,62.5
2016,4,16,15,30,865.0,91.0,2.2,22.0,612.0,78.9,61.59
2016,4,16,15,45,847.5,87.0,2.1,22.0,563.5,67.61,52.21
2016,4,16,16,0,830.0,83.0,2.0,22.0,515.0,65.66,50.74
2016,4,16,16,15,803.5,79.5,1.85,21.5,462.5,63.83,49.47
2016,4,16,16,30,777.0,76.0,1.7,21.0,410.0,61.95,48.13
2016,4,16,16,45,739.5,71.5,1.6,21.0,356.0,59.12,45.84
2016,4,16,17,0,702.0,67.0,1.5,21.0,302.0,56.24,43.46
2016,4,16,17,15,648.5,61.0,1.45,19.5,248.5,47.66,36.27
2016,4,16,17,30,595.0,55.0,1.4,18.0,195.0,43.63,32.85
2016,4,16,17,45,495.0,47.5,1.35,17.0,144.5,38.08,27.81
2016,4,16,18,0,395.0,40.0,1.3,16.0,94.0,32.57,22.54
2016,4,16,18,15,197.5,29.0,1.3,15.5,56.0,22.48,12.06
2016,4,16,18,30,0.0,18.0,1.3,15.0,18.0,15.36,0.0
2016,4,16,18,45,0.0,9.0,1.3,15.0,9.0,7.68,0.0
2016,4,16,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,17,5,45,115.5,16.5,0.65,12.5,27.0,131.09,0.0
2016,4,17,6,0,231.0,33.0,0.7,13.0,54.0,266.25,205.9
2016,4,17,6,15,331.5,46.5,0.7,13.5,99.0,368.64,299.7
2016,4,17,6,30,432.0,60.0,0.7,14.0,144.0,482.71,392.08
2016,4,17,6,45,494.5,70.5,0.7,14.5,194.5,562.77,453.69
2016,4,17,7,0,557.0,81.0,0.7,15.0,245.0,644.29,513.09
2016,4,17,7,15,604.0,88.5,0.55,15.5,298.0,708.77,554.98
2016,4,17,7,30,651.0,96.0,0.4,16.0,351.0,772.66,593.88
2016,4,17,7,45,683.5,102.0,0.3,16.5,403.0,819.73,620.18
2016,4,17,8,0,716.0,108.0,0.2,17.0,455.0,864.83,644.34
2016,4,17,8,15,741.5,113.0,0.4,17.5,505.0,899.47,666.78
2016,4,17,8,30,767.0,118.0,0.6,18.0,555.0,931.31,687.74
2016,4,17,8,45,785.0,122.5,0.8,18.5,601.0,945.26,697.08
2016,4,17,9,0,803.0,127.0,1.0,19.0,647.0,962.98,709.01
2016,4,17,9,15,817.5,130.0,1.15,19.5,688.5,972.02,714.25
2016,4,17,9,30,832.0,133.0,1.3,20.0,730.0,977.36,717.21
2016,4,17,9,45,848.5,132.5,1.5,21.0,767.0,977.04,715.95
2016,4,17,10,0,865.0,132.0,1.7,22.0,804.0,972.85,712.13
2016,4,17,10,15,873.0,133.5,1.75,22.0,832.5,959.05,702.85
2016,4,17,10,30,881.0,135.0,1.8,22.0,861.0,930.88,684.38
2016,4,17,10,45,890.5,134.0,1.9,22.5,883.5,909.45,669.74
2016,4,17,11,0,900.0,133.0,2.0,23.0,906.0,884.56,652.71
2016,4,17,11,15,903.5,133.5,2.0,23.0,920.0,852.81,631.4
2016,4,17,11,30,907.0,134.0,2.0,23.0,934.0,818.11,608.11
2016,4,17,11,45,912.0,131.5,2.0,23.5,940.5,779.19,579.79
2016,4,17,12,0,917.0,129.0,2.0,24.0,947.0,737.63,548.57
2016,4,17,12,15,916.5,129.0,1.95,24.0,944.5,692.08,514.6
2016,4,17,12,30,916.0,129.0,1.9,24.0,942.0,644.6,478.48
2016,4,17,12,45,918.0,125.5,1.9,24.5,932.5,594.15,438.72
2016,4,17,13,0,920.0,122.0,1.9,25.0,923.0,542.03,396.68
2016,4,17,13,15,915.5,121.0,1.75,25.0,904.5,487.41,351.88
2016,4,17,13,30,911.0,120.0,1.6,25.0,886.0,432.1,305.49
2016,4,17,13,45,908.5,116.5,1.5,25.5,861.5,375.26,256.69
2016,4,17,14,0,906.0,113.0,1.4,26.0,837.0,317.99,207.39
2016,4,17,14,15,897.0,111.5,1.2,26.0,804.0,260.45,159.5
2016,4,17,14,30,888.0,110.0,1.0,26.0,771.0,203.56,115.78
2016,4,17,14,45,880.5,105.5,0.85,26.0,733.0,145.84,79.6
2016,4,17,15,0,873.0,101.0,0.7,26.0,695.0,89.09,68.36
2016,4,17,15,15,858.0,98.5,0.5,26.0,650.5,72.83,55.24
2016,4,17,15,30,843.0,96.0,0.3,26.0,606.0,72.27,54.95
2016,4,17,15,45,826.0,91.5,0.2,26.0,558.0,70.25,53.43
2016,4,17,16,0,809.0,87.0,0.1,26.0,510.0,68.09,51.81
2016,4,17,16,15,782.5,83.0,0.2,25.5,458.0,66.03,50.41
2016,4,17,16,30,756.0,79.0,0.3,25.0,406.0,63.9,48.92
2016,4,17,16,45,721.5,73.5,0.45,24.5,353.0,60.43,46.25
2016,4,17,17,0,687.0,68.0,0.6,24.0,300.0,52.17,39.41
2016,4,17,17,15,634.0,62.0,0.7,23.0,247.0,48.25,36.23
2016,4,17,17,30,581.0,56.0,0.8,22.0,194.0,44.27,32.85
2016,4,17,17,45,499.5,47.0,0.95,21.0,145.0,37.62,26.96
2016,4,17,18,0,418.0,38.0,1.1,20.0,96.0,30.87,20.73
2016,4,17,18,15,285.5,25.5,1.15,19.0,57.5,20.78,10.76
2016,4,17,18,30,153.0,13.0,1.2,18.0,19.0,10.52,0.0
2016,4,17,18,45,76.5,6.5,1.25,17.5,9.5,5.55,0.0
2016,4,17,19,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,18,5,45,150.0,15.5,1.05,12.5,30.0,160.86,6.77
2016,4,18,6,0,300.0,31.0,1.0,13.0,60.0,318.97,250.03
2016,4,18,6,15,401.0,42.0,1.1,13.5,106.5,423.34,344.23
2016,4,18,6,30,502.0,53.0,1.2,14.0,153.0,534.34,434.64
2016,4,18,6,45,569.5,60.5,1.35,15.0,206.0,616.49,498.1
2016,4,18,7,0,637.0,68.0,1.5,16.0,259.0,700.4,559.59
2016,4,18,7,15,681.0,74.0,1.3,16.5,313.0,761.62,599.33
2016,4,18,7,30,725.0,80.0,1.1,17.0,367.0,822.17,636.03
2016,4,18,7,45,756.5,84.5,0.95,17.5,420.0,861.69,656.87
2016,4,18,8,0,788.0,89.0,0.8,18.0,473.0,905.37,679.49
2016,4,18,8,15,811.0,92.5,0.65,19.0,524.0,936.89,691.65
2016,4,18,8,30,834.0,96.0,0.5,20.0,575.0,965.37,701.29
2016,4,18,8,45,850.5,99.5,0.4,21.0,621.5,984.12,705.59
2016,4,18,9,0,867.0,103.0,0.3,22.0,668.0,999.34,707.79
2016,4,18,9,15,880.0,105.0,0.45,22.5,709.5,994.11,704.73
2016,4,18,9,30,893.0,107.0,0.6,23.0,751.0,996.91,707.12
2016,4,18,9,45,905.0,107.5,0.8,23.5,787.0,993.36,706.55
2016,4,18,10,0,917.0,108.0,1.0,24.0,823.0,986.06,703.51
2016,4,18,10,15,923.5,109.5,1.05,24.0,851.5,970.93,694.07
2016,4,18,10,30,930.0,111.0,1.1,24.0,880.0,952.16,682.5
2016,4,18,10,45,934.5,112.0,1.15,24.5,901.5,927.57,666.02
2016,4,18,11,0,939.0,113.0,1.2,25.0,923.0,899.58,647.45
2016,4,18,11,15,941.5,113.5,1.15,25.0,936.0,866.25,625.27
2016,4,18,11,30,944.0,114.0,1.1,25.0,949.0,829.92,601.21
2016,4,18,11,45,945.0,114.0,1.1,25.5,954.5,789.23,573.45
2016,4,18,12,0,946.0,114.0,1.1,26.0,960.0,746.04,542.18
2016,4,18,12,15,945.0,114.0,1.05,26.0,957.5,699.25,508.34
2016,4,18,12,30,944.0,114.0,1.0,26.0,955.0,650.51,472.36
2016,4,18,12,45,939.5,114.5,0.95,26.5,943.5,598.53,432.32
2016,4,18,13,0,935.0,115.0,0.9,27.0,932.0,545.35,390.46
2016,4,18,13,15,930.0,114.5,0.95,27.0,913.0,490.26,347.48
2016,4,18,13,30,925.0,114.0,1.0,27.0,894.0,434.49,302.52
2016,4,18,13,45,917.0,113.5,1.1,27.0,867.5,377.29,255.51
2016,4,18,14,0,909.0,113.0,1.2,27.0,841.0,320.18,207.85
2016,4,18,14,15,900.0,111.0,1.3,27.0,808.0,262.21,160.26
2016,4,18,14,30,891.0,109.0,1.4,27.0,775.0,204.91,116.41
2016,4,18,14,45,874.0,109.5,1.5,27.0,734.5,149.29,81.94
2016,4,18,15,0,857.0,110.0,1.6,27.0,694.0,85.25,65.05
2016,4,18,15,15,840.5,107.0,1.65,26.5,649.5,77.86,59.36
2016,4,18,15,30,824.0,104.0,1.7,26.0,605.0,77.17,59.09
2016,4,18,15,45,793.0,104.0,1.75,26.0,554.5,78.27,60.2
2016,4,18,16,0,762.0,104.0,1.8,26.0,504.0,79.53,61.46
2016,4,18,16,15,733.0,99.0,1.8,25.5,452.5,70.48,54.2
2016,4,18,16,30,704.0,94.0,1.8,25.0,401.0,68.29,52.67
2016,4,18,16,45,656.5,90.0,1.8,24.5,347.0,66.54,51.47
2016,4,18,17,0,609.0,86.0,1.8,24.0,293.0,64.85,50.25
2016,4,18,17,15,552.5,77.5,1.75,22.5,241.0,59.56,46.05
2016,4,18,17,30,496.0,69.0,1.7,21.0,189.0,54.13,41.53
2016,4,18,17,45,408.5,58.0,1.7,19.5,140.5,46.26,34.63
2016,4,18,18,0,321.0,47.0,1.7,18.0,92.0,36.15,25.48
2016,4,18,18,15,160.5,32.5,1.75,17.5,55.0,25.01,14.44
2016,4,18,18,30,0.0,18.0,1.8,17.0,18.0,14.53,0.0
2016,4,18,18,45,0.0,9.0,1.85,16.5,9.0,7.68,0.0
2016,4,18,19,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,19,5,45,122.0,18.0,1.05,12.5,30.5,141.52,34.47
2016,4,19,6,0,244.0,36.0,1.0,13.0,61.0,280.64,222.13
2016,4,19,6,15,341.0,49.0,1.1,13.5,106.0,380.44,311.56
2016,4,19,6,30,438.0,62.0,1.2,14.0,151.0,491.95,402.81
2016,4,19,6,45,513.5,70.0,1.35,14.5,203.5,580.79,472.64
2016,4,19,7,0,589.0,78.0,1.5,15.0,256.0,671.5,540.71
2016,4,19,7,15,634.0,84.5,1.4,15.5,309.0,733.48,582.6
2016,4,19,7,30,679.0,91.0,1.3,16.0,362.0,794.77,622.02
2016,4,19,7,45,718.0,94.0,1.25,16.5,416.0,844.54,652.26
2016,4,19,8,0,757.0,97.0,1.2,17.0,470.0,886.13,675.98
2016,4,19,8,15,781.0,101.0,1.1,17.5,520.0,918.97,692.4
2016,4,19,8,30,805.0,105.0,1.0,18.0,570.0,948.82,706.41
2016,4,19,8,45,828.0,106.0,0.9,19.0,617.5,970.87,713.64
2016,4,19,9,0,851.0,107.0,0.8,20.0,665.0,989.46,718.5
2016,4,19,9,15,864.5,109.5,0.75,20.5,706.0,996.85,718.7
2016,4,19,9,30,878.0,112.0,0.7,21.0,747.0,988.92,709.65
2016,4,19,9,45,888.0,113.5,0.7,22.0,782.5,984.6,703.04
2016,4,19,10,0,898.0,115.0,0.7,23.0,818.0,976.59,694.29
2016,4,19,10,15,905.0,117.0,0.75,23.5,847.0,962.62,684.46
2016,4,19,10,30,912.0,119.0,0.8,24.0,876.0,945.01,672.55
2016,4,19,10,45,911.0,123.5,0.85,24.5,895.5,919.25,655.64
2016,4,19,11,0,910.0,128.0,0.9,25.0,915.0,890.28,636.8
2016,4,19,11,15,913.0,129.0,0.95,25.0,929.0,858.37,617.27
2016,4,19,11,30,916.0,130.0,1.0,25.0,943.0,823.49,595.67
2016,4,19,11,45,762.0,223.5,1.1,25.5,902.5,761.36,551.48
2016,4,19,12,0,608.0,317.0,1.2,26.0,862.0,692.43,502.02
2016,4,19,12,15,567.5,335.0,1.2,26.0,842.5,643.42,467.52
2016,4,19,12,30,527.0,353.0,1.2,26.0,823.0,595.94,433.37
2016,4,19,12,45,488.5,356.5,1.3,26.5,788.5,541.17,393.69
2016,4,19,13,0,450.0,360.0,1.4,27.0,754.0,489.47,355.51
2016,4,19,13,15,389.0,377.0,1.45,27.0,713.0,446.0,323.19
2016,4,19,13,30,328.0,394.0,1.5,27.0,672.0,403.95,291.98
2016,4,19,13,45,443.5,338.5,1.6,27.0,702.0,370.7,263.46
2016,4,19,14,0,559.0,283.0,1.7,27.0,732.0,332.45,229.04
2016,4,19,14,15,452.0,307.0,1.75,26.5,661.0,285.5,195.92
2016,4,19,14,30,345.0,331.0,1.8,26.0,590.0,259.56,180.99
2016,4,19,14,45,329.5,316.0,1.9,26.0,553.5,222.17,156.41
2016,4,19,15,0,314.0,301.0,2.0,26.0,517.0,187.08,138.94
2016,4,19,15,15,221.5,289.5,2.15,25.5,437.0,188.86,150.21
2016,4,19,15,30,129.0,278.0,2.3,25.0,357.0,181.13,144.71
2016,4,19,15,45,80.0,240.5,2.45,24.5,288.5,169.41,135.93
2016,4,19,16,0,31.0,203.0,2.6,24.0,220.0,146.43,117.74
2016,4,19,16,15,89.5,194.0,2.8,23.0,234.5,140.63,113.84
2016,4,19,16,30,148.0,185.0,3.0,22.0,249.0,129.48,105.32
2016,4,19,16,45,132.0,164.0,3.2,21.0,216.0,116.27,94.85
2016,4,19,17,0,116.0,143.0,3.4,20.0,183.0,102.67,83.79
2016,4,19,17,15,102.5,119.5,3.5,19.0,150.5,87.25,70.84
2016,4,19,17,30,89.0,96.0,3.6,18.0,118.0,71.39,57.15
2016,4,19,17,45,69.5,73.5,3.75,17.5,88.5,55.68,43.14
2016,4,19,18,0,50.0,51.0,3.9,17.0,59.0,39.56,28.55
2016,4,19,18,15,25.0,31.5,3.75,16.5,35.5,25.38,15.0
2016,4,19,18,30,0.0,12.0,3.6,16.0,12.0,9.89,0.0
2016,4,19,18,45,0.0,6.0,3.5,15.5,6.0,5.12,0.0
2016,4,19,19,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,20,5,45,162.0,17.5,1.15,10.0,34.5,177.14,71.21
2016,4,20,6,0,324.0,35.0,1.1,11.0,69.0,342.87,274.94
2016,4,20,6,15,423.5,45.5,1.25,11.5,117.0,447.33,367.24
2016,4,20,6,30,523.0,56.0,1.4,12.0,165.0,557.7,457.49
2016,4,20,6,45,586.0,64.0,1.6,13.0,218.0,637.53,519.53
2016,4,20,7,0,649.0,72.0,1.8,14.0,271.0,718.74,579.56
2016,4,20,7,15,692.0,77.5,1.8,14.5,325.5,778.76,620.82
2016,4,20,7,30,735.0,83.0,1.8,15.0,380.0,837.95,659.85
2016,4,20,7,45,765.0,88.0,1.8,16.0,433.5,876.53,681.79
2016,4,20,8,0,795.0,93.0,1.8,17.0,487.0,919.47,706.17
2016,4,20,8,15,817.0,96.5,1.8,17.5,537.5,950.04,722.82
2016,4,20,8,30,839.0,100.0,1.8,18.0,588.0,977.5,737.27
2016,4,20,8,45,857.5,102.0,1.8,19.0,634.5,996.34,744.51
2016,4,20,9,0,876.0,104.0,1.8,20.0,681.0,1011.63,749.51
2016,4,20,9,15,888.0,106.0,1.85,20.0,722.0,1005.22,744.06
2016,4,20,9,30,900.0,108.0,1.9,20.0,763.0,1006.91,744.32
2016,4,20,9,45,917.0,105.5,1.95,20.5,800.0,1004.76,740.73
2016,4,20,10,0,934.0,103.0,2.0,21.0,837.0,998.82,734.88
2016,4,20,10,15,939.5,104.0,2.05,21.0,864.5,982.02,723.55
2016,4,20,10,30,945.0,105.0,2.1,21.0,892.0,961.6,710.04
2016,4,20,10,45,946.0,107.5,2.2,21.5,912.0,935.18,691.84
2016,4,20,11,0,947.0,110.0,2.3,22.0,932.0,905.46,671.45
2016,4,20,11,15,949.0,111.0,2.4,22.0,945.5,871.99,649.74
2016,4,20,11,30,951.0,112.0,2.5,22.0,959.0,835.53,625.83
2016,4,20,11,45,937.5,121.0,2.6,22.5,960.0,791.81,595.07
2016,4,20,12,0,924.0,130.0,2.7,23.0,961.0,746.22,560.86
2016,4,20,12,15,922.5,130.0,2.75,23.0,958.0,699.77,526.33
2016,4,20,12,30,921.0,130.0,2.8,23.0,955.0,651.5,489.55
2016,4,20,12,45,916.5,130.0,2.9,23.0,943.5,600.0,449.53
2016,4,20,13,0,912.0,130.0,3.0,23.0,932.0,547.4,407.42
2016,4,20,13,15,907.0,129.0,3.1,23.0,913.0,492.98,362.64
2016,4,20,13,30,902.0,128.0,3.2,23.0,894.0,437.97,316.09
2016,4,20,13,45,894.0,127.0,3.3,23.0,867.0,381.58,267.52
2016,4,20,14,0,886.0,126.0,3.4,23.0,840.0,325.33,218.64
2016,4,20,14,15,876.5,124.0,3.5,22.5,807.0,268.48,170.6
2016,4,20,14,30,867.0,122.0,3.6,22.0,774.0,203.93,119.65
2016,4,20,14,45,852.5,120.5,3.7,22.0,734.5,147.84,82.71
2016,4,20,15,0,838.0,119.0,3.8,22.0,695.0,93.61,62.36
2016,4,20,15,15,821.5,115.5,3.85,21.5,650.5,82.81,64.81
2016,4,20,15,30,805.0,112.0,3.9,21.0,606.0,82.02,64.47
2016,4,20,15,45,784.0,108.0,3.95,20.5,557.5,80.72,63.7
2016,4,20,16,0,763.0,104.0,4.0,20.0,509.0,79.34,62.87
2016,4,20,16,15,734.0,99.5,3.85,19.5,457.0,70.65,55.73
2016,4,20,16,30,705.0,95.0,3.7,19.0,405.0,68.83,54.47
2016,4,20,16,45,669.5,88.0,3.6,18.5,352.5,65.05,51.46
2016,4,20,17,0,634.0,81.0,3.5,18.0,300.0,61.1,48.24
2016,4,20,17,15,579.5,73.5,3.15,17.0,248.0,56.44,44.39
2016,4,20,17,30,525.0,66.0,2.8,16.0,196.0,51.68,40.27
2016,4,20,17,45,446.0,55.5,2.45,15.5,147.5,44.15,33.41
2016,4,20,18,0,367.0,45.0,2.1,15.0,99.0,36.45,26.17
2016,4,20,18,15,183.5,33.5,1.95,14.0,60.5,25.8,15.75
2016,4,20,18,30,0.0,22.0,1.8,13.0,22.0,17.47,0.0
2016,4,20,18,45,0.0,11.0,1.65,12.5,11.0,9.39,0.0
2016,4,20,19,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,21,5,45,69.5,20.0,0.6,12.5,28.0,93.87,44.72
2016,4,21,6,0,139.0,40.0,0.6,13.0,56.0,187.03,149.36
2016,4,21,6,15,198.0,59.0,0.7,13.0,94.0,262.45,216.61
2016,4,21,6,30,257.0,78.0,0.8,13.0,132.0,340.28,282.99
2016,4,21,6,45,295.0,96.0,0.95,13.5,175.0,400.47,332.36
2016,4,21,7,0,333.0,114.0,1.1,14.0,218.0,481.74,395.76
2016,4,21,7,15,379.5,123.5,1.2,14.5,262.5,541.02,440.55
2016,4,21,7,30,426.0,133.0,1.3,15.0,307.0,600.89,484.47
2016,4,21,7,45,414.0,156.5,1.45,15.5,344.5,621.79,497.24
2016,4,21,8,0,402.0,180.0,1.6,16.0,382.0,639.67,507.87
2016,4,21,8,15,348.0,214.0,1.7,16.0,401.0,604.25,479.21
2016,4,21,8,30,294.0,248.0,1.8,16.0,420.0,587.78,464.37
2016,4,21,8,45,334.5,260.5,1.95,16.5,470.5,636.65,499.65
2016,4,21,9,0,375.0,273.0,2.1,17.0,521.0,683.9,532.66
2016,4,21,9,15,326.0,305.0,2.2,17.0,530.0,662.83,514.51
2016,4,21,9,30,277.0,337.0,2.3,17.0,539.0,639.75,495.52
2016,4,21,9,45,376.5,318.5,2.4,17.5,607.5,703.97,543.08
2016,4,21,10,0,476.0,300.0,2.5,18.0,676.0,782.64,598.61
2016,4,21,10,15,345.0,356.5,2.55,18.0,634.0,684.5,524.42
2016,4,21,10,30,214.0,413.0,2.6,18.0,592.0,590.55,453.18
2016,4,21,10,45,285.0,407.5,2.7,18.5,652.0,646.34,494.36
2016,4,21,11,0,356.0,402.0,2.8,19.0,712.0,681.99,519.64
2016,4,21,11,15,318.0,419.5,2.85,19.0,699.5,645.11,491.51
2016,4,21,11,30,280.0,437.0,2.9,19.0,687.0,608.86,464.21
2016,4,21,11,45,289.0,432.0,2.95,19.0,691.5,588.96,449.68
2016,4,21,12,0,298.0,427.0,3.0,19.0,696.0,567.76,433.9
2016,4,21,12,15,379.5,399.0,3.1,19.0,740.5,573.43,438.53
2016,4,21,12,30,461.0,371.0,3.2,19.0,785.0,571.48,436.62
2016,4,21,12,45,493.5,357.5,3.35,19.5,796.5,545.6,415.33
2016,4,21,13,0,526.0,344.0,3.5,20.0,808.0,516.29,390.8
2016,4,21,13,15,692.5,243.5,3.6,20.0,840.5,478.41,358.75
2016,4,21,13,30,859.0,143.0,3.7,20.0,873.0,429.76,315.22
2016,4,21,13,45,532.5,270.0,3.85,20.0,718.0,356.48,261.06
2016,4,21,14,0,206.0,397.0,4.0,20.0,563.0,329.21,247.07
2016,4,21,14,15,528.0,259.5,4.1,19.5,663.0,273.89,191.09
2016,4,21,14,30,850.0,122.0,4.2,19.0,763.0,202.88,121.02
2016,4,21,14,45,517.0,223.5,4.3,19.0,607.5,177.54,119.3
2016,4,21,15,0,184.0,325.0,4.4,19.0,452.0,209.41,161.81
2016,4,21,15,15,503.0,212.0,4.45,19.0,528.0,129.22,104.68
2016,4,21,15,30,822.0,99.0,4.5,19.0,604.0,73.53,57.71
2016,4,21,15,45,585.5,154.0,4.55,19.0,499.5,100.06,80.64
2016,4,21,16,0,349.0,209.0,4.6,19.0,395.0,139.69,114.68
2016,4,21,16,15,223.0,197.5,4.5,18.5,312.0,132.05,108.72
2016,4,21,16,30,97.0,186.0,4.4,18.0,229.0,134.5,111.4
2016,4,21,16,45,376.0,130.0,4.3,17.5,266.0,89.96,73.37
2016,4,21,17,0,655.0,74.0,4.2,17.0,303.0,56.02,43.95
2016,4,21,17,15,602.5,67.5,3.85,16.5,251.0,51.92,40.49
2016,4,21,17,30,550.0,61.0,3.5,16.0,199.0,47.75,36.8
2016,4,21,17,45,474.0,52.0,3.2,15.5,150.5,41.32,30.93
2016,4,21,18,0,398.0,43.0,2.9,15.0,102.0,34.76,24.74
2016,4,21,18,15,199.0,34.0,2.65,14.5,63.5,26.2,16.2
2016,4,21,18,30,0.0,25.0,2.4,14.0,25.0,19.59,0.0
2016,4,21,18,45,0.0,12.5,2.2,13.5,12.5,10.67,0.0
2016,4,21,19,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,1.0,3.6,11.5,1.0,0.82,0.0
2016,4,22,6,0,0.0,2.0,3.7,12.0,2.0,1.64,0.0
2016,4,22,6,15,0.0,4.0,3.65,12.0,4.0,3.28,0.0
2016,4,22,6,30,0.0,6.0,3.6,12.0,6.0,4.92,0.0
2016,4,22,6,45,0.0,8.0,3.6,12.5,8.0,6.57,0.04
2016,4,22,7,0,0.0,10.0,3.6,13.0,10.0,8.22,1.46
2016,4,22,7,15,0.0,12.0,3.75,13.0,12.0,9.88,2.89
2016,4,22,7,30,0.0,14.0,3.9,13.0,14.0,11.54,4.29
2016,4,22,7,45,54.5,115.5,4.1,13.5,143.0,163.86,135.67
2016,4,22,8,0,109.0,217.0,4.3,14.0,272.0,356.66,293.65
2016,4,22,8,15,115.0,241.0,4.5,14.0,304.0,386.38,316.08
2016,4,22,8,30,121.0,265.0,4.7,14.0,336.0,415.07,338.0
2016,4,22,8,45,60.5,196.0,4.95,14.0,231.5,249.37,203.04
2016,4,22,9,0,0.0,127.0,5.2,14.0,127.0,107.62,84.19
2016,4,22,9,15,141.5,232.0,5.45,14.0,336.0,379.87,310.39
2016,4,22,9,30,283.0,337.0,5.7,14.0,545.0,645.65,518.71
2016,4,22,9,45,266.0,358.5,5.95,14.5,561.0,640.52,511.58
2016,4,22,10,0,249.0,380.0,6.2,15.0,577.0,633.85,504.39
2016,4,22,10,15,166.0,390.0,6.3,15.0,523.5,536.58,427.11
2016,4,22,10,30,83.0,400.0,6.4,15.0,470.0,444.76,353.25
2016,4,22,10,45,51.5,355.5,6.55,15.0,399.5,366.62,291.32
2016,4,22,11,0,20.0,311.0,6.7,15.0,329.0,282.51,223.9
2016,4,22,11,15,24.5,334.0,6.65,14.5,356.0,312.93,248.41
2016,4,22,11,30,29.0,357.0,6.6,14.0,383.0,331.44,263.33
2016,4,22,11,45,15.0,249.0,6.55,14.0,262.5,219.44,173.8
2016,4,22,12,0,1.0,141.0,6.5,14.0,142.0,118.51,91.91
2016,4,22,12,15,8.0,213.0,6.5,14.0,220.5,182.09,143.69
2016,4,22,12,30,15.0,285.0,6.5,14.0,299.0,243.32,192.84
2016,4,22,12,45,7.5,190.0,6.5,14.0,197.0,161.04,126.55
2016,4,22,13,0,0.0,95.0,6.5,14.0,95.0,79.29,59.91
2016,4,22,13,15,12.5,210.5,6.3,13.5,221.5,177.48,140.25
2016,4,22,13,30,25.0,326.0,6.1,13.0,348.0,259.62,206.36
2016,4,22,13,45,12.5,200.0,5.95,13.0,211.0,166.39,131.34
2016,4,22,14,0,0.0,74.0,5.8,13.0,74.0,61.75,45.86
2016,4,22,14,15,71.5,219.5,5.65,13.0,274.0,174.51,135.78
2016,4,22,14,30,143.0,365.0,5.5,13.0,474.0,261.86,203.1
2016,4,22,14,45,124.5,343.5,5.4,13.0,434.5,232.48,181.33
2016,4,22,15,0,106.0,322.0,5.3,13.0,395.0,219.21,174.41
2016,4,22,15,15,53.0,205.0,5.3,13.0,241.5,150.54,125.56
2016,4,22,15,30,0.0,88.0,5.3,13.0,88.0,73.21,58.82
2016,4,22,15,45,15.5,147.0,5.3,13.0,155.0,117.87,98.09
2016,4,22,16,0,31.0,206.0,5.3,13.0,222.0,148.37,124.92
2016,4,22,16,15,15.5,169.0,5.2,12.5,177.0,131.16,110.51
2016,4,22,16,30,0.0,132.0,5.1,12.0,132.0,104.61,87.7
2016,4,22,16,45,340.0,103.5,5.0,12.0,223.0,71.99,59.0
2016,4,22,17,0,680.0,75.0,4.9,12.0,314.0,56.94,45.69
2016,4,22,17,15,627.5,69.0,4.55,11.5,261.0,53.22,42.49
2016,4,22,17,30,575.0,63.0,4.2,11.0,208.0,49.46,39.12
2016,4,22,17,45,488.0,55.0,3.9,10.5,158.0,43.81,33.85
2016,4,22,18,0,401.0,47.0,3.6,10.0,108.0,38.15,28.33
2016,4,22,18,15,200.5,37.5,3.35,9.5,68.0,28.83,18.96
2016,4,22,18,30,0.0,28.0,3.1,9.0,28.0,21.66,0.0
2016,4,22,18,45,0.0,14.0,2.85,9.0,14.0,11.95,0.0
2016,4,22,19,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,23,5,15,13.5,4.5,1.35,7.5,5.0,0.0,0.0
2016,4,23,5,30,27.0,9.0,1.5,8.0,10.0,26.59,0.0
2016,4,23,5,45,165.0,24.5,1.7,9.0,43.0,192.99,124.23
2016,4,23,6,0,303.0,40.0,1.9,10.0,76.0,333.43,273.9
2016,4,23,6,15,397.5,51.0,2.05,10.0,123.0,434.82,363.58
2016,4,23,6,30,492.0,62.0,2.2,10.0,170.0,541.45,452.89
2016,4,23,6,45,553.5,69.5,2.35,10.5,221.5,618.91,514.69
2016,4,23,7,0,615.0,77.0,2.5,11.0,273.0,697.53,574.66
2016,4,23,7,15,657.5,83.0,2.4,11.5,326.5,757.12,616.31
2016,4,23,7,30,700.0,89.0,2.3,12.0,380.0,815.91,655.58
2016,4,23,7,45,732.5,93.5,2.25,12.5,432.5,861.75,684.42
2016,4,23,8,0,765.0,98.0,2.2,13.0,485.0,899.42,706.73
2016,4,23,8,15,787.5,101.5,2.25,13.5,534.5,930.16,724.79
2016,4,23,8,30,810.0,105.0,2.3,14.0,584.0,957.89,740.64
2016,4,23,8,45,827.0,108.0,2.35,14.5,629.5,976.31,750.04
2016,4,23,9,0,844.0,111.0,2.4,15.0,675.0,991.27,757.23
2016,4,23,9,15,856.5,113.5,2.4,15.0,715.5,997.57,759.57
2016,4,23,9,30,869.0,116.0,2.4,15.0,756.0,988.3,751.65
2016,4,23,9,45,622.0,232.5,2.45,15.5,701.5,876.29,671.91
2016,4,23,10,0,375.0,349.0,2.5,16.0,647.0,720.84,554.94
2016,4,23,10,15,391.5,352.5,2.6,16.0,673.5,723.77,558.12
2016,4,23,10,30,408.0,356.0,2.7,16.0,700.0,737.55,567.5
2016,4,23,10,45,212.5,324.5,2.8,16.5,504.0,504.21,392.9
2016,4,23,11,0,17.0,293.0,2.9,17.0,308.0,264.18,205.36
2016,4,23,11,15,35.0,349.5,2.9,17.0,381.0,335.2,261.04
2016,4,23,11,30,53.0,406.0,2.9,17.0,454.0,392.68,304.5
2016,4,23,11,45,275.5,387.0,2.95,17.5,637.0,541.72,419.21
2016,4,23,12,0,498.0,368.0,3.0,18.0,820.0,660.2,505.82
2016,4,23,12,15,263.5,365.0,3.05,18.0,604.5,473.13,364.88
2016,4,23,12,30,29.0,362.0,3.1,18.0,389.0,311.75,240.66
2016,4,23,12,45,22.0,321.5,3.15,18.0,342.0,273.67,211.89
2016,4,23,13,0,15.0,281.0,3.2,18.0,295.0,235.69,182.58
2016,4,23,13,15,50.5,345.5,3.3,18.0,389.5,290.36,224.78
2016,4,23,13,30,86.0,410.0,3.4,18.0,484.0,340.03,261.91
2016,4,23,13,45,164.0,401.5,3.55,18.0,537.0,339.13,258.8
2016,4,23,14,0,242.0,393.0,3.7,18.0,590.0,337.47,253.98
2016,4,23,14,15,218.0,379.0,3.8,18.0,551.5,302.26,226.57
2016,4,23,14,30,194.0,365.0,3.9,18.0,513.0,270.11,202.53
2016,4,23,14,45,223.0,341.5,4.0,18.0,503.0,241.27,180.58
2016,4,23,15,0,252.0,318.0,4.1,18.0,493.0,196.44,150.44
2016,4,23,15,15,244.0,297.5,4.1,17.5,458.5,180.99,148.81
2016,4,23,15,30,236.0,277.0,4.1,17.0,424.0,182.69,150.97
2016,4,23,15,45,216.5,256.0,4.1,17.0,382.0,171.22,141.74
