Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,23,16,0,197.0,235.0,4.1,17.0,340.0,159.32,132.1
2016,4,23,16,15,442.0,167.0,4.05,16.5,373.5,110.74,91.09
2016,4,23,16,30,687.0,99.0,4.0,16.0,407.0,71.12,57.08
2016,4,23,16,45,643.5,94.0,4.0,15.5,354.0,68.84,55.41
2016,4,23,17,0,600.0,89.0,4.0,15.0,301.0,66.53,53.63
2016,4,23,17,15,545.0,81.0,3.9,14.5,250.0,61.75,49.56
2016,4,23,17,30,490.0,73.0,3.8,14.0,199.0,56.85,45.23
2016,4,23,17,45,401.0,63.5,3.7,13.5,150.5,48.17,37.32
2016,4,23,18,0,312.0,54.0,3.6,13.0,102.0,41.19,30.67
2016,4,23,18,15,202.0,37.5,3.55,12.5,64.0,28.82,18.82
2016,4,23,18,30,92.0,21.0,3.5,12.0,26.0,16.25,0.22
2016,4,23,18,45,46.0,10.5,3.5,12.0,13.0,8.96,0.0
2016,4,23,19,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,4.5,1.9,8.5,4.5,0.0,0.0
2016,4,24,5,30,0.0,9.0,2.2,9.0,9.0,7.68,0.0
2016,4,24,5,45,98.0,28.5,2.55,9.5,40.5,136.48,92.0
2016,4,24,6,0,196.0,48.0,2.9,10.0,72.0,261.79,216.01
2016,4,24,6,15,283.5,63.5,2.9,10.0,117.0,356.65,301.18
2016,4,24,6,30,371.0,79.0,2.9,10.0,162.0,457.28,387.86
2016,4,24,6,45,437.0,90.5,2.9,10.5,213.0,537.84,453.38
2016,4,24,7,0,503.0,102.0,2.9,11.0,264.0,620.85,517.81
2016,4,24,7,15,549.5,110.5,2.85,11.0,316.0,690.47,570.01
2016,4,24,7,30,596.0,119.0,2.8,11.0,368.0,754.64,616.32
2016,4,24,7,45,453.5,161.5,2.8,11.5,365.0,667.3,545.79
2016,4,24,8,0,311.0,204.0,2.8,12.0,362.0,558.94,457.14
2016,4,24,8,15,227.5,236.5,2.8,12.5,358.5,491.38,400.78
2016,4,24,8,30,144.0,269.0,2.8,13.0,355.0,442.21,357.83
2016,4,24,8,45,476.5,199.0,2.8,13.5,513.5,730.15,583.77
2016,4,24,9,0,809.0,129.0,2.8,14.0,672.0,977.99,757.22
2016,4,24,9,15,823.0,131.5,2.7,14.5,713.0,985.78,756.0
2016,4,24,9,30,837.0,134.0,2.6,15.0,754.0,989.9,754.78
2016,4,24,9,45,857.0,131.5,2.55,16.0,791.5,990.64,750.54
2016,4,24,10,0,877.0,129.0,2.5,17.0,829.0,975.66,735.94
2016,4,24,10,15,545.0,273.5,2.5,17.0,713.5,803.86,613.89
2016,4,24,10,30,213.0,418.0,2.5,17.0,598.0,594.61,456.38
2016,4,24,10,45,329.5,389.5,2.5,17.5,675.5,668.4,512.24
2016,4,24,11,0,446.0,361.0,2.5,18.0,753.0,730.88,556.63
2016,4,24,11,15,279.5,405.5,2.7,18.0,652.5,602.11,460.87
2016,4,24,11,30,113.0,450.0,2.9,18.0,552.0,484.94,372.04
2016,4,24,11,45,204.0,446.5,3.15,18.5,631.5,534.68,410.52
2016,4,24,12,0,295.0,443.0,3.4,19.0,711.0,579.21,443.29
2016,4,24,12,15,154.5,358.0,3.6,19.0,498.5,397.35,306.81
2016,4,24,12,30,14.0,273.0,3.8,19.0,286.0,233.13,179.87
2016,4,24,12,45,450.5,210.0,4.05,19.0,610.5,412.33,320.68
2016,4,24,13,0,887.0,147.0,4.3,19.0,935.0,551.48,420.76
2016,4,24,13,15,691.0,241.0,4.45,18.5,847.5,478.5,362.45
2016,4,24,13,30,495.0,335.0,4.6,18.0,760.0,424.8,320.78
2016,4,24,13,45,523.0,313.0,4.8,18.0,750.0,383.53,285.15
2016,4,24,14,0,551.0,291.0,5.0,18.0,740.0,339.66,246.63
2016,4,24,14,15,292.5,299.5,5.1,17.5,537.0,260.62,192.3
2016,4,24,14,30,34.0,308.0,5.2,17.0,334.0,225.8,176.01
2016,4,24,14,45,164.5,309.5,5.3,17.0,425.5,219.66,166.78
2016,4,24,15,0,295.0,311.0,5.4,17.0,517.0,195.24,149.47
2016,4,24,15,15,380.0,267.0,5.45,16.5,514.5,167.86,138.57
2016,4,24,15,30,465.0,223.0,5.5,16.0,512.0,137.12,113.06
2016,4,24,15,45,475.5,201.0,5.55,15.5,476.5,127.18,105.11
2016,4,24,16,0,486.0,179.0,5.6,15.0,441.0,116.54,96.44
2016,4,24,16,15,465.5,163.5,5.55,14.5,394.5,108.78,90.2
2016,4,24,16,30,445.0,148.0,5.5,14.0,348.0,100.58,83.49
2016,4,24,16,45,383.5,147.0,5.45,13.5,304.0,100.98,84.28
2016,4,24,17,0,322.0,146.0,5.4,13.0,260.0,103.71,87.09
2016,4,24,17,15,283.5,126.5,5.25,12.5,215.0,91.09,76.13
2016,4,24,17,30,245.0,107.0,5.1,12.0,170.0,78.06,64.56
2016,4,24,17,45,202.5,85.5,4.95,11.5,129.5,63.33,51.17
2016,4,24,18,0,160.0,64.0,4.8,11.0,89.0,48.18,37.14
2016,4,24,18,15,93.0,42.5,4.65,10.5,55.5,32.55,22.29
2016,4,24,18,30,26.0,21.0,4.5,10.0,22.0,16.92,2.09
2016,4,24,18,45,13.0,10.5,4.4,10.0,11.0,8.96,0.0
2016,4,24,19,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,4.2,9.5,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,3.3,8.5,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,2.55,6.5,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,3.65,5.5,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,3.55,5.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,3.45,5.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,4,25,5,15,65.0,6.0,3.6,5.5,7.5,0.0,0.0
2016,4,25,5,30,130.0,12.0,3.8,6.0,15.0,101.75,0.0
2016,4,25,5,45,285.0,23.0,4.05,6.5,52.5,288.55,211.24
2016,4,25,6,0,440.0,34.0,4.3,7.0,90.0,435.0,364.43
2016,4,25,6,15,526.5,42.0,4.55,7.5,140.0,530.07,450.22
2016,4,25,6,30,613.0,50.0,4.8,8.0,190.0,622.88,529.68
2016,4,25,6,45,667.0,56.0,5.05,8.5,243.5,695.72,589.6
2016,4,25,7,0,721.0,62.0,5.3,9.0,297.0,769.02,647.32
2016,4,25,7,15,758.5,66.5,5.4,9.5,352.0,824.87,688.63
2016,4,25,7,30,796.0,71.0,5.5,10.0,407.0,879.4,727.62
2016,4,25,7,45,823.0,74.5,5.65,10.5,460.5,920.66,755.86
2016,4,25,8,0,850.0,78.0,5.8,11.0,514.0,959.46,781.82
2016,4,25,8,15,870.0,81.0,5.8,11.5,565.0,976.65,790.44
2016,4,25,8,30,890.0,84.0,5.8,12.0,616.0,1001.85,805.05
2016,4,25,8,45,906.0,86.0,5.8,12.5,663.0,1018.49,813.3
2016,4,25,9,0,922.0,88.0,5.8,13.0,710.0,1031.61,819.1
2016,4,25,9,15,932.5,90.0,5.8,13.0,751.5,1035.58,820.0
2016,4,25,9,30,943.0,92.0,5.8,13.0,793.0,1035.77,818.42
2016,4,25,9,45,952.5,93.0,5.85,13.5,828.5,1030.02,811.59
2016,4,25,10,0,962.0,94.0,5.9,14.0,864.0,1020.44,802.24
2016,4,25,10,15,967.5,95.0,5.9,14.0,892.0,1003.28,788.84
2016,4,25,10,30,973.0,96.0,5.9,14.0,920.0,982.44,772.98
2016,4,25,10,45,977.5,96.5,5.9,14.5,941.0,956.59,752.18
2016,4,25,11,0,982.0,97.0,5.9,15.0,962.0,927.28,729.05
2016,4,25,11,15,983.5,97.5,5.8,15.0,975.0,892.17,702.66
2016,4,25,11,30,985.0,98.0,5.7,15.0,988.0,854.06,674.13
2016,4,25,11,45,984.0,99.0,5.65,15.5,992.0,811.72,641.49
2016,4,25,12,0,983.0,100.0,5.6,16.0,996.0,766.9,605.29
2016,4,25,12,15,982.0,100.0,5.45,16.0,993.0,719.01,566.41
2016,4,25,12,30,981.0,100.0,5.3,16.0,990.0,669.13,525.3
2016,4,25,12,45,968.5,105.5,5.2,16.5,976.0,615.42,479.56
2016,4,25,13,0,956.0,111.0,5.1,17.0,962.0,561.03,432.5
2016,4,25,13,15,952.0,110.0,4.95,17.0,943.0,505.37,384.18
2016,4,25,13,30,948.0,109.0,4.8,17.0,924.0,448.93,334.15
2016,4,25,13,45,942.0,107.5,4.65,17.0,897.5,390.94,282.06
2016,4,25,14,0,936.0,106.0,4.5,17.0,871.0,332.84,229.56
2016,4,25,14,15,927.5,104.5,4.4,17.0,837.5,274.3,177.75
2016,4,25,14,30,919.0,103.0,4.3,17.0,804.0,216.37,129.63
2016,4,25,14,45,908.5,101.0,4.2,17.0,765.0,158.74,89.23
2016,4,25,15,0,898.0,99.0,4.1,17.0,726.0,102.37,64.38
2016,4,25,15,15,883.5,96.5,4.0,17.0,681.0,81.96,65.21
2016,4,25,15,30,869.0,94.0,3.9,17.0,636.0,80.63,64.27
2016,4,25,15,45,852.0,90.0,3.8,17.0,587.5,69.1,54.51
2016,4,25,16,0,835.0,86.0,3.7,17.0,539.0,67.27,53.12
2016,4,25,16,15,809.5,82.5,3.5,16.5,486.5,65.54,51.91
2016,4,25,16,30,784.0,79.0,3.3,16.0,434.0,63.76,50.64
2016,4,25,16,45,749.0,74.5,3.15,15.5,380.0,61.03,48.52
2016,4,25,17,0,714.0,70.0,3.0,15.0,326.0,58.24,46.28
2016,4,25,17,15,664.5,64.5,2.8,14.0,272.5,49.96,39.16
2016,4,25,17,30,615.0,59.0,2.6,13.0,219.0,46.4,36.09
2016,4,25,17,45,536.0,51.5,2.45,12.5,168.0,41.01,31.14
2016,4,25,18,0,457.0,44.0,2.3,12.0,117.0,35.58,25.94
2016,4,25,18,15,333.0,32.5,2.35,11.5,75.5,26.48,17.14
2016,4,25,18,30,209.0,21.0,2.4,11.0,34.0,17.23,3.5
2016,4,25,18,45,104.5,10.5,2.45,10.5,17.0,8.96,0.0
2016,4,25,19,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,26,5,15,46.0,6.5,1.3,5.5,8.0,0.0,0.0
2016,4,26,5,30,92.0,13.0,1.3,6.0,16.0,76.01,0.0
2016,4,26,5,45,232.0,26.5,1.35,7.0,52.0,256.21,191.44
2016,4,26,6,0,372.0,40.0,1.4,8.0,88.0,389.71,322.65
2016,4,26,6,15,314.5,61.5,1.55,8.5,115.0,378.88,319.28
2016,4,26,6,30,257.0,83.0,1.7,9.0,142.0,346.68,294.84
2016,4,26,6,45,295.0,98.0,1.85,10.0,182.5,402.71,341.75
2016,4,26,7,0,333.0,113.0,2.0,11.0,223.0,481.62,403.89
2016,4,26,7,15,360.0,130.5,2.05,11.5,267.5,533.38,442.94
2016,4,26,7,30,387.0,148.0,2.1,12.0,312.0,584.51,480.41
2016,4,26,7,45,580.5,122.5,2.2,13.0,404.5,753.33,605.82
2016,4,26,8,0,774.0,97.0,2.3,14.0,497.0,909.86,713.07
2016,4,26,8,15,795.0,100.5,2.3,14.5,546.0,939.13,728.22
2016,4,26,8,30,816.0,104.0,2.3,15.0,595.0,965.36,742.42
2016,4,26,8,45,826.0,109.5,2.35,15.5,638.5,979.73,749.02
2016,4,26,9,0,836.0,115.0,2.4,16.0,682.0,990.59,753.45
2016,4,26,9,15,848.0,118.0,2.4,16.0,722.0,996.93,755.88
2016,4,26,9,30,860.0,121.0,2.4,16.0,762.0,999.59,756.05
2016,4,26,9,45,697.0,204.5,2.4,16.5,739.5,922.5,701.15
2016,4,26,10,0,534.0,288.0,2.4,17.0,717.0,827.58,630.47
2016,4,26,10,15,698.0,216.5,2.45,17.0,797.5,895.99,681.79
2016,4,26,10,30,862.0,145.0,2.5,17.0,878.0,942.58,712.47
2016,4,26,10,45,853.0,155.0,2.6,17.0,894.5,915.19,693.58
2016,4,26,11,0,844.0,165.0,2.7,17.0,911.0,884.82,673.27
2016,4,26,11,15,847.0,166.0,2.85,17.0,923.5,853.33,652.41
2016,4,26,11,30,850.0,167.0,3.0,17.0,936.0,818.99,628.91
2016,4,26,11,45,659.0,273.0,3.2,17.0,871.5,732.43,563.23
2016,4,26,12,0,468.0,379.0,3.4,17.0,807.0,649.49,499.66
2016,4,26,12,15,384.5,409.5,3.5,17.0,760.5,586.55,451.95
2016,4,26,12,30,301.0,440.0,3.6,17.0,714.0,531.39,409.52
2016,4,26,12,45,258.5,443.5,3.7,17.5,677.0,484.98,373.22
2016,4,26,13,0,216.0,447.0,3.8,18.0,640.0,447.82,343.77
2016,4,26,13,15,513.5,311.5,3.85,18.0,757.5,454.21,345.69
2016,4,26,13,30,811.0,176.0,3.9,18.0,875.0,440.65,327.52
2016,4,26,13,45,814.5,167.5,3.95,18.0,852.0,386.26,279.74
2016,4,26,14,0,818.0,159.0,4.0,18.0,829.0,331.16,230.92
2016,4,26,14,15,808.0,156.5,4.05,17.5,797.0,276.64,183.89
2016,4,26,14,30,798.0,154.0,4.1,17.0,765.0,223.17,140.17
2016,4,26,14,45,791.5,147.5,4.15,17.0,728.0,168.65,101.33
2016,4,26,15,0,785.0,141.0,4.2,17.0,691.0,115.21,75.7
2016,4,26,15,15,768.0,137.5,4.2,16.5,647.5,86.46,69.18
2016,4,26,15,30,751.0,134.0,4.2,16.0,604.0,86.41,69.5
2016,4,26,15,45,731.0,128.5,4.2,16.0,557.0,84.97,68.47
2016,4,26,16,0,711.0,123.0,4.2,16.0,510.0,83.38,67.32
2016,4,26,16,15,682.0,117.5,4.2,15.5,459.5,81.53,66.07
2016,4,26,16,30,653.0,112.0,4.2,15.0,409.0,79.56,64.72
2016,4,26,16,45,622.0,103.0,4.25,15.0,358.5,74.88,60.82
2016,4,26,17,0,591.0,94.0,4.3,15.0,308.0,69.94,56.62
2016,4,26,17,15,538.0,86.0,4.2,14.0,256.5,65.33,52.84
2016,4,26,17,30,485.0,78.0,4.1,13.0,205.0,60.6,48.78
2016,4,26,17,45,408.5,66.5,4.0,12.5,157.5,50.3,39.43
2016,4,26,18,0,332.0,55.0,3.9,12.0,110.0,41.95,31.58
2016,4,26,18,15,225.5,39.5,3.85,11.5,71.0,30.35,20.53
2016,4,26,18,30,119.0,24.0,3.8,11.0,32.0,18.57,5.32
2016,4,26,18,45,59.5,12.0,3.8,10.5,16.0,10.24,0.0
2016,4,26,19,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,2.45,7.5,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,27,5,15,39.5,7.0,2.55,8.5,8.5,5.97,0.0
2016,4,27,5,30,79.0,14.0,2.8,9.0,17.0,67.82,0.0
2016,4,27,5,45,210.0,28.0,3.1,9.5,52.0,237.91,181.22
2016,4,27,6,0,341.0,42.0,3.4,10.0,87.0,368.06,307.05
2016,4,27,6,15,426.5,52.0,3.45,10.5,134.5,462.63,389.65
2016,4,27,6,30,512.0,62.0,3.5,11.0,182.0,561.66,471.87
2016,4,27,6,45,256.0,68.5,3.6,11.5,128.5,346.06,295.16
2016,4,27,7,0,0.0,75.0,3.7,12.0,75.0,63.66,49.17
2016,4,27,7,15,0.0,90.0,3.8,12.0,90.0,77.38,60.98
2016,4,27,7,30,0.0,105.0,3.9,12.0,105.0,90.98,72.36
2016,4,27,7,45,93.0,165.5,4.0,12.5,214.0,278.8,232.34
2016,4,27,8,0,186.0,226.0,4.1,13.0,323.0,442.19,364.81
2016,4,27,8,15,127.0,243.5,4.15,13.0,312.5,399.8,327.24
2016,4,27,8,30,68.0,261.0,4.2,13.0,302.0,334.46,272.15
2016,4,27,8,45,41.5,247.5,4.3,13.5,273.5,286.57,231.84
2016,4,27,9,0,15.0,234.0,4.4,14.0,245.0,223.49,179.16
2016,4,27,9,15,12.5,231.0,4.5,14.0,240.5,215.96,172.69
2016,4,27,9,30,10.0,228.0,4.6,14.0,236.0,208.94,166.59
2016,4,27,9,45,5.0,155.0,4.75,14.5,159.0,136.58,107.27
2016,4,27,10,0,0.0,82.0,4.9,15.0,82.0,68.44,51.03
2016,4,27,10,15,54.0,249.5,5.0,15.0,295.5,277.57,222.0
2016,4,27,10,30,108.0,417.0,5.1,15.0,509.0,483.5,382.56
2016,4,27,10,45,198.0,423.0,5.2,15.0,597.0,572.26,451.48
2016,4,27,11,0,288.0,429.0,5.3,15.0,685.0,650.71,511.63
2016,4,27,11,15,159.5,398.0,5.35,14.5,540.5,489.43,387.11
2016,4,27,11,30,31.0,367.0,5.4,14.0,396.0,341.54,270.0
2016,4,27,11,45,20.5,292.0,5.5,14.0,311.0,264.08,209.05
2016,4,27,12,0,10.0,217.0,5.6,14.0,226.0,187.91,148.08
2016,4,27,12,15,158.5,328.5,5.6,14.0,473.0,376.76,300.33
2016,4,27,12,30,307.0,440.0,5.6,14.0,720.0,535.23,422.29
2016,4,27,12,45,584.5,302.5,5.6,14.5,828.0,558.43,439.19
2016,4,27,13,0,862.0,165.0,5.6,15.0,936.0,555.69,433.15
2016,4,27,13,15,653.5,258.5,5.5,15.0,836.5,476.79,368.41
2016,4,27,13,30,445.0,352.0,5.4,15.0,737.0,418.55,321.68
2016,4,27,13,45,648.0,251.5,5.35,15.0,793.5,384.09,286.86
2016,4,27,14,0,851.0,151.0,5.3,15.0,850.0,336.02,237.52
2016,4,27,14,15,841.0,148.5,5.15,15.0,817.0,279.75,187.49
2016,4,27,14,30,831.0,146.0,5.0,15.0,784.0,224.5,141.14
2016,4,27,14,45,820.0,142.0,4.9,15.0,745.5,169.38,101.41
2016,4,27,15,0,809.0,138.0,4.8,15.0,707.0,115.83,75.52
2016,4,27,15,15,736.5,146.5,4.65,15.0,640.0,91.05,73.56
2016,4,27,15,30,664.0,155.0,4.5,15.0,573.0,97.79,79.61
2016,4,27,15,45,590.5,162.5,4.4,15.0,513.0,104.74,85.85
2016,4,27,16,0,517.0,170.0,4.3,15.0,453.0,111.21,91.72
2016,4,27,16,15,389.0,177.0,4.05,14.5,378.5,115.75,96.13
2016,4,27,16,30,261.0,184.0,3.8,14.0,304.0,125.21,104.88
2016,4,27,16,45,238.5,163.0,3.55,14.0,262.5,112.93,94.46
2016,4,27,17,0,216.0,142.0,3.3,14.0,221.0,100.15,83.48
2016,4,27,17,15,185.0,124.0,3.15,13.5,184.0,91.35,76.01
2016,4,27,17,30,154.0,106.0,3.0,13.0,147.0,78.67,64.85
2016,4,27,17,45,130.0,84.0,2.9,12.5,113.5,63.34,51.05
2016,4,27,18,0,106.0,62.0,2.8,12.0,80.0,47.65,36.66
2016,4,27,18,15,61.0,42.0,2.8,11.5,52.0,32.85,22.78
2016,4,27,18,30,16.0,22.0,2.8,11.0,24.0,18.02,5.88
2016,4,27,18,45,8.0,11.0,2.85,11.0,12.0,9.39,0.0
2016,4,27,19,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,28,5,15,58.0,7.5,2.15,7.5,9.5,45.25,0.0
2016,4,28,5,30,116.0,15.0,2.4,8.0,19.0,124.53,0.0
2016,4,28,5,45,249.5,27.5,2.7,8.5,56.0,270.98,211.01
2016,4,28,6,0,383.0,40.0,3.0,9.0,93.0,399.54,333.89
2016,4,28,6,15,466.5,49.0,3.0,9.5,141.0,492.42,414.52
2016,4,28,6,30,550.0,58.0,3.0,10.0,189.0,589.67,494.46
2016,4,28,6,45,605.5,64.5,3.0,11.0,241.5,661.97,549.93
2016,4,28,7,0,661.0,71.0,3.0,12.0,294.0,735.22,603.23
2016,4,28,7,15,699.0,76.0,3.05,12.5,347.0,790.25,641.86
2016,4,28,7,30,737.0,81.0,3.1,13.0,400.0,838.77,674.49
2016,4,28,7,45,767.0,84.5,3.2,14.0,452.5,882.04,701.47
2016,4,28,8,0,797.0,88.0,3.3,15.0,505.0,923.04,726.19
2016,4,28,8,15,817.5,91.5,3.35,15.5,554.5,951.99,742.98
2016,4,28,8,30,838.0,95.0,3.4,16.0,604.0,977.89,757.59
2016,4,28,8,45,855.5,96.5,3.45,16.5,650.0,983.3,757.98
2016,4,28,9,0,873.0,98.0,3.5,17.0,696.0,997.15,764.52
2016,4,28,9,15,885.5,100.0,3.5,17.5,736.5,1003.1,765.3
2016,4,28,9,30,898.0,102.0,3.5,18.0,777.0,1005.42,763.83
2016,4,28,9,45,915.5,99.0,3.55,18.5,814.0,1003.41,759.99
2016,4,28,10,0,933.0,96.0,3.6,19.0,851.0,997.65,753.81
2016,4,28,10,15,939.5,97.5,3.65,19.0,879.5,982.5,742.88
2016,4,28,10,30,946.0,99.0,3.7,19.0,908.0,963.7,729.64
2016,4,28,10,45,950.5,100.0,3.75,19.5,929.0,939.04,711.13
2016,4,28,11,0,955.0,101.0,3.8,20.0,950.0,910.99,690.42
2016,4,28,11,15,958.0,101.5,3.85,20.0,963.0,877.98,667.63
2016,4,28,11,30,961.0,102.0,3.9,20.0,976.0,841.93,642.66
2016,4,28,11,45,961.5,102.5,3.95,20.5,981.5,801.19,613.08
2016,4,28,12,0,962.0,103.0,4.0,21.0,987.0,757.96,580.03
2016,4,28,12,15,961.5,103.0,4.05,21.0,984.5,711.4,544.47
2016,4,28,12,30,961.0,103.0,4.1,21.0,982.0,662.87,506.57
2016,4,28,12,45,958.0,103.5,4.15,21.5,971.0,611.58,464.7
2016,4,28,13,0,955.0,104.0,4.2,22.0,960.0,558.95,420.8
2016,4,28,13,15,951.0,103.5,4.2,22.0,941.5,504.02,374.76
2016,4,28,13,30,947.0,103.0,4.2,22.0,923.0,448.32,326.88
2016,4,28,13,45,941.5,102.0,4.2,22.0,897.0,391.2,276.91
2016,4,28,14,0,936.0,101.0,4.2,22.0,871.0,333.91,226.28
2016,4,28,14,15,928.0,99.5,4.15,21.5,838.5,275.78,176.06
2016,4,28,14,30,920.0,98.0,4.1,21.0,806.0,218.2,128.91
2016,4,28,14,45,908.0,96.5,4.1,21.0,766.5,160.96,88.58
2016,4,28,15,0,896.0,95.0,4.1,21.0,727.0,105.14,62.65
2016,4,28,15,15,882.5,93.0,4.1,20.5,683.0,79.75,62.4
2016,4,28,15,30,869.0,91.0,4.1,20.0,639.0,78.72,61.85
2016,4,28,15,45,845.5,90.0,4.15,20.0,589.5,68.79,53.56
2016,4,28,16,0,822.0,89.0,4.2,20.0,540.0,68.95,53.88
2016,4,28,16,15,797.5,85.0,4.25,19.5,488.5,66.98,52.49
2016,4,28,16,30,773.0,81.0,4.3,19.0,437.0,64.92,51.0
2016,4,28,16,45,732.0,78.5,4.35,18.5,383.0,63.74,50.26
2016,4,28,17,0,691.0,76.0,4.4,18.0,329.0,57.4,44.95
2016,4,28,17,15,642.0,70.0,4.45,17.0,276.0,53.71,41.97
2016,4,28,17,30,593.0,64.0,4.5,16.0,223.0,49.96,38.79
2016,4,28,17,45,511.5,56.5,4.55,15.0,172.0,44.72,34.12
2016,4,28,18,0,430.0,49.0,4.6,14.0,121.0,39.47,29.2
2016,4,28,18,15,314.5,37.0,4.55,13.0,79.5,30.12,20.35
2016,4,28,18,30,199.0,25.0,4.5,12.0,38.0,19.48,7.52
2016,4,28,18,45,99.5,12.5,4.5,11.5,19.0,10.67,0.0
2016,4,28,19,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,4.3,10.5,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,8.5,2.05,8.5,8.5,7.26,0.0
2016,4,29,5,30,0.0,17.0,2.3,9.0,17.0,15.6,0.0
2016,4,29,5,45,103.0,37.0,2.55,9.5,51.5,157.12,121.78
2016,4,29,6,0,206.0,57.0,2.8,10.0,86.0,266.25,222.63
2016,4,29,6,15,288.0,73.0,2.8,10.0,132.0,374.09,316.72
2016,4,29,6,30,370.0,89.0,2.8,10.0,178.0,471.36,399.47
2016,4,29,6,45,439.0,98.5,2.85,10.5,229.5,552.26,464.85
2016,4,29,7,0,508.0,108.0,2.9,11.0,281.0,635.72,529.09
2016,4,29,7,15,552.0,116.5,2.9,11.0,332.5,696.08,573.92
2016,4,29,7,30,596.0,125.0,2.9,11.0,384.0,765.18,624.09
2016,4,29,7,45,634.5,129.5,2.95,11.5,436.0,815.96,658.37
2016,4,29,8,0,673.0,134.0,3.0,12.0,488.0,864.76,690.54
2016,4,29,8,15,697.0,139.0,3.05,12.0,536.0,897.44,711.85
2016,4,29,8,30,721.0,144.0,3.1,12.0,584.0,927.33,731.17
2016,4,29,8,45,743.0,146.5,3.2,12.5,629.0,949.26,743.81
2016,4,29,9,0,765.0,149.0,3.3,13.0,674.0,967.95,754.26
2016,4,29,9,15,779.0,152.5,3.35,13.0,713.5,968.44,753.11
2016,4,29,9,30,793.0,156.0,3.4,13.0,753.0,973.8,755.7
2016,4,29,9,45,823.0,147.0,3.45,13.5,791.5,978.06,756.23
2016,4,29,10,0,853.0,138.0,3.5,14.0,830.0,978.1,753.98
2016,4,29,10,15,860.0,140.0,3.55,14.5,857.5,963.97,742.11
2016,4,29,10,30,867.0,142.0,3.6,15.0,885.0,934.73,719.98
2016,4,29,10,45,873.0,142.5,3.65,15.5,905.5,911.93,702.57
2016,4,29,11,0,879.0,143.0,3.7,16.0,926.0,885.92,682.94
2016,4,29,11,15,882.0,144.0,3.85,16.5,939.0,854.78,660.27
2016,4,29,11,30,885.0,145.0,4.0,17.0,952.0,820.83,635.56
2016,4,29,11,45,885.5,145.5,4.2,17.5,957.5,781.99,606.58
2016,4,29,12,0,886.0,146.0,4.4,18.0,963.0,740.92,574.85
2016,4,29,12,15,886.0,146.0,4.5,18.0,960.5,697.1,541.12
2016,4,29,12,30,886.0,146.0,4.6,18.0,958.0,651.5,505.16
2016,4,29,12,45,884.5,145.0,4.75,18.0,947.5,602.77,465.99
2016,4,29,13,0,883.0,144.0,4.9,18.0,937.0,552.8,424.65
2016,4,29,13,15,879.0,143.0,4.9,18.0,919.5,500.65,380.08
2016,4,29,13,30,875.0,142.0,4.9,18.0,902.0,447.88,333.91
2016,4,29,13,45,868.0,141.0,4.95,18.0,876.5,393.65,285.81
2016,4,29,14,0,861.0,140.0,5.0,18.0,851.0,333.94,233.01
2016,4,29,14,15,852.5,137.5,5.0,18.0,818.5,277.69,183.47
2016,4,29,14,30,844.0,135.0,5.0,18.0,786.0,222.25,137.17
2016,4,29,14,45,831.5,132.5,5.0,18.0,747.5,167.42,97.63
2016,4,29,15,0,819.0,130.0,5.0,18.0,709.0,114.27,71.45
2016,4,29,15,15,803.5,126.5,4.95,17.5,665.5,88.56,70.7
2016,4,29,15,30,788.0,123.0,4.9,17.0,622.0,88.12,70.68
2016,4,29,15,45,765.5,119.5,4.85,17.0,574.0,79.54,63.49
2016,4,29,16,0,743.0,116.0,4.8,17.0,526.0,78.96,63.21
2016,4,29,16,15,715.5,111.0,4.7,16.5,475.5,77.26,62.07
2016,4,29,16,30,688.0,106.0,4.6,16.0,425.0,75.45,60.84
2016,4,29,16,45,654.0,99.5,4.55,16.0,373.0,72.38,58.35
2016,4,29,17,0,620.0,93.0,4.5,16.0,321.0,69.17,55.7
2016,4,29,17,15,567.5,85.0,4.4,15.0,269.0,64.49,51.88
2016,4,29,17,30,515.0,77.0,4.3,14.0,217.0,59.67,47.78
2016,4,29,17,45,442.0,66.5,4.2,13.5,168.5,52.5,41.27
2016,4,29,18,0,369.0,56.0,4.1,13.0,120.0,42.81,32.31
2016,4,29,18,15,258.0,42.0,4.05,12.5,79.0,32.29,22.33
2016,4,29,18,30,147.0,28.0,4.0,12.0,38.0,21.65,9.69
2016,4,29,18,45,73.5,14.0,4.0,11.5,19.0,11.95,0.0
2016,4,29,19,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,3.85,10.5,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,30,5,15,63.5,8.5,3.1,9.5,11.5,49.96,0.0
2016,4,30,5,30,127.0,17.0,3.3,10.0,23.0,138.54,0.0
2016,4,30,5,45,253.0,31.0,3.5,10.5,61.5,277.95,220.68
2016,4,30,6,0,379.0,45.0,3.7,11.0,100.0,403.08,336.39
2016,4,30,6,15,462.0,54.5,4.0,11.5,148.5,496.82,417.58
2016,4,30,6,30,545.0,64.0,4.3,12.0,197.0,594.55,498.74
2016,4,30,6,45,601.0,71.0,4.6,13.0,250.0,668.18,556.69
2016,4,30,7,0,657.0,78.0,4.9,14.0,303.0,742.61,612.9
2016,4,30,7,15,695.0,83.0,5.1,14.5,356.5,797.66,653.07
2016,4,30,7,30,733.0,88.0,5.3,15.0,410.0,851.63,691.39
2016,4,30,7,45,762.5,92.0,5.5,15.5,462.5,888.55,716.22
2016,4,30,8,0,792.0,96.0,5.7,16.0,515.0,929.64,743.83
2016,4,30,8,15,812.5,99.5,5.75,16.5,564.5,958.49,761.24
2016,4,30,8,30,833.0,103.0,5.8,17.0,614.0,984.27,776.35
2016,4,30,8,45,850.5,105.0,5.85,17.5,659.5,1001.93,785.6
2016,4,30,9,0,868.0,107.0,5.9,18.0,705.0,1004.01,783.84
2016,4,30,9,15,879.5,109.0,5.9,18.0,745.0,1008.75,785.44
2016,4,30,9,30,891.0,111.0,5.9,18.0,785.0,1009.9,784.65
2016,4,30,9,45,907.0,108.5,5.95,18.5,821.0,1006.93,779.94
2016,4,30,10,0,923.0,106.0,6.0,19.0,857.0,1000.26,772.82
2016,4,30,10,15,929.0,107.5,5.95,19.0,884.5,984.57,760.4
2016,4,30,10,30,935.0,109.0,5.9,19.0,912.0,965.3,745.64
2016,4,30,10,45,939.5,109.5,5.9,19.5,932.5,940.21,725.76
2016,4,30,11,0,944.0,110.0,5.9,20.0,953.0,911.8,703.7
2016,4,30,11,15,946.0,110.5,5.8,20.0,965.5,878.14,678.83
2016,4,30,11,30,948.0,111.0,5.7,20.0,978.0,841.57,651.94
2016,4,30,11,45,949.5,110.5,5.65,20.5,982.5,801.05,621.21
2016,4,30,12,0,951.0,110.0,5.6,21.0,987.0,758.07,586.98
2016,4,30,12,15,950.0,110.0,5.45,21.0,984.0,711.61,550.03
2016,4,30,12,30,949.0,110.0,5.3,21.0,981.0,663.26,511.01
2016,4,30,12,45,947.0,109.0,5.2,21.5,970.0,611.94,468.2
2016,4,30,13,0,945.0,108.0,5.1,22.0,959.0,559.28,423.53
2016,4,30,13,15,941.0,107.0,5.0,22.0,940.5,504.59,377.15
2016,4,30,13,30,937.0,106.0,4.9,22.0,922.0,449.15,329.09
2016,4,30,13,45,933.5,103.5,4.8,22.5,896.5,392.33,278.48
2016,4,30,14,0,930.0,101.0,4.7,23.0,871.0,335.17,227.33
2016,4,30,14,15,922.0,99.5,4.6,23.0,838.5,277.53,177.11
2016,4,30,14,30,914.0,98.0,4.5,23.0,806.0,220.44,130.02
2016,4,30,14,45,905.0,96.0,4.45,23.0,767.5,163.7,89.59
2016,4,30,15,0,896.0,94.0,4.4,23.0,729.0,108.04,62.64
2016,4,30,15,15,882.5,91.5,4.25,23.0,685.0,78.79,60.94
2016,4,30,15,30,869.0,89.0,4.1,23.0,641.0,77.45,60.0
2016,4,30,15,45,852.5,86.0,4.0,23.0,593.0,75.6,58.63
2016,4,30,16,0,836.0,83.0,3.9,23.0,545.0,64.94,49.79
2016,4,30,16,15,812.5,79.5,3.7,22.5,494.0,63.17,48.58
2016,4,30,16,30,789.0,76.0,3.5,22.0,443.0,61.33,47.28
2016,4,30,16,45,758.5,71.5,3.3,21.5,390.0,58.58,45.17
2016,4,30,17,0,728.0,67.0,3.1,21.0,337.0,55.73,42.94
2016,4,30,17,15,682.0,62.0,2.95,20.0,284.0,52.24,40.17
2016,4,30,17,30,636.0,57.0,2.8,19.0,231.0,44.75,33.77
2016,4,30,17,45,567.5,50.0,2.65,18.5,180.5,39.72,29.29
2016,4,30,18,0,499.0,43.0,2.5,18.0,130.0,34.64,24.58
2016,4,30,18,15,385.5,33.0,2.45,17.5,87.0,26.78,17.22
2016,4,30,18,30,272.0,23.0,2.4,17.0,44.0,18.82,7.95
2016,4,30,18,45,136.0,11.5,2.4,16.5,22.0,9.82,0.0
2016,4,30,19,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,30,19,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,1,5,15,75.5,9.0,1.8,10.5,13.0,58.55,0.0
2016,5,1,5,30,151.0,18.0,1.9,11.0,26.0,162.86,23.84
2016,5,1,5,45,279.5,30.0,2.05,12.0,64.5,297.07,235.75
2016,5,1,6,0,408.0,42.0,2.2,13.0,103.0,423.25,348.2
2016,5,1,6,15,488.5,50.5,2.15,13.5,152.0,514.24,424.17
2016,5,1,6,30,569.0,59.0,2.1,14.0,201.0,609.22,499.09
2016,5,1,6,45,621.5,65.5,2.1,14.5,253.0,679.54,551.63
2016,5,1,7,0,674.0,72.0,2.1,15.0,305.0,750.57,602.19
2016,5,1,7,15,710.5,76.5,1.9,15.5,358.0,797.97,631.73
2016,5,1,7,30,747.0,81.0,1.7,16.0,411.0,850.7,663.51
2016,5,1,7,45,773.5,85.0,1.5,17.0,463.0,891.31,683.9
2016,5,1,8,0,800.0,89.0,1.3,18.0,515.0,929.54,701.51
2016,5,1,8,15,820.0,92.5,1.2,18.5,564.0,957.98,714.64
2016,5,1,8,30,840.0,96.0,1.1,19.0,613.0,983.37,725.51
2016,5,1,8,45,855.0,98.5,1.05,20.0,658.0,987.34,722.06
2016,5,1,9,0,870.0,101.0,1.0,21.0,703.0,999.8,724.4
2016,5,1,9,15,881.0,103.0,1.0,21.5,742.5,1004.19,723.98
2016,5,1,9,30,892.0,105.0,1.0,22.0,782.0,1005.0,721.59
2016,5,1,9,45,900.0,107.0,1.0,22.5,816.0,999.23,715.32
2016,5,1,10,0,908.0,109.0,1.0,23.0,850.0,989.82,707.05
2016,5,1,10,15,914.0,110.5,0.95,23.0,877.5,974.38,695.64
2016,5,1,10,30,920.0,112.0,0.9,23.0,905.0,955.4,682.26
2016,5,1,10,45,924.0,113.0,0.9,23.5,925.0,930.7,665.08
2016,5,1,11,0,928.0,114.0,0.9,24.0,945.0,902.74,646.01
2016,5,1,11,15,930.5,114.5,0.8,24.0,957.5,869.94,623.5
2016,5,1,11,30,933.0,115.0,0.7,24.0,970.0,834.26,599.22
2016,5,1,11,45,933.0,115.5,0.65,24.5,974.5,794.01,571.75
2016,5,1,12,0,933.0,116.0,0.6,25.0,979.0,751.43,541.03
2016,5,1,12,15,932.0,116.0,0.6,25.0,976.0,705.67,509.21
2016,5,1,12,30,931.0,116.0,0.6,25.0,973.0,658.1,475.29
2016,5,1,12,45,929.0,115.5,0.6,25.5,962.0,607.98,437.75
2016,5,1,13,0,927.0,115.0,0.6,26.0,951.0,556.54,398.24
2016,5,1,13,15,922.5,114.0,0.75,26.0,932.5,502.51,357.6
2016,5,1,13,30,918.0,113.0,0.9,26.0,914.0,447.84,314.6
2016,5,1,13,45,911.0,112.5,1.05,26.0,888.0,392.2,269.3
2016,5,1,14,0,904.0,112.0,1.2,26.0,862.0,336.58,222.9
2016,5,1,14,15,895.5,110.5,1.35,25.5,829.5,280.2,176.34
2016,5,1,14,30,887.0,109.0,1.5,25.0,797.0,224.45,132.08
2016,5,1,14,45,874.5,107.5,1.65,25.0,758.0,169.07,93.46
2016,5,1,15,0,862.0,106.0,1.8,25.0,719.0,115.16,67.42
2016,5,1,15,15,847.5,103.5,1.85,24.5,675.5,74.57,56.97
2016,5,1,15,30,833.0,101.0,1.9,24.0,632.0,74.21,57.0
2016,5,1,15,45,486.0,174.0,2.0,24.0,478.0,110.51,87.48
2016,5,1,16,0,139.0,247.0,2.1,24.0,324.0,164.92,132.73
2016,5,1,16,15,440.0,167.5,2.15,23.5,379.0,110.15,87.81
2016,5,1,16,30,741.0,88.0,2.2,23.0,434.0,69.52,54.0
2016,5,1,16,45,492.5,116.0,2.3,22.5,334.5,81.47,64.55
2016,5,1,17,0,244.0,144.0,2.4,22.0,235.0,101.66,82.13
2016,5,1,17,15,406.5,105.5,2.35,21.0,229.5,75.83,60.38
2016,5,1,17,30,569.0,67.0,2.3,20.0,224.0,51.91,39.85
2016,5,1,17,45,494.0,59.0,2.25,19.0,174.5,46.42,35.08
2016,5,1,18,0,419.0,51.0,2.2,18.0,125.0,40.86,30.01
2016,5,1,18,15,310.5,38.5,2.25,17.0,83.5,31.17,21.07
2016,5,1,18,30,202.0,26.0,2.3,16.0,42.0,20.23,9.46
2016,5,1,18,45,101.0,13.0,2.4,15.5,21.0,11.1,0.0
2016,5,1,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,1,19,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,2,5,15,53.0,10.0,1.15,9.5,13.0,44.31,0.0
2016,5,2,5,30,106.0,20.0,1.3,10.0,26.0,131.9,37.78
2016,5,2,5,45,219.0,35.0,1.5,11.0,63.5,255.1,203.97
2016,5,2,6,0,332.0,50.0,1.7,12.0,101.0,369.91,306.52
2016,5,2,6,15,412.0,61.0,1.75,12.5,148.5,463.85,385.26
2016,5,2,6,30,492.0,72.0,1.8,13.0,196.0,559.67,461.75
2016,5,2,6,45,543.5,80.5,1.85,13.5,246.5,630.12,515.19
2016,5,2,7,0,595.0,89.0,1.9,14.0,297.0,701.13,566.75
2016,5,2,7,15,634.5,95.5,1.85,14.5,349.5,758.4,605.36
2016,5,2,7,30,674.0,102.0,1.8,15.0,402.0,814.69,641.83
2016,5,2,7,45,700.5,108.0,1.75,15.5,452.5,856.24,666.7
2016,5,2,8,0,727.0,114.0,1.7,16.0,503.0,895.62,689.5
2016,5,2,8,15,748.5,118.5,1.65,16.5,551.0,925.62,705.39
2016,5,2,8,30,770.0,123.0,1.6,17.0,599.0,945.83,714.55
2016,5,2,8,45,785.0,127.0,1.6,18.0,643.0,963.11,721.16
2016,5,2,9,0,800.0,131.0,1.6,19.0,687.0,977.02,725.58
2016,5,2,9,15,813.0,134.0,1.55,19.5,726.5,984.33,726.45
2016,5,2,9,30,826.0,137.0,1.5,20.0,766.0,988.05,725.19
2016,5,2,9,45,848.5,131.5,1.5,20.5,802.5,988.17,722.55
2016,5,2,10,0,871.0,126.0,1.5,21.0,839.0,972.65,710.09
2016,5,2,10,15,877.5,128.0,1.5,21.5,866.0,958.48,698.86
2016,5,2,10,30,884.0,130.0,1.5,22.0,893.0,940.84,685.53
2016,5,2,10,45,887.5,131.0,1.5,22.5,912.5,916.21,667.87
2016,5,2,11,0,891.0,132.0,1.5,23.0,932.0,888.46,648.34
2016,5,2,11,15,893.5,133.0,1.5,23.0,944.5,856.88,627.62
2016,5,2,11,30,896.0,134.0,1.5,23.0,957.0,822.51,605.02
2016,5,2,11,45,895.5,135.0,1.55,23.5,961.5,783.3,578.09
2016,5,2,12,0,895.0,136.0,1.6,24.0,966.0,741.89,547.99
2016,5,2,12,15,894.0,136.0,1.7,24.0,963.0,697.41,516.52
2016,5,2,12,30,893.0,136.0,1.8,24.0,960.0,651.23,482.83
2016,5,2,12,45,887.0,137.5,1.9,24.5,948.0,601.84,444.84
2016,5,2,13,0,881.0,139.0,2.0,25.0,936.0,551.56,405.1
2016,5,2,13,15,876.0,138.0,2.15,25.0,917.5,499.36,363.68
2016,5,2,13,30,871.0,137.0,2.3,25.0,899.0,446.66,320.47
2016,5,2,13,45,484.0,268.0,2.45,25.0,689.5,347.41,249.92
2016,5,2,14,0,97.0,399.0,2.6,25.0,480.0,315.48,234.49
2016,5,2,14,15,464.0,267.0,2.75,24.5,630.5,273.95,189.89
2016,5,2,14,30,831.0,135.0,2.9,24.0,781.0,224.52,135.71
2016,5,2,14,45,812.0,135.5,3.05,24.0,741.5,171.83,98.48
2016,5,2,15,0,793.0,136.0,3.2,24.0,702.0,121.54,73.57
2016,5,2,15,15,777.0,132.5,3.3,23.5,659.0,91.58,71.44
2016,5,2,15,30,761.0,129.0,3.4,23.0,616.0,82.8,64.45
2016,5,2,15,45,728.0,129.5,3.5,23.0,567.0,84.8,66.35
2016,5,2,16,0,695.0,130.0,3.6,23.0,518.0,87.01,68.43
2016,5,2,16,15,545.5,148.0,3.6,22.0,435.0,99.57,79.6
2016,5,2,16,30,396.0,166.0,3.6,21.0,352.0,110.6,89.58
2016,5,2,16,45,440.0,137.0,3.6,20.5,321.0,94.42,76.19
2016,5,2,17,0,484.0,108.0,3.6,20.0,290.0,77.17,61.69
2016,5,2,17,15,414.0,104.5,3.5,19.0,243.5,75.17,60.33
2016,5,2,17,30,344.0,101.0,3.4,18.0,197.0,73.24,58.89
2016,5,2,17,45,280.5,85.5,3.35,17.5,153.0,64.12,50.81
2016,5,2,18,0,217.0,70.0,3.3,17.0,109.0,52.81,40.56
2016,5,2,18,15,146.0,50.0,3.25,16.0,72.5,38.23,27.27
2016,5,2,18,30,75.0,30.0,3.2,15.0,36.0,23.37,12.27
2016,5,2,18,45,37.5,15.0,3.15,14.5,18.0,12.8,0.0
2016,5,2,19,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,5,2,19,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,3,5,15,11.0,10.0,1.25,10.5,10.5,15.98,0.0
2016,5,3,5,30,22.0,20.0,1.4,11.0,21.0,46.92,14.88
2016,5,3,5,45,78.5,40.0,1.6,11.5,51.0,124.89,98.41
2016,5,3,6,0,135.0,60.0,1.8,12.0,81.0,212.07,175.73
2016,5,3,6,15,179.0,80.0,1.7,12.5,119.0,276.26,231.51
2016,5,3,6,30,223.0,100.0,1.6,13.0,157.0,342.16,286.7
2016,5,3,6,45,274.5,111.5,1.5,13.5,198.0,403.56,336.45
2016,5,3,7,0,326.0,123.0,1.4,14.0,239.0,467.69,386.2
2016,5,3,7,15,170.0,140.0,1.4,14.0,201.5,325.04,268.52
2016,5,3,7,30,14.0,157.0,1.4,14.0,164.0,159.06,128.17
2016,5,3,7,45,181.5,183.0,1.4,14.5,280.5,386.14,316.17
2016,5,3,8,0,349.0,209.0,1.4,15.0,397.0,602.92,480.88
2016,5,3,8,15,287.0,243.5,1.55,15.5,407.5,580.33,458.49
2016,5,3,8,30,225.0,278.0,1.7,16.0,418.0,532.21,419.76
2016,5,3,8,45,242.0,297.5,1.85,16.5,458.0,565.59,443.68
2016,5,3,9,0,259.0,317.0,2.0,17.0,498.0,619.17,481.02
2016,5,3,9,15,284.0,331.5,2.15,17.0,540.5,651.3,503.86
2016,5,3,9,30,309.0,346.0,2.3,17.0,583.0,681.36,525.26
2016,5,3,9,45,286.0,369.0,2.45,17.5,595.5,671.3,515.61
2016,5,3,10,0,263.0,392.0,2.6,18.0,608.0,659.74,505.27
2016,5,3,10,15,351.0,372.5,2.55,18.5,671.0,708.04,540.11
2016,5,3,10,30,439.0,353.0,2.5,19.0,734.0,765.74,579.87
2016,5,3,10,45,364.5,394.0,2.5,19.5,715.0,704.97,533.06
2016,5,3,11,0,290.0,435.0,2.5,20.0,696.0,658.67,497.0
2016,5,3,11,15,230.0,451.5,2.35,20.0,660.5,594.91,449.46
2016,5,3,11,30,170.0,468.0,2.2,20.0,625.0,544.91,411.53
2016,5,3,11,45,172.5,470.5,2.1,20.5,630.5,532.59,401.41
2016,5,3,12,0,175.0,473.0,2.0,21.0,636.0,519.43,390.44
2016,5,3,12,15,242.5,459.0,1.95,21.0,683.5,534.97,401.87
2016,5,3,12,30,310.0,445.0,1.9,21.0,731.0,542.47,406.71
2016,5,3,12,45,288.0,445.5,1.85,21.0,709.0,504.55,377.99
2016,5,3,13,0,266.0,446.0,1.8,21.0,687.0,468.48,350.71
2016,5,3,13,15,261.0,437.0,1.85,21.0,670.0,435.79,325.93
2016,5,3,13,30,256.0,428.0,1.9,21.0,653.0,403.9,301.32
2016,5,3,13,45,339.5,385.0,1.95,21.0,674.0,381.92,281.85
2016,5,3,14,0,423.0,342.0,2.0,21.0,695.0,342.85,248.02
2016,5,3,14,15,594.5,254.5,2.1,21.0,730.0,294.15,202.41
2016,5,3,14,30,766.0,167.0,2.2,21.0,765.0,228.17,142.56
2016,5,3,14,45,582.0,230.5,2.35,21.0,672.0,198.82,129.63
2016,5,3,15,0,398.0,294.0,2.5,21.0,579.0,198.91,144.06
2016,5,3,15,15,323.0,290.5,2.6,20.5,512.5,177.93,144.02
2016,5,3,15,30,248.0,287.0,2.7,20.0,446.0,176.51,143.58
2016,5,3,15,45,303.0,253.0,2.8,20.0,433.0,161.29,131.37
