Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,3,16,0,358.0,219.0,2.9,20.0,420.0,144.85,118.06
2016,5,3,16,15,238.5,209.5,2.95,19.5,338.5,138.59,113.44
2016,5,3,16,30,119.0,200.0,3.0,19.0,257.0,138.13,113.67
2016,5,3,16,45,226.5,167.0,3.1,18.5,258.5,115.07,94.52
2016,5,3,17,0,334.0,134.0,3.2,18.0,260.0,96.46,78.93
2016,5,3,17,15,283.5,122.5,3.15,17.5,218.5,88.7,72.49
2016,5,3,17,30,233.0,111.0,3.1,17.0,177.0,80.72,65.68
2016,5,3,17,45,192.0,91.0,3.05,16.5,138.0,67.13,53.67
2016,5,3,18,0,151.0,71.0,3.0,16.0,99.0,53.15,41.06
2016,5,3,18,15,98.5,50.5,2.9,15.5,66.0,39.09,28.13
2016,5,3,18,30,46.0,30.0,2.8,15.0,33.0,23.81,12.97
2016,5,3,18,45,23.0,15.0,2.7,14.5,16.5,12.8,0.0
2016,5,3,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,3,19,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,5.0,3.1,12.0,5.0,4.27,0.0
2016,5,4,5,30,0.0,10.0,3.1,12.0,10.0,8.22,0.0
2016,5,4,5,45,0.0,25.5,3.15,12.0,25.5,21.06,11.67
2016,5,4,6,0,0.0,41.0,3.2,12.0,41.0,35.33,24.4
2016,5,4,6,15,0.0,60.5,3.2,12.0,60.5,55.21,41.83
2016,5,4,6,30,0.0,80.0,3.2,12.0,80.0,74.31,58.47
2016,5,4,6,45,2.5,100.5,3.2,12.5,101.5,96.31,77.29
2016,5,4,7,0,5.0,121.0,3.2,13.0,123.0,117.97,95.47
2016,5,4,7,15,126.0,151.5,3.15,13.0,208.0,298.79,250.26
2016,5,4,7,30,247.0,182.0,3.1,13.0,293.0,472.64,391.56
2016,5,4,7,45,249.0,205.5,3.1,13.5,328.5,502.5,411.68
2016,5,4,8,0,251.0,229.0,3.1,14.0,364.0,530.71,430.86
2016,5,4,8,15,288.5,245.0,2.95,14.0,414.0,583.6,470.06
2016,5,4,8,30,326.0,261.0,2.8,14.0,464.0,635.52,507.47
2016,5,4,8,45,306.5,287.0,2.7,14.5,489.0,640.21,506.8
2016,5,4,9,0,287.0,313.0,2.6,15.0,514.0,642.69,504.91
2016,5,4,9,15,226.5,341.5,2.45,15.0,506.0,583.94,458.06
2016,5,4,9,30,166.0,370.0,2.3,15.0,498.0,545.94,426.57
2016,5,4,9,45,114.5,372.5,2.2,15.5,462.5,488.88,380.9
2016,5,4,10,0,63.0,375.0,2.1,16.0,427.0,414.92,322.67
2016,5,4,10,15,109.0,404.5,2.1,16.0,498.0,480.48,372.87
2016,5,4,10,30,155.0,434.0,2.1,16.0,569.0,557.69,429.54
2016,5,4,10,45,171.5,444.5,2.1,16.5,597.0,569.5,436.53
2016,5,4,11,0,188.0,455.0,2.1,17.0,625.0,579.21,442.37
2016,5,4,11,15,260.5,447.5,2.2,17.0,686.0,625.36,476.9
2016,5,4,11,30,333.0,440.0,2.3,17.0,747.0,654.74,498.77
2016,5,4,11,45,359.5,427.0,2.4,17.5,760.0,639.31,486.89
2016,5,4,12,0,386.0,414.0,2.5,18.0,773.0,621.39,473.27
2016,5,4,12,15,362.0,426.0,2.65,18.0,762.5,587.52,448.03
2016,5,4,12,30,338.0,438.0,2.8,18.0,752.0,554.48,423.15
2016,5,4,12,45,387.5,409.0,2.95,18.5,764.0,533.78,406.85
2016,5,4,13,0,437.0,380.0,3.1,19.0,776.0,504.26,383.11
2016,5,4,13,15,430.0,373.5,3.2,19.0,757.0,463.66,350.92
2016,5,4,13,30,423.0,367.0,3.3,19.0,738.0,423.84,318.75
2016,5,4,13,45,420.5,356.5,3.45,19.5,716.5,383.91,285.4
2016,5,4,14,0,418.0,346.0,3.6,20.0,695.0,344.59,252.25
2016,5,4,14,15,412.5,334.5,3.7,20.0,668.5,304.63,219.32
2016,5,4,14,30,407.0,323.0,3.8,20.0,642.0,265.76,188.24
2016,5,4,14,45,455.0,286.5,3.9,20.0,626.5,219.89,152.0
2016,5,4,15,0,503.0,250.0,4.0,20.0,611.0,169.76,118.93
2016,5,4,15,15,482.0,241.0,4.1,19.5,570.0,142.81,115.67
2016,5,4,15,30,461.0,232.0,4.2,19.0,529.0,140.55,114.35
2016,5,4,15,45,489.5,203.5,4.3,19.0,498.0,127.5,103.68
2016,5,4,16,0,518.0,175.0,4.4,19.0,467.0,113.49,92.12
2016,5,4,16,15,491.5,164.0,4.4,18.5,420.0,108.45,88.31
2016,5,4,16,30,465.0,153.0,4.4,18.0,373.0,103.12,84.2
2016,5,4,16,45,392.5,145.0,4.45,17.5,316.0,98.85,80.97
2016,5,4,17,0,320.0,137.0,4.5,17.0,259.0,98.17,80.78
2016,5,4,17,15,270.5,125.5,4.35,16.5,218.0,90.46,74.35
2016,5,4,17,30,221.0,114.0,4.2,16.0,177.0,82.54,67.56
2016,5,4,17,45,181.5,93.5,4.05,15.5,138.0,68.7,55.3
2016,5,4,18,0,142.0,73.0,3.9,15.0,99.0,54.47,42.41
2016,5,4,18,15,92.5,52.0,3.7,14.5,66.5,40.13,29.2
2016,5,4,18,30,43.0,31.0,3.5,14.0,34.0,24.56,13.92
2016,5,4,18,45,21.5,15.5,3.35,13.5,17.0,12.6,0.0
2016,5,4,19,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,4,19,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,4.5,1.85,11.0,4.5,3.84,0.0
2016,5,5,5,30,0.0,9.0,2.1,11.0,9.0,7.39,0.0
2016,5,5,5,45,0.0,22.0,2.35,11.5,22.0,18.14,9.37
2016,5,5,6,0,0.0,35.0,2.6,12.0,35.0,28.92,19.0
2016,5,5,6,15,0.0,50.5,2.75,12.0,50.5,42.77,31.2
2016,5,5,6,30,0.0,66.0,2.9,12.0,66.0,57.36,43.94
2016,5,5,6,45,0.0,83.0,3.05,12.5,83.0,73.35,57.59
2016,5,5,7,0,0.0,100.0,3.2,13.0,100.0,89.08,70.77
2016,5,5,7,15,108.5,143.0,3.2,13.0,192.5,270.47,226.55
2016,5,5,7,30,217.0,186.0,3.2,13.0,285.0,427.82,355.59
2016,5,5,7,45,221.0,210.0,3.2,13.5,320.5,459.15,377.54
2016,5,5,8,0,225.0,234.0,3.2,14.0,356.0,489.13,398.58
2016,5,5,8,15,112.5,185.0,3.15,14.0,246.0,313.49,256.07
2016,5,5,8,30,0.0,136.0,3.1,14.0,136.0,116.4,91.43
2016,5,5,8,45,254.0,188.5,3.1,14.5,366.5,473.33,385.52
2016,5,5,9,0,508.0,241.0,3.1,15.0,597.0,805.94,633.5
2016,5,5,9,15,268.0,269.5,3.1,15.0,458.5,566.83,448.84
2016,5,5,9,30,28.0,298.0,3.1,15.0,320.0,312.43,246.54
2016,5,5,9,45,105.5,352.0,3.1,15.5,438.5,458.46,361.24
2016,5,5,10,0,183.0,406.0,3.1,16.0,557.0,579.62,451.52
2016,5,5,10,15,165.5,420.0,3.15,16.0,560.0,565.66,439.25
2016,5,5,10,30,148.0,434.0,3.2,16.0,563.0,551.29,427.54
2016,5,5,10,45,80.5,347.5,3.25,16.5,418.0,384.05,299.95
2016,5,5,11,0,13.0,261.0,3.3,17.0,273.0,232.85,181.19
2016,5,5,11,15,221.0,326.5,3.35,17.5,531.0,484.98,379.42
2016,5,5,11,30,429.0,392.0,3.4,18.0,789.0,694.3,532.86
2016,5,5,11,45,360.5,424.0,3.5,18.5,758.5,637.82,487.91
2016,5,5,12,0,292.0,456.0,3.6,19.0,728.0,589.86,450.56
2016,5,5,12,15,158.0,404.0,3.6,19.0,552.0,437.47,336.39
2016,5,5,12,30,24.0,352.0,3.6,19.0,376.0,302.74,233.08
2016,5,5,12,45,20.0,324.0,3.65,19.0,344.0,275.11,212.25
2016,5,5,13,0,16.0,296.0,3.7,19.0,312.0,248.4,191.72
2016,5,5,13,15,15.0,281.0,3.65,19.0,295.5,233.93,180.57
2016,5,5,13,30,14.0,266.0,3.6,19.0,279.0,219.79,169.63
2016,5,5,13,45,12.5,253.0,3.6,19.0,264.5,207.31,160.0
2016,5,5,14,0,11.0,240.0,3.6,19.0,250.0,195.14,150.62
2016,5,5,14,15,6.0,195.5,3.55,18.5,201.0,159.01,122.67
2016,5,5,14,30,1.0,151.0,3.5,18.0,152.0,123.36,94.81
2016,5,5,14,45,7.0,194.0,3.5,18.0,199.0,155.47,120.57
2016,5,5,15,0,13.0,237.0,3.5,18.0,246.0,183.93,143.45
2016,5,5,15,15,10.0,215.0,3.4,17.5,222.0,166.84,136.61
2016,5,5,15,30,7.0,193.0,3.3,17.0,198.0,151.09,123.99
2016,5,5,15,45,4.0,177.5,3.25,17.0,180.0,139.6,114.64
2016,5,5,16,0,1.0,162.0,3.2,17.0,162.0,127.99,105.13
2016,5,5,16,15,70.5,182.5,3.1,16.5,216.0,134.89,111.6
2016,5,5,16,30,140.0,203.0,3.0,16.0,270.0,140.14,116.7
2016,5,5,16,45,354.5,154.5,2.95,16.0,296.5,109.12,90.25
2016,5,5,17,0,569.0,106.0,2.9,16.0,323.0,77.84,63.23
2016,5,5,17,15,520.0,97.0,2.6,15.5,273.0,72.83,59.11
2016,5,5,17,30,471.0,88.0,2.3,15.0,223.0,65.09,52.4
2016,5,5,17,45,401.5,76.5,2.05,14.5,175.0,57.15,45.32
2016,5,5,18,0,332.0,65.0,1.8,14.0,127.0,49.03,37.85
2016,5,5,18,15,240.0,49.5,1.65,13.5,87.0,37.69,27.29
2016,5,5,18,30,148.0,34.0,1.5,13.0,47.0,26.12,15.54
2016,5,5,18,45,74.0,17.0,1.35,13.0,23.5,13.51,0.0
2016,5,5,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,5,19,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,6,5,15,18.5,12.0,1.75,10.0,13.0,22.82,0.0
2016,5,6,5,30,37.0,24.0,1.9,10.0,26.0,65.86,36.48
2016,5,6,5,45,92.5,44.5,2.1,10.5,58.0,141.95,114.46
2016,5,6,6,0,148.0,65.0,2.3,11.0,90.0,229.45,191.87
2016,5,6,6,15,196.0,84.5,2.25,11.0,129.5,296.4,250.67
2016,5,6,6,30,244.0,104.0,2.2,11.0,169.0,365.51,309.46
2016,5,6,6,45,302.5,113.0,2.2,11.5,211.0,430.33,362.79
2016,5,6,7,0,361.0,122.0,2.2,12.0,253.0,520.59,433.6
2016,5,6,7,15,258.0,157.0,2.2,12.0,258.0,451.1,374.45
2016,5,6,7,30,155.0,192.0,2.2,12.0,263.0,375.73,310.53
2016,5,6,7,45,77.5,135.5,2.2,12.0,171.0,225.3,186.38
2016,5,6,8,0,0.0,79.0,2.2,12.0,79.0,65.62,50.14
2016,5,6,8,15,0.0,68.5,2.25,12.0,68.5,56.88,42.74
2016,5,6,8,30,0.0,58.0,2.3,12.0,58.0,48.16,35.25
2016,5,6,8,45,1.0,113.5,2.35,12.5,114.5,96.55,75.58
2016,5,6,9,0,2.0,169.0,2.4,13.0,171.0,147.69,117.26
2016,5,6,9,15,1.0,148.0,2.4,13.0,149.0,127.01,99.96
2016,5,6,9,30,0.0,127.0,2.4,13.0,127.0,107.17,83.48
2016,5,6,9,45,0.0,128.0,2.45,13.5,128.0,107.97,83.84
2016,5,6,10,0,0.0,129.0,2.5,14.0,129.0,108.76,84.2
2016,5,6,10,15,16.0,241.0,2.5,14.0,255.0,222.15,175.89
2016,5,6,10,30,32.0,353.0,2.5,14.0,381.0,351.7,276.82
2016,5,6,10,45,21.0,283.0,2.5,14.5,302.0,271.6,213.33
2016,5,6,11,0,10.0,213.0,2.5,15.0,223.0,188.82,147.65
2016,5,6,11,15,5.0,164.0,2.45,15.0,169.0,142.08,110.3
2016,5,6,11,30,0.0,115.0,2.4,15.0,115.0,96.43,73.37
2016,5,6,11,45,0.0,106.5,2.4,15.5,106.5,89.21,67.41
2016,5,6,12,0,0.0,98.0,2.4,16.0,98.0,82.03,61.47
2016,5,6,12,15,0.0,111.5,2.4,16.0,111.5,93.19,70.51
2016,5,6,12,30,0.0,125.0,2.4,16.0,125.0,104.23,79.42
2016,5,6,12,45,0.0,97.0,2.4,16.0,97.0,81.0,60.66
2016,5,6,13,0,0.0,69.0,2.4,16.0,69.0,57.75,41.8
2016,5,6,13,15,2.0,114.5,2.35,16.0,116.5,96.12,73.03
2016,5,6,13,30,4.0,160.0,2.3,16.0,164.0,133.29,102.95
2016,5,6,13,45,4.5,167.5,2.3,16.0,172.0,138.8,107.37
2016,5,6,14,0,5.0,175.0,2.3,16.0,180.0,144.08,111.67
2016,5,6,14,15,2.5,159.5,2.25,16.0,162.5,130.75,101.17
2016,5,6,14,30,0.0,144.0,2.2,16.0,145.0,117.8,91.01
2016,5,6,14,45,23.5,224.5,2.15,16.0,242.5,169.3,131.63
2016,5,6,15,0,47.0,305.0,2.1,16.0,340.0,213.04,166.28
2016,5,6,15,15,34.5,272.0,2.0,16.0,297.0,188.94,155.4
2016,5,6,15,30,22.0,239.0,1.9,16.0,254.0,181.83,149.9
2016,5,6,15,45,17.5,216.5,1.8,16.0,228.0,165.99,137.02
2016,5,6,16,0,13.0,194.0,1.7,16.0,202.0,149.93,123.89
2016,5,6,16,15,6.5,127.0,1.55,15.5,131.0,102.51,83.94
2016,5,6,16,30,0.0,60.0,1.4,15.0,60.0,49.72,38.38
2016,5,6,16,45,0.0,86.0,1.25,15.0,86.0,70.94,57.26
2016,5,6,17,0,0.0,112.0,1.1,15.0,112.0,89.27,73.49
2016,5,6,17,15,0.0,94.5,1.0,14.5,94.5,75.86,61.95
2016,5,6,17,30,0.0,77.0,0.9,14.0,77.0,62.32,50.15
2016,5,6,17,45,0.0,61.0,0.8,14.0,61.0,49.77,38.9
2016,5,6,18,0,0.0,45.0,0.7,14.0,45.0,37.11,27.38
2016,5,6,18,15,0.0,30.5,0.75,13.5,30.5,25.19,16.47
2016,5,6,18,30,0.0,16.0,0.8,13.0,16.0,13.17,5.18
2016,5,6,18,45,0.0,8.0,0.85,12.5,8.0,6.57,0.0
2016,5,6,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,6,19,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,5,6,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,5,7,5,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,7,5,45,0.0,1.0,2.1,10.5,1.0,0.82,0.0
2016,5,7,6,0,0.0,2.0,2.4,11.0,2.0,1.64,0.0
2016,5,7,6,15,0.0,3.0,2.45,11.0,3.0,2.46,0.0
2016,5,7,6,30,0.0,4.0,2.5,11.0,4.0,3.28,0.0
2016,5,7,6,45,0.0,5.0,2.55,11.5,5.0,4.11,0.0
2016,5,7,7,0,0.0,6.0,2.6,12.0,6.0,4.94,0.0
2016,5,7,7,15,0.0,68.0,2.65,12.5,68.0,56.37,42.87
2016,5,7,7,30,0.0,130.0,2.7,13.0,130.0,115.49,92.54
2016,5,7,7,45,11.0,165.5,2.75,13.5,172.0,161.04,130.31
2016,5,7,8,0,22.0,201.0,2.8,14.0,214.0,206.67,167.36
2016,5,7,8,15,19.0,210.0,2.8,14.0,221.5,209.87,169.15
2016,5,7,8,30,16.0,219.0,2.8,14.0,229.0,213.26,171.21
2016,5,7,8,45,13.0,219.5,2.85,14.5,228.5,208.36,166.34
2016,5,7,9,0,10.0,220.0,2.9,15.0,228.0,203.91,161.92
2016,5,7,9,15,5.0,183.0,2.85,15.0,187.0,162.84,128.34
2016,5,7,9,30,0.0,146.0,2.8,15.0,146.0,123.94,96.45
2016,5,7,9,45,11.0,226.0,2.8,15.5,235.5,206.29,162.71
2016,5,7,10,0,22.0,306.0,2.8,16.0,325.0,289.08,227.25
2016,5,7,10,15,45.0,356.5,2.8,16.5,395.5,372.64,291.12
2016,5,7,10,30,68.0,407.0,2.8,17.0,466.0,436.65,338.65
2016,5,7,10,45,42.5,356.0,2.8,17.5,393.5,358.4,277.82
2016,5,7,11,0,17.0,305.0,2.8,18.0,321.0,274.57,212.6
2016,5,7,11,15,8.5,221.0,2.75,18.0,229.0,193.47,149.5
2016,5,7,11,30,0.0,137.0,2.7,18.0,137.0,114.94,87.25
2016,5,7,11,45,1.5,145.0,2.65,18.5,147.0,122.57,93.27
2016,5,7,12,0,3.0,153.0,2.6,19.0,157.0,129.98,98.97
2016,5,7,12,15,3.5,153.5,2.55,19.0,157.5,130.3,99.2
2016,5,7,12,30,4.0,154.0,2.5,19.0,158.0,130.55,99.41
2016,5,7,12,45,5.0,166.0,2.5,19.0,171.0,140.4,107.21
2016,5,7,13,0,6.0,178.0,2.5,19.0,184.0,149.96,114.77
2016,5,7,13,15,7.0,189.0,2.5,19.0,196.0,158.4,121.44
2016,5,7,13,30,8.0,200.0,2.5,19.0,208.0,166.51,127.84
2016,5,7,13,45,8.5,207.0,2.55,19.0,214.5,170.97,131.4
2016,5,7,14,0,9.0,214.0,2.6,19.0,221.0,175.14,134.76
2016,5,7,14,15,6.0,190.0,2.6,18.5,195.0,154.93,119.27
2016,5,7,14,30,3.0,166.0,2.6,18.0,169.0,135.21,104.12
2016,5,7,14,45,4.0,177.5,2.65,18.0,181.0,143.11,110.64
2016,5,7,15,0,5.0,189.0,2.7,18.0,193.0,150.32,116.69
2016,5,7,15,15,2.5,168.0,2.65,17.5,170.0,134.09,109.04
2016,5,7,15,30,0.0,147.0,2.6,17.0,147.0,118.45,96.31
2016,5,7,15,45,25.5,190.5,2.6,17.0,205.0,140.67,115.48
2016,5,7,16,0,51.0,234.0,2.6,17.0,263.0,165.35,136.7
2016,5,7,16,15,25.5,185.5,2.55,16.5,200.0,136.09,112.46
2016,5,7,16,30,0.0,137.0,2.5,16.0,137.0,108.85,89.65
2016,5,7,16,45,0.0,109.0,2.5,16.0,109.0,88.05,71.91
2016,5,7,17,0,0.0,81.0,2.5,16.0,81.0,66.71,53.45
2016,5,7,17,15,0.0,68.5,2.4,15.5,68.5,56.72,44.88
2016,5,7,17,30,0.0,56.0,2.3,15.0,56.0,46.36,35.81
2016,5,7,17,45,161.0,61.5,2.2,15.0,93.0,47.08,36.35
2016,5,7,18,0,322.0,67.0,2.1,15.0,130.0,50.37,38.93
2016,5,7,18,15,233.5,51.5,2.0,14.5,89.5,39.09,28.48
2016,5,7,18,30,145.0,36.0,1.9,14.0,49.0,27.99,17.42
2016,5,7,18,45,72.5,18.0,1.8,13.5,24.5,14.3,0.0
2016,5,7,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,7,19,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,5,7,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,8,5,15,0.0,8.0,1.1,10.5,8.0,6.83,0.0
2016,5,8,5,30,0.0,16.0,1.3,11.0,16.0,13.19,3.52
2016,5,8,5,45,0.0,33.0,1.55,11.5,33.0,28.67,18.32
2016,5,8,6,0,0.0,50.0,1.8,12.0,50.0,45.91,33.54
2016,5,8,6,15,1.0,70.5,1.85,12.5,70.5,67.65,52.5
2016,5,8,6,30,2.0,91.0,1.9,13.0,91.0,88.58,70.48
2016,5,8,6,45,8.5,110.5,1.95,13.5,113.0,112.66,91.01
2016,5,8,7,0,15.0,130.0,2.0,14.0,135.0,136.74,111.1
2016,5,8,7,15,21.5,151.0,1.95,14.5,160.0,162.58,132.23
2016,5,8,7,30,28.0,172.0,1.9,15.0,185.0,206.0,167.23
2016,5,8,7,45,33.0,194.0,1.85,15.5,211.0,232.69,187.87
2016,5,8,8,0,38.0,216.0,1.8,16.0,237.0,258.98,207.84
2016,5,8,8,15,82.0,252.0,1.8,16.0,302.5,340.74,272.9
2016,5,8,8,30,126.0,288.0,1.8,16.0,368.0,443.62,351.66
2016,5,8,8,45,445.5,215.0,1.8,16.5,526.0,721.12,562.61
2016,5,8,9,0,765.0,142.0,1.8,17.0,684.0,956.98,722.76
2016,5,8,9,15,386.5,178.0,1.85,17.0,452.0,606.21,472.36
2016,5,8,9,30,8.0,214.0,1.9,17.0,220.0,193.44,150.08
2016,5,8,9,45,6.0,189.5,2.0,17.5,194.5,168.28,130.77
2016,5,8,10,0,4.0,165.0,2.1,18.0,169.0,144.05,111.1
2016,5,8,10,15,12.0,238.0,2.2,18.0,249.0,215.69,167.76
2016,5,8,10,30,20.0,311.0,2.3,18.0,329.0,286.95,222.73
2016,5,8,10,45,15.0,265.0,2.4,18.5,279.0,239.61,185.37
2016,5,8,11,0,10.0,219.0,2.5,19.0,229.0,194.0,149.49
2016,5,8,11,15,11.0,232.0,2.6,19.0,242.5,204.92,158.05
2016,5,8,11,30,12.0,245.0,2.7,19.0,256.0,215.52,166.22
2016,5,8,11,45,16.0,288.5,2.8,19.0,303.5,253.53,195.6
2016,5,8,12,0,20.0,332.0,2.9,19.0,351.0,290.2,223.62
2016,5,8,12,15,41.0,384.0,2.95,19.0,422.5,343.67,264.38
2016,5,8,12,30,62.0,436.0,3.0,19.0,494.0,389.71,298.85
2016,5,8,12,45,93.5,447.5,3.1,19.5,534.0,406.49,310.74
2016,5,8,13,0,125.0,459.0,3.2,20.0,574.0,413.43,314.99
2016,5,8,13,15,212.0,440.5,3.25,19.5,630.5,425.35,323.47
2016,5,8,13,30,299.0,422.0,3.3,19.0,687.0,419.45,317.29
2016,5,8,13,45,307.0,402.0,3.35,19.0,667.5,384.08,288.54
2016,5,8,14,0,315.0,382.0,3.4,19.0,648.0,348.54,259.33
2016,5,8,14,15,327.0,367.0,3.45,19.0,633.5,316.67,232.64
2016,5,8,14,30,339.0,352.0,3.5,19.0,619.0,283.94,205.79
2016,5,8,14,45,569.0,242.0,3.55,19.0,665.0,212.03,141.09
2016,5,8,15,0,799.0,132.0,3.6,19.0,711.0,128.75,76.56
2016,5,8,15,15,784.0,128.5,3.6,18.5,669.0,88.39,70.13
2016,5,8,15,30,769.0,125.0,3.6,18.0,627.0,88.07,70.23
2016,5,8,15,45,747.5,122.0,3.65,18.0,580.0,79.82,63.37
2016,5,8,16,0,726.0,119.0,3.7,18.0,533.0,79.69,63.47
2016,5,8,16,15,700.5,114.0,3.7,17.5,484.0,78.13,62.47
2016,5,8,16,30,675.0,109.0,3.7,17.0,435.0,76.45,61.36
2016,5,8,16,45,645.5,101.5,3.75,17.0,385.0,72.83,58.42
2016,5,8,17,0,616.0,94.0,3.8,17.0,335.0,68.99,55.25
2016,5,8,17,15,570.0,87.0,3.7,16.5,284.0,65.17,52.13
2016,5,8,17,30,524.0,80.0,3.6,16.0,233.0,61.24,48.81
2016,5,8,17,45,469.5,69.0,3.55,15.5,186.0,53.84,42.25
2016,5,8,18,0,415.0,58.0,3.5,15.0,139.0,46.16,35.23
2016,5,8,18,15,320.0,45.5,3.3,14.5,97.0,35.01,24.95
2016,5,8,18,30,225.0,33.0,3.1,14.0,55.0,25.54,15.55
2016,5,8,18,45,112.5,16.5,2.95,13.5,27.5,12.85,0.0
2016,5,8,19,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,8,19,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,5,8,19,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,9,5,15,67.5,14.5,2.1,10.0,20.0,58.48,0.0
2016,5,9,5,30,135.0,29.0,2.3,10.0,40.0,178.71,124.84
2016,5,9,5,45,238.5,44.0,2.55,10.5,79.5,282.77,233.28
2016,5,9,6,0,342.0,59.0,2.8,11.0,119.0,391.49,329.22
2016,5,9,6,15,414.5,70.0,2.8,11.0,166.5,475.16,400.56
2016,5,9,6,30,487.0,81.0,2.8,11.0,214.0,568.99,476.88
2016,5,9,6,45,535.0,90.0,2.85,11.5,264.5,637.12,529.15
2016,5,9,7,0,583.0,99.0,2.9,12.0,315.0,705.55,579.62
2016,5,9,7,15,427.0,141.5,2.9,12.5,312.5,612.97,504.78
2016,5,9,7,30,271.0,184.0,2.9,13.0,310.0,497.77,409.5
2016,5,9,7,45,311.0,200.0,2.9,13.5,360.0,555.84,453.83
2016,5,9,8,0,351.0,216.0,2.9,14.0,410.0,613.6,495.82
2016,5,9,8,15,363.0,235.0,2.9,14.5,451.5,646.02,517.17
2016,5,9,8,30,375.0,254.0,2.9,15.0,493.0,676.64,537.02
2016,5,9,8,45,384.5,273.0,2.9,15.5,532.5,702.74,553.26
2016,5,9,9,0,394.0,292.0,2.9,16.0,572.0,726.66,567.78
2016,5,9,9,15,611.5,215.0,2.9,16.0,677.0,881.59,681.94
2016,5,9,9,30,829.0,138.0,2.9,16.0,782.0,995.79,758.16
2016,5,9,9,45,859.5,128.0,2.95,16.5,820.5,986.4,748.41
2016,5,9,10,0,890.0,118.0,3.0,17.0,859.0,986.71,746.6
2016,5,9,10,15,896.5,119.0,3.05,17.5,886.0,971.52,734.35
2016,5,9,10,30,903.0,120.0,3.1,18.0,913.0,952.89,720.04
2016,5,9,10,45,907.0,121.5,3.15,18.5,932.5,929.11,702.36
2016,5,9,11,0,911.0,123.0,3.2,19.0,952.0,902.12,682.59
2016,5,9,11,15,913.5,123.5,3.25,19.0,964.5,869.93,660.56
2016,5,9,11,30,916.0,124.0,3.3,19.0,977.0,834.93,636.52
2016,5,9,11,45,916.0,124.5,3.35,19.5,981.0,795.46,608.04
2016,5,9,12,0,916.0,125.0,3.4,20.0,985.0,753.75,576.2
2016,5,9,12,15,915.5,125.0,3.45,20.0,982.0,709.3,542.6
2016,5,9,12,30,915.0,125.0,3.5,20.0,979.0,663.09,506.89
2016,5,9,12,45,911.5,125.0,3.6,20.5,968.0,613.62,467.06
2016,5,9,13,0,908.0,125.0,3.7,21.0,957.0,563.05,425.41
2016,5,9,13,15,904.0,124.0,3.75,21.0,939.0,510.64,381.98
2016,5,9,13,30,900.0,123.0,3.8,21.0,921.0,457.58,336.83
2016,5,9,13,45,892.5,123.0,3.9,21.0,895.5,403.5,289.93
2016,5,9,14,0,885.0,123.0,4.0,21.0,870.0,349.49,242.4
2016,5,9,14,15,877.5,121.0,4.0,20.5,838.0,294.52,194.64
2016,5,9,14,30,870.0,119.0,4.0,20.0,806.0,240.08,148.96
2016,5,9,14,45,859.0,117.0,4.05,20.0,768.5,185.92,108.04
2016,5,9,15,0,848.0,115.0,4.1,20.0,731.0,122.89,69.59
2016,5,9,15,15,834.0,112.0,4.05,19.5,688.5,78.89,61.81
2016,5,9,15,30,820.0,109.0,4.0,19.0,646.0,78.47,61.78
2016,5,9,15,45,802.5,105.5,3.95,19.0,599.0,77.56,61.19
2016,5,9,16,0,785.0,102.0,3.9,19.0,552.0,76.56,60.52
2016,5,9,16,15,761.5,98.0,3.8,18.5,502.0,75.01,59.52
2016,5,9,16,30,738.0,94.0,3.7,18.0,452.0,67.07,52.98
2016,5,9,16,45,705.5,89.5,3.65,18.0,400.0,65.06,51.42
2016,5,9,17,0,673.0,85.0,3.6,18.0,348.0,62.98,49.77
2016,5,9,17,15,628.0,78.5,3.45,17.0,296.5,59.21,46.79
2016,5,9,17,30,583.0,72.0,3.3,16.0,245.0,55.34,43.6
2016,5,9,17,45,515.0,64.5,3.2,15.5,195.0,50.4,39.22
2016,5,9,18,0,447.0,57.0,3.1,15.0,145.0,45.41,34.59
2016,5,9,18,15,347.5,45.5,3.0,14.5,102.0,36.73,26.49
2016,5,9,18,30,248.0,34.0,2.9,14.0,59.0,26.35,16.38
2016,5,9,18,45,124.0,17.0,2.8,13.5,29.5,13.25,0.0
2016,5,9,19,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,9,19,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,5,9,19,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,10,5,15,79.5,14.5,2.35,9.5,21.0,66.76,0.0
2016,5,10,5,30,159.0,29.0,2.6,10.0,42.0,197.19,142.24
2016,5,10,5,45,269.0,42.5,2.85,10.5,82.5,303.14,251.07
2016,5,10,6,0,379.0,56.0,3.1,11.0,123.0,416.4,350.3
2016,5,10,6,15,451.0,65.5,3.05,11.5,171.0,505.33,424.68
2016,5,10,6,30,523.0,75.0,3.0,12.0,219.0,594.06,495.38
2016,5,10,6,45,570.5,83.0,3.0,12.5,270.0,661.2,546.24
2016,5,10,7,0,618.0,91.0,3.0,13.0,321.0,728.65,595.23
2016,5,10,7,15,654.5,97.0,2.85,13.5,372.5,782.94,631.7
2016,5,10,7,30,691.0,103.0,2.7,14.0,424.0,836.11,665.96
2016,5,10,7,45,718.0,107.5,2.6,15.0,474.5,876.46,688.95
2016,5,10,8,0,745.0,112.0,2.5,16.0,525.0,914.64,709.74
2016,5,10,8,15,765.5,116.0,2.35,16.5,573.0,936.56,719.6
2016,5,10,8,30,786.0,120.0,2.2,17.0,621.0,962.58,732.13
2016,5,10,8,45,804.5,121.5,2.1,18.0,665.5,980.55,738.09
2016,5,10,9,0,823.0,123.0,2.0,19.0,710.0,995.17,741.82
2016,5,10,9,15,835.5,125.5,2.0,19.5,749.0,1001.42,742.74
2016,5,10,9,30,848.0,128.0,2.0,20.0,788.0,1004.1,741.57
2016,5,10,9,45,851.0,133.5,2.0,20.5,820.0,997.09,734.3
2016,5,10,10,0,854.0,139.0,2.0,21.0,852.0,986.51,725.0
2016,5,10,10,15,861.0,140.5,2.0,21.5,879.0,959.65,705.3
2016,5,10,10,30,868.0,142.0,2.0,22.0,906.0,942.24,692.09
2016,5,10,10,45,876.5,141.0,2.05,22.5,927.0,920.57,676.64
2016,5,10,11,0,885.0,140.0,2.1,23.0,948.0,895.65,659.15
2016,5,10,11,15,888.0,140.5,2.15,23.0,960.5,864.31,638.68
2016,5,10,11,30,891.0,141.0,2.2,23.0,973.0,830.23,616.29
2016,5,10,11,45,895.5,139.5,2.3,23.5,978.5,793.09,590.73
2016,5,10,12,0,900.0,138.0,2.4,24.0,984.0,753.53,561.7
2016,5,10,12,15,899.5,138.0,2.45,24.0,981.5,709.54,529.64
2016,5,10,12,30,899.0,138.0,2.5,24.0,979.0,663.85,495.55
2016,5,10,12,45,903.5,133.0,2.55,24.5,970.5,615.9,458.04
2016,5,10,13,0,908.0,128.0,2.6,25.0,962.0,566.26,418.28
2016,5,10,13,15,904.5,127.0,2.65,25.0,944.0,514.1,376.32
2016,5,10,13,30,901.0,126.0,2.7,25.0,926.0,461.25,332.59
2016,5,10,13,45,898.0,123.0,2.75,25.5,901.5,406.75,285.94
2016,5,10,14,0,895.0,120.0,2.8,26.0,877.0,351.93,238.4
2016,5,10,14,15,887.5,118.5,2.85,25.5,845.5,296.82,191.75
2016,5,10,14,30,880.0,117.0,2.9,25.0,814.0,242.23,146.98
2016,5,10,14,45,872.5,113.5,2.95,25.0,777.0,187.15,105.95
2016,5,10,15,0,865.0,110.0,3.0,25.0,740.0,133.01,75.0
2016,5,10,15,15,852.0,107.0,3.05,25.0,697.0,76.09,58.06
2016,5,10,15,30,839.0,104.0,3.1,25.0,654.0,75.55,57.82
2016,5,10,15,45,824.0,100.0,3.2,25.0,607.5,74.22,56.89
2016,5,10,16,0,809.0,96.0,3.3,25.0,561.0,72.75,55.84
2016,5,10,16,15,786.0,92.5,3.35,24.0,510.5,71.38,55.12
2016,5,10,16,30,763.0,89.0,3.4,23.0,460.0,69.94,54.33
2016,5,10,16,45,734.5,83.5,3.5,22.5,408.5,66.83,51.98
2016,5,10,17,0,706.0,78.0,3.6,22.0,357.0,58.28,44.89
2016,5,10,17,15,662.5,72.5,3.65,21.0,304.5,55.04,42.39
2016,5,10,17,30,619.0,67.0,3.7,20.0,252.0,51.72,39.72
2016,5,10,17,45,557.0,59.5,3.8,19.5,201.5,46.63,35.27
2016,5,10,18,0,495.0,52.0,3.9,19.0,151.0,41.43,30.56
2016,5,10,18,15,397.5,42.0,4.0,18.0,107.0,33.86,23.64
2016,5,10,18,30,300.0,32.0,4.1,17.0,63.0,26.16,16.09
2016,5,10,18,45,150.0,16.0,4.2,16.0,31.5,12.86,0.0
2016,5,10,19,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,5,10,19,15,0.0,0.0,4.25,14.5,0.0,0.0,0.0
2016,5,10,19,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,11,5,15,119.0,13.5,2.6,10.5,23.5,93.03,0.0
2016,5,11,5,30,238.0,27.0,2.8,11.0,47.0,255.15,188.7
2016,5,11,5,45,343.0,38.5,3.0,11.5,88.5,357.84,295.65
2016,5,11,6,0,448.0,50.0,3.2,12.0,130.0,469.01,391.64
2016,5,11,6,15,517.5,58.0,3.15,12.5,179.5,552.52,460.74
2016,5,11,6,30,587.0,66.0,3.1,13.0,229.0,638.88,528.58
2016,5,11,6,45,633.0,72.0,3.1,13.5,281.0,703.52,576.69
2016,5,11,7,0,679.0,78.0,3.1,14.0,333.0,768.38,622.94
2016,5,11,7,15,713.0,83.0,3.05,14.5,385.0,820.18,657.53
2016,5,11,7,30,747.0,88.0,3.0,15.0,437.0,865.02,685.99
2016,5,11,7,45,771.5,92.0,2.95,15.5,488.0,903.61,709.25
2016,5,11,8,0,796.0,96.0,2.9,16.0,539.0,939.77,730.32
2016,5,11,8,15,815.0,99.5,2.9,16.5,587.5,967.07,745.31
2016,5,11,8,30,834.0,103.0,2.9,17.0,636.0,991.34,758.16
2016,5,11,8,45,846.5,106.5,2.9,17.5,679.5,1005.77,764.32
2016,5,11,9,0,859.0,110.0,2.9,18.0,723.0,1004.36,759.96
2016,5,11,9,15,870.0,112.0,2.9,18.5,762.5,1008.67,759.81
2016,5,11,9,30,881.0,114.0,2.9,19.0,802.0,1009.47,757.4
2016,5,11,9,45,884.5,119.0,2.95,19.5,834.0,1002.48,750.44
2016,5,11,10,0,888.0,124.0,3.0,20.0,866.0,991.89,741.32
2016,5,11,10,15,894.0,125.5,3.0,20.5,893.0,976.65,728.87
2016,5,11,10,30,900.0,127.0,3.0,21.0,920.0,957.98,714.32
2016,5,11,10,45,900.5,131.0,3.0,21.5,939.0,933.34,695.95
2016,5,11,11,0,901.0,135.0,3.0,22.0,958.0,905.56,675.62
2016,5,11,11,15,903.5,135.5,3.05,22.0,970.0,873.45,654.04
2016,5,11,11,30,906.0,136.0,3.1,22.0,982.0,838.59,630.5
2016,5,11,11,45,906.0,137.0,3.2,22.5,986.5,799.68,603.11
2016,5,11,12,0,906.0,138.0,3.3,23.0,991.0,758.56,572.16
2016,5,11,12,15,905.0,137.5,3.35,23.0,988.0,713.66,538.79
2016,5,11,12,30,904.0,137.0,3.4,23.0,985.0,667.12,503.44
2016,5,11,12,45,910.0,131.0,3.5,23.5,976.5,619.15,465.4
2016,5,11,13,0,916.0,125.0,3.6,24.0,968.0,569.35,424.96
2016,5,11,13,15,912.0,124.0,3.65,24.0,949.5,516.68,381.93
2016,5,11,13,30,908.0,123.0,3.7,24.0,931.0,463.34,337.2
2016,5,11,13,45,905.5,119.5,3.8,24.0,906.0,408.43,290.21
2016,5,11,14,0,903.0,116.0,3.9,24.0,881.0,353.14,242.12
2016,5,11,14,15,895.0,114.5,3.95,24.0,849.0,297.6,194.0
2016,5,11,14,30,887.0,113.0,4.0,24.0,817.0,242.62,148.02
2016,5,11,14,45,877.0,110.5,4.05,24.0,779.0,187.55,106.54
2016,5,11,15,0,867.0,108.0,4.1,24.0,741.0,133.67,75.25
2016,5,11,15,15,853.5,105.5,4.05,23.5,698.0,86.08,66.78
2016,5,11,15,30,840.0,103.0,4.0,23.0,655.0,74.86,57.72
2016,5,11,15,45,822.0,100.0,4.0,23.0,607.5,74.11,57.27
2016,5,11,16,0,804.0,97.0,4.0,23.0,560.0,73.28,56.76
2016,5,11,16,15,780.5,93.5,3.95,22.5,510.0,71.94,55.94
2016,5,11,16,30,757.0,90.0,3.9,22.0,460.0,70.53,55.05
2016,5,11,16,45,726.0,85.0,3.85,21.5,408.0,67.81,53.02
2016,5,11,17,0,695.0,80.0,3.8,21.0,356.0,59.51,46.15
2016,5,11,17,15,652.0,74.5,3.6,20.0,304.0,56.35,43.71
2016,5,11,17,30,609.0,69.0,3.4,19.0,252.0,53.11,41.1
2016,5,11,17,45,547.5,61.0,3.2,18.5,202.0,47.69,36.36
2016,5,11,18,0,486.0,53.0,3.0,18.0,152.0,42.14,31.34
2016,5,11,18,15,391.0,43.0,2.75,17.0,108.0,34.61,24.44
2016,5,11,18,30,296.0,33.0,2.5,16.0,64.0,26.96,16.96
2016,5,11,18,45,148.0,16.5,2.3,15.0,32.0,13.25,0.0
2016,5,11,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,11,19,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,5,11,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,12,5,15,87.0,15.0,2.4,9.5,22.5,72.47,0.0
2016,5,12,5,30,174.0,30.0,2.7,10.0,45.0,210.55,158.25
2016,5,12,5,45,267.0,44.5,3.0,11.0,85.0,304.4,252.56
2016,5,12,6,0,360.0,59.0,3.3,12.0,125.0,405.65,341.04
2016,5,12,6,15,430.0,69.5,3.35,12.5,172.5,487.49,409.75
2016,5,12,6,30,500.0,80.0,3.4,13.0,220.0,580.45,484.24
2016,5,12,6,45,546.0,89.0,3.45,13.5,270.5,646.99,534.96
2016,5,12,7,0,592.0,98.0,3.5,14.0,321.0,713.78,583.96
2016,5,12,7,15,504.5,129.0,3.5,14.5,339.0,671.1,548.33
2016,5,12,7,30,417.0,160.0,3.5,15.0,357.0,631.14,513.93
2016,5,12,7,45,567.5,141.0,3.55,15.5,440.0,769.11,616.95
2016,5,12,8,0,718.0,122.0,3.6,16.0,523.0,901.02,708.83
2016,5,12,8,15,739.0,126.5,3.55,16.5,570.5,930.4,724.78
2016,5,12,8,30,760.0,131.0,3.5,17.0,618.0,956.97,739.37
2016,5,12,8,45,778.0,133.0,3.45,17.5,661.5,967.46,742.75
2016,5,12,9,0,796.0,135.0,3.4,18.0,705.0,982.19,749.25
2016,5,12,9,15,808.0,138.0,3.35,18.5,743.5,988.55,750.06
2016,5,12,9,30,820.0,141.0,3.3,19.0,782.0,991.39,748.69
2016,5,12,9,45,836.0,139.5,3.3,19.5,816.5,989.77,744.88
2016,5,12,10,0,852.0,138.0,3.3,20.0,851.0,984.5,738.81
2016,5,12,10,15,858.5,139.5,3.3,20.5,877.5,957.32,718.18
2016,5,12,10,30,865.0,141.0,3.3,21.0,904.0,939.61,704.29
2016,5,12,10,45,868.0,143.0,3.35,21.5,923.0,915.94,686.74
2016,5,12,11,0,871.0,145.0,3.4,22.0,942.0,889.21,667.23
2016,5,12,11,15,874.0,145.5,3.4,22.0,954.0,858.3,645.88
2016,5,12,11,30,877.0,146.0,3.4,22.0,966.0,824.68,622.65
2016,5,12,11,45,876.0,147.0,3.4,22.5,970.0,785.94,594.28
2016,5,12,12,0,875.0,148.0,3.4,23.0,974.0,745.16,563.0
2016,5,12,12,15,874.5,148.0,3.45,23.0,971.5,702.17,530.9
2016,5,12,12,30,874.0,148.0,3.5,23.0,969.0,657.56,496.86
2016,5,12,12,45,857.0,157.0,3.55,23.5,954.0,610.79,459.3
2016,5,12,13,0,840.0,166.0,3.6,24.0,939.0,560.76,418.71
2016,5,12,13,15,835.5,164.5,3.65,24.0,921.0,509.3,377.01
2016,5,12,13,30,831.0,163.0,3.7,24.0,903.0,457.49,333.91
2016,5,12,13,45,825.5,160.5,3.8,24.0,878.5,404.46,288.96
2016,5,12,14,0,820.0,158.0,3.9,24.0,854.0,351.57,243.39
2016,5,12,14,15,811.0,155.5,3.95,23.5,822.5,298.17,197.95
2016,5,12,14,30,802.0,153.0,4.0,23.0,791.0,245.7,154.54
2016,5,12,14,45,793.0,148.5,4.05,23.0,754.5,193.02,114.55
2016,5,12,15,0,784.0,144.0,4.1,23.0,718.0,141.66,83.77
2016,5,12,15,15,768.5,140.5,4.1,22.5,676.0,95.35,74.79
2016,5,12,15,30,753.0,137.0,4.1,22.0,634.0,86.26,67.55
2016,5,12,15,45,738.0,131.0,4.15,22.0,588.5,84.76,66.5
2016,5,12,16,0,723.0,125.0,4.2,22.0,543.0,83.07,65.27
2016,5,12,16,15,697.0,119.5,4.2,21.5,493.5,81.33,64.15
2016,5,12,16,30,671.0,114.0,4.2,21.0,444.0,79.45,62.91
2016,5,12,16,45,642.5,106.5,4.2,20.5,394.0,75.98,60.28
2016,5,12,17,0,614.0,99.0,4.2,20.0,344.0,72.3,57.41
2016,5,12,17,15,568.0,91.5,4.15,19.0,293.0,68.23,54.25
2016,5,12,17,30,522.0,84.0,4.1,18.0,242.0,64.02,50.85
2016,5,12,17,45,461.5,74.0,4.1,17.0,194.0,57.52,45.25
2016,5,12,18,0,401.0,64.0,4.1,16.0,146.0,48.53,37.24
2016,5,12,18,15,309.5,51.0,4.0,15.5,103.5,38.96,28.41
2016,5,12,18,30,218.0,38.0,3.9,15.0,61.0,29.23,19.05
2016,5,12,18,45,109.0,19.0,3.85,14.5,30.5,14.74,1.49
2016,5,12,19,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,5,12,19,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2016,5,12,19,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,13,5,15,93.5,16.0,2.9,9.5,24.0,107.54,0.0
2016,5,13,5,30,187.0,32.0,3.2,10.0,48.0,223.36,170.5
2016,5,13,5,45,291.5,45.0,3.5,10.5,89.5,323.8,269.95
2016,5,13,6,0,396.0,58.0,3.8,11.0,131.0,436.4,368.23
2016,5,13,6,15,465.0,67.5,3.9,11.5,179.5,520.41,438.85
2016,5,13,6,30,534.0,77.0,4.0,12.0,228.0,607.06,508.52
2016,5,13,6,45,586.5,83.5,4.1,12.5,280.0,677.23,562.37
2016,5,13,7,0,639.0,90.0,4.2,13.0,332.0,747.85,614.61
2016,5,13,7,15,673.5,96.0,4.15,13.5,384.0,800.67,650.96
2016,5,13,7,30,708.0,102.0,4.1,14.0,436.0,852.26,685.42
2016,5,13,7,45,734.0,106.5,4.1,14.5,486.5,891.89,710.5
2016,5,13,8,0,760.0,111.0,4.1,15.0,537.0,929.3,733.57
2016,5,13,8,15,779.5,115.0,4.05,15.5,584.5,950.59,744.58
2016,5,13,8,30,799.0,119.0,4.0,16.0,632.0,975.68,758.29
2016,5,13,8,45,814.5,121.5,4.0,16.5,676.0,991.8,765.94
2016,5,13,9,0,830.0,124.0,4.0,17.0,720.0,1004.55,771.39
2016,5,13,9,15,841.0,126.5,4.0,17.0,758.5,1009.28,772.9
2016,5,13,9,30,852.0,129.0,4.0,17.0,797.0,1010.46,772.2
2016,5,13,9,45,869.5,126.0,4.05,17.5,832.0,995.93,759.77
2016,5,13,10,0,887.0,123.0,4.1,18.0,867.0,990.87,754.16
2016,5,13,10,15,892.5,124.5,4.2,18.5,893.5,975.27,741.69
2016,5,13,10,30,898.0,126.0,4.3,19.0,920.0,956.28,727.07
2016,5,13,10,45,902.0,127.0,4.45,19.5,939.0,932.15,709.46
2016,5,13,11,0,906.0,128.0,4.6,20.0,958.0,904.86,689.91
2016,5,13,11,15,908.0,128.5,4.75,20.0,970.0,872.45,668.01
2016,5,13,11,30,910.0,129.0,4.9,20.0,982.0,837.32,643.99
2016,5,13,11,45,913.5,127.0,5.05,20.0,987.0,798.73,617.25
2016,5,13,12,0,917.0,125.0,5.2,20.0,992.0,757.77,586.99
2016,5,13,12,15,916.5,124.5,5.35,20.0,989.0,713.14,552.85
2016,5,13,12,30,916.0,124.0,5.5,20.0,986.0,666.79,516.52
2016,5,13,12,45,912.5,124.5,5.65,20.0,974.5,617.92,477.27
2016,5,13,13,0,909.0,125.0,5.8,20.0,963.0,567.95,436.05
2016,5,13,13,15,905.5,124.0,5.85,19.5,945.5,516.02,392.75
2016,5,13,13,30,902.0,123.0,5.9,19.0,928.0,463.39,347.6
2016,5,13,13,45,898.5,120.5,6.0,19.0,903.5,409.27,299.56
2016,5,13,14,0,895.0,118.0,6.1,19.0,879.0,354.86,250.58
2016,5,13,14,15,887.5,116.5,6.1,18.5,848.0,300.0,201.84
2016,5,13,14,30,880.0,115.0,6.1,18.0,817.0,245.65,155.06
2016,5,13,14,45,872.5,112.0,6.1,18.0,780.0,191.1,112.2
2016,5,13,15,0,865.0,109.0,6.1,18.0,743.0,137.49,79.2
2016,5,13,15,15,852.0,106.0,6.0,17.5,700.5,86.26,68.61
2016,5,13,15,30,839.0,103.0,5.9,17.0,658.0,74.7,59.02
2016,5,13,15,45,826.0,98.5,5.85,17.0,612.0,73.06,57.79
2016,5,13,16,0,813.0,94.0,5.8,17.0,566.0,71.26,56.42
2016,5,13,16,15,791.0,90.5,5.65,16.5,516.5,69.86,55.51
2016,5,13,16,30,769.0,87.0,5.5,16.0,467.0,68.37,54.52
2016,5,13,16,45,746.0,81.0,5.35,15.5,416.0,64.91,51.78
2016,5,13,17,0,723.0,75.0,5.2,15.0,365.0,61.25,48.83
2016,5,13,17,15,682.5,70.0,5.0,14.5,313.0,53.26,41.95
2016,5,13,17,30,642.0,65.0,4.8,14.0,261.0,50.24,39.4
2016,5,13,17,45,590.0,57.5,4.65,13.5,211.5,45.13,34.85
