Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,13,18,0,538.0,50.0,4.5,13.0,162.0,39.88,30.02
2016,5,13,18,15,445.0,41.5,4.25,12.5,116.5,33.47,23.97
2016,5,13,18,30,352.0,33.0,4.0,12.0,71.0,27.0,17.5
2016,5,13,18,45,176.0,16.5,3.75,11.5,35.5,13.22,1.65
2016,5,13,19,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,13,19,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,5,13,19,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,14,5,15,124.0,15.0,2.0,10.5,26.0,126.89,0.0
2016,5,14,5,30,248.0,30.0,2.3,11.0,52.0,265.86,204.86
2016,5,14,5,45,357.5,39.5,2.6,11.5,94.5,370.77,306.98
2016,5,14,6,0,467.0,49.0,2.9,12.0,137.0,483.88,403.64
2016,5,14,6,15,533.5,56.5,2.95,12.5,186.0,564.75,470.12
2016,5,14,6,30,600.0,64.0,3.0,13.0,235.0,648.34,535.53
2016,5,14,6,45,636.0,72.0,3.05,13.5,285.5,707.07,579.01
2016,5,14,7,0,672.0,80.0,3.1,14.0,336.0,765.52,620.57
2016,5,14,7,15,705.5,85.0,3.1,14.5,388.5,816.7,655.03
2016,5,14,7,30,739.0,90.0,3.1,15.0,441.0,860.77,683.32
2016,5,14,7,45,758.5,96.5,3.1,15.5,490.5,897.36,705.62
2016,5,14,8,0,778.0,103.0,3.1,16.0,540.0,931.39,725.76
2016,5,14,8,15,797.0,106.0,3.05,16.5,588.0,957.93,740.0
2016,5,14,8,30,816.0,109.0,3.0,17.0,636.0,981.47,752.08
2016,5,14,8,45,835.0,110.0,2.95,17.5,681.0,999.44,760.3
2016,5,14,9,0,854.0,111.0,2.9,18.0,726.0,1001.57,757.9
2016,5,14,9,15,865.0,113.5,2.9,18.0,764.5,1006.5,759.59
2016,5,14,9,30,876.0,116.0,2.9,18.0,803.0,1007.92,759.05
2016,5,14,9,45,890.0,114.0,2.95,18.5,837.5,1003.98,754.13
2016,5,14,10,0,904.0,112.0,3.0,19.0,872.0,996.49,747.04
2016,5,14,10,15,909.5,113.0,3.1,19.5,898.5,980.39,734.77
2016,5,14,10,30,915.0,114.0,3.2,20.0,925.0,960.87,720.35
2016,5,14,10,45,919.5,114.5,3.3,20.5,944.5,936.63,702.83
2016,5,14,11,0,924.0,115.0,3.4,21.0,964.0,909.19,683.19
2016,5,14,11,15,926.5,115.5,3.5,21.0,976.0,877.0,661.57
2016,5,14,11,30,929.0,116.0,3.6,21.0,988.0,842.0,637.9
2016,5,14,11,45,927.5,118.0,3.7,21.0,992.0,802.59,610.97
2016,5,14,12,0,926.0,120.0,3.8,21.0,996.0,760.99,580.95
2016,5,14,12,15,925.5,119.5,3.9,21.0,993.0,716.14,547.27
2016,5,14,12,30,925.0,119.0,4.0,21.0,990.0,669.54,511.45
2016,5,14,12,45,912.5,125.5,4.1,21.5,976.5,619.67,471.23
2016,5,14,13,0,900.0,132.0,4.2,22.0,963.0,569.28,429.74
2016,5,14,13,15,896.0,131.0,4.3,21.5,945.0,517.54,387.82
2016,5,14,13,30,892.0,130.0,4.4,21.0,927.0,465.17,344.14
2016,5,14,13,45,885.0,129.0,4.55,21.0,901.5,411.29,297.54
2016,5,14,14,0,878.0,128.0,4.7,21.0,876.0,357.48,250.19
2016,5,14,14,15,870.0,126.0,4.8,21.0,844.5,303.06,202.37
2016,5,14,14,30,862.0,124.0,4.9,21.0,813.0,249.23,156.51
2016,5,14,14,45,848.0,123.5,5.0,21.0,774.5,187.17,108.47
2016,5,14,15,0,834.0,123.0,5.1,21.0,736.0,135.13,76.72
2016,5,14,15,15,820.0,120.0,5.1,20.5,693.5,83.5,65.43
2016,5,14,15,30,806.0,117.0,5.1,20.0,651.0,82.93,65.29
2016,5,14,15,45,784.5,114.5,5.15,20.0,604.0,82.85,65.42
2016,5,14,16,0,763.0,112.0,5.2,20.0,557.0,82.75,65.54
2016,5,14,16,15,436.5,161.5,5.1,19.5,411.5,105.12,85.04
2016,5,14,16,30,110.0,211.0,5.0,19.0,266.0,144.44,119.1
2016,5,14,16,45,376.5,153.0,4.9,18.5,310.0,102.94,84.03
2016,5,14,17,0,643.0,95.0,4.8,18.0,354.0,69.51,55.42
2016,5,14,17,15,598.0,88.0,4.55,17.5,303.0,65.68,52.34
2016,5,14,17,30,553.0,81.0,4.3,17.0,252.0,61.73,49.04
2016,5,14,17,45,491.0,72.0,4.1,16.5,203.0,55.9,43.94
2016,5,14,18,0,429.0,63.0,3.9,16.0,154.0,49.92,38.5
2016,5,14,18,15,336.5,51.5,3.6,15.0,110.5,39.42,28.94
2016,5,14,18,30,244.0,40.0,3.3,14.0,67.0,30.79,20.65
2016,5,14,18,45,122.0,20.0,3.0,13.5,33.5,15.51,3.63
2016,5,14,19,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,14,19,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,5,14,19,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,15,5,15,98.0,16.5,1.55,10.5,25.5,112.75,0.0
2016,5,15,5,30,196.0,33.0,1.8,11.0,51.0,230.56,178.6
2016,5,15,5,45,301.0,45.0,2.05,11.5,92.5,330.54,273.87
2016,5,15,6,0,406.0,57.0,2.3,12.0,134.0,444.16,370.95
2016,5,15,6,15,474.5,66.0,2.15,12.5,182.5,527.28,438.34
2016,5,15,6,30,543.0,75.0,2.0,13.0,231.0,613.09,504.16
2016,5,15,6,45,594.5,80.5,1.9,14.0,282.5,681.17,552.3
2016,5,15,7,0,646.0,86.0,1.8,15.0,334.0,749.66,598.19
2016,5,15,7,15,680.5,91.5,1.75,15.5,385.5,801.93,631.82
2016,5,15,7,30,715.0,97.0,1.7,16.0,437.0,853.01,663.52
2016,5,15,7,45,743.0,100.0,1.65,16.5,487.5,886.55,682.15
2016,5,15,8,0,771.0,103.0,1.6,17.0,538.0,924.69,703.62
2016,5,15,8,15,790.5,106.5,1.65,17.5,585.5,952.28,718.88
2016,5,15,8,30,810.0,110.0,1.7,18.0,633.0,976.9,732.19
2016,5,15,8,45,826.0,112.0,1.8,18.5,677.0,993.02,740.6
2016,5,15,9,0,842.0,114.0,1.9,19.0,721.0,1005.81,746.98
2016,5,15,9,15,853.5,116.0,1.95,19.5,759.5,998.05,739.41
2016,5,15,9,30,865.0,118.0,2.0,20.0,798.0,999.51,738.27
2016,5,15,9,45,889.0,111.0,2.1,20.5,835.5,1000.27,737.31
2016,5,15,10,0,913.0,104.0,2.2,21.0,873.0,997.34,734.05
2016,5,15,10,15,919.0,105.0,2.3,21.5,899.5,981.79,722.69
2016,5,15,10,30,925.0,106.0,2.4,22.0,926.0,962.77,709.23
2016,5,15,10,45,928.5,107.5,2.55,22.5,946.0,938.59,692.86
2016,5,15,11,0,932.0,109.0,2.7,23.0,966.0,911.18,674.3
2016,5,15,11,15,934.5,109.5,2.9,23.0,978.5,878.95,654.0
2016,5,15,11,30,937.0,110.0,3.1,23.0,991.0,843.87,631.47
2016,5,15,11,45,936.5,111.0,3.3,23.0,995.5,804.3,605.49
2016,5,15,12,0,936.0,112.0,3.5,23.0,1000.0,762.48,576.52
2016,5,15,12,15,936.0,112.0,3.65,23.0,997.0,718.16,543.82
2016,5,15,12,30,936.0,112.0,3.8,23.0,994.0,672.0,508.86
2016,5,15,12,45,938.0,109.0,3.95,23.5,984.5,623.09,469.99
2016,5,15,13,0,940.0,106.0,4.1,24.0,975.0,572.6,428.89
2016,5,15,13,15,936.5,105.0,4.2,23.5,957.0,519.54,386.17
2016,5,15,13,30,933.0,104.0,4.3,23.0,939.0,465.72,341.45
2016,5,15,13,45,927.5,103.5,4.4,23.0,914.0,410.96,294.19
2016,5,15,14,0,922.0,103.0,4.5,23.0,889.0,356.05,245.99
2016,5,15,14,15,915.0,101.5,4.55,23.0,857.5,300.16,197.02
2016,5,15,14,30,908.0,100.0,4.6,23.0,826.0,244.72,149.88
2016,5,15,14,45,898.5,98.0,4.7,23.0,789.0,189.27,107.01
2016,5,15,15,0,889.0,96.0,4.8,23.0,752.0,134.96,73.69
2016,5,15,15,15,876.5,94.0,4.9,22.5,709.0,81.9,63.55
2016,5,15,15,30,864.0,92.0,5.0,22.0,666.0,78.86,61.32
2016,5,15,15,45,848.0,89.5,5.1,21.5,619.0,77.47,60.46
2016,5,15,16,0,832.0,87.0,5.2,21.0,572.0,66.77,51.66
2016,5,15,16,15,810.5,83.5,5.2,20.5,522.0,65.18,50.59
2016,5,15,16,30,789.0,80.0,5.2,20.0,472.0,63.49,49.42
2016,5,15,16,45,756.5,77.0,5.25,19.5,420.0,61.94,48.36
2016,5,15,17,0,724.0,74.0,5.3,19.0,368.0,60.38,47.26
2016,5,15,17,15,684.0,69.0,5.15,18.0,316.0,57.14,44.75
2016,5,15,17,30,644.0,64.0,5.0,17.0,264.0,49.4,38.17
2016,5,15,17,45,579.5,58.5,4.9,16.5,213.0,45.72,34.95
2016,5,15,18,0,515.0,53.0,4.8,16.0,162.0,42.06,31.59
2016,5,15,18,15,424.0,44.0,4.55,15.5,117.5,35.35,25.35
2016,5,15,18,30,333.0,35.0,4.3,15.0,73.0,28.55,18.71
2016,5,15,18,45,190.5,22.0,4.1,14.5,41.5,17.94,5.77
2016,5,15,19,0,48.0,9.0,3.9,14.0,10.0,7.68,0.0
2016,5,15,19,15,24.0,4.5,3.8,13.5,5.0,0.0,0.0
2016,5,15,19,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,16,5,15,114.5,15.5,1.7,10.5,26.5,122.39,0.0
2016,5,16,5,30,229.0,31.0,1.9,11.0,53.0,250.08,195.79
2016,5,16,5,45,321.5,43.0,2.1,11.5,94.0,347.34,287.99
2016,5,16,6,0,414.0,55.0,2.3,12.0,135.0,448.72,374.69
2016,5,16,6,15,480.0,63.5,2.2,12.5,183.0,529.14,440.04
2016,5,16,6,30,546.0,72.0,2.1,13.0,231.0,612.17,503.98
2016,5,16,6,45,591.5,79.0,2.05,14.0,281.5,676.7,549.9
2016,5,16,7,0,637.0,86.0,2.0,15.0,332.0,741.49,593.79
2016,5,16,7,15,671.0,91.5,2.15,15.5,383.0,793.09,629.0
2016,5,16,7,30,705.0,97.0,2.3,16.0,434.0,843.5,662.59
2016,5,16,7,45,732.5,100.5,2.45,17.0,484.0,883.26,686.71
2016,5,16,8,0,760.0,104.0,2.6,18.0,534.0,915.16,705.01
2016,5,16,8,15,779.5,107.5,2.65,18.5,581.5,942.66,720.59
2016,5,16,8,30,799.0,111.0,2.7,19.0,629.0,967.24,734.11
2016,5,16,8,45,816.0,112.5,2.8,19.5,672.5,983.78,742.65
2016,5,16,9,0,833.0,114.0,2.9,20.0,716.0,997.04,749.12
2016,5,16,9,15,844.5,116.0,2.95,20.5,754.5,989.35,741.28
2016,5,16,9,30,856.0,118.0,3.0,21.0,793.0,990.93,740.01
2016,5,16,9,45,874.5,114.5,3.05,22.0,828.5,990.14,735.8
2016,5,16,10,0,893.0,111.0,3.1,23.0,864.0,985.78,729.39
2016,5,16,10,15,899.0,112.0,3.15,23.0,890.5,970.48,718.74
2016,5,16,10,30,905.0,113.0,3.2,23.0,917.0,951.78,706.0
2016,5,16,10,45,910.0,114.0,3.25,23.5,937.0,928.85,689.17
2016,5,16,11,0,915.0,115.0,3.3,24.0,957.0,902.69,670.28
2016,5,16,11,15,917.5,115.5,3.35,24.0,969.5,870.9,648.91
2016,5,16,11,30,920.0,116.0,3.4,24.0,982.0,836.33,625.59
2016,5,16,11,45,922.0,115.5,3.5,24.5,987.0,797.94,598.59
2016,5,16,12,0,924.0,115.0,3.6,25.0,992.0,757.23,568.77
2016,5,16,12,15,924.0,115.0,3.7,25.0,989.5,713.43,536.44
2016,5,16,12,30,924.0,115.0,3.8,25.0,987.0,667.83,501.98
2016,5,16,12,45,922.5,114.0,3.9,25.5,977.0,619.01,463.34
2016,5,16,13,0,921.0,113.0,4.0,26.0,967.0,568.93,422.81
2016,5,16,13,15,918.0,112.5,4.05,26.0,949.0,517.38,380.84
2016,5,16,13,30,915.0,112.0,4.1,26.0,931.0,465.05,337.09
2016,5,16,13,45,912.0,109.0,4.15,26.0,907.0,410.44,290.57
2016,5,16,14,0,909.0,106.0,4.2,26.0,883.0,355.49,242.96
2016,5,16,14,15,901.5,105.0,4.2,25.5,852.0,300.55,195.81
2016,5,16,14,30,894.0,104.0,4.2,25.0,821.0,246.1,150.26
2016,5,16,14,45,883.0,102.5,4.25,25.0,783.0,191.56,108.37
2016,5,16,15,0,872.0,101.0,4.3,25.0,745.0,138.29,75.7
2016,5,16,15,15,859.5,99.0,4.25,24.5,703.0,86.16,66.53
2016,5,16,15,30,847.0,97.0,4.2,24.0,661.0,81.5,63.0
2016,5,16,15,45,829.5,94.5,4.2,24.0,614.5,70.34,53.83
2016,5,16,16,0,812.0,92.0,4.2,24.0,568.0,69.72,53.49
2016,5,16,16,15,790.0,88.5,4.15,23.5,518.5,68.27,52.56
2016,5,16,16,30,768.0,85.0,4.1,23.0,469.0,66.73,51.55
2016,5,16,16,45,739.0,81.0,4.05,23.0,417.5,64.65,49.96
2016,5,16,17,0,710.0,77.0,4.0,23.0,366.0,62.49,48.28
2016,5,16,17,15,669.5,72.0,3.95,22.0,314.5,54.42,41.65
2016,5,16,17,30,629.0,67.0,3.9,21.0,263.0,51.47,39.33
2016,5,16,17,45,570.0,60.5,3.9,20.0,213.0,47.16,35.7
2016,5,16,18,0,511.0,54.0,3.9,19.0,163.0,42.79,31.84
2016,5,16,18,15,421.0,44.5,3.9,18.0,118.5,35.69,25.39
2016,5,16,18,30,331.0,35.0,3.9,17.0,74.0,28.48,18.54
2016,5,16,18,45,192.0,22.5,3.95,16.5,42.5,18.33,6.55
2016,5,16,19,0,53.0,10.0,4.0,16.0,11.0,8.54,0.0
2016,5,16,19,15,26.5,5.0,4.0,15.5,5.5,0.0,0.0
2016,5,16,19,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,4.05,14.5,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,17,5,15,143.5,15.0,2.7,12.0,29.0,147.55,5.92
2016,5,17,5,30,287.0,30.0,3.0,13.0,58.0,294.7,231.51
2016,5,17,5,45,392.0,39.5,3.3,14.0,102.0,397.79,327.67
2016,5,17,6,0,497.0,49.0,3.6,15.0,146.0,508.69,420.72
2016,5,17,6,15,561.5,56.0,3.55,15.5,196.0,588.24,485.07
2016,5,17,6,30,626.0,63.0,3.5,16.0,246.0,670.31,548.14
2016,5,17,6,45,674.5,67.5,3.5,17.0,299.0,736.15,595.02
2016,5,17,7,0,723.0,72.0,3.5,18.0,352.0,797.07,636.14
2016,5,17,7,15,754.5,76.5,3.6,18.5,405.0,847.31,669.69
2016,5,17,7,30,786.0,81.0,3.7,19.0,458.0,895.98,701.29
2016,5,17,7,45,811.5,83.5,3.85,20.0,509.5,934.19,723.76
2016,5,17,8,0,837.0,86.0,4.0,21.0,561.0,969.97,744.18
2016,5,17,8,15,854.5,89.0,4.0,21.5,609.5,983.9,749.83
2016,5,17,8,30,872.0,92.0,4.0,22.0,658.0,1006.37,761.52
2016,5,17,8,45,886.0,94.0,4.05,23.0,702.5,1020.87,766.56
2016,5,17,9,0,900.0,96.0,4.1,24.0,747.0,1031.98,769.45
2016,5,17,9,15,910.0,97.5,4.1,24.5,786.5,1034.97,768.23
2016,5,17,9,30,920.0,99.0,4.1,25.0,826.0,1034.38,764.87
2016,5,17,9,45,927.0,101.0,4.1,25.5,859.0,1027.73,757.7
2016,5,17,10,0,934.0,103.0,4.1,26.0,892.0,1017.45,748.36
2016,5,17,10,15,939.0,104.5,4.0,26.0,918.5,1001.13,736.07
2016,5,17,10,30,944.0,106.0,3.9,26.0,945.0,981.3,721.65
2016,5,17,10,45,947.5,106.5,3.85,26.5,964.5,955.74,702.47
2016,5,17,11,0,951.0,107.0,3.8,27.0,984.0,926.95,681.32
2016,5,17,11,15,953.0,107.5,3.7,27.0,996.0,893.82,658.43
2016,5,17,11,30,955.0,108.0,3.6,27.0,1008.0,857.84,633.66
2016,5,17,11,45,955.5,108.5,3.5,27.5,1012.5,818.06,605.09
2016,5,17,12,0,956.0,109.0,3.4,28.0,1017.0,775.93,574.17
2016,5,17,12,15,954.5,109.0,3.3,28.0,1013.5,729.94,540.11
2016,5,17,12,30,953.0,109.0,3.2,28.0,1010.0,682.2,504.16
2016,5,17,12,45,952.5,107.0,3.15,28.5,999.0,631.99,464.9
2016,5,17,13,0,952.0,105.0,3.1,29.0,988.0,580.39,423.77
2016,5,17,13,15,948.0,104.5,3.05,29.0,969.5,526.99,381.14
2016,5,17,13,30,944.0,104.0,3.0,29.0,951.0,472.86,336.79
2016,5,17,13,45,937.5,103.0,3.0,29.0,925.5,416.95,290.18
2016,5,17,14,0,931.0,102.0,3.0,29.0,900.0,361.0,242.71
2016,5,17,14,15,923.5,101.0,3.0,29.0,867.5,304.96,195.1
2016,5,17,14,30,916.0,100.0,3.0,29.0,835.0,249.41,149.15
2016,5,17,14,45,906.0,98.0,3.0,29.0,797.0,193.57,106.88
2016,5,17,15,0,896.0,96.0,3.0,29.0,759.0,138.91,73.56
2016,5,17,15,15,883.5,94.0,2.95,28.5,716.0,85.57,64.9
2016,5,17,15,30,871.0,92.0,2.9,28.0,673.0,78.95,59.82
2016,5,17,15,45,855.0,89.0,2.85,28.0,626.0,77.26,58.61
2016,5,17,16,0,839.0,86.0,2.8,28.0,579.0,75.42,57.28
2016,5,17,16,15,817.5,82.5,2.75,27.5,529.0,64.51,48.52
2016,5,17,16,30,796.0,79.0,2.7,27.0,479.0,62.79,47.36
2016,5,17,16,45,767.5,75.5,2.65,27.0,427.0,60.88,45.94
2016,5,17,17,0,739.0,72.0,2.6,27.0,375.0,58.92,44.44
2016,5,17,17,15,700.0,67.0,2.4,26.0,322.5,55.62,41.96
2016,5,17,17,30,661.0,62.0,2.2,25.0,270.0,52.23,39.31
2016,5,17,17,45,602.5,56.5,2.05,24.0,219.5,44.26,32.6
2016,5,17,18,0,544.0,51.0,1.9,23.0,169.0,40.52,29.36
2016,5,17,18,15,457.0,42.5,1.95,22.0,123.5,34.14,23.65
2016,5,17,18,30,370.0,34.0,2.0,21.0,78.0,27.69,17.6
2016,5,17,18,45,229.0,22.0,2.05,20.0,45.5,17.91,6.63
2016,5,17,19,0,88.0,10.0,2.1,19.0,13.0,8.54,0.0
2016,5,17,19,15,44.0,5.0,2.05,18.5,6.5,0.0,0.0
2016,5,17,19,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,1.95,17.5,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,18,5,15,128.0,16.0,1.5,14.5,29.0,133.69,19.39
2016,5,18,5,30,256.0,32.0,1.8,15.0,58.0,274.13,213.96
2016,5,18,5,45,354.0,43.0,2.15,15.5,100.5,372.78,304.72
2016,5,18,6,0,452.0,54.0,2.5,16.0,143.0,478.73,393.51
2016,5,18,6,15,516.5,62.0,2.55,16.5,191.5,558.44,457.43
2016,5,18,6,30,581.0,70.0,2.6,17.0,240.0,640.62,520.23
2016,5,18,6,45,625.5,76.0,2.65,18.0,291.5,703.84,564.95
2016,5,18,7,0,670.0,82.0,2.7,19.0,343.0,767.21,607.86
2016,5,18,7,15,702.5,87.0,2.65,19.5,394.5,817.42,640.2
2016,5,18,7,30,735.0,92.0,2.6,20.0,446.0,860.36,666.46
2016,5,18,7,45,758.5,96.5,2.6,21.0,496.0,898.4,687.73
2016,5,18,8,0,782.0,101.0,2.6,22.0,546.0,934.03,706.87
2016,5,18,8,15,800.5,104.0,2.6,22.5,593.0,960.12,720.61
2016,5,18,8,30,819.0,107.0,2.6,23.0,640.0,983.24,732.35
2016,5,18,8,45,833.0,109.5,2.6,24.0,683.5,998.02,737.13
2016,5,18,9,0,847.0,112.0,2.6,25.0,727.0,996.88,731.66
2016,5,18,9,15,857.5,114.0,2.6,25.5,765.0,1000.87,731.3
2016,5,18,9,30,868.0,116.0,2.6,26.0,803.0,1001.43,728.81
2016,5,18,9,45,881.5,115.0,2.65,26.5,837.0,998.3,724.61
2016,5,18,10,0,895.0,114.0,2.7,27.0,871.0,991.64,718.31
2016,5,18,10,15,900.5,115.0,2.8,27.5,897.0,975.82,706.71
2016,5,18,10,30,906.0,116.0,2.9,28.0,923.0,956.63,693.06
2016,5,18,10,45,907.5,118.0,3.0,28.5,941.5,931.48,675.61
2016,5,18,11,0,909.0,120.0,3.1,29.0,960.0,903.27,656.19
2016,5,18,11,15,911.0,121.0,3.2,29.0,971.5,871.66,635.79
2016,5,18,11,30,913.0,122.0,3.3,29.0,983.0,837.3,613.43
2016,5,18,11,45,911.0,124.0,3.4,29.5,986.5,798.18,586.5
2016,5,18,12,0,909.0,126.0,3.5,30.0,990.0,756.96,556.75
2016,5,18,12,15,908.0,126.0,3.55,30.0,987.0,713.02,524.91
2016,5,18,12,30,907.0,126.0,3.6,30.0,984.0,667.43,491.13
2016,5,18,12,45,903.0,126.5,3.7,30.0,973.0,619.01,454.61
2016,5,18,13,0,899.0,127.0,3.8,30.0,962.0,569.57,416.29
2016,5,18,13,15,895.0,126.0,3.9,30.0,944.0,518.25,375.5
2016,5,18,13,30,891.0,125.0,4.0,30.0,926.0,466.31,333.07
2016,5,18,13,45,888.0,122.0,4.1,30.0,902.0,412.99,288.52
2016,5,18,14,0,885.0,119.0,4.2,30.0,878.0,359.35,242.91
2016,5,18,14,15,877.0,117.5,4.3,29.5,846.5,305.24,197.38
2016,5,18,14,30,869.0,116.0,4.4,29.0,815.0,251.71,153.32
2016,5,18,14,45,859.0,114.0,4.5,29.0,778.0,198.34,112.66
2016,5,18,15,0,849.0,112.0,4.6,29.0,741.0,146.15,80.39
2016,5,18,15,15,836.0,109.5,4.65,28.5,699.0,84.06,63.71
2016,5,18,15,30,823.0,107.0,4.7,28.0,657.0,76.55,57.88
2016,5,18,15,45,804.5,104.0,4.8,27.5,611.0,75.93,57.67
2016,5,18,16,0,786.0,101.0,4.9,27.0,565.0,75.23,57.39
2016,5,18,16,15,763.5,97.5,4.85,26.0,515.5,74.04,56.83
2016,5,18,16,30,741.0,94.0,4.8,25.0,466.0,72.77,56.2
2016,5,18,16,45,715.5,88.0,4.8,24.0,416.0,63.58,48.83
2016,5,18,17,0,690.0,82.0,4.8,23.0,366.0,60.46,46.53
2016,5,18,17,15,649.5,76.5,4.7,22.0,315.0,57.38,44.2
2016,5,18,17,30,609.0,71.0,4.6,21.0,264.0,54.2,41.7
2016,5,18,17,45,558.0,63.0,4.5,20.5,215.0,48.91,37.15
2016,5,18,18,0,507.0,55.0,4.4,20.0,166.0,43.46,32.3
2016,5,18,18,15,420.5,46.0,4.35,19.0,121.5,36.83,26.3
2016,5,18,18,30,334.0,37.0,4.3,18.0,77.0,30.1,19.93
2016,5,18,18,45,204.5,24.0,4.3,17.0,45.0,19.56,8.35
2016,5,18,19,0,75.0,11.0,4.3,16.0,13.0,9.39,0.0
2016,5,18,19,15,37.5,5.5,4.35,15.5,6.5,0.0,0.0
2016,5,18,19,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,4.5,14.5,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,4.6,13.5,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,4.6,12.5,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,4.3,11.5,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,4.5,10.5,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,5,19,5,15,114.5,18.5,4.6,10.5,30.0,130.38,31.41
2016,5,19,5,30,229.0,37.0,4.7,11.0,60.0,260.15,208.29
2016,5,19,5,45,334.0,48.0,4.8,11.5,103.0,360.16,302.3
2016,5,19,6,0,439.0,59.0,4.9,12.0,146.0,474.01,400.5
2016,5,19,6,15,504.5,67.5,5.0,12.0,195.0,555.23,469.37
2016,5,19,6,30,570.0,76.0,5.1,12.0,244.0,638.8,537.53
2016,5,19,6,45,642.5,69.5,5.2,12.5,293.5,710.32,592.67
2016,5,19,7,0,715.0,63.0,5.3,13.0,343.0,778.0,642.92
2016,5,19,7,15,715.5,81.5,5.05,13.5,394.0,816.87,667.88
2016,5,19,7,30,716.0,100.0,4.8,14.0,445.0,858.71,694.13
2016,5,19,7,45,755.5,100.0,4.6,15.0,499.5,899.86,717.82
2016,5,19,8,0,795.0,100.0,4.4,16.0,554.0,946.04,744.16
2016,5,19,8,15,721.5,133.0,4.3,16.5,572.0,922.37,722.46
2016,5,19,8,30,648.0,166.0,4.2,17.0,590.0,886.23,693.04
2016,5,19,8,45,760.0,137.5,4.15,17.5,666.0,956.18,739.38
2016,5,19,9,0,872.0,109.0,4.1,18.0,742.0,1019.09,778.99
2016,5,19,9,15,883.5,111.0,4.05,18.5,782.0,1024.04,778.42
2016,5,19,9,30,895.0,113.0,4.0,19.0,822.0,1025.45,776.07
2016,5,19,9,45,894.0,120.5,4.0,19.5,853.5,1016.67,767.35
2016,5,19,10,0,893.0,128.0,4.0,20.0,885.0,1004.25,756.42
2016,5,19,10,15,899.5,129.5,4.05,20.0,912.0,989.56,745.9
2016,5,19,10,30,906.0,131.0,4.1,20.0,939.0,971.42,733.15
2016,5,19,10,45,912.0,131.0,4.2,20.5,959.5,948.06,715.82
2016,5,19,11,0,918.0,131.0,4.3,21.0,980.0,921.47,696.36
2016,5,19,11,15,920.5,131.5,4.35,21.0,992.0,889.27,674.13
2016,5,19,11,30,923.0,132.0,4.4,21.0,1004.0,854.3,649.93
2016,5,19,11,45,923.5,132.5,4.5,21.5,1008.5,815.22,621.96
2016,5,19,12,0,924.0,133.0,4.6,22.0,1013.0,773.91,590.86
2016,5,19,12,15,923.5,132.5,4.6,22.0,1010.0,729.16,556.86
2016,5,19,12,30,923.0,132.0,4.6,22.0,1007.0,682.73,520.89
2016,5,19,12,45,928.5,127.0,4.7,22.0,998.5,635.0,483.51
2016,5,19,13,0,934.0,122.0,4.8,22.0,990.0,585.45,443.59
2016,5,19,13,15,650.0,263.0,4.95,22.0,862.0,496.52,374.11
2016,5,19,13,30,366.0,404.0,5.1,22.0,734.0,441.31,331.83
2016,5,19,13,45,420.0,370.0,5.25,22.0,738.5,402.41,299.53
2016,5,19,14,0,474.0,336.0,5.4,22.0,743.0,366.66,268.19
2016,5,19,14,15,689.0,224.5,5.5,21.5,792.5,314.67,218.3
2016,5,19,14,30,904.0,113.0,5.6,21.0,842.0,258.3,162.54
2016,5,19,14,45,890.5,113.0,5.75,21.0,803.5,203.78,119.45
2016,5,19,15,0,877.0,113.0,5.9,21.0,765.0,150.76,85.44
2016,5,19,15,15,714.0,161.0,5.9,20.0,672.0,104.32,73.08
2016,5,19,15,30,551.0,209.0,5.9,19.0,579.0,127.24,103.11
2016,5,19,15,45,677.0,158.0,5.9,18.5,580.5,99.74,80.18
2016,5,19,16,0,803.0,107.0,5.9,18.0,582.0,79.56,63.28
2016,5,19,16,15,703.5,115.5,5.9,17.0,505.5,78.14,62.53
2016,5,19,16,30,604.0,124.0,5.9,16.0,429.0,84.67,68.69
2016,5,19,16,45,518.5,127.5,5.9,15.5,370.0,88.16,72.12
2016,5,19,17,0,433.0,131.0,5.9,15.0,311.0,90.75,74.79
2016,5,19,17,15,390.5,122.0,5.8,14.5,267.5,85.76,70.73
2016,5,19,17,30,348.0,113.0,5.7,14.0,224.0,80.59,66.4
2016,5,19,17,45,312.0,96.0,5.6,13.5,182.5,69.68,56.78
2016,5,19,18,0,276.0,79.0,5.5,13.0,141.0,58.32,46.53
2016,5,19,18,15,222.5,62.0,5.4,12.5,103.5,47.37,36.41
2016,5,19,18,30,169.0,45.0,5.3,12.0,66.0,34.79,24.61
2016,5,19,18,45,84.5,28.5,5.2,12.0,39.0,22.28,11.03
2016,5,19,19,0,0.0,12.0,5.1,12.0,12.0,10.24,0.0
2016,5,19,19,15,0.0,6.0,5.1,11.5,6.0,0.0,0.0
2016,5,19,19,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,5.1,10.5,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,5.05,10.0,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,4.5,9.5,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,4.4,8.5,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,5,20,5,15,116.5,18.5,3.8,8.5,30.5,132.21,42.31
2016,5,20,5,30,233.0,37.0,4.0,9.0,61.0,262.63,212.43
2016,5,20,5,45,344.5,47.5,4.2,9.5,105.0,370.46,312.7
2016,5,20,6,0,456.0,58.0,4.4,10.0,149.0,486.92,413.18
2016,5,20,6,15,521.5,66.0,4.45,10.5,198.5,567.98,480.79
2016,5,20,6,30,587.0,74.0,4.5,11.0,248.0,651.36,547.31
2016,5,20,6,45,409.0,113.5,4.55,11.5,246.0,547.67,462.5
2016,5,20,7,0,231.0,153.0,4.6,12.0,244.0,418.93,352.69
2016,5,20,7,15,301.0,165.0,4.5,12.5,300.5,500.88,419.05
2016,5,20,7,30,371.0,177.0,4.4,13.0,357.0,584.82,484.06
2016,5,20,7,45,594.0,136.0,4.35,13.5,460.0,791.09,641.31
2016,5,20,8,0,817.0,95.0,4.3,14.0,563.0,962.09,761.32
2016,5,20,8,15,834.5,98.0,4.3,14.0,610.5,987.51,775.8
2016,5,20,8,30,852.0,101.0,4.3,14.0,658.0,1009.87,789.22
2016,5,20,8,45,866.5,103.0,4.3,14.5,702.0,1012.44,787.32
2016,5,20,9,0,881.0,105.0,4.3,15.0,746.0,1023.96,791.98
2016,5,20,9,15,891.5,107.0,4.45,15.0,785.0,1027.97,794.52
2016,5,20,9,30,902.0,109.0,4.6,15.0,824.0,1028.45,794.79
2016,5,20,9,45,653.5,232.0,4.75,15.5,761.5,917.41,714.8
2016,5,20,10,0,405.0,355.0,4.9,16.0,699.0,775.68,604.52
2016,5,20,10,15,669.5,233.0,5.05,16.0,822.5,895.77,699.51
2016,5,20,10,30,934.0,111.0,5.2,16.0,946.0,978.57,758.42
2016,5,20,10,45,936.5,113.0,5.35,16.5,965.0,953.79,739.28
2016,5,20,11,0,939.0,115.0,5.5,17.0,984.0,925.81,718.51
2016,5,20,11,15,675.0,261.0,5.6,17.0,890.5,816.96,637.37
2016,5,20,11,30,411.0,407.0,5.7,17.0,797.0,697.43,542.99
2016,5,20,11,45,259.0,441.5,5.85,17.0,687.5,580.34,452.84
2016,5,20,12,0,107.0,476.0,6.0,17.0,578.0,473.84,369.19
2016,5,20,12,15,247.0,447.5,6.05,17.0,682.5,533.06,416.57
2016,5,20,12,30,387.0,419.0,6.1,17.0,787.0,576.69,450.18
2016,5,20,12,45,394.0,406.5,6.15,17.0,777.0,543.16,423.4
2016,5,20,13,0,401.0,394.0,6.2,17.0,767.0,503.77,391.93
2016,5,20,13,15,658.5,259.0,6.2,16.5,859.0,498.62,386.11
2016,5,20,13,30,916.0,124.0,6.2,16.0,951.0,478.59,364.6
2016,5,20,13,45,911.0,122.5,6.2,16.0,926.0,424.32,315.82
2016,5,20,14,0,906.0,121.0,6.2,16.0,901.0,369.89,266.28
2016,5,20,14,15,531.0,257.0,6.15,16.0,710.0,300.12,217.55
2016,5,20,14,30,156.0,393.0,6.1,16.0,519.0,292.04,223.81
2016,5,20,14,45,280.5,347.5,6.1,16.0,561.5,255.52,189.61
2016,5,20,15,0,405.0,302.0,6.1,16.0,604.0,207.6,149.44
2016,5,20,15,15,622.5,206.0,6.0,15.5,639.5,130.19,95.5
2016,5,20,15,30,840.0,110.0,5.9,15.0,675.0,78.64,62.83
2016,5,20,15,45,532.5,185.0,5.85,15.0,534.5,115.73,95.11
2016,5,20,16,0,225.0,260.0,5.8,15.0,394.0,173.6,145.11
2016,5,20,16,15,312.5,220.5,5.7,14.5,389.0,145.19,121.31
2016,5,20,16,30,400.0,181.0,5.6,14.0,384.0,118.23,98.53
2016,5,20,16,45,542.5,136.0,5.5,14.0,379.5,93.85,77.51
2016,5,20,17,0,685.0,91.0,5.4,14.0,375.0,66.66,53.76
2016,5,20,17,15,642.5,85.0,5.2,13.5,323.0,63.44,51.16
2016,5,20,17,30,600.0,79.0,5.0,13.0,271.0,60.12,48.39
2016,5,20,17,45,538.5,71.5,4.85,12.5,221.0,55.37,44.22
2016,5,20,18,0,477.0,64.0,4.7,12.0,171.0,50.54,39.79
2016,5,20,18,15,387.0,53.5,4.5,11.5,126.0,42.9,32.63
2016,5,20,18,30,297.0,43.0,4.3,11.0,81.0,33.15,23.36
2016,5,20,18,45,170.0,28.5,4.1,11.0,48.5,22.05,11.3
2016,5,20,19,0,43.0,14.0,3.9,11.0,16.0,11.95,0.0
2016,5,20,19,15,21.5,7.0,3.85,10.5,8.0,5.97,0.0
2016,5,20,19,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,3.4,9.5,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,3.15,9.5,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,21,5,15,34.0,18.5,2.4,10.0,22.0,51.03,15.89
2016,5,21,5,30,68.0,37.0,2.5,10.0,44.0,108.52,84.99
2016,5,21,5,45,106.5,56.0,2.65,10.5,74.5,163.95,136.11
2016,5,21,6,0,145.0,75.0,2.8,11.0,105.0,236.4,199.58
2016,5,21,6,15,169.5,96.0,2.85,11.0,140.0,286.54,243.17
2016,5,21,6,30,194.0,117.0,2.9,11.0,175.0,336.93,285.76
2016,5,21,6,45,217.5,134.5,2.95,11.5,211.0,381.63,321.97
2016,5,21,7,0,241.0,152.0,3.0,12.0,247.0,426.71,357.41
2016,5,21,7,15,162.5,177.5,3.1,12.0,245.5,364.27,303.65
2016,5,21,7,30,84.0,203.0,3.2,12.0,244.0,296.79,245.43
2016,5,21,7,45,68.0,219.0,3.3,12.5,255.0,295.27,242.48
2016,5,21,8,0,52.0,235.0,3.4,13.0,266.0,293.16,238.85
2016,5,21,8,15,32.5,227.5,3.45,13.0,247.5,259.64,210.38
2016,5,21,8,30,13.0,220.0,3.5,13.0,229.0,210.0,168.9
2016,5,21,8,45,7.0,188.5,3.55,13.5,194.0,171.52,136.79
2016,5,21,9,0,1.0,157.0,3.6,14.0,159.0,135.38,106.57
2016,5,21,9,15,43.0,263.0,3.65,14.0,298.0,293.66,235.37
2016,5,21,9,30,85.0,369.0,3.7,14.0,437.0,442.45,351.36
2016,5,21,9,45,65.5,367.5,3.8,14.0,421.5,414.81,328.29
2016,5,21,10,0,46.0,366.0,3.9,14.0,406.0,388.1,306.63
2016,5,21,10,15,113.5,406.0,3.9,14.0,507.0,502.63,395.85
2016,5,21,10,30,181.0,446.0,3.9,14.0,608.0,593.53,464.56
2016,5,21,10,45,228.5,448.5,3.95,14.0,657.5,625.17,488.32
2016,5,21,11,0,276.0,451.0,4.0,14.0,707.0,664.05,517.23
2016,5,21,11,15,261.0,461.5,3.95,14.0,706.0,640.91,498.75
2016,5,21,11,30,246.0,472.0,3.9,14.0,705.0,617.25,480.25
2016,5,21,11,45,177.0,474.0,3.85,14.0,642.5,541.61,422.14
2016,5,21,12,0,108.0,476.0,3.8,14.0,580.0,474.7,370.3
2016,5,21,12,15,228.0,458.0,3.75,14.0,675.5,529.4,413.34
2016,5,21,12,30,348.0,440.0,3.7,14.0,771.0,568.57,442.79
2016,5,21,12,45,204.0,435.5,3.7,14.0,629.0,460.0,358.85
2016,5,21,13,0,60.0,431.0,3.7,14.0,487.0,367.97,287.64
2016,5,21,13,15,442.5,301.0,3.7,14.0,701.5,430.51,334.97
2016,5,21,13,30,825.0,171.0,3.7,14.0,916.0,470.91,358.65
2016,5,21,13,45,817.0,170.0,3.7,14.0,891.0,418.8,312.6
2016,5,21,14,0,809.0,169.0,3.7,14.0,866.0,367.1,266.53
2016,5,21,14,15,651.0,233.5,3.65,14.0,782.0,312.99,223.64
2016,5,21,14,30,493.0,298.0,3.6,14.0,698.0,282.14,202.21
2016,5,21,14,45,442.5,303.5,3.6,14.0,649.5,243.83,173.6
2016,5,21,15,0,392.0,309.0,3.6,14.0,601.0,222.98,162.57
2016,5,21,15,15,414.0,281.0,3.55,14.0,574.5,168.57,128.58
2016,5,21,15,30,436.0,253.0,3.5,14.0,548.0,149.28,123.65
2016,5,21,15,45,574.5,193.5,3.45,14.0,553.0,121.29,100.03
2016,5,21,16,0,713.0,134.0,3.4,14.0,558.0,87.72,71.31
2016,5,21,16,15,652.5,131.0,3.4,14.0,493.5,87.34,71.26
2016,5,21,16,30,592.0,128.0,3.4,14.0,429.0,87.06,71.25
2016,5,21,16,45,610.5,115.0,3.4,14.0,396.5,80.75,65.96
2016,5,21,17,0,629.0,102.0,3.4,14.0,364.0,73.86,60.12
2016,5,21,17,15,587.0,94.5,3.25,13.5,313.5,69.89,56.89
2016,5,21,17,30,545.0,87.0,3.1,13.0,263.0,65.76,53.42
2016,5,21,17,45,498.5,76.0,3.0,13.0,215.5,58.6,47.02
2016,5,21,18,0,452.0,65.0,2.9,13.0,168.0,51.13,40.17
2016,5,21,18,15,369.0,54.0,2.65,12.5,124.0,43.16,32.76
2016,5,21,18,30,286.0,43.0,2.4,12.0,80.0,33.1,23.28
2016,5,21,18,45,175.0,28.5,2.2,11.5,48.0,22.05,11.6
2016,5,21,19,0,64.0,14.0,2.0,11.0,16.0,11.95,0.0
2016,5,21,19,15,32.0,7.0,1.95,10.5,8.0,5.97,0.0
2016,5,21,19,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,5,15,119.0,19.5,1.85,9.5,32.0,136.94,59.18
2016,5,22,5,30,238.0,39.0,2.1,10.0,64.0,269.09,217.26
2016,5,22,5,45,332.0,51.0,2.4,10.5,106.5,362.92,303.58
2016,5,22,6,0,426.0,63.0,2.7,11.0,149.0,468.09,393.42
2016,5,22,6,15,489.5,72.0,2.7,11.5,197.5,548.12,458.65
2016,5,22,6,30,553.0,81.0,2.7,12.0,246.0,630.28,522.5
2016,5,22,6,45,497.5,101.0,2.7,12.5,271.0,611.18,505.69
2016,5,22,7,0,442.0,121.0,2.7,13.0,296.0,595.2,491.36
2016,5,22,7,15,574.5,113.5,2.6,13.0,373.5,729.43,591.79
2016,5,22,7,30,707.0,106.0,2.5,13.0,451.0,858.1,682.34
2016,5,22,7,45,728.5,112.0,2.45,13.5,500.0,895.24,703.64
2016,5,22,8,0,750.0,118.0,2.4,14.0,549.0,930.04,723.68
2016,5,22,8,15,769.0,122.0,2.4,14.5,596.0,950.18,733.77
2016,5,22,8,30,788.0,126.0,2.4,15.0,643.0,974.8,747.03
2016,5,22,8,45,800.5,130.5,2.4,15.5,686.0,990.22,753.94
2016,5,22,9,0,813.0,135.0,2.4,16.0,729.0,1002.3,758.76
2016,5,22,9,15,824.5,137.5,2.45,16.0,767.0,1007.73,761.23
2016,5,22,9,30,836.0,140.0,2.5,16.0,805.0,1009.66,761.58
2016,5,22,9,45,561.5,270.0,2.55,16.5,725.0,859.78,654.95
2016,5,22,10,0,287.0,400.0,2.6,17.0,645.0,691.89,528.52
2016,5,22,10,15,587.5,266.5,2.7,17.0,786.5,850.51,649.55
2016,5,22,10,30,888.0,133.0,2.8,17.0,928.0,958.15,724.43
2016,5,22,10,45,658.5,261.0,2.9,17.5,857.0,863.37,655.46
2016,5,22,11,0,429.0,389.0,3.0,18.0,786.0,749.42,569.08
2016,5,22,11,15,662.5,264.5,3.1,18.0,887.5,810.58,618.5
2016,5,22,11,30,896.0,140.0,3.2,18.0,989.0,841.49,642.91
2016,5,22,11,45,895.0,141.5,3.35,18.0,993.0,803.07,616.36
2016,5,22,12,0,894.0,143.0,3.5,18.0,997.0,762.58,586.94
2016,5,22,12,15,893.0,143.0,3.6,18.0,994.0,719.14,554.25
2016,5,22,12,30,892.0,143.0,3.7,18.0,991.0,674.13,519.59
2016,5,22,12,45,886.0,145.0,3.8,18.0,979.5,626.23,481.81
2016,5,22,13,0,880.0,147.0,3.9,18.0,968.0,577.5,442.38
2016,5,22,13,15,693.5,252.5,4.0,18.0,892.0,512.5,389.97
2016,5,22,13,30,507.0,358.0,4.1,18.0,816.0,464.95,351.86
2016,5,22,13,45,484.0,349.0,4.2,18.0,777.0,414.87,311.26
2016,5,22,14,0,461.0,340.0,4.3,18.0,738.0,367.5,272.45
2016,5,22,14,15,363.0,360.5,4.35,17.5,667.0,331.52,245.45
2016,5,22,14,30,265.0,381.0,4.4,17.0,596.0,295.42,220.07
2016,5,22,14,45,211.5,368.0,4.45,17.0,535.0,271.37,203.59
2016,5,22,15,0,158.0,355.0,4.5,17.0,474.0,240.28,183.01
2016,5,22,15,15,121.5,328.5,4.5,16.5,417.0,209.63,163.65
2016,5,22,15,30,85.0,302.0,4.5,16.0,360.0,205.22,169.93
2016,5,22,15,45,271.5,255.5,4.5,16.0,421.0,160.75,132.87
2016,5,22,16,0,458.0,209.0,4.5,16.0,482.0,130.71,107.7
2016,5,22,16,15,529.0,167.5,4.4,15.5,457.0,109.57,90.06
2016,5,22,16,30,600.0,126.0,4.3,15.0,432.0,85.68,69.76
2016,5,22,16,45,630.5,110.5,4.25,15.0,402.0,77.73,63.06
2016,5,22,17,0,661.0,95.0,4.2,15.0,372.0,69.1,55.68
2016,5,22,17,15,620.0,88.5,4.05,14.5,321.0,65.66,52.91
2016,5,22,17,30,579.0,82.0,3.9,14.0,270.0,62.09,49.95
2016,5,22,17,45,525.5,73.5,3.75,13.5,221.5,56.72,45.25
2016,5,22,18,0,472.0,65.0,3.6,13.0,173.0,51.18,40.23
2016,5,22,18,15,390.0,54.0,3.35,12.5,128.5,43.19,32.8
2016,5,22,18,30,308.0,43.0,3.1,12.0,84.0,33.17,23.38
2016,5,22,18,45,154.0,30.5,2.85,11.5,51.0,23.51,13.01
2016,5,22,19,0,0.0,18.0,2.6,11.0,18.0,15.36,0.0
2016,5,22,19,15,0.0,9.0,2.55,10.5,9.0,7.68,0.0
2016,5,22,19,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,23,5,15,45.5,19.0,2.2,9.5,24.0,70.41,30.69
2016,5,23,5,30,91.0,38.0,2.5,10.0,48.0,140.95,112.38
2016,5,23,5,45,132.0,57.0,2.8,10.5,79.5,199.87,166.76
2016,5,23,6,0,173.0,76.0,3.1,11.0,111.0,260.13,220.29
2016,5,23,6,15,200.5,95.5,3.1,11.5,147.5,311.43,264.4
2016,5,23,6,30,228.0,115.0,3.1,12.0,184.0,363.34,307.5
2016,5,23,6,45,256.5,131.5,3.15,12.5,222.5,412.37,346.98
2016,5,23,7,0,285.0,148.0,3.2,13.0,261.0,461.99,385.72
2016,5,23,7,15,203.5,178.0,3.2,13.5,264.5,403.76,334.85
2016,5,23,7,30,122.0,208.0,3.2,14.0,268.0,360.47,295.76
2016,5,23,7,45,144.0,231.5,3.2,14.5,309.5,407.12,331.85
2016,5,23,8,0,166.0,255.0,3.2,15.0,351.0,453.26,366.44
2016,5,23,8,15,473.0,189.0,3.2,15.5,493.5,726.6,579.67
2016,5,23,8,30,780.0,123.0,3.2,16.0,636.0,963.44,745.55
2016,5,23,8,45,792.0,127.5,3.25,16.5,678.0,978.4,750.83
2016,5,23,9,0,804.0,132.0,3.3,17.0,720.0,990.07,755.94
2016,5,23,9,15,815.5,134.5,3.3,17.5,758.0,995.62,756.62
2016,5,23,9,30,827.0,137.0,3.3,18.0,796.0,997.72,755.16
2016,5,23,9,45,844.0,134.0,3.35,18.5,830.5,995.81,751.56
2016,5,23,10,0,861.0,131.0,3.4,19.0,865.0,977.85,737.29
2016,5,23,10,15,867.0,132.5,3.5,19.0,890.5,963.43,727.43
2016,5,23,10,30,873.0,134.0,3.6,19.0,916.0,945.71,715.34
2016,5,23,10,45,877.5,135.0,3.7,19.0,935.5,922.93,699.83
2016,5,23,11,0,882.0,136.0,3.8,19.0,955.0,897.06,682.2
2016,5,23,11,15,884.0,136.5,3.95,19.0,966.5,865.72,660.97
2016,5,23,11,30,886.0,137.0,4.1,19.0,978.0,831.74,637.74
2016,5,23,11,45,888.0,136.5,4.25,19.5,983.0,794.53,610.86
2016,5,23,12,0,890.0,136.0,4.4,20.0,988.0,755.13,580.99
2016,5,23,12,15,889.0,136.0,4.5,19.5,985.0,712.09,549.59
2016,5,23,12,30,888.0,136.0,4.6,19.0,982.0,667.49,516.07
2016,5,23,12,45,859.0,154.0,4.7,19.0,964.5,617.76,476.47
2016,5,23,13,0,830.0,172.0,4.8,19.0,947.0,571.02,438.22
2016,5,23,13,15,825.0,171.0,4.85,19.0,929.5,520.82,396.53
2016,5,23,13,30,820.0,170.0,4.9,19.0,912.0,470.33,353.56
2016,5,23,13,45,812.5,168.5,5.0,19.0,887.5,418.46,308.64
2016,5,23,14,0,805.0,167.0,5.1,19.0,863.0,366.95,263.25
2016,5,23,14,15,796.0,165.0,5.1,18.5,832.0,315.26,217.98
2016,5,23,14,30,787.0,163.0,5.1,18.0,801.0,264.48,174.3
2016,5,23,14,45,778.5,157.5,5.1,18.0,765.0,212.58,132.3
2016,5,23,15,0,770.0,152.0,5.1,18.0,729.0,161.93,97.63
