Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,23,15,15,755.0,148.5,5.0,17.5,687.5,104.3,69.35
2016,5,23,15,30,740.0,145.0,4.9,17.0,646.0,89.53,71.65
2016,5,23,15,45,725.5,138.5,4.8,17.0,601.5,87.99,70.53
2016,5,23,16,0,711.0,132.0,4.7,17.0,557.0,86.21,69.22
2016,5,23,16,15,686.5,127.0,4.6,16.5,509.0,85.04,68.57
2016,5,23,16,30,662.0,122.0,4.5,16.0,461.0,83.75,67.82
2016,5,23,16,45,636.5,113.5,4.4,16.0,412.0,79.84,64.65
2016,5,23,17,0,611.0,105.0,4.3,16.0,363.0,75.67,61.21
2016,5,23,17,15,569.0,97.5,4.15,15.5,313.0,71.8,58.11
2016,5,23,17,30,527.0,90.0,4.0,15.0,263.0,67.77,54.78
2016,5,23,17,45,477.5,79.5,3.85,15.0,215.5,61.1,48.86
2016,5,23,18,0,428.0,69.0,3.7,15.0,168.0,52.06,40.69
2016,5,23,18,15,347.5,57.5,3.55,14.5,125.0,43.71,33.01
2016,5,23,18,30,267.0,46.0,3.4,14.0,82.0,35.23,24.99
2016,5,23,18,45,166.0,30.5,3.25,13.5,50.0,23.53,13.13
2016,5,23,19,0,65.0,15.0,3.1,13.0,18.0,12.01,0.0
2016,5,23,19,15,32.5,7.5,3.1,12.5,9.0,6.4,0.0
2016,5,23,19,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,5,24,5,15,0.0,6.0,3.25,10.5,6.0,4.92,0.0
2016,5,24,5,30,0.0,12.0,3.4,11.0,12.0,9.86,2.48
2016,5,24,5,45,0.0,20.5,3.6,11.5,20.5,16.88,8.73
2016,5,24,6,0,0.0,29.0,3.8,12.0,29.0,23.91,14.95
2016,5,24,6,15,0.0,38.5,3.85,12.0,38.5,31.79,21.89
2016,5,24,6,30,0.0,48.0,3.9,12.0,48.0,39.69,28.75
2016,5,24,6,45,0.0,58.0,3.95,12.5,58.0,48.02,35.82
2016,5,24,7,0,0.0,68.0,4.0,13.0,68.0,56.37,42.79
2016,5,24,7,15,184.0,123.5,4.0,13.5,214.0,333.97,280.99
2016,5,24,7,30,368.0,179.0,4.0,14.0,360.0,584.16,481.12
2016,5,24,7,45,290.5,215.5,4.0,14.5,367.5,553.79,451.14
2016,5,24,8,0,213.0,252.0,4.0,15.0,375.0,496.52,402.25
2016,5,24,8,15,205.5,276.0,4.0,15.5,403.0,513.19,412.78
2016,5,24,8,30,198.0,300.0,4.0,16.0,431.0,528.33,421.74
2016,5,24,8,45,186.5,323.0,4.05,16.5,452.5,536.79,425.57
2016,5,24,9,0,175.0,346.0,4.1,17.0,474.0,543.87,428.45
2016,5,24,9,15,511.0,237.5,4.1,17.0,639.0,799.74,626.03
2016,5,24,9,30,847.0,129.0,4.1,17.0,804.0,1009.19,773.06
2016,5,24,9,45,501.0,274.5,4.2,17.5,678.5,805.27,622.62
2016,5,24,10,0,155.0,420.0,4.3,18.0,553.0,566.68,438.17
2016,5,24,10,15,332.0,386.0,4.35,18.0,681.0,706.38,546.13
2016,5,24,10,30,509.0,352.0,4.4,18.0,809.0,834.75,640.59
2016,5,24,10,45,696.0,246.5,4.5,18.5,885.0,884.58,678.64
2016,5,24,11,0,883.0,141.0,4.6,19.0,961.0,902.85,691.11
2016,5,24,11,15,634.5,280.0,4.6,19.0,873.0,801.49,615.3
2016,5,24,11,30,386.0,419.0,4.6,19.0,785.0,684.11,524.52
2016,5,24,11,45,638.5,280.5,4.7,19.0,890.0,738.44,569.67
2016,5,24,12,0,891.0,142.0,4.8,19.0,995.0,761.22,589.9
2016,5,24,12,15,890.5,142.0,4.8,19.0,992.5,718.39,556.47
2016,5,24,12,30,890.0,142.0,4.8,19.0,990.0,673.97,521.49
2016,5,24,12,45,882.0,145.5,4.85,19.0,978.0,626.19,483.33
2016,5,24,13,0,874.0,149.0,4.9,19.0,966.0,577.72,443.7
2016,5,24,13,15,870.0,148.0,4.95,19.0,948.5,527.74,401.93
2016,5,24,13,30,866.0,147.0,5.0,19.0,931.0,477.2,358.6
2016,5,24,13,45,859.5,145.5,5.05,19.0,906.5,425.01,313.03
2016,5,24,14,0,853.0,144.0,5.1,19.0,882.0,367.88,262.92
2016,5,24,14,15,844.5,142.0,5.1,18.5,851.0,313.95,215.49
2016,5,24,14,30,836.0,140.0,5.1,18.0,820.0,260.81,169.53
2016,5,24,14,45,827.5,136.0,5.1,18.0,783.5,207.36,125.99
2016,5,24,15,0,819.0,132.0,5.1,18.0,747.0,155.11,90.0
2016,5,24,15,15,805.0,129.0,5.05,17.5,705.0,104.65,68.04
2016,5,24,15,30,791.0,126.0,5.0,17.0,663.0,87.58,69.97
2016,5,24,15,45,775.5,121.5,4.95,17.0,618.0,86.53,69.28
2016,5,24,16,0,760.0,117.0,4.9,17.0,573.0,85.34,68.46
2016,5,24,16,15,736.5,112.5,4.85,16.5,524.0,76.34,61.03
2016,5,24,16,30,713.0,108.0,4.8,16.0,475.0,74.96,60.17
2016,5,24,16,45,685.5,102.0,4.75,16.0,424.5,72.38,58.13
2016,5,24,17,0,658.0,96.0,4.7,16.0,374.0,69.64,55.92
2016,5,24,17,15,617.0,89.5,4.6,15.5,323.5,66.22,53.19
2016,5,24,17,30,576.0,83.0,4.5,15.0,273.0,62.69,50.27
2016,5,24,17,45,522.5,74.5,4.4,14.5,224.0,57.34,45.63
2016,5,24,18,0,469.0,66.0,4.3,14.0,175.0,51.83,40.66
2016,5,24,18,15,386.5,55.5,4.1,13.5,131.0,44.29,33.68
2016,5,24,18,30,304.0,45.0,3.9,13.0,87.0,34.62,24.61
2016,5,24,18,45,188.5,30.5,3.75,12.5,53.0,23.58,13.44
2016,5,24,19,0,73.0,16.0,3.6,12.0,19.0,12.42,0.0
2016,5,24,19,15,36.5,8.0,3.5,11.5,9.5,6.83,0.0
2016,5,24,19,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,25,4,45,13.0,4.5,3.0,10.0,4.5,0.0,0.0
2016,5,25,5,0,26.0,9.0,3.1,10.0,9.0,24.61,0.0
2016,5,25,5,15,137.0,23.5,3.2,10.5,37.5,159.13,86.42
2016,5,25,5,30,248.0,38.0,3.3,11.0,66.0,273.53,222.48
2016,5,25,5,45,340.0,49.5,3.45,11.5,108.5,366.02,307.0
2016,5,25,6,0,432.0,61.0,3.6,12.0,151.0,471.27,396.57
2016,5,25,6,15,221.5,83.5,3.6,12.5,130.5,310.06,262.96
2016,5,25,6,30,11.0,106.0,3.6,13.0,110.0,110.91,89.66
2016,5,25,6,45,17.0,125.5,3.65,13.5,132.0,134.63,109.91
2016,5,25,7,0,23.0,145.0,3.7,14.0,154.0,158.36,129.51
2016,5,25,7,15,77.5,177.0,3.7,14.0,214.0,261.82,216.66
2016,5,25,7,30,132.0,209.0,3.7,14.0,274.0,371.17,305.66
2016,5,25,7,45,108.0,229.0,3.75,14.5,286.0,346.79,283.46
2016,5,25,8,0,84.0,249.0,3.8,15.0,298.0,341.72,277.02
2016,5,25,8,15,205.0,263.0,3.85,15.5,395.5,496.92,400.93
2016,5,25,8,30,326.0,277.0,3.9,16.0,493.0,653.73,519.92
2016,5,25,8,45,388.0,275.5,3.95,16.5,548.5,709.48,559.66
2016,5,25,9,0,450.0,274.0,4.0,17.0,604.0,785.75,613.49
2016,5,25,9,15,643.0,202.5,4.05,17.0,701.5,904.11,700.87
2016,5,25,9,30,836.0,131.0,4.1,17.0,799.0,1000.69,766.33
2016,5,25,9,45,660.0,229.0,4.15,17.5,769.5,922.12,708.59
2016,5,25,10,0,484.0,327.0,4.2,18.0,740.0,826.03,634.02
2016,5,25,10,15,691.5,222.5,4.25,18.0,832.0,908.04,697.34
2016,5,25,10,30,899.0,118.0,4.3,18.0,924.0,955.48,729.29
2016,5,25,10,45,902.5,119.0,4.35,18.5,943.0,931.66,710.62
2016,5,25,11,0,906.0,120.0,4.4,19.0,962.0,904.74,690.59
2016,5,25,11,15,908.5,120.5,4.45,19.0,974.5,873.58,668.96
2016,5,25,11,30,911.0,121.0,4.5,19.0,987.0,839.68,645.33
2016,5,25,11,45,913.5,120.0,4.6,19.0,992.0,802.0,619.17
2016,5,25,12,0,916.0,119.0,4.7,19.0,997.0,762.04,590.32
2016,5,25,12,15,915.5,119.0,4.75,19.0,994.5,718.73,557.09
2016,5,25,12,30,915.0,119.0,4.8,19.0,992.0,673.73,521.85
2016,5,25,12,45,907.5,122.0,4.9,19.5,980.5,625.32,482.36
2016,5,25,13,0,900.0,125.0,5.0,20.0,969.0,576.11,441.39
2016,5,25,13,15,896.5,124.5,5.05,20.0,951.5,525.84,399.35
2016,5,25,13,30,893.0,124.0,5.1,20.0,934.0,474.88,355.64
2016,5,25,13,45,889.0,121.5,5.2,20.0,910.0,421.9,309.4
2016,5,25,14,0,885.0,119.0,5.3,20.0,886.0,368.7,262.12
2016,5,25,14,15,877.5,117.5,5.3,19.5,855.0,315.14,214.8
2016,5,25,14,30,870.0,116.0,5.3,19.0,824.0,262.09,168.72
2016,5,25,14,45,863.0,112.5,5.35,19.0,788.0,208.6,125.0
2016,5,25,15,0,856.0,109.0,5.4,19.0,752.0,155.97,88.68
2016,5,25,15,15,843.5,106.5,5.4,18.5,710.5,104.72,66.39
2016,5,25,15,30,831.0,104.0,5.4,18.0,669.0,74.38,58.41
2016,5,25,15,45,817.0,100.0,5.4,18.0,624.0,73.13,57.53
2016,5,25,16,0,803.0,96.0,5.4,18.0,579.0,71.73,56.51
2016,5,25,16,15,782.0,92.5,5.35,17.5,530.5,70.42,55.68
2016,5,25,16,30,761.0,89.0,5.3,17.0,482.0,69.02,54.77
2016,5,25,16,45,734.5,84.5,5.25,17.0,431.5,66.72,52.95
2016,5,25,17,0,708.0,80.0,5.2,17.0,381.0,64.31,51.03
2016,5,25,17,15,670.0,75.0,5.1,16.5,330.0,56.15,44.11
2016,5,25,17,30,632.0,70.0,5.0,16.0,279.0,53.29,41.76
2016,5,25,17,45,576.0,64.0,4.9,15.5,229.5,49.45,38.45
2016,5,25,18,0,520.0,58.0,4.8,15.0,180.0,45.57,34.95
2016,5,25,18,15,439.5,49.5,4.6,14.0,135.5,39.43,29.34
2016,5,25,18,30,359.0,41.0,4.4,13.0,91.0,33.21,23.41
2016,5,25,18,45,179.5,31.0,4.2,12.5,56.0,23.92,13.89
2016,5,25,19,0,0.0,21.0,4.0,12.0,21.0,16.71,0.0
2016,5,25,19,15,0.0,10.5,3.95,11.5,10.5,8.96,0.0
2016,5,25,19,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,26,4,45,10.5,4.5,2.75,10.5,4.5,0.0,0.0
2016,5,26,5,0,21.0,9.0,2.8,11.0,9.0,21.36,0.0
2016,5,26,5,15,125.0,24.5,2.9,11.0,37.5,153.21,86.59
2016,5,26,5,30,229.0,40.0,3.0,11.0,66.0,262.8,213.76
2016,5,26,5,45,320.5,52.0,3.15,11.5,108.0,354.78,297.35
2016,5,26,6,0,412.0,64.0,3.3,12.0,150.0,453.92,382.16
2016,5,26,6,15,474.5,73.0,3.25,12.5,198.0,536.81,449.78
2016,5,26,6,30,537.0,82.0,3.2,13.0,246.0,617.62,512.67
2016,5,26,6,45,584.0,88.0,3.15,13.5,296.5,682.35,560.44
2016,5,26,7,0,631.0,94.0,3.1,14.0,347.0,747.24,606.45
2016,5,26,7,15,664.0,99.5,3.05,14.5,397.5,797.88,640.28
2016,5,26,7,30,697.0,105.0,3.0,15.0,448.0,847.28,672.25
2016,5,26,7,45,723.5,109.0,2.95,16.0,497.5,886.71,694.95
2016,5,26,8,0,750.0,113.0,2.9,17.0,547.0,924.01,715.62
2016,5,26,8,15,769.0,116.5,2.85,17.5,594.0,944.4,725.53
2016,5,26,8,30,788.0,120.0,2.8,18.0,641.0,968.55,738.08
2016,5,26,8,45,804.0,122.5,2.8,18.5,684.0,985.41,746.02
2016,5,26,9,0,820.0,125.0,2.8,19.0,727.0,999.01,751.87
2016,5,26,9,15,832.0,127.5,2.8,19.5,765.5,1005.17,752.87
2016,5,26,9,30,844.0,130.0,2.8,20.0,804.0,1007.85,751.76
2016,5,26,9,45,843.5,137.5,2.8,20.5,834.5,1000.03,743.89
2016,5,26,10,0,843.0,145.0,2.8,21.0,865.0,988.71,733.97
2016,5,26,10,15,850.0,146.5,2.8,21.5,891.5,974.98,722.65
2016,5,26,10,30,857.0,148.0,2.8,22.0,918.0,945.18,700.85
2016,5,26,10,45,862.0,149.0,2.85,22.5,938.0,923.04,684.78
2016,5,26,11,0,867.0,150.0,2.9,23.0,958.0,897.83,666.65
2016,5,26,11,15,870.5,151.0,2.9,23.0,970.5,868.42,646.66
2016,5,26,11,30,874.0,152.0,2.9,23.0,983.0,836.28,624.82
2016,5,26,11,45,875.5,152.0,2.95,23.5,988.0,799.33,598.74
2016,5,26,12,0,877.0,152.0,3.0,24.0,993.0,760.25,569.48
2016,5,26,12,15,877.0,151.5,3.05,24.0,990.5,717.89,538.46
2016,5,26,12,30,877.0,151.0,3.1,24.0,988.0,673.97,505.59
2016,5,26,12,45,886.0,143.0,3.2,24.5,981.0,628.69,470.24
2016,5,26,13,0,895.0,135.0,3.3,25.0,974.0,581.44,432.46
2016,5,26,13,15,891.5,134.0,3.45,25.0,956.5,530.98,392.14
2016,5,26,13,30,888.0,133.0,3.6,25.0,939.0,479.87,350.08
2016,5,26,13,45,882.5,131.5,3.75,25.0,915.0,427.19,305.71
2016,5,26,14,0,877.0,130.0,3.9,25.0,891.0,374.42,260.34
2016,5,26,14,15,869.5,128.0,4.05,24.5,860.0,320.9,214.57
2016,5,26,14,30,862.0,126.0,4.2,24.0,829.0,267.9,169.83
2016,5,26,14,45,850.5,124.5,4.35,24.0,792.0,215.27,127.98
2016,5,26,15,0,839.0,123.0,4.5,24.0,755.0,154.32,85.8
2016,5,26,15,15,825.5,120.5,4.6,23.5,713.5,103.2,63.21
2016,5,26,15,30,812.0,118.0,4.7,23.0,672.0,82.71,64.2
2016,5,26,15,45,793.0,115.0,4.85,23.0,625.5,82.38,64.13
2016,5,26,16,0,774.0,112.0,5.0,23.0,579.0,81.98,63.99
2016,5,26,16,15,751.5,108.0,5.0,22.5,530.0,80.74,63.28
2016,5,26,16,30,729.0,104.0,5.0,22.0,481.0,72.41,56.54
2016,5,26,16,45,698.0,99.5,5.05,21.5,430.5,70.69,55.39
2016,5,26,17,0,667.0,95.0,5.1,21.0,380.0,68.89,54.15
2016,5,26,17,15,627.0,89.0,5.0,20.0,329.0,65.82,51.87
2016,5,26,17,30,587.0,83.0,4.9,19.0,278.0,62.65,49.42
2016,5,26,17,45,529.0,75.5,4.85,18.0,228.5,58.05,45.6
2016,5,26,18,0,471.0,68.0,4.8,17.0,179.0,53.35,41.51
2016,5,26,18,15,389.0,57.5,4.6,16.0,134.5,45.87,34.74
2016,5,26,18,30,307.0,47.0,4.4,15.0,90.0,36.1,25.73
2016,5,26,18,45,192.5,32.5,4.25,14.5,55.5,25.09,14.85
2016,5,26,19,0,78.0,18.0,4.1,14.0,21.0,14.31,0.0
2016,5,26,19,15,39.0,9.0,4.05,13.5,10.5,7.68,0.0
2016,5,26,19,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,3.95,11.5,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,27,4,45,12.0,4.5,1.45,9.5,4.5,0.0,0.0
2016,5,27,5,0,24.0,9.0,1.5,10.0,9.0,23.32,0.0
2016,5,27,5,15,132.0,24.5,1.65,10.5,38.5,158.44,93.17
2016,5,27,5,30,240.0,40.0,1.8,11.0,68.0,270.58,219.69
2016,5,27,5,45,334.0,51.5,2.0,11.5,110.5,364.25,303.8
2016,5,27,6,0,428.0,63.0,2.2,12.0,153.0,470.23,392.95
2016,5,27,6,15,490.0,71.5,2.15,12.5,201.5,548.28,455.35
2016,5,27,6,30,552.0,80.0,2.1,13.0,250.0,628.43,516.36
2016,5,27,6,45,600.0,86.0,2.1,14.0,301.0,694.38,563.02
2016,5,27,7,0,648.0,92.0,2.1,15.0,352.0,760.56,607.81
2016,5,27,7,15,680.0,97.5,2.1,15.5,403.0,810.6,640.37
2016,5,27,7,30,712.0,103.0,2.1,16.0,454.0,859.34,671.16
2016,5,27,7,45,738.0,106.5,2.1,17.0,504.0,897.86,692.78
2016,5,27,8,0,764.0,110.0,2.1,18.0,554.0,927.98,708.22
2016,5,27,8,15,782.5,113.5,2.1,18.5,600.5,954.65,722.51
2016,5,27,8,30,801.0,117.0,2.1,19.0,647.0,978.4,734.74
2016,5,27,8,45,817.0,119.0,2.15,20.0,690.5,994.75,741.22
2016,5,27,9,0,833.0,121.0,2.2,21.0,734.0,1007.82,745.66
2016,5,27,9,15,844.0,123.0,2.15,21.5,771.5,1012.42,744.96
2016,5,27,9,30,855.0,125.0,2.1,22.0,809.0,1000.63,733.87
2016,5,27,9,45,868.5,124.0,2.1,23.0,843.0,997.86,728.18
2016,5,27,10,0,882.0,123.0,2.1,24.0,877.0,991.64,720.34
2016,5,27,10,15,888.0,124.0,2.1,24.5,903.0,976.72,708.52
2016,5,27,10,30,894.0,125.0,2.1,25.0,929.0,958.47,694.79
2016,5,27,10,45,900.0,125.0,2.1,25.5,949.0,936.01,678.51
2016,5,27,11,0,906.0,125.0,2.1,26.0,969.0,910.37,660.31
2016,5,27,11,15,908.5,125.5,2.15,26.5,981.5,879.17,639.04
2016,5,27,11,30,911.0,126.0,2.2,27.0,994.0,845.25,615.98
2016,5,27,11,45,914.0,125.0,2.25,27.5,999.5,807.94,590.61
2016,5,27,12,0,917.0,124.0,2.3,28.0,1005.0,768.32,562.78
2016,5,27,12,15,916.5,124.0,2.4,28.0,1002.0,724.97,532.31
2016,5,27,12,30,916.0,124.0,2.5,28.0,999.0,679.93,499.81
2016,5,27,12,45,913.5,124.0,2.6,28.0,989.0,632.23,464.44
2016,5,27,13,0,911.0,124.0,2.7,28.0,979.0,583.37,427.13
2016,5,27,13,15,907.5,123.0,2.8,28.0,961.5,532.34,387.09
2016,5,27,13,30,904.0,122.0,2.9,28.0,944.0,480.62,345.27
2016,5,27,13,45,898.0,121.0,3.0,28.5,919.5,427.43,300.62
2016,5,27,14,0,892.0,120.0,3.1,29.0,895.0,374.18,255.15
2016,5,27,14,15,885.0,118.5,3.15,28.5,864.5,320.47,209.98
2016,5,27,14,30,878.0,117.0,3.2,28.0,834.0,267.2,165.72
2016,5,27,14,45,867.5,115.5,3.3,28.0,797.0,214.0,124.01
2016,5,27,15,0,857.0,114.0,3.4,28.0,760.0,162.0,89.3
2016,5,27,15,15,844.5,111.5,3.4,27.5,718.5,100.0,58.46
2016,5,27,15,30,832.0,109.0,3.4,27.0,677.0,77.38,58.72
2016,5,27,15,45,814.5,106.5,3.45,27.0,631.5,77.16,58.72
2016,5,27,16,0,797.0,104.0,3.5,27.0,586.0,76.87,58.67
2016,5,27,16,15,776.0,100.5,3.45,26.5,537.0,75.78,58.08
2016,5,27,16,30,755.0,97.0,3.4,26.0,488.0,74.6,57.41
2016,5,27,16,45,722.0,93.5,3.4,25.5,437.0,66.88,51.23
2016,5,27,17,0,689.0,90.0,3.4,25.0,386.0,65.56,50.41
2016,5,27,17,15,650.0,84.5,3.3,24.0,334.5,62.71,48.34
2016,5,27,17,30,611.0,79.0,3.2,23.0,283.0,59.76,46.11
2016,5,27,17,45,552.5,72.5,3.15,22.5,233.5,55.79,42.81
2016,5,27,18,0,494.0,66.0,3.1,22.0,184.0,51.78,39.31
2016,5,27,18,15,413.5,56.0,3.2,21.0,138.5,44.64,32.98
2016,5,27,18,30,333.0,46.0,3.3,20.0,93.0,37.35,26.27
2016,5,27,18,45,217.0,32.0,3.4,19.0,58.0,24.77,14.4
2016,5,27,19,0,101.0,18.0,3.5,18.0,23.0,13.99,0.0
2016,5,27,19,15,50.5,9.0,3.55,17.5,11.5,7.68,0.0
2016,5,27,19,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,3.55,15.5,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,5.0,1.4,12.5,5.0,0.0,0.0
2016,5,28,5,0,0.0,10.0,1.4,13.0,10.0,8.54,0.0
2016,5,28,5,15,141.5,23.5,1.7,13.5,40.0,163.26,98.03
2016,5,28,5,30,283.0,37.0,2.0,14.0,70.0,299.47,241.23
2016,5,28,5,45,371.5,48.0,2.35,15.0,113.0,392.62,323.38
2016,5,28,6,0,460.0,59.0,2.7,16.0,156.0,491.89,405.41
2016,5,28,6,15,520.0,67.0,2.8,16.5,204.5,568.31,466.32
2016,5,28,6,30,580.0,75.0,2.9,17.0,253.0,646.81,526.14
2016,5,28,6,45,623.0,81.0,3.05,17.5,304.0,708.79,571.32
2016,5,28,7,0,666.0,87.0,3.2,18.0,355.0,770.8,615.03
2016,5,28,7,15,697.5,92.0,3.2,18.5,406.0,820.06,647.38
2016,5,28,7,30,729.0,97.0,3.2,19.0,457.0,868.01,677.95
2016,5,28,7,45,753.0,101.0,3.2,20.0,507.0,899.56,694.96
2016,5,28,8,0,777.0,105.0,3.2,21.0,557.0,935.15,714.51
2016,5,28,8,15,795.0,108.5,3.15,21.5,604.0,961.46,728.33
2016,5,28,8,30,813.0,112.0,3.1,22.0,651.0,984.83,740.09
2016,5,28,8,45,827.5,115.0,3.05,23.0,694.0,1000.9,745.47
2016,5,28,9,0,842.0,118.0,3.0,24.0,737.0,1013.67,748.73
2016,5,28,9,15,853.0,120.0,2.9,24.5,775.5,1005.4,739.32
2016,5,28,9,30,864.0,122.0,2.8,25.0,814.0,1006.73,736.56
2016,5,28,9,45,872.0,124.5,2.75,25.5,846.5,1002.13,730.46
2016,5,28,10,0,880.0,127.0,2.7,26.0,879.0,994.05,722.33
2016,5,28,10,15,886.0,128.5,2.6,26.5,906.0,979.6,709.84
2016,5,28,10,30,892.0,130.0,2.5,27.0,933.0,961.79,695.41
2016,5,28,10,45,896.0,131.5,2.45,27.5,952.5,938.88,678.34
2016,5,28,11,0,900.0,133.0,2.4,28.0,972.0,912.83,659.41
2016,5,28,11,15,903.0,133.5,2.4,28.0,984.5,882.07,639.25
2016,5,28,11,30,906.0,134.0,2.4,28.0,997.0,848.57,617.27
2016,5,28,11,45,907.0,134.5,2.4,28.5,1002.0,810.98,591.32
2016,5,28,12,0,908.0,135.0,2.4,29.0,1007.0,771.2,562.83
2016,5,28,12,15,907.5,135.0,2.45,29.0,1004.5,728.03,532.31
2016,5,28,12,30,907.0,135.0,2.5,29.0,1002.0,683.24,499.89
2016,5,28,12,45,893.5,142.0,2.55,29.5,989.0,634.28,462.65
2016,5,28,13,0,880.0,149.0,2.6,30.0,976.0,584.96,424.36
2016,5,28,13,15,876.0,148.0,2.65,30.0,958.5,534.94,385.49
2016,5,28,13,30,872.0,147.0,2.7,30.0,941.0,484.33,345.03
2016,5,28,13,45,865.5,146.0,2.8,30.0,916.5,432.36,302.61
2016,5,28,14,0,859.0,145.0,2.9,30.0,892.0,375.59,255.81
2016,5,28,14,15,851.0,143.0,3.0,29.5,861.0,321.65,211.08
2016,5,28,14,30,843.0,141.0,3.1,29.0,830.0,268.42,167.34
2016,5,28,14,45,703.5,193.5,3.25,29.0,751.0,221.7,136.03
2016,5,28,15,0,564.0,246.0,3.4,29.0,672.0,199.04,127.71
2016,5,28,15,15,600.0,215.0,3.45,28.5,645.5,144.42,96.34
2016,5,28,15,30,636.0,184.0,3.5,28.0,619.0,110.51,85.54
2016,5,28,15,45,696.5,153.0,3.6,28.0,600.0,95.86,73.82
2016,5,28,16,0,757.0,122.0,3.7,28.0,581.0,80.34,61.27
2016,5,28,16,15,734.0,117.5,3.75,27.5,532.0,79.21,60.68
2016,5,28,16,30,711.0,113.0,3.8,27.0,483.0,77.97,59.99
2016,5,28,16,45,681.0,107.5,3.85,26.5,432.5,75.84,58.54
2016,5,28,17,0,651.0,102.0,3.9,26.0,382.0,73.58,56.96
2016,5,28,17,15,610.5,95.0,3.75,25.0,331.0,69.96,54.3
2016,5,28,17,30,570.0,88.0,3.6,24.0,280.0,66.21,51.44
2016,5,28,17,45,515.0,79.5,3.45,23.0,231.0,60.99,47.19
2016,5,28,18,0,460.0,71.0,3.3,22.0,182.0,55.62,42.63
2016,5,28,18,15,380.0,60.0,3.15,21.0,137.0,45.63,33.85
2016,5,28,18,30,300.0,49.0,3.0,20.0,92.0,37.52,26.45
2016,5,28,18,45,150.0,36.0,2.95,19.0,57.5,27.58,16.81
2016,5,28,19,0,0.0,23.0,2.9,18.0,23.0,18.26,0.0
2016,5,28,19,15,0.0,11.5,2.95,17.5,11.5,9.82,0.0
2016,5,28,19,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,3.15,16.5,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,29,4,45,19.0,5.0,3.05,10.5,5.5,0.0,0.0
2016,5,29,5,0,38.0,10.0,3.2,11.0,11.0,33.29,0.0
2016,5,29,5,15,155.5,24.5,3.15,11.5,41.0,175.39,109.38
2016,5,29,5,30,273.0,39.0,3.1,12.0,71.0,292.51,238.49
2016,5,29,5,45,364.0,50.0,3.1,13.0,114.5,388.91,324.07
2016,5,29,6,0,455.0,61.0,3.1,14.0,158.0,490.08,408.0
2016,5,29,6,15,516.5,69.0,3.0,14.5,206.5,567.76,470.04
2016,5,29,6,30,578.0,77.0,2.9,15.0,255.0,647.56,530.66
2016,5,29,6,45,621.5,83.0,2.85,15.5,306.0,710.01,575.56
2016,5,29,7,0,665.0,89.0,2.8,16.0,357.0,772.48,618.7
2016,5,29,7,15,697.0,94.0,2.75,16.5,408.5,822.23,651.02
2016,5,29,7,30,729.0,99.0,2.7,17.0,460.0,870.66,681.48
2016,5,29,7,45,753.5,103.0,2.65,18.0,510.0,902.46,698.16
2016,5,29,8,0,778.0,107.0,2.6,19.0,560.0,938.59,717.51
2016,5,29,8,15,796.0,110.5,2.6,19.5,607.0,964.93,731.59
2016,5,29,8,30,814.0,114.0,2.6,20.0,654.0,988.31,743.66
2016,5,29,8,45,828.5,116.5,2.6,21.0,697.0,1003.82,749.02
2016,5,29,9,0,843.0,119.0,2.6,22.0,740.0,1016.01,752.31
2016,5,29,9,15,854.0,121.5,2.65,22.5,778.5,1008.24,744.59
2016,5,29,9,30,865.0,124.0,2.7,23.0,817.0,1010.08,743.54
2016,5,29,9,45,875.0,124.5,2.75,23.5,850.0,1005.39,738.27
2016,5,29,10,0,885.0,125.0,2.8,24.0,883.0,997.25,730.96
2016,5,29,10,15,891.0,126.5,2.9,24.5,909.0,982.81,720.12
2016,5,29,10,30,897.0,128.0,3.0,25.0,935.0,964.99,707.21
2016,5,29,10,45,900.0,130.0,3.1,25.5,954.5,941.61,690.71
2016,5,29,11,0,903.0,132.0,3.2,26.0,974.0,915.12,672.2
2016,5,29,11,15,905.5,132.5,3.3,26.0,986.0,883.93,651.85
2016,5,29,11,30,908.0,133.0,3.4,26.0,998.0,850.02,629.55
2016,5,29,11,45,906.5,134.5,3.5,26.5,1002.0,811.33,602.63
2016,5,29,12,0,905.0,136.0,3.6,27.0,1006.0,770.59,573.12
2016,5,29,12,15,904.5,136.0,3.7,27.0,1004.0,727.59,541.92
2016,5,29,12,30,904.0,136.0,3.8,27.0,1002.0,682.97,508.79
2016,5,29,12,45,893.5,141.5,3.9,27.5,989.5,634.89,471.28
2016,5,29,13,0,883.0,147.0,4.0,28.0,977.0,586.24,432.56
2016,5,29,13,15,879.0,146.0,4.05,28.0,960.0,536.15,392.64
2016,5,29,13,30,875.0,145.0,4.1,28.0,943.0,485.48,351.19
2016,5,29,13,45,870.0,143.5,4.15,28.0,918.5,433.69,307.89
2016,5,29,14,0,865.0,142.0,4.2,28.0,894.0,381.77,263.66
2016,5,29,14,15,857.0,140.0,4.2,27.5,863.5,322.58,214.22
2016,5,29,14,30,849.0,138.0,4.2,27.0,833.0,269.1,169.54
2016,5,29,14,45,840.0,134.5,4.25,27.0,796.5,215.4,126.88
2016,5,29,15,0,831.0,131.0,4.3,27.0,760.0,162.93,90.87
2016,5,29,15,15,817.5,128.0,4.3,26.5,718.5,111.96,67.12
2016,5,29,15,30,804.0,125.0,4.3,26.0,677.0,86.79,66.75
2016,5,29,15,45,788.0,121.0,4.3,26.0,631.5,86.04,66.33
2016,5,29,16,0,772.0,117.0,4.3,26.0,586.0,85.16,65.81
2016,5,29,16,15,749.5,112.5,4.3,25.5,537.0,76.21,58.67
2016,5,29,16,30,727.0,108.0,4.3,25.0,488.0,74.82,57.84
2016,5,29,16,45,699.5,102.5,4.3,24.5,437.5,72.57,56.27
2016,5,29,17,0,672.0,97.0,4.3,24.0,387.0,70.19,54.55
2016,5,29,17,15,632.0,91.0,4.25,23.0,336.0,67.16,52.36
2016,5,29,17,30,592.0,85.0,4.2,22.0,285.0,64.03,50.0
2016,5,29,17,45,538.0,77.0,4.2,21.5,235.5,59.11,45.86
2016,5,29,18,0,484.0,69.0,4.2,21.0,186.0,54.05,41.45
2016,5,29,18,15,403.5,58.5,4.15,20.0,141.0,46.58,34.83
2016,5,29,18,30,323.0,48.0,4.1,19.0,96.0,36.87,26.04
2016,5,29,18,45,161.5,36.5,4.05,18.0,60.5,27.98,17.33
2016,5,29,19,0,0.0,25.0,4.0,17.0,25.0,19.68,0.0
2016,5,29,19,15,0.0,12.5,4.0,16.5,12.5,10.67,0.0
2016,5,29,19,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,4.0,15.5,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,3.85,12.5,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,3.65,11.5,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,30,4,45,25.5,5.5,1.7,10.5,6.0,0.0,0.0
2016,5,30,5,0,51.0,11.0,1.8,11.0,12.0,42.62,0.0
2016,5,30,5,15,177.5,24.5,1.9,11.5,43.0,190.94,121.81
2016,5,30,5,30,304.0,38.0,2.0,12.0,74.0,315.89,256.8
2016,5,30,5,45,395.0,48.0,2.15,12.5,118.0,410.84,340.78
2016,5,30,6,0,486.0,58.0,2.3,13.0,162.0,511.81,424.64
2016,5,30,6,15,546.0,65.0,2.3,13.5,211.0,587.73,484.75
2016,5,30,6,30,606.0,72.0,2.3,14.0,260.0,665.66,543.51
2016,5,30,6,45,649.5,77.5,2.3,15.0,311.5,728.08,586.89
2016,5,30,7,0,693.0,83.0,2.3,16.0,363.0,790.54,628.41
2016,5,30,7,15,723.5,87.5,2.3,17.0,414.5,838.77,658.11
2016,5,30,7,30,754.0,92.0,2.3,18.0,466.0,879.99,682.0
2016,5,30,7,45,777.5,95.5,2.35,19.0,516.0,917.21,702.96
2016,5,30,8,0,801.0,99.0,2.4,20.0,566.0,952.03,721.89
2016,5,30,8,15,818.5,102.0,2.4,20.5,613.0,977.51,735.14
2016,5,30,8,30,836.0,105.0,2.4,21.0,660.0,1000.01,746.41
2016,5,30,8,45,849.0,108.0,2.45,22.0,703.0,1014.74,751.66
2016,5,30,9,0,862.0,111.0,2.5,23.0,746.0,1013.56,746.65
2016,5,30,9,15,872.5,113.0,2.5,23.5,784.0,1017.9,746.5
2016,5,30,9,30,883.0,115.0,2.5,24.0,822.0,1018.82,744.22
2016,5,30,9,45,893.0,115.5,2.55,25.0,855.5,1014.15,737.6
2016,5,30,10,0,903.0,116.0,2.6,26.0,889.0,1005.99,728.94
2016,5,30,10,15,908.5,117.0,2.65,26.5,915.0,990.52,717.19
2016,5,30,10,30,914.0,118.0,2.7,27.0,941.0,971.69,703.45
2016,5,30,10,45,917.5,119.0,2.75,27.5,960.5,947.73,686.51
2016,5,30,11,0,921.0,120.0,2.8,28.0,980.0,920.64,667.63
2016,5,30,11,15,923.0,120.5,2.8,28.5,992.0,888.84,645.35
2016,5,30,11,30,925.0,121.0,2.8,29.0,1004.0,854.31,621.33
2016,5,30,11,45,926.0,121.0,2.85,29.5,1008.5,816.05,595.15
2016,5,30,12,0,927.0,121.0,2.9,30.0,1013.0,775.56,566.8
2016,5,30,12,15,926.5,121.0,2.95,30.0,1010.5,732.03,535.81
2016,5,30,12,30,926.0,121.0,3.0,30.0,1008.0,686.8,502.89
2016,5,30,12,45,920.0,123.0,3.1,30.5,996.5,638.26,465.98
2016,5,30,13,0,914.0,125.0,3.2,31.0,985.0,588.81,427.52
2016,5,30,13,15,910.5,124.0,3.3,31.0,967.5,537.79,387.76
2016,5,30,13,30,907.0,123.0,3.4,31.0,950.0,486.08,346.29
2016,5,30,13,45,902.5,121.0,3.55,31.0,926.0,432.81,302.6
2016,5,30,14,0,898.0,119.0,3.7,31.0,902.0,379.32,257.77
2016,5,30,14,15,891.0,117.5,3.85,31.0,871.5,325.45,212.27
2016,5,30,14,30,884.0,116.0,4.0,31.0,841.0,272.01,167.72
2016,5,30,14,45,875.5,113.5,4.15,31.0,804.5,218.33,125.58
2016,5,30,15,0,867.0,111.0,4.3,31.0,768.0,165.65,89.9
2016,5,30,15,15,854.0,108.5,4.45,30.5,726.0,113.91,66.13
2016,5,30,15,30,841.0,106.0,4.6,30.0,684.0,75.53,56.46
2016,5,30,15,45,826.0,102.5,4.75,29.5,638.5,74.63,56.03
2016,5,30,16,0,811.0,99.0,4.9,29.0,593.0,73.61,55.49
2016,5,30,16,15,790.0,95.5,4.95,28.0,544.0,72.37,54.88
2016,5,30,16,30,769.0,92.0,5.0,27.0,495.0,71.04,54.2
2016,5,30,16,45,742.0,87.5,5.05,26.5,444.5,68.8,52.63
2016,5,30,17,0,715.0,83.0,5.1,26.0,394.0,60.87,46.21
2016,5,30,17,15,678.0,78.0,5.0,25.0,342.5,58.16,44.25
2016,5,30,17,30,641.0,73.0,4.9,24.0,291.0,55.38,42.16
2016,5,30,17,45,588.0,67.0,4.8,23.0,241.0,51.63,39.13
2016,5,30,18,0,535.0,61.0,4.7,22.0,191.0,47.82,35.9
2016,5,30,18,15,457.5,52.5,4.5,21.0,145.5,41.75,30.53
2016,5,30,18,30,380.0,44.0,4.3,20.0,100.0,35.59,24.86
2016,5,30,18,45,261.0,32.0,4.15,19.5,64.0,26.09,15.76
2016,5,30,19,0,142.0,20.0,4.0,19.0,28.0,15.58,0.0
2016,5,30,19,15,71.0,10.0,3.95,18.5,14.0,8.54,0.0
2016,5,30,19,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,3.9,17.5,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,3.85,16.5,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,3.65,15.5,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,31,4,45,28.0,5.5,2.8,11.5,6.5,0.0,0.0
2016,5,31,5,0,56.0,11.0,2.9,12.0,13.0,45.87,0.0
2016,5,31,5,15,185.5,24.0,2.85,12.5,44.0,195.65,126.85
2016,5,31,5,30,315.0,37.0,2.8,13.0,75.0,323.03,262.73
2016,5,31,5,45,405.0,46.5,2.8,13.5,119.0,416.82,345.6
2016,5,31,6,0,495.0,56.0,2.8,14.0,163.0,516.6,428.3
2016,5,31,6,15,554.5,63.0,2.7,15.0,212.0,592.23,487.09
2016,5,31,6,30,614.0,70.0,2.6,16.0,261.0,669.93,544.18
2016,5,31,6,45,656.0,75.5,2.55,17.0,312.5,731.16,586.26
2016,5,31,7,0,698.0,81.0,2.5,18.0,364.0,792.38,626.4
2016,5,31,7,15,728.5,85.5,2.5,18.5,415.0,835.02,653.26
2016,5,31,7,30,759.0,90.0,2.5,19.0,466.0,882.39,682.81
2016,5,31,7,45,782.0,93.5,2.5,20.0,516.0,919.2,702.97
2016,5,31,8,0,805.0,97.0,2.5,21.0,566.0,953.6,721.1
2016,5,31,8,15,822.5,100.0,2.55,22.0,613.5,979.15,733.45
2016,5,31,8,30,840.0,103.0,2.6,23.0,661.0,1001.72,743.79
2016,5,31,8,45,853.5,105.5,2.65,24.0,704.5,1004.01,740.81
2016,5,31,9,0,867.0,108.0,2.7,25.0,748.0,1015.43,744.13
2016,5,31,9,15,877.5,110.0,2.7,25.5,786.5,1019.87,743.91
2016,5,31,9,30,888.0,112.0,2.7,26.0,825.0,1020.86,741.68
2016,5,31,9,45,899.0,112.5,2.75,27.0,858.5,1017.24,735.68
2016,5,31,10,0,910.0,113.0,2.8,28.0,892.0,1010.09,727.62
2016,5,31,10,15,915.5,114.0,2.85,28.5,918.5,994.61,715.86
2016,5,31,10,30,921.0,115.0,2.9,29.0,945.0,975.75,702.11
2016,5,31,10,45,925.5,116.0,2.95,29.5,965.0,952.65,685.76
2016,5,31,11,0,930.0,117.0,3.0,30.0,985.0,926.34,667.42
2016,5,31,11,15,932.5,117.5,3.05,30.5,997.5,894.81,645.73
2016,5,31,11,30,935.0,118.0,3.1,31.0,1010.0,860.48,622.24
2016,5,31,11,45,936.5,118.0,3.15,31.5,1015.5,822.36,596.2
2016,5,31,12,0,938.0,118.0,3.2,32.0,1021.0,781.94,568.11
2016,5,31,12,15,937.5,117.5,3.2,32.0,1018.5,737.68,536.53
2016,5,31,12,30,937.0,117.0,3.2,32.0,1016.0,691.71,503.08
2016,5,31,12,45,938.5,115.0,3.25,32.5,1007.0,644.28,467.0
2016,5,31,13,0,940.0,113.0,3.3,33.0,998.0,595.33,428.97
2016,5,31,13,15,937.0,112.0,3.4,33.0,981.0,543.49,388.85
2016,5,31,13,30,934.0,111.0,3.5,33.0,964.0,490.85,346.92
2016,5,31,13,45,929.5,110.0,3.6,33.0,940.0,437.02,302.95
2016,5,31,14,0,925.0,109.0,3.7,33.0,916.0,382.93,257.81
2016,5,31,14,15,918.5,107.5,3.8,33.0,885.0,327.89,211.61
2016,5,31,14,30,912.0,106.0,3.9,33.0,854.0,273.22,166.28
2016,5,31,14,45,903.0,104.0,4.0,33.0,817.5,218.38,123.43
2016,5,31,15,0,894.0,102.0,4.1,33.0,781.0,164.59,87.07
2016,5,31,15,15,882.5,100.0,4.1,32.5,739.5,111.88,62.71
2016,5,31,15,30,871.0,98.0,4.1,32.0,698.0,82.21,61.36
2016,5,31,15,45,856.0,95.5,4.15,31.5,652.0,81.01,60.72
2016,5,31,16,0,841.0,93.0,4.2,31.0,606.0,70.14,52.15
2016,5,31,16,15,821.5,90.0,4.2,30.0,557.0,69.08,51.69
2016,5,31,16,30,802.0,87.0,4.2,29.0,508.0,67.94,51.15
2016,5,31,16,45,776.0,83.0,4.25,28.5,456.5,65.91,49.76
2016,5,31,17,0,750.0,79.0,4.3,28.0,405.0,63.79,48.26
2016,5,31,17,15,714.5,74.5,4.2,27.0,353.5,61.09,46.34
2016,5,31,17,30,679.0,70.0,4.1,26.0,302.0,53.5,40.19
2016,5,31,17,45,628.0,64.0,4.05,25.0,251.0,49.62,37.08
2016,5,31,18,0,577.0,58.0,4.0,24.0,200.0,45.68,33.76
2016,5,31,18,15,500.0,50.0,3.85,23.0,153.0,39.88,28.68
2016,5,31,18,30,423.0,42.0,3.7,22.0,106.0,34.01,23.32
2016,5,31,18,45,301.5,31.0,3.55,21.0,68.0,25.28,15.07
2016,5,31,19,0,180.0,20.0,3.4,20.0,30.0,16.4,0.56
2016,5,31,19,15,90.0,10.0,3.35,19.5,15.0,8.54,0.0
2016,5,31,19,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,3.3,17.5,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,3.35,16.5,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,1,4,45,38.0,6.0,3.65,12.5,7.0,0.0,0.0
2016,6,1,5,0,76.0,12.0,3.8,13.0,14.0,59.75,0.0
2016,6,1,5,15,215.0,24.5,3.85,13.5,47.0,220.69,145.23
2016,6,1,5,30,354.0,37.0,3.9,14.0,80.0,351.73,286.01
2016,6,1,5,45,443.0,46.0,3.95,14.5,125.0,445.66,369.02
2016,6,1,6,0,532.0,55.0,4.0,15.0,170.0,545.36,451.98
2016,6,1,6,15,591.0,62.0,4.05,15.5,220.5,621.76,513.04
2016,6,1,6,30,650.0,69.0,4.1,16.0,271.0,700.15,572.79
2016,6,1,6,45,690.0,74.0,4.2,17.0,323.5,759.89,614.98
2016,6,1,7,0,730.0,79.0,4.3,18.0,376.0,813.52,650.98
2016,6,1,7,15,760.0,83.5,4.25,18.5,428.5,862.65,683.12
2016,6,1,7,30,790.0,88.0,4.2,19.0,481.0,910.12,713.14
2016,6,1,7,45,812.0,91.5,4.2,20.0,531.5,946.43,733.43
2016,6,1,8,0,834.0,95.0,4.2,21.0,582.0,980.23,751.58
2016,6,1,8,15,851.5,98.0,4.15,21.5,630.0,1006.07,765.13
2016,6,1,8,30,869.0,101.0,4.1,22.0,678.0,1016.57,768.2
2016,6,1,8,45,882.0,103.5,4.1,23.0,722.0,1030.85,772.85
2016,6,1,9,0,895.0,106.0,4.1,24.0,766.0,1041.78,775.29
2016,6,1,9,15,905.0,108.0,4.1,24.5,805.0,1045.65,774.66
2016,6,1,9,30,915.0,110.0,4.1,25.0,844.0,1045.98,771.91
2016,6,1,9,45,925.5,110.0,4.1,26.0,878.5,1041.09,764.4
2016,6,1,10,0,936.0,110.0,4.1,27.0,913.0,1032.61,754.77
2016,6,1,10,15,941.5,111.5,4.1,27.0,939.5,1017.25,743.82
2016,6,1,10,30,947.0,113.0,4.1,27.0,966.0,998.4,730.73
2016,6,1,10,45,950.0,114.5,4.2,27.5,986.0,973.84,713.13
2016,6,1,11,0,953.0,116.0,4.3,28.0,1006.0,946.05,693.47
2016,6,1,11,15,955.0,116.5,4.35,28.0,1018.5,913.43,671.72
2016,6,1,11,30,957.0,117.0,4.4,28.0,1031.0,877.99,648.02
2016,6,1,11,45,957.0,118.0,4.5,28.5,1036.0,838.79,620.6
2016,6,1,12,0,957.0,119.0,4.6,29.0,1041.0,797.3,591.19
2016,6,1,12,15,956.5,119.0,4.65,29.0,1038.5,752.64,558.69
2016,6,1,12,30,956.0,119.0,4.7,29.0,1036.0,706.21,524.17
2016,6,1,12,45,942.5,126.0,4.8,29.5,1022.5,655.6,484.88
2016,6,1,13,0,929.0,133.0,4.9,30.0,1009.0,604.51,444.4
2016,6,1,13,15,925.5,132.0,4.9,30.0,991.0,552.73,403.12
2016,6,1,13,30,922.0,131.0,4.9,30.0,973.0,500.23,360.22
2016,6,1,13,45,914.5,131.0,4.95,30.0,948.0,446.3,315.34
2016,6,1,14,0,907.0,131.0,5.0,30.0,923.0,392.41,269.64
2016,6,1,14,15,899.5,129.0,4.95,29.5,892.0,337.54,223.24
2016,6,1,14,30,892.0,127.0,4.9,29.0,861.0,283.14,177.75
2016,6,1,14,45,880.5,126.0,4.9,29.0,823.5,229.36,134.97
2016,6,1,15,0,869.0,125.0,4.9,29.0,786.0,167.41,91.49
2016,6,1,15,15,856.0,122.0,4.85,28.5,743.5,114.47,65.69
2016,6,1,15,30,843.0,119.0,4.8,28.0,701.0,83.55,63.53
2016,6,1,15,45,826.0,116.0,4.75,28.0,654.5,83.26,63.49
2016,6,1,16,0,809.0,113.0,4.7,28.0,608.0,82.88,63.37
2016,6,1,16,15,674.0,131.5,4.6,27.0,521.0,86.98,67.25
2016,6,1,16,30,539.0,150.0,4.5,26.0,434.0,100.26,78.85
2016,6,1,16,45,624.5,122.5,4.45,25.5,419.5,85.26,66.68
2016,6,1,17,0,710.0,95.0,4.4,25.0,405.0,69.07,53.35
2016,6,1,17,15,671.0,89.5,4.25,24.0,353.0,66.32,51.4
2016,6,1,17,30,632.0,84.0,4.1,23.0,301.0,63.48,49.3
2016,6,1,17,45,579.5,76.5,3.95,22.0,250.0,58.88,45.57
2016,6,1,18,0,527.0,69.0,3.8,21.0,199.0,54.16,41.57
2016,6,1,18,15,446.5,59.5,3.65,20.0,152.5,47.47,35.65
2016,6,1,18,30,366.0,50.0,3.5,19.0,106.0,40.66,29.38
2016,6,1,18,45,249.0,36.5,3.35,18.0,68.5,28.22,17.81
2016,6,1,19,0,132.0,23.0,3.2,17.0,31.0,17.85,2.23
2016,6,1,19,15,66.0,11.5,3.3,16.5,15.5,9.82,0.0
2016,6,1,19,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,6,2,4,45,35.5,6.0,2.35,10.5,7.0,0.0,0.0
2016,6,2,5,0,71.0,12.0,2.5,11.0,14.0,56.49,0.0
2016,6,2,5,15,208.0,25.5,2.6,11.5,47.0,217.2,145.43
2016,6,2,5,30,345.0,39.0,2.7,12.0,80.0,346.96,283.33
2016,6,2,5,45,437.5,48.0,2.85,13.0,126.0,443.67,367.89
2016,6,2,6,0,530.0,57.0,3.0,14.0,172.0,546.16,452.05
2016,6,2,6,15,589.5,63.5,2.95,14.5,222.5,622.39,512.08
2016,6,2,6,30,649.0,70.0,2.9,15.0,273.0,700.53,570.57
2016,6,2,6,45,691.0,75.0,2.85,15.5,325.5,762.09,613.95
2016,6,2,7,0,733.0,80.0,2.8,16.0,378.0,817.47,651.07
2016,6,2,7,15,763.0,84.5,2.75,17.0,430.5,866.7,681.16
2016,6,2,7,30,793.0,89.0,2.7,18.0,483.0,914.26,709.0
2016,6,2,7,45,815.5,92.5,2.65,19.0,534.0,951.14,728.59
2016,6,2,8,0,838.0,96.0,2.6,20.0,585.0,985.5,746.02
2016,6,2,8,15,854.5,99.0,2.55,20.5,633.0,1010.39,758.21
2016,6,2,8,30,871.0,102.0,2.5,21.0,681.0,1019.85,760.18
2016,6,2,8,45,884.0,104.5,2.5,22.0,725.0,1034.15,764.63
2016,6,2,9,0,897.0,107.0,2.5,23.0,769.0,1045.1,766.9
2016,6,2,9,15,906.5,109.0,2.45,23.5,807.5,1048.47,765.34
2016,6,2,9,30,916.0,111.0,2.4,24.0,846.0,1048.31,761.75
2016,6,2,9,45,918.0,115.5,2.4,25.0,878.0,1039.74,752.08
2016,6,2,10,0,920.0,120.0,2.4,26.0,910.0,1027.61,740.43
2016,6,2,10,15,925.5,121.5,2.4,26.5,936.5,1012.34,728.45
2016,6,2,10,30,931.0,123.0,2.4,27.0,963.0,993.62,714.47
2016,6,2,10,45,934.0,124.0,2.4,27.5,982.0,968.78,696.73
2016,6,2,11,0,937.0,125.0,2.4,28.0,1001.0,940.79,677.12
2016,6,2,11,15,939.5,125.5,2.35,28.5,1013.5,908.91,654.65
2016,6,2,11,30,942.0,126.0,2.3,29.0,1026.0,874.22,630.46
