Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,2,11,45,942.0,126.5,2.3,29.5,1030.5,834.99,603.75
2016,6,2,12,0,942.0,127.0,2.3,30.0,1035.0,793.55,574.97
2016,6,2,12,15,941.0,126.5,2.3,30.5,1032.0,748.67,542.3
2016,6,2,12,30,940.0,126.0,2.3,31.0,1029.0,702.16,507.91
2016,6,2,12,45,944.0,122.0,2.3,31.5,1020.0,654.59,472.12
2016,6,2,13,0,948.0,118.0,2.3,32.0,1011.0,605.31,434.25
2016,6,2,13,15,944.0,117.0,2.35,32.0,993.5,552.62,393.99
2016,6,2,13,30,940.0,116.0,2.4,32.0,976.0,499.22,351.97
2016,6,2,13,45,934.5,115.0,2.45,32.5,951.0,444.72,307.33
2016,6,2,14,0,929.0,114.0,2.5,33.0,926.0,390.06,261.7
2016,6,2,14,15,922.0,112.5,2.55,33.0,895.0,334.69,215.72
2016,6,2,14,30,915.0,111.0,2.6,33.0,864.0,279.73,170.51
2016,6,2,14,45,905.0,109.0,2.65,33.0,826.5,224.57,127.57
2016,6,2,15,0,895.0,107.0,2.7,33.0,789.0,170.56,90.88
2016,6,2,15,15,883.0,105.0,2.75,32.5,747.0,117.75,65.77
2016,6,2,15,30,871.0,103.0,2.8,32.0,705.0,85.08,63.62
2016,6,2,15,45,855.0,100.0,2.9,32.0,658.0,73.44,54.41
2016,6,2,16,0,839.0,97.0,3.0,32.0,611.0,72.64,53.94
2016,6,2,16,15,818.5,94.0,3.05,31.5,561.5,71.67,53.45
2016,6,2,16,30,798.0,91.0,3.1,31.0,512.0,70.63,52.9
2016,6,2,16,45,770.5,87.0,3.15,30.5,460.0,68.69,51.6
2016,6,2,17,0,743.0,83.0,3.2,30.0,408.0,66.67,50.22
2016,6,2,17,15,706.0,78.0,3.2,28.5,356.0,58.36,43.73
2016,6,2,17,30,669.0,73.0,3.2,27.0,304.0,55.54,41.74
2016,6,2,17,45,617.5,67.0,3.25,26.0,253.0,51.75,38.73
2016,6,2,18,0,566.0,61.0,3.3,25.0,202.0,47.9,35.53
2016,6,2,18,15,489.5,52.5,3.3,23.5,155.0,41.79,30.27
2016,6,2,18,30,413.0,44.0,3.3,22.0,108.0,35.58,24.7
2016,6,2,18,45,295.5,33.0,3.35,21.0,70.0,26.92,16.56
2016,6,2,19,0,178.0,22.0,3.4,20.0,32.0,17.17,2.66
2016,6,2,19,15,89.0,11.0,3.45,19.5,16.0,9.39,0.0
2016,6,2,19,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,3.55,18.5,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,3.5,17.5,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,3.35,16.5,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,3,4,45,44.0,6.0,0.95,13.5,7.5,0.0,0.0
2016,6,3,5,0,88.0,12.0,0.9,14.0,15.0,67.54,0.0
2016,6,3,5,15,222.5,24.0,1.05,14.5,47.5,226.12,150.59
2016,6,3,5,30,357.0,36.0,1.2,15.0,80.0,352.69,282.56
2016,6,3,5,45,443.5,45.0,1.35,16.0,124.5,444.58,360.6
2016,6,3,6,0,530.0,54.0,1.5,17.0,169.0,542.18,438.41
2016,6,3,6,15,587.0,60.5,1.45,17.5,218.5,616.06,494.19
2016,6,3,6,30,644.0,67.0,1.4,18.0,268.0,691.84,548.32
2016,6,3,6,45,683.0,72.0,1.35,19.0,319.5,750.47,586.26
2016,6,3,7,0,722.0,77.0,1.3,20.0,371.0,803.39,618.38
2016,6,3,7,15,750.5,81.0,1.3,21.0,422.0,850.26,645.58
2016,6,3,7,30,779.0,85.0,1.3,22.0,473.0,895.48,670.75
2016,6,3,7,45,800.0,88.5,1.3,23.0,522.5,930.67,688.57
2016,6,3,8,0,821.0,92.0,1.3,24.0,572.0,963.39,704.46
2016,6,3,8,15,837.5,95.0,1.35,25.0,619.0,988.21,715.84
2016,6,3,8,30,854.0,98.0,1.4,26.0,666.0,997.89,717.69
2016,6,3,8,45,866.0,100.5,1.5,27.0,709.0,1011.29,722.9
2016,6,3,9,0,878.0,103.0,1.6,28.0,752.0,1021.41,726.04
2016,6,3,9,15,887.5,105.0,1.65,29.0,789.5,1025.04,724.53
2016,6,3,9,30,897.0,107.0,1.7,30.0,827.0,1025.22,721.09
2016,6,3,9,45,911.5,104.0,1.8,31.0,861.5,1021.51,716.1
2016,6,3,10,0,926.0,101.0,1.9,32.0,896.0,1014.3,709.09
2016,6,3,10,15,931.0,102.0,1.85,32.5,922.0,998.53,696.54
2016,6,3,10,30,936.0,103.0,1.8,33.0,948.0,979.37,682.17
2016,6,3,10,45,939.5,104.0,1.8,33.5,967.5,955.49,665.68
2016,6,3,11,0,943.0,105.0,1.8,34.0,987.0,928.42,647.35
2016,6,3,11,15,944.5,105.5,1.85,34.5,999.0,896.15,626.39
2016,6,3,11,30,946.0,106.0,1.9,35.0,1011.0,861.12,603.66
2016,6,3,11,45,945.0,107.5,2.0,35.5,1015.5,822.42,578.94
2016,6,3,12,0,944.0,109.0,2.1,36.0,1020.0,781.5,552.49
2016,6,3,12,15,943.5,109.0,2.25,36.0,1017.5,737.75,523.36
2016,6,3,12,30,943.0,109.0,2.4,36.0,1015.0,692.25,492.1
2016,6,3,12,45,927.5,117.5,2.55,36.0,1001.0,642.56,456.82
2016,6,3,13,0,912.0,126.0,2.7,36.0,987.0,592.5,420.19
2016,6,3,13,15,908.5,125.0,2.8,36.0,970.0,541.8,381.87
2016,6,3,13,30,905.0,124.0,2.9,36.0,953.0,490.39,341.83
2016,6,3,13,45,898.0,124.0,3.0,36.0,928.0,437.76,299.8
2016,6,3,14,0,891.0,124.0,3.1,36.0,903.0,385.13,256.82
2016,6,3,14,15,883.5,122.0,3.15,35.5,872.5,331.3,212.93
2016,6,3,14,30,876.0,120.0,3.2,35.0,842.0,277.96,169.71
2016,6,3,14,45,865.5,118.5,3.25,35.0,805.5,225.09,128.69
2016,6,3,15,0,855.0,117.0,3.3,35.0,769.0,173.39,93.63
2016,6,3,15,15,842.5,114.5,3.25,34.5,727.5,111.86,61.02
2016,6,3,15,30,830.0,112.0,3.2,34.0,686.0,78.79,58.05
2016,6,3,15,45,814.0,108.5,3.2,34.0,640.5,78.04,57.64
2016,6,3,16,0,798.0,105.0,3.2,34.0,595.0,77.16,57.11
2016,6,3,16,15,776.5,101.5,3.15,33.5,546.5,76.09,56.56
2016,6,3,16,30,755.0,98.0,3.1,33.0,498.0,74.93,55.93
2016,6,3,16,45,518.0,133.5,3.05,32.5,395.0,91.18,69.53
2016,6,3,17,0,281.0,169.0,3.0,32.0,292.0,116.83,90.88
2016,6,3,17,15,453.0,123.5,2.8,31.0,293.5,86.68,66.68
2016,6,3,17,30,625.0,78.0,2.6,30.0,295.0,58.76,43.87
2016,6,3,17,45,573.0,71.5,2.45,29.0,245.5,54.79,40.77
2016,6,3,18,0,521.0,65.0,2.3,28.0,196.0,50.73,37.45
2016,6,3,18,15,446.0,56.0,2.25,26.5,150.5,44.39,32.08
2016,6,3,18,30,371.0,47.0,2.2,25.0,105.0,37.92,26.35
2016,6,3,18,45,261.5,34.5,2.2,24.0,68.0,26.74,16.23
2016,6,3,19,0,152.0,22.0,2.2,23.0,31.0,17.11,3.22
2016,6,3,19,15,76.0,11.0,2.2,22.5,15.5,9.39,0.0
2016,6,3,19,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,2.2,21.5,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,2.15,20.5,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,1.9,19.5,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,4.5,1.75,16.5,4.5,0.0,0.0
2016,6,4,5,0,0.0,9.0,1.7,17.0,9.0,7.68,0.0
2016,6,4,5,15,34.0,25.5,1.8,17.5,30.0,64.54,39.15
2016,6,4,5,30,68.0,42.0,1.9,18.0,51.0,113.14,87.89
2016,6,4,5,45,93.0,62.0,2.0,18.5,79.5,159.72,128.81
2016,6,4,6,0,118.0,82.0,2.1,19.0,108.0,206.13,168.59
2016,6,4,6,15,135.5,103.0,2.1,19.5,140.0,248.22,203.55
2016,6,4,6,30,153.0,124.0,2.1,20.0,172.0,290.27,237.35
2016,6,4,6,45,169.0,143.5,2.1,20.5,205.5,328.8,267.31
2016,6,4,7,0,185.0,163.0,2.1,21.0,239.0,367.36,296.42
2016,6,4,7,15,240.0,179.5,2.1,21.5,291.5,459.95,366.8
2016,6,4,7,30,295.0,196.0,2.1,22.0,344.0,533.76,420.78
2016,6,4,7,45,173.5,218.0,2.1,22.5,307.0,418.03,328.46
2016,6,4,8,0,52.0,240.0,2.1,23.0,270.0,297.75,231.72
2016,6,4,8,15,76.0,270.0,2.1,23.5,318.5,352.21,273.14
2016,6,4,8,30,100.0,300.0,2.1,24.0,367.0,405.98,312.39
2016,6,4,8,45,85.5,315.0,2.15,24.5,375.0,402.32,307.45
2016,6,4,9,0,71.0,330.0,2.2,25.0,383.0,398.3,302.61
2016,6,4,9,15,99.0,358.0,2.3,25.0,435.5,451.13,341.59
2016,6,4,9,30,127.0,386.0,2.4,25.0,488.0,522.88,393.06
2016,6,4,9,45,175.5,402.0,2.5,25.5,549.5,578.92,432.56
2016,6,4,10,0,224.0,418.0,2.6,26.0,611.0,632.33,469.53
2016,6,4,10,15,166.0,430.5,2.65,26.0,576.0,577.64,428.69
2016,6,4,10,30,108.0,443.0,2.7,26.0,541.0,508.84,378.28
2016,6,4,10,45,103.0,451.0,2.8,26.5,546.0,502.76,373.14
2016,6,4,11,0,98.0,459.0,2.9,27.0,551.0,496.36,367.5
2016,6,4,11,15,69.0,435.0,2.95,27.0,500.5,440.73,326.9
2016,6,4,11,30,40.0,411.0,3.0,27.0,450.0,388.06,288.24
2016,6,4,11,45,34.5,398.0,3.1,27.0,432.0,365.86,272.14
2016,6,4,12,0,29.0,385.0,3.2,27.0,414.0,344.52,256.49
2016,6,4,12,15,140.0,431.5,3.25,27.0,567.0,452.76,337.01
2016,6,4,12,30,251.0,478.0,3.3,27.0,720.0,541.23,400.31
2016,6,4,12,45,347.5,438.5,3.35,27.5,769.0,546.7,403.17
2016,6,4,13,0,444.0,399.0,3.4,28.0,818.0,538.85,395.99
2016,6,4,13,15,349.0,424.0,3.35,28.5,749.5,483.5,353.8
2016,6,4,13,30,254.0,449.0,3.3,29.0,681.0,430.76,314.3
2016,6,4,13,45,136.5,376.5,3.25,29.5,501.0,327.3,239.42
2016,6,4,14,0,19.0,304.0,3.2,30.0,321.0,246.72,181.87
2016,6,4,14,15,140.0,347.0,3.15,30.0,463.0,282.69,204.97
2016,6,4,14,30,261.0,390.0,3.1,30.0,605.0,307.1,217.57
2016,6,4,14,45,391.0,326.5,3.05,30.5,633.0,271.78,185.15
2016,6,4,15,0,521.0,263.0,3.0,31.0,661.0,210.93,135.99
2016,6,4,15,15,657.5,193.0,2.95,31.0,667.0,141.4,88.32
2016,6,4,15,30,794.0,123.0,2.9,31.0,673.0,84.89,63.71
2016,6,4,15,45,781.0,118.0,2.9,31.0,629.0,83.51,62.83
2016,6,4,16,0,768.0,113.0,2.9,31.0,585.0,81.96,61.75
2016,6,4,16,15,746.5,109.0,2.9,30.5,537.0,80.78,61.12
2016,6,4,16,30,725.0,105.0,2.9,30.0,489.0,72.47,54.62
2016,6,4,16,45,699.5,99.0,2.95,29.5,440.0,69.84,52.77
2016,6,4,17,0,674.0,93.0,3.0,29.0,391.0,67.04,50.73
2016,6,4,17,15,637.0,87.5,3.0,28.0,341.0,64.3,48.82
2016,6,4,17,30,600.0,82.0,3.0,27.0,291.0,61.47,46.75
2016,6,4,17,45,551.5,74.0,3.0,26.0,242.5,56.49,42.77
2016,6,4,18,0,503.0,66.0,3.0,25.0,194.0,51.35,38.49
2016,6,4,18,15,430.0,56.5,3.0,24.0,149.0,44.66,32.68
2016,6,4,18,30,357.0,47.0,3.0,23.0,104.0,37.8,26.51
2016,6,4,18,45,254.5,34.5,3.0,22.0,68.0,26.71,16.42
2016,6,4,19,0,152.0,22.0,3.0,21.0,32.0,17.11,3.89
2016,6,4,19,15,76.0,11.0,3.1,20.0,16.0,9.39,0.0
2016,6,4,19,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,3.35,18.5,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,3.5,17.5,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,3.55,16.5,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,5,4,45,40.0,6.0,2.45,12.5,7.0,0.0,0.0
2016,6,5,5,0,80.0,12.0,2.7,13.0,14.0,62.3,0.0
2016,6,5,5,15,201.0,25.0,2.8,13.5,46.0,212.77,144.92
2016,6,5,5,30,322.0,38.0,2.9,14.0,78.0,328.83,267.31
2016,6,5,5,45,406.5,47.5,3.05,14.5,121.5,418.68,346.54
2016,6,5,6,0,491.0,57.0,3.2,15.0,165.0,514.03,425.84
2016,6,5,6,15,548.5,64.5,3.2,15.5,213.5,588.51,485.03
2016,6,5,6,30,606.0,72.0,3.2,16.0,262.0,664.97,542.98
2016,6,5,6,45,647.0,77.5,3.2,17.0,313.0,725.14,585.07
2016,6,5,7,0,688.0,83.0,3.2,18.0,364.0,785.27,625.36
2016,6,5,7,15,718.0,88.0,3.2,18.5,415.0,833.69,656.91
2016,6,5,7,30,748.0,93.0,3.2,19.0,466.0,875.05,682.63
2016,6,5,7,45,770.5,97.0,3.2,20.0,515.5,911.94,703.36
2016,6,5,8,0,793.0,101.0,3.2,21.0,565.0,946.45,721.99
2016,6,5,8,15,810.5,104.0,3.25,21.5,611.5,972.04,736.0
2016,6,5,8,30,828.0,107.0,3.3,22.0,658.0,994.69,748.03
2016,6,5,8,45,841.0,110.0,3.35,23.0,701.0,1009.62,753.45
2016,6,5,9,0,854.0,113.0,3.4,24.0,744.0,1008.53,748.34
2016,6,5,9,15,864.5,115.0,3.5,24.5,782.0,1013.15,749.16
2016,6,5,9,30,875.0,117.0,3.6,25.0,820.0,1014.37,747.81
2016,6,5,9,45,891.0,113.5,3.75,25.5,854.5,1011.84,744.48
2016,6,5,10,0,907.0,110.0,3.9,26.0,889.0,1005.83,739.0
2016,6,5,10,15,912.5,111.5,4.0,26.5,915.5,991.27,727.68
2016,6,5,10,30,918.0,113.0,4.1,27.0,942.0,973.32,714.29
2016,6,5,10,45,921.0,114.5,4.25,27.5,961.0,949.75,697.53
2016,6,5,11,0,924.0,116.0,4.4,28.0,980.0,923.05,678.73
2016,6,5,11,15,926.0,116.5,4.5,28.0,992.5,891.6,657.82
2016,6,5,11,30,928.0,117.0,4.6,28.0,1005.0,857.41,635.03
2016,6,5,11,45,928.5,117.5,4.7,28.5,1010.0,819.51,608.51
2016,6,5,12,0,929.0,118.0,4.8,29.0,1015.0,779.38,580.05
2016,6,5,12,15,929.0,118.0,4.8,29.0,1013.0,736.51,548.39
2016,6,5,12,30,929.0,118.0,4.8,29.0,1011.0,691.9,514.83
2016,6,5,12,45,919.0,123.0,4.8,29.0,999.0,643.4,477.65
2016,6,5,13,0,909.0,128.0,4.8,29.0,987.0,594.23,439.13
2016,6,5,13,15,906.0,127.0,4.8,29.0,970.5,544.0,398.92
2016,6,5,13,30,903.0,126.0,4.8,29.0,954.0,493.01,357.08
2016,6,5,13,45,899.5,124.0,4.8,29.0,931.0,440.6,313.16
2016,6,5,14,0,896.0,122.0,4.8,29.0,908.0,387.86,268.12
2016,6,5,14,15,889.0,120.5,4.75,29.0,878.0,334.31,222.13
2016,6,5,14,30,882.0,119.0,4.7,29.0,848.0,281.17,177.02
2016,6,5,14,45,874.5,116.0,4.7,29.0,812.5,227.65,133.92
2016,6,5,15,0,867.0,113.0,4.7,29.0,777.0,175.0,96.61
2016,6,5,15,15,855.5,111.0,4.7,28.5,736.0,123.74,70.54
2016,6,5,15,30,844.0,109.0,4.7,28.0,695.0,77.12,58.22
2016,6,5,15,45,830.0,105.0,4.75,28.0,650.0,76.0,57.49
2016,6,5,16,0,816.0,101.0,4.8,28.0,605.0,74.73,56.62
2016,6,5,16,15,796.0,97.5,4.8,27.0,556.5,73.56,56.07
2016,6,5,16,30,776.0,94.0,4.8,26.0,508.0,72.29,55.44
2016,6,5,16,45,751.5,89.5,4.85,25.5,457.5,70.14,53.94
2016,6,5,17,0,727.0,85.0,4.9,25.0,407.0,67.86,52.32
2016,6,5,17,15,691.5,80.0,4.8,24.0,355.5,59.5,45.55
2016,6,5,17,30,656.0,75.0,4.7,23.0,304.0,56.76,43.51
2016,6,5,17,45,607.5,68.5,4.65,22.5,254.0,52.69,40.13
2016,6,5,18,0,559.0,62.0,4.6,22.0,204.0,48.51,36.54
2016,6,5,18,15,485.5,54.0,4.45,21.0,157.5,42.87,31.57
2016,6,5,18,30,412.0,46.0,4.3,20.0,111.0,37.14,26.32
2016,6,5,18,45,301.0,34.5,4.15,19.0,73.0,28.11,17.88
2016,6,5,19,0,190.0,23.0,4.0,18.0,35.0,18.89,5.57
2016,6,5,19,15,95.0,11.5,4.0,17.5,17.5,9.82,0.0
2016,6,5,19,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,4.05,16.5,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,4.05,15.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,6,4,45,41.5,6.0,3.45,12.5,7.5,5.12,0.0
2016,6,6,5,0,83.0,12.0,3.5,13.0,15.0,64.23,0.0
2016,6,6,5,15,202.0,24.5,3.55,13.5,46.0,213.11,146.15
2016,6,6,5,30,321.0,37.0,3.6,14.0,77.0,326.94,266.47
2016,6,6,5,45,402.5,46.0,3.65,14.5,119.0,413.61,343.33
2016,6,6,6,0,484.0,55.0,3.7,15.0,161.0,505.62,420.23
2016,6,6,6,15,539.0,62.0,3.7,15.5,208.5,576.95,477.4
2016,6,6,6,30,594.0,69.0,3.7,16.0,256.0,650.17,533.43
2016,6,6,6,45,630.5,75.0,3.75,17.0,305.0,706.55,573.39
2016,6,6,7,0,667.0,81.0,3.8,18.0,354.0,762.75,611.65
2016,6,6,7,15,696.5,85.5,3.8,18.5,403.5,809.56,642.66
2016,6,6,7,30,726.0,90.0,3.8,19.0,453.0,849.81,668.16
2016,6,6,7,45,747.5,94.0,3.85,19.5,500.5,885.37,690.09
2016,6,6,8,0,769.0,98.0,3.9,20.0,548.0,918.64,710.09
2016,6,6,8,15,786.0,101.0,3.95,20.5,594.0,943.56,724.07
2016,6,6,8,30,803.0,104.0,4.0,21.0,640.0,965.65,736.07
2016,6,6,8,45,817.0,106.5,4.1,22.0,681.5,981.05,742.37
2016,6,6,9,0,831.0,109.0,4.2,23.0,723.0,980.8,738.11
2016,6,6,9,15,841.5,111.5,4.25,23.5,760.5,986.24,739.14
2016,6,6,9,30,852.0,114.0,4.3,24.0,798.0,988.36,738.01
2016,6,6,9,45,860.0,115.5,4.4,24.5,830.5,983.54,732.66
2016,6,6,10,0,868.0,117.0,4.5,25.0,863.0,975.37,725.25
2016,6,6,10,15,874.5,118.0,4.55,25.0,889.0,961.89,715.63
2016,6,6,10,30,881.0,119.0,4.6,25.0,915.0,945.13,704.02
2016,6,6,10,45,885.5,120.0,4.7,25.5,934.5,923.3,688.04
2016,6,6,11,0,890.0,121.0,4.8,26.0,954.0,898.4,670.03
2016,6,6,11,15,893.0,121.5,4.85,26.0,967.0,868.8,649.83
2016,6,6,11,30,896.0,122.0,4.9,26.0,980.0,836.49,627.71
2016,6,6,11,45,897.5,122.0,4.95,26.5,985.5,800.08,601.43
2016,6,6,12,0,899.0,122.0,5.0,27.0,991.0,761.47,573.12
2016,6,6,12,15,899.0,122.0,5.0,27.0,989.0,719.84,541.92
2016,6,6,12,30,899.0,122.0,5.0,27.0,987.0,676.54,508.89
2016,6,6,12,45,893.0,124.5,5.05,27.5,976.0,629.97,471.91
2016,6,6,13,0,887.0,127.0,5.1,28.0,965.0,582.51,433.54
2016,6,6,13,15,883.5,126.0,5.1,27.5,948.5,533.21,394.51
2016,6,6,13,30,880.0,125.0,5.1,27.0,932.0,483.23,353.78
2016,6,6,13,45,875.0,123.5,5.15,27.0,909.0,431.83,310.31
2016,6,6,14,0,870.0,122.0,5.2,27.0,886.0,380.27,265.86
2016,6,6,14,15,862.5,120.5,5.25,26.5,856.0,328.03,221.01
2016,6,6,14,30,855.0,119.0,5.3,26.0,826.0,276.27,176.89
2016,6,6,14,45,845.5,117.0,5.35,26.0,790.5,224.52,134.59
2016,6,6,15,0,836.0,115.0,5.4,26.0,755.0,173.84,98.08
2016,6,6,15,15,823.5,113.0,5.4,25.5,715.0,113.69,63.78
2016,6,6,15,30,811.0,111.0,5.4,25.0,675.0,77.62,59.4
2016,6,6,15,45,794.5,108.0,5.4,25.0,630.5,77.18,59.21
2016,6,6,16,0,778.0,105.0,5.4,25.0,586.0,76.65,58.95
2016,6,6,16,15,758.0,101.5,5.35,24.5,539.0,75.63,58.4
2016,6,6,16,30,738.0,98.0,5.3,24.0,492.0,74.52,57.79
2016,6,6,16,45,710.0,94.0,5.3,23.5,442.5,66.55,51.34
2016,6,6,17,0,682.0,90.0,5.3,23.0,393.0,64.96,50.27
2016,6,6,17,15,646.5,84.5,5.2,22.0,343.5,62.15,48.23
2016,6,6,17,30,611.0,79.0,5.1,21.0,294.0,59.23,46.02
2016,6,6,17,45,562.0,72.5,5.1,20.0,245.5,55.32,42.86
2016,6,6,18,0,513.0,66.0,5.1,19.0,197.0,51.33,39.47
2016,6,6,18,15,441.5,57.0,4.95,18.5,152.0,45.04,33.82
2016,6,6,18,30,370.0,48.0,4.8,18.0,107.0,38.61,27.84
2016,6,6,18,45,268.0,35.5,4.7,17.5,70.5,27.5,17.54
2016,6,6,19,0,166.0,23.0,4.6,17.0,34.0,17.89,5.48
2016,6,6,19,15,83.0,11.5,4.55,16.5,17.0,9.82,0.0
2016,6,6,19,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,4.45,15.5,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,7,4,45,36.5,6.0,2.6,12.0,7.5,5.12,0.0
2016,6,7,5,0,73.0,12.0,2.8,12.0,15.0,57.71,0.0
2016,6,7,5,15,188.5,25.5,2.9,12.5,46.0,201.63,139.12
2016,6,7,5,30,304.0,39.0,3.0,13.0,77.0,316.34,258.37
2016,6,7,5,45,389.5,48.5,3.2,13.5,119.5,406.38,338.27
2016,6,7,6,0,475.0,58.0,3.4,14.0,162.0,501.95,418.34
2016,6,7,6,15,532.5,65.5,3.35,14.5,210.0,575.93,477.5
2016,6,7,6,30,590.0,73.0,3.3,15.0,258.0,651.9,535.43
2016,6,7,6,45,633.0,78.0,3.3,16.0,308.5,712.8,578.5
2016,6,7,7,0,676.0,83.0,3.3,17.0,359.0,773.77,619.84
2016,6,7,7,15,706.0,87.5,3.25,17.5,409.5,821.28,650.77
2016,6,7,7,30,736.0,92.0,3.2,18.0,460.0,861.93,675.96
2016,6,7,7,45,759.5,96.0,3.15,18.5,509.0,899.68,698.53
2016,6,7,8,0,783.0,100.0,3.1,19.0,558.0,935.12,719.04
2016,6,7,8,15,800.5,103.0,3.1,19.5,604.5,960.7,732.83
2016,6,7,8,30,818.0,106.0,3.1,20.0,651.0,983.39,744.65
2016,6,7,8,45,830.5,109.0,3.1,21.0,693.5,997.89,749.5
2016,6,7,9,0,843.0,112.0,3.1,22.0,736.0,996.48,743.85
2016,6,7,9,15,853.5,114.0,3.15,22.5,773.5,1001.28,744.49
2016,6,7,9,30,864.0,116.0,3.2,23.0,811.0,1002.73,743.0
2016,6,7,9,45,876.5,115.0,3.3,23.5,845.0,999.61,739.05
2016,6,7,10,0,889.0,114.0,3.4,24.0,879.0,993.07,733.0
2016,6,7,10,15,895.0,115.5,3.5,24.5,905.0,979.34,722.33
2016,6,7,10,30,901.0,117.0,3.6,25.0,931.0,962.25,709.58
2016,6,7,10,45,902.0,119.5,3.75,25.5,949.5,938.24,692.62
2016,6,7,11,0,903.0,122.0,3.9,26.0,968.0,911.2,673.66
2016,6,7,11,15,905.5,123.0,4.0,26.0,980.5,881.23,653.74
2016,6,7,11,30,908.0,124.0,4.1,26.0,993.0,848.51,631.85
2016,6,7,11,45,908.5,124.5,4.25,26.5,998.0,811.27,605.73
2016,6,7,12,0,909.0,125.0,4.4,27.0,1003.0,771.86,577.53
2016,6,7,12,15,909.0,125.0,4.5,27.0,1001.0,729.78,546.63
2016,6,7,12,30,909.0,125.0,4.6,27.0,999.0,686.01,514.01
2016,6,7,12,45,913.0,120.5,4.7,27.0,991.5,639.85,478.85
2016,6,7,13,0,917.0,116.0,4.8,27.0,984.0,592.05,441.44
2016,6,7,13,15,914.0,115.0,4.85,27.0,967.5,541.7,400.89
2016,6,7,13,30,911.0,114.0,4.9,27.0,951.0,490.57,358.64
2016,6,7,13,45,907.5,112.5,4.95,27.0,928.0,438.3,314.44
2016,6,7,14,0,904.0,111.0,5.0,27.0,905.0,385.68,269.06
2016,6,7,14,15,897.5,110.0,5.05,26.5,875.5,332.37,223.21
2016,6,7,14,30,891.0,109.0,5.1,26.0,846.0,279.39,177.93
2016,6,7,14,45,880.5,108.0,5.15,26.0,810.0,226.25,134.43
2016,6,7,15,0,870.0,107.0,5.2,26.0,774.0,174.26,96.87
2016,6,7,15,15,859.0,104.5,5.2,25.5,733.5,122.7,69.5
2016,6,7,15,30,848.0,102.0,5.2,25.0,693.0,83.93,64.62
2016,6,7,15,45,830.0,100.5,5.2,24.5,647.5,73.06,55.87
2016,6,7,16,0,812.0,99.0,5.2,24.0,602.0,73.25,56.33
2016,6,7,16,15,792.5,96.0,5.15,23.0,554.0,72.39,56.02
2016,6,7,16,30,773.0,93.0,5.1,22.0,506.0,71.45,55.65
2016,6,7,16,45,744.0,90.0,5.1,21.5,455.5,70.31,54.99
2016,6,7,17,0,715.0,87.0,5.1,21.0,405.0,63.28,49.24
2016,6,7,17,15,679.5,82.0,5.0,20.0,354.5,60.7,47.37
2016,6,7,17,30,644.0,77.0,4.9,19.0,304.0,58.04,45.36
2016,6,7,17,45,590.0,71.0,4.8,18.5,253.5,54.37,42.29
2016,6,7,18,0,536.0,65.0,4.7,18.0,203.0,50.65,39.05
2016,6,7,18,15,463.0,56.5,4.5,17.5,157.5,44.71,33.69
2016,6,7,18,30,390.0,48.0,4.3,17.0,112.0,38.66,28.03
2016,6,7,18,45,277.5,36.5,4.15,16.5,74.0,29.7,19.54
2016,6,7,19,0,165.0,25.0,4.0,16.0,36.0,19.41,6.91
2016,6,7,19,15,82.5,12.5,3.95,15.5,18.0,10.67,0.0
2016,6,7,19,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,8.5,3.15,11.5,8.5,7.26,0.0
2016,6,8,5,0,0.0,17.0,3.3,12.0,17.0,14.51,0.0
2016,6,8,5,15,184.0,27.0,3.45,12.5,50.0,201.65,139.65
2016,6,8,5,30,368.0,37.0,3.6,13.0,83.0,361.27,295.62
2016,6,8,5,45,456.0,45.0,3.8,13.5,127.5,453.53,376.87
2016,6,8,6,0,544.0,53.0,4.0,14.0,172.0,551.39,458.63
2016,6,8,6,15,598.5,59.0,4.05,14.0,221.0,622.86,516.81
2016,6,8,6,30,653.0,65.0,4.1,14.0,270.0,696.08,573.92
2016,6,8,6,45,692.0,69.5,4.15,14.5,321.5,748.75,612.08
2016,6,8,7,0,731.0,74.0,4.2,15.0,373.0,807.34,653.34
2016,6,8,7,15,436.5,143.5,4.25,15.5,328.5,624.02,510.46
2016,6,8,7,30,142.0,213.0,4.3,16.0,284.0,384.7,313.71
2016,6,8,7,45,484.5,150.5,4.4,16.5,428.5,688.9,558.19
2016,6,8,8,0,827.0,88.0,4.5,17.0,573.0,964.14,755.83
2016,6,8,8,15,843.0,91.0,4.55,17.5,619.5,976.91,759.56
2016,6,8,8,30,859.0,94.0,4.6,18.0,666.0,998.42,771.42
2016,6,8,8,45,870.0,97.0,4.65,18.5,708.5,1011.71,777.51
2016,6,8,9,0,881.0,100.0,4.7,19.0,751.0,1021.7,781.48
2016,6,8,9,15,890.5,101.5,4.75,19.0,789.0,1025.08,782.58
2016,6,8,9,30,900.0,103.0,4.8,19.0,827.0,1025.03,781.52
2016,6,8,9,45,897.0,111.0,4.85,19.5,857.0,1015.98,772.93
2016,6,8,10,0,894.0,119.0,4.9,20.0,887.0,1003.34,762.09
2016,6,8,10,15,900.0,120.0,4.95,20.5,913.5,988.93,750.21
2016,6,8,10,30,906.0,121.0,5.0,21.0,940.0,971.17,736.18
2016,6,8,10,45,907.5,123.5,5.05,21.5,959.0,947.41,718.13
2016,6,8,11,0,909.0,126.0,5.1,22.0,978.0,920.58,698.07
2016,6,8,11,15,911.5,126.5,5.2,22.0,990.5,889.91,677.06
2016,6,8,11,30,914.0,127.0,5.3,22.0,1003.0,856.51,654.01
2016,6,8,11,45,913.0,129.0,5.4,22.0,1007.5,819.06,627.95
2016,6,8,12,0,912.0,131.0,5.5,22.0,1012.0,779.47,599.59
2016,6,8,12,15,911.5,130.5,5.55,22.0,1009.5,736.45,566.81
2016,6,8,12,30,911.0,130.0,5.6,22.0,1007.0,691.81,532.15
2016,6,8,12,45,883.5,146.5,5.7,22.0,990.5,641.56,492.39
2016,6,8,13,0,856.0,163.0,5.8,22.0,974.0,593.91,453.73
2016,6,8,13,15,667.5,269.0,5.8,22.0,894.5,526.08,399.04
2016,6,8,13,30,479.0,375.0,5.8,22.0,815.0,476.26,359.03
2016,6,8,13,45,659.0,265.0,5.8,22.0,854.0,436.8,324.06
2016,6,8,14,0,839.0,155.0,5.8,22.0,893.0,388.51,278.85
2016,6,8,14,15,694.0,223.0,5.7,21.5,819.5,336.54,237.53
2016,6,8,14,30,549.0,291.0,5.6,21.0,746.0,306.26,215.47
2016,6,8,14,45,678.0,217.0,5.55,20.5,754.5,244.18,160.12
2016,6,8,15,0,807.0,143.0,5.5,20.0,763.0,180.68,106.75
2016,6,8,15,15,687.5,178.0,5.45,19.5,686.0,138.28,87.86
2016,6,8,15,30,568.0,213.0,5.4,19.0,609.0,127.87,103.39
2016,6,8,15,45,661.5,169.5,5.35,19.0,601.5,104.38,83.79
2016,6,8,16,0,755.0,126.0,5.3,19.0,594.0,82.02,64.98
2016,6,8,16,15,743.5,110.5,5.2,18.5,540.5,81.56,64.94
2016,6,8,16,30,732.0,95.0,5.1,18.0,487.0,72.19,57.19
2016,6,8,16,45,570.5,122.0,5.05,17.5,409.5,83.58,67.41
2016,6,8,17,0,409.0,149.0,5.0,17.0,332.0,100.95,82.88
2016,6,8,17,15,372.0,139.0,4.9,16.5,290.0,95.74,78.74
2016,6,8,17,30,335.0,129.0,4.8,16.0,248.0,93.35,76.99
2016,6,8,17,45,313.5,110.5,4.75,16.0,208.0,81.26,66.45
2016,6,8,18,0,292.0,92.0,4.7,16.0,168.0,66.96,53.78
2016,6,8,18,15,248.5,75.0,4.55,15.5,130.0,56.73,44.58
2016,6,8,18,30,205.0,58.0,4.4,15.0,92.0,44.43,33.33
2016,6,8,18,45,144.5,41.5,4.3,14.5,61.5,32.15,21.85
2016,6,8,19,0,84.0,25.0,4.2,14.0,31.0,19.68,7.56
2016,6,8,19,15,42.0,12.5,4.15,13.5,15.5,10.67,0.0
2016,6,8,19,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,9,4,45,39.5,6.5,3.65,11.5,8.0,5.55,0.0
2016,6,9,5,0,79.0,13.0,3.8,12.0,16.0,62.41,0.0
2016,6,9,5,15,200.5,26.0,3.95,12.5,48.0,210.96,146.75
2016,6,9,5,30,322.0,39.0,4.1,13.0,80.0,329.33,269.86
2016,6,9,5,45,406.5,48.5,4.3,13.5,123.0,419.25,350.12
2016,6,9,6,0,491.0,58.0,4.5,14.0,166.0,514.61,430.72
2016,6,9,6,15,330.5,91.0,4.5,14.0,171.5,431.37,363.55
2016,6,9,6,30,170.0,124.0,4.5,14.0,177.0,304.72,256.58
2016,6,9,6,45,185.5,143.0,4.55,14.5,211.0,342.62,287.61
2016,6,9,7,0,201.0,162.0,4.6,15.0,245.0,380.53,317.42
2016,6,9,7,15,114.0,173.5,4.6,15.5,222.0,310.34,256.09
2016,6,9,7,30,27.0,185.0,4.6,16.0,199.0,216.37,175.17
2016,6,9,7,45,407.0,144.0,4.6,16.5,381.5,603.88,493.86
2016,6,9,8,0,787.0,103.0,4.6,17.0,564.0,942.7,741.93
2016,6,9,8,15,591.0,182.5,4.55,17.5,544.5,847.59,667.32
2016,6,9,8,30,395.0,262.0,4.5,18.0,525.0,706.33,556.89
2016,6,9,8,45,388.0,284.0,4.45,18.5,556.5,719.57,563.98
2016,6,9,9,0,381.0,306.0,4.4,19.0,588.0,730.55,568.57
2016,6,9,9,15,626.5,212.0,4.4,19.5,704.0,899.62,693.03
2016,6,9,9,30,872.0,118.0,4.4,20.0,820.0,1013.31,767.74
2016,6,9,9,45,883.0,118.0,4.4,20.5,853.5,1009.7,761.76
2016,6,9,10,0,894.0,118.0,4.4,21.0,887.0,1002.65,754.45
2016,6,9,10,15,900.0,119.5,4.4,21.0,913.5,988.81,744.15
2016,6,9,10,30,906.0,121.0,4.4,21.0,940.0,971.6,731.72
2016,6,9,10,45,911.5,121.0,4.45,21.5,960.0,949.2,714.78
2016,6,9,11,0,917.0,121.0,4.5,22.0,980.0,923.64,695.9
2016,6,9,11,15,919.5,121.5,4.55,22.0,992.5,892.91,674.86
2016,6,9,11,30,922.0,122.0,4.6,22.0,1005.0,859.42,651.86
2016,6,9,11,45,925.0,120.5,4.7,22.5,1011.0,822.11,625.11
2016,6,9,12,0,928.0,119.0,4.8,23.0,1017.0,782.48,596.45
2016,6,9,12,15,927.5,119.0,4.85,23.0,1014.5,739.48,564.19
2016,6,9,12,30,927.0,119.0,4.9,23.0,1012.0,694.79,529.98
2016,6,9,12,45,708.5,256.5,5.0,23.0,935.5,623.59,473.31
2016,6,9,13,0,490.0,394.0,5.1,23.0,859.0,563.56,425.52
2016,6,9,13,15,708.0,252.0,5.15,23.0,910.0,535.19,403.1
2016,6,9,13,30,926.0,110.0,5.2,23.0,961.0,496.54,369.46
2016,6,9,13,45,923.0,108.0,5.3,23.0,938.0,443.47,323.84
2016,6,9,14,0,920.0,106.0,5.4,23.0,915.0,389.99,276.93
2016,6,9,14,15,913.0,104.5,5.45,22.5,884.5,335.46,229.22
2016,6,9,14,30,906.0,103.0,5.5,22.0,854.0,281.33,182.1
2016,6,9,14,45,897.5,101.0,5.55,22.0,818.5,227.21,136.77
2016,6,9,15,0,889.0,99.0,5.6,22.0,783.0,174.05,97.25
2016,6,9,15,15,878.0,97.0,5.6,21.5,742.0,121.87,68.52
2016,6,9,15,30,867.0,95.0,5.6,21.0,701.0,80.19,62.54
2016,6,9,15,45,851.5,93.0,5.6,21.0,655.5,79.27,61.95
2016,6,9,16,0,836.0,91.0,5.6,21.0,610.0,78.23,61.25
2016,6,9,16,15,817.0,88.0,5.55,20.5,561.5,67.32,52.26
2016,6,9,16,30,798.0,85.0,5.5,20.0,513.0,66.15,51.55
2016,6,9,16,45,772.0,81.5,5.45,19.5,463.0,64.44,50.36
2016,6,9,17,0,746.0,78.0,5.4,19.0,413.0,62.66,49.1
2016,6,9,17,15,712.5,74.0,5.3,18.5,362.0,60.35,47.34
2016,6,9,17,30,679.0,70.0,5.2,18.0,311.0,53.2,41.3
2016,6,9,17,45,630.0,64.5,5.15,17.5,261.0,49.71,38.36
2016,6,9,18,0,581.0,59.0,5.1,17.0,211.0,46.16,35.26
2016,6,9,18,15,512.5,52.0,4.95,16.0,164.5,41.24,30.86
2016,6,9,18,30,444.0,45.0,4.8,15.0,118.0,36.27,26.22
2016,6,9,18,45,335.0,34.5,4.65,14.5,79.5,28.06,18.39
2016,6,9,19,0,226.0,24.0,4.5,14.0,41.0,19.7,7.9
2016,6,9,19,15,113.0,12.0,4.45,13.5,20.5,10.24,0.0
2016,6,9,19,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,4.35,12.5,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,6,10,4,45,68.5,6.5,3.95,10.5,8.5,5.55,0.0
2016,6,10,5,0,137.0,13.0,4.1,11.0,17.0,100.03,0.0
2016,6,10,5,15,266.0,23.5,4.25,11.5,50.5,256.41,180.23
2016,6,10,5,30,395.0,34.0,4.4,12.0,84.0,377.17,310.25
2016,6,10,5,45,476.5,41.5,4.55,13.0,128.0,464.26,387.51
2016,6,10,6,0,558.0,49.0,4.7,14.0,172.0,556.7,464.74
2016,6,10,6,15,610.0,55.0,4.7,14.5,220.5,626.38,520.89
2016,6,10,6,30,662.0,61.0,4.7,15.0,269.0,692.29,571.48
2016,6,10,6,45,697.0,65.5,4.75,16.0,319.0,747.78,610.99
2016,6,10,7,0,732.0,70.0,4.8,17.0,369.0,802.71,648.48
2016,6,10,7,15,758.5,74.0,4.8,17.5,419.5,847.94,678.49
2016,6,10,7,30,785.0,78.0,4.8,18.0,470.0,891.52,706.56
2016,6,10,7,45,803.0,81.5,4.8,18.5,518.0,924.06,726.08
2016,6,10,8,0,821.0,85.0,4.8,19.0,566.0,954.12,743.59
2016,6,10,8,15,836.5,88.0,4.8,19.5,612.0,966.6,748.56
2016,6,10,8,30,852.0,91.0,4.8,20.0,658.0,987.74,759.75
2016,6,10,8,45,862.0,94.0,4.85,20.5,700.0,1000.17,765.25
2016,6,10,9,0,872.0,97.0,4.9,21.0,742.0,1009.34,768.66
2016,6,10,9,15,882.0,98.5,4.95,21.5,780.0,1013.45,768.73
2016,6,10,9,30,892.0,100.0,5.0,22.0,818.0,1014.16,766.66
2016,6,10,9,45,899.5,101.5,5.05,22.5,850.5,1008.93,760.7
2016,6,10,10,0,907.0,103.0,5.1,23.0,883.0,1000.23,752.58
2016,6,10,10,15,913.0,104.5,5.15,23.0,909.5,986.63,742.77
2016,6,10,10,30,919.0,106.0,5.2,23.0,936.0,969.62,730.75
2016,6,10,10,45,923.0,107.0,5.3,23.0,956.0,946.94,715.25
2016,6,10,11,0,927.0,108.0,5.4,23.0,976.0,921.1,697.56
2016,6,10,11,15,930.0,108.5,5.45,23.0,989.0,890.91,676.52
2016,6,10,11,30,933.0,109.0,5.5,23.0,1002.0,857.88,653.44
2016,6,10,11,45,934.5,109.0,5.6,23.5,1008.0,820.63,626.27
2016,6,10,12,0,936.0,109.0,5.7,24.0,1014.0,781.06,597.38
2016,6,10,12,15,936.5,109.0,5.7,24.0,1013.0,738.7,565.16
2016,6,10,12,30,937.0,109.0,5.7,24.0,1012.0,694.51,530.81
2016,6,10,12,45,916.5,121.5,5.7,24.0,997.5,645.28,491.78
2016,6,10,13,0,896.0,134.0,5.7,24.0,983.0,595.9,451.9
2016,6,10,13,15,893.0,133.5,5.7,23.5,967.0,546.78,412.25
2016,6,10,13,30,890.0,133.0,5.7,23.0,951.0,496.91,370.83
2016,6,10,13,45,888.0,130.0,5.7,23.0,929.0,445.24,326.24
2016,6,10,14,0,886.0,127.0,5.7,23.0,907.0,393.1,280.41
2016,6,10,14,15,879.0,125.5,5.65,23.0,877.5,340.18,233.64
2016,6,10,14,30,872.0,124.0,5.6,23.0,848.0,287.66,187.67
2016,6,10,14,45,864.5,121.0,5.55,23.0,813.0,234.74,143.51
2016,6,10,15,0,857.0,118.0,5.5,23.0,778.0,182.68,104.81
2016,6,10,15,15,845.5,115.5,5.45,22.5,737.5,121.31,68.2
2016,6,10,15,30,834.0,113.0,5.4,22.0,697.0,79.14,61.39
2016,6,10,15,45,819.5,110.0,5.35,21.5,652.0,78.76,61.39
2016,6,10,16,0,805.0,107.0,5.3,21.0,607.0,78.29,61.3
2016,6,10,16,15,785.0,103.5,5.2,20.5,559.0,77.29,60.77
2016,6,10,16,30,765.0,100.0,5.1,20.0,511.0,76.2,60.16
2016,6,10,16,45,738.0,95.5,5.0,19.5,461.0,67.79,53.24
2016,6,10,17,0,711.0,91.0,4.9,19.0,411.0,65.87,51.88
2016,6,10,17,15,675.5,86.0,4.75,18.5,360.0,63.4,50.01
2016,6,10,17,30,640.0,81.0,4.6,18.0,309.0,60.86,48.01
2016,6,10,17,45,589.5,74.5,4.5,17.5,259.0,56.95,44.74
2016,6,10,18,0,539.0,68.0,4.4,17.0,209.0,52.96,41.26
2016,6,10,18,15,466.5,59.5,4.2,16.0,162.5,47.09,36.03
2016,6,10,18,30,394.0,51.0,4.0,15.0,116.0,41.13,30.49
2016,6,10,18,45,285.0,39.0,3.85,14.5,78.0,30.16,20.23
2016,6,10,19,0,176.0,27.0,3.7,14.0,40.0,20.95,9.07
2016,6,10,19,15,88.0,13.5,3.75,13.5,20.0,11.52,0.0
2016,6,10,19,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,11,4,45,31.5,6.5,0.9,10.5,7.5,5.55,0.0
2016,6,11,5,0,63.0,13.0,0.9,11.0,15.0,51.97,0.0
2016,6,11,5,15,180.5,27.5,1.05,11.5,47.0,200.06,138.78
2016,6,11,5,30,298.0,42.0,1.2,12.0,79.0,313.51,254.81
2016,6,11,5,45,390.0,51.5,1.35,13.0,123.0,409.4,337.49
2016,6,11,6,0,482.0,61.0,1.5,14.0,167.0,510.49,419.29
2016,6,11,6,15,540.5,68.5,1.6,14.5,216.0,585.78,478.1
2016,6,11,6,30,599.0,76.0,1.7,15.0,265.0,662.99,535.8
2016,6,11,6,45,644.0,81.0,1.8,16.0,316.0,726.11,579.65
2016,6,11,7,0,689.0,86.0,1.9,17.0,367.0,789.33,621.88
2016,6,11,7,15,719.0,90.5,2.0,18.0,418.0,837.23,651.81
2016,6,11,7,30,749.0,95.0,2.1,19.0,469.0,877.79,675.92
2016,6,11,7,45,772.5,99.0,2.25,20.0,519.0,915.88,698.32
2016,6,11,8,0,796.0,103.0,2.4,21.0,569.0,951.61,718.74
2016,6,11,8,15,813.0,106.0,2.45,21.5,615.5,976.94,732.34
2016,6,11,8,30,830.0,109.0,2.5,22.0,662.0,999.32,744.02
2016,6,11,8,45,843.5,111.5,2.6,23.0,705.0,1014.41,749.98
2016,6,11,9,0,857.0,114.0,2.7,24.0,748.0,1013.41,745.55
2016,6,11,9,15,867.0,116.0,2.65,24.5,786.0,1017.77,744.92
2016,6,11,9,30,877.0,118.0,2.6,25.0,824.0,1018.74,742.19
2016,6,11,9,45,881.5,121.5,2.6,25.5,855.5,1012.36,735.4
2016,6,11,10,0,886.0,125.0,2.6,26.0,887.0,1002.53,726.63
2016,6,11,10,15,891.5,126.5,2.45,26.5,913.0,988.28,713.78
2016,6,11,10,30,897.0,128.0,2.3,27.0,939.0,970.71,698.98
2016,6,11,10,45,900.0,129.5,2.2,27.5,958.5,947.57,681.33
2016,6,11,11,0,903.0,131.0,2.1,28.0,978.0,921.35,661.9
2016,6,11,11,15,905.5,131.5,2.0,28.0,990.5,890.89,641.17
2016,6,11,11,30,908.0,132.0,1.9,28.0,1003.0,857.7,618.74
2016,6,11,11,45,907.5,133.0,1.85,28.5,1007.5,820.06,592.69
2016,6,11,12,0,907.0,134.0,1.8,29.0,1012.0,780.31,564.76
2016,6,11,12,15,906.5,134.0,1.9,29.0,1010.0,737.93,535.86
2016,6,11,12,30,906.0,134.0,2.0,29.0,1008.0,693.93,505.0
2016,6,11,12,45,912.5,128.0,2.15,29.5,1000.5,648.4,471.5
2016,6,11,13,0,919.0,122.0,2.3,30.0,993.0,601.04,435.61
2016,6,11,13,15,915.5,121.0,2.4,29.5,976.5,550.41,397.65
2016,6,11,13,30,912.0,120.0,2.5,29.0,960.0,499.04,357.74
2016,6,11,13,45,905.5,120.0,2.7,29.0,936.0,446.59,315.21
2016,6,11,14,0,899.0,120.0,2.9,29.0,912.0,394.06,271.45
2016,6,11,14,15,642.5,236.0,2.95,29.0,792.5,332.83,227.62
2016,6,11,14,30,386.0,352.0,3.0,29.0,673.0,317.84,221.8
2016,6,11,14,45,378.5,339.0,3.05,29.0,642.5,281.1,193.72
2016,6,11,15,0,371.0,326.0,3.1,29.0,612.0,245.63,168.55
2016,6,11,15,15,605.5,218.0,3.05,28.5,655.5,160.25,102.57
2016,6,11,15,30,840.0,110.0,3.0,28.0,699.0,77.37,58.33
2016,6,11,15,45,832.5,100.5,3.0,28.0,652.0,72.95,54.92
2016,6,11,16,0,825.0,91.0,3.0,28.0,605.0,68.15,51.12
2016,6,11,16,15,796.5,94.5,2.95,27.5,558.5,71.29,54.02
2016,6,11,16,30,768.0,98.0,2.9,27.0,512.0,74.78,57.22
2016,6,11,16,45,742.5,93.5,2.9,26.5,462.0,72.72,55.82
2016,6,11,17,0,717.0,89.0,2.9,26.0,412.0,64.54,49.24
2016,6,11,17,15,682.5,84.0,2.95,25.0,361.5,62.02,47.48
2016,6,11,17,30,648.0,79.0,3.0,24.0,311.0,59.42,45.58
2016,6,11,17,45,600.5,72.5,3.15,23.5,261.0,55.47,42.35
2016,6,11,18,0,553.0,66.0,3.3,23.0,211.0,51.42,38.91
2016,6,11,18,15,484.0,57.5,3.45,22.0,164.5,45.5,33.76
2016,6,11,18,30,415.0,49.0,3.6,21.0,118.0,39.46,28.29
2016,6,11,18,45,312.5,37.5,3.75,20.0,79.5,30.53,20.06
2016,6,11,19,0,210.0,26.0,3.9,19.0,41.0,21.4,9.36
2016,6,11,19,15,105.0,13.0,3.95,18.0,20.5,11.1,0.0
2016,6,11,19,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,4.1,16.5,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,4.15,15.5,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,4.05,14.5,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,12,4,45,32.5,6.5,4.2,11.5,7.5,5.55,0.0
2016,6,12,5,0,65.0,13.0,4.4,12.0,15.0,53.24,0.0
2016,6,12,5,15,181.5,27.0,4.5,12.5,46.5,199.59,138.78
2016,6,12,5,30,298.0,41.0,4.6,13.0,78.0,311.63,255.72
2016,6,12,5,45,389.0,50.5,4.75,13.5,122.0,407.39,341.19
2016,6,12,6,0,480.0,60.0,4.9,14.0,166.0,507.5,425.93
2016,6,12,6,15,538.0,67.5,4.9,14.5,214.5,582.2,486.74
2016,6,12,6,30,596.0,75.0,4.9,15.0,263.0,658.85,546.44
2016,6,12,6,45,643.0,79.5,4.9,16.0,314.5,723.0,592.91
2016,6,12,7,0,690.0,84.0,4.9,17.0,366.0,787.38,637.66
2016,6,12,7,15,719.5,88.5,4.75,17.5,416.5,834.84,668.61
2016,6,12,7,30,749.0,93.0,4.6,18.0,467.0,875.24,693.44
2016,6,12,7,45,774.0,96.0,4.5,18.5,517.0,913.6,716.45
2016,6,12,8,0,799.0,99.0,4.4,19.0,567.0,949.67,737.29
2016,6,12,8,15,816.0,102.0,4.3,19.5,613.5,975.08,750.61
2016,6,12,8,30,833.0,105.0,4.2,20.0,660.0,997.56,761.9
2016,6,12,8,45,847.5,106.5,4.1,21.0,703.0,1000.06,758.01
2016,6,12,9,0,862.0,108.0,4.0,22.0,746.0,1011.9,760.74
2016,6,12,9,15,872.0,110.0,4.0,22.5,784.0,1016.43,760.66
2016,6,12,9,30,882.0,112.0,4.0,23.0,822.0,1017.57,758.51
2016,6,12,9,45,895.5,110.5,4.0,23.5,856.0,1015.03,754.09
2016,6,12,10,0,909.0,109.0,4.0,24.0,890.0,1009.02,747.55
2016,6,12,10,15,914.0,110.0,4.05,24.5,916.0,993.85,735.41
