Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,12,10,30,919.0,111.0,4.1,25.0,942.0,975.34,721.25
2016,6,12,10,45,923.5,111.5,4.2,25.5,962.0,952.61,704.67
2016,6,12,11,0,928.0,112.0,4.3,26.0,982.0,926.71,686.04
2016,6,12,11,15,930.5,112.5,4.4,26.0,994.5,896.04,665.54
2016,6,12,11,30,933.0,113.0,4.5,26.0,1007.0,862.58,643.06
2016,6,12,11,45,932.5,113.5,4.6,26.5,1012.0,824.17,616.01
2016,6,12,12,0,932.0,114.0,4.7,27.0,1017.0,783.59,587.38
2016,6,12,12,15,931.5,114.0,4.8,27.0,1014.5,740.67,556.09
2016,6,12,12,30,931.0,114.0,4.9,27.0,1012.0,696.04,522.73
2016,6,12,12,45,920.0,119.5,5.0,27.5,999.5,647.59,484.67
2016,6,12,13,0,909.0,125.0,5.1,28.0,987.0,598.51,445.37
2016,6,12,13,15,905.0,124.0,5.1,27.5,970.5,548.11,405.69
2016,6,12,13,30,901.0,123.0,5.1,27.0,954.0,497.05,364.3
2016,6,12,13,45,895.5,122.0,5.2,27.0,930.0,444.9,320.41
2016,6,12,14,0,890.0,121.0,5.3,27.0,906.0,392.6,275.47
2016,6,12,14,15,883.0,119.5,5.3,27.0,876.0,339.58,229.45
2016,6,12,14,30,876.0,118.0,5.3,27.0,846.0,286.96,184.13
2016,6,12,14,45,866.5,116.0,5.35,27.0,810.5,234.16,140.73
2016,6,12,15,0,857.0,114.0,5.4,27.0,775.0,182.42,102.69
2016,6,12,15,15,845.0,111.5,5.35,26.5,734.5,131.45,74.31
2016,6,12,15,30,833.0,109.0,5.3,26.0,694.0,76.58,58.25
2016,6,12,15,45,818.0,106.0,5.25,25.5,649.0,76.1,58.16
2016,6,12,16,0,803.0,103.0,5.2,25.0,604.0,75.53,57.98
2016,6,12,16,15,782.5,99.5,5.15,24.5,556.0,74.42,57.36
2016,6,12,16,30,762.0,96.0,5.1,24.0,508.0,73.22,56.66
2016,6,12,16,45,736.0,92.0,5.05,23.5,458.0,71.48,55.5
2016,6,12,17,0,710.0,88.0,5.0,23.0,408.0,63.73,49.19
2016,6,12,17,15,674.5,83.0,4.85,22.5,357.5,61.18,47.27
2016,6,12,17,30,639.0,78.0,4.7,22.0,307.0,58.55,45.22
2016,6,12,17,45,588.0,72.0,4.6,21.5,257.5,54.93,42.25
2016,6,12,18,0,537.0,66.0,4.5,21.0,208.0,51.26,39.1
2016,6,12,18,15,468.0,57.5,4.35,20.0,162.0,45.36,33.94
2016,6,12,18,30,399.0,49.0,4.2,19.0,116.0,39.34,28.45
2016,6,12,18,45,295.0,37.5,4.05,18.0,78.0,30.43,20.19
2016,6,12,19,0,191.0,26.0,3.9,17.0,40.0,20.22,8.86
2016,6,12,19,15,95.5,13.0,3.9,16.5,20.0,11.1,0.0
2016,6,12,19,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,4.0,15.5,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,13,4,45,40.0,6.5,3.7,11.5,8.0,5.55,0.0
2016,6,13,5,0,80.0,13.0,3.8,12.0,16.0,62.92,0.0
2016,6,13,5,15,194.5,26.0,3.9,12.5,47.0,206.36,143.38
2016,6,13,5,30,309.0,39.0,4.0,13.0,78.0,319.15,261.39
2016,6,13,5,45,396.5,48.5,4.15,13.5,121.0,410.78,343.01
2016,6,13,6,0,484.0,58.0,4.3,14.0,164.0,508.12,425.03
2016,6,13,6,15,540.5,65.0,4.3,14.5,212.0,580.89,483.84
2016,6,13,6,30,597.0,72.0,4.3,15.0,260.0,655.56,541.5
2016,6,13,6,45,356.5,118.5,4.3,15.5,236.5,504.26,419.08
2016,6,13,7,0,116.0,165.0,4.3,16.0,213.0,305.22,251.67
2016,6,13,7,15,431.5,127.0,4.3,16.5,337.5,597.73,491.51
2016,6,13,7,30,747.0,89.0,4.3,17.0,462.0,868.22,690.55
2016,6,13,7,45,773.5,91.0,4.3,17.5,512.0,906.78,712.91
2016,6,13,8,0,800.0,93.0,4.3,18.0,562.0,943.12,734.91
2016,6,13,8,15,817.5,96.0,4.4,18.5,608.5,969.13,750.02
2016,6,13,8,30,835.0,99.0,4.5,19.0,655.0,992.24,763.31
2016,6,13,8,45,851.0,100.5,4.6,19.5,699.0,996.75,763.74
2016,6,13,9,0,867.0,102.0,4.7,20.0,743.0,1010.3,770.69
2016,6,13,9,15,878.0,103.5,4.8,20.5,781.5,1015.46,771.91
2016,6,13,9,30,889.0,105.0,4.9,21.0,820.0,1017.23,770.99
2016,6,13,9,45,902.5,103.5,5.0,21.5,855.0,1014.81,767.36
2016,6,13,10,0,916.0,102.0,5.1,22.0,890.0,1008.9,761.5
2016,6,13,10,15,922.5,103.5,5.2,22.0,917.5,995.79,752.36
2016,6,13,10,30,929.0,105.0,5.3,22.0,945.0,979.22,740.94
2016,6,13,10,45,934.0,105.5,5.4,22.5,965.5,956.91,724.17
2016,6,13,11,0,939.0,106.0,5.5,23.0,986.0,931.36,705.25
2016,6,13,11,15,942.0,106.5,5.65,22.5,1000.0,901.0,686.0
2016,6,13,11,30,945.0,107.0,5.8,22.0,1014.0,867.76,664.5
2016,6,13,11,45,945.5,108.5,5.95,22.0,1019.5,830.73,638.75
2016,6,13,12,0,946.0,110.0,6.1,22.0,1025.0,791.35,611.08
2016,6,13,12,15,945.5,110.0,6.15,22.0,1023.5,747.97,578.04
2016,6,13,12,30,945.0,110.0,6.2,22.0,1022.0,702.84,542.74
2016,6,13,12,45,940.0,112.0,6.3,22.0,1011.5,654.9,504.64
2016,6,13,13,0,935.0,114.0,6.4,22.0,1001.0,605.89,464.79
2016,6,13,13,15,931.5,113.5,6.35,22.0,984.5,554.99,422.23
2016,6,13,13,30,928.0,113.0,6.3,22.0,968.0,503.32,378.06
2016,6,13,13,45,921.5,113.0,6.3,22.0,944.0,450.18,331.87
2016,6,13,14,0,915.0,113.0,6.3,22.0,920.0,396.94,284.73
2016,6,13,14,15,908.0,111.5,6.3,21.5,890.0,342.69,236.88
2016,6,13,14,30,901.0,110.0,6.3,21.0,860.0,288.81,189.57
2016,6,13,14,45,889.0,110.0,6.3,21.0,823.5,235.54,144.52
2016,6,13,15,0,877.0,110.0,6.3,21.0,787.0,183.53,105.26
2016,6,13,15,15,865.0,108.0,6.2,20.5,746.0,131.81,75.53
2016,6,13,15,30,853.0,106.0,6.1,20.0,705.0,86.22,67.88
2016,6,13,15,45,837.5,103.5,6.1,19.5,659.5,74.87,58.56
2016,6,13,16,0,822.0,101.0,6.1,19.0,614.0,74.53,58.57
2016,6,13,16,15,802.5,97.5,6.05,18.5,565.5,73.36,57.88
2016,6,13,16,30,783.0,94.0,6.0,18.0,517.0,72.1,57.1
2016,6,13,16,45,764.0,88.0,6.0,17.5,468.0,68.93,54.66
2016,6,13,17,0,745.0,82.0,6.0,17.0,419.0,65.54,52.0
2016,6,13,17,15,711.5,77.5,5.9,16.5,368.0,62.95,50.0
2016,6,13,17,30,678.0,73.0,5.8,16.0,317.0,55.26,43.45
2016,6,13,17,45,632.0,67.0,5.75,15.5,267.0,51.51,40.27
2016,6,13,18,0,586.0,61.0,5.7,15.0,217.0,47.66,36.9
2016,6,13,18,15,518.0,53.5,5.55,14.5,170.0,42.38,32.09
2016,6,13,18,30,450.0,46.0,5.4,14.0,123.0,37.01,27.03
2016,6,13,18,45,337.0,36.5,5.3,14.0,83.5,29.67,19.93
2016,6,13,19,0,224.0,27.0,5.2,14.0,44.0,22.26,10.71
2016,6,13,19,15,112.0,13.5,5.15,13.5,22.0,11.52,0.0
2016,6,13,19,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,5.0,12.5,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,4.7,11.5,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,4.35,10.5,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,6,14,4,45,36.0,7.0,3.7,10.0,8.0,5.97,0.0
2016,6,14,5,0,72.0,14.0,3.8,10.0,16.0,58.56,0.0
2016,6,14,5,15,193.0,27.0,3.85,10.5,47.5,207.24,144.72
2016,6,14,5,30,314.0,40.0,3.9,11.0,79.0,323.55,266.8
2016,6,14,5,45,415.0,47.5,3.95,11.5,124.0,423.73,355.79
2016,6,14,6,0,516.0,55.0,4.0,12.0,169.0,530.05,445.05
2016,6,14,6,15,572.0,61.5,3.95,12.5,217.0,602.63,503.55
2016,6,14,6,30,628.0,68.0,3.9,13.0,265.0,677.09,560.81
2016,6,14,6,45,430.0,113.5,3.85,14.0,259.5,564.25,469.29
2016,6,14,7,0,232.0,159.0,3.8,15.0,254.0,425.19,352.0
2016,6,14,7,15,505.5,120.5,3.75,15.5,362.0,659.84,539.32
2016,6,14,7,30,779.0,82.0,3.7,16.0,470.0,890.36,705.85
2016,6,14,7,45,803.0,83.5,3.7,16.5,519.5,926.27,726.07
2016,6,14,8,0,827.0,85.0,3.7,17.0,569.0,959.86,745.83
2016,6,14,8,15,842.5,87.5,3.7,17.5,615.5,971.94,750.39
2016,6,14,8,30,858.0,90.0,3.7,18.0,662.0,992.69,761.17
2016,6,14,8,45,870.5,92.0,3.7,18.5,704.5,1006.71,767.26
2016,6,14,9,0,883.0,94.0,3.7,19.0,747.0,1017.5,771.28
2016,6,14,9,15,892.5,96.0,3.75,19.5,785.0,1021.88,771.45
2016,6,14,9,30,902.0,98.0,3.8,20.0,823.0,1022.82,769.51
2016,6,14,9,45,904.5,102.0,3.85,20.5,854.5,1015.44,762.14
2016,6,14,10,0,907.0,106.0,3.9,21.0,886.0,1004.58,752.66
2016,6,14,10,15,912.5,107.5,4.05,21.0,912.5,990.62,743.32
2016,6,14,10,30,918.0,109.0,4.2,21.0,939.0,973.28,731.74
2016,6,14,10,45,921.5,110.0,4.35,21.5,958.5,950.3,714.96
2016,6,14,11,0,925.0,111.0,4.5,22.0,978.0,924.18,696.25
2016,6,14,11,15,927.0,111.5,4.6,22.0,990.5,893.31,675.48
2016,6,14,11,30,929.0,112.0,4.7,22.0,1003.0,859.69,652.67
2016,6,14,11,45,930.0,112.0,4.85,22.5,1008.5,822.3,626.08
2016,6,14,12,0,931.0,112.0,5.0,23.0,1014.0,782.64,597.7
2016,6,14,12,15,930.5,112.0,5.1,22.5,1012.0,739.89,567.05
2016,6,14,12,30,930.0,112.0,5.2,22.0,1010.0,695.42,534.05
2016,6,14,12,45,928.5,111.5,5.3,22.0,1000.5,648.43,497.21
2016,6,14,13,0,927.0,111.0,5.4,22.0,991.0,600.15,458.4
2016,6,14,13,15,924.0,110.0,5.5,21.5,974.5,549.63,417.65
2016,6,14,13,30,921.0,109.0,5.6,21.0,958.0,498.3,374.94
2016,6,14,13,45,914.0,109.5,5.75,21.0,934.0,445.76,329.45
2016,6,14,14,0,907.0,110.0,5.9,21.0,910.0,393.15,282.94
2016,6,14,14,15,900.5,108.5,5.85,20.5,880.5,339.53,235.46
2016,6,14,14,30,894.0,107.0,5.8,20.0,851.0,286.23,188.47
2016,6,14,14,45,886.0,105.0,5.8,19.5,816.0,232.88,143.32
2016,6,14,15,0,878.0,103.0,5.8,19.0,781.0,180.41,103.39
2016,6,14,15,15,867.0,100.5,5.7,18.5,740.5,128.5,73.02
2016,6,14,15,30,856.0,98.0,5.6,18.0,700.0,81.65,64.52
2016,6,14,15,45,845.0,94.0,5.6,17.5,656.5,79.69,63.17
2016,6,14,16,0,834.0,90.0,5.6,17.0,613.0,77.53,61.62
2016,6,14,16,15,816.0,87.5,5.6,16.5,565.5,66.84,52.68
2016,6,14,16,30,798.0,85.0,5.6,16.0,518.0,66.02,52.26
2016,6,14,16,45,775.5,81.0,5.6,16.0,468.0,64.0,50.68
2016,6,14,17,0,753.0,77.0,5.6,16.0,418.0,61.88,49.0
2016,6,14,17,15,618.0,88.0,5.5,15.5,346.0,64.01,51.15
2016,6,14,17,30,483.0,99.0,5.4,15.0,274.0,71.47,58.0
2016,6,14,17,45,443.5,89.5,5.35,15.0,231.0,65.46,52.75
2016,6,14,18,0,404.0,80.0,5.3,15.0,188.0,59.26,47.2
2016,6,14,18,15,435.5,62.0,5.1,14.5,156.5,48.82,37.81
2016,6,14,18,30,467.0,44.0,4.9,14.0,125.0,35.39,25.62
2016,6,14,18,45,356.0,35.0,4.7,13.5,85.0,28.41,18.92
2016,6,14,19,0,245.0,26.0,4.5,13.0,45.0,21.38,10.31
2016,6,14,19,15,122.5,13.0,4.5,12.5,22.5,11.1,0.0
2016,6,14,19,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,4.55,11.5,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,4.6,10.5,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,4.2,9.5,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,8.5,4.0,9.5,8.5,7.26,0.0
2016,6,15,5,0,0.0,17.0,4.1,10.0,17.0,14.51,0.0
2016,6,15,5,15,159.5,28.5,4.2,10.5,48.5,186.9,129.57
2016,6,15,5,30,319.0,40.0,4.3,11.0,80.0,327.02,270.0
2016,6,15,5,45,418.0,47.5,4.45,11.5,124.5,425.84,358.28
2016,6,15,6,0,517.0,55.0,4.6,12.0,169.0,530.63,447.06
2016,6,15,6,15,573.5,61.5,4.7,12.5,217.5,603.67,506.86
2016,6,15,6,30,630.0,68.0,4.8,13.0,266.0,678.62,565.65
2016,6,15,6,45,676.0,71.5,4.9,13.5,317.5,741.22,612.6
2016,6,15,7,0,722.0,75.0,5.0,14.0,369.0,798.89,654.25
2016,6,15,7,15,750.0,78.5,5.1,14.5,419.5,844.86,685.94
2016,6,15,7,30,778.0,82.0,5.2,15.0,470.0,889.24,715.8
2016,6,15,7,45,802.0,84.0,5.3,15.5,519.5,925.81,739.4
2016,6,15,8,0,826.0,86.0,5.4,16.0,569.0,960.08,761.06
2016,6,15,8,15,750.5,122.0,5.5,16.5,588.0,932.28,737.69
2016,6,15,8,30,675.0,158.0,5.6,17.0,607.0,906.3,716.15
2016,6,15,8,45,505.0,238.0,5.7,17.5,586.5,810.17,640.91
2016,6,15,9,0,335.0,318.0,5.8,18.0,566.0,697.62,550.43
2016,6,15,9,15,487.5,276.5,5.85,18.0,658.0,820.29,644.53
2016,6,15,9,30,640.0,235.0,5.9,18.0,750.0,926.69,723.76
2016,6,15,9,45,776.0,169.0,6.0,18.5,818.5,971.35,753.51
2016,6,15,10,0,912.0,103.0,6.1,19.0,887.0,1006.64,776.3
2016,6,15,10,15,917.5,104.5,6.15,19.0,913.5,992.73,765.6
2016,6,15,10,30,923.0,106.0,6.2,19.0,940.0,975.41,752.87
2016,6,15,10,45,926.5,107.0,6.3,19.0,960.0,952.44,736.48
2016,6,15,11,0,930.0,108.0,6.4,19.0,980.0,926.31,717.87
2016,6,15,11,15,730.0,245.5,6.45,19.0,935.5,863.19,670.69
2016,6,15,11,30,530.0,383.0,6.5,19.0,891.0,784.63,607.36
2016,6,15,11,45,733.5,246.5,6.55,19.5,954.0,796.6,619.64
2016,6,15,12,0,937.0,110.0,6.6,20.0,1017.0,786.11,613.99
2016,6,15,12,15,937.0,110.0,6.6,20.0,1015.5,743.54,580.82
2016,6,15,12,30,937.0,110.0,6.6,20.0,1014.0,699.18,545.5
2016,6,15,12,45,925.5,116.5,6.6,20.0,1002.5,651.07,506.5
2016,6,15,13,0,914.0,123.0,6.6,20.0,991.0,602.31,466.2
2016,6,15,13,15,911.0,122.0,6.55,19.5,975.0,552.28,424.83
2016,6,15,13,30,908.0,121.0,6.5,19.0,959.0,501.47,381.69
2016,6,15,13,45,906.0,118.0,6.5,19.0,936.5,449.12,335.59
2016,6,15,14,0,904.0,115.0,6.5,19.0,914.0,396.28,288.2
2016,6,15,14,15,897.5,113.5,6.45,19.0,884.5,342.77,239.89
2016,6,15,14,30,891.0,112.0,6.4,19.0,855.0,289.59,192.26
2016,6,15,14,45,886.0,108.5,6.35,19.0,820.0,235.96,146.2
2016,6,15,15,0,881.0,105.0,6.3,19.0,785.0,182.93,105.24
2016,6,15,15,15,869.5,102.5,6.2,18.5,744.5,130.79,74.48
2016,6,15,15,30,858.0,100.0,6.1,18.0,704.0,82.84,65.53
2016,6,15,15,45,848.5,95.5,6.1,18.0,660.5,80.64,63.86
2016,6,15,16,0,839.0,91.0,6.1,18.0,617.0,78.23,61.98
2016,6,15,16,15,821.0,88.0,5.95,17.5,569.0,67.23,52.8
2016,6,15,16,30,803.0,85.0,5.8,17.0,521.0,66.07,52.09
2016,6,15,16,45,783.0,80.0,5.7,16.5,471.5,63.37,50.03
2016,6,15,17,0,763.0,75.0,5.6,16.0,422.0,60.51,47.79
2016,6,15,17,15,731.0,71.0,5.4,15.5,371.0,58.1,45.93
2016,6,15,17,30,699.0,67.0,5.2,15.0,320.0,55.63,43.96
2016,6,15,17,45,657.5,61.5,5.05,15.0,270.5,51.8,40.62
2016,6,15,18,0,616.0,56.0,4.9,15.0,221.0,43.96,33.62
2016,6,15,18,15,550.0,49.5,4.5,14.0,174.0,39.32,29.46
2016,6,15,18,30,484.0,43.0,4.1,13.0,127.0,34.63,25.07
2016,6,15,18,45,385.0,34.0,3.75,12.5,87.0,27.64,18.37
2016,6,15,19,0,286.0,25.0,3.4,12.0,47.0,20.56,9.91
2016,6,15,19,15,143.0,12.5,3.15,11.5,23.5,10.67,0.0
2016,6,15,19,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,8.0,0.75,9.5,8.0,6.83,0.0
2016,6,16,5,0,0.0,16.0,0.7,10.0,16.0,13.66,0.0
2016,6,16,5,15,176.5,26.0,0.7,10.5,48.0,193.33,132.97
2016,6,16,5,30,353.0,36.0,0.7,11.0,80.0,347.7,281.83
2016,6,16,5,45,436.0,44.0,0.75,12.0,123.0,435.14,355.89
2016,6,16,6,0,519.0,52.0,0.8,13.0,166.0,527.99,429.68
2016,6,16,6,15,574.0,58.5,0.7,13.5,214.0,599.67,482.93
2016,6,16,6,30,629.0,65.0,0.6,14.0,262.0,673.27,534.32
2016,6,16,6,45,663.5,71.0,0.5,14.5,311.5,728.96,569.88
2016,6,16,7,0,698.0,77.0,0.4,15.0,361.0,778.83,599.64
2016,6,16,7,15,726.5,81.0,0.4,15.5,411.0,825.43,627.65
2016,6,16,7,30,755.0,85.0,0.4,16.0,461.0,870.53,653.8
2016,6,16,7,45,773.5,89.5,0.4,17.0,509.0,904.54,670.77
2016,6,16,8,0,792.0,94.0,0.4,18.0,557.0,936.12,685.92
2016,6,16,8,15,809.0,97.0,0.45,18.5,603.5,961.67,699.41
2016,6,16,8,30,826.0,100.0,0.5,19.0,650.0,984.34,711.14
2016,6,16,8,45,839.5,102.5,0.55,19.5,692.5,987.5,710.77
2016,6,16,9,0,853.0,105.0,0.6,20.0,735.0,999.74,716.51
2016,6,16,9,15,528.0,244.5,0.7,20.0,641.5,827.3,605.16
2016,6,16,9,30,203.0,384.0,0.8,20.0,548.0,597.93,444.28
2016,6,16,9,45,554.0,243.0,0.95,20.5,714.0,835.97,617.12
2016,6,16,10,0,905.0,102.0,1.1,21.0,880.0,999.06,720.86
2016,6,16,10,15,658.0,239.5,1.25,21.5,814.5,899.88,655.1
2016,6,16,10,30,411.0,377.0,1.4,22.0,749.0,773.43,566.11
2016,6,16,10,45,667.0,241.5,1.55,22.5,860.5,863.48,633.68
2016,6,16,11,0,923.0,106.0,1.7,23.0,972.0,918.8,669.84
2016,6,16,11,15,495.0,278.5,1.9,23.0,743.5,692.5,514.79
2016,6,16,11,30,67.0,451.0,2.1,23.0,515.0,446.18,332.7
2016,6,16,11,45,71.0,450.0,2.3,23.5,518.0,439.6,328.98
2016,6,16,12,0,75.0,449.0,2.5,24.0,521.0,432.53,323.54
2016,6,16,12,15,503.0,277.5,2.7,24.0,763.0,586.73,442.52
2016,6,16,12,30,931.0,106.0,2.9,24.0,1005.0,692.96,520.92
2016,6,16,12,45,930.0,105.0,3.1,24.5,996.0,646.03,483.97
2016,6,16,13,0,929.0,104.0,3.3,25.0,987.0,597.76,446.02
2016,6,16,13,15,926.0,103.0,3.45,25.0,970.5,547.3,406.04
2016,6,16,13,30,923.0,102.0,3.6,25.0,954.0,496.02,364.17
2016,6,16,13,45,919.5,100.5,3.8,25.0,931.0,443.55,320.23
2016,6,16,14,0,916.0,99.0,4.0,25.0,908.0,390.68,274.85
2016,6,16,14,15,909.5,97.5,4.1,24.5,878.5,336.74,228.41
2016,6,16,14,30,903.0,96.0,4.2,24.0,849.0,283.11,182.24
2016,6,16,14,45,896.0,94.0,4.35,24.0,814.5,229.59,137.5
2016,6,16,15,0,889.0,92.0,4.5,24.0,780.0,176.84,97.75
2016,6,16,15,15,878.5,90.0,4.55,23.5,739.5,124.81,67.58
2016,6,16,15,30,868.0,88.0,4.6,23.0,699.0,75.98,58.45
2016,6,16,15,45,856.0,85.0,4.7,23.0,655.0,74.42,57.33
2016,6,16,16,0,844.0,82.0,4.8,23.0,611.0,72.7,56.06
2016,6,16,16,15,826.5,79.0,4.8,22.5,563.5,70.73,54.69
2016,6,16,16,30,809.0,76.0,4.8,22.0,516.0,68.62,53.19
2016,6,16,16,45,788.0,72.5,4.8,22.0,467.0,58.12,44.4
2016,6,16,17,0,767.0,69.0,4.8,22.0,418.0,56.14,42.87
2016,6,16,17,15,736.5,65.0,4.65,21.0,368.0,53.59,40.99
2016,6,16,17,30,706.0,61.0,4.5,20.0,318.0,50.96,38.99
2016,6,16,17,45,665.5,56.5,4.4,19.5,268.5,47.77,36.35
2016,6,16,18,0,625.0,52.0,4.3,19.0,219.0,44.54,33.56
2016,6,16,18,15,562.5,46.0,3.95,18.5,173.0,36.61,26.53
2016,6,16,18,30,500.0,40.0,3.6,18.0,127.0,32.22,22.44
2016,6,16,18,45,403.0,31.5,3.25,17.5,87.5,25.56,16.19
2016,6,16,19,0,306.0,23.0,2.9,17.0,48.0,18.83,8.46
2016,6,16,19,15,153.0,11.5,2.65,16.5,24.0,9.82,0.0
2016,6,16,19,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,8.5,1.05,12.5,8.5,7.26,0.0
2016,6,17,5,0,0.0,17.0,1.1,13.0,17.0,14.51,0.0
2016,6,17,5,15,199.5,24.5,1.3,13.5,49.0,209.86,142.51
2016,6,17,5,30,399.0,32.0,1.5,14.0,81.0,376.01,302.89
2016,6,17,5,45,477.0,39.0,1.7,15.0,124.0,459.44,374.64
2016,6,17,6,0,555.0,46.0,1.9,16.0,167.0,548.14,446.41
2016,6,17,6,15,606.0,51.0,1.95,16.5,214.5,610.14,494.57
2016,6,17,6,30,657.0,56.0,2.0,17.0,262.0,679.68,545.98
2016,6,17,6,45,519.5,96.0,2.05,17.5,276.5,630.8,507.58
2016,6,17,7,0,382.0,136.0,2.1,18.0,291.0,556.11,448.42
2016,6,17,7,15,357.5,162.0,2.1,18.5,322.5,548.47,440.48
2016,6,17,7,30,333.0,188.0,2.1,19.0,354.0,559.96,445.79
2016,6,17,7,45,441.0,178.0,2.15,19.5,421.5,678.82,533.08
2016,6,17,8,0,549.0,168.0,2.2,20.0,489.0,777.18,601.52
2016,6,17,8,15,697.0,125.5,2.3,20.5,567.0,889.31,676.27
2016,6,17,8,30,845.0,83.0,2.4,21.0,645.0,970.92,727.97
2016,6,17,8,45,856.5,85.0,2.5,21.5,686.5,984.22,733.74
2016,6,17,9,0,868.0,87.0,2.6,22.0,728.0,994.35,738.19
2016,6,17,9,15,877.5,88.5,2.7,22.0,765.5,998.58,740.31
2016,6,17,9,30,887.0,90.0,2.8,22.0,803.0,999.46,740.39
2016,6,17,9,45,894.0,91.5,2.95,22.5,835.0,994.42,735.73
2016,6,17,10,0,901.0,93.0,3.1,23.0,867.0,985.98,728.94
2016,6,17,10,15,710.5,221.0,3.25,23.5,843.0,932.37,692.13
2016,6,17,10,30,520.0,349.0,3.4,24.0,819.0,849.72,630.1
2016,6,17,10,45,541.5,349.5,3.6,24.5,848.5,847.48,628.48
2016,6,17,11,0,563.0,350.0,3.8,25.0,878.0,841.91,623.92
2016,6,17,11,15,297.5,370.0,3.95,25.0,649.5,597.18,448.54
2016,6,17,11,30,32.0,390.0,4.1,25.0,421.0,364.41,273.64
2016,6,17,11,45,59.0,430.5,4.3,25.5,487.5,413.79,310.7
2016,6,17,12,0,86.0,471.0,4.5,26.0,554.0,458.97,343.32
2016,6,17,12,15,56.0,421.5,4.6,26.0,476.0,387.8,290.69
2016,6,17,12,30,26.0,372.0,4.7,26.0,398.0,321.16,241.11
2016,6,17,12,45,29.0,379.0,4.85,26.0,407.5,322.55,242.4
2016,6,17,13,0,32.0,386.0,5.0,26.0,417.0,323.33,243.05
2016,6,17,13,15,30.0,374.0,5.1,25.5,403.0,307.19,231.46
2016,6,17,13,30,28.0,362.0,5.2,25.0,389.0,291.66,220.3
2016,6,17,13,45,77.5,398.0,5.3,25.0,468.0,329.98,248.57
2016,6,17,14,0,127.0,434.0,5.4,25.0,547.0,348.95,261.33
2016,6,17,14,15,114.0,415.5,5.45,24.5,514.5,319.45,239.28
2016,6,17,14,30,101.0,397.0,5.5,24.0,482.0,304.87,228.78
2016,6,17,14,45,285.5,340.5,5.55,24.0,565.0,267.91,192.76
2016,6,17,15,0,470.0,284.0,5.6,24.0,648.0,225.9,153.3
2016,6,17,15,15,639.0,196.5,5.55,23.5,663.5,153.53,97.32
2016,6,17,15,30,808.0,109.0,5.5,23.0,679.0,75.9,58.38
2016,6,17,15,45,546.0,188.0,5.45,23.0,562.5,115.68,91.89
2016,6,17,16,0,284.0,267.0,5.4,23.0,446.0,167.44,135.19
2016,6,17,16,15,187.5,249.5,5.3,22.5,364.0,167.5,135.84
2016,6,17,16,30,91.0,232.0,5.2,22.0,282.0,163.95,133.57
2016,6,17,16,45,152.0,208.5,5.15,21.5,282.5,143.81,117.33
2016,6,17,17,0,213.0,185.0,5.1,21.0,283.0,130.77,106.9
2016,6,17,17,15,110.0,153.5,4.95,20.0,204.0,110.44,90.24
2016,6,17,17,30,7.0,122.0,4.8,19.0,125.0,95.62,78.02
2016,6,17,17,45,3.5,104.0,4.65,18.5,105.5,81.95,66.39
2016,6,17,18,0,0.0,86.0,4.5,18.0,86.0,68.2,54.46
2016,6,17,18,15,0.0,67.5,4.25,17.5,67.5,54.04,41.93
2016,6,17,18,30,0.0,49.0,4.0,17.0,49.0,39.75,29.11
2016,6,17,18,45,0.0,33.5,3.8,16.5,33.5,27.51,17.95
2016,6,17,19,0,0.0,18.0,3.6,16.0,18.0,14.84,5.59
2016,6,17,19,15,0.0,9.0,3.45,15.5,9.0,7.68,0.0
2016,6,17,19,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,18,4,45,66.0,6.0,1.55,11.5,8.0,5.12,0.0
2016,6,18,5,0,132.0,12.0,1.7,12.0,16.0,95.41,0.0
2016,6,18,5,15,260.5,22.5,1.8,12.5,48.5,249.04,169.36
2016,6,18,5,30,389.0,33.0,1.9,13.0,81.0,369.9,299.67
2016,6,18,5,45,471.0,40.0,2.05,13.5,124.0,456.1,375.16
2016,6,18,6,0,553.0,47.0,2.2,14.0,167.0,547.8,450.69
2016,6,18,6,15,606.5,52.5,2.25,14.5,215.5,612.24,501.36
2016,6,18,6,30,660.0,58.0,2.3,15.0,264.0,684.72,555.65
2016,6,18,6,45,698.0,62.0,2.35,16.0,314.5,742.22,595.28
2016,6,18,7,0,736.0,66.0,2.4,17.0,365.0,799.41,633.05
2016,6,18,7,15,764.0,69.5,2.35,17.5,416.0,845.68,662.08
2016,6,18,7,30,792.0,73.0,2.3,18.0,467.0,890.42,689.19
2016,6,18,7,45,812.5,76.0,2.3,18.5,516.5,914.1,701.58
2016,6,18,8,0,833.0,79.0,2.3,19.0,566.0,946.36,719.83
2016,6,18,8,15,850.0,81.5,2.25,19.5,613.0,971.88,732.67
2016,6,18,8,30,867.0,84.0,2.2,20.0,660.0,994.53,743.51
2016,6,18,8,45,879.5,86.5,2.15,20.5,703.5,1009.51,749.24
2016,6,18,9,0,892.0,89.0,2.1,21.0,747.0,1021.21,752.95
2016,6,18,9,15,902.5,90.5,2.05,21.5,786.0,1026.32,752.5
2016,6,18,9,30,913.0,92.0,2.0,22.0,825.0,1027.98,750.03
2016,6,18,9,45,916.0,96.5,1.95,22.5,857.5,1021.9,742.79
2016,6,18,10,0,919.0,101.0,1.9,23.0,890.0,1012.26,733.54
2016,6,18,10,15,925.0,102.0,1.85,23.5,917.0,998.39,721.81
2016,6,18,10,30,931.0,103.0,1.8,24.0,944.0,981.1,708.13
2016,6,18,10,45,937.0,103.0,1.8,24.5,965.0,959.47,692.5
2016,6,18,11,0,943.0,103.0,1.8,25.0,986.0,934.57,674.93
2016,6,18,11,15,946.0,103.5,1.8,25.0,1000.0,904.4,655.33
2016,6,18,11,30,949.0,104.0,1.8,25.0,1014.0,871.33,633.86
2016,6,18,11,45,951.0,103.5,1.8,25.5,1020.5,833.93,608.27
2016,6,18,12,0,953.0,103.0,1.8,26.0,1027.0,794.13,581.07
2016,6,18,12,15,953.5,103.0,1.85,26.0,1025.5,751.5,551.94
2016,6,18,12,30,954.0,103.0,1.9,26.0,1024.0,706.99,520.13
2016,6,18,12,45,955.5,100.5,2.0,26.5,1016.0,659.48,484.7
2016,6,18,13,0,957.0,98.0,2.1,27.0,1008.0,610.39,447.11
2016,6,18,13,15,954.5,97.5,2.15,27.0,992.0,559.28,407.54
2016,6,18,13,30,952.0,97.0,2.2,27.0,976.0,507.23,366.02
2016,6,18,13,45,948.0,96.5,2.25,27.0,953.5,453.83,322.23
2016,6,18,14,0,944.0,96.0,2.3,27.0,931.0,400.02,276.99
2016,6,18,14,15,938.5,94.5,2.3,27.0,901.5,344.9,230.0
2016,6,18,14,30,933.0,93.0,2.3,27.0,872.0,289.97,183.24
2016,6,18,14,45,925.0,92.0,2.3,27.0,837.0,235.3,138.38
2016,6,18,15,0,917.0,91.0,2.3,27.0,802.0,181.48,98.45
2016,6,18,15,15,907.0,89.0,2.3,27.0,761.5,127.94,67.47
2016,6,18,15,30,897.0,87.0,2.3,27.0,721.0,75.96,57.4
2016,6,18,15,45,882.5,86.0,2.35,27.0,675.5,75.53,57.26
2016,6,18,16,0,868.0,85.0,2.4,27.0,630.0,75.02,57.0
2016,6,18,16,15,850.5,82.0,2.4,26.5,582.0,73.07,55.69
2016,6,18,16,30,833.0,79.0,2.4,26.0,534.0,70.98,54.25
2016,6,18,16,45,808.5,76.5,2.4,26.0,483.0,61.21,46.23
2016,6,18,17,0,784.0,74.0,2.4,26.0,432.0,60.0,45.39
2016,6,18,17,15,752.5,70.0,2.2,25.0,380.5,57.55,43.65
2016,6,18,17,30,721.0,66.0,2.0,24.0,329.0,55.02,41.81
2016,6,18,17,45,677.0,61.0,1.85,23.5,278.0,51.52,38.95
2016,6,18,18,0,633.0,56.0,1.7,23.0,227.0,44.05,32.58
2016,6,18,18,15,568.0,49.5,1.65,21.5,179.5,39.39,28.61
2016,6,18,18,30,503.0,43.0,1.6,20.0,132.0,34.67,24.39
2016,6,18,18,45,403.5,34.0,1.55,19.0,91.0,27.65,17.89
2016,6,18,19,0,304.0,25.0,1.5,18.0,50.0,20.55,9.91
2016,6,18,19,15,152.0,12.5,1.5,17.5,25.0,10.67,0.0
2016,6,18,19,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,19,4,45,76.5,6.0,1.3,13.5,8.5,0.0,0.0
2016,6,19,5,0,153.0,12.0,1.3,14.0,17.0,108.86,0.0
2016,6,19,5,15,286.0,22.5,1.55,14.5,50.5,266.13,178.08
2016,6,19,5,30,419.0,33.0,1.8,15.0,84.0,391.62,313.86
2016,6,19,5,45,499.5,40.0,2.1,16.0,128.5,477.84,388.53
2016,6,19,6,0,580.0,47.0,2.4,17.0,173.0,569.38,462.77
2016,6,19,6,15,632.0,52.5,2.45,17.5,222.0,633.46,512.57
2016,6,19,6,30,684.0,58.0,2.5,18.0,271.0,705.46,565.77
2016,6,19,6,45,719.5,62.5,2.6,19.0,322.0,762.1,604.47
2016,6,19,7,0,755.0,67.0,2.7,20.0,373.0,818.23,641.26
2016,6,19,7,15,781.5,70.0,2.75,21.0,423.5,862.85,668.28
2016,6,19,7,30,808.0,73.0,2.8,22.0,474.0,905.83,693.37
2016,6,19,7,45,826.5,76.5,2.85,23.0,523.5,928.48,703.97
2016,6,19,8,0,845.0,80.0,2.9,24.0,573.0,959.58,720.24
2016,6,19,8,15,860.5,82.5,2.8,24.5,619.5,983.7,731.67
2016,6,19,8,30,876.0,85.0,2.7,25.0,666.0,1004.9,741.07
2016,6,19,8,45,886.0,87.5,2.65,25.5,708.5,1017.37,745.19
2016,6,19,9,0,896.0,90.0,2.6,26.0,751.0,1026.54,747.32
2016,6,19,9,15,905.5,91.5,2.45,26.0,789.0,1030.64,746.76
2016,6,19,9,30,915.0,93.0,2.3,26.0,827.0,1031.29,744.09
2016,6,19,9,45,929.0,90.0,2.2,26.5,861.5,1027.97,738.15
2016,6,19,10,0,943.0,87.0,2.1,27.0,896.0,1021.16,730.17
2016,6,19,10,15,948.0,88.0,1.95,27.5,923.0,1006.33,716.74
2016,6,19,10,30,953.0,89.0,1.8,28.0,950.0,988.05,701.37
2016,6,19,10,45,956.0,90.5,1.7,28.5,970.0,965.05,683.87
2016,6,19,11,0,959.0,92.0,1.6,29.0,990.0,938.8,664.54
2016,6,19,11,15,961.5,92.5,1.6,29.5,1003.5,908.06,643.79
2016,6,19,11,30,964.0,93.0,1.6,30.0,1017.0,874.42,621.25
2016,6,19,11,45,962.5,95.0,1.65,30.5,1022.5,836.22,596.32
2016,6,19,12,0,961.0,97.0,1.7,31.0,1028.0,795.71,569.77
2016,6,19,12,15,961.0,97.0,1.85,31.0,1026.5,752.58,541.97
2016,6,19,12,30,961.0,97.0,2.0,31.0,1025.0,707.56,511.1
2016,6,19,12,45,944.0,107.0,2.15,31.0,1012.0,658.09,475.9
2016,6,19,13,0,927.0,117.0,2.3,31.0,999.0,608.22,439.28
2016,6,19,13,15,924.0,116.5,2.4,31.0,983.0,558.06,401.15
2016,6,19,13,30,921.0,116.0,2.5,31.0,967.0,507.07,361.16
2016,6,19,13,45,921.0,111.5,2.7,31.0,945.0,453.96,318.56
2016,6,19,14,0,921.0,107.0,2.9,31.0,923.0,400.14,274.13
2016,6,19,14,15,915.0,106.0,3.0,31.0,893.5,346.31,228.84
2016,6,19,14,30,909.0,105.0,3.1,31.0,864.0,292.72,183.79
2016,6,19,14,45,904.0,101.5,3.25,31.0,829.5,238.19,139.56
2016,6,19,15,0,899.0,98.0,3.4,31.0,795.0,184.24,99.82
2016,6,19,15,15,888.5,96.0,3.5,30.5,754.5,131.55,69.68
2016,6,19,15,30,878.0,94.0,3.6,30.0,714.0,80.36,60.29
2016,6,19,15,45,866.5,90.5,3.7,30.0,670.0,77.95,58.52
2016,6,19,16,0,855.0,87.0,3.8,30.0,626.0,76.02,57.12
2016,6,19,16,15,837.5,84.5,3.8,29.5,578.0,74.44,56.13
2016,6,19,16,30,820.0,82.0,3.8,29.0,530.0,64.21,47.96
2016,6,19,16,45,796.0,79.0,3.85,28.5,479.5,62.78,47.06
2016,6,19,17,0,772.0,76.0,3.9,28.0,429.0,61.3,46.09
2016,6,19,17,15,741.0,72.0,3.75,27.0,378.0,58.92,44.44
2016,6,19,17,30,710.0,68.0,3.6,26.0,327.0,56.48,42.68
2016,6,19,17,45,664.0,63.0,3.45,25.5,276.5,53.02,39.9
2016,6,19,18,0,618.0,58.0,3.3,25.0,226.0,45.46,33.48
2016,6,19,18,15,553.5,51.5,3.15,24.0,178.5,40.87,29.54
2016,6,19,18,30,489.0,45.0,3.0,23.0,131.0,36.24,25.38
2016,6,19,18,45,390.5,35.5,2.9,22.0,90.5,28.87,18.65
2016,6,19,19,0,292.0,26.0,2.8,21.0,50.0,21.39,10.43
2016,6,19,19,15,146.0,13.0,2.8,20.5,25.0,11.1,0.0
2016,6,19,19,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,2.85,19.5,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,2.85,18.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,2.8,17.5,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,20,4,45,80.0,6.5,2.4,11.5,9.0,0.0,0.0
2016,6,20,5,0,160.0,13.0,2.6,12.0,18.0,114.14,0.0
2016,6,20,5,15,299.5,23.0,2.6,12.5,52.5,275.56,184.84
2016,6,20,5,30,439.0,33.0,2.6,13.0,87.0,406.02,328.7
2016,6,20,5,45,524.5,39.5,2.65,14.0,132.5,496.12,407.06
2016,6,20,6,0,610.0,46.0,2.7,15.0,178.0,585.54,479.63
2016,6,20,6,15,662.5,51.5,2.6,15.5,228.5,657.59,535.31
2016,6,20,6,30,715.0,57.0,2.5,16.0,279.0,730.98,588.85
2016,6,20,6,45,753.0,60.0,2.45,17.0,331.5,788.72,627.32
2016,6,20,7,0,791.0,63.0,2.4,18.0,384.0,845.99,663.59
2016,6,20,7,15,817.5,66.5,2.4,19.0,436.0,892.14,690.95
2016,6,20,7,30,844.0,70.0,2.4,20.0,488.0,925.79,708.86
2016,6,20,7,45,864.0,72.0,2.45,21.0,539.0,959.52,726.91
2016,6,20,8,0,884.0,74.0,2.5,22.0,590.0,990.84,742.96
2016,6,20,8,15,899.0,76.5,2.55,22.5,637.5,1015.03,755.54
2016,6,20,8,30,914.0,79.0,2.6,23.0,685.0,1036.16,766.14
2016,6,20,8,45,926.0,80.5,2.65,24.0,729.0,1049.75,770.37
2016,6,20,9,0,938.0,82.0,2.7,25.0,773.0,1059.97,772.56
2016,6,20,9,15,946.0,83.5,2.7,25.5,811.5,1062.61,771.03
2016,6,20,9,30,954.0,85.0,2.7,26.0,850.0,1061.68,767.46
2016,6,20,9,45,949.0,93.0,2.75,27.0,880.5,1051.32,757.1
2016,6,20,10,0,944.0,101.0,2.8,28.0,911.0,1037.23,744.63
2016,6,20,10,15,949.0,102.0,2.75,28.5,937.5,1022.03,732.21
2016,6,20,10,30,954.0,103.0,2.7,29.0,964.0,1003.36,717.77
2016,6,20,10,45,957.0,104.0,2.7,30.0,984.0,979.46,699.23
2016,6,20,11,0,960.0,105.0,2.7,31.0,1004.0,952.34,678.84
2016,6,20,11,15,961.5,105.5,2.8,31.0,1017.0,920.37,658.95
2016,6,20,11,30,963.0,106.0,2.9,31.0,1030.0,885.57,637.08
2016,6,20,11,45,964.0,106.0,3.0,31.5,1035.5,847.3,611.49
2016,6,20,12,0,965.0,106.0,3.1,32.0,1041.0,806.65,584.19
2016,6,20,12,15,964.0,106.0,3.25,32.0,1039.0,762.46,554.27
2016,6,20,12,30,963.0,106.0,3.4,32.0,1037.0,716.48,521.67
2016,6,20,12,45,966.0,102.5,3.55,32.0,1028.5,668.7,486.91
2016,6,20,13,0,969.0,99.0,3.7,32.0,1020.0,619.22,449.82
2016,6,20,13,15,966.0,98.5,3.85,32.0,1004.0,567.27,409.74
2016,6,20,13,30,963.0,98.0,4.0,32.0,988.0,514.42,367.74
2016,6,20,13,45,959.0,96.5,4.15,32.0,964.5,459.75,323.19
2016,6,20,14,0,955.0,95.0,4.3,32.0,941.0,404.69,277.21
2016,6,20,14,15,949.5,94.0,4.4,31.5,911.5,349.33,230.76
2016,6,20,14,30,944.0,93.0,4.5,31.0,882.0,294.13,184.37
2016,6,20,14,45,935.0,92.5,4.65,31.0,846.0,238.98,139.35
2016,6,20,15,0,926.0,92.0,4.8,31.0,810.0,184.76,99.29
2016,6,20,15,15,916.0,90.0,4.8,30.5,769.5,130.7,68.06
2016,6,20,15,30,906.0,88.0,4.8,30.0,729.0,78.11,58.48
2016,6,20,15,45,891.5,86.5,4.85,29.5,683.5,76.0,57.08
2016,6,20,16,0,877.0,85.0,4.9,29.0,638.0,75.17,56.69
2016,6,20,16,15,666.0,134.5,4.85,28.0,535.5,87.63,67.42
2016,6,20,16,30,455.0,184.0,4.8,27.0,433.0,118.8,93.78
2016,6,20,16,45,228.0,163.5,4.8,26.5,288.0,111.92,88.55
2016,6,20,17,0,1.0,143.0,4.8,26.0,143.0,112.48,89.51
2016,6,20,17,15,0.5,130.5,4.65,25.0,130.5,102.72,81.93
2016,6,20,17,30,0.0,118.0,4.5,24.0,118.0,92.9,74.13
2016,6,20,17,45,0.0,100.0,4.4,23.0,100.0,79.24,62.86
2016,6,20,18,0,0.0,82.0,4.3,22.0,82.0,65.48,51.23
2016,6,20,18,15,0.0,65.0,4.15,21.0,65.0,52.32,39.85
2016,6,20,18,30,0.0,48.0,4.0,20.0,48.0,39.07,28.16
2016,6,20,18,45,0.0,33.0,3.9,19.5,33.0,27.17,17.44
2016,6,20,19,0,0.0,18.0,3.8,19.0,18.0,14.84,5.64
2016,6,20,19,15,0.0,9.0,3.8,18.5,9.0,7.68,0.0
2016,6,20,19,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,3.8,17.5,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,3.75,16.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,3.75,15.5,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,21,4,45,66.0,6.5,2.5,12.5,8.0,0.0,0.0
2016,6,21,5,0,132.0,13.0,2.7,13.0,16.0,96.02,0.0
2016,6,21,5,15,265.5,23.5,2.7,13.5,49.0,252.18,166.53
2016,6,21,5,30,399.0,34.0,2.7,14.0,82.0,377.88,305.45
2016,6,21,5,45,489.0,40.5,2.75,15.0,127.0,470.01,385.39
2016,6,21,6,0,579.0,47.0,2.8,16.0,172.0,568.04,464.79
2016,6,21,6,15,632.5,52.5,2.75,16.5,221.5,633.28,515.62
2016,6,21,6,30,686.0,58.0,2.7,17.0,271.0,706.63,569.85
2016,6,21,6,45,728.0,61.0,2.65,18.0,323.0,767.22,610.84
2016,6,21,7,0,770.0,64.0,2.6,19.0,375.0,827.59,649.73
2016,6,21,7,15,796.5,67.0,2.6,20.0,426.5,872.6,676.54
2016,6,21,7,30,823.0,70.0,2.6,21.0,478.0,905.17,693.97
2016,6,21,7,45,845.5,72.0,2.6,22.0,528.5,941.07,713.27
2016,6,21,8,0,868.0,74.0,2.6,23.0,579.0,974.69,730.53
2016,6,21,8,15,882.5,76.0,2.6,24.0,626.0,997.63,740.4
2016,6,21,8,30,897.0,78.0,2.6,25.0,673.0,1017.6,748.32
2016,6,21,8,45,909.5,79.5,2.6,26.0,716.5,1031.74,752.45
2016,6,21,9,0,922.0,81.0,2.6,27.0,760.0,1042.56,754.56
2016,6,21,9,15,930.5,82.5,2.55,27.5,798.5,1045.87,752.97
2016,6,21,9,30,939.0,84.0,2.5,28.0,837.0,1045.65,749.37
2016,6,21,9,45,942.5,87.0,2.5,29.0,869.0,1038.53,740.67
2016,6,21,10,0,946.0,90.0,2.5,30.0,901.0,1027.83,729.98
2016,6,21,10,15,951.0,91.0,2.45,30.5,928.0,1012.95,717.85
2016,6,21,10,30,956.0,92.0,2.4,31.0,955.0,994.61,703.76
2016,6,21,10,45,958.5,93.5,2.4,32.0,975.0,971.07,685.68
2016,6,21,11,0,961.0,95.0,2.4,33.0,995.0,944.3,665.78
2016,6,21,11,15,963.0,95.5,2.4,33.0,1008.0,913.06,645.87
2016,6,21,11,30,965.0,96.0,2.4,33.0,1021.0,878.95,624.1
2016,6,21,11,45,965.0,96.5,2.45,33.5,1026.5,840.57,598.64
2016,6,21,12,0,965.0,97.0,2.5,34.0,1032.0,799.84,571.56
2016,6,21,12,15,964.5,97.0,2.6,34.0,1030.5,756.24,542.7
2016,6,21,12,30,964.0,97.0,2.7,34.0,1029.0,710.8,510.93
2016,6,21,12,45,956.5,101.0,2.85,34.5,1018.0,662.47,475.41
2016,6,21,13,0,949.0,105.0,3.0,35.0,1007.0,613.14,438.25
2016,6,21,13,15,945.5,104.0,3.15,35.0,990.5,561.49,399.33
2016,6,21,13,30,942.0,103.0,3.3,35.0,974.0,509.04,358.54
2016,6,21,13,45,937.0,102.0,3.45,35.0,950.5,455.35,315.62
2016,6,21,14,0,932.0,101.0,3.6,35.0,927.0,401.38,271.37
2016,6,21,14,15,925.5,100.0,3.75,34.5,897.0,346.89,226.51
2016,6,21,14,30,919.0,99.0,3.9,34.0,867.0,292.68,181.74
2016,6,21,14,45,910.5,97.5,4.1,34.0,831.5,238.26,137.96
2016,6,21,15,0,902.0,96.0,4.3,34.0,796.0,184.76,98.87
2016,6,21,15,15,891.5,94.0,4.45,33.5,755.5,131.9,68.61
2016,6,21,15,30,881.0,92.0,4.6,33.0,715.0,80.55,59.68
2016,6,21,15,45,867.5,89.5,4.75,32.5,670.5,77.35,57.43
2016,6,21,16,0,854.0,87.0,4.9,32.0,626.0,75.99,56.62
2016,6,21,16,15,836.5,84.5,5.0,31.0,578.0,74.42,55.76
2016,6,21,16,30,819.0,82.0,5.1,30.0,530.0,64.16,47.73
2016,6,21,16,45,796.5,78.5,5.2,29.5,480.0,62.41,46.55
2016,6,21,17,0,774.0,75.0,5.3,29.0,430.0,60.56,45.28
2016,6,21,17,15,743.5,71.0,5.3,27.5,379.0,58.16,43.7
2016,6,21,17,30,713.0,67.0,5.3,26.0,328.0,55.69,42.01
2016,6,21,17,45,671.0,62.0,5.3,25.0,278.0,52.24,39.31
2016,6,21,18,0,629.0,57.0,5.3,24.0,228.0,44.75,33.02
2016,6,21,18,15,566.0,50.5,5.15,22.5,180.5,40.13,29.1
2016,6,21,18,30,503.0,44.0,5.0,21.0,133.0,35.46,24.94
2016,6,21,18,45,404.5,35.0,4.85,20.0,92.5,28.47,18.49
2016,6,21,19,0,306.0,26.0,4.7,19.0,52.0,21.39,10.68
2016,6,21,19,15,153.0,13.0,4.65,18.5,26.0,11.1,0.0
2016,6,21,19,30,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,4.55,17.5,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,4.45,16.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,4.4,15.5,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,4.4,14.5,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,4.4,13.5,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,4.35,11.5,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,6,22,4,45,79.5,6.5,4.2,11.5,8.5,0.0,0.0
2016,6,22,5,0,159.0,13.0,4.3,12.0,17.0,113.29,0.0
2016,6,22,5,15,300.0,22.5,4.3,12.5,51.5,274.07,180.26
2016,6,22,5,30,441.0,32.0,4.3,13.0,86.0,405.66,330.09
2016,6,22,5,45,523.0,39.0,4.3,13.5,131.0,493.71,409.04
2016,6,22,6,0,605.0,46.0,4.3,14.0,176.0,580.85,482.15
2016,6,22,6,15,657.5,51.0,4.3,14.5,226.0,652.1,539.2
2016,6,22,6,30,710.0,56.0,4.3,15.0,276.0,724.66,594.38
