Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,22,6,45,746.0,60.0,4.3,16.0,328.0,781.84,634.23
2016,6,22,7,0,782.0,64.0,4.3,17.0,380.0,838.5,671.93
2016,6,22,7,15,808.0,67.5,4.3,17.5,431.5,884.03,701.44
2016,6,22,7,30,834.0,71.0,4.3,18.0,483.0,917.04,721.36
2016,6,22,7,45,853.0,73.5,4.35,19.0,533.0,950.33,739.95
2016,6,22,8,0,872.0,76.0,4.4,20.0,583.0,981.18,756.41
2016,6,22,8,15,887.0,78.5,4.4,20.5,630.5,1005.29,769.23
2016,6,22,8,30,902.0,81.0,4.4,21.0,678.0,1026.38,779.92
2016,6,22,8,45,913.0,82.5,4.45,21.5,721.0,1038.97,785.09
2016,6,22,9,0,924.0,84.0,4.5,22.0,764.0,1048.22,788.37
2016,6,22,9,15,932.5,85.5,4.55,22.5,803.0,1051.48,787.77
2016,6,22,9,30,941.0,87.0,4.6,23.0,842.0,1051.21,785.0
2016,6,22,9,45,948.0,88.0,4.65,23.5,875.0,1045.3,778.65
2016,6,22,10,0,955.0,89.0,4.7,24.0,908.0,1035.82,770.11
2016,6,22,10,15,960.0,90.0,4.75,24.5,935.0,1020.84,758.08
2016,6,22,10,30,965.0,91.0,4.8,25.0,962.0,1002.38,743.88
2016,6,22,10,45,968.5,91.5,4.9,25.5,982.0,978.61,726.64
2016,6,22,11,0,972.0,92.0,5.0,26.0,1002.0,951.59,707.26
2016,6,22,11,15,974.0,92.5,5.05,26.0,1015.0,920.14,685.95
2016,6,22,11,30,976.0,93.0,5.1,26.0,1028.0,885.77,662.59
2016,6,22,11,45,976.5,93.5,5.2,26.5,1034.0,847.49,635.4
2016,6,22,12,0,977.0,94.0,5.3,27.0,1040.0,806.78,606.42
2016,6,22,12,15,977.0,94.0,5.35,27.0,1038.5,763.13,575.11
2016,6,22,12,30,977.0,94.0,5.4,27.0,1037.0,717.54,540.68
2016,6,22,12,45,969.5,97.5,5.5,27.0,1026.5,668.32,502.89
2016,6,22,13,0,962.0,101.0,5.6,27.0,1016.0,618.09,463.38
2016,6,22,13,15,959.0,100.5,5.6,26.5,1000.0,566.48,422.45
2016,6,22,13,30,956.0,100.0,5.6,26.0,984.0,513.97,379.57
2016,6,22,13,45,951.0,99.5,5.7,26.0,961.0,459.94,333.76
2016,6,22,14,0,946.0,99.0,5.8,26.0,938.0,405.59,286.68
2016,6,22,14,15,940.5,98.0,5.8,25.5,908.5,350.66,238.95
2016,6,22,14,30,935.0,97.0,5.8,25.0,879.0,295.9,191.39
2016,6,22,14,45,926.5,96.0,5.85,25.0,843.5,240.93,145.08
2016,6,22,15,0,918.0,95.0,5.9,25.0,808.0,186.87,103.81
2016,6,22,15,15,908.0,93.0,5.9,24.5,767.5,133.17,71.66
2016,6,22,15,30,898.0,91.0,5.9,24.0,727.0,80.93,62.35
2016,6,22,15,45,885.0,88.5,5.9,23.5,682.0,77.08,59.45
2016,6,22,16,0,872.0,86.0,5.9,23.0,637.0,75.7,58.58
2016,6,22,16,15,854.5,83.5,5.85,22.5,588.5,74.09,57.53
2016,6,22,16,30,837.0,81.0,5.8,22.0,540.0,63.76,49.04
2016,6,22,16,45,815.0,77.5,5.75,21.5,489.0,61.96,47.78
2016,6,22,17,0,793.0,74.0,5.7,21.0,438.0,60.07,46.42
2016,6,22,17,15,762.0,70.0,5.65,20.0,386.5,57.61,44.64
2016,6,22,17,30,731.0,66.0,5.6,19.0,335.0,55.08,42.75
2016,6,22,17,45,687.5,61.0,5.55,18.5,283.5,51.57,39.82
2016,6,22,18,0,644.0,56.0,5.5,18.0,232.0,47.99,36.74
2016,6,22,18,15,580.0,50.0,5.4,17.0,184.0,39.82,29.53
2016,6,22,18,30,516.0,44.0,5.3,16.0,136.0,35.52,25.56
2016,6,22,18,45,412.0,35.5,5.2,15.5,94.5,28.92,19.28
2016,6,22,19,0,308.0,27.0,5.1,15.0,53.0,22.28,11.65
2016,6,22,19,15,154.0,13.5,5.05,14.5,26.5,11.52,0.0
2016,6,22,19,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,5.0,13.5,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,4.85,12.5,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,4.05,11.5,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,3.75,10.5,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,6,23,4,45,74.0,6.0,3.45,10.5,8.0,0.0,0.0
2016,6,23,5,0,148.0,12.0,3.6,11.0,16.0,105.27,0.0
2016,6,23,5,15,288.5,22.0,3.6,11.5,50.0,264.88,171.99
2016,6,23,5,30,429.0,32.0,3.6,12.0,84.0,396.7,323.09
2016,6,23,5,45,517.0,39.0,3.65,13.0,129.5,488.85,404.61
2016,6,23,6,0,605.0,46.0,3.7,14.0,175.0,580.51,480.27
2016,6,23,6,15,658.0,51.0,3.7,14.5,225.0,652.2,537.31
2016,6,23,6,30,711.0,56.0,3.7,15.0,275.0,725.23,592.49
2016,6,23,6,45,749.5,59.5,3.75,16.0,327.5,784.03,633.52
2016,6,23,7,0,788.0,63.0,3.8,17.0,380.0,842.43,672.5
2016,6,23,7,15,814.0,66.0,3.8,17.5,432.0,887.43,701.41
2016,6,23,7,30,840.0,69.0,3.8,18.0,484.0,919.98,720.74
2016,6,23,7,45,861.0,71.0,3.8,19.0,534.5,954.77,739.91
2016,6,23,8,0,882.0,73.0,3.8,20.0,585.0,987.19,756.98
2016,6,23,8,15,897.0,75.0,3.8,20.5,632.5,1010.89,769.27
2016,6,23,8,30,912.0,77.0,3.8,21.0,680.0,1031.56,779.51
2016,6,23,8,45,924.0,78.5,3.8,22.0,724.0,1045.35,783.62
2016,6,23,9,0,936.0,80.0,3.8,23.0,768.0,1055.76,785.6
2016,6,23,9,15,944.5,81.5,3.8,23.5,807.0,1059.12,784.57
2016,6,23,9,30,953.0,83.0,3.8,24.0,846.0,1058.91,781.4
2016,6,23,9,45,955.5,86.5,3.85,25.0,878.5,1051.31,772.43
2016,6,23,10,0,958.0,90.0,3.9,26.0,911.0,1040.08,761.33
2016,6,23,10,15,962.5,91.0,3.95,26.5,937.5,1024.58,749.13
2016,6,23,10,30,967.0,92.0,4.0,27.0,964.0,1005.6,734.82
2016,6,23,10,45,968.0,94.0,4.1,27.5,983.5,980.99,717.23
2016,6,23,11,0,969.0,96.0,4.2,28.0,1003.0,953.15,697.59
2016,6,23,11,15,969.5,96.5,4.3,28.0,1015.0,920.43,676.06
2016,6,23,11,30,970.0,97.0,4.4,28.0,1027.0,884.9,652.56
2016,6,23,11,45,969.5,97.0,4.55,28.5,1031.5,845.55,625.26
2016,6,23,12,0,969.0,97.0,4.7,29.0,1036.0,803.9,596.49
2016,6,23,12,15,967.5,97.0,4.85,29.0,1033.0,759.48,565.66
2016,6,23,12,30,966.0,97.0,5.0,29.0,1030.0,713.28,531.78
2016,6,23,12,45,963.0,97.0,5.2,29.0,1020.0,664.58,495.32
2016,6,23,13,0,960.0,97.0,5.4,29.0,1010.0,614.61,456.8
2016,6,23,13,15,957.0,96.5,5.55,29.0,993.5,563.18,415.89
2016,6,23,13,30,954.0,96.0,5.7,29.0,977.0,510.84,373.08
2016,6,23,13,45,948.5,95.0,5.85,29.0,953.5,456.42,327.56
2016,6,23,14,0,943.0,94.0,6.0,29.0,930.0,401.75,280.8
2016,6,23,14,15,937.5,93.0,6.05,28.5,901.0,347.04,233.76
2016,6,23,14,30,932.0,92.0,6.1,28.0,872.0,292.5,186.86
2016,6,23,14,45,926.5,89.5,6.2,28.0,837.5,237.35,140.74
2016,6,23,15,0,921.0,87.0,6.3,28.0,803.0,182.82,99.32
2016,6,23,15,15,911.0,85.5,6.3,27.5,762.5,129.35,67.55
2016,6,23,15,30,901.0,84.0,6.3,27.0,722.0,77.33,58.62
2016,6,23,15,45,891.5,80.5,6.3,26.5,678.0,72.3,54.75
2016,6,23,16,0,882.0,77.0,6.3,26.0,634.0,70.2,53.28
2016,6,23,16,15,865.0,74.5,6.2,25.0,585.5,68.45,52.2
2016,6,23,16,30,848.0,72.0,6.1,24.0,537.0,66.58,51.02
2016,6,23,16,45,828.0,68.5,6.05,23.5,487.0,63.85,48.99
2016,6,23,17,0,808.0,65.0,6.0,23.0,437.0,60.98,46.81
2016,6,23,17,15,778.5,61.5,5.85,22.0,385.5,51.41,38.92
2016,6,23,17,30,749.0,58.0,5.7,21.0,334.0,49.03,37.13
2016,6,23,17,45,707.0,54.0,5.6,20.5,283.0,46.08,34.71
2016,6,23,18,0,665.0,50.0,5.5,20.0,232.0,43.12,32.17
2016,6,23,18,15,603.5,44.5,5.3,19.0,184.0,38.73,28.33
2016,6,23,18,30,542.0,39.0,5.1,18.0,136.0,34.32,24.29
2016,6,23,18,45,439.0,32.0,4.9,17.5,94.5,26.05,16.66
2016,6,23,19,0,336.0,25.0,4.7,17.0,53.0,20.57,10.26
2016,6,23,19,15,168.0,12.5,4.65,16.5,26.5,10.1,0.0
2016,6,23,19,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,4.6,15.5,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,4.55,14.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,24,4,45,71.0,6.0,3.35,11.5,8.0,0.0,0.0
2016,6,24,5,0,142.0,12.0,3.5,12.0,16.0,101.32,0.0
2016,6,24,5,15,284.0,22.0,3.5,12.5,49.5,261.11,165.89
2016,6,24,5,30,426.0,32.0,3.5,13.0,83.0,394.3,319.57
2016,6,24,5,45,508.5,39.0,3.5,13.5,127.5,482.07,398.1
2016,6,24,6,0,591.0,46.0,3.5,14.0,172.0,568.88,470.61
2016,6,24,6,15,645.5,51.5,3.4,14.5,222.5,642.01,528.5
2016,6,24,6,30,700.0,57.0,3.3,15.0,273.0,716.64,584.43
2016,6,24,6,45,735.5,61.5,3.25,15.5,324.5,773.83,624.82
2016,6,24,7,0,771.0,66.0,3.2,16.0,376.0,830.5,663.16
2016,6,24,7,15,798.0,69.5,3.05,16.5,428.0,876.81,691.96
2016,6,24,7,30,825.0,73.0,2.9,17.0,480.0,921.45,718.54
2016,6,24,7,45,844.5,76.0,2.8,18.0,530.0,944.92,728.61
2016,6,24,8,0,864.0,79.0,2.7,19.0,580.0,976.81,744.29
2016,6,24,8,15,879.5,81.5,2.65,19.5,627.5,1001.35,756.44
2016,6,24,8,30,895.0,84.0,2.6,20.0,675.0,1022.91,766.54
2016,6,24,8,45,906.0,86.5,2.6,21.0,719.0,1036.69,770.54
2016,6,24,9,0,917.0,89.0,2.6,22.0,763.0,1047.11,772.46
2016,6,24,9,15,926.0,90.5,2.6,22.5,801.5,1050.86,771.68
2016,6,24,9,30,935.0,92.0,2.6,23.0,840.0,1051.1,768.86
2016,6,24,9,45,943.5,92.5,2.6,24.0,874.0,1046.16,761.41
2016,6,24,10,0,952.0,93.0,2.6,25.0,908.0,1037.65,751.92
2016,6,24,10,15,957.0,94.0,2.65,25.5,935.0,1022.7,740.49
2016,6,24,10,30,962.0,95.0,2.7,26.0,962.0,1004.26,726.99
2016,6,24,10,45,965.5,96.0,2.75,27.0,982.5,981.02,709.12
2016,6,24,11,0,969.0,97.0,2.8,28.0,1003.0,954.5,689.29
2016,6,24,11,15,971.0,97.5,2.85,28.5,1016.0,923.06,667.73
2016,6,24,11,30,973.0,98.0,2.9,29.0,1029.0,888.71,644.27
2016,6,24,11,45,973.5,97.5,3.0,29.5,1035.0,849.59,617.95
2016,6,24,12,0,974.0,97.0,3.1,30.0,1041.0,808.12,589.89
2016,6,24,12,15,974.0,97.5,3.2,30.0,1039.5,764.95,560.55
2016,6,24,12,30,974.0,98.0,3.3,30.0,1038.0,719.84,528.1
2016,6,24,12,45,964.0,103.0,3.45,30.5,1027.0,670.29,490.77
2016,6,24,13,0,954.0,108.0,3.6,31.0,1016.0,619.9,451.94
2016,6,24,13,15,951.0,107.5,3.7,31.0,1000.0,568.59,412.21
2016,6,24,13,30,948.0,107.0,3.8,31.0,984.0,516.38,370.62
2016,6,24,13,45,944.0,105.5,3.9,31.0,960.5,462.39,326.53
2016,6,24,14,0,940.0,104.0,4.0,31.0,937.0,408.01,281.06
2016,6,24,14,15,934.0,103.0,4.05,31.0,907.5,353.17,234.54
2016,6,24,14,30,928.0,102.0,4.1,31.0,878.0,298.55,188.28
2016,6,24,14,45,920.0,100.0,4.15,31.0,843.0,243.33,143.19
2016,6,24,15,0,912.0,98.0,4.2,31.0,808.0,188.98,102.78
2016,6,24,15,15,902.0,96.5,4.25,30.5,767.5,135.83,71.69
2016,6,24,15,30,892.0,95.0,4.3,30.0,727.0,84.11,63.34
2016,6,24,15,45,878.0,92.5,4.35,30.0,682.0,79.36,59.67
2016,6,24,16,0,864.0,90.0,4.4,30.0,637.0,78.02,58.76
2016,6,24,16,15,846.5,87.0,4.4,29.5,588.5,76.17,57.55
2016,6,24,16,30,829.0,84.0,4.4,29.0,540.0,65.66,49.17
2016,6,24,16,45,806.0,81.0,4.45,28.5,489.0,64.3,48.32
2016,6,24,17,0,783.0,78.0,4.5,28.0,438.0,62.87,47.4
2016,6,24,17,15,751.5,74.0,4.5,27.0,386.5,60.53,45.79
2016,6,24,17,30,720.0,70.0,4.5,26.0,335.0,58.12,44.08
2016,6,24,17,45,676.0,64.5,4.55,25.0,283.5,49.87,37.28
2016,6,24,18,0,632.0,59.0,4.6,24.0,232.0,46.29,34.35
2016,6,24,18,15,566.5,52.5,4.6,22.5,184.0,41.71,30.47
2016,6,24,18,30,501.0,46.0,4.6,21.0,136.0,37.08,26.35
2016,6,24,18,45,398.0,37.0,4.65,20.0,94.5,30.14,19.92
2016,6,24,19,0,295.0,28.0,4.7,19.0,53.0,23.12,12.13
2016,6,24,19,15,147.5,14.0,4.7,18.0,26.5,11.38,0.0
2016,6,24,19,30,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,4.7,16.5,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,4.55,15.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,25,4,45,60.0,6.0,1.2,12.5,7.5,0.0,0.0
2016,6,25,5,0,120.0,12.0,1.2,13.0,15.0,87.13,0.0
2016,6,25,5,15,260.5,22.5,1.45,14.0,48.0,244.88,150.5
2016,6,25,5,30,401.0,33.0,1.7,15.0,81.0,377.19,300.93
2016,6,25,5,45,489.0,40.5,2.0,16.0,126.0,469.03,380.79
2016,6,25,6,0,577.0,48.0,2.3,17.0,171.0,566.82,460.1
2016,6,25,6,15,632.0,53.5,2.3,17.5,221.0,632.83,511.25
2016,6,25,6,30,687.0,59.0,2.3,18.0,271.0,707.59,566.22
2016,6,25,6,45,726.5,63.5,2.3,19.0,323.0,768.1,606.98
2016,6,25,7,0,766.0,68.0,2.3,20.0,375.0,828.3,645.65
2016,6,25,7,15,793.5,71.5,2.35,21.0,427.0,875.01,673.75
2016,6,25,7,30,821.0,75.0,2.4,22.0,479.0,920.07,699.92
2016,6,25,7,45,843.0,77.5,2.5,23.0,529.5,945.25,712.46
2016,6,25,8,0,865.0,80.0,2.6,24.0,580.0,978.98,730.67
2016,6,25,8,15,880.5,82.5,2.65,24.5,628.0,1003.54,743.45
2016,6,25,8,30,896.0,85.0,2.7,25.0,676.0,1025.12,754.3
2016,6,25,8,45,909.0,86.5,2.8,26.0,720.5,1039.76,759.68
2016,6,25,9,0,922.0,88.0,2.9,27.0,765.0,1051.09,763.02
2016,6,25,9,15,931.5,89.5,2.95,28.0,804.5,1055.4,761.52
2016,6,25,9,30,941.0,91.0,3.0,29.0,844.0,1056.16,757.96
2016,6,25,9,45,944.0,95.0,3.05,30.0,876.5,1049.57,749.92
2016,6,25,10,0,947.0,99.0,3.1,31.0,909.0,1039.34,739.83
2016,6,25,10,15,952.5,100.0,3.15,31.5,936.5,1024.83,728.72
2016,6,25,10,30,958.0,101.0,3.2,32.0,964.0,1006.83,715.55
2016,6,25,10,45,962.0,102.0,3.25,32.5,985.0,984.0,699.46
2016,6,25,11,0,966.0,103.0,3.3,33.0,1006.0,957.87,681.36
2016,6,25,11,15,968.5,103.5,3.4,33.0,1020.0,926.8,661.83
2016,6,25,11,30,971.0,104.0,3.5,33.0,1034.0,892.8,640.29
2016,6,25,11,45,972.0,104.0,3.6,33.5,1040.0,854.43,614.47
2016,6,25,12,0,973.0,104.0,3.7,34.0,1046.0,813.64,586.94
2016,6,25,12,15,972.5,104.0,3.8,34.0,1044.5,769.61,557.03
2016,6,25,12,30,972.0,104.0,3.9,34.0,1043.0,723.71,524.29
2016,6,25,12,45,971.5,103.0,4.05,34.0,1034.5,675.37,489.16
2016,6,25,13,0,971.0,102.0,4.2,34.0,1026.0,625.56,451.93
2016,6,25,13,15,968.0,101.5,4.3,34.0,1010.0,573.5,411.86
2016,6,25,13,30,965.0,101.0,4.4,34.0,994.0,520.52,369.93
2016,6,25,13,45,960.5,100.0,4.55,34.0,970.5,465.84,325.67
2016,6,25,14,0,956.0,99.0,4.7,34.0,947.0,410.81,280.09
2016,6,25,14,15,950.0,98.0,4.75,33.5,917.0,355.16,233.75
2016,6,25,14,30,944.0,97.0,4.8,33.0,887.0,299.71,187.46
2016,6,25,14,45,935.5,95.5,4.9,33.0,851.0,243.89,142.07
2016,6,25,15,0,927.0,94.0,5.0,33.0,815.0,188.97,101.42
2016,6,25,15,15,917.0,92.5,5.0,32.5,774.5,135.02,69.94
2016,6,25,15,30,907.0,91.0,5.0,32.0,734.0,82.52,61.54
2016,6,25,15,45,893.5,89.0,5.05,31.5,688.5,77.54,57.83
2016,6,25,16,0,880.0,87.0,5.1,31.0,643.0,76.46,57.25
2016,6,25,16,15,862.5,84.0,5.1,30.5,594.0,74.54,55.98
2016,6,25,16,30,845.0,81.0,5.1,30.0,545.0,63.86,47.47
2016,6,25,16,45,822.5,78.0,5.1,29.5,494.0,62.4,46.54
2016,6,25,17,0,800.0,75.0,5.1,29.0,443.0,60.88,45.54
2016,6,25,17,15,769.0,71.0,4.95,28.0,391.0,58.44,43.84
2016,6,25,17,30,738.0,67.0,4.8,27.0,339.0,55.93,42.03
2016,6,25,17,45,696.0,62.0,4.7,26.0,287.5,52.44,39.31
2016,6,25,18,0,654.0,57.0,4.6,25.0,236.0,48.9,36.43
2016,6,25,18,15,590.0,50.5,4.4,23.5,187.5,40.26,29.09
2016,6,25,18,30,526.0,44.0,4.2,22.0,139.0,35.55,24.92
2016,6,25,18,45,425.0,35.5,4.05,21.0,96.5,28.95,18.84
2016,6,25,19,0,324.0,27.0,3.9,20.0,54.0,22.3,11.46
2016,6,25,19,15,162.0,13.5,3.9,19.5,27.0,10.96,0.0
2016,6,25,19,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,3.9,18.5,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,3.9,17.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,3.9,16.5,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,26,4,45,62.0,5.5,2.7,12.5,7.0,0.0,0.0
2016,6,26,5,0,124.0,11.0,2.9,13.0,14.0,88.75,0.0
2016,6,26,5,15,261.0,22.0,2.9,13.5,46.5,243.88,147.24
2016,6,26,5,30,398.0,33.0,2.9,14.0,79.0,374.79,301.68
2016,6,26,5,45,483.0,40.5,2.9,14.5,123.5,464.19,381.19
2016,6,26,6,0,568.0,48.0,2.9,15.0,168.0,559.31,459.7
2016,6,26,6,15,622.5,53.5,2.8,16.0,217.0,630.66,514.69
2016,6,26,6,30,677.0,59.0,2.7,17.0,266.0,698.55,563.83
2016,6,26,6,45,715.0,63.0,2.65,18.0,317.5,756.78,603.37
2016,6,26,7,0,753.0,67.0,2.6,19.0,369.0,814.62,640.71
2016,6,26,7,15,780.0,70.5,2.5,20.0,420.0,860.58,667.65
2016,6,26,7,30,807.0,74.0,2.4,21.0,471.0,904.93,692.41
2016,6,26,7,45,827.5,77.0,2.35,22.0,520.5,929.12,703.09
2016,6,26,8,0,848.0,80.0,2.3,23.0,570.0,961.84,719.36
2016,6,26,8,15,863.5,82.5,2.3,24.0,617.5,986.28,730.22
2016,6,26,8,30,879.0,85.0,2.3,25.0,665.0,1007.8,739.11
2016,6,26,8,45,891.0,87.0,2.3,26.0,708.0,1022.02,743.28
2016,6,26,9,0,903.0,89.0,2.3,27.0,751.0,1032.97,745.46
2016,6,26,9,15,912.0,90.5,2.3,27.5,789.5,1036.87,744.78
2016,6,26,9,30,921.0,92.0,2.3,28.0,828.0,1037.31,742.14
2016,6,26,9,45,931.0,92.0,2.35,29.0,862.0,1033.57,736.14
2016,6,26,10,0,941.0,92.0,2.4,30.0,896.0,1026.28,728.12
2016,6,26,10,15,946.0,93.0,2.4,30.5,923.0,1011.65,716.63
2016,6,26,10,30,951.0,94.0,2.4,31.0,950.0,993.57,703.19
2016,6,26,10,45,954.0,95.0,2.45,32.0,970.0,970.25,685.71
2016,6,26,11,0,957.0,96.0,2.5,33.0,990.0,943.71,666.36
2016,6,26,11,15,959.0,96.5,2.55,33.5,1003.0,912.74,645.63
2016,6,26,11,30,961.0,97.0,2.6,34.0,1016.0,878.89,623.07
2016,6,26,11,45,960.5,97.5,2.65,34.5,1021.5,840.37,597.47
2016,6,26,12,0,960.0,98.0,2.7,35.0,1027.0,799.53,570.27
2016,6,26,12,15,959.0,98.0,2.8,35.0,1025.5,755.86,541.4
2016,6,26,12,30,958.0,98.0,2.9,35.0,1024.0,710.38,509.61
2016,6,26,12,45,944.0,106.0,3.05,35.5,1011.5,661.39,473.6
2016,6,26,13,0,930.0,114.0,3.2,36.0,999.0,611.82,436.31
2016,6,26,13,15,926.5,113.5,3.35,36.0,982.5,561.34,398.33
2016,6,26,13,30,923.0,113.0,3.5,36.0,966.0,510.07,358.55
2016,6,26,13,45,917.5,112.0,3.7,36.0,943.0,457.02,316.39
2016,6,26,14,0,912.0,111.0,3.9,36.0,920.0,403.75,272.96
2016,6,26,14,15,905.5,109.5,4.05,35.5,890.5,349.83,228.77
2016,6,26,14,30,899.0,108.0,4.2,35.0,861.0,296.21,184.65
2016,6,26,14,45,890.0,106.5,4.4,35.0,825.5,242.6,141.59
2016,6,26,15,0,881.0,105.0,4.6,35.0,790.0,189.94,103.03
2016,6,26,15,15,869.5,102.5,4.7,34.5,749.5,137.62,72.65
2016,6,26,15,30,858.0,100.0,4.8,34.0,709.0,86.9,64.51
2016,6,26,15,45,843.0,98.0,4.9,33.5,664.5,81.94,60.87
2016,6,26,16,0,828.0,96.0,5.0,33.0,620.0,71.13,52.43
2016,6,26,16,15,809.5,93.0,5.05,32.0,572.0,70.2,52.07
2016,6,26,16,30,791.0,90.0,5.1,31.0,524.0,69.18,51.65
2016,6,26,16,45,766.0,86.5,5.15,30.5,474.0,67.63,50.66
2016,6,26,17,0,741.0,83.0,5.2,30.0,424.0,66.01,49.61
2016,6,26,17,15,708.5,78.5,5.15,29.0,373.5,63.46,47.86
2016,6,26,17,30,676.0,74.0,5.1,28.0,323.0,55.77,41.71
2016,6,26,17,45,631.5,68.0,5.05,27.0,273.5,52.05,38.81
2016,6,26,18,0,587.0,62.0,5.0,26.0,224.0,48.24,35.71
2016,6,26,18,15,522.0,55.0,4.9,25.0,177.0,43.41,31.58
2016,6,26,18,30,457.0,48.0,4.8,24.0,130.0,38.51,27.21
2016,6,26,18,45,360.5,38.0,4.75,23.0,90.0,30.84,20.24
2016,6,26,19,0,264.0,28.0,4.7,22.0,50.0,23.03,11.9
2016,6,26,19,15,132.0,14.0,4.7,21.0,25.0,11.36,0.0
2016,6,26,19,30,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,4.7,19.5,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,4.6,18.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,4.45,18.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,4.3,17.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,4.15,17.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,4.0,16.5,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,3.7,15.5,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,27,4,45,54.5,5.5,2.1,13.5,6.5,0.0,0.0
2016,6,27,5,0,109.0,11.0,2.2,14.0,13.0,79.07,0.0
2016,6,27,5,15,243.0,22.0,2.2,14.5,44.5,230.77,134.47
2016,6,27,5,30,377.0,33.0,2.2,15.0,76.0,359.32,287.21
2016,6,27,5,45,462.0,40.5,2.2,15.5,119.5,447.86,365.33
2016,6,27,6,0,547.0,48.0,2.2,16.0,163.0,542.15,442.44
2016,6,27,6,15,602.0,54.0,2.2,17.0,212.0,613.92,497.55
2016,6,27,6,30,657.0,60.0,2.2,18.0,261.0,682.07,546.9
2016,6,27,6,45,695.5,64.5,2.2,19.0,311.5,740.89,586.84
2016,6,27,7,0,734.0,69.0,2.2,20.0,362.0,799.4,624.7
2016,6,27,7,15,761.5,73.0,2.15,21.0,413.0,846.11,652.3
2016,6,27,7,30,789.0,77.0,2.1,22.0,464.0,891.28,677.83
2016,6,27,7,45,810.0,80.0,2.05,23.0,513.5,926.81,696.01
2016,6,27,8,0,831.0,83.0,2.0,24.0,563.0,948.54,704.63
2016,6,27,8,15,847.0,85.5,2.05,25.0,609.5,973.28,716.32
2016,6,27,8,30,863.0,88.0,2.1,26.0,656.0,995.16,726.0
2016,6,27,8,45,875.5,90.0,2.15,27.5,699.5,1009.82,729.58
2016,6,27,9,0,888.0,92.0,2.2,29.0,743.0,1021.25,731.19
2016,6,27,9,15,897.5,94.0,2.3,30.0,781.5,1026.26,730.88
2016,6,27,9,30,907.0,96.0,2.4,31.0,820.0,1027.83,728.57
2016,6,27,9,45,905.5,102.5,2.5,32.0,851.0,1019.77,720.38
2016,6,27,10,0,904.0,109.0,2.6,33.0,882.0,1008.15,710.19
2016,6,27,10,15,910.0,110.5,2.65,33.5,909.0,995.23,700.31
2016,6,27,10,30,916.0,112.0,2.7,34.0,936.0,978.89,688.42
2016,6,27,10,45,920.0,113.0,2.8,35.0,957.0,956.87,672.11
2016,6,27,11,0,924.0,114.0,2.9,36.0,978.0,931.67,653.91
2016,6,27,11,15,927.0,114.5,2.95,36.0,991.5,902.08,635.31
2016,6,27,11,30,930.0,115.0,3.0,36.0,1005.0,869.63,614.83
2016,6,27,11,45,931.5,115.0,3.05,36.5,1011.5,832.91,590.26
2016,6,27,12,0,933.0,115.0,3.1,37.0,1018.0,793.84,564.11
2016,6,27,12,15,933.0,115.0,3.2,37.0,1017.0,751.59,535.64
2016,6,27,12,30,933.0,115.0,3.3,37.0,1016.0,707.53,504.83
2016,6,27,12,45,935.0,112.5,3.45,37.5,1008.5,661.21,470.85
2016,6,27,13,0,937.0,110.0,3.6,38.0,1001.0,613.3,434.88
2016,6,27,13,15,934.0,109.0,3.7,37.5,985.5,562.44,397.44
2016,6,27,13,30,931.0,108.0,3.8,37.0,970.0,510.73,358.07
2016,6,27,13,45,927.0,107.0,3.95,37.0,947.5,457.92,316.0
2016,6,27,14,0,923.0,106.0,4.1,37.0,925.0,404.73,272.56
2016,6,27,14,15,917.0,105.0,4.2,36.5,896.0,350.74,228.33
2016,6,27,14,30,911.0,104.0,4.3,36.0,867.0,296.97,184.12
2016,6,27,14,45,903.5,102.0,4.4,36.0,832.0,242.7,140.57
2016,6,27,15,0,896.0,100.0,4.5,36.0,797.0,189.23,101.43
2016,6,27,15,15,885.5,98.0,4.55,35.5,757.0,136.51,70.9
2016,6,27,15,30,875.0,96.0,4.6,35.0,717.0,85.27,62.92
2016,6,27,15,45,862.0,93.5,4.65,35.0,672.5,79.63,58.62
2016,6,27,16,0,849.0,91.0,4.7,35.0,628.0,78.35,57.77
2016,6,27,16,15,831.0,88.0,4.7,34.0,580.0,67.24,49.21
2016,6,27,16,30,813.0,85.0,4.7,33.0,532.0,66.07,48.65
2016,6,27,16,45,791.0,81.0,4.75,32.5,482.0,64.06,47.28
2016,6,27,17,0,769.0,77.0,4.8,32.0,432.0,61.92,45.8
2016,6,27,17,15,738.0,73.0,4.75,31.0,381.0,59.58,44.21
2016,6,27,17,30,707.0,69.0,4.7,30.0,330.0,57.17,42.52
2016,6,27,17,45,665.5,63.5,4.7,29.0,280.0,49.02,35.91
2016,6,27,18,0,624.0,58.0,4.7,28.0,230.0,45.44,33.03
2016,6,27,18,15,560.5,51.5,4.6,26.5,182.0,40.85,29.2
2016,6,27,18,30,497.0,45.0,4.5,25.0,134.0,36.22,25.14
2016,6,27,18,45,400.5,36.0,4.45,24.0,93.5,29.27,18.84
2016,6,27,19,0,304.0,27.0,4.4,23.0,53.0,22.24,11.24
2016,6,27,19,15,152.0,13.5,4.4,22.5,26.5,10.95,0.0
2016,6,27,19,30,0.0,0.0,4.4,22.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,4.4,21.5,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,4.35,20.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,4.25,19.5,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,4.15,18.5,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,4.05,18.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,3.95,17.5,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,3.85,17.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,3.75,16.5,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,3.65,15.5,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,28,4,45,38.0,5.0,3.15,13.5,6.0,0.0,0.0
2016,6,28,5,0,76.0,10.0,3.2,14.0,12.0,57.07,0.0
2016,6,28,5,15,199.5,22.5,3.2,14.5,42.0,200.78,112.76
2016,6,28,5,30,323.0,35.0,3.2,15.0,72.0,322.16,258.3
2016,6,28,5,45,410.5,44.0,3.2,15.5,114.5,412.77,339.5
2016,6,28,6,0,498.0,53.0,3.2,16.0,157.0,509.38,419.85
2016,6,28,6,15,555.0,60.0,3.15,17.0,205.0,582.77,477.43
2016,6,28,6,30,612.0,67.0,3.1,18.0,253.0,658.27,533.52
2016,6,28,6,45,655.5,71.5,3.05,19.0,303.5,719.67,576.23
2016,6,28,7,0,699.0,76.0,3.0,20.0,354.0,781.29,617.12
2016,6,28,7,15,728.5,80.5,2.95,21.0,404.5,824.24,642.97
2016,6,28,7,30,758.0,85.0,2.9,22.0,455.0,871.38,670.9
2016,6,28,7,45,782.0,87.5,2.85,23.0,505.0,908.77,691.18
2016,6,28,8,0,806.0,90.0,2.8,24.0,555.0,943.93,709.44
2016,6,28,8,15,823.0,93.0,2.8,25.0,602.0,970.13,721.74
2016,6,28,8,30,840.0,96.0,2.8,26.0,649.0,981.42,724.12
2016,6,28,8,45,854.5,98.0,2.8,27.0,692.5,997.89,730.08
2016,6,28,9,0,869.0,100.0,2.8,28.0,736.0,1011.21,733.95
2016,6,28,9,15,879.0,102.0,2.8,28.5,774.5,1016.64,734.31
2016,6,28,9,30,889.0,104.0,2.8,29.0,813.0,1018.67,732.7
2016,6,28,9,45,900.5,103.0,2.8,30.0,847.5,1015.5,726.5
2016,6,28,10,0,912.0,102.0,2.8,31.0,882.0,1008.89,718.35
2016,6,28,10,15,918.0,103.5,2.9,31.5,909.0,996.06,708.75
2016,6,28,10,30,924.0,105.0,3.0,32.0,936.0,979.78,697.11
2016,6,28,10,45,928.0,106.0,3.1,32.5,956.5,957.8,681.92
2016,6,28,11,0,932.0,107.0,3.2,33.0,977.0,932.6,664.74
2016,6,28,11,15,934.5,107.5,3.3,33.0,990.5,902.57,645.77
2016,6,28,11,30,937.0,108.0,3.4,33.0,1004.0,869.69,624.84
2016,6,28,11,45,938.0,108.5,3.5,33.5,1010.5,832.95,600.01
2016,6,28,12,0,939.0,109.0,3.6,34.0,1017.0,793.84,573.5
2016,6,28,12,15,938.5,109.0,3.7,34.0,1016.0,751.14,544.25
2016,6,28,12,30,938.0,109.0,3.8,34.0,1015.0,706.65,512.46
2016,6,28,12,45,928.0,114.5,3.95,34.0,1004.0,658.84,477.57
2016,6,28,13,0,918.0,120.0,4.1,34.0,993.0,610.25,441.17
2016,6,28,13,15,915.5,119.0,4.2,34.0,977.5,560.42,402.82
2016,6,28,13,30,913.0,118.0,4.3,34.0,962.0,509.72,362.72
2016,6,28,13,45,908.0,117.0,4.4,34.0,940.0,457.3,320.28
2016,6,28,14,0,903.0,116.0,4.5,34.0,918.0,404.62,276.64
2016,6,28,14,15,897.0,115.0,4.55,33.5,889.0,351.56,232.55
2016,6,28,14,30,891.0,114.0,4.6,33.0,860.0,298.72,188.56
2016,6,28,14,45,883.0,111.5,4.65,33.0,825.0,245.0,144.95
2016,6,28,15,0,875.0,109.0,4.7,33.0,790.0,192.14,105.78
2016,6,28,15,15,864.0,107.0,4.7,32.5,750.0,140.37,75.4
2016,6,28,15,30,853.0,105.0,4.7,32.0,710.0,90.13,67.67
2016,6,28,15,45,840.5,101.5,4.75,31.5,666.0,73.39,54.44
2016,6,28,16,0,828.0,98.0,4.8,31.0,622.0,72.41,53.93
2016,6,28,16,15,809.5,95.0,4.75,30.0,574.5,71.53,53.62
2016,6,28,16,30,791.0,92.0,4.7,29.0,527.0,70.56,53.23
2016,6,28,16,45,769.0,87.5,4.7,28.5,477.5,68.39,51.72
2016,6,28,17,0,747.0,83.0,4.7,28.0,428.0,66.08,50.09
2016,6,28,17,15,715.0,78.5,4.65,27.0,377.0,63.53,48.33
2016,6,28,17,30,683.0,74.0,4.6,26.0,326.0,55.84,42.13
2016,6,28,17,45,641.0,68.0,4.6,25.0,276.5,52.14,39.22
2016,6,28,18,0,599.0,62.0,4.6,24.0,227.0,48.33,36.11
2016,6,28,18,15,534.5,55.0,4.6,23.0,179.5,43.49,31.93
2016,6,28,18,30,470.0,48.0,4.6,22.0,132.0,38.58,27.51
2016,6,28,18,45,373.0,38.0,4.6,21.0,92.0,30.89,20.47
2016,6,28,19,0,276.0,28.0,4.6,20.0,52.0,23.06,12.05
2016,6,28,19,15,138.0,14.0,4.55,19.0,26.0,11.37,0.0
2016,6,28,19,30,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,4.5,17.5,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,4.5,16.5,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,4.45,15.5,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,4.15,13.5,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,4.05,12.5,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,29,4,45,49.0,5.5,3.8,11.5,6.5,0.0,0.0
2016,6,29,5,0,98.0,11.0,3.9,12.0,13.0,71.9,0.0
2016,6,29,5,15,240.5,22.0,3.9,12.5,44.5,227.39,124.36
2016,6,29,5,30,383.0,33.0,3.9,13.0,76.0,363.23,293.27
2016,6,29,5,45,473.5,40.5,3.95,14.0,120.5,456.18,376.78
2016,6,29,6,0,564.0,48.0,4.0,15.0,165.0,555.27,458.98
2016,6,29,6,15,620.0,54.0,4.0,15.5,215.0,628.48,517.74
2016,6,29,6,30,676.0,60.0,4.0,16.0,265.0,697.98,570.78
2016,6,29,6,45,717.0,64.0,4.05,16.5,316.5,759.02,615.18
2016,6,29,7,0,758.0,68.0,4.1,17.0,368.0,819.81,657.68
2016,6,29,7,15,786.0,71.5,4.1,17.5,420.0,866.94,688.58
2016,6,29,7,30,814.0,75.0,4.1,18.0,472.0,912.49,717.53
2016,6,29,7,45,836.0,77.5,4.15,19.0,522.5,937.7,730.32
2016,6,29,8,0,858.0,80.0,4.2,20.0,573.0,971.49,748.99
2016,6,29,8,15,874.0,82.5,4.2,20.5,621.0,996.65,762.48
2016,6,29,8,30,890.0,85.0,4.2,21.0,669.0,1018.86,773.93
2016,6,29,8,45,903.0,86.5,4.25,22.0,713.5,1033.66,779.15
2016,6,29,9,0,916.0,88.0,4.3,23.0,758.0,1045.16,782.25
2016,6,29,9,15,925.5,90.0,4.35,23.5,797.5,1050.24,782.7
2016,6,29,9,30,935.0,92.0,4.4,24.0,837.0,1051.77,780.99
2016,6,29,9,45,939.0,95.0,4.45,24.5,870.0,1045.29,774.13
2016,6,29,10,0,943.0,98.0,4.5,25.0,903.0,1035.22,765.12
2016,6,29,10,15,948.5,99.5,4.55,25.5,930.5,1021.47,753.82
2016,6,29,10,30,954.0,101.0,4.6,26.0,958.0,1004.21,740.53
2016,6,29,10,45,957.5,102.0,4.7,26.5,979.0,981.16,723.94
2016,6,29,11,0,961.0,103.0,4.8,27.0,1000.0,954.84,705.21
2016,6,29,11,15,963.5,103.5,4.85,27.0,1014.0,924.04,684.54
2016,6,29,11,30,966.0,104.0,4.9,27.0,1028.0,890.3,661.82
2016,6,29,11,45,966.5,104.5,5.0,27.0,1034.0,852.22,636.31
2016,6,29,12,0,967.0,105.0,5.1,27.0,1040.0,811.74,608.91
2016,6,29,12,15,967.0,105.0,5.15,27.0,1039.0,768.32,577.78
2016,6,29,12,30,967.0,105.0,5.2,27.0,1038.0,722.99,543.74
2016,6,29,12,45,962.5,107.0,5.3,27.0,1029.0,674.68,506.86
2016,6,29,13,0,958.0,109.0,5.4,27.0,1020.0,625.16,468.11
2016,6,29,13,15,955.0,108.0,5.45,26.5,1004.0,573.26,427.3
2016,6,29,13,30,952.0,107.0,5.5,26.0,988.0,520.46,384.49
2016,6,29,13,45,948.0,106.5,5.6,26.0,965.0,466.88,339.17
2016,6,29,14,0,944.0,106.0,5.7,26.0,942.0,412.87,292.46
2016,6,29,14,15,938.0,104.5,5.7,25.5,913.0,357.37,244.42
2016,6,29,14,30,932.0,103.0,5.7,25.0,884.0,302.09,196.51
2016,6,29,14,45,924.0,101.5,5.7,25.0,848.5,246.84,149.85
2016,6,29,15,0,916.0,100.0,5.7,25.0,813.0,192.43,108.01
2016,6,29,15,15,905.5,98.0,5.7,24.5,772.5,138.55,75.19
2016,6,29,15,30,895.0,96.0,5.7,24.0,732.0,86.16,66.69
2016,6,29,15,45,881.5,93.5,5.7,23.5,686.5,80.01,61.89
2016,6,29,16,0,868.0,91.0,5.7,23.0,641.0,78.7,61.1
2016,6,29,16,15,850.5,88.5,5.65,22.0,592.5,67.9,52.38
2016,6,29,16,30,833.0,86.0,5.6,21.0,544.0,67.08,52.08
2016,6,29,16,45,810.0,82.5,5.55,20.5,493.0,65.4,50.93
2016,6,29,17,0,787.0,79.0,5.5,20.0,442.0,63.64,49.7
2016,6,29,17,15,755.5,75.0,5.4,19.0,390.0,61.32,48.05
2016,6,29,17,30,724.0,71.0,5.3,18.0,338.0,58.94,46.31
2016,6,29,17,45,679.0,65.5,5.25,17.5,286.5,50.63,39.16
2016,6,29,18,0,634.0,60.0,5.2,17.0,235.0,47.06,36.08
2016,6,29,18,15,568.5,53.5,5.05,16.5,186.5,42.51,31.98
2016,6,29,18,30,503.0,47.0,4.9,16.0,138.0,37.92,27.67
2016,6,29,18,45,398.0,37.5,4.8,15.5,96.0,30.56,20.72
2016,6,29,19,0,293.0,28.0,4.7,15.0,54.0,23.11,12.41
2016,6,29,19,15,146.5,14.0,4.65,14.5,27.0,11.38,0.0
2016,6,29,19,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,4.55,13.5,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,4.15,12.5,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,3.95,11.5,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,6,30,4,45,30.0,5.0,3.1,10.5,5.5,0.0,0.0
2016,6,30,5,0,60.0,10.0,3.2,11.0,11.0,46.77,0.0
2016,6,30,5,15,194.5,23.0,3.15,11.5,42.0,196.05,101.79
2016,6,30,5,30,329.0,36.0,3.1,12.0,73.0,326.91,263.93
2016,6,30,5,45,419.5,45.0,3.1,13.0,116.5,420.32,348.21
2016,6,30,6,0,510.0,54.0,3.1,14.0,160.0,519.73,430.7
2016,6,30,6,15,569.5,61.0,3.05,14.5,209.0,595.74,491.55
2016,6,30,6,30,629.0,68.0,3.0,15.0,258.0,673.92,551.02
2016,6,30,6,45,670.0,73.5,2.95,16.0,309.5,735.04,593.73
2016,6,30,7,0,711.0,79.0,2.9,17.0,361.0,796.19,634.46
2016,6,30,7,15,741.5,83.5,2.85,17.5,412.5,839.89,662.17
2016,6,30,7,30,772.0,88.0,2.8,18.0,464.0,888.35,692.47
2016,6,30,7,45,793.5,92.0,2.75,19.0,514.0,925.5,712.65
2016,6,30,8,0,815.0,96.0,2.7,20.0,564.0,960.27,730.72
2016,6,30,8,15,832.5,99.5,2.65,21.0,612.0,987.72,743.45
2016,6,30,8,30,850.0,103.0,2.6,22.0,660.0,1012.23,754.04
2016,6,30,8,45,861.0,106.5,2.55,23.0,703.5,1014.42,749.89
2016,6,30,9,0,872.0,110.0,2.5,24.0,747.0,1025.72,752.04
2016,6,30,9,15,882.5,112.5,2.5,24.5,786.5,1032.02,752.93
2016,6,30,9,30,893.0,115.0,2.5,25.0,826.0,1034.86,751.79
2016,6,30,9,45,910.0,111.5,2.55,26.0,862.0,1034.3,747.71
2016,6,30,10,0,927.0,108.0,2.6,27.0,898.0,1030.21,741.55
2016,6,30,10,15,932.5,109.5,2.7,27.5,926.0,1016.51,731.4
2016,6,30,10,30,938.0,111.0,2.8,28.0,954.0,999.33,719.18
2016,6,30,10,45,942.0,112.0,2.95,28.5,974.5,976.87,704.06
2016,6,30,11,0,946.0,113.0,3.1,29.0,995.0,951.15,686.81
2016,6,30,11,15,948.0,113.5,3.25,29.5,1009.0,920.12,666.04
2016,6,30,11,30,950.0,114.0,3.4,30.0,1023.0,886.23,643.3
2016,6,30,11,45,951.5,114.5,3.6,30.5,1029.5,849.25,618.63
2016,6,30,12,0,953.0,115.0,3.8,31.0,1036.0,809.84,592.09
2016,6,30,12,15,952.5,115.0,3.95,31.0,1034.5,766.41,562.1
2016,6,30,12,30,952.0,115.0,4.1,31.0,1033.0,721.16,529.53
2016,6,30,12,45,942.0,120.0,4.35,31.0,1022.0,672.16,493.6
2016,6,30,13,0,932.0,125.0,4.6,31.0,1011.0,622.37,456.07
2016,6,30,13,15,928.5,124.0,4.7,31.0,995.0,571.23,416.3
2016,6,30,13,30,925.0,123.0,4.8,31.0,979.0,519.3,374.77
2016,6,30,13,45,920.0,122.0,4.95,31.0,955.5,466.14,331.26
2016,6,30,14,0,915.0,121.0,5.1,31.0,932.0,412.71,286.45
2016,6,30,14,15,908.0,119.5,5.1,30.5,902.5,358.26,240.59
2016,6,30,14,30,901.0,118.0,5.1,30.0,873.0,304.16,194.93
2016,6,30,14,45,892.0,116.0,5.2,30.0,837.0,249.89,150.3
2016,6,30,15,0,883.0,114.0,5.3,30.0,801.0,196.58,110.27
2016,6,30,15,15,871.0,111.5,5.25,29.5,760.0,143.87,78.8
2016,6,30,15,30,859.0,109.0,5.2,29.0,719.0,92.8,70.73
2016,6,30,15,45,844.0,106.5,5.2,29.0,674.0,76.58,57.66
2016,6,30,16,0,829.0,104.0,5.2,29.0,629.0,76.33,57.63
2016,6,30,16,15,809.5,100.5,5.15,28.5,580.5,75.24,57.04
2016,6,30,16,30,790.0,97.0,5.1,28.0,532.0,74.05,56.37
2016,6,30,16,45,765.0,93.0,5.1,27.5,481.0,72.33,55.24
2016,6,30,17,0,740.0,89.0,5.1,27.0,430.0,70.51,54.03
2016,6,30,17,15,706.0,84.0,5.0,26.0,378.5,61.99,47.23
2016,6,30,17,30,672.0,79.0,4.9,25.0,327.0,59.36,45.32
2016,6,30,17,45,626.5,72.5,4.8,24.5,276.5,55.4,42.1
2016,6,30,18,0,581.0,66.0,4.7,24.0,226.0,51.33,38.68
2016,6,30,18,15,513.5,58.5,4.6,23.0,178.5,46.2,34.26
2016,6,30,18,30,446.0,51.0,4.5,22.0,131.0,41.0,29.58
2016,6,30,18,45,344.5,40.0,4.45,21.0,90.5,32.53,21.85
2016,6,30,19,0,243.0,29.0,4.4,20.0,50.0,23.89,12.65
2016,6,30,19,15,121.5,14.5,4.45,19.0,25.0,11.34,0.0
2016,6,30,19,30,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,4.6,17.5,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,4.65,16.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,4.45,15.5,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,4.25,14.5,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,4.05,12.5,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,1,4,45,22.0,4.5,3.9,12.0,5.0,0.0,0.0
2016,7,1,5,0,44.0,9.0,4.0,12.0,10.0,35.68,0.0
2016,7,1,5,15,169.5,22.5,4.05,12.5,39.5,175.65,85.11
2016,7,1,5,30,295.0,36.0,4.1,13.0,69.0,302.02,243.03
2016,7,1,5,45,387.0,46.0,4.2,14.0,111.5,396.34,328.92
2016,7,1,6,0,479.0,56.0,4.3,15.0,154.0,497.02,413.5
2016,7,1,6,15,539.5,63.0,4.3,15.5,202.5,572.97,475.35
2016,7,1,6,30,600.0,70.0,4.3,16.0,251.0,651.13,536.06
2016,7,1,6,45,644.5,75.5,4.3,16.5,302.0,714.61,582.9
2016,7,1,7,0,689.0,81.0,4.3,17.0,353.0,778.35,628.12
2016,7,1,7,15,719.5,85.5,4.2,18.0,404.0,827.23,659.15
2016,7,1,7,30,750.0,90.0,4.1,19.0,455.0,869.28,684.25
2016,7,1,7,45,774.5,93.5,4.1,20.0,505.0,908.46,707.04
2016,7,1,8,0,799.0,97.0,4.1,21.0,555.0,945.38,727.72
2016,7,1,8,15,817.0,100.0,4.1,21.5,602.5,972.6,742.71
2016,7,1,8,30,835.0,103.0,4.1,22.0,650.0,996.94,755.68
2016,7,1,8,45,849.5,105.5,4.1,22.5,694.0,1001.54,755.22
2016,7,1,9,0,864.0,108.0,4.1,23.0,738.0,1015.35,761.28
2016,7,1,9,15,875.0,110.0,4.1,23.5,777.0,1021.73,762.35
2016,7,1,9,30,886.0,112.0,4.1,24.0,816.0,1024.69,761.35
2016,7,1,9,45,894.5,113.5,4.2,25.0,850.0,1021.14,755.32
2016,7,1,10,0,903.0,115.0,4.3,26.0,884.0,1014.11,747.2
2016,7,1,10,15,909.5,116.5,4.35,26.5,912.0,1001.65,736.82
2016,7,1,10,30,916.0,118.0,4.4,27.0,940.0,985.74,724.35
2016,7,1,10,45,921.0,118.5,4.5,27.5,961.5,964.1,708.47
2016,7,1,11,0,926.0,119.0,4.6,28.0,983.0,939.23,690.56
2016,7,1,11,15,929.0,119.5,4.7,28.5,997.0,909.53,669.7
2016,7,1,11,30,932.0,120.0,4.8,29.0,1011.0,876.94,646.9
2016,7,1,11,45,934.0,120.0,4.9,29.5,1017.5,840.45,621.38
2016,7,1,12,0,936.0,120.0,5.0,30.0,1024.0,801.56,594.12
2016,7,1,12,15,935.5,120.0,5.05,30.0,1023.5,758.72,563.36
2016,7,1,12,30,935.0,120.0,5.1,30.0,1023.0,714.11,530.31
2016,7,1,12,45,929.5,122.5,5.2,30.0,1013.5,666.67,494.59
2016,7,1,13,0,924.0,125.0,5.3,30.0,1004.0,618.18,457.16
2016,7,1,13,15,921.0,124.5,5.35,30.0,988.0,568.02,417.41
2016,7,1,13,30,918.0,124.0,5.4,30.0,972.0,517.02,375.95
2016,7,1,13,45,913.5,122.5,5.45,30.0,949.5,464.06,331.99
2016,7,1,14,0,909.0,121.0,5.5,30.0,927.0,410.8,286.83
2016,7,1,14,15,902.5,119.5,5.5,29.5,897.5,356.8,240.99
2016,7,1,14,30,896.0,118.0,5.5,29.0,868.0,303.09,195.34
2016,7,1,14,45,887.5,115.5,5.5,29.0,833.0,248.86,150.42
2016,7,1,15,0,879.0,113.0,5.5,29.0,798.0,195.54,110.12
2016,7,1,15,15,867.5,111.0,5.45,28.5,757.0,143.35,78.84
2016,7,1,15,30,856.0,109.0,5.4,28.0,716.0,92.74,70.99
2016,7,1,15,45,841.5,106.0,5.4,27.5,671.5,76.22,57.73
2016,7,1,16,0,827.0,103.0,5.4,27.0,627.0,75.64,57.55
2016,7,1,16,15,807.5,99.5,5.35,26.0,578.5,74.53,57.05
2016,7,1,16,30,788.0,96.0,5.3,25.0,530.0,73.32,56.47
2016,7,1,16,45,762.0,92.5,5.25,24.0,479.5,71.92,55.72
2016,7,1,17,0,736.0,89.0,5.2,23.0,429.0,70.46,54.9
2016,7,1,17,15,702.0,84.0,5.15,22.0,377.5,61.95,47.99
2016,7,1,17,30,668.0,79.0,5.1,21.0,326.0,59.32,46.06
2016,7,1,17,45,620.5,73.0,5.05,20.5,275.0,55.73,43.11
2016,7,1,18,0,573.0,67.0,5.0,20.0,224.0,52.06,39.98
2016,7,1,18,15,505.5,59.0,4.85,19.0,176.5,46.56,35.18
2016,7,1,18,30,438.0,51.0,4.7,18.0,129.0,40.96,30.08
2016,7,1,18,45,335.0,40.0,4.55,17.5,89.0,32.5,22.18
2016,7,1,19,0,232.0,29.0,4.4,17.0,49.0,23.87,12.81
2016,7,1,19,15,116.0,14.5,4.3,16.5,24.5,12.38,0.0
2016,7,1,19,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,4.05,14.5,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
