Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,2,2,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,2,5,15,146.0,17.5,3.85,12.5,33.5,154.64,68.94
2016,7,2,5,30,292.0,35.0,4.0,13.0,67.0,298.72,239.78
2016,7,2,5,45,381.5,45.0,4.15,14.0,109.0,390.78,324.16
2016,7,2,6,0,471.0,55.0,4.3,15.0,151.0,489.14,407.1
2016,7,2,6,15,531.0,62.5,4.3,15.5,199.0,564.95,469.0
2016,7,2,6,30,591.0,70.0,4.3,16.0,247.0,643.05,529.83
2016,7,2,6,45,632.5,76.0,4.35,17.0,297.0,704.26,574.23
2016,7,2,7,0,674.0,82.0,4.4,18.0,347.0,765.61,616.88
2016,7,2,7,15,705.0,87.0,4.4,18.5,398.0,815.33,650.33
2016,7,2,7,30,736.0,92.0,4.4,19.0,449.0,857.95,677.72
2016,7,2,7,45,757.5,96.5,4.4,20.0,498.0,895.21,699.29
2016,7,2,8,0,779.0,101.0,4.4,21.0,547.0,930.17,718.74
2016,7,2,8,15,797.0,104.0,4.35,21.5,594.0,957.22,733.63
2016,7,2,8,30,815.0,107.0,4.3,22.0,641.0,981.43,746.4
2016,7,2,8,45,827.0,111.0,4.3,22.5,683.5,997.69,753.97
2016,7,2,9,0,839.0,115.0,4.3,23.0,726.0,1010.69,759.43
2016,7,2,9,15,850.0,117.5,4.3,23.5,765.0,1004.69,752.19
2016,7,2,9,30,861.0,120.0,4.3,24.0,804.0,1008.22,751.71
2016,7,2,9,45,869.5,121.5,4.35,25.0,837.5,1004.79,745.47
2016,7,2,10,0,878.0,123.0,4.4,26.0,871.0,997.95,737.17
2016,7,2,10,15,884.5,124.5,4.45,26.5,898.5,985.75,726.95
2016,7,2,10,30,891.0,126.0,4.5,27.0,926.0,970.18,714.66
2016,7,2,10,45,894.5,128.0,4.6,27.5,946.5,948.99,699.04
2016,7,2,11,0,898.0,130.0,4.7,28.0,967.0,924.65,681.64
2016,7,2,11,15,901.0,130.5,4.75,28.0,981.0,895.52,662.06
2016,7,2,11,30,904.0,131.0,4.8,28.0,995.0,863.59,640.55
2016,7,2,11,45,904.5,132.0,4.9,28.5,1001.5,827.48,615.11
2016,7,2,12,0,905.0,133.0,5.0,29.0,1008.0,789.11,587.96
2016,7,2,12,15,905.0,133.0,5.1,29.0,1007.0,747.6,557.82
2016,7,2,12,30,905.0,133.0,5.2,29.0,1006.0,704.36,525.76
2016,7,2,12,45,907.5,130.0,5.3,29.5,999.0,658.95,490.38
2016,7,2,13,0,910.0,127.0,5.4,30.0,992.0,611.98,453.07
2016,7,2,13,15,907.0,126.5,5.45,29.5,976.5,562.46,414.58
2016,7,2,13,30,904.0,126.0,5.5,29.0,961.0,512.13,374.26
2016,7,2,13,45,898.0,125.0,5.55,29.0,938.5,459.57,330.44
2016,7,2,14,0,892.0,124.0,5.6,29.0,916.0,406.86,285.57
2016,7,2,14,15,885.5,122.5,5.6,28.5,887.0,353.72,240.25
2016,7,2,14,30,879.0,121.0,5.6,28.0,858.0,300.87,195.12
2016,7,2,14,45,870.0,119.5,5.65,28.0,823.0,248.01,151.15
2016,7,2,15,0,861.0,118.0,5.7,28.0,788.0,196.09,111.77
2016,7,2,15,15,849.5,115.5,5.65,27.5,748.0,144.51,80.67
2016,7,2,15,30,838.0,113.0,5.6,27.0,708.0,83.67,63.82
2016,7,2,15,45,822.5,110.5,5.6,26.5,663.5,78.69,60.03
2016,7,2,16,0,807.0,108.0,5.6,26.0,619.0,78.55,60.22
2016,7,2,16,15,787.5,104.5,5.55,25.0,571.0,77.59,59.86
2016,7,2,16,30,768.0,101.0,5.5,24.0,523.0,76.54,59.42
2016,7,2,16,45,742.0,97.0,5.5,23.5,473.0,74.93,58.4
2016,7,2,17,0,716.0,93.0,5.5,23.0,423.0,66.94,51.9
2016,7,2,17,15,682.5,87.5,5.4,22.0,372.5,64.19,49.93
2016,7,2,17,30,649.0,82.0,5.3,21.0,322.0,61.33,47.8
2016,7,2,17,45,601.5,75.5,5.2,20.5,271.5,57.46,44.62
2016,7,2,18,0,554.0,69.0,5.1,20.0,221.0,53.5,41.24
2016,7,2,18,15,488.5,60.5,4.95,19.0,174.5,47.69,36.16
2016,7,2,18,30,423.0,52.0,4.8,18.0,128.0,41.75,30.75
2016,7,2,18,45,325.5,40.5,4.65,17.5,88.0,32.92,22.53
2016,7,2,19,0,228.0,29.0,4.5,17.0,48.0,22.57,11.75
2016,7,2,19,15,114.0,14.5,4.4,16.5,24.0,12.38,0.0
2016,7,2,19,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,3,5,15,151.0,17.0,3.25,12.5,33.5,156.52,63.45
2016,7,3,5,30,302.0,34.0,3.4,13.0,67.0,304.78,243.7
2016,7,3,5,45,393.0,44.0,3.55,13.5,109.5,398.15,329.83
2016,7,3,6,0,484.0,54.0,3.7,14.0,152.0,498.05,414.48
2016,7,3,6,15,543.5,61.0,3.7,14.5,200.0,573.18,475.68
2016,7,3,6,30,603.0,68.0,3.7,15.0,248.0,650.54,535.73
2016,7,3,6,45,646.0,73.5,3.75,16.0,298.5,712.74,580.63
2016,7,3,7,0,689.0,79.0,3.8,17.0,349.0,775.15,623.78
2016,7,3,7,15,719.5,83.5,3.8,17.5,400.0,818.3,652.18
2016,7,3,7,30,750.0,88.0,3.8,18.0,451.0,866.43,683.46
2016,7,3,7,45,773.0,92.0,3.85,19.0,501.0,904.8,705.94
2016,7,3,8,0,796.0,96.0,3.9,20.0,551.0,940.9,726.37
2016,7,3,8,15,813.5,99.0,3.9,20.5,598.0,967.66,741.1
2016,7,3,8,30,831.0,102.0,3.9,21.0,645.0,991.56,753.8
2016,7,3,8,45,844.0,105.0,3.95,22.0,688.5,1007.79,760.12
2016,7,3,9,0,857.0,108.0,4.0,23.0,732.0,1008.28,755.92
2016,7,3,9,15,867.5,110.5,4.05,23.5,771.0,1014.8,757.53
2016,7,3,9,30,878.0,113.0,4.1,24.0,810.0,1017.91,756.95
2016,7,3,9,45,900.5,106.5,4.15,25.0,847.5,1019.93,754.33
2016,7,3,10,0,923.0,100.0,4.2,26.0,885.0,1018.39,749.5
2016,7,3,10,15,928.5,101.0,4.25,26.5,912.5,1004.56,738.21
2016,7,3,10,30,934.0,102.0,4.3,27.0,940.0,987.31,724.87
2016,7,3,10,45,938.0,103.0,4.4,27.5,960.5,965.28,708.79
2016,7,3,11,0,942.0,104.0,4.5,28.0,981.0,940.01,690.63
2016,7,3,11,15,944.5,104.5,4.6,28.0,995.0,909.85,670.61
2016,7,3,11,30,947.0,105.0,4.7,28.0,1009.0,876.78,648.82
2016,7,3,11,45,948.0,105.0,4.8,28.5,1015.5,839.39,622.64
2016,7,3,12,0,949.0,105.0,4.9,29.0,1022.0,799.61,594.72
2016,7,3,12,15,949.0,105.0,4.95,29.0,1021.0,756.94,564.41
2016,7,3,12,30,949.0,105.0,5.0,29.0,1020.0,712.39,531.26
2016,7,3,12,45,935.0,113.0,5.1,29.5,1008.0,663.55,493.29
2016,7,3,13,0,921.0,121.0,5.2,30.0,996.0,614.13,454.14
2016,7,3,13,15,917.5,120.5,5.25,29.5,980.5,563.89,415.2
2016,7,3,13,30,914.0,120.0,5.3,29.0,965.0,512.85,374.41
2016,7,3,13,45,909.0,119.0,5.35,29.0,942.0,460.24,330.55
2016,7,3,14,0,904.0,118.0,5.4,29.0,919.0,407.35,285.51
2016,7,3,14,15,897.5,116.5,5.4,28.5,890.0,353.6,239.7
2016,7,3,14,30,891.0,115.0,5.4,28.0,861.0,300.14,194.06
2016,7,3,14,45,881.5,113.5,5.45,28.0,826.0,246.57,149.53
2016,7,3,15,0,872.0,112.0,5.5,28.0,791.0,193.99,109.67
2016,7,3,15,15,860.5,109.5,5.45,27.5,750.5,141.84,78.24
2016,7,3,15,30,849.0,107.0,5.4,27.0,710.0,91.27,70.07
2016,7,3,15,45,834.0,104.5,5.4,27.0,665.5,75.15,56.97
2016,7,3,16,0,819.0,102.0,5.4,27.0,621.0,74.85,56.9
2016,7,3,16,15,800.0,99.0,5.3,26.0,573.0,74.07,56.67
2016,7,3,16,30,781.0,96.0,5.2,25.0,525.0,73.22,56.38
2016,7,3,16,45,756.5,91.5,5.15,24.5,475.0,71.12,54.93
2016,7,3,17,0,732.0,87.0,5.1,24.0,425.0,68.9,53.35
2016,7,3,17,15,698.5,82.5,5.0,23.0,374.0,60.86,46.86
2016,7,3,17,30,665.0,78.0,4.9,22.0,323.0,58.57,45.22
2016,7,3,17,45,620.0,71.5,4.8,21.5,273.0,54.6,41.95
2016,7,3,18,0,575.0,65.0,4.7,21.0,223.0,50.51,38.47
2016,7,3,18,15,509.0,57.0,4.55,20.0,176.0,44.97,33.64
2016,7,3,18,30,443.0,49.0,4.4,19.0,129.0,39.31,28.51
2016,7,3,18,45,345.5,38.5,4.3,18.5,89.0,31.26,21.01
2016,7,3,19,0,248.0,28.0,4.2,18.0,49.0,23.03,11.99
2016,7,3,19,15,124.0,14.0,4.2,17.5,24.5,11.95,0.0
2016,7,3,19,30,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,4.2,16.5,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,4.15,13.5,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,4,5,15,161.0,16.0,3.55,12.5,33.0,160.88,57.78
2016,7,4,5,30,322.0,32.0,3.7,13.0,66.0,316.96,252.94
2016,7,4,5,45,414.0,41.0,3.85,13.5,109.0,410.29,339.65
2016,7,4,6,0,506.0,50.0,4.0,14.0,152.0,510.27,424.55
2016,7,4,6,15,564.5,56.5,4.0,14.5,200.0,584.35,485.06
2016,7,4,6,30,623.0,63.0,4.0,15.0,248.0,660.71,544.42
2016,7,4,6,45,667.0,67.5,4.0,16.0,299.0,722.87,589.18
2016,7,4,7,0,711.0,72.0,4.0,17.0,350.0,780.19,628.34
2016,7,4,7,15,740.5,76.0,3.95,17.5,401.0,828.53,660.4
2016,7,4,7,30,770.0,80.0,3.9,18.0,452.0,875.44,690.47
2016,7,4,7,45,794.0,83.0,3.85,19.0,502.0,913.87,712.37
2016,7,4,8,0,818.0,86.0,3.8,20.0,552.0,950.06,732.16
2016,7,4,8,15,835.5,88.5,3.8,20.5,599.5,964.81,738.49
2016,7,4,8,30,853.0,91.0,3.8,21.0,647.0,988.32,751.01
2016,7,4,8,45,867.5,93.0,3.85,22.0,691.0,1005.17,757.76
2016,7,4,9,0,882.0,95.0,3.9,23.0,735.0,1018.82,762.42
2016,7,4,9,15,892.5,97.0,3.95,23.5,774.5,1025.05,763.7
2016,7,4,9,30,903.0,99.0,4.0,24.0,814.0,1027.82,762.87
2016,7,4,9,45,904.5,104.0,4.1,24.5,846.5,1021.33,756.39
2016,7,4,10,0,906.0,109.0,4.2,25.0,879.0,1011.29,747.76
2016,7,4,10,15,912.0,110.5,4.3,25.5,906.5,998.53,737.48
2016,7,4,10,30,918.0,112.0,4.4,26.0,934.0,982.34,725.05
2016,7,4,10,45,922.5,113.0,4.5,26.5,955.5,960.9,709.24
2016,7,4,11,0,927.0,114.0,4.6,27.0,977.0,936.23,691.44
2016,7,4,11,15,930.0,114.5,4.7,27.0,991.0,906.68,671.95
2016,7,4,11,30,933.0,115.0,4.8,27.0,1005.0,874.24,650.4
2016,7,4,11,45,933.5,116.0,4.9,27.5,1012.0,837.53,624.5
2016,7,4,12,0,934.0,117.0,5.0,28.0,1019.0,798.46,596.87
2016,7,4,12,15,934.0,117.0,5.05,28.0,1018.0,756.11,566.28
2016,7,4,12,30,934.0,117.0,5.1,28.0,1017.0,711.93,533.24
2016,7,4,12,45,935.5,114.5,5.2,28.0,1009.5,665.16,497.76
2016,7,4,13,0,937.0,112.0,5.3,28.0,1002.0,616.83,460.16
2016,7,4,13,15,934.5,111.0,5.35,28.0,986.5,566.08,419.57
2016,7,4,13,30,932.0,110.0,5.4,28.0,971.0,514.41,377.18
2016,7,4,13,45,928.0,109.0,5.45,28.0,948.5,461.37,332.66
2016,7,4,14,0,924.0,108.0,5.5,28.0,926.0,407.92,286.83
2016,7,4,14,15,917.5,106.5,5.5,27.5,897.0,353.19,239.89
2016,7,4,14,30,911.0,105.0,5.5,27.0,868.0,298.72,193.12
2016,7,4,14,45,903.0,103.0,5.5,27.0,833.0,244.12,147.4
2016,7,4,15,0,895.0,101.0,5.5,27.0,798.0,190.36,106.37
2016,7,4,15,15,884.0,99.0,5.45,26.5,757.5,137.38,74.36
2016,7,4,15,30,873.0,97.0,5.4,26.0,717.0,85.94,65.96
2016,7,4,15,45,859.0,94.5,5.4,26.0,672.0,80.18,61.39
2016,7,4,16,0,845.0,92.0,5.4,26.0,627.0,78.9,60.51
2016,7,4,16,15,826.5,89.0,5.35,25.0,579.0,67.83,51.67
2016,7,4,16,30,808.0,86.0,5.3,24.0,531.0,66.69,51.11
2016,7,4,16,45,784.0,82.5,5.3,23.5,480.5,65.03,49.99
2016,7,4,17,0,760.0,79.0,5.3,23.0,430.0,63.3,48.79
2016,7,4,17,15,727.5,75.0,5.2,22.0,378.5,61.0,47.19
2016,7,4,17,30,695.0,71.0,5.1,21.0,327.0,58.65,45.49
2016,7,4,17,45,649.5,65.5,5.0,20.5,276.5,50.37,38.45
2016,7,4,18,0,604.0,60.0,4.9,20.0,226.0,46.85,35.44
2016,7,4,18,15,539.0,53.0,4.75,19.0,178.5,41.94,31.14
2016,7,4,18,30,474.0,46.0,4.6,18.0,131.0,36.97,26.59
2016,7,4,18,45,372.0,36.5,4.45,17.5,90.5,29.64,19.71
2016,7,4,19,0,270.0,27.0,4.3,17.0,50.0,22.21,11.36
2016,7,4,19,15,135.0,13.5,4.2,16.5,25.0,11.52,0.0
2016,7,4,19,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,4.05,14.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,3.85,12.5,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,5,5,15,162.0,16.0,3.8,12.5,33.0,160.87,48.85
2016,7,5,5,30,324.0,32.0,3.9,13.0,66.0,318.19,253.16
2016,7,5,5,45,416.5,40.5,4.05,13.5,108.5,411.33,340.44
2016,7,5,6,0,509.0,49.0,4.2,14.0,151.0,511.07,425.46
2016,7,5,6,15,568.0,55.5,4.2,14.5,199.0,585.61,486.5
2016,7,5,6,30,627.0,62.0,4.2,15.0,247.0,662.5,546.39
2016,7,5,6,45,406.5,108.0,4.2,16.0,236.5,533.6,442.65
2016,7,5,7,0,186.0,154.0,4.2,17.0,226.0,357.21,295.15
2016,7,5,7,15,477.5,117.0,4.15,17.5,338.0,626.63,511.97
2016,7,5,7,30,769.0,80.0,4.1,18.0,450.0,874.27,692.16
2016,7,5,7,45,793.0,82.5,4.05,18.5,500.0,912.07,713.62
2016,7,5,8,0,817.0,85.0,4.0,19.0,550.0,947.63,734.53
2016,7,5,8,15,834.0,87.5,4.0,19.5,597.0,961.95,740.65
2016,7,5,8,30,851.0,90.0,4.0,20.0,644.0,985.0,752.98
2016,7,5,8,45,865.5,91.5,4.0,20.5,688.0,1001.31,760.58
2016,7,5,9,0,880.0,93.0,4.0,21.0,732.0,1014.45,766.13
2016,7,5,9,15,890.5,95.0,4.05,21.5,771.5,1020.77,767.5
2016,7,5,9,30,901.0,97.0,4.1,22.0,811.0,1023.65,766.75
2016,7,5,9,45,912.0,97.0,4.2,23.0,845.5,1021.3,761.51
2016,7,5,10,0,923.0,97.0,4.3,24.0,880.0,1015.44,754.1
2016,7,5,10,15,929.0,98.0,4.4,24.0,908.0,1002.23,744.88
2016,7,5,10,30,935.0,99.0,4.5,24.0,936.0,985.56,733.43
2016,7,5,10,45,939.5,99.5,4.65,24.5,957.5,963.61,717.82
2016,7,5,11,0,944.0,100.0,4.8,25.0,979.0,938.39,700.02
2016,7,5,11,15,947.0,101.0,4.95,25.0,993.0,909.19,680.83
2016,7,5,11,30,950.0,102.0,5.1,25.0,1007.0,877.01,659.43
2016,7,5,11,45,950.5,102.5,5.25,25.5,1014.0,839.64,632.94
2016,7,5,12,0,951.0,103.0,5.4,26.0,1021.0,799.86,604.63
2016,7,5,12,15,951.5,103.0,5.45,26.0,1020.5,757.49,573.94
2016,7,5,12,30,952.0,103.0,5.5,26.0,1020.0,713.18,540.26
2016,7,5,12,45,944.0,107.0,5.6,26.0,1010.0,664.91,503.01
2016,7,5,13,0,936.0,111.0,5.7,26.0,1000.0,615.66,464.1
2016,7,5,13,15,933.5,110.5,5.7,25.5,985.0,565.31,424.01
2016,7,5,13,30,931.0,110.0,5.7,25.0,970.0,514.01,381.97
2016,7,5,13,45,927.0,109.0,5.75,25.0,947.5,460.99,336.81
2016,7,5,14,0,923.0,108.0,5.8,25.0,925.0,407.57,290.33
2016,7,5,14,15,917.0,106.5,5.8,24.5,896.5,353.0,242.85
2016,7,5,14,30,911.0,105.0,5.8,24.0,868.0,298.64,195.52
2016,7,5,14,45,903.5,103.0,5.8,24.0,833.0,244.1,149.22
2016,7,5,15,0,896.0,101.0,5.8,24.0,798.0,190.33,107.66
2016,7,5,15,15,886.0,99.0,5.75,23.5,758.0,137.34,75.27
2016,7,5,15,30,876.0,97.0,5.7,23.0,718.0,85.77,66.65
2016,7,5,15,45,863.0,94.5,5.7,22.5,674.0,80.26,62.36
2016,7,5,16,0,850.0,92.0,5.7,22.0,630.0,78.99,61.6
2016,7,5,16,15,832.5,89.0,5.65,21.5,582.0,67.95,52.53
2016,7,5,16,30,815.0,86.0,5.6,21.0,534.0,66.81,51.86
2016,7,5,16,45,792.5,82.5,5.6,20.5,484.0,65.17,50.74
2016,7,5,17,0,770.0,79.0,5.6,20.0,434.0,63.44,49.53
2016,7,5,17,15,738.5,74.5,5.5,19.0,382.5,60.76,47.57
2016,7,5,17,30,707.0,70.0,5.4,18.0,331.0,57.99,45.48
2016,7,5,17,45,663.0,65.0,5.35,17.5,280.0,50.14,38.73
2016,7,5,18,0,619.0,60.0,5.3,17.0,229.0,46.98,36.01
2016,7,5,18,15,554.0,53.0,5.15,16.0,181.0,42.05,31.64
2016,7,5,18,30,489.0,46.0,5.0,15.0,133.0,37.06,27.02
2016,7,5,18,45,383.0,36.5,4.9,14.5,92.0,29.7,20.03
2016,7,5,19,0,277.0,27.0,4.8,14.0,51.0,22.24,11.49
2016,7,5,19,15,138.5,13.5,4.75,13.5,25.5,11.52,0.0
2016,7,5,19,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,4.6,12.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,4.35,11.5,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,6,5,15,143.5,16.5,3.95,12.5,31.5,148.44,34.96
2016,7,6,5,30,287.0,33.0,3.9,13.0,63.0,292.3,231.55
2016,7,6,5,45,382.0,42.5,3.9,13.5,105.0,387.31,320.77
2016,7,6,6,0,477.0,52.0,3.9,14.0,147.0,489.17,407.35
2016,7,6,6,15,537.5,59.0,3.8,14.5,194.5,564.76,469.13
2016,7,6,6,30,598.0,66.0,3.7,15.0,242.0,642.73,529.7
2016,7,6,6,45,641.0,71.0,3.65,15.5,292.0,704.07,574.88
2016,7,6,7,0,684.0,76.0,3.6,16.0,342.0,765.68,618.39
2016,7,6,7,15,715.0,80.5,3.55,16.5,392.5,809.63,647.29
2016,7,6,7,30,746.0,85.0,3.5,17.0,443.0,858.21,678.74
2016,7,6,7,45,770.5,88.0,3.5,17.5,492.5,896.82,702.49
2016,7,6,8,0,795.0,91.0,3.5,18.0,542.0,933.24,724.3
2016,7,6,8,15,812.5,94.0,3.5,18.5,589.0,960.13,739.17
2016,7,6,8,30,830.0,97.0,3.5,19.0,636.0,984.17,752.02
2016,7,6,8,45,846.0,98.5,3.55,19.5,680.0,989.7,752.57
2016,7,6,9,0,862.0,100.0,3.6,20.0,724.0,1004.24,759.53
2016,7,6,9,15,873.0,102.0,3.65,20.5,763.5,1010.98,761.24
2016,7,6,9,30,884.0,104.0,3.7,21.0,803.0,1014.33,760.86
2016,7,6,9,45,893.5,104.5,3.8,22.0,837.0,1011.08,755.11
2016,7,6,10,0,903.0,105.0,3.9,23.0,871.0,1004.38,747.26
2016,7,6,10,15,909.5,106.0,4.0,23.0,899.0,991.81,738.53
2016,7,6,10,30,916.0,107.0,4.1,23.0,927.0,975.81,727.62
2016,7,6,10,45,921.5,107.5,4.25,23.5,948.5,955.03,712.44
2016,7,6,11,0,927.0,108.0,4.4,24.0,970.0,930.99,695.11
2016,7,6,11,15,930.0,108.5,4.55,24.0,984.0,901.64,675.67
2016,7,6,11,30,933.0,109.0,4.7,24.0,998.0,869.38,654.36
2016,7,6,11,45,935.0,108.5,4.85,24.5,1005.0,832.76,628.53
2016,7,6,12,0,937.0,108.0,5.0,25.0,1012.0,793.72,600.85
2016,7,6,12,15,936.5,108.0,5.15,25.0,1011.0,751.1,570.31
2016,7,6,12,30,936.0,108.0,5.3,25.0,1010.0,706.66,536.93
2016,7,6,12,45,931.5,109.5,5.45,25.0,1001.0,659.25,500.45
2016,7,6,13,0,927.0,111.0,5.6,25.0,992.0,610.68,462.11
2016,7,6,13,15,923.5,110.5,5.7,25.0,976.0,560.23,421.2
2016,7,6,13,30,920.0,110.0,5.8,25.0,960.0,508.95,378.52
2016,7,6,13,45,914.5,109.0,5.9,25.0,937.0,455.86,333.38
2016,7,6,14,0,909.0,108.0,6.0,25.0,914.0,402.54,287.05
2016,7,6,14,15,902.0,107.0,6.0,24.5,884.5,348.72,240.17
2016,7,6,14,30,895.0,106.0,6.0,24.0,855.0,295.21,193.54
2016,7,6,14,45,886.0,104.0,6.0,23.5,819.5,241.21,148.05
2016,7,6,15,0,877.0,102.0,6.0,23.0,784.0,188.15,107.23
2016,7,6,15,15,865.5,100.0,5.95,22.5,744.0,136.03,75.3
2016,7,6,15,30,854.0,98.0,5.9,22.0,704.0,85.48,66.69
2016,7,6,15,45,840.0,95.5,5.85,22.0,659.5,80.41,62.62
2016,7,6,16,0,826.0,93.0,5.8,22.0,615.0,69.19,53.31
2016,7,6,16,15,808.0,90.0,5.7,21.0,567.5,68.2,52.86
2016,7,6,16,30,790.0,87.0,5.6,20.0,520.0,67.11,52.33
2016,7,6,16,45,767.5,83.0,5.5,19.5,471.0,65.17,50.94
2016,7,6,17,0,745.0,79.0,5.4,19.0,422.0,63.11,49.45
2016,7,6,17,15,713.0,74.5,5.3,18.5,371.5,60.46,47.41
2016,7,6,17,30,681.0,70.0,5.2,18.0,321.0,57.73,45.25
2016,7,6,17,45,638.0,64.5,5.1,17.5,271.5,49.54,38.21
2016,7,6,18,0,595.0,59.0,5.0,17.0,222.0,46.03,35.17
2016,7,6,18,15,531.0,52.0,4.85,16.0,175.0,41.11,30.81
2016,7,6,18,30,467.0,45.0,4.7,15.0,128.0,36.13,26.19
2016,7,6,18,45,367.5,35.5,4.6,14.5,88.5,28.79,19.24
2016,7,6,19,0,268.0,26.0,4.5,14.0,49.0,21.35,10.71
2016,7,6,19,15,134.0,13.0,4.45,13.5,24.5,11.1,0.0
2016,7,6,19,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,4.25,12.5,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,7,5,15,164.5,15.0,3.85,12.5,31.5,159.38,25.78
2016,7,7,5,30,329.0,30.0,3.9,13.0,63.0,319.22,251.97
2016,7,7,5,45,421.0,38.0,4.0,13.5,105.0,411.02,339.6
2016,7,7,6,0,513.0,46.0,4.1,14.0,147.0,509.6,423.72
2016,7,7,6,15,571.5,52.0,4.05,14.5,194.5,582.97,483.88
2016,7,7,6,30,630.0,58.0,4.0,15.0,242.0,658.75,542.88
2016,7,7,6,45,667.0,64.0,3.95,15.5,292.0,711.78,581.75
2016,7,7,7,0,704.0,70.0,3.9,16.0,342.0,770.36,623.16
2016,7,7,7,15,733.5,73.5,3.95,16.5,392.0,817.94,655.34
2016,7,7,7,30,763.0,77.0,4.0,17.0,442.0,864.13,685.67
2016,7,7,7,45,786.0,80.0,4.05,17.5,491.5,901.55,709.01
2016,7,7,8,0,809.0,83.0,4.1,18.0,541.0,936.75,730.43
2016,7,7,8,15,653.5,148.0,4.2,18.5,538.5,871.71,680.93
2016,7,7,8,30,498.0,213.0,4.3,19.0,536.0,779.18,610.38
2016,7,7,8,45,686.0,152.0,4.45,20.0,629.5,908.98,702.16
2016,7,7,9,0,874.0,91.0,4.6,21.0,723.0,1005.96,765.26
2016,7,7,9,15,884.0,92.5,4.7,21.0,762.0,1011.34,767.47
2016,7,7,9,30,894.0,94.0,4.8,21.0,801.0,1013.33,768.17
2016,7,7,9,45,904.0,94.5,4.95,21.5,835.0,1010.74,764.8
2016,7,7,10,0,914.0,95.0,5.1,22.0,869.0,1004.65,759.16
2016,7,7,10,15,919.5,96.0,5.2,22.0,896.5,991.22,749.73
2016,7,7,10,30,925.0,97.0,5.3,22.0,924.0,974.38,738.05
2016,7,7,10,45,929.5,97.5,5.4,22.5,945.0,952.76,721.7
2016,7,7,11,0,934.0,98.0,5.5,23.0,966.0,927.91,703.18
2016,7,7,11,15,936.5,98.5,5.55,23.0,980.0,898.2,682.41
2016,7,7,11,30,939.0,99.0,5.6,23.0,994.0,865.61,659.59
2016,7,7,11,45,940.0,99.5,5.65,23.0,1001.0,829.12,633.92
2016,7,7,12,0,941.0,100.0,5.7,23.0,1008.0,790.19,606.39
2016,7,7,12,15,941.0,100.0,5.7,23.0,1007.0,747.95,575.06
2016,7,7,12,30,941.0,100.0,5.7,23.0,1006.0,703.8,540.75
2016,7,7,12,45,930.0,106.5,5.7,23.0,995.5,656.13,502.98
2016,7,7,13,0,919.0,113.0,5.7,23.0,985.0,607.66,463.8
2016,7,7,13,15,916.0,112.0,5.6,23.0,969.5,557.44,422.29
2016,7,7,13,30,913.0,111.0,5.5,23.0,954.0,506.37,379.15
2016,7,7,13,45,909.0,110.0,5.45,23.0,932.0,454.22,334.26
2016,7,7,14,0,905.0,109.0,5.4,23.0,910.0,401.67,288.14
2016,7,7,14,15,898.5,107.5,5.35,23.0,881.0,347.83,240.54
2016,7,7,14,30,892.0,106.0,5.3,23.0,852.0,294.27,193.34
2016,7,7,14,45,884.5,104.0,5.3,23.0,817.5,240.68,147.79
2016,7,7,15,0,877.0,102.0,5.3,23.0,783.0,187.86,106.92
2016,7,7,15,15,866.0,100.0,5.3,22.5,743.5,135.74,75.11
2016,7,7,15,30,855.0,98.0,5.3,22.0,704.0,85.13,66.38
2016,7,7,15,45,842.0,95.0,5.3,22.0,660.0,80.16,62.4
2016,7,7,16,0,829.0,92.0,5.3,22.0,616.0,78.61,61.28
2016,7,7,16,15,810.5,89.0,5.3,21.0,568.5,67.59,52.34
2016,7,7,16,30,792.0,86.0,5.3,20.0,521.0,66.47,51.78
2016,7,7,16,45,769.5,82.5,5.35,19.5,471.5,64.85,50.67
2016,7,7,17,0,747.0,79.0,5.4,19.0,422.0,63.15,49.49
2016,7,7,17,15,715.0,74.5,5.35,18.5,371.5,60.5,47.44
2016,7,7,17,30,683.0,70.0,5.3,18.0,321.0,57.76,45.28
2016,7,7,17,45,639.0,64.5,5.3,17.5,271.0,49.57,38.23
2016,7,7,18,0,595.0,59.0,5.3,17.0,221.0,46.04,35.18
2016,7,7,18,15,530.0,52.0,5.2,16.0,174.5,41.12,30.81
2016,7,7,18,30,465.0,45.0,5.1,15.0,128.0,36.13,26.19
2016,7,7,18,45,364.0,35.5,5.0,14.5,88.0,28.8,19.22
2016,7,7,19,0,263.0,26.0,4.9,14.0,48.0,21.36,10.6
2016,7,7,19,15,131.5,13.0,4.8,13.5,24.0,11.1,0.0
2016,7,7,19,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,4.5,12.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,4.05,11.5,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,3.65,11.5,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,8,5,15,165.5,14.0,3.9,12.5,31.0,157.51,11.19
2016,7,8,5,30,331.0,28.0,4.0,13.0,62.0,318.07,249.96
2016,7,8,5,45,423.5,36.0,4.1,13.5,103.0,409.91,338.54
2016,7,8,6,0,516.0,44.0,4.2,14.0,144.0,508.85,423.22
2016,7,8,6,15,573.0,49.5,4.1,14.5,191.0,580.23,481.74
2016,7,8,6,30,630.0,55.0,4.0,15.0,238.0,648.82,535.18
2016,7,8,6,45,664.0,61.0,3.95,15.5,287.0,704.89,576.58
2016,7,8,7,0,698.0,67.0,3.9,16.0,336.0,760.63,615.97
2016,7,8,7,15,726.5,71.0,3.85,16.5,385.5,807.76,647.51
2016,7,8,7,30,755.0,75.0,3.8,17.0,435.0,853.52,677.11
2016,7,8,7,45,777.5,77.5,3.75,18.0,483.5,889.68,697.71
2016,7,8,8,0,800.0,80.0,3.7,19.0,532.0,923.65,716.29
2016,7,8,8,15,816.5,82.5,3.65,19.5,578.0,937.7,722.0
2016,7,8,8,30,833.0,85.0,3.6,20.0,624.0,960.36,733.8
2016,7,8,8,45,848.5,85.5,3.6,20.5,667.0,976.63,741.44
2016,7,8,9,0,864.0,86.0,3.6,21.0,710.0,989.85,747.1
2016,7,8,9,15,874.0,88.0,3.65,21.5,748.5,996.01,748.45
2016,7,8,9,30,884.0,90.0,3.7,22.0,787.0,998.78,747.71
2016,7,8,9,45,892.5,90.5,3.75,23.0,820.0,994.94,741.27
2016,7,8,10,0,901.0,91.0,3.8,24.0,853.0,987.69,732.78
2016,7,8,10,15,906.5,92.0,3.85,24.0,880.0,974.63,723.43
2016,7,8,10,30,912.0,93.0,3.9,24.0,907.0,958.2,711.98
2016,7,8,10,45,915.5,94.0,4.0,24.5,928.0,936.61,696.07
2016,7,8,11,0,919.0,95.0,4.1,25.0,949.0,911.85,678.12
2016,7,8,11,15,922.0,95.5,4.2,25.5,962.5,883.14,657.52
2016,7,8,11,30,925.0,96.0,4.3,26.0,976.0,851.54,634.98
2016,7,8,11,45,925.5,96.5,4.45,26.5,982.5,815.25,609.38
2016,7,8,12,0,926.0,97.0,4.6,27.0,989.0,776.6,582.19
2016,7,8,12,15,926.5,97.0,4.7,27.0,988.5,735.4,553.06
2016,7,8,12,30,927.0,97.0,4.8,27.0,988.0,692.27,520.87
2016,7,8,12,45,923.0,98.5,4.9,27.0,979.5,645.79,485.38
2016,7,8,13,0,919.0,100.0,5.0,27.0,971.0,598.09,448.05
2016,7,8,13,15,916.5,99.5,5.1,27.0,956.5,548.67,408.42
2016,7,8,13,30,914.0,99.0,5.2,27.0,942.0,498.32,366.93
2016,7,8,13,45,910.0,98.0,5.35,27.0,920.5,446.25,323.1
2016,7,8,14,0,906.0,97.0,5.5,27.0,899.0,393.77,277.9
2016,7,8,14,15,900.5,95.5,5.55,27.0,870.5,340.3,231.23
2016,7,8,14,30,895.0,94.0,5.6,27.0,842.0,286.99,184.83
2016,7,8,14,45,887.5,92.5,5.65,27.0,808.0,233.65,140.05
2016,7,8,15,0,880.0,91.0,5.7,27.0,774.0,181.09,99.94
2016,7,8,15,15,870.0,89.0,5.7,26.5,735.0,128.98,68.62
2016,7,8,15,30,860.0,87.0,5.7,26.0,696.0,78.3,59.66
2016,7,8,15,45,848.0,84.0,5.75,25.5,653.0,73.61,56.07
2016,7,8,16,0,836.0,81.0,5.8,25.0,610.0,71.9,54.92
2016,7,8,16,15,819.0,78.5,5.7,24.5,563.0,70.26,53.84
2016,7,8,16,30,802.0,76.0,5.6,24.0,516.0,68.5,52.64
2016,7,8,16,45,781.5,72.5,5.6,24.0,467.5,57.96,43.88
2016,7,8,17,0,761.0,69.0,5.6,24.0,419.0,56.01,42.38
2016,7,8,17,15,731.0,65.5,5.4,23.0,369.0,53.85,40.86
2016,7,8,17,30,701.0,62.0,5.2,22.0,319.0,51.65,39.25
2016,7,8,17,45,660.5,57.0,5.05,21.5,270.0,48.09,36.31
2016,7,8,18,0,620.0,52.0,4.9,21.0,221.0,44.47,33.21
2016,7,8,18,15,557.5,46.0,4.7,20.0,174.5,36.56,26.3
2016,7,8,18,30,495.0,40.0,4.5,19.0,128.0,32.18,22.3
2016,7,8,18,45,398.5,32.0,4.35,18.5,88.0,25.96,16.44
2016,7,8,19,0,302.0,24.0,4.2,18.0,48.0,19.7,9.01
2016,7,8,19,15,151.0,12.0,4.2,17.5,24.0,10.24,0.0
2016,7,8,19,30,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,4.2,16.5,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,4.15,15.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,9,5,15,188.5,12.5,3.55,14.5,31.0,169.32,0.0
2016,7,9,5,30,377.0,25.0,3.6,15.0,62.0,346.58,268.48
2016,7,9,5,45,464.0,31.5,3.7,15.5,103.5,427.06,348.74
2016,7,9,6,0,551.0,38.0,3.8,16.0,145.0,521.75,429.22
2016,7,9,6,15,606.0,43.0,3.9,16.5,192.0,592.72,487.31
2016,7,9,6,30,661.0,48.0,4.0,17.0,239.0,665.68,544.06
2016,7,9,6,45,698.0,52.0,4.1,18.0,288.0,722.49,584.92
2016,7,9,7,0,735.0,56.0,4.2,19.0,337.0,779.16,623.89
2016,7,9,7,15,761.5,59.0,4.25,19.5,387.0,823.87,653.65
2016,7,9,7,30,788.0,62.0,4.3,20.0,437.0,856.66,674.03
2016,7,9,7,45,807.5,65.0,4.35,21.0,485.0,891.16,693.94
2016,7,9,8,0,827.0,68.0,4.4,22.0,533.0,923.41,711.79
2016,7,9,8,15,842.5,70.0,4.45,22.5,579.5,947.79,725.23
2016,7,9,8,30,858.0,72.0,4.5,23.0,626.0,969.36,736.85
2016,7,9,8,45,869.0,74.0,4.6,23.5,668.5,983.33,743.72
2016,7,9,9,0,880.0,76.0,4.7,24.0,711.0,994.09,748.53
2016,7,9,9,15,889.5,77.5,4.75,24.5,749.5,999.41,749.36
2016,7,9,9,30,899.0,79.0,4.8,25.0,788.0,1001.32,748.06
2016,7,9,9,45,901.5,84.0,4.9,25.5,820.5,996.7,742.93
2016,7,9,10,0,904.0,89.0,5.0,26.0,853.0,988.5,735.58
2016,7,9,10,15,909.5,90.0,5.1,26.0,880.5,975.45,726.56
2016,7,9,10,30,915.0,91.0,5.2,26.0,908.0,959.03,715.35
2016,7,9,10,45,919.0,92.0,5.3,26.5,929.0,937.89,699.57
2016,7,9,11,0,923.0,93.0,5.4,27.0,950.0,913.54,681.68
2016,7,9,11,15,926.0,93.5,5.5,27.0,964.0,884.76,662.13
2016,7,9,11,30,929.0,94.0,5.6,27.0,978.0,853.08,640.51
2016,7,9,11,45,931.0,94.0,5.75,27.0,985.0,817.43,616.23
2016,7,9,12,0,933.0,94.0,5.9,27.0,992.0,779.32,590.0
2016,7,9,12,15,933.5,94.0,6.0,27.0,992.0,737.88,560.07
2016,7,9,12,30,934.0,94.0,6.1,27.0,992.0,694.49,526.97
2016,7,9,12,45,932.0,94.0,6.25,27.0,984.0,647.79,490.79
2016,7,9,13,0,930.0,94.0,6.4,27.0,976.0,599.72,452.62
2016,7,9,13,15,927.5,93.5,6.45,26.5,961.0,549.82,412.7
2016,7,9,13,30,925.0,93.0,6.5,26.0,946.0,498.96,370.81
2016,7,9,13,45,922.0,91.5,6.6,26.0,924.0,446.41,325.82
2016,7,9,14,0,919.0,90.0,6.7,26.0,902.0,393.34,279.43
2016,7,9,14,15,913.0,89.0,6.7,25.5,874.0,339.4,232.24
2016,7,9,14,30,907.0,88.0,6.7,25.0,846.0,285.65,185.24
2016,7,9,14,45,901.0,85.5,6.75,25.0,812.0,231.31,139.04
2016,7,9,15,0,895.0,83.0,6.8,25.0,778.0,177.61,97.56
2016,7,9,15,15,885.5,81.5,6.75,24.5,739.0,125.09,65.81
2016,7,9,15,30,876.0,80.0,6.7,24.0,700.0,73.93,56.52
2016,7,9,15,45,865.0,77.5,6.7,23.5,657.0,69.92,53.45
2016,7,9,16,0,854.0,75.0,6.7,23.0,614.0,68.41,52.45
2016,7,9,16,15,839.5,72.5,6.6,22.5,568.0,66.7,51.28
2016,7,9,16,30,825.0,70.0,6.5,22.0,522.0,64.87,49.99
2016,7,9,16,45,806.0,67.0,6.4,21.5,474.0,62.49,48.24
2016,7,9,17,0,787.0,64.0,6.3,21.0,426.0,59.98,46.35
2016,7,9,17,15,760.5,61.0,6.1,20.0,376.5,50.85,38.77
2016,7,9,17,30,734.0,58.0,5.9,19.0,327.0,48.9,37.35
2016,7,9,17,45,695.5,54.0,5.75,18.5,277.5,46.02,34.95
2016,7,9,18,0,657.0,50.0,5.6,18.0,228.0,43.1,32.44
2016,7,9,18,15,598.5,44.5,5.35,17.0,181.0,38.76,28.59
2016,7,9,18,30,540.0,39.0,5.1,16.0,134.0,34.39,24.53
2016,7,9,18,45,438.0,31.5,4.85,15.5,92.5,25.71,16.45
2016,7,9,19,0,336.0,24.0,4.6,15.0,51.0,19.81,9.11
2016,7,9,19,15,168.0,12.0,4.5,14.5,25.5,10.24,0.0
2016,7,9,19,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,4.05,12.5,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,3.95,11.5,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,10,5,15,184.0,13.5,2.9,11.5,31.5,167.66,0.0
2016,7,10,5,30,368.0,27.0,3.0,12.0,63.0,343.08,266.62
2016,7,10,5,45,462.5,34.5,3.1,13.0,106.0,436.91,358.63
2016,7,10,6,0,557.0,42.0,3.2,14.0,149.0,531.2,438.36
2016,7,10,6,15,615.0,47.5,3.15,14.5,197.5,606.02,499.08
2016,7,10,6,30,673.0,53.0,3.1,15.0,246.0,682.74,557.96
2016,7,10,6,45,711.5,57.5,3.1,15.5,297.0,742.11,601.07
2016,7,10,7,0,750.0,62.0,3.1,16.0,348.0,801.28,642.19
2016,7,10,7,15,778.5,65.5,3.05,16.5,399.5,848.98,673.12
2016,7,10,7,30,807.0,69.0,3.0,17.0,451.0,895.21,702.02
2016,7,10,7,45,828.5,71.5,2.95,18.0,501.5,920.43,714.03
2016,7,10,8,0,850.0,74.0,2.9,19.0,552.0,954.12,731.73
2016,7,10,8,15,866.5,76.5,2.9,19.5,600.0,980.23,745.62
2016,7,10,8,30,883.0,79.0,2.9,20.0,648.0,1003.44,757.5
2016,7,10,8,45,896.5,80.5,2.9,21.0,692.5,1019.24,762.94
2016,7,10,9,0,910.0,82.0,2.9,22.0,737.0,1031.77,766.31
2016,7,10,9,15,920.0,84.0,2.9,22.5,777.0,1037.9,767.07
2016,7,10,9,30,930.0,86.0,2.9,23.0,817.0,1040.47,765.71
2016,7,10,9,45,938.5,86.5,2.95,23.5,851.5,1036.25,760.58
2016,7,10,10,0,947.0,87.0,3.0,24.0,886.0,1028.45,753.34
2016,7,10,10,15,953.0,88.0,3.1,24.5,914.5,1015.16,743.13
2016,7,10,10,30,959.0,89.0,3.2,25.0,943.0,998.32,730.74
2016,7,10,10,45,963.0,90.0,3.3,25.5,965.0,976.15,714.95
2016,7,10,11,0,967.0,91.0,3.4,26.0,987.0,950.62,697.03
2016,7,10,11,15,969.5,91.5,3.5,26.5,1001.5,920.09,675.81
2016,7,10,11,30,972.0,92.0,3.6,27.0,1016.0,886.56,652.58
2016,7,10,11,45,973.5,92.0,3.7,27.5,1023.0,848.98,626.56
2016,7,10,12,0,975.0,92.0,3.8,28.0,1030.0,808.85,598.71
2016,7,10,12,15,975.5,92.0,3.9,28.0,1030.0,765.67,568.98
2016,7,10,12,30,976.0,92.0,4.0,28.0,1030.0,720.43,535.79
2016,7,10,12,45,967.5,97.0,4.1,28.0,1020.5,671.68,499.13
2016,7,10,13,0,959.0,102.0,4.2,28.0,1011.0,621.86,460.74
2016,7,10,13,15,956.5,101.5,4.25,28.0,995.5,570.33,419.98
2016,7,10,13,30,954.0,101.0,4.3,28.0,980.0,517.81,377.31
2016,7,10,13,45,951.5,99.5,4.35,28.5,958.0,463.77,331.67
2016,7,10,14,0,949.0,98.0,4.4,29.0,936.0,409.14,284.67
2016,7,10,14,15,943.5,96.5,4.35,28.5,907.0,353.22,237.13
2016,7,10,14,30,938.0,95.0,4.3,28.0,878.0,297.43,189.61
2016,7,10,14,45,931.0,93.5,4.3,28.0,843.5,241.69,143.34
2016,7,10,15,0,924.0,92.0,4.3,28.0,809.0,186.67,101.84
2016,7,10,15,15,914.0,90.0,4.25,27.5,768.5,132.01,69.52
2016,7,10,15,30,904.0,88.0,4.2,27.0,728.0,78.79,59.78
2016,7,10,15,45,891.5,85.5,4.2,27.0,683.0,75.4,57.18
2016,7,10,16,0,879.0,83.0,4.2,27.0,638.0,73.96,56.15
2016,7,10,16,15,862.0,80.5,4.15,26.5,589.0,72.3,55.07
2016,7,10,16,30,845.0,78.0,4.1,26.0,540.0,70.51,53.88
2016,7,10,16,45,823.0,74.5,4.1,26.0,489.0,60.01,45.23
2016,7,10,17,0,801.0,71.0,4.1,26.0,438.0,58.03,43.73
2016,7,10,17,15,770.0,67.5,4.05,25.0,386.0,55.86,42.23
2016,7,10,17,30,739.0,64.0,4.0,24.0,334.0,53.65,40.63
2016,7,10,17,45,696.0,59.0,3.95,23.5,282.5,50.08,37.71
2016,7,10,18,0,653.0,54.0,3.9,23.0,231.0,46.45,34.63
2016,7,10,18,15,588.0,48.0,3.9,22.0,182.0,38.36,27.63
2016,7,10,18,30,523.0,42.0,3.9,21.0,133.0,34.0,23.65
2016,7,10,18,45,418.0,33.5,3.9,20.0,91.0,27.35,17.46
2016,7,10,19,0,313.0,25.0,3.9,19.0,49.0,20.66,9.35
2016,7,10,19,15,156.5,12.5,3.95,18.0,24.5,10.67,0.0
2016,7,10,19,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,4.1,16.5,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,11,5,15,177.5,13.5,1.65,14.0,30.0,162.54,0.0
2016,7,11,5,30,355.0,27.0,2.0,15.0,60.0,333.7,253.58
2016,7,11,5,45,448.5,35.0,2.35,16.0,103.0,426.91,345.15
2016,7,11,6,0,542.0,43.0,2.7,17.0,146.0,527.4,429.11
2016,7,11,6,15,601.0,48.5,2.75,17.5,194.5,595.32,483.9
2016,7,11,6,30,660.0,54.0,2.8,18.0,243.0,672.52,542.81
2016,7,11,6,45,701.0,58.5,2.85,19.0,294.0,733.8,585.93
2016,7,11,7,0,742.0,63.0,2.9,20.0,345.0,795.01,627.0
2016,7,11,7,15,770.5,66.5,2.95,20.5,396.5,842.56,657.91
2016,7,11,7,30,799.0,70.0,3.0,21.0,448.0,888.64,686.96
2016,7,11,7,45,820.5,73.0,3.05,22.0,498.0,914.37,699.89
2016,7,11,8,0,842.0,76.0,3.1,23.0,548.0,948.58,718.5
2016,7,11,8,15,858.0,78.5,3.1,23.5,595.5,974.07,731.84
2016,7,11,8,30,874.0,81.0,3.1,24.0,643.0,996.68,743.22
2016,7,11,8,45,887.0,82.5,3.15,25.0,687.0,1011.92,748.65
2016,7,11,9,0,900.0,84.0,3.2,26.0,731.0,1023.9,752.04
2016,7,11,9,15,909.5,86.0,3.2,26.5,770.5,1029.53,752.48
2016,7,11,9,30,919.0,88.0,3.2,27.0,810.0,1031.64,750.84
2016,7,11,9,45,921.0,92.5,3.25,28.0,842.5,1025.45,742.95
2016,7,11,10,0,923.0,97.0,3.3,29.0,875.0,1015.67,732.99
2016,7,11,10,15,928.5,98.5,3.35,29.0,903.0,1002.57,724.01
2016,7,11,10,30,934.0,100.0,3.4,29.0,931.0,986.0,712.91
2016,7,11,10,45,938.0,100.5,3.45,29.5,952.5,963.63,696.73
2016,7,11,11,0,942.0,101.0,3.5,30.0,974.0,938.01,678.57
2016,7,11,11,15,944.5,102.0,3.55,30.0,988.0,908.41,659.2
2016,7,11,11,30,947.0,103.0,3.6,30.0,1002.0,875.86,637.85
2016,7,11,11,45,948.0,103.0,3.65,30.5,1009.0,838.48,611.95
2016,7,11,12,0,949.0,103.0,3.7,31.0,1016.0,798.67,584.37
2016,7,11,12,15,949.0,103.0,3.8,31.0,1015.5,755.93,554.94
2016,7,11,12,30,949.0,103.0,3.9,31.0,1015.0,711.25,522.56
2016,7,11,12,45,950.5,101.0,4.05,31.0,1007.5,664.21,487.85
2016,7,11,13,0,952.0,99.0,4.2,31.0,1000.0,615.51,450.91
2016,7,11,13,15,950.0,98.0,4.3,31.0,985.0,564.23,410.87
2016,7,11,13,30,948.0,97.0,4.4,31.0,970.0,511.92,368.88
2016,7,11,13,45,943.5,96.5,4.55,31.0,948.0,458.1,324.67
2016,7,11,14,0,939.0,96.0,4.7,31.0,926.0,403.86,279.11
2016,7,11,14,15,934.0,95.0,4.8,30.5,897.5,348.94,232.71
2016,7,11,14,30,929.0,94.0,4.9,30.0,869.0,294.1,186.23
2016,7,11,14,45,921.0,92.5,5.05,30.0,834.0,238.63,140.52
2016,7,11,15,0,913.0,91.0,5.2,30.0,799.0,183.99,99.62
2016,7,11,15,15,904.0,89.5,5.25,29.5,759.5,130.29,68.2
2016,7,11,15,30,895.0,88.0,5.3,29.0,720.0,77.89,58.57
2016,7,11,15,45,882.5,85.5,5.35,28.5,675.5,75.23,56.7
2016,7,11,16,0,870.0,83.0,5.4,28.0,631.0,73.8,55.81
2016,7,11,16,15,854.0,80.5,5.35,27.5,583.5,72.17,54.75
2016,7,11,16,30,838.0,78.0,5.3,27.0,536.0,70.4,53.58
2016,7,11,16,45,817.0,74.5,5.25,26.5,486.0,59.93,45.08
2016,7,11,17,0,796.0,71.0,5.2,26.0,436.0,57.98,43.69
2016,7,11,17,15,766.5,67.5,5.05,25.0,384.0,55.84,42.21
2016,7,11,17,30,737.0,64.0,4.9,24.0,332.0,53.65,40.63
2016,7,11,17,45,696.5,59.0,4.8,23.5,281.0,50.1,37.73
2016,7,11,18,0,656.0,54.0,4.7,23.0,230.0,46.49,34.66
2016,7,11,18,15,592.0,47.5,4.45,22.0,181.5,41.36,30.21
2016,7,11,18,30,528.0,41.0,4.2,21.0,133.0,33.22,22.97
2016,7,11,18,45,425.0,32.5,4.0,20.0,91.0,26.55,16.76
2016,7,11,19,0,322.0,24.0,3.8,19.0,49.0,19.82,8.55
2016,7,11,19,15,161.0,12.0,3.9,18.0,24.5,10.24,0.0
2016,7,11,19,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,4.1,16.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,4.25,15.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,4.4,14.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,4.35,13.5,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,4.25,12.5,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,3.95,11.5,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
