Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,12,2,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,12,5,15,186.0,12.5,4.05,12.5,30.0,165.68,0.0
2016,7,12,5,30,372.0,25.0,4.1,13.0,60.0,343.02,262.21
2016,7,12,5,45,465.0,32.5,4.15,13.5,102.5,428.03,351.6
2016,7,12,6,0,558.0,40.0,4.2,14.0,145.0,528.91,438.31
2016,7,12,6,15,615.5,45.5,4.15,14.5,193.5,603.16,499.41
2016,7,12,6,30,673.0,51.0,4.1,15.0,242.0,679.4,558.91
2016,7,12,6,45,711.5,55.0,4.1,16.0,292.5,738.05,601.14
2016,7,12,7,0,750.0,59.0,4.1,17.0,343.0,796.53,641.23
2016,7,12,7,15,778.5,62.5,4.1,17.5,394.5,844.27,673.03
2016,7,12,7,30,807.0,66.0,4.1,18.0,446.0,879.94,695.19
2016,7,12,7,45,827.0,69.5,4.15,18.5,496.0,915.87,717.34
2016,7,12,8,0,847.0,73.0,4.2,19.0,546.0,949.46,737.44
2016,7,12,8,15,863.5,75.0,4.2,19.5,594.0,974.97,751.37
2016,7,12,8,30,880.0,77.0,4.2,20.0,642.0,997.62,763.27
2016,7,12,8,45,892.0,79.5,4.25,21.0,686.5,1013.22,769.14
2016,7,12,9,0,904.0,82.0,4.3,22.0,731.0,1025.49,772.85
2016,7,12,9,15,914.5,84.0,4.3,22.5,771.5,1032.18,774.09
2016,7,12,9,30,925.0,86.0,4.3,23.0,812.0,1035.33,773.13
2016,7,12,9,45,933.5,87.0,4.35,23.5,847.0,1031.75,768.16
2016,7,12,10,0,942.0,88.0,4.4,24.0,882.0,1024.57,761.0
2016,7,12,10,15,948.5,89.0,4.4,24.5,910.5,1011.83,750.04
2016,7,12,10,30,955.0,90.0,4.4,25.0,939.0,995.54,736.91
2016,7,12,10,45,958.5,91.5,4.45,25.5,960.5,973.47,720.36
2016,7,12,11,0,962.0,93.0,4.5,26.0,982.0,948.05,701.71
2016,7,12,11,15,964.5,93.5,4.55,26.0,997.0,917.6,681.12
2016,7,12,11,30,967.0,94.0,4.6,26.0,1012.0,884.17,658.62
2016,7,12,11,45,968.0,95.0,4.7,26.0,1019.5,847.16,633.87
2016,7,12,12,0,969.0,96.0,4.8,26.0,1027.0,807.59,607.12
2016,7,12,12,15,969.5,96.0,4.9,26.0,1027.0,764.51,576.75
2016,7,12,12,30,970.0,96.0,5.0,26.0,1027.0,719.38,542.99
2016,7,12,12,45,961.5,101.0,5.1,26.0,1017.0,670.72,505.7
2016,7,12,13,0,953.0,106.0,5.2,26.0,1007.0,621.02,466.67
2016,7,12,13,15,950.5,105.5,5.25,26.0,992.0,569.63,425.24
2016,7,12,13,30,948.0,105.0,5.3,26.0,977.0,517.25,381.92
2016,7,12,13,45,944.5,103.5,5.4,26.0,955.0,462.97,336.09
2016,7,12,14,0,941.0,102.0,5.5,26.0,933.0,408.21,288.79
2016,7,12,14,15,935.0,101.0,5.5,26.0,904.0,352.74,240.25
2016,7,12,14,30,929.0,100.0,5.5,26.0,875.0,297.46,192.04
2016,7,12,14,45,922.0,98.0,5.55,26.0,840.0,241.73,145.26
2016,7,12,15,0,915.0,96.0,5.6,26.0,805.0,186.72,103.42
2016,7,12,15,15,904.5,94.0,5.55,25.5,764.0,132.36,71.21
2016,7,12,15,30,894.0,92.0,5.5,25.0,723.0,79.49,60.9
2016,7,12,15,45,880.5,89.5,5.45,24.5,678.0,77.64,59.68
2016,7,12,16,0,867.0,87.0,5.4,24.0,633.0,76.25,58.81
2016,7,12,16,15,849.5,84.5,5.3,23.5,584.5,74.66,57.78
2016,7,12,16,30,832.0,82.0,5.2,23.0,536.0,64.45,49.43
2016,7,12,16,45,809.5,78.5,5.1,23.0,485.0,62.67,48.1
2016,7,12,17,0,787.0,75.0,5.0,23.0,434.0,60.82,46.69
2016,7,12,17,15,755.0,71.0,4.85,22.0,382.0,58.39,44.95
2016,7,12,17,30,723.0,67.0,4.7,21.0,330.0,55.89,43.11
2016,7,12,17,45,679.0,61.5,4.6,20.5,278.5,52.01,39.88
2016,7,12,18,0,635.0,56.0,4.5,20.0,227.0,44.14,33.06
2016,7,12,18,15,568.0,49.5,4.3,19.0,178.5,39.47,28.95
2016,7,12,18,30,501.0,43.0,4.1,18.0,130.0,34.77,24.62
2016,7,12,18,45,394.0,34.0,3.95,17.5,88.5,27.75,17.96
2016,7,12,19,0,287.0,25.0,3.8,17.0,47.0,20.66,9.03
2016,7,12,19,15,143.5,12.5,3.75,16.5,23.5,10.67,0.0
2016,7,12,19,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,3.7,15.5,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,13,5,15,172.5,13.0,3.05,12.5,29.0,156.82,0.0
2016,7,13,5,30,345.0,26.0,3.0,13.0,58.0,325.14,245.41
2016,7,13,5,45,443.0,34.5,3.0,14.0,100.5,421.73,344.05
2016,7,13,6,0,541.0,43.0,3.0,15.0,143.0,526.18,431.78
2016,7,13,6,15,601.5,49.0,2.9,15.5,192.5,595.67,488.14
2016,7,13,6,30,662.0,55.0,2.8,16.0,242.0,674.91,548.65
2016,7,13,6,45,704.0,59.5,2.75,17.0,293.5,737.24,592.41
2016,7,13,7,0,746.0,64.0,2.7,18.0,345.0,799.52,633.89
2016,7,13,7,15,775.5,67.5,2.65,19.0,397.0,848.16,663.71
2016,7,13,7,30,805.0,71.0,2.6,20.0,449.0,895.36,691.38
2016,7,13,7,45,827.0,74.0,2.55,21.0,500.0,921.7,703.77
2016,7,13,8,0,849.0,77.0,2.5,22.0,551.0,956.51,721.7
2016,7,13,8,15,866.0,79.5,2.45,23.0,599.5,983.09,733.6
2016,7,13,8,30,883.0,82.0,2.4,24.0,648.0,1006.78,743.44
2016,7,13,8,45,896.0,84.0,2.35,25.0,692.5,1022.66,748.09
2016,7,13,9,0,909.0,86.0,2.3,26.0,737.0,1035.24,750.69
2016,7,13,9,15,919.0,88.0,2.25,26.5,777.5,1041.3,750.71
2016,7,13,9,30,929.0,90.0,2.2,27.0,818.0,1043.81,748.68
2016,7,13,9,45,926.5,97.5,2.2,28.0,850.0,1036.28,739.65
2016,7,13,10,0,924.0,105.0,2.2,29.0,882.0,1025.02,728.59
2016,7,13,10,15,930.0,106.0,2.15,30.0,910.5,1011.65,715.89
2016,7,13,10,30,936.0,107.0,2.1,31.0,939.0,994.79,701.25
2016,7,13,10,45,941.5,107.5,2.1,32.0,961.0,973.53,684.67
2016,7,13,11,0,947.0,108.0,2.1,33.0,983.0,948.92,666.21
2016,7,13,11,15,950.0,109.0,2.2,33.0,998.0,919.36,648.42
2016,7,13,11,30,953.0,110.0,2.3,33.0,1013.0,886.8,628.58
2016,7,13,11,45,955.0,109.5,2.45,33.5,1020.5,849.32,604.52
2016,7,13,12,0,957.0,109.0,2.6,34.0,1028.0,809.34,578.58
2016,7,13,12,15,957.0,109.0,2.75,34.0,1027.5,766.05,550.08
2016,7,13,12,30,957.0,109.0,2.9,34.0,1027.0,720.81,518.68
2016,7,13,12,45,956.5,108.0,3.1,34.5,1019.0,672.73,483.56
2016,7,13,13,0,956.0,107.0,3.3,35.0,1011.0,623.14,446.35
2016,7,13,13,15,953.0,106.5,3.45,35.0,995.5,571.28,407.16
2016,7,13,13,30,950.0,106.0,3.6,35.0,980.0,518.48,366.0
2016,7,13,13,45,946.0,105.0,3.75,35.0,957.0,464.16,322.49
2016,7,13,14,0,942.0,104.0,3.9,35.0,934.0,409.4,277.5
2016,7,13,14,15,935.5,102.5,4.0,34.5,904.5,353.32,231.29
2016,7,13,14,30,929.0,101.0,4.1,34.0,875.0,297.48,185.13
2016,7,13,14,45,920.5,99.5,4.25,34.0,839.5,241.72,140.2
2016,7,13,15,0,912.0,98.0,4.4,34.0,804.0,186.83,100.1
2016,7,13,15,15,901.0,96.0,4.45,33.5,763.0,132.52,69.24
2016,7,13,15,30,890.0,94.0,4.5,33.0,722.0,79.99,59.25
2016,7,13,15,45,876.0,91.5,4.6,33.0,676.5,78.77,58.46
2016,7,13,16,0,862.0,89.0,4.7,33.0,631.0,77.41,57.54
2016,7,13,16,15,843.5,86.5,4.75,32.5,582.5,75.83,56.57
2016,7,13,16,30,825.0,84.0,4.8,32.0,534.0,65.73,48.61
2016,7,13,16,45,801.5,80.5,4.9,31.5,482.5,64.01,47.48
2016,7,13,17,0,778.0,77.0,5.0,31.0,431.0,62.2,46.26
2016,7,13,17,15,745.5,72.5,4.95,30.0,379.0,59.45,44.32
2016,7,13,17,30,713.0,68.0,4.9,29.0,327.0,56.61,42.25
2016,7,13,17,45,668.0,63.0,4.9,28.0,275.5,48.83,35.91
2016,7,13,18,0,623.0,58.0,4.9,27.0,224.0,45.61,33.3
2016,7,13,18,15,555.0,51.0,4.75,26.0,175.5,40.62,29.02
2016,7,13,18,30,487.0,44.0,4.6,25.0,127.0,35.56,24.49
2016,7,13,18,45,381.0,34.5,4.45,24.0,86.0,28.16,17.71
2016,7,13,19,0,275.0,25.0,4.3,23.0,45.0,20.67,8.42
2016,7,13,19,15,137.5,12.5,4.2,22.0,22.5,10.67,0.0
2016,7,13,19,30,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,4.1,20.5,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,4.0,19.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,3.75,18.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,3.7,17.5,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,14,5,15,166.0,13.5,3.25,14.5,28.0,152.48,0.0
2016,7,14,5,30,332.0,27.0,3.2,15.0,56.0,317.01,234.83
2016,7,14,5,45,435.0,35.0,3.2,15.5,99.0,416.26,337.72
2016,7,14,6,0,538.0,43.0,3.2,16.0,142.0,523.59,428.42
2016,7,14,6,15,599.5,49.0,3.1,17.0,191.0,593.67,484.42
2016,7,14,6,30,661.0,55.0,3.0,18.0,240.0,673.72,544.49
2016,7,14,6,45,704.0,59.5,2.95,19.0,292.0,736.94,588.81
2016,7,14,7,0,747.0,64.0,2.9,20.0,344.0,800.16,630.85
2016,7,14,7,15,776.5,67.5,2.9,21.0,396.0,848.85,660.95
2016,7,14,7,30,806.0,71.0,2.9,22.0,448.0,896.09,688.98
2016,7,14,7,45,828.0,74.0,2.9,23.0,499.0,922.47,701.82
2016,7,14,8,0,850.0,77.0,2.9,24.0,550.0,957.31,720.22
2016,7,14,8,15,866.5,79.5,2.85,25.0,598.5,983.42,731.9
2016,7,14,8,30,883.0,82.0,2.8,26.0,647.0,1006.62,741.51
2016,7,14,8,45,896.0,84.0,2.75,27.0,691.5,1022.52,746.27
2016,7,14,9,0,909.0,86.0,2.7,28.0,736.0,1035.11,748.96
2016,7,14,9,15,919.0,88.0,2.65,29.0,776.5,1041.19,747.59
2016,7,14,9,30,929.0,90.0,2.6,30.0,817.0,1043.71,744.15
2016,7,14,9,45,937.0,91.0,2.6,31.0,851.5,1039.49,737.17
2016,7,14,10,0,945.0,92.0,2.6,32.0,886.0,1031.66,728.2
2016,7,14,10,15,951.0,93.5,2.6,32.5,915.0,1018.79,717.78
2016,7,14,10,30,957.0,95.0,2.6,33.0,944.0,1002.35,705.34
2016,7,14,10,45,961.0,95.5,2.6,34.0,965.5,979.53,687.67
2016,7,14,11,0,965.0,96.0,2.6,35.0,987.0,953.39,668.15
2016,7,14,11,15,968.0,96.5,2.75,35.5,1002.0,923.16,648.75
2016,7,14,11,30,971.0,97.0,2.9,36.0,1017.0,889.88,627.29
2016,7,14,11,45,972.5,97.5,3.05,36.5,1024.5,852.55,603.06
2016,7,14,12,0,974.0,98.0,3.2,37.0,1032.0,812.63,576.97
2016,7,14,12,15,974.0,98.0,3.35,37.0,1031.5,768.87,548.34
2016,7,14,12,30,974.0,98.0,3.5,37.0,1031.0,723.09,516.5
2016,7,14,12,45,966.0,102.5,3.7,37.0,1021.5,674.04,481.56
2016,7,14,13,0,958.0,107.0,3.9,37.0,1012.0,623.91,444.79
2016,7,14,13,15,955.0,106.5,4.0,36.5,996.5,571.9,406.22
2016,7,14,13,30,952.0,106.0,4.1,36.0,981.0,518.93,365.6
2016,7,14,13,45,948.0,105.0,4.2,36.0,958.5,464.46,321.87
2016,7,14,14,0,944.0,104.0,4.3,36.0,936.0,409.53,276.72
2016,7,14,14,15,938.0,102.5,4.35,35.5,906.5,353.43,230.51
2016,7,14,14,30,932.0,101.0,4.4,35.0,877.0,297.52,184.35
2016,7,14,14,45,923.5,99.5,4.5,35.0,841.5,241.54,139.39
2016,7,14,15,0,915.0,98.0,4.6,35.0,806.0,186.42,99.35
2016,7,14,15,15,904.5,96.0,4.6,34.5,765.0,131.92,68.68
2016,7,14,15,30,894.0,94.0,4.6,34.0,724.0,80.09,59.08
2016,7,14,15,45,880.5,91.5,4.65,33.5,679.0,78.87,58.42
2016,7,14,16,0,867.0,89.0,4.7,33.0,634.0,77.51,57.62
2016,7,14,16,15,849.0,86.0,4.7,32.0,585.0,75.61,56.51
2016,7,14,16,30,831.0,83.0,4.7,31.0,536.0,65.16,48.36
2016,7,14,16,45,807.5,79.5,4.75,30.5,484.5,63.4,47.19
2016,7,14,17,0,784.0,76.0,4.8,30.0,433.0,61.56,45.93
2016,7,14,17,15,751.5,72.0,4.7,28.5,380.5,59.16,44.37
2016,7,14,17,30,719.0,68.0,4.6,27.0,328.0,56.7,42.7
2016,7,14,17,45,673.5,63.0,4.6,26.0,276.5,53.25,40.01
2016,7,14,18,0,628.0,58.0,4.6,25.0,225.0,45.68,33.66
2016,7,14,18,15,559.5,51.0,4.55,23.5,176.0,40.67,29.39
2016,7,14,18,30,491.0,44.0,4.5,22.0,127.0,35.62,24.87
2016,7,14,18,45,380.5,34.5,4.45,21.0,86.0,28.2,17.97
2016,7,14,19,0,270.0,25.0,4.4,20.0,45.0,20.7,8.28
2016,7,14,19,15,135.0,12.5,4.4,19.5,22.5,10.67,0.0
2016,7,14,19,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,4.45,18.5,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,4.5,17.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,4.5,16.5,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,4.45,15.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,4.3,14.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,15,5,15,156.5,13.5,3.6,12.5,27.0,116.01,0.0
2016,7,15,5,30,313.0,27.0,3.7,13.0,54.0,303.33,223.68
2016,7,15,5,45,416.5,35.5,3.85,14.0,96.5,402.85,329.35
2016,7,15,6,0,520.0,44.0,4.0,15.0,139.0,510.56,421.17
2016,7,15,6,15,583.5,50.5,4.0,15.5,188.0,588.92,485.83
2016,7,15,6,30,647.0,57.0,4.0,16.0,237.0,663.82,544.53
2016,7,15,6,45,690.5,61.5,4.0,17.0,289.0,727.22,590.51
2016,7,15,7,0,734.0,66.0,4.0,18.0,341.0,790.6,634.24
2016,7,15,7,15,764.5,70.0,3.9,18.5,393.0,840.65,667.17
2016,7,15,7,30,795.0,74.0,3.8,19.0,445.0,889.31,697.98
2016,7,15,7,45,819.0,76.5,3.75,20.0,496.0,927.81,719.62
2016,7,15,8,0,843.0,79.0,3.7,21.0,547.0,952.74,731.3
2016,7,15,8,15,860.0,82.0,3.7,21.5,595.5,979.87,746.11
2016,7,15,8,30,877.0,85.0,3.7,22.0,644.0,1004.1,758.79
2016,7,15,8,45,891.5,86.5,3.7,23.0,689.0,1020.84,764.9
2016,7,15,9,0,906.0,88.0,3.7,24.0,734.0,1034.3,768.89
2016,7,15,9,15,916.0,90.0,3.75,24.5,774.5,1040.35,769.95
2016,7,15,9,30,926.0,92.0,3.8,25.0,815.0,1042.83,768.86
2016,7,15,9,45,933.0,94.0,3.85,26.0,849.5,1038.7,762.11
2016,7,15,10,0,940.0,96.0,3.9,27.0,884.0,1030.93,753.21
2016,7,15,10,15,946.0,97.0,3.95,27.5,913.0,1017.52,742.31
2016,7,15,10,30,952.0,98.0,4.0,28.0,942.0,1000.57,729.28
2016,7,15,10,45,956.5,98.5,4.1,29.0,964.0,978.23,711.74
2016,7,15,11,0,961.0,99.0,4.2,30.0,986.0,952.56,692.15
2016,7,15,11,15,964.0,99.5,4.25,30.0,1001.0,922.34,672.15
2016,7,15,11,30,967.0,100.0,4.3,30.0,1016.0,889.1,650.11
2016,7,15,11,45,969.0,100.0,4.4,30.5,1023.5,851.76,624.19
2016,7,15,12,0,971.0,100.0,4.5,31.0,1031.0,811.83,596.45
2016,7,15,12,15,971.0,100.0,4.55,31.0,1030.5,768.12,565.95
2016,7,15,12,30,971.0,100.0,4.6,31.0,1030.0,722.38,532.37
2016,7,15,12,45,966.0,102.5,4.7,31.5,1021.0,673.68,495.12
2016,7,15,13,0,961.0,105.0,4.8,32.0,1012.0,623.7,456.1
2016,7,15,13,15,958.0,104.5,4.8,32.0,996.5,571.52,415.16
2016,7,15,13,30,955.0,104.0,4.8,32.0,981.0,518.38,372.4
2016,7,15,13,45,952.0,102.0,4.85,32.0,958.5,463.43,327.27
2016,7,15,14,0,949.0,100.0,4.9,32.0,936.0,407.95,280.66
2016,7,15,14,15,943.0,98.5,4.9,32.0,906.5,351.57,232.72
2016,7,15,14,30,937.0,97.0,4.9,32.0,877.0,295.38,185.1
2016,7,15,14,45,929.5,95.0,4.95,32.0,841.5,238.98,139.12
2016,7,15,15,0,922.0,93.0,5.0,32.0,806.0,183.35,98.17
2016,7,15,15,15,911.5,91.5,5.0,31.5,765.0,128.78,67.29
2016,7,15,15,30,901.0,90.0,5.0,31.0,724.0,77.88,58.08
2016,7,15,15,45,886.0,88.0,5.05,30.5,678.0,76.87,57.56
2016,7,15,16,0,871.0,86.0,5.1,30.0,632.0,75.73,56.92
2016,7,15,16,15,853.0,83.5,5.05,29.0,583.0,74.09,56.0
2016,7,15,16,30,835.0,81.0,5.0,28.0,534.0,63.88,47.93
2016,7,15,16,45,808.5,78.5,5.0,27.5,482.0,62.73,47.25
2016,7,15,17,0,782.0,76.0,5.0,27.0,430.0,61.56,46.54
2016,7,15,17,15,749.0,71.5,4.95,26.0,378.0,58.77,44.53
2016,7,15,17,30,716.0,67.0,4.9,25.0,326.0,55.9,42.39
2016,7,15,17,45,666.5,62.5,4.85,24.0,274.0,48.49,36.26
2016,7,15,18,0,617.0,58.0,4.8,23.0,222.0,45.62,33.9
2016,7,15,18,15,547.5,51.0,4.7,22.0,173.5,40.63,29.54
2016,7,15,18,30,478.0,44.0,4.6,21.0,125.0,35.59,24.94
2016,7,15,18,45,363.5,34.5,4.6,20.0,84.0,28.18,18.0
2016,7,15,19,0,249.0,25.0,4.6,19.0,43.0,20.7,7.95
2016,7,15,19,15,124.5,12.5,4.55,18.5,21.5,10.67,0.0
2016,7,15,19,30,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,4.5,17.5,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,4.45,16.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,4.4,15.5,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,4.05,14.5,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,16,5,15,132.5,14.0,3.9,13.5,25.5,100.31,0.0
2016,7,16,5,30,265.0,28.0,4.0,14.0,51.0,268.54,194.02
2016,7,16,5,45,375.0,37.5,4.15,14.5,92.5,373.95,305.66
2016,7,16,6,0,485.0,47.0,4.3,15.0,134.0,486.67,402.72
2016,7,16,6,15,550.5,53.5,4.2,15.5,182.5,565.69,468.06
2016,7,16,6,30,616.0,60.0,4.1,16.0,231.0,647.51,532.32
2016,7,16,6,45,661.5,65.0,4.1,17.0,282.0,711.59,579.12
2016,7,16,7,0,707.0,70.0,4.1,18.0,333.0,770.69,620.0
2016,7,16,7,15,738.5,74.0,4.0,18.5,384.5,821.15,653.6
2016,7,16,7,30,770.0,78.0,3.9,19.0,436.0,870.26,685.07
2016,7,16,7,45,795.5,81.0,3.85,20.0,487.0,910.49,708.22
2016,7,16,8,0,821.0,84.0,3.8,21.0,538.0,948.53,729.22
2016,7,16,8,15,838.5,86.5,3.8,21.5,586.0,963.73,735.78
2016,7,16,8,30,856.0,89.0,3.8,22.0,634.0,987.59,748.44
2016,7,16,8,45,872.0,90.0,3.8,23.0,679.0,1005.08,755.2
2016,7,16,9,0,888.0,91.0,3.8,24.0,724.0,1019.41,759.87
2016,7,16,9,15,898.5,93.0,3.85,24.5,764.0,1025.95,761.29
2016,7,16,9,30,909.0,95.0,3.9,25.0,804.0,1029.0,760.59
2016,7,16,9,45,918.5,96.0,3.95,25.5,839.0,1026.35,756.31
2016,7,16,10,0,928.0,97.0,4.0,26.0,874.0,1020.12,749.88
2016,7,16,10,15,934.0,98.0,4.1,26.5,902.5,1006.89,739.32
2016,7,16,10,30,940.0,99.0,4.2,27.0,931.0,990.16,726.62
2016,7,16,10,45,945.0,99.5,4.35,27.5,953.0,968.54,711.07
2016,7,16,11,0,950.0,100.0,4.5,28.0,975.0,943.59,693.36
2016,7,16,11,15,953.0,100.5,4.6,28.0,990.0,913.67,673.49
2016,7,16,11,30,956.0,101.0,4.7,28.0,1005.0,880.75,651.79
2016,7,16,11,45,958.0,101.0,4.8,28.5,1012.5,843.76,625.88
2016,7,16,12,0,960.0,101.0,4.9,29.0,1020.0,804.21,598.12
2016,7,16,12,15,960.5,101.0,5.0,29.0,1020.0,761.25,567.89
2016,7,16,12,30,961.0,101.0,5.1,29.0,1020.0,716.24,534.55
2016,7,16,12,45,956.5,103.0,5.2,29.5,1011.5,667.85,496.88
2016,7,16,13,0,952.0,105.0,5.3,30.0,1003.0,618.19,457.44
2016,7,16,13,15,949.5,104.5,5.35,29.5,988.0,566.66,417.31
2016,7,16,13,30,947.0,104.0,5.4,29.0,973.0,514.13,375.12
2016,7,16,13,45,944.0,102.5,5.45,29.0,951.5,459.89,329.68
2016,7,16,14,0,941.0,101.0,5.5,29.0,930.0,405.11,282.78
2016,7,16,14,15,936.0,100.0,5.5,29.0,901.0,349.73,234.79
2016,7,16,14,30,931.0,99.0,5.5,29.0,872.0,294.41,187.09
2016,7,16,14,45,924.0,97.0,5.5,29.0,837.5,238.35,140.72
2016,7,16,15,0,917.0,95.0,5.5,29.0,803.0,183.0,99.5
2016,7,16,15,15,907.5,93.0,5.45,28.5,762.5,128.39,68.34
2016,7,16,15,30,898.0,91.0,5.4,28.0,722.0,78.43,59.29
2016,7,16,15,45,885.5,88.5,5.35,27.5,677.5,77.17,58.56
2016,7,16,16,0,873.0,86.0,5.3,27.0,633.0,75.77,57.7
2016,7,16,16,15,856.0,83.5,5.2,26.5,584.0,74.15,56.65
2016,7,16,16,30,839.0,81.0,5.1,26.0,535.0,63.97,48.42
2016,7,16,16,45,817.0,77.0,5.1,25.5,484.0,61.81,46.88
2016,7,16,17,0,795.0,73.0,5.1,25.0,433.0,59.54,45.22
2016,7,16,17,15,763.5,69.5,5.0,24.0,380.5,57.43,43.77
2016,7,16,17,30,732.0,66.0,4.9,23.0,328.0,55.29,42.24
2016,7,16,17,45,687.5,60.5,4.8,22.0,276.5,51.37,39.07
2016,7,16,18,0,643.0,55.0,4.7,21.0,225.0,47.37,35.72
2016,7,16,18,15,575.0,48.5,4.6,20.0,176.0,38.82,28.22
2016,7,16,18,30,507.0,42.0,4.5,19.0,127.0,34.09,23.86
2016,7,16,18,45,394.5,33.0,4.4,18.5,85.5,27.02,17.12
2016,7,16,19,0,282.0,24.0,4.3,18.0,44.0,19.91,7.05
2016,7,16,19,15,141.0,12.0,4.3,17.5,22.0,10.24,0.0
2016,7,16,19,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,4.3,16.5,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,4.25,15.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,17,5,15,158.0,12.5,4.2,12.5,25.5,115.92,0.0
2016,7,17,5,30,316.0,25.0,4.3,13.0,51.0,300.3,214.27
2016,7,17,5,45,424.5,33.5,4.45,14.0,94.0,405.85,331.5
2016,7,17,6,0,533.0,42.0,4.6,15.0,137.0,517.56,427.57
2016,7,17,6,15,596.0,48.0,4.55,15.5,185.5,588.52,486.88
2016,7,17,6,30,659.0,54.0,4.5,16.0,234.0,669.73,550.88
2016,7,17,6,45,700.0,58.5,4.5,16.5,285.5,731.13,596.77
2016,7,17,7,0,741.0,63.0,4.5,17.0,337.0,792.44,640.56
2016,7,17,7,15,771.0,67.0,4.55,17.5,389.0,842.19,674.48
2016,7,17,7,30,801.0,71.0,4.6,18.0,441.0,890.54,706.41
2016,7,17,7,45,825.5,73.0,4.7,18.5,492.5,918.01,722.96
2016,7,17,8,0,850.0,75.0,4.8,19.0,544.0,954.07,745.53
2016,7,17,8,15,866.5,77.5,4.85,19.5,592.0,980.28,760.43
2016,7,17,8,30,883.0,80.0,4.9,20.0,640.0,1003.58,773.27
2016,7,17,8,45,897.5,81.0,4.95,21.0,685.5,1019.87,779.69
2016,7,17,9,0,912.0,82.0,5.0,22.0,731.0,1032.9,783.95
2016,7,17,9,15,922.0,83.5,5.05,22.5,771.0,1038.52,784.82
2016,7,17,9,30,932.0,85.0,5.1,23.0,811.0,1040.59,783.48
2016,7,17,9,45,935.5,89.0,5.2,23.5,844.5,1035.34,777.77
2016,7,17,10,0,939.0,93.0,5.3,24.0,878.0,1026.42,769.75
2016,7,17,10,15,944.5,94.0,5.4,24.0,906.5,1012.62,760.1
2016,7,17,10,30,950.0,95.0,5.5,24.0,935.0,995.29,748.15
2016,7,17,10,45,953.0,96.5,5.6,24.5,956.5,972.69,731.17
2016,7,17,11,0,956.0,98.0,5.7,25.0,978.0,946.76,712.0
2016,7,17,11,15,958.5,98.5,5.8,25.0,992.5,916.27,691.11
2016,7,17,11,30,961.0,99.0,5.9,25.0,1007.0,882.78,668.06
2016,7,17,11,45,961.0,100.0,6.0,25.0,1013.5,844.94,641.82
2016,7,17,12,0,961.0,101.0,6.1,25.0,1020.0,804.61,613.65
2016,7,17,12,15,960.5,101.0,6.15,25.0,1019.5,760.86,581.47
2016,7,17,12,30,960.0,101.0,6.2,25.0,1019.0,715.15,546.26
2016,7,17,12,45,954.0,104.0,6.3,25.0,1009.5,666.62,508.24
2016,7,17,13,0,948.0,107.0,6.4,25.0,1000.0,616.9,468.4
2016,7,17,13,15,945.0,106.0,6.4,24.5,984.5,564.87,426.49
2016,7,17,13,30,942.0,105.0,6.4,24.0,969.0,511.91,382.6
2016,7,17,13,45,937.5,104.0,6.45,24.0,946.0,457.6,335.83
2016,7,17,14,0,933.0,103.0,6.5,24.0,923.0,402.9,287.77
2016,7,17,14,15,926.5,101.5,6.5,23.5,893.5,347.09,238.78
2016,7,17,14,30,920.0,100.0,6.5,23.0,864.0,291.53,190.12
2016,7,17,14,45,912.5,98.0,6.5,23.0,828.5,235.91,142.94
2016,7,17,15,0,905.0,96.0,6.5,23.0,793.0,181.08,101.15
2016,7,17,15,15,894.0,94.0,6.45,22.5,752.5,126.95,69.75
2016,7,17,15,30,883.0,92.0,6.4,22.0,712.0,78.73,61.06
2016,7,17,15,45,870.0,89.0,6.4,21.5,667.0,77.19,60.07
2016,7,17,16,0,857.0,86.0,6.4,21.0,622.0,75.49,58.93
2016,7,17,16,15,838.5,83.5,6.35,20.5,573.0,73.86,57.84
2016,7,17,16,30,820.0,81.0,6.3,20.0,524.0,63.69,49.43
2016,7,17,16,45,797.5,77.0,6.25,19.5,473.5,61.55,47.86
2016,7,17,17,0,775.0,73.0,6.2,19.0,423.0,59.3,46.18
2016,7,17,17,15,742.5,69.0,6.1,18.0,371.0,56.83,44.36
2016,7,17,17,30,710.0,65.0,6.0,17.0,319.0,54.29,42.43
2016,7,17,17,45,666.0,60.0,5.9,16.5,268.5,50.79,39.48
2016,7,17,18,0,622.0,55.0,5.8,16.0,218.0,43.39,32.95
2016,7,17,18,15,553.5,48.5,5.6,15.5,170.0,38.71,28.68
2016,7,17,18,30,485.0,42.0,5.4,15.0,122.0,34.01,24.2
2016,7,17,18,45,373.0,32.5,5.25,14.5,81.5,26.55,17.0
2016,7,17,19,0,261.0,23.0,5.1,14.0,41.0,19.01,6.15
2016,7,17,19,15,130.5,11.5,5.05,13.5,20.5,9.82,0.0
2016,7,17,19,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,4.85,12.5,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,4.15,11.5,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,18,5,15,151.0,12.5,4.25,12.5,24.5,111.14,0.0
2016,7,18,5,30,302.0,25.0,4.4,13.0,49.0,288.88,201.5
2016,7,18,5,45,410.5,33.0,4.6,13.5,90.5,394.52,322.73
2016,7,18,6,0,519.0,41.0,4.8,14.0,132.0,504.84,419.26
2016,7,18,6,15,581.0,47.0,4.8,14.5,180.0,580.96,483.42
2016,7,18,6,30,643.0,53.0,4.8,15.0,228.0,654.37,542.19
2016,7,18,6,45,685.5,57.5,4.8,15.5,279.0,716.58,589.42
2016,7,18,7,0,728.0,62.0,4.8,16.0,330.0,778.86,634.6
2016,7,18,7,15,757.5,65.5,4.7,16.5,381.0,827.14,667.02
2016,7,18,7,30,787.0,69.0,4.6,17.0,432.0,874.05,697.29
2016,7,18,7,45,808.5,72.0,4.55,17.5,481.5,910.71,719.57
2016,7,18,8,0,830.0,75.0,4.5,18.0,531.0,933.94,731.83
2016,7,18,8,15,846.5,77.5,4.45,18.5,578.5,959.95,745.96
2016,7,18,8,30,863.0,80.0,4.4,19.0,626.0,983.12,757.89
2016,7,18,8,45,876.0,81.5,4.4,19.5,670.0,998.44,764.81
2016,7,18,9,0,889.0,83.0,4.4,20.0,714.0,1010.55,769.62
2016,7,18,9,15,898.5,85.0,4.4,20.5,753.5,1016.31,770.37
2016,7,18,9,30,908.0,87.0,4.4,21.0,793.0,1018.59,768.85
2016,7,18,9,45,913.0,89.5,4.4,21.5,826.0,1013.37,762.45
2016,7,18,10,0,918.0,92.0,4.4,22.0,859.0,1004.61,753.88
2016,7,18,10,15,923.5,93.0,4.45,22.5,887.0,991.21,742.67
2016,7,18,10,30,929.0,94.0,4.5,23.0,915.0,974.36,729.35
2016,7,18,10,45,933.5,95.0,4.55,23.5,936.5,953.17,713.33
2016,7,18,11,0,938.0,96.0,4.6,24.0,958.0,928.67,695.18
2016,7,18,11,15,940.5,96.5,4.7,24.0,972.5,898.77,675.12
2016,7,18,11,30,943.0,97.0,4.8,24.0,987.0,865.93,652.94
2016,7,18,11,45,944.0,97.0,4.9,24.5,993.5,828.7,626.29
2016,7,18,12,0,945.0,97.0,5.0,25.0,1000.0,789.0,597.81
2016,7,18,12,15,945.0,97.0,5.05,25.0,1000.0,746.34,566.91
2016,7,18,12,30,945.0,97.0,5.1,25.0,1000.0,701.7,532.94
2016,7,18,12,45,946.0,95.5,5.2,25.0,992.5,654.7,496.63
2016,7,18,13,0,947.0,94.0,5.3,25.0,985.0,606.05,458.07
2016,7,18,13,15,944.5,93.5,5.35,25.0,970.0,554.86,416.38
2016,7,18,13,30,942.0,93.0,5.4,25.0,955.0,502.65,372.76
2016,7,18,13,45,939.5,91.0,5.45,25.0,933.5,448.56,326.57
2016,7,18,14,0,937.0,89.0,5.5,25.0,912.0,393.88,278.87
2016,7,18,14,15,931.5,88.0,5.5,25.0,883.5,338.62,230.13
2016,7,18,14,30,926.0,87.0,5.5,25.0,855.0,283.47,181.77
2016,7,18,14,45,920.5,84.5,5.5,25.0,820.5,227.67,134.84
2016,7,18,15,0,915.0,82.0,5.5,25.0,786.0,172.44,93.17
2016,7,18,15,15,905.5,80.5,5.45,24.5,746.5,118.32,62.38
2016,7,18,15,30,896.0,79.0,5.4,24.0,707.0,71.19,54.25
2016,7,18,15,45,885.5,76.0,5.35,24.0,663.0,69.45,52.96
2016,7,18,16,0,875.0,73.0,5.3,24.0,619.0,67.55,51.53
2016,7,18,16,15,858.5,70.5,5.2,23.5,571.0,65.73,50.26
2016,7,18,16,30,842.0,68.0,5.1,23.0,523.0,63.78,48.89
2016,7,18,16,45,822.5,65.0,5.1,22.5,473.0,61.32,47.07
2016,7,18,17,0,803.0,62.0,5.1,22.0,423.0,58.74,45.12
2016,7,18,17,15,773.5,58.5,5.0,21.0,371.5,49.27,37.27
2016,7,18,17,30,744.0,55.0,4.9,20.0,320.0,46.82,35.39
2016,7,18,17,45,703.5,50.5,4.85,19.5,269.5,43.42,32.54
2016,7,18,18,0,663.0,46.0,4.8,19.0,219.0,39.97,29.53
2016,7,18,18,15,599.5,41.0,4.65,18.0,171.0,35.92,25.91
2016,7,18,18,30,536.0,36.0,4.5,17.0,123.0,31.89,22.13
2016,7,18,18,45,429.0,28.0,4.35,16.5,82.5,24.96,15.45
2016,7,18,19,0,322.0,20.0,4.2,16.0,42.0,17.99,4.87
2016,7,18,19,15,161.0,10.0,4.15,15.5,21.0,8.54,0.0
2016,7,18,19,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,19,5,15,184.5,11.0,3.4,11.5,25.0,132.01,0.0
2016,7,19,5,30,369.0,22.0,3.5,12.0,50.0,322.27,219.22
2016,7,19,5,45,470.0,29.0,3.65,12.5,92.5,425.66,346.68
2016,7,19,6,0,571.0,36.0,3.8,13.0,135.0,531.85,439.62
2016,7,19,6,15,631.0,41.0,3.8,13.5,184.0,607.65,502.98
2016,7,19,6,30,691.0,46.0,3.8,14.0,233.0,685.69,564.57
2016,7,19,6,45,731.0,49.5,3.8,15.0,284.5,745.44,607.95
2016,7,19,7,0,771.0,53.0,3.8,16.0,336.0,795.26,641.72
2016,7,19,7,15,798.5,56.0,3.75,16.5,387.5,841.65,672.47
2016,7,19,7,30,826.0,59.0,3.7,17.0,439.0,886.7,701.18
2016,7,19,7,45,846.0,62.0,3.7,18.0,489.5,922.63,721.52
2016,7,19,8,0,866.0,65.0,3.7,19.0,540.0,956.2,739.72
2016,7,19,8,15,881.5,67.0,3.7,19.5,588.0,981.24,753.11
2016,7,19,8,30,897.0,69.0,3.7,20.0,636.0,1003.34,764.43
2016,7,19,8,45,908.0,71.0,3.75,20.5,680.0,1017.69,770.84
2016,7,19,9,0,919.0,73.0,3.8,21.0,724.0,1028.66,775.12
2016,7,19,9,15,927.5,74.5,3.85,21.5,763.5,1033.0,775.08
2016,7,19,9,30,936.0,76.0,3.9,22.0,803.0,1033.79,772.86
2016,7,19,9,45,938.0,81.0,3.95,22.5,836.5,1028.45,766.75
2016,7,19,10,0,940.0,86.0,4.0,23.0,870.0,1019.38,758.37
2016,7,19,10,15,945.0,87.0,4.05,23.5,898.0,1005.26,746.82
2016,7,19,10,30,950.0,88.0,4.1,24.0,926.0,987.63,733.1
2016,7,19,10,45,952.0,90.0,4.15,24.5,947.0,964.79,716.04
2016,7,19,11,0,954.0,92.0,4.2,25.0,968.0,938.65,696.9
2016,7,19,11,15,956.5,92.5,4.25,25.0,982.5,908.34,676.35
2016,7,19,11,30,959.0,93.0,4.3,25.0,997.0,875.04,653.74
2016,7,19,11,45,960.0,93.0,4.4,25.0,1004.0,837.29,628.18
2016,7,19,12,0,961.0,93.0,4.5,25.0,1011.0,797.02,600.74
2016,7,19,12,15,961.0,93.0,4.55,25.0,1010.5,753.74,569.88
2016,7,19,12,30,961.0,93.0,4.6,25.0,1010.0,708.43,535.74
2016,7,19,12,45,952.0,98.0,4.7,25.5,1000.0,659.69,497.38
2016,7,19,13,0,943.0,103.0,4.8,26.0,990.0,609.92,457.41
2016,7,19,13,15,940.0,102.5,4.85,26.0,974.5,558.45,416.0
2016,7,19,13,30,937.0,102.0,4.9,26.0,959.0,506.03,372.7
2016,7,19,13,45,934.5,100.0,4.95,26.5,937.0,452.02,326.37
2016,7,19,14,0,932.0,98.0,5.0,27.0,915.0,397.43,278.71
2016,7,19,14,15,926.0,96.5,5.0,26.5,886.0,341.76,230.76
2016,7,19,14,30,920.0,95.0,5.0,26.0,857.0,286.28,183.05
2016,7,19,14,45,913.5,92.5,5.05,26.0,822.5,230.47,136.58
2016,7,19,15,0,907.0,90.0,5.1,26.0,788.0,175.34,95.44
2016,7,19,15,15,896.5,88.5,5.1,25.5,747.5,121.42,65.25
2016,7,19,15,30,886.0,87.0,5.1,25.0,707.0,75.85,57.9
2016,7,19,15,45,875.0,83.5,5.15,25.0,662.5,73.93,56.49
2016,7,19,16,0,864.0,80.0,5.2,25.0,618.0,71.85,54.92
2016,7,19,16,15,846.5,77.5,5.15,24.5,570.0,70.13,53.76
2016,7,19,16,30,829.0,75.0,5.1,24.0,522.0,68.28,52.5
2016,7,19,16,45,809.5,71.0,5.1,23.5,471.5,57.53,43.64
2016,7,19,17,0,790.0,67.0,5.1,23.0,421.0,55.14,41.86
2016,7,19,17,15,759.5,63.5,5.0,22.0,369.5,52.89,40.24
2016,7,19,17,30,729.0,60.0,4.9,21.0,318.0,50.59,38.52
2016,7,19,17,45,689.5,54.5,4.8,20.5,267.5,46.55,35.13
2016,7,19,18,0,650.0,49.0,4.7,20.0,217.0,42.41,31.53
2016,7,19,18,15,584.0,43.0,4.5,19.0,169.0,37.59,27.25
2016,7,19,18,30,518.0,37.0,4.3,18.0,121.0,32.74,22.75
2016,7,19,18,45,413.5,28.5,4.15,17.5,81.0,23.33,13.95
2016,7,19,19,0,309.0,20.0,4.0,17.0,41.0,16.51,3.34
2016,7,19,19,15,154.5,10.0,3.95,16.5,20.5,8.54,0.0
2016,7,19,19,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,20,5,15,184.0,10.5,3.2,12.5,24.5,131.12,0.0
2016,7,20,5,30,368.0,21.0,3.3,13.0,49.0,319.42,209.23
2016,7,20,5,45,468.5,28.0,3.45,13.5,91.0,423.1,342.42
2016,7,20,6,0,569.0,35.0,3.6,14.0,133.0,528.66,434.78
2016,7,20,6,15,629.0,40.0,3.6,14.5,181.5,604.27,497.81
2016,7,20,6,30,689.0,45.0,3.6,15.0,230.0,682.2,559.08
2016,7,20,6,45,729.5,49.0,3.6,16.0,281.5,743.06,603.12
2016,7,20,7,0,770.0,53.0,3.6,17.0,333.0,803.94,644.88
2016,7,20,7,15,798.0,55.5,3.55,17.5,385.0,840.16,667.83
2016,7,20,7,30,826.0,58.0,3.5,18.0,437.0,884.99,696.25
2016,7,20,7,45,846.5,61.0,3.5,19.0,487.5,921.46,716.82
2016,7,20,8,0,867.0,64.0,3.5,20.0,538.0,955.57,735.24
2016,7,20,8,15,883.0,66.0,3.45,20.5,586.0,981.17,748.53
2016,7,20,8,30,899.0,68.0,3.4,21.0,634.0,1003.82,759.73
2016,7,20,8,45,911.0,69.5,3.35,22.0,679.0,1018.6,764.1
2016,7,20,9,0,923.0,71.0,3.3,23.0,724.0,1030.02,766.33
2016,7,20,9,15,932.5,72.5,3.3,23.5,764.0,1035.41,766.59
2016,7,20,9,30,942.0,74.0,3.3,24.0,804.0,1037.22,764.69
2016,7,20,9,45,939.0,82.0,3.3,24.5,837.0,1030.31,757.28
2016,7,20,10,0,936.0,90.0,3.3,25.0,870.0,1019.55,747.63
2016,7,20,10,15,941.5,91.0,3.35,25.5,898.5,1005.85,736.64
2016,7,20,10,30,947.0,92.0,3.4,26.0,927.0,988.62,723.51
2016,7,20,10,45,952.0,92.5,3.45,27.0,949.0,966.96,706.21
2016,7,20,11,0,957.0,93.0,3.5,28.0,971.0,941.91,686.87
2016,7,20,11,15,959.5,93.5,3.55,28.5,985.5,911.45,665.44
2016,7,20,11,30,962.0,94.0,3.6,29.0,1000.0,877.98,642.06
2016,7,20,11,45,964.5,93.5,3.7,29.5,1008.0,840.78,616.42
2016,7,20,12,0,967.0,93.0,3.8,30.0,1016.0,800.96,588.92
2016,7,20,12,15,967.0,93.0,3.85,30.0,1015.5,757.38,558.65
2016,7,20,12,30,967.0,93.0,3.9,30.0,1015.0,711.74,525.19
2016,7,20,12,45,967.0,92.0,4.0,30.0,1007.5,663.47,489.19
2016,7,20,13,0,967.0,91.0,4.1,30.0,1000.0,613.55,450.97
2016,7,20,13,15,964.5,90.5,4.2,30.0,985.0,561.28,409.89
2016,7,20,13,30,962.0,90.0,4.3,30.0,970.0,507.95,366.8
2016,7,20,13,45,958.5,89.0,4.4,30.5,947.5,453.01,320.64
2016,7,20,14,0,955.0,88.0,4.5,31.0,925.0,397.55,273.16
2016,7,20,14,15,950.0,87.0,4.6,30.5,896.0,341.32,225.61
2016,7,20,14,30,945.0,86.0,4.7,30.0,867.0,285.14,178.1
2016,7,20,14,45,938.0,84.5,4.8,30.0,832.0,228.53,131.8
2016,7,20,15,0,931.0,83.0,4.9,30.0,797.0,172.64,90.96
2016,7,20,15,15,921.0,81.0,4.95,29.5,756.5,117.14,60.64
2016,7,20,15,30,911.0,79.0,5.0,29.0,716.0,71.52,53.39
2016,7,20,15,45,899.0,77.0,5.05,28.5,671.0,70.35,52.72
2016,7,20,16,0,887.0,75.0,5.1,28.0,626.0,69.07,51.93
2016,7,20,16,15,870.5,72.5,5.1,27.0,577.0,67.26,50.81
2016,7,20,16,30,854.0,70.0,5.1,26.0,528.0,65.32,49.58
2016,7,20,16,45,832.5,67.0,5.1,25.5,477.5,62.84,47.77
2016,7,20,17,0,811.0,64.0,5.1,25.0,427.0,60.23,45.83
2016,7,20,17,15,780.5,60.5,5.0,24.0,374.5,50.89,38.18
2016,7,20,17,30,750.0,57.0,4.9,23.0,322.0,48.48,36.37
2016,7,20,17,45,708.0,52.5,4.85,22.5,270.5,45.12,33.58
2016,7,20,18,0,666.0,48.0,4.8,22.0,219.0,41.72,30.65
2016,7,20,18,15,600.0,42.0,4.65,21.0,170.5,36.84,26.34
2016,7,20,18,30,534.0,36.0,4.5,20.0,122.0,31.94,21.83
2016,7,20,18,45,424.5,28.0,4.4,19.0,81.0,25.02,15.19
2016,7,20,19,0,315.0,20.0,4.3,18.0,40.0,16.56,2.57
2016,7,20,19,15,157.5,10.0,4.3,17.5,20.0,8.54,0.0
2016,7,20,19,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,4.3,16.5,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,3.85,12.5,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,21,5,15,175.5,11.0,3.65,12.5,23.5,125.77,0.0
2016,7,21,5,30,351.0,22.0,3.8,13.0,47.0,306.27,192.8
2016,7,21,5,45,456.5,29.5,3.95,13.5,89.5,415.37,336.21
2016,7,21,6,0,562.0,37.0,4.1,14.0,132.0,525.31,432.8
2016,7,21,6,15,624.0,42.5,4.1,14.5,181.0,603.31,498.19
2016,7,21,6,30,686.0,48.0,4.1,15.0,230.0,683.61,561.75
2016,7,21,6,45,727.5,51.5,4.15,16.0,282.0,744.65,606.45
2016,7,21,7,0,769.0,55.0,4.2,17.0,334.0,805.67,648.88
2016,7,21,7,15,797.5,58.0,4.2,17.5,386.0,843.05,673.19
2016,7,21,7,30,826.0,61.0,4.2,18.0,438.0,888.97,702.97
2016,7,21,7,45,846.5,63.5,4.2,19.0,488.5,924.64,723.2
2016,7,21,8,0,867.0,66.0,4.2,20.0,539.0,957.99,741.33
2016,7,21,8,15,882.5,68.5,4.2,20.5,587.0,983.69,755.23
2016,7,21,8,30,898.0,71.0,4.2,21.0,635.0,1006.4,767.01
2016,7,21,8,45,909.5,72.5,4.2,21.5,679.5,1020.58,772.96
2016,7,21,9,0,921.0,74.0,4.2,22.0,724.0,1031.4,776.78
2016,7,21,9,15,930.0,75.5,4.2,22.5,763.5,1036.2,776.69
2016,7,21,9,30,939.0,77.0,4.2,23.0,803.0,1037.42,774.39
2016,7,21,9,45,944.0,79.5,4.2,24.0,837.0,1032.15,766.47
2016,7,21,10,0,949.0,82.0,4.2,25.0,871.0,1023.22,756.36
2016,7,21,10,15,954.0,82.5,4.25,25.5,899.5,1008.48,744.42
2016,7,21,10,30,959.0,83.0,4.3,26.0,928.0,990.23,730.32
2016,7,21,10,45,963.0,83.5,4.4,26.5,949.5,967.59,713.72
2016,7,21,11,0,967.0,84.0,4.5,27.0,971.0,941.59,694.97
2016,7,21,11,15,969.5,84.5,4.6,27.0,985.5,911.05,674.66
2016,7,21,11,30,972.0,85.0,4.7,27.0,1000.0,877.47,652.39
2016,7,21,11,45,974.0,85.0,4.85,27.5,1007.5,840.16,626.42
2016,7,21,12,0,976.0,85.0,5.0,28.0,1015.0,800.2,598.46
2016,7,21,12,15,976.5,85.0,5.15,28.0,1015.0,756.74,568.17
2016,7,21,12,30,977.0,85.0,5.3,28.0,1015.0,711.15,534.22
2016,7,21,12,45,967.0,91.0,5.45,28.0,1005.5,661.96,496.63
2016,7,21,13,0,957.0,97.0,5.6,28.0,996.0,611.75,457.25
2016,7,21,13,15,955.0,96.5,5.65,27.5,981.0,560.05,416.34
2016,7,21,13,30,953.0,96.0,5.7,27.0,966.0,507.28,373.29
2016,7,21,13,45,950.0,94.5,5.8,27.0,944.0,452.51,326.82
2016,7,21,14,0,947.0,93.0,5.9,27.0,922.0,397.18,278.86
2016,7,21,14,15,942.0,92.0,5.9,26.5,893.5,341.25,230.27
2016,7,21,14,30,937.0,91.0,5.9,26.0,865.0,285.37,181.9
2016,7,21,14,45,932.5,88.0,5.9,26.0,830.5,228.56,134.45
2016,7,21,15,0,928.0,85.0,5.9,26.0,796.0,172.21,92.53
2016,7,21,15,15,918.5,83.5,5.8,25.5,755.5,117.13,62.31
2016,7,21,15,30,909.0,82.0,5.7,25.0,715.0,73.32,55.82
2016,7,21,15,45,900.0,78.0,5.65,24.5,671.0,71.01,54.18
2016,7,21,16,0,891.0,74.0,5.6,24.0,627.0,68.5,52.35
2016,7,21,16,15,874.5,72.0,5.5,23.5,578.0,67.0,51.36
2016,7,21,16,30,858.0,70.0,5.4,23.0,529.0,65.38,50.27
2016,7,21,16,45,840.0,66.0,5.3,23.0,478.5,62.25,47.78
2016,7,21,17,0,822.0,62.0,5.2,23.0,428.0,58.96,45.14
2016,7,21,17,15,792.0,58.5,5.05,22.0,375.5,49.54,37.35
2016,7,21,17,30,762.0,55.0,4.9,21.0,323.0,47.06,35.46
2016,7,21,17,45,722.0,50.5,4.75,20.5,271.5,43.65,32.59
2016,7,21,18,0,682.0,46.0,4.6,20.0,220.0,40.18,29.57
2016,7,21,18,15,616.5,40.5,4.35,19.0,171.0,35.66,25.55
2016,7,21,18,30,551.0,35.0,4.1,18.0,122.0,31.15,21.33
2016,7,21,18,45,440.5,27.0,3.95,17.5,80.5,24.17,14.53
2016,7,21,19,0,330.0,19.0,3.8,17.0,39.0,17.16,1.95
2016,7,21,19,15,165.0,9.5,3.75,16.5,19.5,8.11,0.0
2016,7,21,19,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,3.7,15.5,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
