Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,21,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,22,5,15,177.0,10.5,2.65,11.5,23.0,126.22,0.0
2016,7,22,5,30,354.0,21.0,2.8,12.0,46.0,306.39,183.47
2016,7,22,5,45,459.0,28.5,3.0,13.0,88.5,415.9,335.2
2016,7,22,6,0,564.0,36.0,3.2,14.0,131.0,525.33,430.69
2016,7,22,6,15,627.0,41.5,3.15,14.5,180.0,604.11,496.02
2016,7,22,6,30,690.0,47.0,3.1,15.0,229.0,685.32,559.42
2016,7,22,6,45,731.5,51.0,3.1,16.0,281.5,747.17,603.92
2016,7,22,7,0,773.0,55.0,3.1,17.0,334.0,809.03,646.06
2016,7,22,7,15,802.5,58.0,3.05,18.0,386.5,847.46,669.04
2016,7,22,7,30,832.0,61.0,3.0,19.0,439.0,894.44,697.19
2016,7,22,7,45,854.0,64.0,2.95,20.0,491.0,932.38,717.94
2016,7,22,8,0,876.0,67.0,2.9,21.0,543.0,967.99,736.52
2016,7,22,8,15,892.5,69.0,2.9,21.5,592.0,994.1,750.12
2016,7,22,8,30,909.0,71.0,2.9,22.0,641.0,1017.23,761.69
2016,7,22,8,45,921.0,73.0,2.95,23.0,686.5,1032.58,767.07
2016,7,22,9,0,933.0,75.0,3.0,24.0,732.0,1044.5,770.31
2016,7,22,9,15,943.0,76.5,3.0,24.5,773.0,1050.23,770.69
2016,7,22,9,30,953.0,78.0,3.0,25.0,814.0,1052.31,768.92
2016,7,22,9,45,952.0,84.5,3.0,26.0,847.5,1045.39,760.04
2016,7,22,10,0,951.0,91.0,3.0,27.0,881.0,1034.65,748.99
2016,7,22,10,15,957.0,92.0,3.0,27.5,910.0,1021.08,737.85
2016,7,22,10,30,963.0,93.0,3.0,28.0,939.0,1003.91,724.58
2016,7,22,10,45,967.0,94.0,3.05,29.0,961.5,981.34,706.99
2016,7,22,11,0,971.0,95.0,3.1,30.0,984.0,955.36,687.39
2016,7,22,11,15,974.0,95.5,3.15,30.5,999.0,924.75,666.28
2016,7,22,11,30,977.0,96.0,3.2,31.0,1014.0,891.05,643.19
2016,7,22,11,45,978.0,96.0,3.25,31.5,1021.0,852.42,616.84
2016,7,22,12,0,979.0,96.0,3.3,32.0,1028.0,811.21,588.73
2016,7,22,12,15,979.0,96.0,3.4,32.0,1027.5,766.93,558.68
2016,7,22,12,30,979.0,96.0,3.5,32.0,1027.0,720.57,525.45
2016,7,22,12,45,977.0,96.0,3.6,32.5,1019.0,671.11,488.16
2016,7,22,13,0,975.0,96.0,3.7,33.0,1011.0,620.14,448.89
2016,7,22,13,15,972.0,95.5,3.8,33.0,995.0,566.98,407.88
2016,7,22,13,30,969.0,95.0,3.9,33.0,979.0,512.81,364.86
2016,7,22,13,45,964.0,94.5,4.0,33.0,955.5,457.04,319.43
2016,7,22,14,0,959.0,94.0,4.1,33.0,932.0,400.87,272.6
2016,7,22,14,15,953.0,93.0,4.2,32.5,902.5,343.9,224.99
2016,7,22,14,30,947.0,92.0,4.3,32.0,873.0,287.09,177.56
2016,7,22,14,45,938.5,90.5,4.4,32.0,837.0,229.89,131.5
2016,7,22,15,0,930.0,89.0,4.5,32.0,801.0,173.56,91.18
2016,7,22,15,15,919.5,87.5,4.55,31.5,759.5,118.18,62.03
2016,7,22,15,30,909.0,86.0,4.6,31.0,718.0,75.76,56.38
2016,7,22,15,45,895.0,83.5,4.65,30.5,672.0,74.36,55.54
2016,7,22,16,0,881.0,81.0,4.7,30.0,626.0,72.82,54.57
2016,7,22,16,15,863.5,78.5,4.75,29.5,577.0,71.08,53.44
2016,7,22,16,30,846.0,76.0,4.8,29.0,528.0,69.21,52.19
2016,7,22,16,45,823.0,72.5,4.85,28.5,476.0,58.87,43.85
2016,7,22,17,0,800.0,69.0,4.9,28.0,424.0,56.82,42.39
2016,7,22,17,15,768.0,65.5,4.9,27.0,371.5,54.59,40.83
2016,7,22,17,30,736.0,62.0,4.9,26.0,319.0,52.33,39.19
2016,7,22,17,45,689.5,57.0,4.9,25.0,267.0,48.69,36.28
2016,7,22,18,0,643.0,52.0,4.9,24.0,215.0,45.01,33.2
2016,7,22,18,15,572.5,45.5,4.8,23.0,166.0,36.59,25.87
2016,7,22,18,30,502.0,39.0,4.7,22.0,117.0,31.78,21.44
2016,7,22,18,45,382.0,29.5,4.65,21.0,76.5,24.2,14.21
2016,7,22,19,0,262.0,20.0,4.6,20.0,36.0,16.55,0.45
2016,7,22,19,15,131.0,10.0,4.5,19.0,18.0,8.54,0.0
2016,7,22,19,30,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,4.35,17.5,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,4.2,16.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,23,5,15,153.5,10.5,1.6,13.0,21.0,110.54,0.0
2016,7,23,5,30,307.0,21.0,1.7,14.0,42.0,280.48,155.45
2016,7,23,5,45,420.5,29.5,1.85,15.0,84.0,396.54,314.95
2016,7,23,6,0,534.0,38.0,2.0,16.0,126.0,503.67,407.21
2016,7,23,6,15,600.0,44.0,1.9,16.5,175.5,584.84,472.7
2016,7,23,6,30,666.0,50.0,1.8,17.0,225.0,668.54,535.96
2016,7,23,6,45,711.0,54.5,1.75,18.0,277.5,733.62,581.08
2016,7,23,7,0,756.0,59.0,1.7,19.0,330.0,798.87,623.71
2016,7,23,7,15,786.0,62.5,1.7,20.0,382.5,848.34,653.66
2016,7,23,7,30,816.0,66.0,1.7,21.0,435.0,896.39,681.48
2016,7,23,7,45,839.0,68.5,1.75,22.5,486.5,923.57,693.64
2016,7,23,8,0,862.0,71.0,1.8,24.0,538.0,959.14,711.15
2016,7,23,8,15,878.5,73.5,1.9,25.0,587.0,985.63,724.25
2016,7,23,8,30,895.0,76.0,2.0,26.0,636.0,1009.16,735.37
2016,7,23,8,45,908.0,78.0,2.15,27.5,681.0,1025.32,740.88
2016,7,23,9,0,921.0,80.0,2.3,29.0,726.0,1038.1,744.27
2016,7,23,9,15,930.5,81.5,2.4,30.0,766.5,1043.22,743.8
2016,7,23,9,30,940.0,83.0,2.5,31.0,807.0,1044.73,741.27
2016,7,23,9,45,948.0,84.0,2.65,32.0,842.5,1040.52,735.81
2016,7,23,10,0,956.0,85.0,2.8,33.0,878.0,1032.63,728.18
2016,7,23,10,15,961.5,86.0,2.9,33.5,906.5,1018.64,717.9
2016,7,23,10,30,967.0,87.0,3.0,34.0,935.0,1001.05,705.49
2016,7,23,10,45,971.0,87.5,3.1,35.0,957.0,978.03,688.33
2016,7,23,11,0,975.0,88.0,3.2,36.0,979.0,951.61,669.17
2016,7,23,11,15,977.5,88.5,3.3,36.0,994.0,920.62,649.89
2016,7,23,11,30,980.0,89.0,3.4,36.0,1009.0,886.55,628.53
2016,7,23,11,45,981.0,89.5,3.5,36.5,1016.5,848.4,603.12
2016,7,23,12,0,982.0,90.0,3.6,37.0,1024.0,807.63,575.9
2016,7,23,12,15,982.0,90.0,3.75,37.0,1023.5,763.33,546.54
2016,7,23,12,30,982.0,90.0,3.9,37.0,1023.0,716.92,513.87
2016,7,23,12,45,973.5,95.0,4.05,37.0,1013.0,667.37,478.01
2016,7,23,13,0,965.0,100.0,4.2,37.0,1003.0,616.69,440.34
2016,7,23,13,15,962.5,99.0,4.3,37.0,987.5,563.78,399.93
2016,7,23,13,30,960.0,98.0,4.4,37.0,972.0,509.84,357.57
2016,7,23,13,45,956.5,96.5,4.55,37.0,949.5,454.32,312.92
2016,7,23,14,0,953.0,95.0,4.7,37.0,927.0,398.29,266.81
2016,7,23,14,15,947.5,94.0,4.75,36.5,898.0,341.71,220.1
2016,7,23,14,30,942.0,93.0,4.8,36.0,869.0,285.23,173.58
2016,7,23,14,45,934.5,91.0,4.9,35.5,833.5,228.08,128.53
2016,7,23,15,0,927.0,89.0,5.0,35.0,798.0,171.71,89.01
2016,7,23,15,15,917.0,87.5,5.0,34.5,756.5,116.47,60.63
2016,7,23,15,30,907.0,86.0,5.0,34.0,715.0,75.74,55.65
2016,7,23,15,45,893.5,83.5,5.05,34.0,669.5,74.34,54.71
2016,7,23,16,0,880.0,81.0,5.1,34.0,624.0,72.81,53.64
2016,7,23,16,15,862.5,78.5,5.1,33.0,575.0,71.07,52.63
2016,7,23,16,30,845.0,76.0,5.1,32.0,526.0,69.2,51.52
2016,7,23,16,45,821.0,73.0,5.1,31.5,474.0,59.23,43.58
2016,7,23,17,0,797.0,70.0,5.1,31.0,422.0,57.55,42.45
2016,7,23,17,15,764.5,66.0,5.1,29.5,369.5,54.97,40.71
2016,7,23,17,30,732.0,62.0,5.1,28.0,317.0,52.33,38.85
2016,7,23,17,45,684.5,57.0,5.1,27.0,264.5,48.69,35.95
2016,7,23,18,0,637.0,52.0,5.1,26.0,212.0,45.01,32.89
2016,7,23,18,15,565.5,45.5,5.0,25.0,163.5,36.59,25.61
2016,7,23,18,30,494.0,39.0,4.9,24.0,115.0,31.79,21.22
2016,7,23,18,45,372.0,29.5,4.85,23.0,74.5,24.22,13.98
2016,7,23,19,0,250.0,20.0,4.8,22.0,34.0,16.59,0.0
2016,7,23,19,15,125.0,10.0,4.7,21.0,17.0,8.54,0.0
2016,7,23,19,30,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,4.55,19.5,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,4.45,18.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,4.4,17.5,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,4.35,16.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,4.15,15.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,24,5,15,136.0,11.0,3.3,13.5,20.0,99.29,0.0
2016,7,24,5,30,272.0,22.0,3.3,14.0,40.0,255.45,130.44
2016,7,24,5,45,386.0,31.0,3.3,14.5,81.0,372.9,298.51
2016,7,24,6,0,500.0,40.0,3.3,15.0,122.0,487.39,399.15
2016,7,24,6,15,569.5,46.5,3.25,16.0,171.0,569.56,466.71
2016,7,24,6,30,639.0,53.0,3.2,17.0,220.0,648.95,528.14
2016,7,24,6,45,685.0,58.0,3.15,18.0,272.0,714.95,575.93
2016,7,24,7,0,731.0,63.0,3.1,19.0,324.0,781.16,621.25
2016,7,24,7,15,763.0,67.0,3.05,20.0,376.5,832.66,653.77
2016,7,24,7,30,795.0,71.0,3.0,21.0,429.0,882.83,684.05
2016,7,24,7,45,819.0,74.0,3.0,22.0,480.5,922.12,706.04
2016,7,24,8,0,843.0,77.0,3.0,23.0,532.0,947.91,718.31
2016,7,24,8,15,860.5,79.5,3.0,24.0,581.5,975.02,731.33
2016,7,24,8,30,878.0,82.0,3.0,25.0,631.0,999.25,742.19
2016,7,24,8,45,891.5,84.5,3.05,26.0,676.0,1016.29,748.67
2016,7,24,9,0,905.0,87.0,3.1,27.0,721.0,1029.98,753.04
2016,7,24,9,15,915.5,89.0,3.1,28.0,762.0,1036.54,752.46
2016,7,24,9,30,926.0,91.0,3.1,29.0,803.0,1039.51,749.78
2016,7,24,9,45,932.5,93.5,3.15,30.0,838.0,1035.38,743.18
2016,7,24,10,0,939.0,96.0,3.2,31.0,873.0,1027.57,734.48
2016,7,24,10,15,945.0,97.0,3.25,31.5,902.0,1014.03,723.81
2016,7,24,10,30,951.0,98.0,3.3,32.0,931.0,996.91,711.05
2016,7,24,10,45,954.5,99.5,3.4,33.0,953.0,974.46,693.96
2016,7,24,11,0,958.0,101.0,3.5,34.0,975.0,948.63,674.85
2016,7,24,11,15,961.0,101.5,3.55,34.0,990.5,918.17,655.26
2016,7,24,11,30,964.0,102.0,3.6,34.0,1006.0,884.66,633.66
2016,7,24,11,45,964.0,103.0,3.7,34.5,1013.0,846.34,607.8
2016,7,24,12,0,964.0,104.0,3.8,35.0,1020.0,805.5,580.18
2016,7,24,12,15,964.0,104.0,3.85,35.0,1019.5,761.54,549.89
2016,7,24,12,30,964.0,104.0,3.9,35.0,1019.0,715.54,516.86
2016,7,24,12,45,959.5,106.0,3.95,35.5,1010.0,666.5,479.88
2016,7,24,13,0,955.0,108.0,4.0,36.0,1001.0,616.14,441.17
2016,7,24,13,15,952.0,107.5,4.05,36.0,985.0,563.63,400.9
2016,7,24,13,30,949.0,107.0,4.1,36.0,969.0,510.15,358.74
2016,7,24,13,45,944.0,106.0,4.2,36.0,946.0,454.76,314.13
2016,7,24,14,0,939.0,105.0,4.3,36.0,923.0,399.02,268.2
2016,7,24,14,15,932.5,103.5,4.35,35.5,893.0,342.38,221.48
2016,7,24,14,30,926.0,102.0,4.4,35.0,863.0,285.98,175.09
2016,7,24,14,45,917.0,100.5,4.5,35.0,827.0,229.59,130.46
2016,7,24,15,0,908.0,99.0,4.6,35.0,791.0,174.13,91.69
2016,7,24,15,15,896.5,97.0,4.6,34.5,749.5,119.35,63.95
2016,7,24,15,30,885.0,95.0,4.6,34.0,708.0,80.7,59.62
2016,7,24,15,45,871.0,92.0,4.7,33.5,662.0,79.15,58.7
2016,7,24,16,0,857.0,89.0,4.8,33.0,616.0,77.45,57.63
2016,7,24,16,15,837.5,86.0,4.8,32.0,566.5,66.57,49.18
2016,7,24,16,30,818.0,83.0,4.8,31.0,517.0,65.31,48.54
2016,7,24,16,45,793.0,79.5,4.85,30.5,465.5,63.54,47.36
2016,7,24,17,0,768.0,76.0,4.9,30.0,414.0,61.7,46.1
2016,7,24,17,15,733.5,71.5,4.85,28.5,361.5,58.92,44.21
2016,7,24,17,30,699.0,67.0,4.8,27.0,309.0,56.06,42.19
2016,7,24,17,45,649.5,61.5,4.8,26.0,257.0,47.9,35.44
2016,7,24,18,0,600.0,56.0,4.8,25.0,205.0,44.28,32.41
2016,7,24,18,15,525.5,48.5,4.8,24.0,157.0,38.84,27.64
2016,7,24,18,30,451.0,41.0,4.8,23.0,109.0,33.35,22.61
2016,7,24,18,45,329.0,30.0,4.8,22.0,70.0,24.58,14.24
2016,7,24,19,0,207.0,19.0,4.8,21.0,31.0,15.67,0.0
2016,7,24,19,15,103.5,9.5,4.8,20.0,15.5,8.11,0.0
2016,7,24,19,30,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,4.8,18.5,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,4.75,17.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,4.65,16.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,4.55,15.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,25,5,15,93.5,11.0,3.55,13.5,17.0,71.13,0.0
2016,7,25,5,30,187.0,22.0,3.6,14.0,34.0,194.1,87.46
2016,7,25,5,45,293.5,34.5,3.65,14.5,72.5,307.89,246.41
2016,7,25,6,0,400.0,47.0,3.7,15.0,111.0,417.41,344.24
2016,7,25,6,15,472.0,56.5,3.65,15.5,158.5,502.79,416.24
2016,7,25,6,30,544.0,66.0,3.6,16.0,206.0,591.66,487.45
2016,7,25,6,45,593.0,73.5,3.6,17.0,257.0,660.37,538.86
2016,7,25,7,0,642.0,81.0,3.6,18.0,308.0,729.77,588.25
2016,7,25,7,15,678.5,86.5,3.6,18.5,360.5,784.96,626.17
2016,7,25,7,30,715.0,92.0,3.6,19.0,413.0,839.25,662.2
2016,7,25,7,45,739.0,97.5,3.6,20.0,463.5,880.0,686.24
2016,7,25,8,0,763.0,103.0,3.6,21.0,514.0,912.35,703.81
2016,7,25,8,15,783.5,107.0,3.6,22.0,563.0,943.48,720.2
2016,7,25,8,30,804.0,111.0,3.6,23.0,612.0,971.75,734.36
2016,7,25,8,45,815.5,116.5,3.6,24.0,656.5,989.59,741.3
2016,7,25,9,0,827.0,122.0,3.6,25.0,701.0,1004.07,746.08
2016,7,25,9,15,840.0,124.5,3.6,26.0,741.5,1013.17,747.36
2016,7,25,9,30,853.0,127.0,3.6,27.0,782.0,1018.75,746.47
2016,7,25,9,45,873.0,123.5,3.6,28.0,820.5,1008.38,735.34
2016,7,25,10,0,893.0,120.0,3.6,29.0,859.0,1007.56,730.78
2016,7,25,10,15,900.0,122.0,3.6,29.5,888.0,996.13,720.87
2016,7,25,10,30,907.0,124.0,3.6,30.0,917.0,981.15,708.93
2016,7,25,10,45,910.0,126.0,3.65,31.0,939.0,959.02,691.43
2016,7,25,11,0,913.0,128.0,3.7,32.0,961.0,933.64,672.02
2016,7,25,11,15,916.5,129.0,3.75,32.5,976.0,904.65,651.74
2016,7,25,11,30,920.0,130.0,3.8,33.0,991.0,872.68,629.55
2016,7,25,11,45,921.5,130.5,3.9,33.5,998.5,835.9,604.42
2016,7,25,12,0,923.0,131.0,4.0,34.0,1006.0,796.65,577.35
2016,7,25,12,15,923.0,131.0,4.05,34.0,1005.5,753.7,546.9
2016,7,25,12,30,923.0,131.0,4.1,34.0,1005.0,708.84,514.47
2016,7,25,12,45,925.0,128.0,4.2,34.5,998.0,661.26,478.55
2016,7,25,13,0,927.0,125.0,4.3,35.0,991.0,612.04,440.61
2016,7,25,13,15,924.0,124.5,4.35,35.0,975.5,560.57,400.85
2016,7,25,13,30,921.0,124.0,4.4,35.0,960.0,508.19,359.3
2016,7,25,13,45,916.0,122.5,4.45,35.0,937.0,453.62,315.08
2016,7,25,14,0,911.0,121.0,4.5,35.0,914.0,398.76,269.67
2016,7,25,14,15,904.0,119.5,4.55,34.5,884.5,343.22,223.75
2016,7,25,14,30,897.0,118.0,4.6,34.0,855.0,288.0,178.28
2016,7,25,14,45,889.0,115.5,4.7,34.0,819.5,232.51,134.33
2016,7,25,15,0,881.0,113.0,4.8,34.0,784.0,177.86,96.17
2016,7,25,15,15,869.0,110.5,4.8,33.5,742.5,124.0,69.15
2016,7,25,15,30,857.0,108.0,4.8,33.0,701.0,77.02,56.93
2016,7,25,15,45,844.5,104.0,4.8,33.0,656.0,75.87,56.19
2016,7,25,16,0,832.0,100.0,4.8,33.0,611.0,74.57,55.31
2016,7,25,16,15,812.0,96.5,4.75,32.0,561.5,73.35,54.74
2016,7,25,16,30,792.0,93.0,4.7,31.0,512.0,72.04,54.09
2016,7,25,16,45,769.5,87.5,4.7,30.5,461.0,69.13,51.99
2016,7,25,17,0,747.0,82.0,4.7,30.0,410.0,66.05,49.73
2016,7,25,17,15,711.5,77.0,4.6,29.0,357.5,57.8,43.18
2016,7,25,17,30,676.0,72.0,4.5,28.0,305.0,54.98,41.09
2016,7,25,17,45,630.0,65.0,4.4,27.0,254.0,50.45,37.45
2016,7,25,18,0,584.0,58.0,4.3,26.0,203.0,45.8,33.55
2016,7,25,18,15,508.5,50.0,4.15,24.5,155.0,40.03,28.58
2016,7,25,18,30,433.0,42.0,4.0,23.0,107.0,34.19,23.29
2016,7,25,18,45,316.0,30.5,3.85,22.0,68.0,25.05,14.5
2016,7,25,19,0,199.0,19.0,3.7,21.0,29.0,15.71,0.0
2016,7,25,19,15,99.5,9.5,3.7,20.5,14.5,8.11,0.0
2016,7,25,19,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,3.7,19.5,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,3.65,18.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,3.55,18.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,3.45,17.5,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,3.25,16.5,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,26,5,15,105.5,10.5,2.25,14.5,17.0,78.55,0.0
2016,7,26,5,30,211.0,21.0,2.4,15.0,34.0,208.54,79.99
2016,7,26,5,45,324.0,32.5,2.6,16.0,73.5,328.34,259.46
2016,7,26,6,0,437.0,44.0,2.8,17.0,113.0,442.78,359.92
2016,7,26,6,15,509.0,52.5,2.65,18.0,161.5,527.9,429.31
2016,7,26,6,30,581.0,61.0,2.5,19.0,210.0,616.52,497.1
2016,7,26,6,45,630.5,67.0,2.4,20.0,261.5,684.57,545.7
2016,7,26,7,0,680.0,73.0,2.3,21.0,313.0,753.32,592.02
2016,7,26,7,15,714.5,78.0,2.25,22.0,365.5,806.79,625.42
2016,7,26,7,30,749.0,83.0,2.2,23.0,418.0,853.67,652.86
2016,7,26,7,45,645.5,117.5,2.2,24.0,430.5,813.93,620.4
2016,7,26,8,0,542.0,152.0,2.2,25.0,443.0,748.69,571.1
2016,7,26,8,15,690.0,125.0,2.1,26.0,531.0,878.35,655.38
2016,7,26,8,30,838.0,98.0,2.0,27.0,619.0,989.99,721.61
2016,7,26,8,45,853.0,100.5,1.95,28.0,664.0,1008.06,726.47
2016,7,26,9,0,868.0,103.0,1.9,29.0,709.0,1010.63,722.56
2016,7,26,9,15,879.0,105.5,1.8,30.0,749.5,1017.94,721.26
2016,7,26,9,30,890.0,108.0,1.7,31.0,790.0,1021.73,717.79
2016,7,26,9,45,901.0,108.5,1.65,32.0,826.0,1019.76,711.63
2016,7,26,10,0,912.0,109.0,1.6,33.0,862.0,1014.2,703.53
2016,7,26,10,15,918.5,110.5,1.6,34.0,891.0,1001.71,692.17
2016,7,26,10,30,925.0,112.0,1.6,35.0,920.0,985.67,678.93
2016,7,26,10,45,930.5,112.5,1.6,36.0,942.5,964.24,662.65
2016,7,26,11,0,936.0,113.0,1.6,37.0,965.0,939.44,644.55
2016,7,26,11,15,938.5,113.5,1.7,37.5,979.5,908.81,625.51
2016,7,26,11,30,941.0,114.0,1.8,38.0,994.0,875.22,604.55
2016,7,26,11,45,944.0,113.5,1.9,38.5,1002.0,838.37,581.4
2016,7,26,12,0,947.0,113.0,2.0,39.0,1010.0,798.9,556.39
2016,7,26,12,15,947.0,113.0,2.15,39.0,1009.5,755.32,528.27
2016,7,26,12,30,947.0,113.0,2.3,39.0,1009.0,709.73,497.66
2016,7,26,12,45,939.5,116.5,2.5,39.5,999.0,660.47,462.72
2016,7,26,13,0,932.0,120.0,2.7,40.0,989.0,610.15,425.98
2016,7,26,13,15,929.0,119.0,2.85,40.0,973.5,558.08,387.63
2016,7,26,13,30,926.0,118.0,3.0,40.0,958.0,505.11,347.31
2016,7,26,13,45,923.0,116.0,3.15,40.0,935.5,450.74,304.73
2016,7,26,14,0,920.0,114.0,3.3,40.0,913.0,395.86,260.63
2016,7,26,14,15,913.0,112.5,3.4,39.5,883.5,339.86,215.59
2016,7,26,14,30,906.0,111.0,3.5,39.0,854.0,284.16,170.92
2016,7,26,14,45,898.5,108.5,3.6,39.0,818.5,228.28,127.76
2016,7,26,15,0,891.0,106.0,3.7,39.0,783.0,173.18,90.37
2016,7,26,15,15,879.5,103.5,3.75,38.5,741.5,118.83,64.19
2016,7,26,15,30,868.0,101.0,3.8,38.0,700.0,83.93,61.12
2016,7,26,15,45,854.5,98.0,3.9,38.0,654.5,82.5,60.19
2016,7,26,16,0,841.0,95.0,4.0,38.0,609.0,71.49,51.64
2016,7,26,16,15,821.0,91.5,4.05,37.0,559.5,70.13,50.96
2016,7,26,16,30,801.0,88.0,4.1,36.0,510.0,68.68,50.2
2016,7,26,16,45,776.5,83.5,4.15,35.5,459.0,66.33,48.59
2016,7,26,17,0,752.0,79.0,4.2,35.0,408.0,63.87,46.87
2016,7,26,17,15,716.5,74.5,4.15,33.5,355.0,61.18,45.12
2016,7,26,17,30,681.0,70.0,4.1,32.0,302.0,53.6,39.22
2016,7,26,17,45,632.0,63.5,4.1,31.0,251.0,49.37,35.89
2016,7,26,18,0,583.0,57.0,4.1,30.0,200.0,45.05,32.32
2016,7,26,18,15,507.5,49.0,4.05,28.5,152.0,39.26,27.39
2016,7,26,18,30,432.0,41.0,4.0,27.0,104.0,33.39,22.16
2016,7,26,18,45,313.0,29.5,3.95,26.0,65.5,24.22,13.39
2016,7,26,19,0,194.0,18.0,3.9,25.0,27.0,14.86,0.0
2016,7,26,19,15,97.0,9.0,3.85,24.5,13.5,7.68,0.0
2016,7,26,19,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,3.75,23.5,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,3.6,22.5,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,3.45,21.5,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,3.35,20.5,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,3.35,19.5,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,3.5,18.5,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,3.45,17.5,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,3.1,16.5,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,3.05,16.5,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,7,27,5,15,62.5,9.5,3.1,17.5,13.0,49.29,0.0
2016,7,27,5,30,125.0,19.0,3.1,18.0,26.0,140.65,40.31
2016,7,27,5,45,218.5,34.0,3.1,18.5,62.0,248.8,193.93
2016,7,27,6,0,312.0,49.0,3.1,19.0,98.0,347.56,282.44
2016,7,27,6,15,381.5,61.0,3.0,19.5,142.5,428.47,350.51
2016,7,27,6,30,451.0,73.0,2.9,20.0,187.0,519.84,423.24
2016,7,27,6,45,502.0,82.0,2.85,21.0,236.0,589.77,475.33
2016,7,27,7,0,553.0,91.0,2.8,22.0,285.0,660.58,525.5
2016,7,27,7,15,590.5,98.0,2.85,23.0,335.0,716.72,563.13
2016,7,27,7,30,628.0,105.0,2.9,24.0,385.0,772.13,598.88
2016,7,27,7,45,542.0,142.0,3.0,25.5,404.0,731.95,565.03
2016,7,27,8,0,456.0,179.0,3.1,27.0,423.0,696.24,533.98
2016,7,27,8,15,593.0,152.5,3.05,27.5,500.0,813.39,614.63
2016,7,27,8,30,730.0,126.0,3.0,28.0,577.0,921.17,683.45
2016,7,27,8,45,747.5,129.0,3.0,29.0,621.0,934.36,686.69
2016,7,27,9,0,765.0,132.0,3.0,30.0,665.0,951.95,693.64
2016,7,27,9,15,778.0,135.5,3.0,31.0,704.5,962.28,695.82
2016,7,27,9,30,791.0,139.0,3.0,32.0,744.0,969.22,695.96
2016,7,27,9,45,783.5,151.0,3.0,33.0,773.0,961.4,686.8
2016,7,27,10,0,776.0,163.0,3.0,34.0,802.0,950.1,675.73
2016,7,27,10,15,784.0,165.5,3.0,34.5,830.0,940.9,667.62
2016,7,27,10,30,792.0,168.0,3.0,35.0,858.0,928.33,657.49
2016,7,27,10,45,800.0,168.0,3.05,36.0,880.5,909.99,642.86
2016,7,27,11,0,808.0,168.0,3.1,37.0,903.0,888.41,626.36
2016,7,27,11,15,811.5,169.0,3.15,37.5,917.0,860.77,607.39
2016,7,27,11,30,815.0,170.0,3.2,38.0,931.0,830.31,586.69
2016,7,27,11,45,819.5,169.0,3.3,38.5,939.0,796.24,563.43
2016,7,27,12,0,824.0,168.0,3.4,39.0,947.0,759.7,537.67
2016,7,27,12,15,824.0,168.0,3.5,39.0,947.0,718.6,509.49
2016,7,27,12,30,824.0,168.0,3.6,39.0,947.0,675.77,479.49
2016,7,27,12,45,838.5,157.0,3.7,39.0,944.0,631.62,448.0
2016,7,27,13,0,853.0,146.0,3.8,39.0,941.0,583.98,413.13
2016,7,27,13,15,849.5,145.0,3.9,39.0,925.5,535.16,376.2
2016,7,27,13,30,846.0,144.0,4.0,39.0,910.0,485.63,337.68
2016,7,27,13,45,843.0,141.0,4.15,39.0,888.5,434.46,297.02
2016,7,27,14,0,840.0,138.0,4.3,39.0,867.0,382.91,255.14
2016,7,27,14,15,832.5,136.5,4.4,38.5,838.0,324.78,208.58
2016,7,27,14,30,825.0,135.0,4.5,38.0,809.0,272.0,166.04
2016,7,27,14,45,818.5,130.5,4.6,38.0,775.5,218.18,124.32
2016,7,27,15,0,812.0,126.0,4.7,38.0,742.0,165.24,88.18
2016,7,27,15,15,799.0,123.5,4.75,37.5,701.5,114.25,63.59
2016,7,27,15,30,786.0,121.0,4.8,37.0,661.0,83.92,61.43
2016,7,27,15,45,773.5,115.5,4.85,36.5,617.5,82.15,60.35
2016,7,27,16,0,761.0,110.0,4.9,36.0,574.0,80.18,59.1
2016,7,27,16,15,739.5,106.0,4.9,35.0,526.5,78.93,58.54
2016,7,27,16,30,718.0,102.0,4.9,34.0,479.0,70.76,52.36
2016,7,27,16,45,695.0,95.5,4.9,33.5,430.0,67.77,50.22
2016,7,27,17,0,672.0,89.0,4.9,33.0,381.0,64.57,47.88
2016,7,27,17,15,635.0,83.0,4.8,31.5,331.0,61.38,45.7
2016,7,27,17,30,598.0,77.0,4.7,30.0,281.0,58.07,43.33
2016,7,27,17,45,552.0,69.0,4.65,29.0,232.5,53.02,39.28
2016,7,27,18,0,506.0,61.0,4.6,28.0,184.0,47.79,34.91
2016,7,27,18,15,431.5,51.5,4.5,27.0,139.0,40.98,29.01
2016,7,27,18,30,357.0,42.0,4.4,26.0,94.0,34.02,22.74
2016,7,27,18,45,251.0,29.0,4.3,25.0,58.5,23.67,12.86
2016,7,27,19,0,145.0,16.0,4.2,24.0,23.0,13.05,0.0
2016,7,27,19,15,72.5,8.0,4.2,23.0,11.5,6.83,0.0
2016,7,27,19,30,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,4.2,21.5,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,4.15,20.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,4.05,19.5,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,3.95,19.0,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,3.85,18.5,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,3.65,17.5,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,3.45,16.5,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,3.35,15.5,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,28,5,15,95.5,9.5,3.3,15.5,15.0,70.98,0.0
2016,7,28,5,30,191.0,19.0,3.3,16.0,30.0,189.59,38.33
2016,7,28,5,45,300.5,30.0,3.35,16.5,67.0,307.78,241.11
2016,7,28,6,0,410.0,41.0,3.4,17.0,104.0,417.56,340.38
2016,7,28,6,15,481.0,49.0,3.35,17.5,150.0,499.85,409.68
2016,7,28,6,30,552.0,57.0,3.3,18.0,196.0,585.8,478.23
2016,7,28,6,45,600.5,63.0,3.3,19.0,245.5,651.89,527.38
2016,7,28,7,0,649.0,69.0,3.3,20.0,295.0,718.83,574.64
2016,7,28,7,15,683.0,74.0,3.25,21.0,345.5,771.03,608.73
2016,7,28,7,30,717.0,79.0,3.2,22.0,396.0,817.3,637.2
2016,7,28,7,45,742.5,82.5,3.2,23.0,446.0,857.37,660.6
2016,7,28,8,0,768.0,86.0,3.2,24.0,496.0,895.35,681.91
2016,7,28,8,15,787.0,89.0,3.15,25.0,543.0,923.8,695.88
2016,7,28,8,30,806.0,92.0,3.1,26.0,590.0,949.48,707.77
2016,7,28,8,45,821.0,95.0,3.1,27.0,634.0,956.25,707.32
2016,7,28,9,0,836.0,98.0,3.1,28.0,678.0,971.69,712.85
2016,7,28,9,15,847.5,100.0,3.1,28.5,718.0,979.15,714.55
2016,7,28,9,30,859.0,102.0,3.1,29.0,758.0,983.23,714.24
2016,7,28,9,45,871.5,101.5,3.15,30.0,793.0,982.1,709.68
2016,7,28,10,0,884.0,101.0,3.2,31.0,828.0,977.48,703.08
2016,7,28,10,15,890.0,102.5,3.3,31.5,856.0,965.2,693.5
2016,7,28,10,30,896.0,104.0,3.4,32.0,884.0,949.48,681.86
2016,7,28,10,45,899.5,105.5,3.5,33.0,905.5,928.08,665.3
2016,7,28,11,0,903.0,107.0,3.6,34.0,927.0,903.47,646.8
2016,7,28,11,15,905.5,107.5,3.75,34.5,941.0,873.97,626.77
2016,7,28,11,30,908.0,108.0,3.9,35.0,955.0,841.6,604.82
2016,7,28,11,45,908.0,109.5,4.05,35.5,961.5,805.44,580.27
2016,7,28,12,0,908.0,111.0,4.2,36.0,968.0,766.87,554.01
2016,7,28,12,15,907.5,111.0,4.3,36.0,967.5,724.54,524.15
2016,7,28,12,30,907.0,111.0,4.4,36.0,967.0,680.33,492.21
2016,7,28,12,45,898.5,115.0,4.5,36.5,957.0,632.67,456.04
2016,7,28,13,0,890.0,119.0,4.6,37.0,947.0,584.1,418.48
2016,7,28,13,15,887.0,118.0,4.7,37.0,931.5,534.04,379.86
2016,7,28,13,30,884.0,117.0,4.8,37.0,916.0,483.14,339.61
2016,7,28,13,45,878.5,116.0,4.9,37.0,894.0,430.59,297.09
2016,7,28,14,0,873.0,115.0,5.0,37.0,872.0,377.82,253.47
2016,7,28,14,15,866.0,113.5,5.05,36.5,843.0,324.27,209.29
2016,7,28,14,30,859.0,112.0,5.1,36.0,814.0,271.07,165.7
2016,7,28,14,45,850.5,110.0,5.15,36.0,779.5,217.83,124.0
2016,7,28,15,0,842.0,108.0,5.2,36.0,745.0,165.49,88.36
2016,7,28,15,15,830.0,105.5,5.2,35.5,704.5,113.74,63.94
2016,7,28,15,30,818.0,103.0,5.2,35.0,664.0,73.38,53.56
2016,7,28,15,45,804.0,99.5,5.2,34.5,620.0,72.44,53.09
2016,7,28,16,0,790.0,96.0,5.2,34.0,576.0,71.37,52.51
2016,7,28,16,15,769.5,92.5,5.15,33.0,528.5,70.09,51.88
2016,7,28,16,30,749.0,89.0,5.1,32.0,481.0,68.72,51.16
2016,7,28,16,45,724.5,84.0,5.05,31.5,431.5,66.09,49.29
2016,7,28,17,0,700.0,79.0,5.0,31.0,382.0,63.33,47.29
2016,7,28,17,15,664.0,74.0,4.9,30.0,331.5,55.29,40.91
2016,7,28,17,30,628.0,69.0,4.8,29.0,281.0,52.45,38.79
2016,7,28,17,45,580.0,62.5,4.7,28.0,232.5,48.28,35.44
2016,7,28,18,0,532.0,56.0,4.6,27.0,184.0,44.01,31.86
2016,7,28,18,15,457.5,47.5,4.5,26.0,138.5,37.86,26.49
2016,7,28,18,30,383.0,39.0,4.4,25.0,93.0,31.6,20.8
2016,7,28,18,45,270.5,27.5,4.3,24.0,58.0,22.47,11.8
2016,7,28,19,0,158.0,16.0,4.2,23.0,23.0,13.12,0.0
2016,7,28,19,15,79.0,8.0,4.2,22.5,11.5,6.83,0.0
2016,7,28,19,30,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,4.2,21.5,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,4.2,20.5,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,4.15,19.5,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,4.05,18.5,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,3.9,17.5,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,3.8,16.5,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,3.35,15.5,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,29,5,15,60.0,9.0,3.3,15.5,12.0,47.14,0.0
2016,7,29,5,30,120.0,18.0,3.3,16.0,24.0,133.8,9.41
2016,7,29,5,45,209.0,33.0,3.35,16.5,58.5,240.94,187.1
2016,7,29,6,0,298.0,48.0,3.4,17.0,93.0,335.44,274.39
2016,7,29,6,15,367.5,60.0,3.4,17.5,136.5,415.63,343.22
2016,7,29,6,30,437.0,72.0,3.4,18.0,180.0,500.17,412.05
2016,7,29,6,45,481.5,82.5,3.4,19.0,227.5,571.67,466.77
2016,7,29,7,0,526.0,93.0,3.4,20.0,275.0,637.79,514.8
2016,7,29,7,15,564.0,100.5,3.35,21.0,324.0,694.44,553.5
2016,7,29,7,30,602.0,108.0,3.3,22.0,373.0,750.41,590.16
2016,7,29,7,45,626.5,116.0,3.25,23.0,421.0,792.78,615.77
2016,7,29,8,0,651.0,124.0,3.2,24.0,469.0,833.28,639.34
2016,7,29,8,15,674.0,129.0,3.2,25.0,516.0,866.44,657.51
2016,7,29,8,30,697.0,134.0,3.2,26.0,563.0,897.14,673.68
2016,7,29,8,45,711.5,140.0,3.2,27.0,606.0,917.71,682.79
2016,7,29,9,0,726.0,146.0,3.2,28.0,649.0,935.25,689.88
2016,7,29,9,15,740.0,149.5,3.2,28.5,688.5,946.17,694.0
2016,7,29,9,30,754.0,153.0,3.2,29.0,728.0,946.37,691.22
2016,7,29,9,45,790.5,141.5,3.25,30.0,768.5,957.39,694.72
2016,7,29,10,0,827.0,130.0,3.3,31.0,809.0,964.23,695.49
2016,7,29,10,15,834.5,131.5,3.4,31.5,837.0,941.05,678.67
2016,7,29,10,30,842.0,133.0,3.5,32.0,865.0,927.07,668.17
2016,7,29,10,45,845.0,135.5,3.6,33.0,886.0,906.63,652.14
2016,7,29,11,0,848.0,138.0,3.7,34.0,907.0,883.11,634.25
2016,7,29,11,15,851.5,139.0,3.8,34.5,921.5,855.71,615.22
2016,7,29,11,30,855.0,140.0,3.9,35.0,936.0,825.52,594.35
2016,7,29,11,45,856.5,140.5,4.0,35.5,943.0,790.7,570.41
2016,7,29,12,0,858.0,141.0,4.1,36.0,950.0,753.59,544.02
2016,7,29,12,15,858.0,141.0,4.2,36.0,950.0,712.94,515.25
2016,7,29,12,30,858.0,141.0,4.3,36.0,950.0,670.52,484.61
2016,7,29,12,45,870.0,132.0,4.4,36.5,946.0,627.15,451.74
2016,7,29,13,0,882.0,123.0,4.5,37.0,942.0,581.43,416.37
2016,7,29,13,15,879.0,122.0,4.55,37.0,927.0,531.64,377.87
2016,7,29,13,30,876.0,121.0,4.6,37.0,912.0,481.01,337.72
2016,7,29,13,45,871.5,120.0,4.7,37.0,890.0,429.14,295.7
2016,7,29,14,0,867.0,119.0,4.8,37.0,868.0,376.95,252.58
2016,7,29,14,15,860.0,117.0,4.85,36.5,839.0,323.29,208.42
2016,7,29,14,30,853.0,115.0,4.9,36.0,810.0,269.99,164.89
2016,7,29,14,45,844.5,112.5,4.95,36.0,775.5,216.68,123.33
2016,7,29,15,0,836.0,110.0,5.0,36.0,741.0,164.28,87.92
2016,7,29,15,15,824.0,108.0,5.0,35.5,701.0,102.43,56.26
2016,7,29,15,30,812.0,106.0,5.0,35.0,661.0,75.2,55.02
2016,7,29,15,45,797.0,102.5,5.0,34.5,617.0,74.31,54.6
2016,7,29,16,0,782.0,99.0,5.0,34.0,573.0,73.3,54.08
2016,7,29,16,15,592.0,142.5,5.0,33.0,484.5,93.51,70.94
2016,7,29,16,30,402.0,186.0,5.0,32.0,396.0,120.79,93.7
2016,7,29,16,45,544.5,134.5,5.0,31.5,387.0,92.58,71.09
2016,7,29,17,0,687.0,83.0,5.0,31.0,378.0,60.71,45.1
2016,7,29,17,15,650.5,77.5,4.9,30.0,327.5,57.71,42.94
2016,7,29,17,30,614.0,72.0,4.8,29.0,277.0,54.61,40.61
2016,7,29,17,45,561.5,65.0,4.7,28.0,228.0,50.12,37.0
2016,7,29,18,0,509.0,58.0,4.6,27.0,179.0,45.53,33.13
2016,7,29,18,15,434.0,49.0,4.5,26.0,134.5,39.05,27.47
2016,7,29,18,30,359.0,40.0,4.4,25.0,90.0,32.45,21.46
2016,7,29,18,45,245.5,27.5,4.35,24.0,55.0,22.48,11.56
2016,7,29,19,0,132.0,15.0,4.3,23.0,20.0,12.25,0.0
2016,7,29,19,15,66.0,7.5,4.25,22.5,10.0,6.4,0.0
2016,7,29,19,30,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,4.2,21.5,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,4.15,20.5,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,4.1,19.5,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,3.95,18.5,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,3.8,17.5,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,3.75,16.5,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,30,5,15,66.0,8.5,3.05,15.5,12.0,50.62,0.0
2016,7,30,5,30,132.0,17.0,3.1,16.0,24.0,139.44,0.0
2016,7,30,5,45,236.5,31.0,3.2,16.5,60.0,257.87,199.17
2016,7,30,6,0,341.0,45.0,3.3,17.0,96.0,367.73,300.17
2016,7,30,6,15,413.5,55.0,3.25,17.5,141.0,451.82,371.48
2016,7,30,6,30,486.0,65.0,3.2,18.0,186.0,539.63,442.26
2016,7,30,6,45,539.5,72.5,3.2,19.0,235.0,610.51,495.81
2016,7,30,7,0,593.0,80.0,3.2,20.0,284.0,682.46,547.5
2016,7,30,7,15,630.0,86.0,3.15,20.5,334.5,737.55,585.33
2016,7,30,7,30,667.0,92.0,3.1,21.0,385.0,791.91,621.29
2016,7,30,7,45,573.5,131.0,3.1,22.0,405.0,758.48,592.51
2016,7,30,8,0,480.0,170.0,3.1,23.0,425.0,708.83,552.23
2016,7,30,8,15,624.5,139.5,3.1,24.0,503.0,829.2,634.64
2016,7,30,8,30,769.0,109.0,3.1,25.0,581.0,932.37,700.0
2016,7,30,8,45,788.0,111.5,3.15,26.0,626.0,954.1,709.37
2016,7,30,9,0,807.0,114.0,3.2,27.0,671.0,972.67,717.27
2016,7,30,9,15,819.5,116.5,3.3,28.0,711.5,981.34,719.05
2016,7,30,9,30,832.0,119.0,3.4,29.0,752.0,986.58,718.76
2016,7,30,9,45,859.5,111.5,3.5,30.0,791.5,980.05,710.96
2016,7,30,10,0,887.0,104.0,3.6,31.0,831.0,982.47,709.23
2016,7,30,10,15,893.5,105.5,3.7,31.5,859.5,970.44,699.6
2016,7,30,10,30,900.0,107.0,3.8,32.0,888.0,954.93,687.94
2016,7,30,10,45,904.5,108.5,3.95,32.5,910.0,934.15,673.25
2016,7,30,11,0,909.0,110.0,4.1,33.0,932.0,910.08,656.46
2016,7,30,11,15,912.0,110.5,4.25,33.5,947.0,880.63,636.14
2016,7,30,11,30,915.0,111.0,4.4,34.0,962.0,848.24,613.87
2016,7,30,11,45,915.5,112.0,4.6,34.5,969.0,811.57,588.85
2016,7,30,12,0,916.0,113.0,4.8,35.0,976.0,772.45,562.16
2016,7,30,12,15,916.5,113.0,4.9,35.0,976.0,730.29,532.13
2016,7,30,12,30,917.0,113.0,5.0,35.0,976.0,686.13,499.96
2016,7,30,12,45,904.0,120.5,5.1,35.0,965.0,637.76,463.87
2016,7,30,13,0,891.0,128.0,5.2,35.0,954.0,588.69,426.38
2016,7,30,13,15,888.0,127.0,5.25,35.0,938.5,538.27,386.88
2016,7,30,13,30,885.0,126.0,5.3,35.0,923.0,487.01,345.67
2016,7,30,13,45,878.5,125.5,5.4,35.0,900.5,434.05,302.28
2016,7,30,14,0,872.0,125.0,5.5,35.0,878.0,380.97,257.93
2016,7,30,14,15,865.0,123.5,5.5,34.5,848.5,327.18,213.07
2016,7,30,14,30,858.0,122.0,5.5,34.0,819.0,273.74,168.96
2016,7,30,14,45,850.0,119.0,5.55,34.0,784.5,219.76,126.59
2016,7,30,15,0,842.0,116.0,5.6,34.0,750.0,166.65,90.62
2016,7,30,15,15,829.5,113.5,5.6,33.5,709.5,104.21,58.95
2016,7,30,15,30,817.0,111.0,5.6,33.0,669.0,78.51,58.2
2016,7,30,15,45,806.0,106.0,5.6,32.5,625.0,76.83,57.14
2016,7,30,16,0,795.0,101.0,5.6,32.0,581.0,74.95,55.92
2016,7,30,16,15,774.5,97.0,5.5,31.0,533.0,73.44,55.1
2016,7,30,16,30,754.0,93.0,5.4,30.0,485.0,71.81,54.19
2016,7,30,16,45,735.0,86.5,5.35,29.5,436.0,68.24,51.53
2016,7,30,17,0,716.0,80.0,5.3,29.0,387.0,64.44,48.64
2016,7,30,17,15,679.5,75.0,5.2,27.5,335.5,56.3,42.23
2016,7,30,17,30,643.0,70.0,5.1,26.0,284.0,53.46,40.17
2016,7,30,17,45,600.5,62.0,5.05,25.0,235.0,48.19,35.83
2016,7,30,18,0,558.0,54.0,5.0,24.0,186.0,42.72,31.16
2016,7,30,18,15,480.5,46.0,4.9,23.0,139.5,36.88,25.97
2016,7,30,18,30,403.0,38.0,4.8,22.0,93.0,30.97,20.47
2016,7,30,18,45,288.0,26.0,4.7,21.0,57.0,21.33,10.59
2016,7,30,19,0,173.0,14.0,4.6,20.0,21.0,11.95,0.0
2016,7,30,19,15,86.5,7.0,4.55,19.5,10.5,5.97,0.0
2016,7,30,19,30,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,4.45,18.5,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,4.3,17.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,3.85,16.5,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,31,5,15,123.0,8.0,2.25,13.5,14.0,87.57,0.0
2016,7,31,5,30,246.0,16.0,2.4,14.0,28.0,220.52,0.0
2016,7,31,5,45,365.0,25.5,2.6,14.5,67.0,349.44,268.97
2016,7,31,6,0,484.0,35.0,2.8,15.0,106.0,466.51,379.04
2016,7,31,6,15,555.0,41.5,2.75,15.5,154.0,542.11,443.45
2016,7,31,6,30,626.0,48.0,2.7,16.0,202.0,629.03,512.52
2016,7,31,6,45,671.5,53.0,2.7,17.0,253.0,693.94,560.33
2016,7,31,7,0,717.0,58.0,2.7,18.0,304.0,759.18,605.72
2016,7,31,7,15,749.5,62.0,2.65,18.5,356.0,810.73,639.86
2016,7,31,7,30,782.0,66.0,2.6,19.0,408.0,861.05,671.82
2016,7,31,7,45,803.5,70.0,2.6,20.0,458.5,899.05,693.19
2016,7,31,8,0,825.0,74.0,2.6,21.0,509.0,923.62,704.83
2016,7,31,8,15,842.5,76.5,2.6,22.0,557.5,950.54,717.92
2016,7,31,8,30,860.0,79.0,2.6,23.0,606.0,974.61,728.86
2016,7,31,8,45,869.5,83.0,2.6,24.0,649.5,989.38,733.55
2016,7,31,9,0,879.0,87.0,2.6,25.0,693.0,1000.74,736.12
2016,7,31,9,15,889.5,89.0,2.65,25.5,733.5,1007.24,737.57
2016,7,31,9,30,900.0,91.0,2.7,26.0,774.0,1010.21,736.93
2016,7,31,9,45,891.0,102.0,2.8,27.0,804.0,1000.26,727.11
2016,7,31,10,0,882.0,113.0,2.9,28.0,834.0,986.49,715.11
2016,7,31,10,15,888.5,114.5,2.95,28.5,863.0,974.25,705.27
2016,7,31,10,30,895.0,116.0,3.0,29.0,892.0,958.54,693.31
2016,7,31,10,45,890.0,123.0,3.15,30.0,910.5,934.23,675.25
2016,7,31,11,0,885.0,130.0,3.3,31.0,929.0,906.81,655.26
2016,7,31,11,15,888.5,130.5,3.4,31.5,944.0,877.92,635.33
2016,7,31,11,30,892.0,131.0,3.5,32.0,959.0,846.13,613.47
2016,7,31,11,45,885.5,136.5,3.65,32.5,963.5,808.01,587.58
2016,7,31,12,0,879.0,142.0,3.8,33.0,968.0,767.82,559.22
2016,7,31,12,15,878.5,142.0,3.85,33.0,967.5,725.77,529.17
2016,7,31,12,30,878.0,142.0,3.9,33.0,967.0,681.93,497.2
2016,7,31,12,45,889.5,133.5,4.0,33.5,963.0,637.48,463.32
2016,7,31,13,0,901.0,125.0,4.1,34.0,959.0,590.67,426.87
2016,7,31,13,15,897.5,124.5,4.2,34.0,943.5,539.81,387.32
2016,7,31,13,30,894.0,124.0,4.3,34.0,928.0,488.13,346.01
2016,7,31,13,45,888.0,123.0,4.4,34.0,905.0,434.5,302.22
2016,7,31,14,0,882.0,122.0,4.5,34.0,882.0,380.71,257.38
2016,7,31,14,15,874.5,120.5,4.55,33.5,852.5,326.2,212.06
2016,7,31,14,30,867.0,119.0,4.6,33.0,823.0,272.08,167.54
2016,7,31,14,45,858.5,116.5,4.7,33.0,787.5,217.79,125.07
2016,7,31,15,0,850.0,114.0,4.8,33.0,752.0,164.4,89.24
2016,7,31,15,15,837.0,111.5,4.85,32.5,711.0,101.36,57.82
2016,7,31,15,30,824.0,109.0,4.9,32.0,670.0,77.49,57.62
2016,7,31,15,45,810.5,105.0,5.0,31.5,625.0,76.35,57.0
2016,7,31,16,0,797.0,101.0,5.1,31.0,580.0,75.07,56.26
2016,7,31,16,15,775.5,97.0,5.1,30.0,531.5,73.54,55.43
2016,7,31,16,30,754.0,93.0,5.1,29.0,483.0,71.89,54.5
2016,7,31,16,45,729.5,87.5,5.1,28.0,432.5,68.99,52.5
2016,7,31,17,0,705.0,82.0,5.1,27.0,382.0,60.38,45.64
2016,7,31,17,15,667.5,76.5,5.05,25.5,330.5,57.31,43.47
2016,7,31,17,30,630.0,71.0,5.0,24.0,279.0,54.15,41.12
