Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,17,45,580.5,64.0,4.95,23.0,229.5,49.64,37.4
2016,7,31,18,0,531.0,57.0,4.9,22.0,180.0,45.02,33.41
2016,7,31,18,15,452.0,47.5,4.75,21.0,134.0,38.05,27.18
2016,7,31,18,30,373.0,38.0,4.6,20.0,88.0,30.93,20.58
2016,7,31,18,45,254.0,25.5,4.5,19.0,53.0,20.87,10.02
2016,7,31,19,0,135.0,13.0,4.4,18.0,18.0,11.1,0.0
2016,7,31,19,15,67.5,6.5,4.3,17.5,9.0,5.55,0.0
2016,7,31,19,30,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,4.1,16.5,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,1,5,15,106.5,8.0,2.3,13.5,13.0,76.68,0.0
2016,8,1,5,30,213.0,16.0,2.5,14.0,26.0,196.21,0.0
2016,8,1,5,45,334.0,26.0,2.75,14.5,63.5,327.38,250.13
2016,8,1,6,0,455.0,36.0,3.0,15.0,101.0,445.29,362.44
2016,8,1,6,15,527.5,43.0,3.0,15.5,148.0,528.42,433.36
2016,8,1,6,30,600.0,50.0,3.0,16.0,195.0,615.46,503.23
2016,8,1,6,45,648.0,54.5,3.0,17.0,245.5,674.9,547.44
2016,8,1,7,0,696.0,59.0,3.0,18.0,296.0,741.1,594.2
2016,8,1,7,15,729.5,63.0,2.95,18.5,347.5,793.06,629.17
2016,8,1,7,30,763.0,67.0,2.9,19.0,399.0,843.9,662.0
2016,8,1,7,45,788.0,70.0,2.9,20.0,450.0,883.55,684.92
2016,8,1,8,0,813.0,73.0,2.9,21.0,501.0,910.01,698.11
2016,8,1,8,15,831.5,76.0,2.9,21.5,549.0,938.45,713.84
2016,8,1,8,30,850.0,79.0,2.9,22.0,597.0,964.08,727.45
2016,8,1,8,45,864.5,81.0,2.9,23.0,642.0,981.36,733.97
2016,8,1,9,0,879.0,83.0,2.9,24.0,687.0,995.39,738.39
2016,8,1,9,15,890.0,84.5,2.95,24.5,727.5,1001.88,739.82
2016,8,1,9,30,901.0,86.0,3.0,25.0,768.0,1004.87,739.15
2016,8,1,9,45,905.0,90.0,3.05,26.0,802.0,1000.16,732.19
2016,8,1,10,0,909.0,94.0,3.1,27.0,836.0,991.8,723.1
2016,8,1,10,15,915.5,95.0,3.2,27.5,865.0,979.03,713.15
2016,8,1,10,30,922.0,96.0,3.3,28.0,894.0,962.73,701.04
2016,8,1,10,45,927.0,97.0,3.45,28.5,916.0,941.58,686.17
2016,8,1,11,0,932.0,98.0,3.6,29.0,938.0,917.06,669.12
2016,8,1,11,15,935.0,98.5,3.7,29.5,953.0,887.1,648.19
2016,8,1,11,30,938.0,99.0,3.8,30.0,968.0,854.13,625.27
2016,8,1,11,45,939.5,99.5,3.9,30.5,975.5,817.15,599.6
2016,8,1,12,0,941.0,100.0,4.0,31.0,983.0,777.59,572.1
2016,8,1,12,15,941.0,100.0,4.1,31.0,982.5,734.2,541.13
2016,8,1,12,30,941.0,100.0,4.2,31.0,982.0,688.77,507.68
2016,8,1,12,45,934.0,103.0,4.3,31.5,972.5,639.67,469.76
2016,8,1,13,0,927.0,106.0,4.4,32.0,963.0,589.45,430.2
2016,8,1,13,15,924.0,105.5,4.45,32.0,947.5,537.79,389.38
2016,8,1,13,30,921.0,105.0,4.5,32.0,932.0,485.19,346.71
2016,8,1,13,45,917.0,103.5,4.6,32.0,909.5,430.75,301.66
2016,8,1,14,0,913.0,102.0,4.7,32.0,887.0,375.91,255.34
2016,8,1,14,15,906.5,100.5,4.75,32.0,857.5,320.16,207.93
2016,8,1,14,30,900.0,99.0,4.8,32.0,828.0,264.68,161.45
2016,8,1,14,45,893.0,96.5,4.9,32.0,792.5,208.96,117.61
2016,8,1,15,0,886.0,94.0,5.0,32.0,757.0,153.98,80.76
2016,8,1,15,15,875.0,92.0,5.05,31.5,716.5,100.07,57.55
2016,8,1,15,30,864.0,90.0,5.1,31.0,676.0,77.51,57.9
2016,8,1,15,45,851.5,86.5,5.15,30.5,631.0,75.57,56.62
2016,8,1,16,0,839.0,83.0,5.2,30.0,586.0,73.46,55.19
2016,8,1,16,15,819.5,80.0,5.2,29.0,537.5,62.63,46.64
2016,8,1,16,30,800.0,77.0,5.2,28.0,489.0,61.23,45.84
2016,8,1,16,45,777.0,73.0,5.25,27.0,438.5,58.99,44.32
2016,8,1,17,0,754.0,69.0,5.3,26.0,388.0,56.64,42.67
2016,8,1,17,15,719.0,64.5,5.2,25.0,336.0,53.67,40.46
2016,8,1,17,30,684.0,60.0,5.1,24.0,284.0,50.64,38.1
2016,8,1,17,45,635.0,54.5,5.1,23.0,234.0,46.6,34.76
2016,8,1,18,0,586.0,49.0,5.1,22.0,184.0,39.05,28.23
2016,8,1,18,15,508.0,41.5,5.0,20.5,137.0,33.44,23.24
2016,8,1,18,30,430.0,34.0,4.9,19.0,90.0,27.77,17.94
2016,8,1,18,45,299.0,23.5,4.8,18.0,54.5,19.29,8.49
2016,8,1,19,0,168.0,13.0,4.7,17.0,19.0,11.1,0.0
2016,8,1,19,15,84.0,6.5,4.65,16.5,9.5,0.0,0.0
2016,8,1,19,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,4.55,15.5,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,2,5,15,106.0,8.0,3.1,12.5,12.5,76.29,0.0
2016,8,2,5,30,212.0,16.0,3.3,13.0,25.0,194.21,0.0
2016,8,2,5,45,337.5,26.0,3.5,13.5,63.0,330.04,250.84
2016,8,2,6,0,463.0,36.0,3.7,14.0,101.0,451.38,369.14
2016,8,2,6,15,538.5,43.0,3.7,14.5,149.0,537.21,443.19
2016,8,2,6,30,614.0,50.0,3.7,15.0,197.0,620.61,511.11
2016,8,2,6,45,664.5,54.5,3.7,16.0,249.0,689.07,562.9
2016,8,2,7,0,715.0,59.0,3.7,17.0,301.0,757.99,612.18
2016,8,2,7,15,749.0,63.0,3.65,17.5,353.5,810.88,648.25
2016,8,2,7,30,783.0,67.0,3.6,18.0,406.0,862.59,682.14
2016,8,2,7,45,809.5,70.0,3.55,19.0,458.5,904.05,706.26
2016,8,2,8,0,836.0,73.0,3.5,20.0,511.0,932.28,720.44
2016,8,2,8,15,855.0,75.5,3.45,20.5,560.5,960.78,735.95
2016,8,2,8,30,874.0,78.0,3.4,21.0,610.0,986.43,749.27
2016,8,2,8,45,889.5,79.5,3.4,22.0,656.5,1004.17,756.07
2016,8,2,9,0,905.0,81.0,3.4,23.0,703.0,1018.6,760.71
2016,8,2,9,15,916.5,83.0,3.45,23.5,744.5,1026.1,762.71
2016,8,2,9,30,928.0,85.0,3.5,24.0,786.0,1029.96,762.49
2016,8,2,9,45,932.0,89.0,3.55,25.0,821.0,1024.93,755.13
2016,8,2,10,0,936.0,93.0,3.6,26.0,856.0,1016.15,745.56
2016,8,2,10,15,943.0,94.5,3.65,26.5,886.0,1003.85,735.37
2016,8,2,10,30,950.0,96.0,3.7,27.0,916.0,987.88,722.94
2016,8,2,10,45,956.0,96.0,3.75,28.0,939.5,965.86,705.29
2016,8,2,11,0,962.0,96.0,3.8,29.0,963.0,940.37,685.56
2016,8,2,11,15,965.5,96.5,3.85,29.0,978.5,909.87,665.34
2016,8,2,11,30,969.0,97.0,3.9,29.0,994.0,876.22,642.99
2016,8,2,11,45,971.5,97.0,4.0,29.5,1002.0,838.38,616.72
2016,8,2,12,0,974.0,97.0,4.1,30.0,1010.0,797.81,588.51
2016,8,2,12,15,974.0,97.0,4.1,30.0,1009.5,753.0,556.24
2016,8,2,12,30,974.0,97.0,4.1,30.0,1009.0,706.06,521.37
2016,8,2,12,45,963.5,103.0,4.2,30.5,998.5,655.64,482.38
2016,8,2,13,0,953.0,109.0,4.3,31.0,988.0,604.23,441.81
2016,8,2,13,15,949.5,108.0,4.35,31.0,971.5,550.48,399.38
2016,8,2,13,30,946.0,107.0,4.4,31.0,955.0,495.83,355.05
2016,8,2,13,45,941.0,106.0,4.45,31.0,931.5,439.88,308.6
2016,8,2,14,0,936.0,105.0,4.5,31.0,908.0,383.6,260.93
2016,8,2,14,15,929.0,103.5,4.55,30.5,877.5,326.31,212.63
2016,8,2,14,30,922.0,102.0,4.6,30.0,847.0,269.32,165.13
2016,8,2,14,45,913.0,100.0,4.65,30.0,810.5,212.23,120.19
2016,8,2,15,0,904.0,98.0,4.7,30.0,774.0,156.09,82.79
2016,8,2,15,15,892.0,96.0,4.7,29.5,731.5,100.98,59.67
2016,8,2,15,30,880.0,94.0,4.7,29.0,689.0,80.26,60.65
2016,8,2,15,45,864.5,91.0,4.75,29.0,642.5,78.61,59.49
2016,8,2,16,0,849.0,88.0,4.8,29.0,596.0,76.82,58.2
2016,8,2,16,15,828.5,85.0,4.8,28.0,546.0,66.24,49.85
2016,8,2,16,30,808.0,82.0,4.8,27.0,496.0,64.94,49.16
2016,8,2,16,45,780.0,78.5,4.85,26.5,443.5,63.12,47.9
2016,8,2,17,0,752.0,75.0,4.9,26.0,391.0,61.23,46.58
2016,8,2,17,15,714.5,70.0,4.85,25.0,338.0,58.02,44.18
2016,8,2,17,30,677.0,65.0,4.8,24.0,285.0,50.24,37.76
2016,8,2,17,45,621.5,59.0,4.8,23.0,233.5,46.23,34.44
2016,8,2,18,0,566.0,53.0,4.8,22.0,182.0,42.16,30.92
2016,8,2,18,15,481.5,45.0,4.7,21.0,134.5,36.26,25.59
2016,8,2,18,30,397.0,37.0,4.6,20.0,87.0,30.32,19.94
2016,8,2,18,45,257.5,25.0,4.55,19.5,51.5,20.6,8.83
2016,8,2,19,0,118.0,13.0,4.5,19.0,16.0,11.1,0.0
2016,8,2,19,15,59.0,6.5,4.45,18.5,8.0,0.0,0.0
2016,8,2,19,30,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,4.4,17.5,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,4.35,16.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,3,5,15,69.0,8.0,2.25,13.5,11.0,52.0,0.0
2016,8,3,5,30,138.0,16.0,2.4,14.0,22.0,109.51,0.0
2016,8,3,5,45,268.0,28.0,2.6,14.5,58.5,281.15,209.64
2016,8,3,6,0,398.0,40.0,2.8,15.0,95.0,405.73,330.2
2016,8,3,6,15,478.5,48.5,2.65,15.5,142.5,495.88,406.76
2016,8,3,6,30,559.0,57.0,2.5,16.0,190.0,590.3,482.05
2016,8,3,6,45,614.5,63.0,2.35,17.0,242.0,662.7,535.36
2016,8,3,7,0,670.0,69.0,2.2,18.0,294.0,736.24,586.17
2016,8,3,7,15,707.0,73.5,2.15,18.5,346.5,785.13,618.27
2016,8,3,7,30,744.0,78.0,2.1,19.0,399.0,839.58,653.08
2016,8,3,7,45,772.0,81.5,2.05,20.0,451.0,882.51,677.3
2016,8,3,8,0,800.0,85.0,2.0,21.0,503.0,923.29,699.28
2016,8,3,8,15,820.5,88.5,2.0,22.0,552.5,954.12,714.55
2016,8,3,8,30,841.0,92.0,2.0,23.0,602.0,982.05,727.69
2016,8,3,8,45,857.0,94.5,2.0,24.0,648.0,989.22,727.2
2016,8,3,9,0,873.0,97.0,2.0,25.0,694.0,1004.9,732.53
2016,8,3,9,15,884.5,99.0,2.1,26.0,735.0,1012.04,733.55
2016,8,3,9,30,896.0,101.0,2.2,27.0,776.0,1015.63,732.5
2016,8,3,9,45,908.0,101.0,2.3,28.0,812.5,1013.88,728.2
2016,8,3,10,0,920.0,101.0,2.4,29.0,849.0,1008.49,721.76
2016,8,3,10,15,926.5,102.5,2.5,29.5,878.5,995.73,712.24
2016,8,3,10,30,933.0,104.0,2.6,30.0,908.0,979.36,700.57
2016,8,3,10,45,939.0,104.5,2.75,31.0,931.0,957.98,684.83
2016,8,3,11,0,945.0,105.0,2.9,32.0,954.0,933.16,666.93
2016,8,3,11,15,948.0,105.5,3.1,32.0,969.0,902.45,648.2
2016,8,3,11,30,951.0,106.0,3.3,32.0,984.0,868.68,627.25
2016,8,3,11,45,953.5,106.0,3.55,32.5,991.5,831.2,602.56
2016,8,3,12,0,956.0,106.0,3.8,33.0,999.0,791.05,575.78
2016,8,3,12,15,956.0,106.0,4.0,33.0,999.0,746.71,544.68
2016,8,3,12,30,956.0,106.0,4.2,33.0,999.0,700.29,511.21
2016,8,3,12,45,954.5,105.5,4.45,33.5,990.5,650.72,473.68
2016,8,3,13,0,953.0,105.0,4.7,34.0,982.0,599.63,434.09
2016,8,3,13,15,950.0,104.5,4.85,33.5,966.5,546.48,393.46
2016,8,3,13,30,947.0,104.0,5.0,33.0,951.0,492.34,350.6
2016,8,3,13,45,944.0,102.0,5.2,33.0,928.5,436.38,304.39
2016,8,3,14,0,941.0,100.0,5.4,33.0,906.0,379.88,256.69
2016,8,3,14,15,935.0,99.0,5.5,32.5,876.0,322.9,208.64
2016,8,3,14,30,929.0,98.0,5.6,32.0,846.0,266.11,161.39
2016,8,3,14,45,922.0,95.5,5.7,31.5,810.5,208.59,116.61
2016,8,3,15,0,915.0,93.0,5.8,31.0,775.0,151.83,79.37
2016,8,3,15,15,904.0,91.0,5.8,30.0,733.0,96.16,56.97
2016,8,3,15,30,893.0,89.0,5.8,29.0,691.0,77.53,58.45
2016,8,3,15,45,879.5,86.0,5.8,28.5,645.0,75.82,57.34
2016,8,3,16,0,866.0,83.0,5.8,28.0,599.0,73.96,56.1
2016,8,3,16,15,846.5,80.0,5.7,27.0,548.5,71.84,54.76
2016,8,3,16,30,827.0,77.0,5.6,26.0,498.0,61.74,46.69
2016,8,3,16,45,800.0,73.5,5.6,25.0,445.5,59.77,45.38
2016,8,3,17,0,773.0,70.0,5.6,24.0,393.0,57.73,43.99
2016,8,3,17,15,736.0,65.5,5.45,23.0,340.0,54.75,41.74
2016,8,3,17,30,699.0,61.0,5.3,22.0,287.0,51.7,39.36
2016,8,3,17,45,644.0,55.5,5.2,21.0,234.5,47.63,35.96
2016,8,3,18,0,589.0,50.0,5.1,20.0,182.0,39.97,29.26
2016,8,3,18,15,505.0,42.0,4.95,19.0,134.5,33.95,23.8
2016,8,3,18,30,421.0,34.0,4.8,18.0,87.0,27.88,17.99
2016,8,3,18,45,277.5,23.0,4.7,17.5,51.0,18.93,7.14
2016,8,3,19,0,134.0,12.0,4.6,17.0,15.0,10.24,0.0
2016,8,3,19,15,67.0,6.0,4.55,16.5,7.5,0.0,0.0
2016,8,3,19,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,4.45,15.5,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,4.15,12.5,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,4,5,15,85.0,7.5,3.65,12.5,10.5,6.4,0.0
2016,8,4,5,30,170.0,15.0,3.8,13.0,21.0,130.76,0.0
2016,8,4,5,45,302.0,26.0,3.95,13.5,58.5,303.97,224.78
2016,8,4,6,0,434.0,37.0,4.1,14.0,96.0,429.87,351.6
2016,8,4,6,15,513.5,45.0,4.1,14.5,144.0,519.39,429.43
2016,8,4,6,30,593.0,53.0,4.1,15.0,192.0,613.25,506.26
2016,8,4,6,45,451.0,84.0,4.1,16.0,205.0,538.68,446.98
2016,8,4,7,0,309.0,115.0,4.1,17.0,218.0,439.68,365.5
2016,8,4,7,15,540.0,93.5,4.1,17.5,310.0,661.79,540.16
2016,8,4,7,30,771.0,72.0,4.1,18.0,402.0,857.06,681.93
2016,8,4,7,45,798.5,75.0,4.1,18.5,454.5,899.24,707.51
2016,8,4,8,0,826.0,78.0,4.1,19.0,507.0,939.24,731.97
2016,8,4,8,15,845.0,80.5,4.15,19.5,556.5,956.27,740.19
2016,8,4,8,30,864.0,83.0,4.2,20.0,606.0,981.62,754.36
2016,8,4,8,45,879.5,85.0,4.3,21.0,652.0,999.73,762.23
2016,8,4,9,0,895.0,87.0,4.4,22.0,698.0,1014.53,767.89
2016,8,4,9,15,905.5,89.0,4.5,22.5,738.5,1020.81,769.39
2016,8,4,9,30,916.0,91.0,4.6,23.0,779.0,1023.48,768.92
2016,8,4,9,45,922.0,93.5,4.75,23.5,813.5,1018.59,763.96
2016,8,4,10,0,928.0,96.0,4.9,24.0,848.0,1010.03,756.67
2016,8,4,10,15,933.5,97.0,5.0,24.0,876.5,995.73,746.73
2016,8,4,10,30,939.0,98.0,5.1,24.0,905.0,977.88,734.47
2016,8,4,10,45,943.0,98.5,5.2,24.5,926.5,954.65,717.16
2016,8,4,11,0,947.0,99.0,5.3,25.0,948.0,928.08,697.63
2016,8,4,11,15,948.5,99.5,5.35,25.0,962.0,896.15,675.52
2016,8,4,11,30,950.0,100.0,5.4,25.0,976.0,861.27,651.31
2016,8,4,11,45,950.5,101.0,5.45,25.5,982.5,823.27,623.56
2016,8,4,12,0,951.0,102.0,5.5,26.0,989.0,782.69,593.97
2016,8,4,12,15,950.0,102.0,5.5,26.0,988.0,737.91,560.09
2016,8,4,12,30,949.0,102.0,5.5,26.0,987.0,691.15,524.01
2016,8,4,12,45,940.5,105.5,5.55,26.0,976.5,640.9,484.64
2016,8,4,13,0,932.0,109.0,5.6,26.0,966.0,589.65,443.55
2016,8,4,13,15,929.0,108.5,5.6,25.5,950.0,537.42,401.37
2016,8,4,13,30,926.0,108.0,5.6,25.0,934.0,484.24,357.15
2016,8,4,13,45,921.5,106.5,5.7,25.0,911.0,429.05,309.67
2016,8,4,14,0,917.0,105.0,5.8,25.0,888.0,373.5,260.97
2016,8,4,14,15,910.0,103.5,5.8,24.5,858.0,317.13,211.8
2016,8,4,14,30,903.0,102.0,5.8,24.0,828.0,261.07,163.73
2016,8,4,14,45,895.0,100.0,5.85,23.5,792.0,205.08,118.94
2016,8,4,15,0,887.0,98.0,5.9,23.0,756.0,149.94,82.09
2016,8,4,15,15,875.0,95.5,5.85,22.5,714.5,95.39,60.13
2016,8,4,15,30,863.0,93.0,5.8,22.0,673.0,79.39,61.76
2016,8,4,15,45,848.5,90.0,5.8,21.5,627.5,77.75,60.68
2016,8,4,16,0,834.0,87.0,5.8,21.0,582.0,66.68,51.57
2016,8,4,16,15,813.5,84.0,5.7,20.5,532.5,65.44,50.79
2016,8,4,16,30,793.0,81.0,5.6,20.0,483.0,64.14,49.96
2016,8,4,16,45,767.0,77.0,5.55,19.5,431.5,61.96,48.35
2016,8,4,17,0,741.0,73.0,5.5,19.0,380.0,59.69,46.65
2016,8,4,17,15,703.5,68.0,5.4,18.0,328.0,56.44,44.12
2016,8,4,17,30,666.0,63.0,5.3,17.0,276.0,48.77,37.61
2016,8,4,17,45,612.0,57.0,5.2,16.5,225.0,44.73,34.08
2016,8,4,18,0,558.0,51.0,5.1,16.0,174.0,40.64,30.35
2016,8,4,18,15,474.5,42.5,4.95,15.5,128.0,34.28,24.43
2016,8,4,18,30,391.0,34.0,4.8,15.0,82.0,27.85,18.14
2016,8,4,18,45,252.0,22.0,4.7,14.5,47.5,18.06,5.92
2016,8,4,19,0,113.0,10.0,4.6,14.0,13.0,8.54,0.0
2016,8,4,19,15,56.5,5.0,4.5,13.5,6.5,0.0,0.0
2016,8,4,19,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,5,5,15,69.0,7.0,2.35,12.5,9.5,0.0,0.0
2016,8,5,5,30,138.0,14.0,2.7,13.0,19.0,107.6,0.0
2016,8,5,5,45,272.0,26.5,3.05,13.5,56.0,280.94,203.31
2016,8,5,6,0,406.0,39.0,3.4,14.0,93.0,410.29,334.74
2016,8,5,6,15,487.5,47.5,3.35,14.5,141.0,501.41,413.63
2016,8,5,6,30,569.0,56.0,3.3,15.0,189.0,596.85,491.3
2016,8,5,6,45,294.5,87.0,3.3,15.5,157.0,405.49,338.44
2016,8,5,7,0,20.0,118.0,3.3,16.0,125.0,131.54,106.08
2016,8,5,7,15,387.0,97.5,3.25,16.5,262.0,513.43,426.17
2016,8,5,7,30,754.0,77.0,3.2,17.0,399.0,846.92,673.79
2016,8,5,7,45,542.5,138.5,3.15,17.5,385.0,726.3,579.41
2016,8,5,8,0,331.0,200.0,3.1,18.0,371.0,575.07,460.39
2016,8,5,8,15,591.0,144.5,3.05,18.5,487.0,799.53,628.24
2016,8,5,8,30,851.0,89.0,3.0,19.0,603.0,975.51,746.21
2016,8,5,8,45,868.0,91.0,2.95,19.5,649.0,994.88,753.78
2016,8,5,9,0,885.0,93.0,2.9,20.0,695.0,1010.98,760.58
2016,8,5,9,15,896.5,95.0,2.9,20.5,736.5,1018.08,761.92
2016,8,5,9,30,908.0,97.0,2.9,21.0,778.0,1021.59,761.11
2016,8,5,9,45,741.5,183.5,2.95,21.5,757.0,957.81,716.16
2016,8,5,10,0,575.0,270.0,3.0,22.0,736.0,861.91,647.17
2016,8,5,10,15,750.0,190.5,3.05,22.5,820.5,936.18,698.86
2016,8,5,10,30,925.0,111.0,3.1,23.0,905.0,977.08,723.63
2016,8,5,10,45,931.0,111.5,3.2,24.0,927.5,955.58,706.19
2016,8,5,11,0,937.0,112.0,3.3,25.0,950.0,930.65,687.12
2016,8,5,11,15,940.0,112.5,3.35,25.5,965.5,899.86,665.24
2016,8,5,11,30,943.0,113.0,3.4,26.0,981.0,866.03,641.37
2016,8,5,11,45,945.5,112.5,3.5,26.5,988.5,828.08,614.94
2016,8,5,12,0,948.0,112.0,3.6,27.0,996.0,787.51,586.35
2016,8,5,12,15,948.0,112.0,3.7,27.0,995.5,743.21,554.18
2016,8,5,12,30,948.0,112.0,3.8,27.0,995.0,696.85,519.74
2016,8,5,12,45,947.5,111.0,3.9,27.5,987.0,647.57,481.32
2016,8,5,13,0,947.0,110.0,4.0,28.0,979.0,596.7,440.8
2016,8,5,13,15,944.0,109.5,4.1,28.0,963.0,543.59,398.37
2016,8,5,13,30,941.0,109.0,4.2,28.0,947.0,489.51,353.94
2016,8,5,13,45,936.5,107.5,4.35,28.0,923.5,433.4,306.85
2016,8,5,14,0,932.0,106.0,4.5,28.0,900.0,376.91,258.5
2016,8,5,14,15,925.0,104.5,4.6,28.0,869.5,319.6,209.2
2016,8,5,14,30,918.0,103.0,4.7,28.0,839.0,262.6,161.11
2016,8,5,14,45,908.5,101.5,4.8,28.0,802.0,205.75,116.6
2016,8,5,15,0,899.0,100.0,4.9,28.0,765.0,149.9,80.44
2016,8,5,15,15,886.5,97.5,4.95,27.5,723.0,94.57,59.7
2016,8,5,15,30,874.0,95.0,5.0,27.0,681.0,80.84,61.69
2016,8,5,15,45,857.0,93.0,5.05,26.5,634.0,79.78,61.13
2016,8,5,16,0,840.0,91.0,5.1,26.0,587.0,69.52,52.88
2016,8,5,16,15,818.5,87.5,5.05,25.0,536.5,68.01,52.02
2016,8,5,16,30,797.0,84.0,5.0,24.0,486.0,66.42,51.07
2016,8,5,16,45,765.5,80.5,5.0,23.5,433.0,64.61,49.83
2016,8,5,17,0,734.0,77.0,5.0,23.0,380.0,62.77,48.53
2016,8,5,17,15,694.0,72.0,4.9,22.0,327.0,54.69,41.88
2016,8,5,17,30,654.0,67.0,4.8,21.0,274.0,51.72,39.55
2016,8,5,17,45,590.0,61.0,4.7,20.0,222.0,47.75,36.2
2016,8,5,18,0,526.0,55.0,4.6,19.0,170.0,43.77,32.67
2016,8,5,18,15,437.5,45.5,4.45,18.0,123.5,36.71,26.23
2016,8,5,18,30,349.0,36.0,4.3,17.0,77.0,29.55,19.32
2016,8,5,18,45,207.0,23.0,4.2,16.5,44.0,18.95,5.35
2016,8,5,19,0,65.0,10.0,4.1,16.0,11.0,8.54,0.0
2016,8,5,19,15,32.5,5.0,4.0,15.5,5.5,0.0,0.0
2016,8,5,19,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,6,5,15,48.5,7.0,2.75,11.5,8.5,0.0,0.0
2016,8,6,5,30,97.0,14.0,3.0,12.0,17.0,79.11,0.0
2016,8,6,5,45,229.5,27.5,3.3,12.5,52.5,248.7,176.31
2016,8,6,6,0,362.0,41.0,3.6,13.0,88.0,377.87,309.86
2016,8,6,6,15,446.0,50.5,3.6,13.5,135.0,471.11,391.38
2016,8,6,6,30,530.0,60.0,3.6,14.0,182.0,568.75,471.94
2016,8,6,6,45,587.5,66.5,3.6,15.0,233.5,642.88,529.3
2016,8,6,7,0,645.0,73.0,3.6,16.0,285.0,718.15,584.48
2016,8,6,7,15,683.5,78.5,3.6,16.5,337.5,775.02,624.46
2016,8,6,7,30,722.0,84.0,3.6,17.0,390.0,831.09,662.43
2016,8,6,7,45,753.0,87.0,3.6,17.5,442.5,869.58,686.53
2016,8,6,8,0,784.0,90.0,3.6,18.0,495.0,912.37,713.21
2016,8,6,8,15,805.0,93.5,3.6,18.5,544.5,943.42,731.07
2016,8,6,8,30,826.0,97.0,3.6,19.0,594.0,971.58,746.77
2016,8,6,8,45,843.0,99.0,3.65,20.0,640.0,990.73,755.08
2016,8,6,9,0,860.0,101.0,3.7,21.0,686.0,994.59,753.05
2016,8,6,9,15,872.0,103.5,3.75,21.5,727.0,1002.6,755.57
2016,8,6,9,30,884.0,106.0,3.8,22.0,768.0,1007.07,755.8
2016,8,6,9,45,896.0,106.0,3.9,22.5,804.0,1005.17,752.26
2016,8,6,10,0,908.0,106.0,4.0,23.0,840.0,999.65,746.5
2016,8,6,10,15,914.5,107.5,4.1,23.5,869.0,986.79,735.97
2016,8,6,10,30,921.0,109.0,4.2,24.0,898.0,970.36,723.23
2016,8,6,10,45,925.5,110.0,4.35,24.5,920.0,948.08,706.94
2016,8,6,11,0,930.0,111.0,4.5,25.0,942.0,922.46,688.39
2016,8,6,11,15,932.5,112.0,4.55,25.0,957.0,891.89,667.59
2016,8,6,11,30,935.0,113.0,4.6,25.0,972.0,858.32,644.69
2016,8,6,11,45,936.0,113.5,4.7,25.5,978.5,820.31,617.66
2016,8,6,12,0,937.0,114.0,4.8,26.0,985.0,779.78,588.32
2016,8,6,12,15,936.5,114.0,4.85,26.0,984.5,735.48,555.29
2016,8,6,12,30,936.0,114.0,4.9,26.0,984.0,689.2,520.06
2016,8,6,12,45,925.5,119.0,5.0,26.5,973.0,639.07,480.28
2016,8,6,13,0,915.0,124.0,5.1,27.0,962.0,588.09,438.99
2016,8,6,13,15,911.5,123.0,5.15,26.5,945.5,535.68,397.22
2016,8,6,13,30,908.0,122.0,5.2,26.0,929.0,482.44,353.44
2016,8,6,13,45,902.5,121.0,5.3,26.0,905.5,427.8,306.8
2016,8,6,14,0,897.0,120.0,5.4,26.0,882.0,372.91,259.08
2016,8,6,14,15,890.0,118.0,5.45,25.5,852.0,316.96,210.77
2016,8,6,14,30,883.0,116.0,5.5,25.0,822.0,261.36,163.66
2016,8,6,14,45,873.5,113.5,5.55,25.0,785.5,205.63,119.66
2016,8,6,15,0,864.0,111.0,5.6,25.0,749.0,150.95,84.16
2016,8,6,15,15,851.5,108.5,5.6,24.5,707.5,86.69,56.18
2016,8,6,15,30,839.0,106.0,5.6,24.0,666.0,76.51,58.86
2016,8,6,15,45,823.5,102.5,5.7,23.5,620.0,75.54,58.35
2016,8,6,16,0,808.0,99.0,5.8,23.0,574.0,74.47,57.75
2016,8,6,16,15,786.5,95.0,5.75,22.0,524.5,72.85,56.81
2016,8,6,16,30,765.0,91.0,5.7,21.0,475.0,71.13,55.77
2016,8,6,16,45,738.5,86.0,5.7,20.5,423.5,68.49,53.81
2016,8,6,17,0,712.0,81.0,5.7,20.0,372.0,60.21,46.92
2016,8,6,17,15,671.5,75.5,5.6,19.0,319.5,57.08,44.52
2016,8,6,17,30,631.0,70.0,5.5,18.0,267.0,53.87,41.94
2016,8,6,17,45,573.5,62.5,5.4,17.5,216.5,48.89,37.58
2016,8,6,18,0,516.0,55.0,5.3,17.0,166.0,43.8,32.95
2016,8,6,18,15,425.5,45.5,5.2,16.0,120.0,36.75,26.46
2016,8,6,18,30,335.0,36.0,5.1,15.0,74.0,29.61,19.43
2016,8,6,18,45,167.5,18.0,5.0,14.5,37.0,14.52,1.79
2016,8,6,19,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,8,6,19,15,0.0,0.0,4.8,13.5,0.0,0.0,0.0
2016,8,6,19,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,4.5,12.5,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,7,5,15,73.0,6.5,3.35,11.5,8.5,0.0,0.0
2016,8,7,5,30,146.0,13.0,3.5,12.0,17.0,112.08,0.0
2016,8,7,5,45,289.0,24.5,3.7,12.5,54.0,287.72,198.89
2016,8,7,6,0,432.0,36.0,3.9,13.0,91.0,426.45,348.03
2016,8,7,6,15,515.0,43.5,3.85,13.5,139.5,517.82,428.43
2016,8,7,6,30,598.0,51.0,3.8,14.0,188.0,613.73,507.3
2016,8,7,6,45,652.0,56.5,3.8,14.5,240.5,678.58,558.18
2016,8,7,7,0,706.0,62.0,3.8,15.0,293.0,751.67,612.65
2016,8,7,7,15,742.0,66.5,3.75,15.5,346.0,806.89,651.06
2016,8,7,7,30,778.0,71.0,3.7,16.0,399.0,860.93,687.13
2016,8,7,7,45,805.0,74.0,3.65,17.0,452.0,902.67,711.78
2016,8,7,8,0,832.0,77.0,3.6,18.0,505.0,942.16,734.11
2016,8,7,8,15,851.5,80.0,3.55,18.5,554.5,960.37,742.44
2016,8,7,8,30,871.0,83.0,3.5,19.0,604.0,986.78,756.53
2016,8,7,8,45,886.5,85.0,3.5,20.0,650.5,1004.79,763.57
2016,8,7,9,0,902.0,87.0,3.5,21.0,697.0,1019.43,768.41
2016,8,7,9,15,913.0,88.5,3.5,21.5,739.0,1025.44,769.02
2016,8,7,9,30,924.0,90.0,3.5,22.0,781.0,1027.84,767.45
2016,8,7,9,45,928.5,94.0,3.55,23.0,815.5,1022.92,760.13
2016,8,7,10,0,933.0,98.0,3.6,24.0,850.0,1014.24,750.56
2016,8,7,10,15,939.5,99.5,3.65,24.5,880.0,1001.08,739.71
2016,8,7,10,30,946.0,101.0,3.7,25.0,910.0,984.25,726.61
2016,8,7,10,45,951.5,101.5,3.8,25.5,932.5,961.89,710.31
2016,8,7,11,0,957.0,102.0,3.9,26.0,955.0,936.07,691.8
2016,8,7,11,15,960.0,102.5,3.95,26.5,970.0,904.78,669.4
2016,8,7,11,30,963.0,103.0,4.0,27.0,985.0,870.38,644.96
2016,8,7,11,45,965.0,103.0,4.1,27.5,992.5,831.83,617.92
2016,8,7,12,0,967.0,103.0,4.2,28.0,1000.0,790.61,588.82
2016,8,7,12,15,967.0,103.0,4.25,28.0,1000.0,745.54,555.7
2016,8,7,12,30,967.0,103.0,4.3,28.0,1000.0,698.35,520.31
2016,8,7,12,45,967.0,101.5,4.4,28.0,992.0,648.08,481.94
2016,8,7,13,0,967.0,100.0,4.5,28.0,984.0,596.13,441.24
2016,8,7,13,15,964.0,99.5,4.55,28.0,968.0,542.0,397.66
2016,8,7,13,30,961.0,99.0,4.6,28.0,952.0,486.86,352.04
2016,8,7,13,45,958.0,97.5,4.65,28.0,928.5,430.2,304.06
2016,8,7,14,0,955.0,96.0,4.7,28.0,905.0,372.98,254.68
2016,8,7,14,15,949.0,94.5,4.7,27.5,875.0,314.62,204.65
2016,8,7,14,30,943.0,93.0,4.7,27.0,845.0,256.46,155.77
2016,8,7,14,45,935.5,91.0,4.75,27.0,808.0,198.17,110.29
2016,8,7,15,0,928.0,89.0,4.8,27.0,771.0,140.68,73.85
2016,8,7,15,15,916.5,87.0,4.8,26.5,729.0,84.08,64.31
2016,8,7,15,30,905.0,85.0,4.8,26.0,687.0,75.43,57.48
2016,8,7,15,45,890.5,82.5,4.85,26.0,640.0,73.9,56.38
2016,8,7,16,0,876.0,80.0,4.9,26.0,593.0,72.24,55.18
2016,8,7,16,15,856.5,77.0,4.85,25.0,542.5,70.04,53.75
2016,8,7,16,30,837.0,74.0,4.8,24.0,492.0,59.99,45.63
2016,8,7,16,45,810.5,70.5,4.8,23.5,439.0,57.92,44.14
2016,8,7,17,0,784.0,67.0,4.8,23.0,386.0,55.79,42.55
2016,8,7,17,15,746.5,62.5,4.7,22.0,332.0,52.71,40.19
2016,8,7,17,30,709.0,58.0,4.6,21.0,278.0,49.57,37.68
2016,8,7,17,45,652.0,52.5,4.55,20.5,225.5,45.39,34.06
2016,8,7,18,0,595.0,47.0,4.5,20.0,173.0,37.84,27.34
2016,8,7,18,15,504.5,39.0,4.35,19.0,125.5,31.71,21.73
2016,8,7,18,30,414.0,31.0,4.2,18.0,78.0,25.55,15.66
2016,8,7,18,45,207.0,15.5,4.05,17.0,39.0,12.49,0.0
2016,8,7,19,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,8,7,19,15,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,8,7,19,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,8,5,15,66.5,6.0,2.3,11.5,8.0,0.0,0.0
2016,8,8,5,30,133.0,12.0,2.5,12.0,16.0,102.14,0.0
2016,8,8,5,45,275.0,23.0,2.75,13.0,51.5,273.97,182.05
2016,8,8,6,0,417.0,34.0,3.0,14.0,87.0,412.12,333.63
2016,8,8,6,15,500.0,42.0,2.9,14.5,134.5,503.3,413.2
2016,8,8,6,30,583.0,50.0,2.8,15.0,182.0,599.31,491.11
2016,8,8,6,45,634.0,56.0,2.7,16.0,233.0,668.07,542.86
2016,8,8,7,0,685.0,62.0,2.6,17.0,284.0,732.21,587.98
2016,8,8,7,15,721.5,66.5,2.55,17.5,336.5,787.35,625.46
2016,8,8,7,30,758.0,71.0,2.5,18.0,389.0,841.4,660.57
2016,8,8,7,45,783.5,74.5,2.5,19.0,440.5,881.96,684.06
2016,8,8,8,0,809.0,78.0,2.5,20.0,492.0,920.3,705.37
2016,8,8,8,15,828.5,81.0,2.5,20.5,541.5,949.48,721.29
2016,8,8,8,30,848.0,84.0,2.5,21.0,591.0,964.36,727.47
2016,8,8,8,45,863.0,86.5,2.55,22.0,636.5,982.33,734.94
2016,8,8,9,0,878.0,89.0,2.6,23.0,682.0,996.99,740.19
2016,8,8,9,15,889.5,91.0,2.7,23.5,723.0,1004.08,742.48
2016,8,8,9,30,901.0,93.0,2.8,24.0,764.0,1007.59,742.62
2016,8,8,9,45,914.0,92.5,2.9,25.0,800.5,1006.11,738.21
2016,8,8,10,0,927.0,92.0,3.0,26.0,837.0,1000.94,731.58
2016,8,8,10,15,933.5,93.0,3.1,26.5,866.5,987.47,721.14
2016,8,8,10,30,940.0,94.0,3.2,27.0,896.0,970.39,708.51
2016,8,8,10,45,943.5,95.5,3.35,27.5,918.0,947.53,692.55
2016,8,8,11,0,947.0,97.0,3.5,28.0,940.0,921.28,674.37
2016,8,8,11,15,950.0,98.0,3.65,28.0,955.0,890.85,654.69
2016,8,8,11,30,953.0,99.0,3.8,28.0,970.0,857.31,632.78
2016,8,8,11,45,953.0,100.0,3.95,28.5,977.0,818.54,605.93
2016,8,8,12,0,953.0,101.0,4.1,29.0,984.0,777.23,576.98
2016,8,8,12,15,953.0,101.0,4.25,29.0,983.5,732.74,544.67
2016,8,8,12,30,953.0,101.0,4.4,29.0,983.0,686.16,510.02
2016,8,8,12,45,951.5,101.0,4.6,29.5,974.5,636.81,471.65
2016,8,8,13,0,950.0,101.0,4.8,30.0,966.0,585.9,431.27
2016,8,8,13,15,947.0,100.5,4.9,29.5,950.5,532.54,389.28
2016,8,8,13,30,944.0,100.0,5.0,29.0,935.0,478.2,345.09
2016,8,8,13,45,940.0,98.5,5.15,29.0,911.5,422.0,297.6
2016,8,8,14,0,936.0,97.0,5.3,29.0,888.0,365.37,248.81
2016,8,8,14,15,929.5,95.5,5.35,28.5,858.0,307.87,199.57
2016,8,8,14,30,923.0,94.0,5.4,28.0,828.0,250.63,151.62
2016,8,8,14,45,915.5,92.0,5.5,28.0,792.0,193.4,107.28
2016,8,8,15,0,908.0,90.0,5.6,28.0,756.0,136.98,72.13
2016,8,8,15,15,896.5,88.0,5.6,27.5,714.0,81.46,61.93
2016,8,8,15,30,885.0,86.0,5.6,27.0,672.0,75.68,57.48
2016,8,8,15,45,871.5,83.0,5.65,26.5,626.0,73.89,56.28
2016,8,8,16,0,858.0,80.0,5.7,26.0,580.0,71.95,54.95
2016,8,8,16,15,838.0,77.0,5.6,25.0,530.0,69.75,53.52
2016,8,8,16,30,818.0,74.0,5.5,24.0,480.0,59.77,45.46
2016,8,8,16,45,793.5,70.0,5.45,23.5,428.0,57.39,43.69
2016,8,8,17,0,769.0,66.0,5.4,23.0,376.0,54.91,41.8
2016,8,8,17,15,731.0,61.5,5.3,22.0,323.0,51.81,39.41
2016,8,8,17,30,693.0,57.0,5.2,21.0,270.0,48.66,36.88
2016,8,8,17,45,639.0,51.0,5.1,20.5,218.5,44.07,32.9
2016,8,8,18,0,585.0,45.0,5.0,20.0,167.0,39.43,28.69
2016,8,8,18,15,494.0,37.5,4.9,19.0,120.5,30.48,20.63
2016,8,8,18,30,403.0,30.0,4.8,18.0,74.0,24.72,14.83
2016,8,8,18,45,201.5,15.0,4.7,17.0,37.0,12.1,0.0
2016,8,8,19,0,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,8,8,19,15,0.0,0.0,4.55,15.5,0.0,0.0,0.0
2016,8,8,19,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,4.45,14.5,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,9,5,15,75.5,5.5,2.4,12.5,7.5,0.0,0.0
2016,8,9,5,30,151.0,11.0,2.5,13.0,15.0,113.61,0.0
2016,8,9,5,45,296.5,21.5,2.7,13.5,51.0,286.13,181.53
2016,8,9,6,0,442.0,32.0,2.9,14.0,87.0,428.54,345.42
2016,8,9,6,15,524.0,39.0,2.7,14.5,134.5,517.99,423.74
2016,8,9,6,30,606.0,46.0,2.5,15.0,182.0,605.98,494.82
2016,8,9,6,45,656.0,51.5,2.35,16.0,233.5,674.74,546.03
2016,8,9,7,0,706.0,57.0,2.2,17.0,285.0,744.07,594.17
2016,8,9,7,15,741.0,61.0,2.0,17.5,337.5,797.49,628.59
2016,8,9,7,30,776.0,65.0,1.8,18.0,390.0,849.77,660.23
2016,8,9,7,45,800.5,68.5,1.65,18.5,441.5,889.65,682.19
2016,8,9,8,0,825.0,72.0,1.5,19.0,493.0,916.32,694.35
2016,8,9,8,15,844.0,74.5,1.4,19.5,542.0,944.47,707.79
2016,8,9,8,30,863.0,77.0,1.3,20.0,591.0,969.77,718.93
2016,8,9,8,45,878.5,79.0,1.2,21.0,637.0,987.82,723.75
2016,8,9,9,0,894.0,81.0,1.1,22.0,683.0,1002.53,726.38
2016,8,9,9,15,905.0,82.5,1.05,22.5,724.0,1008.64,725.94
2016,8,9,9,30,916.0,84.0,1.0,23.0,765.0,1011.15,723.49
2016,8,9,9,45,925.5,85.0,0.95,24.0,800.5,1007.92,716.3
2016,8,9,10,0,935.0,86.0,0.9,25.0,836.0,1000.99,707.11
2016,8,9,10,15,941.0,87.0,0.9,25.5,865.0,987.0,696.21
2016,8,9,10,30,947.0,88.0,0.9,26.0,894.0,969.39,683.34
2016,8,9,10,45,952.0,88.5,0.9,27.0,916.5,946.79,666.28
2016,8,9,11,0,957.0,89.0,0.9,28.0,939.0,920.75,647.32
2016,8,9,11,15,960.0,89.5,1.05,28.5,954.0,889.68,629.05
2016,8,9,11,30,963.0,90.0,1.2,29.0,969.0,855.5,608.45
2016,8,9,11,45,964.5,90.0,1.35,30.0,976.0,816.78,583.35
2016,8,9,12,0,966.0,90.0,1.5,31.0,983.0,775.4,556.15
2016,8,9,12,15,966.0,90.0,1.75,31.0,982.0,730.54,526.99
2016,8,9,12,30,966.0,90.0,2.0,31.0,981.0,683.54,494.88
2016,8,9,12,45,956.5,94.5,2.25,31.5,971.0,632.67,457.61
2016,8,9,13,0,947.0,99.0,2.5,32.0,961.0,580.77,418.26
2016,8,9,13,15,944.0,98.5,2.75,32.0,945.0,527.52,377.35
2016,8,9,13,30,941.0,98.0,3.0,32.0,929.0,473.29,334.12
2016,8,9,13,45,935.5,97.5,3.25,32.0,905.0,417.36,288.26
2016,8,9,14,0,930.0,97.0,3.5,32.0,881.0,361.13,241.07
2016,8,9,14,15,923.5,95.5,3.7,31.5,851.0,303.89,193.22
2016,8,9,14,30,917.0,94.0,3.9,31.0,821.0,246.92,146.57
2016,8,9,14,45,907.0,93.0,4.1,31.0,784.0,190.25,103.82
2016,8,9,15,0,897.0,92.0,4.3,31.0,747.0,134.66,70.45
2016,8,9,15,15,885.0,90.0,4.4,30.5,705.0,79.67,59.67
2016,8,9,15,30,873.0,88.0,4.5,30.0,663.0,76.71,57.58
2016,8,9,15,45,856.0,86.0,4.6,30.0,616.5,75.52,56.78
2016,8,9,16,0,839.0,84.0,4.7,30.0,570.0,74.22,55.89
2016,8,9,16,15,818.0,81.0,4.75,29.0,520.5,63.8,47.68
2016,8,9,16,30,797.0,78.0,4.8,28.0,471.0,62.39,46.89
2016,8,9,16,45,767.5,74.5,4.85,27.5,418.5,60.45,45.53
2016,8,9,17,0,738.0,71.0,4.9,27.0,366.0,58.46,44.1
2016,8,9,17,15,698.5,66.0,4.85,26.0,313.5,55.13,41.57
2016,8,9,17,30,659.0,61.0,4.8,25.0,261.0,47.52,35.27
2016,8,9,17,45,598.0,55.0,4.75,24.0,210.0,43.4,31.81
2016,8,9,18,0,537.0,49.0,4.7,23.0,159.0,39.26,28.14
2016,8,9,18,15,443.5,40.0,4.6,22.0,113.5,32.43,21.95
2016,8,9,18,30,350.0,31.0,4.5,21.0,68.0,25.52,15.09
2016,8,9,18,45,175.0,15.5,4.4,20.5,34.0,12.54,0.0
2016,8,9,19,0,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,8,9,19,15,0.0,0.0,4.2,19.5,0.0,0.0,0.0
2016,8,9,19,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,4.1,18.5,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,4.1,17.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,4.1,16.5,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,4.05,15.5,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,10,5,15,37.5,5.0,2.9,13.5,5.5,0.0,0.0
2016,8,10,5,30,75.0,10.0,3.0,14.0,11.0,60.25,0.0
2016,8,10,5,45,201.0,23.5,3.2,14.5,44.0,216.94,128.94
2016,8,10,6,0,327.0,37.0,3.4,15.0,77.0,345.71,279.21
2016,8,10,6,15,413.0,47.0,3.35,15.5,122.5,439.09,361.61
2016,8,10,6,30,499.0,57.0,3.3,16.0,168.0,537.5,442.81
2016,8,10,6,45,550.0,66.0,3.25,16.5,217.5,608.03,498.38
2016,8,10,7,0,601.0,75.0,3.2,17.0,267.0,679.58,551.89
2016,8,10,7,15,642.0,81.0,3.15,17.5,319.0,738.28,593.3
2016,8,10,7,30,683.0,87.0,3.1,18.0,371.0,796.35,632.61
2016,8,10,7,45,710.5,92.5,3.1,19.0,422.0,839.63,658.96
2016,8,10,8,0,738.0,98.0,3.1,20.0,473.0,880.95,683.19
2016,8,10,8,15,760.5,102.0,3.1,20.5,522.0,907.19,697.66
2016,8,10,8,30,783.0,106.0,3.1,21.0,571.0,936.93,714.47
2016,8,10,8,45,798.5,110.5,3.1,22.0,616.0,957.19,723.22
2016,8,10,9,0,814.0,115.0,3.1,23.0,661.0,974.13,729.76
2016,8,10,9,15,827.5,117.5,3.1,23.5,702.5,983.28,732.57
2016,8,10,9,30,841.0,120.0,3.1,24.0,744.0,988.88,733.21
2016,8,10,9,45,863.5,116.0,3.1,25.0,783.0,980.47,723.36
2016,8,10,10,0,886.0,112.0,3.1,26.0,822.0,980.82,719.6
2016,8,10,10,15,893.5,113.5,3.1,26.5,851.5,968.88,709.29
2016,8,10,10,30,901.0,115.0,3.1,27.0,881.0,953.38,696.92
2016,8,10,10,45,906.5,116.5,3.15,28.0,903.5,932.55,680.23
2016,8,10,11,0,912.0,118.0,3.2,29.0,926.0,908.32,661.5
2016,8,10,11,15,915.5,118.5,3.3,29.5,941.5,878.22,640.63
2016,8,10,11,30,919.0,119.0,3.4,30.0,957.0,845.11,617.77
2016,8,10,11,45,921.5,119.5,3.5,30.5,964.5,808.38,592.42
2016,8,10,12,0,924.0,120.0,3.6,31.0,972.0,769.03,564.27
2016,8,10,12,15,924.0,120.0,3.7,31.0,971.5,725.16,532.71
2016,8,10,12,30,924.0,120.0,3.8,31.0,971.0,679.28,498.95
2016,8,10,12,45,922.5,119.5,3.95,31.5,962.5,630.34,461.29
2016,8,10,13,0,921.0,119.0,4.1,32.0,954.0,579.95,421.6
2016,8,10,13,15,917.5,118.0,4.2,32.0,938.0,526.98,379.71
2016,8,10,13,30,914.0,117.0,4.3,32.0,922.0,473.15,335.96
2016,8,10,13,45,909.0,116.0,4.45,32.0,898.5,418.12,290.23
2016,8,10,14,0,904.0,115.0,4.6,32.0,875.0,362.79,243.45
2016,8,10,14,15,896.5,113.5,4.6,31.5,844.5,306.41,196.15
2016,8,10,14,30,889.0,112.0,4.6,31.0,814.0,250.43,150.38
2016,8,10,14,45,880.0,109.5,4.7,31.0,777.5,194.23,108.2
2016,8,10,15,0,871.0,107.0,4.8,31.0,741.0,139.02,75.47
2016,8,10,15,15,858.0,104.5,4.8,30.5,698.5,85.71,64.61
2016,8,10,15,30,845.0,102.0,4.8,30.0,656.0,74.52,55.81
2016,8,10,15,45,828.5,98.5,4.8,29.5,609.5,73.41,55.19
2016,8,10,16,0,812.0,95.0,4.8,29.0,563.0,72.2,54.49
2016,8,10,16,15,789.5,91.5,4.7,28.0,513.0,70.8,53.74
2016,8,10,16,30,767.0,88.0,4.6,27.0,463.0,69.33,52.93
2016,8,10,16,45,738.5,83.0,4.6,26.5,411.0,66.58,50.91
2016,8,10,17,0,710.0,78.0,4.6,26.0,359.0,58.4,44.24
2016,8,10,17,15,668.0,72.0,4.5,25.0,306.5,54.81,41.48
2016,8,10,17,30,626.0,66.0,4.4,24.0,254.0,51.11,38.52
2016,8,10,17,45,566.0,58.5,4.3,23.0,203.5,46.01,34.19
2016,8,10,18,0,506.0,51.0,4.2,22.0,153.0,40.81,29.58
2016,8,10,18,15,411.0,41.0,4.1,21.0,108.0,33.23,22.69
2016,8,10,18,30,316.0,31.0,4.0,20.0,63.0,25.53,14.97
2016,8,10,18,45,158.0,15.5,3.95,19.0,31.5,12.58,0.0
2016,8,10,19,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,8,10,19,15,0.0,0.0,3.9,17.5,0.0,0.0,0.0
