Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,19,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,3.9,16.5,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,11,5,15,28.5,4.0,2.15,12.5,4.5,0.0,0.0
2016,8,11,5,30,57.0,8.0,2.4,13.0,9.0,46.09,0.0
2016,8,11,5,45,176.5,23.0,2.65,13.5,41.0,194.24,107.19
2016,8,11,6,0,296.0,38.0,2.9,14.0,73.0,322.39,260.32
2016,8,11,6,15,382.5,49.5,2.9,14.5,118.0,416.95,344.37
2016,8,11,6,30,469.0,61.0,2.9,15.0,163.0,516.71,427.08
2016,8,11,6,45,525.5,69.5,2.9,16.0,213.0,590.72,484.86
2016,8,11,7,0,582.0,78.0,2.9,17.0,263.0,665.93,540.47
2016,8,11,7,15,624.0,85.0,2.9,17.5,315.0,726.46,583.47
2016,8,11,7,30,666.0,92.0,2.9,18.0,367.0,786.41,624.41
2016,8,11,7,45,696.0,97.5,2.95,19.0,418.5,831.76,652.58
2016,8,11,8,0,726.0,103.0,3.0,20.0,470.0,875.23,678.67
2016,8,11,8,15,749.0,107.5,3.0,21.0,519.0,908.23,696.49
2016,8,11,8,30,772.0,112.0,3.0,22.0,568.0,932.3,707.91
2016,8,11,8,45,790.0,115.5,3.05,23.0,614.0,953.77,717.88
2016,8,11,9,0,808.0,119.0,3.1,24.0,660.0,971.94,725.59
2016,8,11,9,15,822.0,122.0,3.15,24.5,701.5,982.08,729.43
2016,8,11,9,30,836.0,125.0,3.2,25.0,743.0,988.64,731.08
2016,8,11,9,45,855.0,123.0,3.3,26.0,781.0,990.82,728.95
2016,8,11,10,0,874.0,121.0,3.4,27.0,819.0,977.6,716.86
2016,8,11,10,15,882.0,122.5,3.45,27.5,848.5,966.04,707.23
2016,8,11,10,30,890.0,124.0,3.5,28.0,878.0,950.92,695.39
2016,8,11,10,45,896.5,125.0,3.6,28.5,901.0,930.45,680.49
2016,8,11,11,0,903.0,126.0,3.7,29.0,924.0,906.59,663.44
2016,8,11,11,15,906.5,126.5,3.75,29.5,939.5,876.48,642.03
2016,8,11,11,30,910.0,127.0,3.8,30.0,955.0,843.38,618.69
2016,8,11,11,45,913.5,126.5,3.85,30.5,963.0,806.61,592.87
2016,8,11,12,0,917.0,126.0,3.9,31.0,971.0,767.22,564.04
2016,8,11,12,15,917.5,126.0,3.95,31.0,970.5,723.75,532.42
2016,8,11,12,30,918.0,126.0,4.0,31.0,970.0,678.26,498.63
2016,8,11,12,45,906.0,132.0,4.1,31.5,958.5,628.18,459.85
2016,8,11,13,0,894.0,138.0,4.2,32.0,947.0,577.4,419.71
2016,8,11,13,15,890.5,137.0,4.25,32.0,931.0,525.39,378.48
2016,8,11,13,30,887.0,136.0,4.3,32.0,915.0,472.58,335.51
2016,8,11,13,45,885.0,132.5,4.35,32.5,892.0,418.07,289.61
2016,8,11,14,0,883.0,129.0,4.4,33.0,869.0,363.04,242.69
2016,8,11,14,15,875.0,127.5,4.45,32.5,838.5,307.43,196.45
2016,8,11,14,30,867.0,126.0,4.5,32.0,808.0,252.28,151.84
2016,8,11,14,45,859.5,122.0,4.55,32.0,772.0,187.52,103.64
2016,8,11,15,0,852.0,118.0,4.6,32.0,736.0,131.62,70.86
2016,8,11,15,15,838.0,115.0,4.6,31.5,693.5,81.09,60.59
2016,8,11,15,30,824.0,112.0,4.6,31.0,651.0,80.69,60.6
2016,8,11,15,45,808.5,107.5,4.65,30.5,604.5,79.18,59.68
2016,8,11,16,0,793.0,103.0,4.7,30.0,558.0,77.53,58.65
2016,8,11,16,15,769.0,99.0,4.7,29.0,508.0,75.98,57.82
2016,8,11,16,30,745.0,95.0,4.7,28.0,458.0,67.96,51.57
2016,8,11,16,45,715.5,89.5,4.7,27.5,406.0,65.31,49.64
2016,8,11,17,0,686.0,84.0,4.7,27.0,354.0,62.53,47.56
2016,8,11,17,15,641.5,77.5,4.6,26.0,301.0,58.73,44.65
2016,8,11,17,30,597.0,71.0,4.5,25.0,248.0,54.84,41.54
2016,8,11,17,45,534.5,62.5,4.4,24.0,197.5,49.1,36.68
2016,8,11,18,0,472.0,54.0,4.3,23.0,147.0,43.23,31.49
2016,8,11,18,15,375.5,42.5,4.15,22.0,102.5,34.48,23.59
2016,8,11,18,30,279.0,31.0,4.0,21.0,58.0,25.53,14.63
2016,8,11,18,45,139.5,15.5,3.9,20.0,29.0,12.62,0.0
2016,8,11,19,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,8,11,19,15,0.0,0.0,3.8,18.5,0.0,0.0,0.0
2016,8,11,19,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,3.8,17.5,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,3.75,16.5,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,3.65,15.5,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,12,5,45,151.0,18.5,3.2,13.5,36.0,164.68,81.91
2016,8,12,6,0,302.0,37.0,3.4,14.0,72.0,325.79,262.72
2016,8,12,6,15,389.5,48.0,3.4,14.5,117.0,420.65,347.73
2016,8,12,6,30,477.0,59.0,3.4,15.0,162.0,520.74,431.22
2016,8,12,6,45,537.5,67.0,3.4,16.0,213.0,597.67,491.71
2016,8,12,7,0,598.0,75.0,3.4,17.0,264.0,676.05,550.07
2016,8,12,7,15,639.5,81.5,3.35,17.5,316.0,735.74,592.47
2016,8,12,7,30,681.0,88.0,3.3,18.0,368.0,794.82,632.75
2016,8,12,7,45,712.5,92.5,3.3,19.0,420.0,840.48,660.97
2016,8,12,8,0,744.0,97.0,3.3,20.0,472.0,878.04,682.63
2016,8,12,8,15,767.0,101.0,3.25,21.0,521.0,911.06,700.27
2016,8,12,8,30,790.0,105.0,3.2,22.0,570.0,941.24,715.58
2016,8,12,8,45,808.0,108.0,3.15,23.0,616.0,962.14,724.33
2016,8,12,9,0,826.0,111.0,3.1,24.0,662.0,979.73,730.83
2016,8,12,9,15,839.0,113.5,3.15,25.0,703.5,988.25,732.12
2016,8,12,9,30,852.0,116.0,3.2,26.0,745.0,993.19,731.25
2016,8,12,9,45,868.5,115.0,3.3,27.0,782.0,982.2,720.46
2016,8,12,10,0,885.0,114.0,3.4,28.0,819.0,979.71,715.56
2016,8,12,10,15,892.0,115.5,3.5,28.5,848.5,967.12,705.53
2016,8,12,10,30,899.0,117.0,3.6,29.0,878.0,950.98,693.36
2016,8,12,10,45,904.0,118.5,3.75,29.5,900.0,929.53,678.12
2016,8,12,11,0,909.0,120.0,3.9,30.0,922.0,904.73,660.7
2016,8,12,11,15,912.5,120.5,4.0,30.5,937.0,874.51,639.45
2016,8,12,11,30,916.0,121.0,4.1,31.0,952.0,841.28,616.21
2016,8,12,11,45,917.5,121.0,4.25,31.5,959.0,803.27,589.9
2016,8,12,12,0,919.0,121.0,4.4,32.0,966.0,762.75,560.6
2016,8,12,12,15,919.0,121.0,4.5,32.0,965.5,718.91,528.72
2016,8,12,12,30,919.0,121.0,4.6,32.0,965.0,673.06,494.63
2016,8,12,12,45,925.5,116.0,4.75,32.0,958.5,625.34,458.69
2016,8,12,13,0,932.0,111.0,4.9,32.0,952.0,575.51,420.01
2016,8,12,13,15,929.0,110.0,5.0,32.0,936.0,522.18,377.4
2016,8,12,13,30,926.0,109.0,5.1,32.0,920.0,467.91,332.84
2016,8,12,13,45,921.0,108.0,5.2,32.0,896.5,412.19,286.09
2016,8,12,14,0,916.0,107.0,5.3,32.0,873.0,356.16,238.31
2016,8,12,14,15,909.0,105.5,5.3,31.5,842.5,299.2,190.27
2016,8,12,14,30,902.0,104.0,5.3,31.0,812.0,242.58,143.97
2016,8,12,14,45,893.0,102.0,5.3,31.0,775.0,185.94,101.91
2016,8,12,15,0,884.0,100.0,5.3,31.0,738.0,130.28,70.21
2016,8,12,15,15,871.0,97.5,5.2,30.5,696.0,81.99,61.63
2016,8,12,15,30,858.0,95.0,5.1,30.0,654.0,80.79,60.97
2016,8,12,15,45,842.0,92.0,5.0,29.5,607.0,69.58,52.06
2016,8,12,16,0,826.0,89.0,4.9,29.0,560.0,68.53,51.48
2016,8,12,16,15,803.5,85.5,4.8,28.5,510.0,66.96,50.46
2016,8,12,16,30,781.0,82.0,4.7,28.0,460.0,65.3,49.37
2016,8,12,16,45,751.5,77.5,4.6,27.5,407.5,62.74,47.49
2016,8,12,17,0,722.0,73.0,4.5,27.0,355.0,60.08,45.5
2016,8,12,17,15,679.5,68.0,4.3,26.0,302.0,52.13,39.03
2016,8,12,17,30,637.0,63.0,4.1,25.0,249.0,49.07,36.6
2016,8,12,17,45,574.0,56.0,3.95,24.0,198.5,44.25,32.51
2016,8,12,18,0,511.0,49.0,3.8,23.0,148.0,39.37,28.16
2016,8,12,18,15,411.5,39.0,3.65,22.0,103.0,31.72,21.2
2016,8,12,18,30,312.0,29.0,3.5,21.0,58.0,23.94,13.07
2016,8,12,18,45,156.0,14.5,3.4,20.5,29.0,11.83,0.0
2016,8,12,19,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,8,12,19,15,0.0,0.0,3.35,19.5,0.0,0.0,0.0
2016,8,12,19,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,3.5,18.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,3.55,17.5,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,3.65,15.5,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,13,5,45,158.5,17.5,3.3,14.5,35.5,173.69,75.24
2016,8,13,6,0,317.0,35.0,3.4,15.0,71.0,335.19,268.29
2016,8,13,6,15,406.0,45.0,3.3,15.5,116.0,430.2,353.52
2016,8,13,6,30,495.0,55.0,3.2,16.0,161.0,530.59,436.66
2016,8,13,6,45,554.5,62.5,3.15,17.0,211.5,606.21,495.58
2016,8,13,7,0,614.0,70.0,3.1,18.0,262.0,683.32,552.28
2016,8,13,7,15,654.5,76.0,3.1,19.0,314.0,741.65,592.35
2016,8,13,7,30,695.0,82.0,3.1,20.0,366.0,799.35,630.23
2016,8,13,7,45,725.5,86.0,3.1,21.5,417.5,837.72,651.61
2016,8,13,8,0,756.0,90.0,3.1,23.0,469.0,880.58,675.43
2016,8,13,8,15,778.5,94.0,3.05,24.0,518.5,913.15,692.36
2016,8,13,8,30,801.0,98.0,3.0,25.0,568.0,942.89,707.03
2016,8,13,8,45,819.0,100.5,3.0,26.0,613.5,963.21,715.54
2016,8,13,9,0,837.0,103.0,3.0,27.0,659.0,980.21,721.88
2016,8,13,9,15,849.5,105.5,3.0,27.5,700.5,976.43,716.09
2016,8,13,9,30,862.0,108.0,3.0,28.0,742.0,981.06,716.18
2016,8,13,9,45,883.5,103.5,3.05,29.0,780.5,983.21,713.71
2016,8,13,10,0,905.0,99.0,3.1,30.0,819.0,981.68,709.01
2016,8,13,10,15,912.0,100.5,3.15,30.5,848.0,969.05,698.77
2016,8,13,10,30,919.0,102.0,3.2,31.0,877.0,952.81,686.43
2016,8,13,10,45,924.0,102.5,3.3,32.0,899.5,930.22,669.09
2016,8,13,11,0,929.0,103.0,3.4,33.0,922.0,904.26,649.72
2016,8,13,11,15,932.5,104.0,3.5,33.5,937.0,874.24,629.1
2016,8,13,11,30,936.0,105.0,3.6,34.0,952.0,841.13,606.44
2016,8,13,11,45,937.5,105.0,3.7,34.5,959.0,802.69,580.21
2016,8,13,12,0,939.0,105.0,3.8,35.0,966.0,761.68,551.38
2016,8,13,12,15,939.0,105.0,3.95,35.0,965.5,717.27,519.86
2016,8,13,12,30,939.0,105.0,4.1,35.0,965.0,670.79,486.05
2016,8,13,12,45,923.0,114.0,4.25,35.5,952.5,620.25,447.36
2016,8,13,13,0,907.0,123.0,4.4,36.0,940.0,569.14,407.42
2016,8,13,13,15,903.5,122.0,4.45,36.0,923.5,516.57,366.15
2016,8,13,13,30,900.0,121.0,4.5,36.0,907.0,463.16,323.12
2016,8,13,13,45,895.5,119.0,4.6,36.0,883.5,408.09,277.9
2016,8,13,14,0,891.0,117.0,4.7,36.0,860.0,352.71,231.74
2016,8,13,14,15,883.5,115.5,4.7,35.5,829.5,296.82,185.66
2016,8,13,14,30,876.0,114.0,4.7,35.0,799.0,241.34,141.39
2016,8,13,14,45,867.5,111.0,4.75,35.0,762.5,185.44,101.0
2016,8,13,15,0,859.0,108.0,4.8,35.0,726.0,130.49,70.82
2016,8,13,15,15,845.5,105.5,4.75,34.5,684.0,75.58,55.43
2016,8,13,15,30,832.0,103.0,4.7,34.0,642.0,75.27,55.49
2016,8,13,15,45,817.0,98.5,4.7,33.5,595.5,73.54,54.38
2016,8,13,16,0,802.0,94.0,4.7,33.0,549.0,71.66,53.15
2016,8,13,16,15,778.5,90.5,4.6,32.5,499.0,70.23,52.28
2016,8,13,16,30,755.0,87.0,4.5,32.0,449.0,68.73,51.35
2016,8,13,16,45,726.5,81.5,4.4,31.5,397.5,65.57,49.03
2016,8,13,17,0,698.0,76.0,4.3,31.0,346.0,57.09,42.23
2016,8,13,17,15,654.0,70.5,4.15,29.5,293.5,53.82,39.85
2016,8,13,17,30,610.0,65.0,4.0,28.0,241.0,50.48,37.3
2016,8,13,17,45,548.0,57.0,3.9,27.0,191.0,44.96,32.66
2016,8,13,18,0,486.0,49.0,3.8,26.0,141.0,39.33,27.71
2016,8,13,18,15,384.0,38.5,3.75,25.0,97.5,31.28,20.47
2016,8,13,18,30,282.0,28.0,3.7,24.0,54.0,23.08,11.8
2016,8,13,18,45,141.0,14.0,3.7,23.0,27.0,11.95,0.0
2016,8,13,19,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,8,13,19,15,0.0,0.0,3.75,21.5,0.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,3.85,20.5,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,3.85,19.5,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,3.75,18.5,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,3.65,17.5,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,3.45,15.5,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,14,5,45,147.0,17.5,3.25,15.5,34.0,164.08,57.79
2016,8,14,6,0,294.0,35.0,3.3,16.0,68.0,317.22,251.86
2016,8,14,6,15,384.0,46.0,3.3,16.5,112.5,413.34,338.56
2016,8,14,6,30,474.0,57.0,3.3,17.0,157.0,515.08,423.02
2016,8,14,6,45,532.5,65.5,3.3,18.0,207.0,590.62,482.19
2016,8,14,7,0,591.0,74.0,3.3,19.0,257.0,667.57,539.22
2016,8,14,7,15,633.0,80.5,3.3,20.0,309.0,727.44,580.7
2016,8,14,7,30,675.0,87.0,3.3,21.0,361.0,786.73,619.94
2016,8,14,7,45,704.0,92.5,3.35,22.0,412.5,831.12,647.3
2016,8,14,8,0,733.0,98.0,3.4,23.0,464.0,873.59,672.57
2016,8,14,8,15,756.5,102.0,3.4,23.5,513.5,900.38,687.39
2016,8,14,8,30,780.0,106.0,3.4,24.0,563.0,930.87,704.66
2016,8,14,8,45,796.0,110.5,3.45,25.0,608.0,951.4,713.89
2016,8,14,9,0,812.0,115.0,3.5,26.0,653.0,968.6,720.91
2016,8,14,9,15,825.5,117.5,3.5,27.0,694.5,977.5,722.12
2016,8,14,9,30,839.0,120.0,3.5,28.0,736.0,982.83,721.14
2016,8,14,9,45,843.5,125.5,3.55,29.0,770.0,979.08,714.71
2016,8,14,10,0,848.0,131.0,3.6,30.0,804.0,971.67,706.15
2016,8,14,10,15,856.0,133.0,3.65,30.5,833.0,960.19,696.55
2016,8,14,10,30,864.0,135.0,3.7,31.0,862.0,933.85,677.41
2016,8,14,10,45,867.5,137.5,3.75,32.0,883.5,912.26,660.26
2016,8,14,11,0,871.0,140.0,3.8,33.0,905.0,887.45,641.12
2016,8,14,11,15,874.5,141.0,3.85,33.0,920.0,858.2,621.76
2016,8,14,11,30,878.0,142.0,3.9,33.0,935.0,826.03,600.43
2016,8,14,11,45,879.5,142.5,3.95,33.5,942.0,789.19,574.5
2016,8,14,12,0,881.0,143.0,4.0,34.0,949.0,749.92,545.39
2016,8,14,12,15,881.0,143.0,4.05,34.0,948.0,707.04,514.41
2016,8,14,12,30,881.0,143.0,4.1,34.0,947.0,662.26,481.38
2016,8,14,12,45,895.0,133.0,4.15,34.5,943.0,616.42,445.97
2016,8,14,13,0,909.0,123.0,4.2,35.0,939.0,567.91,407.7
2016,8,14,13,15,905.5,122.0,4.25,35.0,922.5,515.15,366.13
2016,8,14,13,30,902.0,121.0,4.3,35.0,906.0,461.55,322.79
2016,8,14,13,45,889.5,123.0,4.35,35.0,880.0,406.13,277.24
2016,8,14,14,0,877.0,125.0,4.4,35.0,854.0,351.17,231.42
2016,8,14,14,15,869.0,123.5,4.45,34.5,823.5,295.76,185.76
2016,8,14,14,30,861.0,122.0,4.5,34.0,793.0,240.82,142.02
2016,8,14,14,45,844.5,122.0,4.6,34.0,754.5,177.5,96.59
2016,8,14,15,0,828.0,122.0,4.7,34.0,716.0,124.28,68.23
2016,8,14,15,15,813.5,119.0,4.75,33.5,673.5,83.59,62.14
2016,8,14,15,30,799.0,116.0,4.8,33.0,631.0,83.29,62.23
2016,8,14,15,45,777.0,113.0,4.85,32.5,583.5,82.8,62.16
2016,8,14,16,0,755.0,110.0,4.9,32.0,536.0,74.95,56.09
2016,8,14,16,15,729.5,105.5,4.9,31.0,486.5,73.44,55.28
2016,8,14,16,30,704.0,101.0,4.9,30.0,437.0,71.84,54.39
2016,8,14,16,45,669.0,95.5,4.9,29.5,385.0,69.32,52.6
2016,8,14,17,0,634.0,90.0,4.9,29.0,333.0,66.72,50.7
2016,8,14,17,15,587.5,82.5,4.85,27.5,281.5,62.38,47.46
2016,8,14,17,30,541.0,75.0,4.8,26.0,230.0,57.91,43.97
2016,8,14,17,45,475.0,65.0,4.75,25.0,180.5,51.12,38.19
2016,8,14,18,0,409.0,55.0,4.7,24.0,131.0,44.14,32.01
2016,8,14,18,15,311.0,42.0,4.6,23.0,89.0,34.18,23.02
2016,8,14,18,30,213.0,29.0,4.5,22.0,47.0,22.54,11.02
2016,8,14,18,45,106.5,14.5,4.45,21.0,23.5,12.38,0.0
2016,8,14,19,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,8,14,19,15,0.0,0.0,4.35,19.5,0.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,4.25,18.5,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,4.15,17.5,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,4.05,16.5,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,15,5,45,173.5,16.5,3.4,13.5,35.5,180.53,47.67
2016,8,15,6,0,347.0,33.0,3.6,14.0,71.0,355.66,282.99
2016,8,15,6,15,441.0,42.5,3.6,14.5,117.5,454.69,373.91
2016,8,15,6,30,535.0,52.0,3.6,15.0,164.0,559.5,461.38
2016,8,15,6,45,597.0,58.5,3.6,15.5,216.0,636.88,523.15
2016,8,15,7,0,659.0,65.0,3.6,16.0,268.0,715.8,582.87
2016,8,15,7,15,699.5,70.5,3.5,16.5,321.5,774.38,624.11
2016,8,15,7,30,740.0,76.0,3.4,17.0,375.0,826.61,658.92
2016,8,15,7,45,770.5,79.5,3.35,18.0,428.0,871.48,686.12
2016,8,15,8,0,801.0,83.0,3.3,19.0,481.0,914.18,710.85
2016,8,15,8,15,822.5,86.5,3.25,20.0,531.5,945.51,726.95
2016,8,15,8,30,844.0,90.0,3.2,21.0,582.0,973.87,740.73
2016,8,15,8,45,861.5,92.0,3.2,22.0,629.0,981.6,740.74
2016,8,15,9,0,879.0,94.0,3.2,23.0,676.0,997.54,746.54
2016,8,15,9,15,891.0,96.5,3.2,23.5,717.5,1005.09,748.18
2016,8,15,9,30,903.0,99.0,3.2,24.0,759.0,1008.99,747.61
2016,8,15,9,45,918.5,97.5,3.25,25.0,797.0,1008.1,743.03
2016,8,15,10,0,934.0,96.0,3.3,26.0,835.0,1003.45,736.19
2016,8,15,10,15,940.5,97.5,3.35,26.5,864.5,989.71,725.05
2016,8,15,10,30,947.0,99.0,3.4,27.0,894.0,972.28,711.71
2016,8,15,10,45,951.5,100.0,3.5,28.0,916.5,948.91,693.56
2016,8,15,11,0,956.0,101.0,3.6,29.0,939.0,922.08,673.29
2016,8,15,11,15,959.0,101.5,3.7,29.5,954.0,890.17,651.07
2016,8,15,11,30,962.0,102.0,3.8,30.0,969.0,855.15,626.77
2016,8,15,11,45,963.5,102.5,3.95,30.5,976.0,816.04,599.86
2016,8,15,12,0,965.0,103.0,4.1,31.0,983.0,774.25,570.09
2016,8,15,12,15,964.5,103.0,4.2,31.0,982.0,728.23,536.62
2016,8,15,12,30,964.0,103.0,4.3,31.0,981.0,680.12,500.81
2016,8,15,12,45,952.5,108.5,4.4,31.5,969.5,628.18,460.29
2016,8,15,13,0,941.0,114.0,4.5,32.0,958.0,575.37,418.24
2016,8,15,13,15,938.0,113.5,4.55,32.0,941.0,521.6,375.16
2016,8,15,13,30,935.0,113.0,4.6,32.0,924.0,466.86,330.21
2016,8,15,13,45,929.0,112.0,4.7,32.0,900.0,409.97,282.69
2016,8,15,14,0,923.0,111.0,4.8,32.0,876.0,352.88,234.26
2016,8,15,14,15,915.5,109.5,4.8,31.5,844.5,295.11,185.87
2016,8,15,14,30,908.0,108.0,4.8,31.0,813.0,237.75,139.6
2016,8,15,14,45,897.5,106.0,4.85,31.0,775.5,180.33,98.27
2016,8,15,15,0,887.0,104.0,4.9,31.0,738.0,124.07,68.63
2016,8,15,15,15,874.0,101.5,4.9,30.5,695.0,84.56,63.75
2016,8,15,15,30,861.0,99.0,4.9,30.0,652.0,73.48,55.01
2016,8,15,15,45,843.5,96.0,4.9,30.0,604.0,72.56,54.44
2016,8,15,16,0,826.0,93.0,4.9,30.0,556.0,71.58,53.81
2016,8,15,16,15,802.5,89.0,4.8,29.0,505.0,69.73,52.69
2016,8,15,16,30,779.0,85.0,4.7,28.0,454.0,67.78,51.48
2016,8,15,16,45,748.0,80.5,4.65,27.0,401.0,65.28,49.77
2016,8,15,17,0,717.0,76.0,4.6,26.0,348.0,57.49,43.52
2016,8,15,17,15,671.5,70.0,4.5,25.0,294.5,53.8,40.64
2016,8,15,17,30,626.0,64.0,4.4,24.0,241.0,50.03,37.57
2016,8,15,17,45,559.0,56.5,4.3,23.0,189.5,44.83,33.1
2016,8,15,18,0,492.0,49.0,4.2,22.0,138.0,39.58,28.36
2016,8,15,18,15,383.0,38.0,4.05,21.0,93.5,31.06,20.53
2016,8,15,18,30,274.0,27.0,3.9,20.0,49.0,22.39,10.4
2016,8,15,18,45,137.0,13.5,3.75,19.0,24.5,11.52,0.0
2016,8,15,19,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,8,15,19,15,0.0,0.0,3.55,17.5,0.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,16,5,45,143.0,17.0,3.15,13.0,32.0,157.9,22.57
2016,8,16,6,0,286.0,34.0,3.4,14.0,64.0,309.54,245.16
2016,8,16,6,15,380.0,45.5,3.35,14.5,109.5,408.88,336.89
2016,8,16,6,30,474.0,57.0,3.3,15.0,155.0,514.27,425.16
2016,8,16,6,45,535.5,65.5,3.3,16.0,205.5,592.38,487.03
2016,8,16,7,0,597.0,74.0,3.3,17.0,256.0,672.0,546.67
2016,8,16,7,15,640.0,80.0,3.25,17.5,308.5,732.19,589.62
2016,8,16,7,30,683.0,86.0,3.2,18.0,361.0,791.78,630.37
2016,8,16,7,45,714.5,91.0,3.2,19.0,413.0,837.92,658.98
2016,8,16,8,0,746.0,96.0,3.2,20.0,465.0,882.19,685.38
2016,8,16,8,15,769.0,100.5,3.2,21.0,515.0,909.29,699.12
2016,8,16,8,30,792.0,105.0,3.2,22.0,565.0,939.84,715.08
2016,8,16,8,45,810.0,108.0,3.2,23.0,611.0,960.5,724.03
2016,8,16,9,0,828.0,111.0,3.2,24.0,657.0,977.81,730.74
2016,8,16,9,15,841.5,114.0,3.25,24.5,698.5,987.12,733.99
2016,8,16,9,30,855.0,117.0,3.3,25.0,740.0,992.78,735.01
2016,8,16,9,45,856.5,123.5,3.35,26.0,773.5,986.98,727.2
2016,8,16,10,0,858.0,130.0,3.4,27.0,807.0,977.5,717.25
2016,8,16,10,15,866.0,132.0,3.45,27.5,836.5,954.07,699.74
2016,8,16,10,30,874.0,134.0,3.5,28.0,866.0,939.12,688.08
2016,8,16,10,45,879.5,135.0,3.6,29.0,888.5,917.5,671.02
2016,8,16,11,0,885.0,136.0,3.7,30.0,911.0,892.58,651.95
2016,8,16,11,15,888.5,137.0,3.75,30.5,925.5,862.81,630.79
2016,8,16,11,30,892.0,138.0,3.8,31.0,940.0,830.08,607.7
2016,8,16,11,45,894.5,138.0,3.9,31.5,947.0,792.96,581.65
2016,8,16,12,0,897.0,138.0,4.0,32.0,954.0,753.31,552.23
2016,8,16,12,15,897.0,138.0,4.05,32.0,953.0,709.67,520.4
2016,8,16,12,30,897.0,138.0,4.1,32.0,952.0,664.09,486.46
2016,8,16,12,45,889.0,141.0,4.2,32.0,941.5,614.44,448.85
2016,8,16,13,0,881.0,144.0,4.3,32.0,931.0,563.89,409.56
2016,8,16,13,15,877.0,143.0,4.35,32.0,914.5,511.79,367.98
2016,8,16,13,30,873.0,142.0,4.4,32.0,898.0,458.97,324.73
2016,8,16,13,45,869.5,139.0,4.5,32.0,874.5,404.5,279.3
2016,8,16,14,0,866.0,136.0,4.6,32.0,851.0,344.26,229.02
2016,8,16,14,15,857.5,134.0,4.6,32.0,820.0,287.59,181.58
2016,8,16,14,30,849.0,132.0,4.6,32.0,789.0,231.63,136.67
2016,8,16,14,45,840.5,128.0,4.65,32.0,752.5,175.29,96.56
2016,8,16,15,0,832.0,124.0,4.7,32.0,716.0,120.1,67.82
2016,8,16,15,15,817.5,121.0,4.7,31.5,673.5,85.29,64.09
2016,8,16,15,30,803.0,118.0,4.7,31.0,631.0,85.03,64.21
2016,8,16,15,45,786.5,113.0,4.7,30.5,584.5,83.28,63.11
2016,8,16,16,0,770.0,108.0,4.7,30.0,538.0,81.39,61.9
2016,8,16,16,15,744.5,103.5,4.7,29.0,487.5,72.62,55.1
2016,8,16,16,30,719.0,99.0,4.7,28.0,437.0,70.94,54.14
2016,8,16,16,45,688.0,92.5,4.7,27.5,385.0,67.68,51.7
2016,8,16,17,0,657.0,86.0,4.7,27.0,333.0,64.27,49.08
2016,8,16,17,15,609.0,79.0,4.6,26.0,280.5,60.16,45.89
2016,8,16,17,30,561.0,72.0,4.5,25.0,228.0,55.95,42.47
2016,8,16,17,45,494.0,62.0,4.4,24.0,178.0,49.04,36.53
2016,8,16,18,0,427.0,52.0,4.3,23.0,128.0,41.94,30.2
2016,8,16,18,15,321.0,39.0,4.2,22.0,85.5,31.84,20.99
2016,8,16,18,30,215.0,26.0,4.1,21.0,43.0,21.47,8.84
2016,8,16,18,45,107.5,13.0,4.05,20.0,21.5,11.1,0.0
2016,8,16,19,0,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,4.0,18.5,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,4.05,17.5,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,4.05,16.5,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,17,5,45,122.0,17.0,2.95,14.5,29.5,137.01,0.0
2016,8,17,6,0,244.0,34.0,3.2,15.0,59.0,276.22,216.34
2016,8,17,6,15,335.5,46.5,3.2,15.5,102.5,373.83,307.2
2016,8,17,6,30,427.0,59.0,3.2,16.0,146.0,476.75,393.73
2016,8,17,6,45,489.0,68.5,3.25,17.0,195.5,555.24,456.36
2016,8,17,7,0,551.0,78.0,3.3,18.0,245.0,635.34,516.97
2016,8,17,7,15,595.5,85.0,3.3,18.5,296.5,697.19,561.79
2016,8,17,7,30,640.0,92.0,3.3,19.0,348.0,758.57,604.51
2016,8,17,7,45,672.5,97.5,3.3,20.0,399.0,805.56,634.12
2016,8,17,8,0,705.0,103.0,3.3,21.0,450.0,850.77,661.56
2016,8,17,8,15,729.5,107.5,3.3,22.0,499.0,884.67,680.32
2016,8,17,8,30,754.0,112.0,3.3,23.0,548.0,909.48,692.48
2016,8,17,8,45,772.0,115.5,3.3,24.0,593.5,930.54,701.98
2016,8,17,9,0,790.0,119.0,3.3,25.0,639.0,948.32,709.21
2016,8,17,9,15,804.5,122.5,3.35,25.5,680.0,959.19,713.59
2016,8,17,9,30,819.0,126.0,3.4,26.0,721.0,966.49,715.74
2016,8,17,9,45,842.5,122.0,3.45,27.0,760.0,970.47,714.45
2016,8,17,10,0,866.0,118.0,3.5,28.0,799.0,959.36,703.37
2016,8,17,10,15,873.5,119.5,3.55,28.5,828.0,947.08,693.22
2016,8,17,10,30,881.0,121.0,3.6,29.0,857.0,931.28,680.92
2016,8,17,10,45,886.0,122.5,3.7,30.0,879.0,909.79,663.94
2016,8,17,11,0,891.0,124.0,3.8,31.0,901.0,884.97,644.94
2016,8,17,11,15,894.5,125.0,3.85,31.5,916.0,855.26,623.82
2016,8,17,11,30,898.0,126.0,3.9,32.0,931.0,822.56,600.77
2016,8,17,11,45,899.0,127.0,4.0,32.5,938.0,785.16,574.75
2016,8,17,12,0,900.0,128.0,4.1,33.0,945.0,745.29,545.12
2016,8,17,12,15,900.0,128.0,4.15,33.0,944.0,701.68,513.31
2016,8,17,12,30,900.0,128.0,4.2,33.0,943.0,656.1,479.36
2016,8,17,12,45,884.5,135.5,4.3,33.5,930.0,605.63,440.2
2016,8,17,13,0,869.0,143.0,4.4,34.0,917.0,554.74,399.94
2016,8,17,13,15,865.0,142.0,4.45,34.0,900.5,503.21,359.0
2016,8,17,13,30,861.0,141.0,4.5,34.0,884.0,450.98,316.45
2016,8,17,13,45,856.0,138.5,4.6,34.0,860.0,392.75,268.69
2016,8,17,14,0,851.0,136.0,4.7,34.0,836.0,337.22,222.24
2016,8,17,14,15,842.0,134.0,4.75,33.5,805.0,281.24,176.18
2016,8,17,14,30,833.0,132.0,4.8,33.0,774.0,226.05,132.59
2016,8,17,14,45,823.0,128.5,4.9,33.0,737.5,170.74,93.83
2016,8,17,15,0,813.0,125.0,5.0,33.0,701.0,116.77,66.71
2016,8,17,15,15,798.0,122.0,5.0,32.5,658.5,85.74,64.2
2016,8,17,15,30,783.0,119.0,5.0,32.0,616.0,85.5,64.35
2016,8,17,15,45,765.0,114.0,5.05,31.5,569.5,83.77,63.27
2016,8,17,16,0,747.0,109.0,5.1,31.0,523.0,74.62,56.11
2016,8,17,16,15,720.5,104.5,5.05,30.0,473.0,73.07,55.27
2016,8,17,16,30,694.0,100.0,5.0,29.0,423.0,71.44,54.34
2016,8,17,16,45,661.0,93.5,5.0,28.5,372.0,68.21,51.94
2016,8,17,17,0,628.0,87.0,5.0,28.0,321.0,64.84,49.36
2016,8,17,17,15,579.0,79.5,4.85,26.5,269.0,60.4,46.0
2016,8,17,17,30,530.0,72.0,4.7,25.0,217.0,55.85,42.37
2016,8,17,17,45,461.0,62.0,4.6,24.0,168.5,48.97,36.45
2016,8,17,18,0,392.0,52.0,4.5,23.0,120.0,41.91,30.12
2016,8,17,18,15,288.0,38.5,4.4,22.0,79.5,29.8,19.19
2016,8,17,18,30,184.0,25.0,4.3,21.0,39.0,19.46,6.45
2016,8,17,18,45,92.0,12.5,4.25,20.0,19.5,10.67,0.0
2016,8,17,19,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,4.15,18.5,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,4.05,17.5,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,3.95,17.0,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,3.85,17.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,3.7,16.5,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,3.45,15.5,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,18,5,45,94.0,17.5,2.95,14.5,26.5,117.2,0.0
2016,8,18,6,0,188.0,35.0,3.2,15.0,53.0,236.08,182.9
2016,8,18,6,15,274.0,50.0,3.2,15.5,95.0,327.3,268.91
2016,8,18,6,30,360.0,65.0,3.2,16.0,137.0,424.8,352.33
2016,8,18,6,45,416.0,77.5,3.2,16.5,184.5,497.37,411.76
2016,8,18,7,0,472.0,90.0,3.2,17.0,232.0,572.09,470.11
2016,8,18,7,15,518.0,99.0,3.15,18.0,282.0,642.03,521.04
2016,8,18,7,30,564.0,108.0,3.1,19.0,332.0,705.93,565.14
2016,8,18,7,45,591.5,117.5,3.05,20.0,381.0,751.85,594.33
2016,8,18,8,0,619.0,127.0,3.0,21.0,430.0,795.92,621.28
2016,8,18,8,15,645.5,133.0,2.95,22.0,478.5,832.75,642.3
2016,8,18,8,30,672.0,139.0,2.9,23.0,527.0,867.06,661.07
2016,8,18,8,45,686.0,147.0,2.9,24.0,570.5,888.49,670.99
2016,8,18,9,0,700.0,155.0,2.9,25.0,614.0,906.78,678.79
2016,8,18,9,15,716.5,159.0,2.9,25.5,654.5,919.71,684.34
2016,8,18,9,30,733.0,163.0,2.9,26.0,695.0,929.26,687.76
2016,8,18,9,45,692.0,195.0,2.95,27.0,716.0,909.8,671.07
2016,8,18,10,0,651.0,227.0,3.0,28.0,737.0,886.08,651.5
2016,8,18,10,15,661.5,230.5,3.05,28.5,765.5,879.83,645.4
2016,8,18,10,30,672.0,234.0,3.1,29.0,794.0,870.21,636.98
2016,8,18,10,45,672.5,241.0,3.2,30.0,814.0,851.67,621.52
2016,8,18,11,0,673.0,248.0,3.3,31.0,834.0,830.21,604.2
2016,8,18,11,15,678.0,250.0,3.4,31.0,848.5,805.21,587.04
2016,8,18,11,30,683.0,252.0,3.5,31.0,863.0,777.45,567.8
2016,8,18,11,45,682.5,255.0,3.65,31.5,869.0,743.86,543.31
2016,8,18,12,0,682.0,258.0,3.8,32.0,875.0,708.24,517.1
2016,8,18,12,15,682.0,257.5,3.85,32.0,874.0,668.39,488.27
2016,8,18,12,30,682.0,257.0,3.9,32.0,873.0,627.1,457.84
2016,8,18,12,45,688.0,250.5,4.0,32.5,867.0,583.4,424.32
2016,8,18,13,0,694.0,244.0,4.1,33.0,861.0,538.29,389.01
2016,8,18,13,15,689.0,242.0,4.15,33.0,845.0,490.19,351.39
2016,8,18,13,30,684.0,240.0,4.2,33.0,829.0,442.0,312.81
2016,8,18,13,45,677.0,236.5,4.3,33.5,805.5,392.23,271.85
2016,8,18,14,0,670.0,233.0,4.4,34.0,782.0,343.01,231.02
2016,8,18,14,15,659.5,228.5,4.45,33.5,752.0,293.09,191.03
2016,8,18,14,30,649.0,224.0,4.5,33.0,722.0,244.51,153.65
2016,8,18,14,45,637.5,217.0,4.6,33.0,686.5,195.71,120.02
2016,8,18,15,0,626.0,210.0,4.7,33.0,651.0,148.73,96.21
2016,8,18,15,15,607.0,203.0,4.75,32.5,609.5,124.33,95.23
2016,8,18,15,30,588.0,196.0,4.8,32.0,568.0,123.48,95.03
2016,8,18,15,45,569.0,186.0,4.85,31.5,523.5,119.61,92.39
2016,8,18,16,0,550.0,176.0,4.9,31.0,479.0,115.47,89.52
2016,8,18,16,15,520.0,166.0,4.9,30.0,431.0,110.9,86.45
2016,8,18,16,30,490.0,156.0,4.9,29.0,383.0,106.08,83.12
2016,8,18,16,45,456.5,142.5,4.95,28.0,334.0,98.67,77.57
2016,8,18,17,0,423.0,129.0,5.0,27.0,285.0,90.92,71.59
2016,8,18,17,15,375.5,114.0,4.9,25.5,236.5,81.66,64.29
2016,8,18,17,30,328.0,99.0,4.8,24.0,188.0,72.04,56.41
2016,8,18,17,45,270.5,80.5,4.7,23.0,143.0,60.57,46.52
2016,8,18,18,0,213.0,62.0,4.6,22.0,98.0,47.19,34.7
2016,8,18,18,15,144.0,41.0,4.5,21.0,61.5,31.76,20.78
2016,8,18,18,30,75.0,20.0,4.4,20.0,25.0,15.94,3.14
2016,8,18,18,45,37.5,10.0,4.35,19.5,12.5,8.54,0.0
2016,8,18,19,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,4.2,18.5,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,4.05,17.5,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,3.9,16.5,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,3.45,15.5,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,19,5,45,64.5,16.0,3.1,14.5,22.5,79.71,0.0
2016,8,19,6,0,129.0,32.0,3.3,15.0,45.0,166.59,127.23
2016,8,19,6,15,200.5,51.5,3.3,15.5,85.0,271.29,222.32
2016,8,19,6,30,272.0,71.0,3.3,16.0,125.0,360.44,299.25
2016,8,19,6,45,327.0,87.0,3.35,16.5,171.0,433.84,360.68
2016,8,19,7,0,382.0,103.0,3.4,17.0,217.0,509.35,421.27
2016,8,19,7,15,427.0,116.0,3.35,17.5,266.0,573.12,469.99
2016,8,19,7,30,472.0,129.0,3.3,18.0,315.0,637.27,516.83
2016,8,19,7,45,503.5,140.5,3.25,19.0,364.0,686.38,549.66
2016,8,19,8,0,535.0,152.0,3.2,20.0,413.0,734.33,580.59
2016,8,19,8,15,562.5,160.5,3.15,20.5,460.5,773.08,605.11
2016,8,19,8,30,590.0,169.0,3.1,21.0,508.0,818.43,633.84
2016,8,19,8,45,607.5,177.5,3.1,22.0,551.0,843.44,646.76
2016,8,19,9,0,625.0,186.0,3.1,23.0,594.0,865.44,657.58
2016,8,19,9,15,642.0,192.0,3.15,23.5,634.0,881.17,665.64
2016,8,19,9,30,659.0,198.0,3.2,24.0,674.0,893.56,671.54
2016,8,19,9,45,650.5,214.0,3.25,25.0,703.5,888.05,664.08
2016,8,19,10,0,642.0,230.0,3.3,26.0,733.0,879.27,654.02
2016,8,19,10,15,652.5,234.0,3.4,26.5,761.5,873.57,648.35
2016,8,19,10,30,663.0,238.0,3.5,27.0,790.0,864.49,640.42
2016,8,19,10,45,669.0,242.5,3.6,28.0,811.0,848.56,626.57
2016,8,19,11,0,675.0,247.0,3.7,29.0,832.0,829.5,610.68
2016,8,19,11,15,680.0,248.5,3.8,29.0,846.5,803.93,592.81
2016,8,19,11,30,685.0,250.0,3.9,29.0,861.0,775.63,572.86
2016,8,19,11,45,687.5,251.0,4.05,29.5,868.0,742.48,548.32
2016,8,19,12,0,690.0,252.0,4.2,30.0,875.0,707.14,521.92
2016,8,19,12,15,689.5,251.5,4.3,30.0,874.0,666.68,492.35
2016,8,19,12,30,689.0,251.0,4.4,30.0,873.0,624.79,461.14
2016,8,19,12,45,688.0,249.0,4.55,30.5,864.5,580.3,426.57
2016,8,19,13,0,687.0,247.0,4.7,31.0,856.0,534.93,390.74
2016,8,19,13,15,682.0,244.5,4.75,31.0,839.5,486.74,352.58
2016,8,19,13,30,677.0,242.0,4.8,31.0,823.0,438.49,313.48
2016,8,19,13,45,669.0,238.5,4.9,31.0,799.5,388.7,272.61
2016,8,19,14,0,661.0,235.0,5.0,31.0,776.0,339.59,231.86
2016,8,19,14,15,650.0,230.5,5.05,30.5,745.5,290.03,191.64
2016,8,19,14,30,639.0,226.0,5.1,30.0,715.0,241.89,154.23
2016,8,19,14,45,624.0,220.5,5.15,29.5,678.5,194.26,121.69
2016,8,19,15,0,609.0,215.0,5.2,29.0,642.0,148.87,99.47
2016,8,19,15,15,590.0,207.5,5.2,28.5,600.5,127.85,99.75
2016,8,19,15,30,571.0,200.0,5.2,28.0,559.0,125.69,98.49
2016,8,19,15,45,545.5,192.0,5.2,27.5,513.5,122.96,96.74
2016,8,19,16,0,520.0,184.0,5.2,27.0,468.0,120.04,94.84
2016,8,19,16,15,490.5,172.5,5.15,26.0,420.5,114.69,91.09
2016,8,19,16,30,461.0,161.0,5.1,25.0,373.0,109.05,87.03
2016,8,19,16,45,420.0,148.5,5.1,24.5,323.5,102.32,81.8
2016,8,19,17,0,379.0,136.0,5.1,24.0,274.0,95.29,76.22
2016,8,19,17,15,333.5,118.5,5.0,23.0,226.0,86.55,69.15
2016,8,19,17,30,288.0,101.0,4.9,22.0,178.0,74.59,59.05
2016,8,19,17,45,229.0,80.5,4.8,21.0,133.0,60.25,46.6
2016,8,19,18,0,170.0,60.0,4.7,20.0,88.0,45.57,33.55
2016,8,19,18,15,112.5,38.0,4.6,19.5,54.0,29.49,18.89
2016,8,19,18,30,55.0,16.0,4.5,19.0,20.0,12.87,0.18
2016,8,19,18,45,27.5,8.0,4.4,18.5,10.0,6.83,0.0
2016,8,19,19,0,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,4.2,17.5,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,4.05,17.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,3.9,16.5,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,3.65,15.5,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,20,5,45,48.0,14.5,2.85,13.5,19.0,64.32,0.0
2016,8,20,6,0,96.0,29.0,3.1,14.0,38.0,135.25,101.63
2016,8,20,6,15,156.0,51.0,3.1,14.5,76.5,217.22,178.22
2016,8,20,6,30,216.0,73.0,3.1,15.0,115.0,299.5,249.82
2016,8,20,6,45,267.0,92.5,3.1,16.0,160.5,371.55,310.15
2016,8,20,7,0,318.0,112.0,3.1,17.0,206.0,445.29,369.28
2016,8,20,7,15,360.0,128.0,3.1,17.5,254.0,526.83,432.16
2016,8,20,7,30,402.0,144.0,3.1,18.0,302.0,590.1,479.15
2016,8,20,7,45,435.5,157.0,3.1,18.5,350.0,641.37,515.58
2016,8,20,8,0,469.0,170.0,3.1,19.0,398.0,691.71,550.35
2016,8,20,8,15,496.5,180.5,3.1,19.5,444.5,731.82,576.78
2016,8,20,8,30,524.0,191.0,3.1,20.0,491.0,770.1,601.41
2016,8,20,8,45,545.5,200.0,3.15,21.0,534.5,798.51,617.65
2016,8,20,9,0,567.0,209.0,3.2,22.0,578.0,824.41,631.94
2016,8,20,9,15,584.5,216.0,3.3,22.5,617.5,841.36,641.38
2016,8,20,9,30,602.0,223.0,3.4,23.0,657.0,862.02,653.25
2016,8,20,9,45,643.5,213.5,3.5,24.0,698.0,879.64,662.67
2016,8,20,10,0,685.0,204.0,3.6,25.0,739.0,892.87,668.48
2016,8,20,10,15,695.0,207.5,3.75,25.5,767.0,885.63,661.95
2016,8,20,10,30,705.0,211.0,3.9,26.0,795.0,874.99,653.37
2016,8,20,10,45,712.5,213.0,4.05,27.0,817.0,857.31,638.43
2016,8,20,11,0,720.0,215.0,4.2,28.0,839.0,836.44,621.33
2016,8,20,11,15,724.5,216.5,4.35,28.0,853.0,809.58,602.45
2016,8,20,11,30,729.0,218.0,4.5,28.0,867.0,779.92,581.38
2016,8,20,11,45,733.0,217.5,4.7,28.5,874.0,745.52,556.01
2016,8,20,12,0,737.0,217.0,4.9,29.0,881.0,708.78,528.58
2016,8,20,12,15,737.0,217.0,5.0,29.0,880.0,667.7,498.13
2016,8,20,12,30,737.0,217.0,5.1,29.0,879.0,625.0,465.81
2016,8,20,12,45,713.5,228.5,5.25,29.0,864.5,576.77,428.66
2016,8,20,13,0,690.0,240.0,5.4,29.0,850.0,529.21,391.22
2016,8,20,13,15,685.0,238.0,5.45,28.5,833.5,481.28,353.25
2016,8,20,13,30,680.0,236.0,5.5,28.0,817.0,433.28,314.18
2016,8,20,13,45,677.5,230.0,5.55,28.0,795.0,383.49,272.31
2016,8,20,14,0,675.0,224.0,5.6,28.0,773.0,333.81,230.14
2016,8,20,14,15,664.5,219.5,5.6,27.5,743.0,283.64,188.69
2016,8,20,14,30,654.0,215.0,5.6,27.0,713.0,234.79,150.23
2016,8,20,14,45,645.5,207.0,5.65,27.0,678.5,185.39,115.78
2016,8,20,15,0,637.0,199.0,5.7,27.0,644.0,137.45,92.13
2016,8,20,15,15,618.5,192.5,5.65,26.5,602.5,118.45,92.91
2016,8,20,15,30,600.0,186.0,5.6,26.0,561.0,117.87,92.89
2016,8,20,15,45,583.5,175.5,5.6,25.5,517.5,114.0,90.15
2016,8,20,16,0,567.0,165.0,5.6,25.0,474.0,109.38,86.77
2016,8,20,16,15,537.5,155.5,5.5,24.0,425.5,104.91,83.64
2016,8,20,16,30,508.0,146.0,5.4,23.0,377.0,100.2,80.27
2016,8,20,16,45,476.5,133.0,5.35,22.5,329.0,92.94,74.49
