Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,17,0,445.0,120.0,5.3,22.0,281.0,85.33,68.31
2016,8,20,17,15,396.5,106.0,5.15,21.0,232.5,76.54,61.07
2016,8,20,17,30,348.0,92.0,5.0,20.0,184.0,67.44,53.32
2016,8,20,17,45,290.0,74.5,4.9,19.5,139.0,55.43,42.68
2016,8,20,18,0,232.0,57.0,4.8,19.0,94.0,43.03,31.45
2016,8,20,18,15,156.0,37.5,4.65,18.0,58.0,28.68,18.18
2016,8,20,18,30,80.0,18.0,4.5,17.0,22.0,13.93,0.0
2016,8,20,18,45,40.0,9.0,4.35,16.5,11.0,7.68,0.0
2016,8,20,19,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,4.15,15.5,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,21,5,45,70.5,15.5,3.7,13.5,22.0,63.96,0.0
2016,8,21,6,0,141.0,31.0,3.9,14.0,44.0,194.48,146.02
2016,8,21,6,15,219.0,49.0,4.0,14.5,84.5,282.57,232.31
2016,8,21,6,30,297.0,67.0,4.1,15.0,125.0,375.46,313.46
2016,8,21,6,45,361.5,80.5,4.2,15.5,172.0,454.27,380.27
2016,8,21,7,0,426.0,94.0,4.3,16.0,219.0,535.88,446.11
2016,8,21,7,15,472.0,105.0,4.2,16.5,268.5,599.04,494.08
2016,8,21,7,30,518.0,116.0,4.1,17.0,318.0,662.59,540.62
2016,8,21,7,45,556.0,123.5,4.1,18.0,368.5,722.59,582.04
2016,8,21,8,0,594.0,131.0,4.1,19.0,419.0,773.97,615.7
2016,8,21,8,15,621.5,138.0,4.05,19.5,466.5,812.55,640.16
2016,8,21,8,30,649.0,145.0,4.0,20.0,514.0,848.64,662.42
2016,8,21,8,45,672.5,149.5,3.95,21.0,559.5,875.14,676.24
2016,8,21,9,0,696.0,154.0,3.9,22.0,605.0,898.57,687.77
2016,8,21,9,15,712.5,158.0,3.9,22.5,645.5,911.29,693.4
2016,8,21,9,30,729.0,162.0,3.9,23.0,686.0,920.62,696.86
2016,8,21,9,45,709.0,182.5,3.95,24.0,713.0,909.26,685.21
2016,8,21,10,0,689.0,203.0,4.0,25.0,740.0,894.29,671.46
2016,8,21,10,15,699.5,206.5,4.1,25.5,768.5,887.36,664.99
2016,8,21,10,30,710.0,210.0,4.2,26.0,797.0,876.99,656.25
2016,8,21,10,45,721.5,210.0,4.3,26.5,820.0,860.67,643.31
2016,8,21,11,0,733.0,210.0,4.4,27.0,843.0,840.99,628.01
2016,8,21,11,15,737.5,211.5,4.55,27.0,857.5,813.72,608.72
2016,8,21,11,30,742.0,213.0,4.7,27.0,872.0,783.63,587.5
2016,8,21,11,45,748.5,211.5,4.85,27.5,880.0,749.72,562.11
2016,8,21,12,0,755.0,210.0,5.0,28.0,888.0,713.27,534.48
2016,8,21,12,15,755.0,209.5,5.1,28.0,887.0,671.08,503.02
2016,8,21,12,30,755.0,209.0,5.2,28.0,886.0,627.26,469.64
2016,8,21,12,45,763.5,201.5,5.35,28.5,880.0,581.25,433.16
2016,8,21,13,0,772.0,194.0,5.5,29.0,874.0,535.13,395.59
2016,8,21,13,15,767.0,192.5,5.6,28.5,857.0,482.45,353.66
2016,8,21,13,30,762.0,191.0,5.7,28.0,840.0,431.13,311.5
2016,8,21,13,45,756.5,187.0,5.85,28.0,816.5,377.84,266.38
2016,8,21,14,0,751.0,183.0,6.0,28.0,793.0,324.8,221.04
2016,8,21,14,15,740.5,180.0,6.0,27.5,762.0,271.75,176.75
2016,8,21,14,30,730.0,177.0,6.0,27.0,731.0,219.85,135.7
2016,8,21,14,45,717.0,172.5,6.05,26.5,694.0,168.11,100.46
2016,8,21,15,0,704.0,168.0,6.1,26.0,657.0,118.22,77.74
2016,8,21,15,15,685.5,163.0,6.05,25.5,615.0,101.2,79.06
2016,8,21,15,30,667.0,158.0,6.0,25.0,573.0,100.82,79.14
2016,8,21,15,45,642.0,152.5,5.95,24.5,526.5,99.93,78.79
2016,8,21,16,0,617.0,147.0,5.9,24.0,480.0,98.95,78.39
2016,8,21,16,15,587.0,139.0,5.75,23.0,431.0,96.02,76.49
2016,8,21,16,30,557.0,131.0,5.6,22.0,382.0,91.34,73.06
2016,8,21,16,45,514.5,122.0,5.5,21.5,331.5,86.26,69.08
2016,8,21,17,0,472.0,113.0,5.4,21.0,281.0,80.99,64.85
2016,8,21,17,15,421.5,100.0,5.25,20.0,232.0,72.71,57.99
2016,8,21,17,30,371.0,87.0,5.1,19.0,183.0,64.16,50.66
2016,8,21,17,45,302.0,71.5,4.95,18.5,137.5,53.4,41.05
2016,8,21,18,0,233.0,56.0,4.8,18.0,92.0,42.35,30.93
2016,8,21,18,15,154.0,36.5,4.7,17.5,56.5,27.95,17.41
2016,8,21,18,30,75.0,17.0,4.6,17.0,21.0,13.17,0.0
2016,8,21,18,45,37.5,8.5,4.5,16.5,10.5,7.26,0.0
2016,8,21,19,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,4.35,15.5,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,4.15,14.5,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,22,5,45,64.0,15.5,3.7,13.5,21.0,59.22,0.0
2016,8,22,6,0,128.0,31.0,3.9,14.0,42.0,166.64,123.05
2016,8,22,6,15,204.5,49.5,3.95,14.5,82.0,272.19,223.26
2016,8,22,6,30,281.0,68.0,4.0,15.0,122.0,363.72,303.32
2016,8,22,6,45,339.0,83.5,4.1,15.5,168.0,439.04,367.24
2016,8,22,7,0,397.0,99.0,4.2,16.0,214.0,516.69,430.48
2016,8,22,7,15,443.0,110.5,4.1,16.5,263.0,579.56,478.74
2016,8,22,7,30,489.0,122.0,4.0,17.0,312.0,642.89,525.39
2016,8,22,7,45,522.5,132.0,3.9,17.5,361.0,692.18,559.74
2016,8,22,8,0,556.0,142.0,3.8,18.0,410.0,740.38,592.28
2016,8,22,8,15,583.5,150.0,3.75,18.5,457.5,787.82,623.59
2016,8,22,8,30,611.0,158.0,3.7,19.0,505.0,824.77,646.63
2016,8,22,8,45,623.5,163.0,3.7,20.0,542.0,840.91,653.53
2016,8,22,9,0,636.0,168.0,3.7,21.0,579.0,854.04,658.44
2016,8,22,9,15,660.0,175.0,3.75,21.5,625.5,877.51,672.17
2016,8,22,9,30,684.0,182.0,3.8,22.0,672.0,897.52,683.39
2016,8,22,9,45,706.0,181.0,3.9,23.0,708.5,903.45,683.88
2016,8,22,10,0,728.0,180.0,4.0,24.0,745.0,905.73,682.08
2016,8,22,10,15,643.5,234.0,4.1,24.5,747.5,861.2,648.47
2016,8,22,10,30,559.0,288.0,4.2,25.0,750.0,810.64,609.35
2016,8,22,10,45,662.0,237.0,4.35,25.5,797.5,832.82,625.91
2016,8,22,11,0,765.0,186.0,4.5,26.0,845.0,837.2,629.21
2016,8,22,11,15,769.5,187.0,4.65,26.5,859.0,809.68,608.84
2016,8,22,11,30,774.0,188.0,4.8,27.0,873.0,779.34,586.04
2016,8,22,11,45,780.0,186.0,4.95,27.5,880.5,744.89,560.08
2016,8,22,12,0,786.0,184.0,5.1,28.0,888.0,707.9,531.86
2016,8,22,12,15,786.0,183.5,5.25,28.0,886.5,665.93,500.46
2016,8,22,12,30,786.0,183.0,5.4,28.0,885.0,622.26,467.03
2016,8,22,12,45,745.5,205.0,5.55,28.0,865.5,571.84,427.53
2016,8,22,13,0,705.0,227.0,5.7,28.0,846.0,522.67,388.32
2016,8,22,13,15,700.0,225.0,5.75,27.5,829.5,474.09,349.36
2016,8,22,13,30,695.0,223.0,5.8,27.0,813.0,425.4,309.27
2016,8,22,13,45,694.5,216.0,5.9,27.0,791.5,374.81,266.31
2016,8,22,14,0,694.0,209.0,6.0,27.0,770.0,324.12,222.88
2016,8,22,14,15,683.5,205.0,6.0,26.5,740.0,273.3,180.64
2016,8,22,14,30,673.0,201.0,6.0,26.0,710.0,223.77,141.71
2016,8,22,14,45,664.5,193.5,6.05,26.0,675.0,173.64,107.46
2016,8,22,15,0,656.0,186.0,6.1,26.0,640.0,124.95,85.32
2016,8,22,15,15,638.0,180.0,6.05,25.0,599.0,111.45,87.75
2016,8,22,15,30,620.0,174.0,6.0,24.0,558.0,110.87,87.88
2016,8,22,15,45,601.0,165.5,6.0,23.5,513.0,108.45,86.29
2016,8,22,16,0,582.0,157.0,6.0,23.0,468.0,105.05,83.89
2016,8,22,16,15,552.0,148.0,5.9,22.5,420.0,100.71,80.66
2016,8,22,16,30,522.0,139.0,5.8,22.0,372.0,96.16,77.21
2016,8,22,16,45,486.0,127.5,5.7,21.5,323.0,89.67,72.03
2016,8,22,17,0,450.0,116.0,5.6,21.0,274.0,82.9,66.51
2016,8,22,17,15,399.5,102.5,5.35,20.0,225.5,74.34,59.41
2016,8,22,17,30,349.0,89.0,5.1,19.0,177.0,65.49,51.8
2016,8,22,17,45,285.5,71.5,4.9,18.5,132.5,53.37,40.98
2016,8,22,18,0,222.0,54.0,4.7,18.0,88.0,40.87,29.58
2016,8,22,18,15,144.0,34.5,4.5,17.5,53.0,26.44,15.91
2016,8,22,18,30,66.0,15.0,4.3,17.0,18.0,12.06,0.0
2016,8,22,18,45,33.0,7.5,4.1,16.5,9.0,6.4,0.0
2016,8,22,19,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,23,5,45,75.5,15.0,2.8,13.5,21.5,66.99,0.0
2016,8,23,6,0,151.0,30.0,3.1,14.0,43.0,201.48,146.47
2016,8,23,6,15,235.5,46.5,3.15,14.5,83.5,292.11,239.12
2016,8,23,6,30,320.0,63.0,3.2,15.0,124.0,388.56,323.17
2016,8,23,6,45,387.5,75.5,3.3,16.0,171.5,469.13,389.93
2016,8,23,7,0,455.0,88.0,3.4,17.0,219.0,552.69,455.57
2016,8,23,7,15,502.0,98.0,3.35,17.5,269.5,616.08,503.14
2016,8,23,7,30,549.0,108.0,3.3,18.0,320.0,688.49,555.59
2016,8,23,7,45,588.5,114.5,3.25,19.0,370.5,741.89,590.84
2016,8,23,8,0,628.0,121.0,3.2,20.0,421.0,793.67,623.74
2016,8,23,8,15,654.5,127.0,3.15,20.5,469.5,830.21,645.98
2016,8,23,8,30,681.0,133.0,3.1,21.0,518.0,864.19,666.07
2016,8,23,8,45,705.0,136.5,3.1,21.5,563.5,889.89,680.44
2016,8,23,9,0,729.0,140.0,3.1,22.0,609.0,912.51,692.63
2016,8,23,9,15,745.0,143.5,3.1,22.5,649.5,923.96,697.22
2016,8,23,9,30,761.0,147.0,3.1,23.0,690.0,931.98,699.66
2016,8,23,9,45,760.0,157.0,3.15,24.0,722.0,927.47,692.82
2016,8,23,10,0,759.0,167.0,3.2,25.0,754.0,919.43,683.89
2016,8,23,10,15,768.5,169.5,3.25,25.5,783.0,902.66,670.64
2016,8,23,10,30,778.0,172.0,3.3,26.0,812.0,889.92,660.32
2016,8,23,10,45,786.0,173.0,3.35,27.0,834.0,870.97,644.65
2016,8,23,11,0,794.0,174.0,3.4,28.0,856.0,848.69,626.94
2016,8,23,11,15,798.5,175.0,3.5,28.0,870.5,820.35,607.97
2016,8,23,11,30,803.0,176.0,3.6,28.0,885.0,789.11,585.89
2016,8,23,11,45,806.5,176.0,3.7,28.5,892.0,753.53,559.31
2016,8,23,12,0,810.0,176.0,3.8,29.0,899.0,715.48,530.59
2016,8,23,12,15,809.5,175.5,3.9,29.0,897.5,672.2,498.67
2016,8,23,12,30,809.0,175.0,4.0,29.0,896.0,627.21,464.75
2016,8,23,12,45,809.5,172.5,4.15,29.5,887.5,579.73,427.4
2016,8,23,13,0,810.0,170.0,4.3,30.0,879.0,530.93,388.14
2016,8,23,13,15,805.0,168.5,4.4,30.0,861.5,479.35,346.52
2016,8,23,13,30,800.0,167.0,4.5,30.0,844.0,427.38,303.55
2016,8,23,13,45,793.5,164.5,4.65,30.0,820.0,374.05,258.85
2016,8,23,14,0,787.0,162.0,4.8,30.0,796.0,320.94,213.9
2016,8,23,14,15,777.0,159.5,4.9,29.5,765.0,267.53,169.91
2016,8,23,14,30,767.0,157.0,5.0,29.0,734.0,207.28,123.34
2016,8,23,14,45,755.0,152.5,5.1,29.0,697.0,153.71,88.06
2016,8,23,15,0,743.0,148.0,5.2,29.0,660.0,101.83,67.03
2016,8,23,15,15,725.5,144.0,5.25,28.0,617.5,90.77,69.7
2016,8,23,15,30,708.0,140.0,5.3,27.0,575.0,90.54,70.01
2016,8,23,15,45,687.5,134.0,5.35,26.5,529.0,88.89,69.0
2016,8,23,16,0,667.0,128.0,5.4,26.0,483.0,87.1,67.88
2016,8,23,16,15,637.5,121.5,5.35,25.0,433.5,84.69,66.36
2016,8,23,16,30,608.0,115.0,5.3,24.0,384.0,82.14,64.71
2016,8,23,16,45,571.0,106.0,5.3,23.5,333.5,77.49,61.07
2016,8,23,17,0,534.0,97.0,5.3,23.0,283.0,72.61,57.16
2016,8,23,17,15,481.5,87.0,5.15,22.0,233.5,64.39,50.33
2016,8,23,17,30,429.0,77.0,5.0,21.0,184.0,57.62,44.55
2016,8,23,17,45,358.5,63.0,4.9,20.0,138.0,47.68,35.76
2016,8,23,18,0,288.0,49.0,4.8,19.0,92.0,37.49,26.49
2016,8,23,18,15,190.0,32.0,4.65,18.5,56.0,24.71,14.12
2016,8,23,18,30,92.0,15.0,4.5,18.0,20.0,11.68,0.0
2016,8,23,18,45,46.0,7.5,4.4,17.5,10.0,6.4,0.0
2016,8,23,19,0,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,4.2,16.5,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,24,5,45,121.5,14.0,2.85,13.0,24.0,99.03,0.0
2016,8,24,6,0,243.0,28.0,3.2,14.0,48.0,267.26,191.74
2016,8,24,6,15,343.5,40.5,3.2,14.5,91.5,371.32,303.16
2016,8,24,6,30,444.0,53.0,3.2,15.0,135.0,480.87,396.75
2016,8,24,6,45,513.5,61.5,3.25,15.5,185.5,564.34,465.22
2016,8,24,7,0,583.0,70.0,3.3,16.0,236.0,649.74,531.73
2016,8,24,7,15,628.5,76.5,3.25,16.5,288.5,711.93,577.14
2016,8,24,7,30,674.0,83.0,3.2,17.0,341.0,773.63,620.2
2016,8,24,7,45,708.5,87.5,3.15,18.0,393.5,821.19,650.07
2016,8,24,8,0,743.0,92.0,3.1,19.0,446.0,860.81,673.23
2016,8,24,8,15,767.0,96.0,3.1,19.5,495.5,894.01,692.87
2016,8,24,8,30,791.0,100.0,3.1,20.0,545.0,924.31,710.2
2016,8,24,8,45,810.0,103.0,3.1,21.0,591.5,945.35,719.6
2016,8,24,9,0,829.0,106.0,3.1,22.0,638.0,962.99,726.69
2016,8,24,9,15,842.5,109.0,3.15,22.5,679.5,971.69,729.58
2016,8,24,9,30,856.0,112.0,3.2,23.0,721.0,976.7,730.22
2016,8,24,9,45,874.5,109.5,3.25,23.5,758.5,965.47,720.17
2016,8,24,10,0,893.0,107.0,3.3,24.0,796.0,962.06,715.69
2016,8,24,10,15,900.0,108.5,3.4,24.5,825.0,948.44,704.82
2016,8,24,10,30,907.0,110.0,3.5,25.0,854.0,931.22,691.74
2016,8,24,10,45,913.0,111.0,3.6,26.0,876.0,909.06,674.14
2016,8,24,11,0,919.0,112.0,3.7,27.0,898.0,883.47,654.37
2016,8,24,11,15,922.0,112.5,3.8,27.0,912.5,851.64,633.02
2016,8,24,11,30,925.0,113.0,3.9,27.0,927.0,816.81,609.54
2016,8,24,11,45,926.0,113.5,4.0,27.5,933.5,777.66,581.47
2016,8,24,12,0,927.0,114.0,4.1,28.0,940.0,735.96,549.73
2016,8,24,12,15,926.5,114.0,4.15,28.0,938.0,690.54,515.64
2016,8,24,12,30,926.0,114.0,4.2,28.0,936.0,643.12,479.26
2016,8,24,12,45,904.0,125.5,4.3,28.5,921.0,591.02,437.65
2016,8,24,13,0,882.0,137.0,4.4,29.0,906.0,538.83,395.15
2016,8,24,13,15,877.5,136.0,4.5,29.0,888.5,485.94,351.94
2016,8,24,13,30,873.0,135.0,4.6,29.0,871.0,432.39,307.12
2016,8,24,13,45,865.5,133.5,4.7,29.0,845.5,377.07,260.11
2016,8,24,14,0,858.0,132.0,4.8,29.0,820.0,315.95,208.44
2016,8,24,14,15,849.0,130.0,4.9,28.5,788.5,259.28,161.35
2016,8,24,14,30,840.0,128.0,5.0,28.0,757.0,203.42,117.96
2016,8,24,14,45,827.0,125.5,5.1,28.0,719.0,147.89,82.17
2016,8,24,15,0,814.0,123.0,5.2,28.0,681.0,94.05,72.2
2016,8,24,15,15,798.0,119.5,5.2,27.5,637.5,85.44,65.47
2016,8,24,15,30,782.0,116.0,5.2,27.0,594.0,84.74,65.22
2016,8,24,15,45,761.5,112.0,5.25,26.5,546.5,76.1,58.35
2016,8,24,16,0,741.0,108.0,5.3,26.0,499.0,75.0,57.76
2016,8,24,16,15,713.0,102.5,5.2,25.0,448.5,72.71,56.27
2016,8,24,16,30,685.0,97.0,5.1,24.0,398.0,70.29,54.64
2016,8,24,16,45,649.0,90.5,5.1,23.5,346.0,66.94,52.06
2016,8,24,17,0,613.0,84.0,5.1,23.0,294.0,63.47,49.31
2016,8,24,17,15,559.0,75.5,4.95,22.0,242.5,58.15,44.94
2016,8,24,17,30,505.0,67.0,4.8,21.0,191.0,52.68,40.25
2016,8,24,17,45,427.5,56.0,4.7,20.0,143.0,44.8,33.23
2016,8,24,18,0,350.0,45.0,4.6,19.0,95.0,36.72,25.76
2016,8,24,18,15,232.5,30.0,4.45,18.0,57.5,23.33,12.67
2016,8,24,18,30,115.0,15.0,4.3,17.0,20.0,12.8,0.0
2016,8,24,18,45,57.5,7.5,4.2,16.5,10.0,6.4,0.0
2016,8,24,19,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,4.0,15.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,25,5,45,110.5,13.5,2.8,13.5,22.5,90.61,0.0
2016,8,25,6,0,221.0,27.0,3.1,14.0,45.0,247.67,172.87
2016,8,25,6,15,321.0,40.0,3.15,14.5,87.5,352.54,287.62
2016,8,25,6,30,421.0,53.0,3.2,15.0,130.0,461.29,381.04
2016,8,25,6,45,489.5,61.5,3.25,15.5,179.5,543.17,448.61
2016,8,25,7,0,558.0,70.0,3.3,16.0,229.0,626.93,514.29
2016,8,25,7,15,604.0,77.0,3.3,16.5,280.5,689.55,560.64
2016,8,25,7,30,650.0,84.0,3.3,17.0,332.0,751.79,604.75
2016,8,25,7,45,688.5,88.0,3.3,18.0,384.0,801.98,637.2
2016,8,25,8,0,727.0,92.0,3.3,19.0,436.0,850.53,667.39
2016,8,25,8,15,751.5,96.0,3.3,19.5,485.5,877.78,682.94
2016,8,25,8,30,776.0,100.0,3.3,20.0,535.0,908.39,700.76
2016,8,25,8,45,799.5,101.5,3.3,21.0,582.0,931.91,712.05
2016,8,25,9,0,823.0,103.0,3.3,22.0,629.0,952.1,721.0
2016,8,25,9,15,837.0,105.5,3.35,22.5,670.5,960.67,723.83
2016,8,25,9,30,851.0,108.0,3.4,23.0,712.0,954.33,716.81
2016,8,25,9,45,867.0,108.0,3.5,23.5,749.0,955.0,715.17
2016,8,25,10,0,883.0,108.0,3.6,24.0,786.0,951.95,711.12
2016,8,25,10,15,891.0,109.5,3.65,24.5,815.5,939.32,700.48
2016,8,25,10,30,899.0,111.0,3.7,25.0,845.0,923.07,687.63
2016,8,25,10,45,906.5,111.0,3.8,26.0,868.0,901.32,670.19
2016,8,25,11,0,914.0,111.0,3.9,27.0,891.0,876.12,650.58
2016,8,25,11,15,918.0,111.5,3.95,27.0,906.0,845.2,629.48
2016,8,25,11,30,922.0,112.0,4.0,27.0,921.0,811.2,606.24
2016,8,25,11,45,925.0,112.0,4.1,27.5,928.5,773.11,578.73
2016,8,25,12,0,928.0,112.0,4.2,28.0,936.0,732.34,547.54
2016,8,25,12,15,928.0,112.0,4.25,28.0,934.5,687.16,513.5
2016,8,25,12,30,928.0,112.0,4.3,28.0,933.0,639.91,477.13
2016,8,25,12,45,920.0,115.0,4.4,28.5,921.5,588.82,436.2
2016,8,25,13,0,912.0,118.0,4.5,29.0,910.0,536.74,393.58
2016,8,25,13,15,908.0,117.0,4.55,29.0,892.5,482.77,349.24
2016,8,25,13,30,904.0,116.0,4.6,29.0,875.0,428.02,303.13
2016,8,25,13,45,897.5,115.0,4.7,29.0,850.0,371.9,255.17
2016,8,25,14,0,891.0,114.0,4.8,29.0,825.0,315.69,206.84
2016,8,25,14,15,882.5,112.0,4.9,28.5,793.0,258.55,159.27
2016,8,25,14,30,874.0,110.0,5.0,28.0,761.0,201.99,115.62
2016,8,25,14,45,862.5,108.0,5.1,28.0,723.0,145.96,80.39
2016,8,25,15,0,851.0,106.0,5.2,28.0,685.0,80.88,61.39
2016,8,25,15,15,836.0,103.0,5.25,27.5,641.5,75.5,57.28
2016,8,25,15,30,821.0,100.0,5.3,27.0,598.0,74.72,56.92
2016,8,25,15,45,801.0,96.5,5.35,26.5,550.0,73.44,56.16
2016,8,25,16,0,781.0,93.0,5.4,26.0,502.0,72.1,55.34
2016,8,25,16,15,754.5,88.5,5.4,25.0,451.5,69.86,53.88
2016,8,25,16,30,728.0,84.0,5.4,24.0,401.0,61.84,47.45
2016,8,25,16,45,691.5,79.0,5.4,23.5,348.5,59.17,45.42
2016,8,25,17,0,655.0,74.0,5.4,23.0,296.0,56.44,43.26
2016,8,25,17,15,602.0,67.0,5.25,21.5,244.0,51.96,39.66
2016,8,25,17,30,549.0,60.0,5.1,20.0,192.0,47.4,35.8
2016,8,25,17,45,469.5,50.5,4.95,19.0,143.5,40.51,29.61
2016,8,25,18,0,390.0,41.0,4.8,18.0,95.0,33.51,23.04
2016,8,25,18,15,263.5,27.5,4.6,17.5,57.0,22.64,11.66
2016,8,25,18,30,137.0,14.0,4.4,17.0,19.0,11.95,0.0
2016,8,25,18,45,68.5,7.0,4.25,16.5,9.5,0.0,0.0
2016,8,25,19,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,26,5,45,111.5,13.5,2.2,13.0,22.0,91.22,0.0
2016,8,26,6,0,223.0,27.0,2.5,14.0,44.0,246.98,166.67
2016,8,26,6,15,326.0,39.5,2.6,14.5,87.0,355.56,288.81
2016,8,26,6,30,429.0,52.0,2.7,15.0,130.0,466.26,383.68
2016,8,26,6,45,494.5,62.0,2.85,15.5,179.5,547.47,450.73
2016,8,26,7,0,560.0,72.0,3.0,16.0,229.0,630.56,515.97
2016,8,26,7,15,607.0,79.0,2.95,16.5,281.0,694.16,562.64
2016,8,26,7,30,654.0,86.0,2.9,17.0,333.0,757.32,606.88
2016,8,26,7,45,688.0,91.5,2.9,18.0,385.0,805.26,637.39
2016,8,26,8,0,722.0,97.0,2.9,19.0,437.0,851.38,665.58
2016,8,26,8,15,746.5,101.5,2.9,19.5,486.5,884.74,685.29
2016,8,26,8,30,771.0,106.0,2.9,20.0,536.0,909.36,698.69
2016,8,26,8,45,791.0,109.0,2.9,20.5,582.5,931.14,710.07
2016,8,26,9,0,811.0,112.0,2.9,21.0,629.0,949.55,719.13
2016,8,26,9,15,825.5,115.0,2.95,21.5,670.0,959.03,722.62
2016,8,26,9,30,840.0,118.0,3.0,22.0,711.0,964.85,723.85
2016,8,26,9,45,835.0,128.0,3.05,23.0,742.5,956.09,714.1
2016,8,26,10,0,830.0,138.0,3.1,24.0,774.0,943.66,702.21
2016,8,26,10,15,838.5,140.0,3.2,24.5,803.0,931.76,692.62
2016,8,26,10,30,847.0,142.0,3.3,25.0,832.0,916.22,680.71
2016,8,26,10,45,847.5,146.5,3.4,25.5,852.5,892.67,663.52
2016,8,26,11,0,848.0,151.0,3.5,26.0,873.0,865.89,644.26
2016,8,26,11,15,851.5,152.0,3.6,26.5,887.0,835.17,622.35
2016,8,26,11,30,855.0,153.0,3.7,27.0,901.0,801.47,597.95
2016,8,26,11,45,853.0,156.0,3.85,27.5,906.0,762.77,569.06
2016,8,26,12,0,851.0,159.0,4.0,28.0,911.0,721.79,538.07
2016,8,26,12,15,850.5,158.5,4.15,28.0,909.5,676.79,504.71
2016,8,26,12,30,850.0,158.0,4.3,28.0,908.0,629.99,469.16
2016,8,26,12,45,848.5,156.5,4.45,28.5,898.5,580.28,429.63
2016,8,26,13,0,847.0,155.0,4.6,29.0,889.0,529.32,388.3
2016,8,26,13,15,842.0,154.0,4.7,28.5,871.0,476.21,345.67
2016,8,26,13,30,837.0,153.0,4.8,28.0,853.0,422.62,301.36
2016,8,26,13,45,828.0,152.0,4.95,28.0,827.5,367.53,254.5
2016,8,26,14,0,819.0,151.0,5.1,28.0,802.0,312.86,207.74
2016,8,26,14,15,809.0,148.5,5.15,27.5,770.0,257.6,161.99
2016,8,26,14,30,799.0,146.0,5.2,27.0,738.0,203.34,120.44
2016,8,26,14,45,785.5,142.5,5.3,27.0,700.0,149.35,86.83
2016,8,26,15,0,772.0,139.0,5.4,27.0,662.0,88.02,67.57
2016,8,26,15,15,754.5,135.0,5.4,26.5,618.5,86.57,66.73
2016,8,26,15,30,737.0,131.0,5.4,26.0,575.0,86.07,66.64
2016,8,26,15,45,715.0,125.5,5.4,25.5,528.0,84.45,65.64
2016,8,26,16,0,693.0,120.0,5.4,25.0,481.0,82.71,64.54
2016,8,26,16,15,662.5,114.0,5.3,24.5,430.5,80.39,62.93
2016,8,26,16,30,632.0,108.0,5.2,24.0,380.0,77.96,61.21
2016,8,26,16,45,593.0,99.5,5.15,23.5,328.5,73.43,57.65
2016,8,26,17,0,554.0,91.0,5.1,23.0,277.0,68.71,53.83
2016,8,26,17,15,498.5,81.0,4.85,22.0,226.5,62.45,48.64
2016,8,26,17,30,443.0,71.0,4.6,21.0,176.0,53.6,41.0
2016,8,26,17,45,365.0,58.0,4.45,20.0,129.5,44.2,32.62
2016,8,26,18,0,287.0,45.0,4.3,19.0,83.0,34.6,23.77
2016,8,26,18,15,180.0,28.0,4.1,18.5,48.5,21.71,10.24
2016,8,26,18,30,73.0,11.0,3.9,18.0,14.0,9.39,0.0
2016,8,26,18,45,36.5,5.5,3.75,17.5,7.0,0.0,0.0
2016,8,26,19,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,27,5,45,77.0,13.0,2.3,13.5,19.0,66.05,0.0
2016,8,27,6,0,154.0,26.0,2.6,14.0,38.0,191.03,122.84
2016,8,27,6,15,246.5,42.5,2.75,14.5,79.0,295.15,239.59
2016,8,27,6,30,339.0,59.0,2.9,15.0,120.0,398.08,329.75
2016,8,27,6,45,408.5,71.5,3.1,15.5,168.5,480.46,398.76
2016,8,27,7,0,478.0,84.0,3.3,16.0,217.0,565.93,467.2
2016,8,27,7,15,526.5,93.5,3.25,16.5,268.0,637.61,521.3
2016,8,27,7,30,575.0,103.0,3.2,17.0,319.0,703.87,569.0
2016,8,27,7,45,613.5,109.5,3.2,17.5,370.5,756.32,604.91
2016,8,27,8,0,652.0,116.0,3.2,18.0,422.0,807.05,638.54
2016,8,27,8,15,678.5,122.0,3.2,18.5,471.0,843.47,661.07
2016,8,27,8,30,705.0,128.0,3.2,19.0,520.0,877.23,681.39
2016,8,27,8,45,728.5,131.5,3.25,20.0,566.0,902.13,694.26
2016,8,27,9,0,752.0,135.0,3.3,21.0,612.0,923.84,704.85
2016,8,27,9,15,767.5,138.5,3.35,21.5,653.0,934.36,709.13
2016,8,27,9,30,783.0,142.0,3.4,22.0,694.0,934.66,706.63
2016,8,27,9,45,797.5,143.5,3.45,22.5,730.0,935.39,704.68
2016,8,27,10,0,812.0,145.0,3.5,23.0,766.0,932.38,700.35
2016,8,27,10,15,820.5,147.0,3.55,23.5,794.5,920.62,690.27
2016,8,27,10,30,829.0,149.0,3.6,24.0,823.0,905.27,677.99
2016,8,27,10,45,833.5,151.5,3.7,24.5,844.0,883.42,661.72
2016,8,27,11,0,838.0,154.0,3.8,25.0,865.0,858.26,643.3
2016,8,27,11,15,841.5,155.0,3.9,25.5,879.0,827.71,621.23
2016,8,27,11,30,845.0,156.0,4.0,26.0,893.0,794.22,596.46
2016,8,27,11,45,846.0,157.0,4.1,26.5,899.0,756.16,567.58
2016,8,27,12,0,847.0,158.0,4.2,27.0,905.0,715.68,536.54
2016,8,27,12,15,846.5,157.5,4.3,27.0,902.5,670.82,502.83
2016,8,27,12,30,846.0,157.0,4.4,27.0,900.0,624.15,466.98
2016,8,27,12,45,841.5,157.5,4.55,27.5,889.5,574.57,427.34
2016,8,27,13,0,837.0,158.0,4.7,28.0,879.0,523.98,386.04
2016,8,27,13,15,832.0,156.5,4.75,27.5,861.5,470.91,343.09
2016,8,27,13,30,827.0,155.0,4.8,27.0,844.0,417.42,298.55
2016,8,27,13,45,819.0,153.0,4.9,27.0,818.5,362.41,251.52
2016,8,27,14,0,811.0,151.0,5.0,27.0,793.0,307.76,204.61
2016,8,27,14,15,801.0,148.5,5.05,26.5,761.5,252.94,159.19
2016,8,27,14,30,791.0,146.0,5.1,26.0,730.0,199.13,118.18
2016,8,27,14,45,779.0,142.0,5.15,26.0,692.0,145.38,85.24
2016,8,27,15,0,767.0,138.0,5.2,26.0,654.0,86.58,66.67
2016,8,27,15,15,749.5,134.0,5.2,25.5,611.0,86.11,66.63
2016,8,27,15,30,732.0,130.0,5.2,25.0,568.0,85.58,66.53
2016,8,27,15,45,712.5,123.5,5.2,24.5,521.5,83.32,64.98
2016,8,27,16,0,693.0,117.0,5.2,24.0,475.0,80.88,63.28
2016,8,27,16,15,663.0,111.0,5.15,23.0,425.0,78.49,61.72
2016,8,27,16,30,633.0,105.0,5.1,22.0,375.0,75.98,60.03
2016,8,27,16,45,598.0,96.0,5.05,21.5,324.5,71.03,56.07
2016,8,27,17,0,563.0,87.0,5.0,21.0,274.0,65.85,51.8
2016,8,27,17,15,507.5,77.5,4.85,20.0,223.5,59.86,46.79
2016,8,27,17,30,452.0,68.0,4.7,19.0,173.0,53.7,41.4
2016,8,27,17,45,377.5,55.0,4.6,18.5,127.0,44.2,32.78
2016,8,27,18,0,303.0,42.0,4.5,18.0,81.0,32.45,21.94
2016,8,27,18,15,189.0,26.0,4.35,17.5,46.5,20.22,8.36
2016,8,27,18,30,75.0,10.0,4.2,17.0,12.0,8.54,0.0
2016,8,27,18,45,37.5,5.0,4.05,16.5,6.0,0.0,0.0
2016,8,27,19,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,3.75,15.5,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,28,5,45,98.5,12.5,1.65,12.0,19.5,80.87,0.0
2016,8,28,6,0,197.0,25.0,1.8,13.0,39.0,220.22,135.47
2016,8,28,6,15,298.5,39.0,1.9,13.5,81.0,332.4,269.25
2016,8,28,6,30,400.0,53.0,2.0,14.0,123.0,442.18,363.92
2016,8,28,6,45,470.0,63.5,2.1,14.5,173.0,526.99,433.79
2016,8,28,7,0,540.0,74.0,2.2,15.0,223.0,613.87,501.81
2016,8,28,7,15,588.0,82.0,2.1,15.5,275.0,679.14,549.17
2016,8,28,7,30,636.0,90.0,2.0,16.0,327.0,743.98,593.87
2016,8,28,7,45,672.5,95.5,1.95,17.0,379.5,793.87,625.01
2016,8,28,8,0,709.0,101.0,1.9,18.0,432.0,841.97,653.7
2016,8,28,8,15,734.5,106.0,1.9,18.5,481.5,876.61,673.88
2016,8,28,8,30,760.0,111.0,1.9,19.0,531.0,908.51,691.94
2016,8,28,8,45,782.0,114.0,1.9,20.0,577.5,925.29,698.25
2016,8,28,9,0,804.0,117.0,1.9,21.0,624.0,945.43,706.93
2016,8,28,9,15,818.5,120.0,1.95,21.5,665.5,954.7,710.31
2016,8,28,9,30,833.0,123.0,2.0,22.0,707.0,960.3,711.51
2016,8,28,9,45,856.0,119.0,2.1,23.0,746.0,962.38,709.78
2016,8,28,10,0,879.0,115.0,2.2,24.0,785.0,949.88,698.66
2016,8,28,10,15,887.0,117.0,2.35,24.5,814.0,937.34,689.6
2016,8,28,10,30,895.0,119.0,2.5,25.0,843.0,921.15,678.16
2016,8,28,10,45,898.5,121.0,2.65,26.0,864.5,897.49,660.49
2016,8,28,11,0,902.0,123.0,2.8,27.0,886.0,870.51,640.68
2016,8,28,11,15,905.5,123.5,2.9,27.5,900.0,838.98,618.74
2016,8,28,11,30,909.0,124.0,3.0,28.0,914.0,804.44,594.74
2016,8,28,11,45,910.0,125.0,3.2,28.5,920.0,765.69,567.1
2016,8,28,12,0,911.0,126.0,3.4,29.0,926.0,724.41,536.46
2016,8,28,12,15,910.5,126.0,3.55,29.0,924.0,679.06,503.05
2016,8,28,12,30,910.0,126.0,3.7,29.0,922.0,631.76,467.26
2016,8,28,12,45,925.5,115.0,3.85,29.5,917.0,582.76,428.36
2016,8,28,13,0,941.0,104.0,4.0,30.0,912.0,530.85,386.08
2016,8,28,13,15,937.0,103.0,4.1,30.0,894.0,475.37,340.61
2016,8,28,13,30,933.0,102.0,4.2,30.0,876.0,419.07,293.29
2016,8,28,13,45,927.0,101.0,4.3,30.0,851.0,361.54,244.18
2016,8,28,14,0,921.0,100.0,4.4,30.0,826.0,303.84,194.81
2016,8,28,14,15,913.0,98.5,4.45,29.5,793.5,245.48,146.77
2016,8,28,14,30,905.0,97.0,4.5,29.0,761.0,187.62,103.41
2016,8,28,14,45,894.0,95.0,4.55,29.0,722.5,129.95,69.81
2016,8,28,15,0,883.0,93.0,4.6,29.0,684.0,79.84,60.33
2016,8,28,15,15,868.5,90.5,4.6,28.5,640.0,78.45,59.5
2016,8,28,15,30,854.0,88.0,4.6,28.0,596.0,76.94,58.56
2016,8,28,15,45,835.0,85.0,4.6,27.5,548.0,66.42,50.11
2016,8,28,16,0,816.0,82.0,4.6,27.0,500.0,65.1,49.3
2016,8,28,16,15,790.0,78.0,4.55,26.0,448.5,62.9,47.82
2016,8,28,16,30,764.0,74.0,4.5,25.0,397.0,60.62,46.25
2016,8,28,16,45,727.5,69.5,4.5,24.5,343.5,57.76,44.05
2016,8,28,17,0,691.0,65.0,4.5,24.0,290.0,54.86,41.73
2016,8,28,17,15,637.0,58.5,4.35,23.0,237.5,45.98,34.23
2016,8,28,17,30,583.0,52.0,4.2,22.0,185.0,41.51,30.34
2016,8,28,17,45,498.0,43.5,4.1,21.0,136.0,35.16,24.62
2016,8,28,18,0,413.0,35.0,4.0,20.0,87.0,28.75,18.52
2016,8,28,18,15,270.0,22.5,3.9,19.0,50.0,18.55,6.05
2016,8,28,18,30,127.0,10.0,3.8,18.0,13.0,8.54,0.0
2016,8,28,18,45,63.5,5.0,3.75,17.0,6.5,0.0,0.0
2016,8,28,19,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,29,5,45,122.0,12.0,2.8,12.5,20.5,97.07,0.0
2016,8,29,6,0,244.0,24.0,3.1,13.0,41.0,254.06,147.17
2016,8,29,6,15,355.5,35.0,3.2,13.5,84.0,372.83,301.95
2016,8,29,6,30,467.0,46.0,3.3,14.0,127.0,488.85,403.12
2016,8,29,6,45,534.5,54.5,3.45,14.5,177.0,570.24,471.24
2016,8,29,7,0,602.0,63.0,3.6,15.0,227.0,653.66,537.46
2016,8,29,7,15,648.0,68.5,3.6,15.5,279.5,714.71,582.95
2016,8,29,7,30,694.0,74.0,3.6,16.0,332.0,775.31,626.07
2016,8,29,7,45,725.5,79.0,3.6,16.5,383.5,814.89,652.07
2016,8,29,8,0,757.0,84.0,3.6,17.0,435.0,858.71,680.44
2016,8,29,8,15,780.5,87.5,3.6,17.5,484.5,890.45,699.44
2016,8,29,8,30,804.0,91.0,3.6,18.0,534.0,919.28,716.12
2016,8,29,8,45,822.5,93.5,3.6,19.0,580.0,938.81,724.74
2016,8,29,9,0,841.0,96.0,3.6,20.0,626.0,954.94,731.02
2016,8,29,9,15,854.5,98.5,3.6,20.5,667.0,951.65,725.41
2016,8,29,9,30,868.0,101.0,3.6,21.0,708.0,955.91,725.34
2016,8,29,9,45,887.5,97.5,3.65,21.5,745.5,955.48,722.49
2016,8,29,10,0,907.0,94.0,3.7,22.0,783.0,951.29,717.29
2016,8,29,10,15,914.0,95.5,3.7,22.5,811.5,937.25,705.29
2016,8,29,10,30,921.0,97.0,3.7,23.0,840.0,919.56,691.05
2016,8,29,10,45,926.5,97.5,3.75,24.0,862.0,895.95,671.95
2016,8,29,11,0,932.0,98.0,3.8,25.0,884.0,868.91,650.71
2016,8,29,11,15,935.0,98.5,3.85,25.5,898.0,836.56,627.22
2016,8,29,11,30,938.0,99.0,3.9,26.0,912.0,801.14,601.67
2016,8,29,11,45,939.5,99.0,4.0,26.5,918.0,761.3,572.68
2016,8,29,12,0,941.0,99.0,4.1,27.0,924.0,718.85,540.01
2016,8,29,12,15,941.0,99.0,4.2,27.0,922.0,673.05,505.28
2016,8,29,12,30,941.0,99.0,4.3,27.0,920.0,625.14,468.08
2016,8,29,12,45,925.0,106.5,4.4,27.5,906.5,572.85,425.72
2016,8,29,13,0,909.0,114.0,4.5,28.0,893.0,520.09,382.13
2016,8,29,13,15,905.0,113.5,4.6,28.0,875.5,466.42,337.56
2016,8,29,13,30,901.0,113.0,4.7,28.0,858.0,411.96,291.2
2016,8,29,13,45,896.5,111.0,4.8,28.0,833.0,355.74,242.68
2016,8,29,14,0,892.0,109.0,4.9,28.0,808.0,299.25,193.88
2016,8,29,14,15,883.5,107.0,4.95,27.5,776.0,241.94,146.49
2016,8,29,14,30,875.0,105.0,5.0,27.0,744.0,185.23,104.05
2016,8,29,14,45,866.5,101.5,5.1,27.0,706.5,128.41,71.32
2016,8,29,15,0,858.0,98.0,5.2,27.0,669.0,82.4,62.99
2016,8,29,15,15,843.0,95.5,5.2,26.5,625.5,71.35,54.13
2016,8,29,15,30,828.0,93.0,5.2,26.0,582.0,70.69,53.87
2016,8,29,15,45,812.0,88.5,5.2,25.5,535.0,68.59,52.39
2016,8,29,16,0,796.0,84.0,5.2,25.0,488.0,66.35,50.79
2016,8,29,16,15,769.5,80.0,5.1,24.0,437.0,64.21,49.37
2016,8,29,16,30,743.0,76.0,5.0,23.0,386.0,62.01,47.86
2016,8,29,16,45,710.0,70.5,4.95,22.5,334.0,58.48,45.05
2016,8,29,17,0,677.0,65.0,4.9,22.0,282.0,50.34,38.18
2016,8,29,17,15,622.0,58.5,4.7,21.0,230.0,45.96,34.5
2016,8,29,17,30,567.0,52.0,4.5,20.0,178.0,41.51,30.58
2016,8,29,17,45,481.5,43.0,4.35,19.5,130.0,34.77,24.4
2016,8,29,18,0,396.0,34.0,4.2,19.0,82.0,27.94,17.8
2016,8,29,18,15,246.5,22.0,4.1,18.0,46.5,18.16,4.35
2016,8,29,18,30,97.0,10.0,4.0,17.0,11.0,8.54,0.0
2016,8,29,18,45,48.5,5.0,3.9,16.5,5.5,0.0,0.0
2016,8,29,19,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,30,5,45,145.5,10.5,3.5,14.5,20.5,112.36,0.0
2016,8,30,6,0,291.0,21.0,3.6,15.0,41.0,284.32,149.85
2016,8,30,6,15,404.5,30.5,3.55,15.5,84.5,405.13,324.23
2016,8,30,6,30,518.0,40.0,3.5,16.0,128.0,521.92,425.82
2016,8,30,6,45,586.0,46.5,3.5,16.5,179.0,594.97,486.66
2016,8,30,7,0,654.0,53.0,3.5,17.0,230.0,678.08,551.53
2016,8,30,7,15,698.0,57.5,3.45,17.5,282.5,737.8,595.18
2016,8,30,7,30,742.0,62.0,3.4,18.0,335.0,796.7,636.1
2016,8,30,7,45,772.5,65.5,3.35,19.0,387.5,840.25,662.95
2016,8,30,8,0,803.0,69.0,3.3,20.0,440.0,881.67,687.27
2016,8,30,8,15,825.5,72.0,3.3,20.5,489.5,901.56,697.43
2016,8,30,8,30,848.0,75.0,3.3,21.0,539.0,929.11,712.91
2016,8,30,8,45,865.0,77.0,3.3,22.0,585.5,946.89,720.06
2016,8,30,9,0,882.0,79.0,3.3,23.0,632.0,961.29,724.95
2016,8,30,9,15,894.0,81.0,3.35,23.5,673.0,967.28,726.02
2016,8,30,9,30,906.0,83.0,3.4,24.0,714.0,969.58,724.83
2016,8,30,9,45,914.5,85.0,3.45,25.0,749.0,964.79,717.67
2016,8,30,10,0,923.0,87.0,3.5,26.0,784.0,956.23,708.25
2016,8,30,10,15,929.5,88.0,3.55,26.5,813.0,940.97,695.98
2016,8,30,10,30,936.0,89.0,3.6,27.0,842.0,922.06,681.48
2016,8,30,10,45,941.5,89.0,3.7,27.5,863.5,897.65,663.73
2016,8,30,11,0,947.0,89.0,3.8,28.0,885.0,869.78,643.74
2016,8,30,11,15,950.0,89.5,3.85,28.5,899.0,837.07,620.27
2016,8,30,11,30,953.0,90.0,3.9,29.0,913.0,801.25,594.73
2016,8,30,11,45,955.5,89.5,3.95,29.5,919.0,761.21,565.91
2016,8,30,12,0,958.0,89.0,4.0,30.0,925.0,718.45,533.2
2016,8,30,12,15,957.5,89.0,4.1,30.0,922.5,671.73,498.19
2016,8,30,12,30,957.0,89.0,4.2,30.0,920.0,622.9,460.7
2016,8,30,12,45,953.0,89.5,4.3,30.0,909.5,570.76,419.73
2016,8,30,13,0,949.0,90.0,4.4,30.0,899.0,517.26,376.53
2016,8,30,13,15,945.0,89.0,4.5,30.0,881.0,461.5,330.4
2016,8,30,13,30,941.0,88.0,4.6,30.0,863.0,404.9,282.47
2016,8,30,13,45,936.0,87.0,4.7,30.0,837.5,347.37,233.0
2016,8,30,14,0,931.0,86.0,4.8,30.0,812.0,289.55,183.31
2016,8,30,14,15,923.0,84.5,4.85,29.5,780.0,230.77,135.05
2016,8,30,14,30,915.0,83.0,4.9,29.0,748.0,172.5,92.13
2016,8,30,14,45,904.5,81.5,4.95,29.0,709.5,114.8,60.45
2016,8,30,15,0,894.0,80.0,5.0,29.0,671.0,72.15,54.07
2016,8,30,15,15,880.0,77.5,5.05,28.5,627.5,70.54,53.03
