Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,15,30,866.0,75.0,5.1,28.0,584.0,68.82,51.88
2016,8,30,15,45,848.0,72.5,5.15,27.5,536.0,66.91,50.57
2016,8,30,16,0,830.0,70.0,5.2,27.0,488.0,64.89,49.16
2016,8,30,16,15,805.0,67.0,5.15,26.0,437.0,55.22,41.36
2016,8,30,16,30,780.0,64.0,5.1,25.0,386.0,53.39,40.12
2016,8,30,16,45,745.5,59.5,5.1,24.5,333.5,50.25,37.64
2016,8,30,17,0,711.0,55.0,5.1,24.0,281.0,47.04,35.02
2016,8,30,17,15,658.0,50.0,5.0,23.0,228.5,43.22,31.83
2016,8,30,17,30,605.0,45.0,4.9,22.0,176.0,39.39,28.46
2016,8,30,17,45,518.5,37.5,4.8,21.0,128.0,33.16,22.81
2016,8,30,18,0,432.0,30.0,4.7,20.0,80.0,24.69,14.87
2016,8,30,18,15,216.0,15.0,4.6,19.5,40.0,12.07,0.0
2016,8,30,18,30,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,8,30,18,45,0.0,0.0,4.45,18.5,0.0,0.0,0.0
2016,8,30,19,0,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,4.3,17.5,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,4.15,17.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,3.85,17.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,3.8,16.5,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,31,5,45,161.5,10.0,3.7,13.5,20.5,123.14,0.0
2016,8,31,6,0,323.0,20.0,3.9,14.0,41.0,296.14,139.15
2016,8,31,6,15,437.5,28.5,3.95,14.5,85.0,418.79,335.32
2016,8,31,6,30,552.0,37.0,4.0,15.0,129.0,537.15,439.81
2016,8,31,6,45,618.0,42.5,4.05,16.0,180.5,616.23,505.18
2016,8,31,7,0,684.0,48.0,4.1,17.0,232.0,696.73,567.52
2016,8,31,7,15,726.5,52.5,4.1,17.5,285.0,755.51,610.93
2016,8,31,7,30,769.0,57.0,4.1,18.0,338.0,813.45,651.63
2016,8,31,7,45,798.0,60.0,4.1,18.5,390.5,855.21,678.91
2016,8,31,8,0,827.0,63.0,4.1,19.0,443.0,884.41,696.35
2016,8,31,8,15,848.0,66.0,4.1,19.5,493.0,913.69,713.5
2016,8,31,8,30,869.0,69.0,4.1,20.0,543.0,940.02,728.27
2016,8,31,8,45,884.0,71.5,4.15,21.0,589.0,956.62,734.99
2016,8,31,9,0,899.0,74.0,4.2,22.0,635.0,969.73,739.38
2016,8,31,9,15,911.0,75.5,4.25,22.5,676.5,975.07,739.95
2016,8,31,9,30,923.0,77.0,4.3,23.0,718.0,976.68,738.2
2016,8,31,9,45,927.0,81.5,4.35,23.5,753.0,970.4,731.26
2016,8,31,10,0,931.0,86.0,4.4,24.0,788.0,960.25,721.95
2016,8,31,10,15,938.0,87.0,4.45,24.0,816.5,945.2,710.9
2016,8,31,10,30,945.0,88.0,4.5,24.0,845.0,926.44,697.47
2016,8,31,10,45,949.0,89.5,4.6,24.5,867.0,901.95,679.38
2016,8,31,11,0,953.0,91.0,4.7,25.0,889.0,873.99,658.96
2016,8,31,11,15,956.0,91.5,4.8,25.0,903.0,840.91,636.3
2016,8,31,11,30,959.0,92.0,4.9,25.0,917.0,804.71,611.32
2016,8,31,11,45,959.0,93.0,5.0,25.5,922.5,763.86,581.1
2016,8,31,12,0,959.0,94.0,5.1,26.0,928.0,720.42,547.08
2016,8,31,12,15,958.5,94.0,5.15,26.0,926.0,673.43,510.67
2016,8,31,12,30,958.0,94.0,5.2,26.0,924.0,624.34,471.78
2016,8,31,12,45,949.0,98.0,5.3,26.0,912.0,572.15,429.61
2016,8,31,13,0,940.0,102.0,5.4,26.0,900.0,518.95,385.49
2016,8,31,13,15,936.0,101.0,5.45,26.0,882.0,463.35,338.27
2016,8,31,13,30,932.0,100.0,5.5,26.0,864.0,406.93,289.29
2016,8,31,13,45,926.0,98.5,5.55,26.0,838.0,348.96,238.45
2016,8,31,14,0,920.0,97.0,5.6,26.0,812.0,290.86,187.69
2016,8,31,14,15,911.5,95.5,5.6,25.5,779.5,232.38,139.05
2016,8,31,14,30,903.0,94.0,5.6,25.0,747.0,174.47,96.21
2016,8,31,14,45,893.0,91.5,5.6,25.0,708.0,116.64,64.81
2016,8,31,15,0,883.0,89.0,5.6,25.0,669.0,77.55,59.53
2016,8,31,15,15,867.5,86.5,5.55,24.5,625.0,76.05,58.57
2016,8,31,15,30,852.0,84.0,5.5,24.0,581.0,74.43,57.51
2016,8,31,15,45,834.0,80.5,5.5,23.5,532.5,63.62,48.66
2016,8,31,16,0,816.0,77.0,5.5,23.0,484.0,61.84,47.41
2016,8,31,16,15,788.5,73.5,5.4,22.5,432.5,59.84,45.97
2016,8,31,16,30,761.0,70.0,5.3,22.0,381.0,57.8,44.47
2016,8,31,16,45,726.0,64.5,5.25,21.5,328.0,54.06,41.44
2016,8,31,17,0,691.0,59.0,5.2,21.0,275.0,50.21,38.23
2016,8,31,17,15,634.0,53.5,5.0,20.0,223.0,46.09,34.74
2016,8,31,17,30,577.0,48.0,4.8,19.0,171.0,38.54,28.07
2016,8,31,17,45,485.5,39.5,4.65,18.5,123.0,32.06,22.07
2016,8,31,18,0,394.0,31.0,4.5,18.0,75.0,25.54,15.55
2016,8,31,18,15,197.0,15.5,4.4,17.5,37.5,12.53,0.0
2016,8,31,18,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,8,31,18,45,0.0,0.0,4.2,16.5,0.0,0.0,0.0
2016,8,31,19,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,4.05,15.5,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,1,5,45,155.0,9.5,3.25,13.5,19.5,117.93,0.0
2016,9,1,6,0,310.0,19.0,3.5,14.0,39.0,284.01,112.4
2016,9,1,6,15,428.0,28.5,3.45,14.5,83.0,410.65,327.16
2016,9,1,6,30,546.0,38.0,3.4,15.0,127.0,532.53,434.6
2016,9,1,6,45,613.0,44.0,3.4,15.5,178.5,613.1,501.72
2016,9,1,7,0,680.0,50.0,3.4,16.0,230.0,695.01,565.83
2016,9,1,7,15,723.5,54.5,3.35,16.5,284.0,754.57,609.43
2016,9,1,7,30,767.0,59.0,3.3,17.0,338.0,813.25,650.16
2016,9,1,7,45,797.5,62.5,3.25,18.0,391.0,857.0,677.05
2016,9,1,8,0,828.0,66.0,3.2,19.0,444.0,888.14,693.95
2016,9,1,8,15,850.0,69.0,3.15,19.5,494.5,918.15,710.93
2016,9,1,8,30,872.0,72.0,3.1,20.0,545.0,945.22,725.5
2016,9,1,8,45,889.0,74.0,3.1,20.5,592.0,962.91,733.87
2016,9,1,9,0,906.0,76.0,3.1,21.0,639.0,977.12,739.95
2016,9,1,9,15,918.0,77.5,3.15,21.5,681.0,982.23,740.41
2016,9,1,9,30,930.0,79.0,3.2,22.0,723.0,983.59,738.57
2016,9,1,9,45,938.5,81.5,3.25,22.5,758.5,978.95,732.92
2016,9,1,10,0,947.0,84.0,3.3,23.0,794.0,970.42,724.89
2016,9,1,10,15,953.5,85.0,3.4,23.5,823.5,954.53,712.48
2016,9,1,10,30,960.0,86.0,3.5,24.0,853.0,934.89,697.73
2016,9,1,10,45,965.0,86.5,3.65,24.5,875.0,909.76,679.68
2016,9,1,11,0,970.0,87.0,3.8,25.0,897.0,881.11,659.26
2016,9,1,11,15,972.5,88.0,3.95,25.0,911.0,847.54,636.71
2016,9,1,11,30,975.0,89.0,4.1,25.0,925.0,810.81,611.82
2016,9,1,11,45,975.5,89.5,4.25,25.5,930.5,769.21,581.52
2016,9,1,12,0,976.0,90.0,4.4,26.0,936.0,724.95,547.32
2016,9,1,12,15,975.5,90.0,4.55,26.0,933.5,677.19,511.01
2016,9,1,12,30,975.0,90.0,4.7,26.0,931.0,627.29,472.15
2016,9,1,12,45,966.0,93.5,4.85,26.0,919.0,573.91,429.44
2016,9,1,13,0,957.0,97.0,5.0,26.0,907.0,519.51,384.66
2016,9,1,13,15,953.0,96.5,5.0,25.5,888.5,463.39,337.66
2016,9,1,13,30,949.0,96.0,5.0,25.0,870.0,406.41,288.68
2016,9,1,13,45,943.5,94.5,5.0,25.0,844.0,347.64,237.0
2016,9,1,14,0,938.0,93.0,5.0,25.0,818.0,288.66,185.42
2016,9,1,14,15,929.5,91.5,4.95,24.5,785.0,229.16,136.07
2016,9,1,14,30,921.0,90.0,4.9,24.0,752.0,170.24,92.93
2016,9,1,14,45,911.5,87.5,4.9,24.0,713.5,111.42,62.1
2016,9,1,15,0,902.0,85.0,4.9,24.0,675.0,75.49,58.05
2016,9,1,15,15,887.0,83.0,4.9,23.5,630.0,74.22,57.29
2016,9,1,15,30,872.0,81.0,4.9,23.0,585.0,72.85,56.43
2016,9,1,15,45,853.0,78.0,4.9,23.0,536.0,70.65,54.75
2016,9,1,16,0,834.0,75.0,4.9,23.0,487.0,60.76,46.51
2016,9,1,16,15,807.0,71.5,4.8,22.0,435.0,58.7,45.1
2016,9,1,16,30,780.0,68.0,4.7,21.0,383.0,56.58,43.61
2016,9,1,16,45,738.0,64.0,4.65,20.5,328.5,53.88,41.47
2016,9,1,17,0,696.0,60.0,4.6,20.0,274.0,51.17,39.24
2016,9,1,17,15,638.0,54.0,4.45,19.0,221.5,46.65,35.37
2016,9,1,17,30,580.0,48.0,4.3,18.0,169.0,38.65,28.26
2016,9,1,17,45,475.5,40.0,4.2,17.5,120.0,32.54,22.54
2016,9,1,18,0,371.0,32.0,4.1,17.0,71.0,26.48,16.18
2016,9,1,18,15,185.5,16.0,4.0,16.5,35.5,13.03,0.0
2016,9,1,18,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,9,1,18,45,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2016,9,1,19,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,2,5,45,105.0,10.0,2.2,12.5,16.5,82.82,0.0
2016,9,2,6,0,210.0,20.0,2.4,13.0,33.0,217.1,65.58
2016,9,2,6,15,330.0,31.5,2.4,13.5,74.5,347.26,276.72
2016,9,2,6,30,450.0,43.0,2.4,14.0,116.0,468.87,384.02
2016,9,2,6,45,519.5,51.0,2.4,15.0,165.0,550.07,450.84
2016,9,2,7,0,589.0,59.0,2.4,16.0,214.0,633.5,515.28
2016,9,2,7,15,636.0,65.0,2.25,16.5,266.0,695.3,559.98
2016,9,2,7,30,683.0,71.0,2.1,17.0,318.0,756.78,601.9
2016,9,2,7,45,713.5,76.0,2.0,18.0,368.5,795.05,624.3
2016,9,2,8,0,744.0,81.0,1.9,19.0,419.0,837.33,648.56
2016,9,2,8,15,768.0,85.0,1.85,19.5,468.0,869.65,666.7
2016,9,2,8,30,792.0,89.0,1.8,20.0,517.0,899.08,682.52
2016,9,2,8,45,807.5,93.0,1.8,21.0,561.5,917.15,689.73
2016,9,2,9,0,823.0,97.0,1.8,22.0,606.0,931.81,694.73
2016,9,2,9,15,836.5,99.5,1.85,22.5,646.5,939.16,696.93
2016,9,2,9,30,850.0,102.0,1.9,23.0,687.0,932.23,689.96
2016,9,2,9,45,873.0,97.0,2.0,24.0,725.0,933.09,687.65
2016,9,2,10,0,896.0,92.0,2.1,25.0,763.0,930.19,682.9
2016,9,2,10,15,903.0,93.5,2.2,25.5,791.0,916.01,672.24
2016,9,2,10,30,910.0,95.0,2.3,26.0,819.0,898.21,659.38
2016,9,2,10,45,824.0,150.5,2.4,26.5,819.5,860.67,633.51
2016,9,2,11,0,738.0,206.0,2.5,27.0,820.0,817.0,602.28
2016,9,2,11,15,628.5,265.5,2.6,27.5,794.0,751.66,554.22
2016,9,2,11,30,519.0,325.0,2.7,28.0,768.0,688.35,507.32
2016,9,2,11,45,722.0,212.5,2.85,28.5,833.5,704.8,521.14
2016,9,2,12,0,925.0,100.0,3.0,29.0,899.0,697.16,516.6
2016,9,2,12,15,925.0,100.0,3.1,29.0,897.0,651.71,482.47
2016,9,2,12,30,925.0,100.0,3.2,29.0,895.0,604.2,446.09
2016,9,2,12,45,906.5,109.5,3.35,29.0,880.5,552.85,405.88
2016,9,2,13,0,888.0,119.0,3.5,29.0,866.0,501.18,364.31
2016,9,2,13,15,884.0,118.0,3.6,29.0,848.5,447.91,320.26
2016,9,2,13,30,880.0,117.0,3.7,29.0,831.0,393.9,274.54
2016,9,2,13,45,875.0,114.5,3.85,29.0,806.0,338.06,226.81
2016,9,2,14,0,870.0,112.0,4.0,29.0,781.0,282.07,179.16
2016,9,2,14,15,860.5,110.5,4.15,28.5,749.0,225.97,134.01
2016,9,2,14,30,851.0,109.0,4.3,28.0,717.0,170.6,94.89
2016,9,2,14,45,840.5,105.5,4.45,28.0,679.0,105.07,59.34
2016,9,2,15,0,830.0,102.0,4.6,28.0,641.0,74.59,56.36
2016,9,2,15,15,813.5,99.5,4.7,27.5,597.5,74.04,56.21
2016,9,2,15,30,797.0,97.0,4.8,27.0,554.0,73.47,56.03
2016,9,2,15,45,777.0,92.5,4.95,26.5,506.5,71.4,54.6
2016,9,2,16,0,757.0,88.0,5.1,26.0,459.0,69.22,53.07
2016,9,2,16,15,727.0,84.0,5.1,25.0,408.5,67.19,51.76
2016,9,2,16,30,697.0,80.0,5.1,24.0,358.0,59.64,45.69
2016,9,2,16,45,658.0,73.5,5.2,23.5,306.5,55.77,42.58
2016,9,2,17,0,619.0,67.0,5.3,23.0,255.0,51.78,39.26
2016,9,2,17,15,556.5,60.0,5.2,22.0,204.0,47.1,35.29
2016,9,2,17,30,494.0,53.0,5.1,21.0,153.0,42.38,31.07
2016,9,2,17,45,396.5,42.5,5.1,20.0,107.5,34.46,23.84
2016,9,2,18,0,299.0,32.0,5.1,19.0,62.0,26.42,15.66
2016,9,2,18,15,149.5,16.0,5.0,18.0,31.0,13.07,0.0
2016,9,2,18,30,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,9,2,18,45,0.0,0.0,4.85,16.5,0.0,0.0,0.0
2016,9,2,19,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,4.65,15.5,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,3,5,45,84.0,10.5,3.35,12.5,15.0,68.3,0.0
2016,9,3,6,0,168.0,21.0,3.6,13.0,30.0,183.98,34.04
2016,9,3,6,15,289.5,33.5,3.6,13.5,71.0,317.39,253.06
2016,9,3,6,30,411.0,46.0,3.6,14.0,112.0,440.02,363.13
2016,9,3,6,45,482.0,56.0,3.6,14.5,161.0,524.18,434.55
2016,9,3,7,0,553.0,66.0,3.6,15.0,210.0,610.62,503.99
2016,9,3,7,15,603.5,73.0,3.5,15.5,262.0,676.24,553.6
2016,9,3,7,30,654.0,80.0,3.4,16.0,314.0,741.56,600.55
2016,9,3,7,45,528.0,118.0,3.35,16.5,326.0,670.82,544.1
2016,9,3,8,0,402.0,156.0,3.3,17.0,338.0,602.1,487.86
2016,9,3,8,15,585.0,129.0,3.3,17.5,426.5,753.51,601.04
2016,9,3,8,30,768.0,102.0,3.3,18.0,515.0,890.17,695.45
2016,9,3,8,45,786.0,106.0,3.3,19.0,560.5,910.38,703.82
2016,9,3,9,0,804.0,110.0,3.3,20.0,606.0,927.18,710.71
2016,9,3,9,15,818.5,113.0,3.35,20.5,647.0,935.89,713.77
2016,9,3,9,30,833.0,116.0,3.4,21.0,688.0,940.93,714.5
2016,9,3,9,45,866.0,107.0,3.45,21.5,728.0,935.44,708.22
2016,9,3,10,0,899.0,98.0,3.5,22.0,768.0,937.16,707.14
2016,9,3,10,15,906.0,99.5,3.65,22.0,796.5,922.63,697.04
2016,9,3,10,30,913.0,101.0,3.8,22.0,825.0,904.46,684.61
2016,9,3,10,45,918.0,102.0,4.0,22.5,846.0,880.51,667.19
2016,9,3,11,0,923.0,103.0,4.2,23.0,867.0,853.16,647.42
2016,9,3,11,15,925.5,103.5,4.4,23.0,880.5,820.09,624.83
2016,9,3,11,30,928.0,104.0,4.6,23.0,894.0,784.03,600.32
2016,9,3,11,45,928.5,104.5,4.8,23.5,899.0,743.74,569.92
2016,9,3,12,0,929.0,105.0,5.0,24.0,904.0,700.94,536.47
2016,9,3,12,15,928.0,105.0,5.15,24.0,901.5,654.49,500.36
2016,9,3,12,30,927.0,105.0,5.3,24.0,899.0,606.06,461.73
2016,9,3,12,45,912.5,111.5,5.45,24.0,885.0,554.11,419.27
2016,9,3,13,0,898.0,118.0,5.6,24.0,871.0,501.64,375.28
2016,9,3,13,15,893.5,117.0,5.65,23.5,853.0,447.58,329.4
2016,9,3,13,30,889.0,116.0,5.7,23.0,835.0,392.83,281.78
2016,9,3,13,45,884.0,113.5,5.8,23.0,809.5,336.45,231.75
2016,9,3,14,0,879.0,111.0,5.9,23.0,784.0,279.89,182.03
2016,9,3,14,15,870.5,109.0,5.85,22.5,752.0,223.11,135.02
2016,9,3,14,30,862.0,107.0,5.8,22.0,720.0,166.94,94.68
2016,9,3,14,45,853.5,103.5,5.75,22.0,682.0,100.78,59.02
2016,9,3,15,0,845.0,100.0,5.7,22.0,644.0,73.75,57.12
2016,9,3,15,15,744.0,119.0,5.6,21.5,574.0,78.41,61.37
2016,9,3,15,30,643.0,138.0,5.5,21.0,504.0,91.14,72.53
2016,9,3,15,45,710.5,111.5,5.45,20.5,483.5,76.86,60.68
2016,9,3,16,0,778.0,85.0,5.4,20.0,463.0,67.44,52.89
2016,9,3,16,15,749.0,81.0,5.35,19.5,412.0,65.31,51.34
2016,9,3,16,30,720.0,77.0,5.3,19.0,361.0,63.14,49.72
2016,9,3,16,45,676.0,72.0,5.25,18.5,308.0,54.97,42.78
2016,9,3,17,0,632.0,67.0,5.2,18.0,255.0,52.02,40.31
2016,9,3,17,15,568.5,59.5,5.05,17.0,203.5,46.92,35.87
2016,9,3,17,30,505.0,52.0,4.9,16.0,152.0,41.75,31.16
2016,9,3,17,45,389.0,42.5,4.8,15.5,105.5,34.58,24.36
2016,9,3,18,0,273.0,33.0,4.7,15.0,59.0,27.43,16.38
2016,9,3,18,15,136.5,16.5,4.6,14.5,29.5,12.9,0.0
2016,9,3,18,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,9,3,18,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,9,3,19,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,4.35,13.5,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,4.15,12.5,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,4,5,45,41.0,10.0,2.15,11.5,12.0,37.45,0.0
2016,9,4,6,0,82.0,20.0,2.3,12.0,24.0,103.98,2.27
2016,9,4,6,15,183.5,38.5,2.35,12.5,63.0,241.94,191.09
2016,9,4,6,30,285.0,57.0,2.4,13.0,102.0,350.78,290.24
2016,9,4,6,45,356.5,72.0,2.45,13.5,149.5,435.16,362.84
2016,9,4,7,0,428.0,87.0,2.5,14.0,197.0,522.85,434.2
2016,9,4,7,15,482.5,97.5,2.35,14.5,248.0,591.33,486.42
2016,9,4,7,30,537.0,108.0,2.2,15.0,299.0,660.57,536.56
2016,9,4,7,45,583.5,114.5,2.05,15.5,351.0,725.36,580.94
2016,9,4,8,0,630.0,121.0,1.9,16.0,403.0,782.64,617.9
2016,9,4,8,15,659.5,127.0,1.8,16.5,452.5,821.06,640.57
2016,9,4,8,30,689.0,133.0,1.7,17.0,502.0,856.77,660.81
2016,9,4,8,45,721.0,134.0,1.65,18.0,549.5,886.05,675.45
2016,9,4,9,0,753.0,135.0,1.6,19.0,597.0,912.03,687.6
2016,9,4,9,15,769.5,138.5,1.65,19.5,638.0,922.63,691.97
2016,9,4,9,30,786.0,142.0,1.7,20.0,679.0,922.83,689.73
2016,9,4,9,45,842.0,122.5,1.75,20.5,724.5,938.72,698.15
2016,9,4,10,0,898.0,103.0,1.8,21.0,770.0,939.27,696.36
2016,9,4,10,15,905.5,104.5,1.95,21.5,798.5,924.95,686.23
2016,9,4,10,30,913.0,106.0,2.1,22.0,827.0,906.97,673.81
2016,9,4,10,45,918.0,107.0,2.25,22.5,848.5,882.77,657.21
2016,9,4,11,0,923.0,108.0,2.4,23.0,870.0,855.16,638.27
2016,9,4,11,15,926.0,109.0,2.6,23.0,883.5,822.71,617.47
2016,9,4,11,30,929.0,110.0,2.8,23.0,897.0,787.19,594.24
2016,9,4,11,45,929.0,110.5,3.0,23.5,902.5,746.26,563.95
2016,9,4,12,0,929.0,111.0,3.2,24.0,908.0,702.86,530.96
2016,9,4,12,15,928.5,111.0,3.3,24.0,905.5,656.47,495.55
2016,9,4,12,30,928.0,111.0,3.4,24.0,903.0,608.07,457.64
2016,9,4,12,45,930.5,107.5,3.5,24.5,893.5,556.64,415.54
2016,9,4,13,0,933.0,104.0,3.6,25.0,884.0,503.43,370.92
2016,9,4,13,15,929.0,103.5,3.65,25.0,865.5,448.26,324.25
2016,9,4,13,30,925.0,103.0,3.7,25.0,847.0,392.27,275.83
2016,9,4,13,45,918.0,102.0,3.8,25.0,821.0,334.49,225.54
2016,9,4,14,0,911.0,101.0,3.9,25.0,795.0,276.69,175.69
2016,9,4,14,15,902.0,99.5,3.95,25.0,762.0,218.43,128.22
2016,9,4,14,30,893.0,98.0,4.0,25.0,729.0,160.82,87.99
2016,9,4,14,45,880.5,96.0,4.05,25.0,689.5,103.61,62.0
2016,9,4,15,0,868.0,94.0,4.1,25.0,650.0,80.51,62.05
2016,9,4,15,15,852.0,91.5,4.1,24.5,605.5,69.71,53.31
2016,9,4,15,30,836.0,89.0,4.1,24.0,561.0,68.9,52.91
2016,9,4,15,45,814.5,85.5,4.15,24.0,512.5,67.26,51.71
2016,9,4,16,0,793.0,82.0,4.2,24.0,464.0,65.57,50.45
2016,9,4,16,15,763.5,78.0,4.3,23.0,412.0,63.33,48.92
2016,9,4,16,30,734.0,74.0,4.4,22.0,360.0,61.04,47.31
2016,9,4,16,45,691.5,68.5,4.5,21.5,307.0,52.65,40.24
2016,9,4,17,0,649.0,63.0,4.6,21.0,254.0,49.2,37.35
2016,9,4,17,15,585.0,56.0,4.7,20.0,202.0,44.36,33.17
2016,9,4,17,30,521.0,49.0,4.8,19.0,150.0,39.47,28.73
2016,9,4,17,45,413.0,39.0,4.9,18.0,103.5,31.79,21.61
2016,9,4,18,0,305.0,29.0,5.0,17.0,57.0,24.04,13.01
2016,9,4,18,15,152.5,14.5,5.0,16.0,28.5,12.38,0.0
2016,9,4,18,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,9,4,18,45,0.0,0.0,5.0,14.5,0.0,0.0,0.0
2016,9,4,19,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,4.8,13.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,4.05,12.5,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,5,5,45,85.0,9.5,1.6,11.5,13.5,67.97,0.0
2016,9,5,6,0,170.0,19.0,1.8,12.0,27.0,180.84,0.0
2016,9,5,6,15,294.5,31.5,1.85,12.5,67.5,318.45,250.06
2016,9,5,6,30,419.0,44.0,1.9,13.0,108.0,442.96,362.63
2016,9,5,6,45,497.5,52.5,2.0,13.5,158.0,531.36,436.79
2016,9,5,7,0,576.0,61.0,2.1,14.0,208.0,622.34,508.98
2016,9,5,7,15,626.5,67.5,2.0,15.0,260.0,687.37,555.72
2016,9,5,7,30,677.0,74.0,1.9,16.0,312.0,752.15,599.49
2016,9,5,7,45,714.5,78.0,1.85,17.0,364.5,800.5,629.56
2016,9,5,8,0,752.0,82.0,1.8,18.0,417.0,841.82,653.47
2016,9,5,8,15,777.0,86.0,1.8,18.5,467.0,874.85,672.62
2016,9,5,8,30,802.0,90.0,1.8,19.0,517.0,904.93,689.44
2016,9,5,8,45,823.0,92.0,1.85,20.0,563.5,925.47,698.89
2016,9,5,9,0,844.0,94.0,1.9,21.0,610.0,942.57,706.07
2016,9,5,9,15,858.0,96.5,1.95,21.5,651.0,939.35,701.19
2016,9,5,9,30,872.0,99.0,2.0,22.0,692.0,943.29,701.46
2016,9,5,9,45,889.5,97.5,2.1,23.0,729.5,942.27,697.71
2016,9,5,10,0,907.0,96.0,2.2,24.0,767.0,937.44,691.64
2016,9,5,10,15,914.5,97.0,2.3,24.5,795.5,922.49,680.39
2016,9,5,10,30,922.0,98.0,2.4,25.0,824.0,903.88,666.9
2016,9,5,10,45,928.0,98.5,2.5,26.0,845.5,879.88,648.63
2016,9,5,11,0,934.0,99.0,2.6,27.0,867.0,852.42,628.17
2016,9,5,11,15,937.5,99.5,2.7,27.5,881.0,819.65,605.43
2016,9,5,11,30,941.0,100.0,2.8,28.0,895.0,783.78,580.53
2016,9,5,11,45,942.0,100.5,2.9,28.5,901.0,743.23,550.67
2016,9,5,12,0,943.0,101.0,3.0,29.0,907.0,700.09,518.03
2016,9,5,12,15,943.0,101.0,3.1,29.0,904.5,653.53,483.2
2016,9,5,12,30,943.0,101.0,3.2,29.0,902.0,604.86,445.81
2016,9,5,12,45,926.0,109.0,3.35,29.5,888.0,552.1,403.59
2016,9,5,13,0,909.0,117.0,3.5,30.0,874.0,498.95,360.05
2016,9,5,13,15,904.5,116.0,3.65,30.0,855.0,444.19,314.86
2016,9,5,13,30,900.0,115.0,3.8,30.0,836.0,388.72,268.0
2016,9,5,13,45,892.0,114.5,3.95,30.0,809.5,332.14,219.79
2016,9,5,14,0,884.0,114.0,4.1,30.0,783.0,275.66,172.2
2016,9,5,14,15,874.0,112.0,4.2,29.5,750.0,218.21,126.98
2016,9,5,14,30,864.0,110.0,4.3,29.0,717.0,152.6,82.01
2016,9,5,14,45,849.5,108.0,4.45,29.0,677.0,96.06,57.65
2016,9,5,15,0,835.0,106.0,4.6,29.0,637.0,77.81,58.83
2016,9,5,15,15,817.5,103.0,4.6,28.5,592.5,76.98,58.45
2016,9,5,15,30,800.0,100.0,4.6,28.0,548.0,76.11,58.04
2016,9,5,15,45,777.0,95.5,4.7,27.5,499.5,74.04,56.63
2016,9,5,16,0,754.0,91.0,4.8,27.0,451.0,71.87,55.13
2016,9,5,16,15,722.0,86.5,4.75,26.0,399.5,63.62,48.57
2016,9,5,16,30,690.0,82.0,4.7,25.0,348.0,61.42,47.05
2016,9,5,16,45,649.0,75.0,4.7,24.5,296.0,57.21,43.64
2016,9,5,17,0,608.0,68.0,4.7,24.0,244.0,52.86,40.01
2016,9,5,17,15,542.0,60.0,4.55,23.0,192.5,47.42,35.35
2016,9,5,17,30,476.0,52.0,4.4,22.0,141.0,41.9,30.39
2016,9,5,17,45,374.0,40.0,4.3,21.0,96.5,32.65,21.95
2016,9,5,18,0,272.0,28.0,4.2,20.0,52.0,23.2,11.5
2016,9,5,18,15,136.0,14.0,4.1,19.0,26.0,11.95,0.0
2016,9,5,18,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,9,5,18,45,0.0,0.0,3.95,17.5,0.0,0.0,0.0
2016,9,5,19,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,3.8,16.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,6,5,45,92.5,8.5,1.3,12.0,13.0,72.29,0.0
2016,9,6,6,0,185.0,17.0,1.4,13.0,26.0,188.32,0.0
2016,9,6,6,15,313.0,29.0,1.45,13.5,66.5,329.72,254.99
2016,9,6,6,30,441.0,41.0,1.5,14.0,107.0,456.58,370.05
2016,9,6,6,45,520.0,48.5,1.6,15.0,157.0,544.13,442.04
2016,9,6,7,0,599.0,56.0,1.7,16.0,207.0,634.4,511.79
2016,9,6,7,15,648.5,62.0,1.6,17.0,259.5,698.1,556.46
2016,9,6,7,30,698.0,68.0,1.5,18.0,312.0,755.68,593.95
2016,9,6,7,45,734.0,72.0,1.4,19.0,364.5,803.67,622.51
2016,9,6,8,0,770.0,76.0,1.3,20.0,417.0,849.61,648.18
2016,9,6,8,15,794.5,79.5,1.3,21.0,467.0,881.56,664.69
2016,9,6,8,30,819.0,83.0,1.3,22.0,517.0,910.54,678.93
2016,9,6,8,45,838.0,85.5,1.35,23.5,563.0,929.75,685.94
2016,9,6,9,0,857.0,88.0,1.4,25.0,609.0,934.98,683.94
2016,9,6,9,15,870.5,90.0,1.55,26.0,650.5,941.47,685.74
2016,9,6,9,30,884.0,92.0,1.7,27.0,692.0,944.31,685.18
2016,9,6,9,45,890.0,96.0,1.9,28.0,726.0,938.7,679.82
2016,9,6,10,0,896.0,100.0,2.1,29.0,760.0,929.33,672.07
2016,9,6,10,15,903.5,101.5,2.15,29.5,789.0,914.92,660.97
2016,9,6,10,30,911.0,103.0,2.2,30.0,818.0,896.85,647.69
2016,9,6,10,45,917.0,103.5,2.25,31.0,839.5,872.92,629.48
2016,9,6,11,0,923.0,104.0,2.3,32.0,861.0,845.55,609.21
2016,9,6,11,15,926.5,105.0,2.3,32.0,874.5,813.4,587.96
2016,9,6,11,30,930.0,106.0,2.3,32.0,888.0,778.15,564.64
2016,9,6,11,45,931.0,106.0,2.35,32.5,893.5,737.36,534.8
2016,9,6,12,0,932.0,106.0,2.4,33.0,899.0,694.04,502.68
2016,9,6,12,15,932.0,106.0,2.55,33.0,896.5,647.77,469.2
2016,9,6,12,30,932.0,106.0,2.7,33.0,894.0,599.43,433.11
2016,9,6,12,45,923.0,109.0,2.85,33.5,881.5,547.11,392.17
2016,9,6,13,0,914.0,112.0,3.0,34.0,869.0,493.92,349.45
2016,9,6,13,15,909.5,111.0,3.15,34.0,850.5,438.93,304.92
2016,9,6,13,30,905.0,110.0,3.3,34.0,832.0,383.23,258.71
2016,9,6,13,45,898.0,109.0,3.45,34.0,805.5,326.36,211.12
2016,9,6,14,0,891.0,108.0,3.6,34.0,779.0,269.5,164.12
2016,9,6,14,15,882.0,106.0,3.65,33.5,746.0,211.89,119.78
2016,9,6,14,30,873.0,104.0,3.7,33.0,713.0,154.97,82.88
2016,9,6,14,45,859.5,102.0,3.8,33.0,674.0,88.8,53.25
2016,9,6,15,0,846.0,100.0,3.9,33.0,635.0,74.25,54.96
2016,9,6,15,15,829.0,97.0,3.85,32.5,590.0,73.27,54.45
2016,9,6,15,30,812.0,94.0,3.8,32.0,545.0,72.25,53.91
2016,9,6,15,45,789.0,90.5,3.75,31.5,496.5,70.74,52.96
2016,9,6,16,0,766.0,87.0,3.7,31.0,448.0,69.18,51.97
2016,9,6,16,15,734.5,82.0,3.6,30.0,396.5,66.31,49.99
2016,9,6,16,30,703.0,77.0,3.5,29.0,345.0,58.07,43.44
2016,9,6,16,45,659.0,71.0,3.4,28.5,292.0,54.42,40.55
2016,9,6,17,0,615.0,65.0,3.3,28.0,239.0,50.71,37.49
2016,9,6,17,15,548.0,57.0,3.1,26.5,188.0,45.16,32.87
2016,9,6,17,30,481.0,49.0,2.9,25.0,137.0,39.53,27.94
2016,9,6,17,45,375.5,37.5,2.7,24.0,92.5,30.62,19.86
2016,9,6,18,0,270.0,26.0,2.5,23.0,48.0,21.54,9.23
2016,9,6,18,15,135.0,13.0,2.65,22.0,24.0,11.1,0.0
2016,9,6,18,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,9,6,18,45,0.0,0.0,2.95,20.5,0.0,0.0,0.0
2016,9,6,19,0,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,3.0,19.5,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,2.65,18.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,7,5,45,87.5,8.0,1.2,15.5,12.0,68.24,0.0
2016,9,7,6,0,175.0,16.0,1.2,16.0,24.0,178.14,0.0
2016,9,7,6,15,301.0,28.5,1.5,17.0,64.5,319.51,241.78
2016,9,7,6,30,427.0,41.0,1.8,18.0,105.0,444.59,355.92
2016,9,7,6,45,504.0,50.0,2.1,19.0,154.5,531.98,428.21
2016,9,7,7,0,581.0,59.0,2.4,20.0,204.0,622.07,498.63
2016,9,7,7,15,631.5,65.5,2.45,20.5,256.5,686.9,546.58
2016,9,7,7,30,682.0,72.0,2.5,21.0,309.0,751.47,592.05
2016,9,7,7,45,716.5,77.5,2.65,22.0,361.5,798.96,622.92
2016,9,7,8,0,751.0,83.0,2.8,23.0,414.0,839.01,647.58
2016,9,7,8,15,776.5,87.0,2.75,24.0,463.5,872.28,665.48
2016,9,7,8,30,802.0,91.0,2.7,25.0,513.0,902.57,680.86
2016,9,7,8,45,820.5,94.0,2.65,26.0,559.0,921.71,688.4
2016,9,7,9,0,839.0,97.0,2.6,27.0,605.0,937.38,693.62
2016,9,7,9,15,852.5,99.5,2.5,27.5,646.0,944.05,693.87
2016,9,7,9,30,866.0,102.0,2.4,28.0,687.0,936.58,685.06
2016,9,7,9,45,878.5,103.0,2.35,29.0,722.5,933.46,678.53
2016,9,7,10,0,891.0,104.0,2.3,30.0,758.0,926.61,669.74
2016,9,7,10,15,898.0,105.5,2.2,30.5,786.5,911.64,656.83
2016,9,7,10,30,905.0,107.0,2.1,31.0,815.0,893.05,641.87
2016,9,7,10,45,910.5,108.0,2.05,32.0,836.0,869.15,622.91
2016,9,7,11,0,916.0,109.0,2.0,33.0,857.0,841.84,602.02
2016,9,7,11,15,919.0,109.5,1.9,33.5,870.5,808.84,578.44
2016,9,7,11,30,922.0,110.0,1.8,34.0,884.0,772.85,552.8
2016,9,7,11,45,924.0,110.0,1.75,34.5,889.5,732.87,523.37
2016,9,7,12,0,926.0,110.0,1.7,35.0,895.0,690.3,491.77
2016,9,7,12,15,925.5,110.0,1.7,35.0,892.0,643.83,458.23
2016,9,7,12,30,925.0,110.0,1.7,35.0,889.0,595.36,422.38
2016,9,7,12,45,901.5,121.5,1.7,35.0,873.0,542.63,382.5
2016,9,7,13,0,878.0,133.0,1.7,35.0,857.0,489.99,341.68
2016,9,7,13,15,873.0,131.5,1.75,35.0,838.0,435.92,298.83
2016,9,7,13,30,868.0,130.0,1.8,35.0,819.0,377.05,251.5
2016,9,7,13,45,860.0,128.5,1.9,35.5,792.5,320.09,204.6
2016,9,7,14,0,852.0,127.0,2.0,36.0,766.0,263.43,158.61
2016,9,7,14,15,841.5,125.0,2.15,35.5,732.5,206.56,116.08
2016,9,7,14,30,831.0,123.0,2.3,35.0,699.0,150.75,81.06
2016,9,7,14,45,815.5,120.5,2.45,35.0,659.5,95.71,60.88
2016,9,7,15,0,800.0,118.0,2.6,35.0,620.0,85.61,63.55
2016,9,7,15,15,780.5,114.0,2.75,34.5,575.0,84.35,62.88
2016,9,7,15,30,761.0,110.0,2.9,34.0,530.0,75.66,56.19
2016,9,7,15,45,733.5,106.0,3.05,34.0,481.0,74.35,55.32
2016,9,7,16,0,706.0,102.0,3.2,34.0,432.0,73.0,54.42
2016,9,7,16,15,670.5,96.5,3.25,33.0,380.5,70.45,52.75
2016,9,7,16,30,635.0,91.0,3.3,32.0,329.0,67.83,50.97
2016,9,7,16,45,583.5,84.0,3.35,31.5,277.0,63.84,47.86
2016,9,7,17,0,532.0,77.0,3.4,31.0,225.0,59.8,44.57
2016,9,7,17,15,459.5,66.5,3.4,29.5,175.0,52.62,38.64
2016,9,7,17,30,387.0,56.0,3.4,28.0,125.0,45.27,32.29
2016,9,7,17,45,277.5,41.5,3.45,27.0,82.5,32.0,20.58
2016,9,7,18,0,168.0,27.0,3.5,26.0,40.0,20.95,7.45
2016,9,7,18,15,84.0,13.5,3.5,25.0,20.0,11.52,0.0
2016,9,7,18,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,9,7,18,45,0.0,0.0,3.55,23.5,0.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,3.45,22.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,3.2,21.5,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,3.0,20.5,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,2.7,19.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,2.8,18.5,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,2.9,16.5,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,8,5,45,43.0,7.5,2.75,14.5,9.5,6.4,0.0
2016,9,8,6,0,86.0,15.0,2.9,15.0,19.0,106.22,0.0
2016,9,8,6,15,196.0,32.0,3.05,15.5,56.0,241.28,182.25
2016,9,8,6,30,306.0,49.0,3.2,16.0,93.0,354.84,290.11
2016,9,8,6,45,388.0,61.0,3.35,16.5,141.0,443.71,366.44
2016,9,8,7,0,470.0,73.0,3.5,17.0,189.0,541.99,446.48
2016,9,8,7,15,524.5,82.0,3.5,17.5,239.5,611.75,500.48
2016,9,8,7,30,579.0,91.0,3.5,18.0,290.0,681.27,551.91
2016,9,8,7,45,619.0,97.5,3.5,19.0,341.5,733.67,587.39
2016,9,8,8,0,659.0,104.0,3.5,20.0,393.0,784.35,620.31
2016,9,8,8,15,687.5,109.5,3.5,20.5,442.0,820.81,643.18
2016,9,8,8,30,716.0,115.0,3.5,21.0,491.0,854.6,663.76
2016,9,8,8,45,738.5,119.0,3.5,22.0,536.5,877.84,675.32
2016,9,8,9,0,761.0,123.0,3.5,23.0,582.0,897.83,684.55
2016,9,8,9,15,777.0,126.5,3.55,23.5,622.5,901.52,684.18
2016,9,8,9,30,793.0,130.0,3.6,24.0,663.0,908.17,686.12
2016,9,8,9,45,803.5,133.0,3.65,24.5,697.5,905.47,681.78
2016,9,8,10,0,814.0,136.0,3.7,25.0,732.0,899.08,675.17
2016,9,8,10,15,823.0,138.5,3.8,25.5,760.0,887.16,665.24
2016,9,8,10,30,832.0,141.0,3.9,26.0,788.0,871.59,653.01
2016,9,8,10,45,839.5,141.5,4.0,26.5,809.5,849.2,636.23
2016,9,8,11,0,847.0,142.0,4.1,27.0,831.0,823.41,617.24
2016,9,8,11,15,850.5,143.0,4.15,27.5,844.0,791.74,593.81
2016,9,8,11,30,854.0,144.0,4.2,28.0,857.0,757.13,567.13
2016,9,8,11,45,857.0,143.5,4.3,28.5,862.5,718.05,537.15
2016,9,8,12,0,860.0,143.0,4.4,29.0,868.0,676.45,504.86
2016,9,8,12,15,859.5,143.0,4.5,29.0,865.5,630.88,469.99
2016,9,8,12,30,859.0,143.0,4.6,29.0,863.0,583.46,432.95
2016,9,8,12,45,855.5,142.5,4.7,29.0,852.0,532.55,392.33
2016,9,8,13,0,852.0,142.0,4.8,29.0,841.0,480.54,349.71
2016,9,8,13,15,846.5,140.5,4.85,29.0,822.0,426.17,304.15
2016,9,8,13,30,841.0,139.0,4.9,29.0,803.0,371.4,257.39
2016,9,8,13,45,834.5,136.5,5.0,29.0,777.0,315.49,209.52
2016,9,8,14,0,828.0,134.0,5.1,29.0,751.0,259.77,162.68
2016,9,8,14,15,817.0,131.5,5.1,28.5,718.0,203.81,119.32
2016,9,8,14,30,806.0,129.0,5.1,28.0,685.0,149.01,84.26
2016,9,8,14,45,792.5,125.5,5.1,28.0,646.5,94.83,72.98
2016,9,8,15,0,779.0,122.0,5.1,28.0,608.0,88.21,67.74
2016,9,8,15,15,760.0,118.0,5.1,27.5,563.5,79.18,60.59
2016,9,8,15,30,741.0,114.0,5.1,27.0,519.0,78.16,60.06
2016,9,8,15,45,716.5,108.5,5.1,26.5,471.0,75.99,58.57
2016,9,8,16,0,692.0,103.0,5.1,26.0,423.0,73.71,56.98
2016,9,8,16,15,657.0,97.0,5.0,25.0,372.5,70.84,54.97
2016,9,8,16,30,622.0,91.0,4.9,24.0,322.0,67.89,52.83
2016,9,8,16,45,575.0,83.0,4.85,23.5,270.5,63.18,48.98
2016,9,8,17,0,528.0,75.0,4.8,23.0,219.0,58.34,44.88
2016,9,8,17,15,457.5,64.5,4.6,22.0,169.5,51.12,38.61
2016,9,8,17,30,387.0,54.0,4.4,21.0,120.0,43.73,31.92
2016,9,8,17,45,283.0,39.0,4.25,20.5,78.5,30.17,19.55
2016,9,8,18,0,179.0,24.0,4.1,20.0,37.0,18.69,4.75
2016,9,8,18,15,89.5,12.0,4.0,19.0,18.5,10.24,0.0
2016,9,8,18,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,9,8,18,45,0.0,0.0,3.8,17.5,0.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,3.55,15.5,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,9,5,45,59.0,7.5,2.1,12.5,10.0,0.0,0.0
2016,9,9,6,0,118.0,15.0,2.3,13.0,20.0,99.39,0.0
2016,9,9,6,15,244.0,29.0,2.35,13.5,58.0,275.29,206.86
2016,9,9,6,30,370.0,43.0,2.4,14.0,96.0,399.41,326.39
2016,9,9,6,45,452.0,53.0,2.45,15.0,144.5,490.64,403.37
2016,9,9,7,0,534.0,63.0,2.5,16.0,193.0,584.77,478.11
2016,9,9,7,15,587.0,70.0,2.45,16.5,244.5,651.34,528.41
2016,9,9,7,30,640.0,77.0,2.4,17.0,296.0,717.71,576.0
2016,9,9,7,45,679.5,82.0,2.35,18.0,347.5,768.2,608.68
2016,9,9,8,0,719.0,87.0,2.3,19.0,399.0,816.99,638.79
2016,9,9,8,15,746.0,91.0,2.25,19.5,448.5,844.86,654.38
2016,9,9,8,30,773.0,95.0,2.2,20.0,498.0,876.17,672.14
2016,9,9,8,45,794.5,98.0,2.2,21.0,544.0,897.88,682.13
2016,9,9,9,0,816.0,101.0,2.2,22.0,590.0,916.15,689.77
2016,9,9,9,15,831.0,103.5,2.2,22.5,631.0,924.09,691.83
2016,9,9,9,30,846.0,106.0,2.2,23.0,672.0,928.32,691.65
2016,9,9,9,45,861.0,106.0,2.2,24.0,708.0,915.85,679.25
2016,9,9,10,0,876.0,106.0,2.2,25.0,744.0,910.16,671.75
2016,9,9,10,15,884.0,107.5,2.2,26.0,772.5,896.1,658.87
2016,9,9,10,30,892.0,109.0,2.2,27.0,801.0,878.44,643.9
2016,9,9,10,45,899.0,109.5,2.25,28.0,822.5,855.39,626.03
2016,9,9,11,0,906.0,110.0,2.3,29.0,844.0,828.9,606.07
2016,9,9,11,15,909.5,110.5,2.35,29.5,857.0,796.42,583.42
2016,9,9,11,30,913.0,111.0,2.4,30.0,870.0,760.93,558.13
2016,9,9,11,45,916.0,110.5,2.45,30.5,876.0,721.36,528.64
2016,9,9,12,0,919.0,110.0,2.5,31.0,882.0,679.16,496.77
2016,9,9,12,15,918.5,109.5,2.6,31.5,879.0,632.45,461.25
2016,9,9,12,30,918.0,109.0,2.7,32.0,876.0,583.79,423.41
2016,9,9,12,45,899.5,118.0,2.8,32.5,861.0,532.0,382.3
2016,9,9,13,0,881.0,127.0,2.9,33.0,846.0,479.97,340.06
2016,9,9,13,15,876.0,125.5,3.05,33.0,827.0,425.77,295.91
2016,9,9,13,30,871.0,124.0,3.2,33.0,808.0,370.99,250.3
2016,9,9,13,45,865.5,121.5,3.4,33.0,782.0,315.06,203.47
2016,9,9,14,0,860.0,119.0,3.6,33.0,756.0,252.11,152.31
2016,9,9,14,15,849.5,117.0,3.75,32.5,723.0,194.89,109.19
2016,9,9,14,30,839.0,115.0,3.9,32.0,690.0,138.7,74.75
2016,9,9,14,45,826.5,111.5,4.05,32.0,650.5,82.74,61.96
2016,9,9,15,0,814.0,108.0,4.2,32.0,611.0,79.52,59.55
2016,9,9,15,15,795.0,104.5,4.3,31.5,566.5,78.36,58.91
2016,9,9,15,30,776.0,101.0,4.4,31.0,522.0,77.16,58.24
2016,9,9,15,45,751.5,96.5,4.55,30.5,473.5,75.09,56.86
2016,9,9,16,0,727.0,92.0,4.7,30.0,425.0,66.7,50.2
2016,9,9,16,15,692.0,87.0,4.8,29.0,373.5,64.21,48.51
2016,9,9,16,30,657.0,82.0,4.9,28.0,322.0,61.68,46.72
2016,9,9,16,45,608.0,75.0,5.05,27.0,270.0,57.43,43.38
2016,9,9,17,0,559.0,68.0,5.2,26.0,218.0,53.09,39.82
2016,9,9,17,15,484.5,59.0,5.15,24.5,168.0,46.86,34.52
2016,9,9,17,30,410.0,50.0,5.1,23.0,118.0,40.53,28.86
2016,9,9,17,45,292.5,36.5,5.05,21.5,76.5,29.93,19.09
2016,9,9,18,0,175.0,23.0,5.0,20.0,35.0,17.93,2.12
2016,9,9,18,15,87.5,11.5,4.85,19.0,17.5,9.82,0.0
2016,9,9,18,30,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,9,9,18,45,0.0,0.0,4.55,17.5,0.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
