Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,9,19,15,0.0,0.0,4.3,16.5,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,10,5,45,33.5,7.0,2.95,12.5,8.0,0.0,0.0
2016,9,10,6,0,67.0,14.0,3.1,13.0,16.0,61.01,0.0
2016,9,10,6,15,181.5,30.5,3.2,13.5,52.0,228.34,168.42
2016,9,10,6,30,296.0,47.0,3.3,14.0,88.0,343.44,282.21
2016,9,10,6,45,377.5,59.0,3.45,14.5,135.0,431.13,358.78
2016,9,10,7,0,459.0,71.0,3.6,15.0,182.0,528.39,439.1
2016,9,10,7,15,515.0,80.0,3.55,15.5,232.0,598.87,494.4
2016,9,10,7,30,571.0,89.0,3.5,16.0,282.0,669.22,547.04
2016,9,10,7,45,610.5,96.0,3.45,17.0,333.0,721.35,582.65
2016,9,10,8,0,650.0,103.0,3.4,18.0,384.0,771.78,615.64
2016,9,10,8,15,679.5,108.0,3.4,19.0,432.5,808.23,637.6
2016,9,10,8,30,709.0,113.0,3.4,20.0,481.0,842.04,657.17
2016,9,10,8,45,730.5,117.5,3.4,21.0,526.0,864.7,668.48
2016,9,10,9,0,752.0,122.0,3.4,22.0,571.0,884.13,677.46
2016,9,10,9,15,768.5,125.5,3.45,22.5,611.5,888.19,677.4
2016,9,10,9,30,785.0,129.0,3.5,23.0,652.0,895.16,679.61
2016,9,10,9,45,797.0,132.0,3.55,24.0,686.5,893.74,674.85
2016,9,10,10,0,809.0,135.0,3.6,25.0,721.0,888.61,667.8
2016,9,10,10,15,818.0,137.0,3.7,25.5,749.0,876.08,657.47
2016,9,10,10,30,827.0,139.0,3.8,26.0,777.0,859.95,644.86
2016,9,10,10,45,833.5,140.0,3.9,26.5,798.0,837.22,627.86
2016,9,10,11,0,840.0,141.0,4.0,27.0,819.0,811.15,608.67
2016,9,10,11,15,843.5,142.0,4.1,27.5,832.0,779.58,585.22
2016,9,10,11,30,847.0,143.0,4.2,28.0,845.0,745.1,558.72
2016,9,10,11,45,848.5,143.5,4.35,28.5,850.0,706.05,528.76
2016,9,10,12,0,850.0,144.0,4.5,29.0,855.0,664.6,496.52
2016,9,10,12,15,849.5,143.5,4.6,29.0,852.0,618.92,461.5
2016,9,10,12,30,849.0,143.0,4.7,29.0,849.0,571.44,424.24
2016,9,10,12,45,846.0,142.5,4.8,29.5,838.0,521.18,383.09
2016,9,10,13,0,843.0,142.0,4.9,30.0,827.0,469.8,340.1
2016,9,10,13,15,837.5,140.5,4.95,30.0,808.0,415.84,294.86
2016,9,10,13,30,832.0,139.0,5.0,30.0,789.0,361.51,248.52
2016,9,10,13,45,824.5,137.0,5.1,30.0,763.0,306.17,201.34
2016,9,10,14,0,817.0,135.0,5.2,30.0,737.0,251.15,155.54
2016,9,10,14,15,806.0,132.0,5.2,29.5,704.0,195.49,113.31
2016,9,10,14,30,795.0,129.0,5.2,29.0,671.0,141.02,80.11
2016,9,10,14,45,781.0,125.5,5.25,29.0,632.0,89.18,68.1
2016,9,10,15,0,767.0,122.0,5.3,29.0,593.0,80.4,61.09
2016,9,10,15,15,747.0,118.0,5.3,28.5,549.0,79.41,60.59
2016,9,10,15,30,727.0,114.0,5.3,28.0,505.0,78.38,60.05
2016,9,10,15,45,701.5,108.5,5.3,27.5,457.0,76.2,58.55
2016,9,10,16,0,676.0,103.0,5.3,27.0,409.0,73.92,56.96
2016,9,10,16,15,639.5,97.0,5.2,26.0,358.5,71.05,54.95
2016,9,10,16,30,603.0,91.0,5.1,25.0,308.0,68.1,52.82
2016,9,10,16,45,552.5,82.5,5.05,24.0,257.0,62.99,48.72
2016,9,10,17,0,502.0,74.0,5.0,23.0,206.0,57.74,44.33
2016,9,10,17,15,427.5,63.0,4.85,22.0,157.5,50.08,37.63
2016,9,10,17,30,353.0,52.0,4.7,21.0,109.0,39.9,28.51
2016,9,10,17,45,242.5,36.5,4.55,20.0,69.0,28.2,17.59
2016,9,10,18,0,132.0,21.0,4.4,19.0,29.0,16.33,0.0
2016,9,10,18,15,66.0,10.5,4.3,18.5,14.5,8.96,0.0
2016,9,10,18,30,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,9,10,18,45,0.0,0.0,4.15,17.5,0.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,4.05,16.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,4.0,15.5,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,11,5,45,21.5,5.5,3.65,13.0,6.5,0.0,0.0
2016,9,11,6,0,43.0,11.0,3.8,13.0,13.0,40.81,0.0
2016,9,11,6,15,135.0,30.5,3.95,13.5,47.0,191.97,137.94
2016,9,11,6,30,227.0,50.0,4.1,14.0,81.0,293.28,240.67
2016,9,11,6,45,304.5,65.0,4.25,14.5,126.0,379.52,317.21
2016,9,11,7,0,382.0,80.0,4.4,15.0,171.0,469.73,393.78
2016,9,11,7,15,437.5,91.5,4.3,15.5,220.0,538.31,448.76
2016,9,11,7,30,493.0,103.0,4.2,16.0,269.0,607.79,501.95
2016,9,11,7,45,537.5,111.0,4.15,17.0,319.0,662.62,540.95
2016,9,11,8,0,582.0,119.0,4.1,18.0,369.0,725.75,584.74
2016,9,11,8,15,612.5,126.0,4.05,18.5,416.5,765.05,610.51
2016,9,11,8,30,643.0,133.0,4.0,19.0,464.0,801.76,633.93
2016,9,11,8,45,669.5,136.5,3.95,19.5,509.0,827.8,649.22
2016,9,11,9,0,696.0,140.0,3.9,20.0,554.0,850.66,662.13
2016,9,11,9,15,608.0,180.0,3.9,20.5,559.5,802.77,624.83
2016,9,11,9,30,520.0,220.0,3.9,21.0,565.0,745.13,578.91
2016,9,11,9,45,660.5,176.5,3.9,22.0,638.0,821.37,632.45
2016,9,11,10,0,801.0,133.0,3.9,23.0,711.0,876.86,667.16
2016,9,11,10,15,810.0,135.0,3.95,23.5,739.0,864.44,656.05
2016,9,11,10,30,819.0,137.0,4.0,24.0,767.0,848.45,643.13
2016,9,11,10,45,826.5,137.5,4.1,24.5,787.5,826.21,626.23
2016,9,11,11,0,834.0,138.0,4.2,25.0,808.0,800.63,607.12
2016,9,11,11,15,838.0,139.0,4.3,25.5,821.0,769.63,583.7
2016,9,11,11,30,842.0,140.0,4.4,26.0,834.0,735.71,557.24
2016,9,11,11,45,844.5,140.0,4.5,26.5,839.5,697.09,527.09
2016,9,11,12,0,847.0,140.0,4.6,27.0,845.0,656.01,494.76
2016,9,11,12,15,846.0,139.5,4.75,27.0,841.5,610.22,459.41
2016,9,11,12,30,845.0,139.0,4.9,27.0,838.0,562.69,421.73
2016,9,11,12,45,847.5,135.0,5.05,27.0,828.5,512.49,380.94
2016,9,11,13,0,850.0,131.0,5.2,27.0,819.0,460.74,337.7
2016,9,11,13,15,844.5,130.0,5.35,26.5,800.0,406.97,292.42
2016,9,11,13,30,839.0,129.0,5.5,26.0,781.0,352.79,245.8
2016,9,11,13,45,832.0,127.0,5.65,26.0,755.0,297.32,197.53
2016,9,11,14,0,825.0,125.0,5.8,26.0,729.0,242.1,150.78
2016,9,11,14,15,814.0,122.5,5.85,25.5,696.0,186.45,108.14
2016,9,11,14,30,803.0,120.0,5.9,25.0,663.0,131.95,75.25
2016,9,11,14,45,789.5,116.5,6.0,24.5,624.5,83.56,64.74
2016,9,11,15,0,776.0,113.0,6.1,24.0,586.0,82.67,64.33
2016,9,11,15,15,756.5,109.5,6.05,23.0,542.0,81.65,63.92
2016,9,11,15,30,737.0,106.0,6.0,22.0,498.0,73.48,57.42
2016,9,11,15,45,712.5,101.0,6.0,21.5,451.0,71.44,55.99
2016,9,11,16,0,688.0,96.0,6.0,21.0,404.0,69.32,54.46
2016,9,11,16,15,652.0,90.0,5.9,20.0,353.5,66.26,52.2
2016,9,11,16,30,616.0,84.0,5.8,19.0,303.0,63.1,49.79
2016,9,11,16,45,568.5,76.0,5.7,18.5,253.0,58.2,45.64
2016,9,11,17,0,521.0,68.0,5.6,18.0,203.0,53.16,41.23
2016,9,11,17,15,446.0,58.0,5.45,17.0,155.0,46.14,34.95
2016,9,11,17,30,371.0,48.0,5.3,16.0,107.0,38.98,28.27
2016,9,11,17,45,258.0,34.0,5.15,15.5,67.5,26.39,16.21
2016,9,11,18,0,145.0,20.0,5.0,15.0,28.0,15.6,0.0
2016,9,11,18,15,72.5,10.0,4.85,14.5,14.0,8.54,0.0
2016,9,11,18,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,9,11,18,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,9,12,5,45,47.0,7.0,4.3,11.5,8.5,0.0,0.0
2016,9,12,6,0,94.0,14.0,4.5,12.0,17.0,80.49,0.0
2016,9,12,6,15,236.0,28.0,4.65,12.5,54.5,263.5,187.66
2016,9,12,6,30,378.0,42.0,4.8,13.0,92.0,402.36,331.35
2016,9,12,6,45,469.0,50.5,4.95,13.5,141.5,499.16,416.78
2016,9,12,7,0,560.0,59.0,5.1,14.0,191.0,598.85,500.11
2016,9,12,7,15,615.0,65.5,5.05,14.5,243.0,666.49,553.79
2016,9,12,7,30,670.0,72.0,5.0,15.0,295.0,733.97,604.67
2016,9,12,7,45,710.5,76.0,4.95,15.5,347.5,783.97,640.04
2016,9,12,8,0,751.0,80.0,4.9,16.0,400.0,826.85,668.82
2016,9,12,8,15,777.0,83.5,4.85,16.5,449.5,859.33,689.06
2016,9,12,8,30,803.0,87.0,4.8,17.0,499.0,888.82,706.7
2016,9,12,8,45,824.0,89.5,4.75,17.5,545.0,909.1,717.4
2016,9,12,9,0,845.0,92.0,4.7,18.0,591.0,925.9,725.56
2016,9,12,9,15,709.0,146.5,4.7,18.5,585.0,858.84,674.1
2016,9,12,9,30,573.0,201.0,4.7,19.0,579.0,771.61,607.43
2016,9,12,9,45,737.5,149.0,4.7,19.5,662.0,859.3,669.86
2016,9,12,10,0,902.0,97.0,4.7,20.0,745.0,915.55,706.71
2016,9,12,10,15,877.0,113.5,4.7,20.5,763.5,887.95,684.39
2016,9,12,10,30,852.0,130.0,4.7,21.0,782.0,866.24,666.97
2016,9,12,10,45,892.5,114.5,4.75,21.5,813.5,846.06,651.08
2016,9,12,11,0,933.0,99.0,4.8,22.0,845.0,829.99,638.23
2016,9,12,11,15,936.5,99.5,4.85,22.0,858.5,796.57,614.32
2016,9,12,11,30,940.0,100.0,4.9,22.0,872.0,760.06,587.41
2016,9,12,11,45,876.5,135.0,5.0,22.5,858.0,706.04,544.26
2016,9,12,12,0,813.0,170.0,5.1,23.0,844.0,657.33,504.58
2016,9,12,12,15,829.0,156.0,5.15,23.0,841.5,610.98,468.03
2016,9,12,12,30,845.0,142.0,5.2,23.0,839.0,561.74,428.19
2016,9,12,12,45,840.0,142.5,5.3,23.0,827.5,511.47,386.38
2016,9,12,13,0,835.0,143.0,5.4,23.0,816.0,460.26,342.72
2016,9,12,13,15,880.0,122.5,5.45,22.5,816.0,414.18,301.51
2016,9,12,13,30,925.0,102.0,5.5,22.0,816.0,361.0,253.18
2016,9,12,13,45,920.5,100.0,5.6,22.0,790.0,302.86,201.39
2016,9,12,14,0,916.0,98.0,5.7,22.0,764.0,244.47,151.06
2016,9,12,14,15,908.0,96.0,5.7,21.5,731.5,185.6,105.57
2016,9,12,14,30,900.0,94.0,5.7,21.0,699.0,127.31,71.19
2016,9,12,14,45,891.0,91.0,5.7,20.5,660.0,79.12,62.05
2016,9,12,15,0,882.0,88.0,5.7,20.0,621.0,77.37,60.87
2016,9,12,15,15,866.0,85.0,5.65,19.5,576.0,66.61,51.94
2016,9,12,15,30,850.0,82.0,5.6,19.0,531.0,65.25,51.04
2016,9,12,15,45,829.5,78.5,5.6,18.5,482.0,63.4,49.72
2016,9,12,16,0,809.0,75.0,5.6,18.0,433.0,61.49,48.33
2016,9,12,16,15,776.5,71.0,5.5,17.0,380.5,59.0,46.49
2016,9,12,16,30,744.0,67.0,5.4,16.0,328.0,56.48,44.56
2016,9,12,16,45,695.0,61.5,5.3,15.5,274.0,52.54,41.2
2016,9,12,17,0,646.0,56.0,5.2,15.0,220.0,44.59,34.12
2016,9,12,17,15,568.5,48.5,4.95,14.5,168.0,39.1,29.05
2016,9,12,17,30,491.0,41.0,4.7,14.0,116.0,33.59,23.73
2016,9,12,17,45,342.0,30.5,4.5,13.5,72.5,25.21,15.07
2016,9,12,18,0,193.0,20.0,4.3,13.0,29.0,16.8,0.0
2016,9,12,18,15,96.5,10.0,4.25,12.5,14.5,8.54,0.0
2016,9,12,18,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,9,12,18,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,13,5,45,29.0,6.0,1.5,11.5,6.5,0.0,0.0
2016,9,13,6,0,58.0,12.0,1.7,12.0,13.0,52.44,0.0
2016,9,13,6,15,176.5,29.0,1.9,12.5,49.0,217.98,148.87
2016,9,13,6,30,295.0,46.0,2.1,13.0,85.0,341.02,278.3
2016,9,13,6,45,376.0,59.5,2.3,13.5,132.0,429.68,356.09
2016,9,13,7,0,457.0,73.0,2.5,14.0,179.0,522.5,432.89
2016,9,13,7,15,514.5,82.5,2.5,14.5,230.0,597.64,491.72
2016,9,13,7,30,572.0,92.0,2.5,15.0,281.0,669.65,545.35
2016,9,13,7,45,612.0,99.0,2.55,15.5,332.0,722.05,582.35
2016,9,13,8,0,652.0,106.0,2.6,16.0,383.0,772.6,616.85
2016,9,13,8,15,681.5,112.0,2.6,16.5,432.0,809.95,640.5
2016,9,13,8,30,711.0,118.0,2.6,17.0,481.0,844.56,661.75
2016,9,13,8,45,733.5,122.5,2.6,17.5,526.0,867.75,674.61
2016,9,13,9,0,756.0,127.0,2.6,18.0,571.0,887.63,685.15
2016,9,13,9,15,530.5,210.5,2.65,18.5,533.0,752.79,585.43
2016,9,13,9,30,305.0,294.0,2.7,19.0,495.0,606.44,472.36
2016,9,13,9,45,316.0,304.5,2.75,19.5,522.0,615.61,478.25
2016,9,13,10,0,327.0,315.0,2.8,20.0,549.0,622.81,481.69
2016,9,13,10,15,324.0,331.0,2.8,20.0,570.0,621.43,479.27
2016,9,13,10,30,321.0,347.0,2.8,20.0,591.0,618.15,475.6
2016,9,13,10,45,328.0,353.5,2.8,20.5,609.0,611.98,469.37
2016,9,13,11,0,335.0,360.0,2.8,21.0,627.0,603.9,461.78
2016,9,13,11,15,505.0,296.5,2.7,21.5,706.0,660.67,503.51
2016,9,13,11,30,675.0,233.0,2.6,22.0,785.0,698.13,529.51
2016,9,13,11,45,683.5,229.5,2.55,22.5,791.5,664.3,502.34
2016,9,13,12,0,692.0,226.0,2.5,23.0,798.0,628.0,473.52
2016,9,13,12,15,683.5,231.5,2.4,23.0,794.5,586.97,441.32
2016,9,13,12,30,675.0,237.0,2.3,23.0,791.0,545.06,407.88
2016,9,13,12,45,679.0,229.0,2.2,23.5,779.5,498.12,369.45
2016,9,13,13,0,683.0,221.0,2.1,24.0,768.0,449.98,329.35
2016,9,13,13,15,681.0,215.0,2.0,24.0,749.5,400.15,287.87
2016,9,13,13,30,679.0,209.0,1.9,24.0,731.0,350.05,245.54
2016,9,13,13,45,678.5,200.0,1.85,24.0,706.5,298.14,201.82
2016,9,13,14,0,678.0,191.0,1.8,24.0,682.0,246.22,159.21
2016,9,13,14,15,760.0,150.5,1.75,24.0,677.0,183.95,108.82
2016,9,13,14,30,842.0,110.0,1.7,24.0,672.0,120.5,67.71
2016,9,13,14,45,829.5,106.5,1.7,24.0,632.5,78.11,60.24
2016,9,13,15,0,817.0,103.0,1.7,24.0,593.0,76.97,59.5
2016,9,13,15,15,797.5,99.5,1.7,23.5,548.0,75.66,58.7
2016,9,13,15,30,778.0,96.0,1.7,23.0,503.0,74.3,57.86
2016,9,13,15,45,752.0,91.5,1.75,23.0,454.0,72.07,56.16
2016,9,13,16,0,726.0,87.0,1.8,23.0,405.0,63.84,49.34
2016,9,13,16,15,690.0,82.0,1.8,22.5,353.5,61.21,47.34
2016,9,13,16,30,654.0,77.0,1.8,22.0,302.0,58.54,45.25
2016,9,13,16,45,600.5,70.0,1.85,22.0,250.5,54.11,41.45
2016,9,13,17,0,547.0,63.0,1.9,22.0,199.0,49.62,37.46
2016,9,13,17,15,468.0,53.5,1.8,21.0,150.0,42.82,31.43
2016,9,13,17,30,389.0,44.0,1.7,20.0,101.0,35.92,25.03
2016,9,13,17,45,263.0,30.0,1.6,19.0,61.5,24.69,13.87
2016,9,13,18,0,137.0,16.0,1.5,18.0,22.0,13.66,0.0
2016,9,13,18,15,68.5,8.0,1.75,17.5,11.0,6.83,0.0
2016,9,13,18,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,14,5,45,25.5,5.0,0.9,11.5,6.0,0.0,0.0
2016,9,14,6,0,51.0,10.0,0.9,12.0,12.0,45.56,0.0
2016,9,14,6,15,164.5,27.5,1.1,12.5,46.0,204.39,133.63
2016,9,14,6,30,278.0,45.0,1.3,13.0,80.0,325.82,264.15
2016,9,14,6,45,362.5,58.0,1.55,14.0,126.5,415.8,342.3
2016,9,14,7,0,447.0,71.0,1.8,15.0,173.0,510.32,419.28
2016,9,14,7,15,504.5,80.5,1.75,15.5,223.5,585.49,477.15
2016,9,14,7,30,562.0,90.0,1.7,16.0,274.0,657.06,529.33
2016,9,14,7,45,605.5,96.5,1.7,17.0,325.0,711.68,565.96
2016,9,14,8,0,649.0,103.0,1.7,18.0,376.0,764.58,599.9
2016,9,14,8,15,678.5,109.0,1.6,18.5,425.0,801.75,621.7
2016,9,14,8,30,708.0,115.0,1.5,19.0,474.0,836.21,641.02
2016,9,14,8,45,733.0,118.0,1.45,20.0,519.5,859.8,651.77
2016,9,14,9,0,758.0,121.0,1.4,21.0,565.0,880.11,660.21
2016,9,14,9,15,775.0,124.5,1.4,21.5,605.5,884.11,659.69
2016,9,14,9,30,792.0,128.0,1.4,22.0,646.0,890.99,661.41
2016,9,14,9,45,838.0,114.5,1.4,22.5,688.5,901.67,665.71
2016,9,14,10,0,884.0,101.0,1.4,23.0,731.0,898.34,660.92
2016,9,14,10,15,892.0,102.5,1.4,23.5,759.0,883.7,649.08
2016,9,14,10,30,900.0,104.0,1.4,24.0,787.0,865.42,635.16
2016,9,14,10,45,907.0,104.0,1.45,24.5,808.0,841.23,618.14
2016,9,14,11,0,914.0,104.0,1.5,25.0,829.0,813.62,598.95
2016,9,14,11,15,917.5,105.0,1.6,25.5,842.5,781.02,576.94
2016,9,14,11,30,921.0,106.0,1.7,26.0,856.0,745.37,551.42
2016,9,14,11,45,924.5,105.0,1.85,26.5,861.5,705.04,521.98
2016,9,14,12,0,928.0,104.0,2.0,27.0,867.0,662.04,489.8
2016,9,14,12,15,927.5,104.0,2.15,27.0,863.5,615.12,454.72
2016,9,14,12,30,927.0,104.0,2.3,27.0,860.0,566.2,416.91
2016,9,14,12,45,918.0,107.0,2.45,27.5,847.0,513.9,374.56
2016,9,14,13,0,909.0,110.0,2.6,28.0,834.0,460.75,330.37
2016,9,14,13,15,904.5,109.0,2.75,28.0,815.0,405.68,284.2
2016,9,14,13,30,900.0,108.0,2.9,28.0,796.0,349.94,236.54
2016,9,14,13,45,894.0,106.0,3.05,28.0,769.5,292.69,187.74
2016,9,14,14,0,888.0,104.0,3.2,28.0,743.0,235.39,140.61
2016,9,14,14,15,878.0,102.0,3.3,27.5,709.0,177.78,98.67
2016,9,14,14,30,868.0,100.0,3.4,27.0,675.0,121.01,68.36
2016,9,14,14,45,855.5,97.0,3.5,27.0,635.5,72.54,54.96
2016,9,14,15,0,843.0,94.0,3.6,27.0,596.0,71.51,54.28
2016,9,14,15,15,824.5,91.0,3.65,26.5,551.0,70.32,53.57
2016,9,14,15,30,806.0,88.0,3.7,26.0,506.0,69.1,52.84
2016,9,14,15,45,781.5,84.0,3.8,26.0,457.0,67.02,51.27
2016,9,14,16,0,757.0,80.0,3.9,26.0,408.0,64.89,49.63
2016,9,14,16,15,721.5,75.5,3.85,25.0,356.0,62.18,47.69
2016,9,14,16,30,686.0,71.0,3.8,24.0,304.0,54.5,41.41
2016,9,14,16,45,634.5,64.5,3.8,23.5,251.5,50.27,37.87
2016,9,14,17,0,583.0,58.0,3.8,23.0,199.0,45.98,34.13
2016,9,14,17,15,501.5,49.5,3.7,22.0,149.5,39.8,28.64
2016,9,14,17,30,420.0,41.0,3.6,21.0,100.0,33.58,22.82
2016,9,14,17,45,284.5,28.0,3.55,20.0,60.5,23.11,12.0
2016,9,14,18,0,149.0,15.0,3.5,19.0,21.0,12.8,0.0
2016,9,14,18,15,74.5,7.5,3.55,18.5,10.5,0.0,0.0
2016,9,14,18,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,3.65,17.5,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,3.45,15.5,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,15,5,45,54.0,5.0,1.75,11.5,6.5,0.0,0.0
2016,9,15,6,0,108.0,10.0,1.9,12.0,13.0,86.77,0.0
2016,9,15,6,15,254.5,23.0,2.05,12.5,49.5,265.97,166.97
2016,9,15,6,30,401.0,36.0,2.2,13.0,86.0,412.08,333.08
2016,9,15,6,45,486.5,44.5,2.35,14.0,134.5,503.19,412.4
2016,9,15,7,0,572.0,53.0,2.5,15.0,183.0,597.6,488.7
2016,9,15,7,15,626.5,59.0,2.45,15.5,234.5,663.6,539.3
2016,9,15,7,30,681.0,65.0,2.4,16.0,286.0,729.53,587.05
2016,9,15,7,45,718.5,69.5,2.35,17.0,338.0,771.91,614.1
2016,9,15,8,0,756.0,74.0,2.3,18.0,390.0,818.38,642.88
2016,9,15,8,15,782.0,77.5,2.25,18.5,439.0,850.45,661.6
2016,9,15,8,30,808.0,81.0,2.2,19.0,488.0,879.56,677.87
2016,9,15,8,45,827.0,84.0,2.15,20.0,534.0,898.26,685.37
2016,9,15,9,0,846.0,87.0,2.1,21.0,580.0,913.46,690.49
2016,9,15,9,15,860.0,89.5,2.05,21.5,620.5,909.89,684.33
2016,9,15,9,30,874.0,92.0,2.0,22.0,661.0,912.74,682.87
2016,9,15,9,45,889.0,91.5,2.0,23.0,696.5,909.32,676.53
2016,9,15,10,0,904.0,91.0,2.0,24.0,732.0,902.13,667.96
2016,9,15,10,15,911.5,92.5,1.95,24.5,760.0,886.79,655.03
2016,9,15,10,30,919.0,94.0,1.9,25.0,788.0,867.78,639.95
2016,9,15,10,45,924.0,94.5,1.9,26.0,808.5,842.11,619.93
2016,9,15,11,0,929.0,95.0,1.9,27.0,829.0,813.06,597.9
2016,9,15,11,15,932.5,96.0,2.05,27.5,842.0,780.09,575.75
2016,9,15,11,30,936.0,97.0,2.2,28.0,855.0,744.03,550.08
2016,9,15,11,45,937.0,97.0,2.35,28.5,859.5,702.48,519.32
2016,9,15,12,0,938.0,97.0,2.5,29.0,864.0,658.4,485.98
2016,9,15,12,15,937.5,97.0,2.65,29.0,861.0,611.12,450.32
2016,9,15,12,30,937.0,97.0,2.8,29.0,858.0,561.82,411.96
2016,9,15,12,45,924.0,102.0,2.95,29.0,843.5,508.94,369.73
2016,9,15,13,0,911.0,107.0,3.1,29.0,829.0,455.48,325.8
2016,9,15,13,15,906.5,106.0,3.2,29.0,810.0,400.33,279.29
2016,9,15,13,30,902.0,105.0,3.3,29.0,791.0,344.51,231.45
2016,9,15,13,45,894.5,104.0,3.45,29.0,764.0,287.51,182.95
2016,9,15,14,0,887.0,103.0,3.6,29.0,737.0,230.61,136.47
2016,9,15,14,15,877.0,101.0,3.65,28.5,703.5,173.08,95.24
2016,9,15,14,30,867.0,99.0,3.7,28.0,670.0,116.38,66.21
2016,9,15,14,45,853.0,96.5,3.8,28.0,630.0,72.34,54.58
2016,9,15,15,0,839.0,94.0,3.9,28.0,590.0,71.59,54.15
2016,9,15,15,15,820.5,91.0,3.95,27.5,544.5,70.41,53.44
2016,9,15,15,30,802.0,88.0,4.0,27.0,499.0,69.19,52.71
2016,9,15,15,45,776.0,84.5,4.05,27.0,450.0,67.46,51.44
2016,9,15,16,0,750.0,81.0,4.1,27.0,401.0,65.71,50.14
2016,9,15,16,15,713.5,76.0,4.1,26.0,349.5,57.42,43.46
2016,9,15,16,30,677.0,71.0,4.1,25.0,298.0,54.54,41.27
2016,9,15,16,45,623.0,64.5,4.2,24.5,245.5,50.3,37.73
2016,9,15,17,0,569.0,58.0,4.3,24.0,193.0,46.02,33.99
2016,9,15,17,15,484.5,49.0,4.25,22.5,144.0,39.44,28.21
2016,9,15,17,30,400.0,40.0,4.2,21.0,95.0,32.79,22.05
2016,9,15,17,45,260.0,27.0,4.2,20.0,56.5,22.3,10.66
2016,9,15,18,0,120.0,14.0,4.2,19.0,18.0,11.95,0.0
2016,9,15,18,15,60.0,7.0,4.15,18.5,9.0,0.0,0.0
2016,9,15,18,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,4.05,17.5,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,3.9,16.5,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,3.7,15.5,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,16,5,45,43.0,4.5,1.3,11.5,5.5,0.0,0.0
2016,9,16,6,0,86.0,9.0,1.4,12.0,11.0,69.84,0.0
2016,9,16,6,15,234.5,22.0,1.5,12.5,46.5,247.48,145.07
2016,9,16,6,30,383.0,35.0,1.6,13.0,82.0,395.91,318.35
2016,9,16,6,45,471.5,44.0,1.75,14.0,130.5,489.28,399.31
2016,9,16,7,0,560.0,53.0,1.9,15.0,179.0,586.27,477.28
2016,9,16,7,15,616.0,59.5,1.7,15.5,230.5,653.85,527.62
2016,9,16,7,30,672.0,66.0,1.5,16.0,282.0,721.45,574.52
2016,9,16,7,45,710.0,70.5,1.35,17.0,334.0,763.71,599.65
2016,9,16,8,0,748.0,75.0,1.2,18.0,386.0,810.39,626.36
2016,9,16,8,15,774.5,79.0,1.1,18.5,435.5,843.37,644.03
2016,9,16,8,30,801.0,83.0,1.0,19.0,485.0,873.39,659.15
2016,9,16,8,45,821.0,86.0,0.9,20.0,530.5,892.85,665.52
2016,9,16,9,0,841.0,89.0,0.8,21.0,576.0,908.83,669.49
2016,9,16,9,15,855.5,91.0,0.7,22.0,616.5,904.96,660.61
2016,9,16,9,30,870.0,93.0,0.6,23.0,657.0,907.57,656.31
2016,9,16,9,45,885.5,93.0,0.55,24.0,693.0,905.06,649.81
2016,9,16,10,0,901.0,93.0,0.5,25.0,729.0,898.74,641.19
2016,9,16,10,15,796.0,145.5,0.5,26.0,723.5,849.45,606.83
2016,9,16,10,30,691.0,198.0,0.5,27.0,718.0,794.23,568.18
2016,9,16,10,45,810.0,147.5,0.5,28.0,772.5,808.12,575.99
2016,9,16,11,0,929.0,97.0,0.5,29.0,827.0,811.63,575.21
2016,9,16,11,15,932.5,97.5,0.7,29.5,839.5,778.04,555.49
2016,9,16,11,30,936.0,98.0,0.9,30.0,852.0,741.38,532.21
2016,9,16,11,45,938.0,98.0,1.15,31.0,857.0,700.38,503.92
2016,9,16,12,0,940.0,98.0,1.4,32.0,862.0,656.75,472.51
2016,9,16,12,15,939.5,97.5,1.55,32.0,859.0,608.86,438.02
2016,9,16,12,30,939.0,97.0,1.7,32.0,856.0,558.98,400.72
2016,9,16,12,45,928.0,101.0,1.9,32.5,842.0,506.1,359.29
2016,9,16,13,0,917.0,105.0,2.1,33.0,828.0,452.51,315.97
2016,9,16,13,15,912.5,104.0,2.2,33.0,808.5,397.03,270.41
2016,9,16,13,30,908.0,103.0,2.3,33.0,789.0,340.88,223.47
2016,9,16,13,45,900.5,102.0,2.4,33.0,762.0,283.56,175.86
2016,9,16,14,0,893.0,101.0,2.5,33.0,735.0,226.34,130.36
2016,9,16,14,15,882.5,99.0,2.55,32.5,701.0,168.44,90.3
2016,9,16,14,30,872.0,97.0,2.6,32.0,667.0,111.44,62.91
2016,9,16,14,45,858.0,94.5,2.7,32.0,627.0,71.28,52.79
2016,9,16,15,0,844.0,92.0,2.8,32.0,587.0,70.48,52.32
2016,9,16,15,15,825.5,89.0,2.85,31.5,541.5,69.24,51.58
2016,9,16,15,30,807.0,86.0,2.9,31.0,496.0,67.96,50.81
2016,9,16,15,45,781.0,82.0,3.0,31.0,446.5,65.8,49.2
2016,9,16,16,0,755.0,78.0,3.1,31.0,397.0,63.59,47.52
2016,9,16,16,15,718.5,73.5,3.15,30.0,345.5,60.82,45.56
2016,9,16,16,30,682.0,69.0,3.2,29.0,294.0,53.21,39.44
2016,9,16,16,45,627.0,62.5,3.3,28.0,241.5,48.91,35.97
2016,9,16,17,0,572.0,56.0,3.4,27.0,189.0,44.55,32.27
2016,9,16,17,15,486.0,47.0,3.5,25.5,140.0,37.91,26.49
2016,9,16,17,30,400.0,38.0,3.6,24.0,91.0,31.19,20.3
2016,9,16,17,45,255.0,25.0,3.7,23.0,53.0,20.64,8.34
2016,9,16,18,0,110.0,12.0,3.8,22.0,15.0,10.24,0.0
2016,9,16,18,15,55.0,6.0,3.85,21.0,7.5,0.0,0.0
2016,9,16,18,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,4.0,19.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,4.0,18.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,3.65,17.5,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,3.15,16.5,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,17,6,15,184.5,17.5,1.65,13.5,40.0,200.95,107.09
2016,9,17,6,30,369.0,35.0,1.7,14.0,80.0,384.1,307.53
2016,9,17,6,45,461.5,44.0,1.8,14.5,128.0,480.16,391.39
2016,9,17,7,0,554.0,53.0,1.9,15.0,176.0,580.03,472.39
2016,9,17,7,15,610.0,59.5,1.75,16.0,227.0,647.31,522.07
2016,9,17,7,30,666.0,66.0,1.6,17.0,278.0,714.59,568.35
2016,9,17,7,45,706.0,70.0,1.5,18.0,330.0,757.68,594.83
2016,9,17,8,0,746.0,74.0,1.4,19.0,382.0,805.35,623.13
2016,9,17,8,15,772.5,78.0,1.25,20.0,431.0,838.17,639.14
2016,9,17,8,30,799.0,82.0,1.1,21.0,480.0,868.04,652.38
2016,9,17,8,45,819.5,84.5,1.0,22.0,525.5,887.21,658.68
2016,9,17,9,0,840.0,87.0,0.9,23.0,571.0,902.91,662.6
2016,9,17,9,15,854.5,89.0,0.8,24.0,611.0,899.09,653.91
2016,9,17,9,30,869.0,91.0,0.7,25.0,651.0,901.64,649.68
2016,9,17,9,45,883.0,91.5,0.65,26.0,686.5,898.29,642.72
2016,9,17,10,0,897.0,92.0,0.6,27.0,722.0,891.16,633.67
2016,9,17,10,15,904.5,93.0,0.6,28.0,749.5,875.2,620.32
2016,9,17,10,30,912.0,94.0,0.6,29.0,777.0,855.62,605.03
2016,9,17,10,45,918.0,94.5,0.6,30.0,797.5,830.75,586.66
2016,9,17,11,0,924.0,95.0,0.6,31.0,818.0,802.46,566.37
2016,9,17,11,15,927.0,95.5,0.7,31.5,830.5,768.65,545.33
2016,9,17,11,30,930.0,96.0,0.8,32.0,843.0,731.84,520.62
2016,9,17,11,45,931.5,96.0,0.95,33.0,847.5,690.74,491.58
2016,9,17,12,0,933.0,96.0,1.1,34.0,852.0,647.08,459.87
2016,9,17,12,15,932.0,96.0,1.25,34.0,848.0,599.67,426.29
2016,9,17,12,30,931.0,96.0,1.4,34.0,844.0,550.29,389.9
2016,9,17,12,45,920.5,99.5,1.55,34.5,830.0,497.68,349.05
2016,9,17,13,0,910.0,103.0,1.7,35.0,816.0,444.34,306.36
2016,9,17,13,15,904.5,102.0,1.85,35.0,796.5,388.92,261.55
2016,9,17,13,30,899.0,101.0,2.0,35.0,777.0,332.95,215.4
2016,9,17,13,45,892.0,99.5,2.15,35.0,750.0,275.95,168.65
2016,9,17,14,0,885.0,98.0,2.3,35.0,723.0,219.02,124.07
2016,9,17,14,15,874.5,96.0,2.4,35.0,689.0,161.67,85.15
2016,9,17,14,30,864.0,94.0,2.5,35.0,655.0,105.22,59.42
2016,9,17,14,45,849.5,92.0,2.7,35.0,615.0,69.64,50.8
2016,9,17,15,0,835.0,90.0,2.9,35.0,575.0,69.12,50.56
2016,9,17,15,15,815.5,87.0,3.0,34.5,530.0,67.82,49.77
2016,9,17,15,30,796.0,84.0,3.1,34.0,485.0,66.49,48.97
2016,9,17,15,45,767.5,80.5,3.25,33.5,435.5,64.64,47.72
2016,9,17,16,0,739.0,77.0,3.4,33.0,386.0,62.76,46.44
2016,9,17,16,15,702.0,72.5,3.45,32.0,335.0,55.02,40.35
2016,9,17,16,30,665.0,68.0,3.5,31.0,284.0,52.43,38.44
2016,9,17,16,45,609.0,61.5,3.55,30.0,232.5,48.11,34.96
2016,9,17,17,0,553.0,55.0,3.6,29.0,181.0,43.75,31.28
2016,9,17,17,15,466.0,46.0,3.6,27.5,133.0,37.1,25.51
2016,9,17,17,30,379.0,37.0,3.6,26.0,85.0,30.39,19.32
2016,9,17,17,45,235.5,23.5,3.65,25.0,48.5,19.38,6.13
2016,9,17,18,0,92.0,10.0,3.7,24.0,12.0,8.54,0.0
2016,9,17,18,15,46.0,5.0,3.65,23.0,6.0,0.0,0.0
2016,9,17,18,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,3.6,21.5,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,3.5,20.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,3.3,19.5,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,3.05,18.5,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,18,6,15,196.5,16.5,0.65,16.0,39.5,206.55,96.16
2016,9,18,6,30,393.0,33.0,0.6,17.0,79.0,399.91,311.39
2016,9,18,6,45,482.0,41.5,0.6,18.0,126.5,492.56,388.85
2016,9,18,7,0,571.0,50.0,0.6,19.0,174.0,588.95,462.28
2016,9,18,7,15,626.5,56.0,0.55,19.5,225.5,655.15,509.59
2016,9,18,7,30,682.0,62.0,0.5,20.0,277.0,715.56,549.97
2016,9,18,7,45,718.5,66.5,0.45,21.0,328.5,762.68,577.83
2016,9,18,8,0,755.0,71.0,0.4,22.0,380.0,807.73,602.87
2016,9,18,8,15,781.5,74.5,0.6,23.0,429.0,839.82,622.92
2016,9,18,8,30,808.0,78.0,0.8,24.0,478.0,868.97,640.8
2016,9,18,8,45,827.0,80.5,1.0,25.5,523.0,886.66,649.61
2016,9,18,9,0,846.0,83.0,1.2,27.0,568.0,891.08,649.69
2016,9,18,9,15,860.5,85.5,1.3,28.0,608.5,897.78,651.16
2016,9,18,9,30,875.0,88.0,1.4,29.0,649.0,900.81,650.29
2016,9,18,9,45,894.5,85.5,1.5,30.0,685.0,898.78,646.31
2016,9,18,10,0,914.0,83.0,1.6,31.0,721.0,892.9,640.02
2016,9,18,10,15,921.0,84.0,1.6,31.5,748.5,876.29,627.18
2016,9,18,10,30,928.0,85.0,1.6,32.0,776.0,856.02,612.28
2016,9,18,10,45,933.0,85.5,1.65,33.0,796.5,830.05,593.18
2016,9,18,11,0,938.0,86.0,1.7,34.0,817.0,800.67,572.04
2016,9,18,11,15,941.0,86.5,1.7,34.5,829.0,766.53,548.62
2016,9,18,11,30,944.0,87.0,1.7,35.0,841.0,729.34,521.79
2016,9,18,11,45,945.0,87.0,1.75,35.5,845.5,687.51,491.31
2016,9,18,12,0,946.0,87.0,1.8,36.0,850.0,643.12,458.43
2016,9,18,12,15,945.5,87.0,1.75,36.0,846.5,595.54,422.9
2016,9,18,12,30,945.0,87.0,1.7,36.0,843.0,545.92,384.97
2016,9,18,12,45,937.0,89.5,1.7,36.5,829.5,493.15,343.25
2016,9,18,13,0,929.0,92.0,1.7,37.0,816.0,439.41,299.82
2016,9,18,13,15,924.0,91.5,1.7,37.0,796.5,383.71,254.6
2016,9,18,13,30,919.0,91.0,1.7,37.0,777.0,327.35,208.21
2016,9,18,13,45,912.5,89.0,1.7,37.5,750.0,269.16,160.55
2016,9,18,14,0,906.0,87.0,1.7,38.0,723.0,210.98,115.49
2016,9,18,14,15,896.5,85.5,1.75,37.5,689.0,153.06,77.58
2016,9,18,14,30,887.0,84.0,1.8,37.0,655.0,95.91,53.45
2016,9,18,14,45,874.0,82.0,1.9,37.0,615.0,73.39,53.32
2016,9,18,15,0,861.0,80.0,2.0,37.0,575.0,72.03,52.42
2016,9,18,15,15,842.5,77.0,2.05,36.5,530.0,69.82,50.93
2016,9,18,15,30,824.0,74.0,2.1,36.0,485.0,59.85,43.15
2016,9,18,15,45,799.5,71.0,2.2,36.0,436.0,58.13,41.91
2016,9,18,16,0,775.0,68.0,2.3,36.0,387.0,56.38,40.63
2016,9,18,16,15,739.0,63.5,2.1,35.0,335.5,53.31,38.41
2016,9,18,16,30,703.0,59.0,1.9,34.0,284.0,50.2,36.07
2016,9,18,16,45,649.5,53.5,1.75,33.0,232.5,46.06,32.77
2016,9,18,17,0,596.0,48.0,1.6,32.0,181.0,38.5,26.47
2016,9,18,17,15,509.0,40.0,1.65,30.5,132.0,32.42,21.24
2016,9,18,17,30,422.0,32.0,1.7,29.0,83.0,26.3,15.61
2016,9,18,17,45,211.0,16.0,1.8,27.5,41.5,12.87,0.89
2016,9,18,18,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,9,18,18,15,0.0,0.0,2.1,25.5,0.0,0.0,0.0
2016,9,18,18,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,2.8,22.5,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,2.6,21.5,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,2.35,20.5,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,19,6,15,147.0,18.0,2.05,19.5,34.5,164.35,62.32
2016,9,19,6,30,294.0,36.0,2.3,20.0,69.0,324.5,254.0
2016,9,19,6,45,382.0,48.0,2.55,21.0,115.0,418.17,335.84
2016,9,19,7,0,470.0,60.0,2.8,22.0,161.0,515.72,414.63
2016,9,19,7,15,529.0,68.5,2.6,22.5,211.0,586.52,468.75
2016,9,19,7,30,588.0,77.0,2.4,23.0,261.0,657.36,519.75
2016,9,19,7,45,631.5,83.0,2.25,24.0,312.0,710.54,554.36
2016,9,19,8,0,675.0,89.0,2.1,25.0,363.0,762.12,586.04
2016,9,19,8,15,633.0,108.5,2.05,26.0,391.0,750.06,572.85
2016,9,19,8,30,591.0,128.0,2.0,27.0,419.0,733.51,557.14
2016,9,19,8,45,574.0,148.0,1.95,28.5,452.0,736.69,554.2
2016,9,19,9,0,557.0,168.0,1.9,30.0,485.0,728.49,543.35
2016,9,19,9,15,686.5,139.0,1.9,30.5,558.0,814.28,598.71
2016,9,19,9,30,816.0,110.0,1.9,31.0,631.0,879.9,638.37
2016,9,19,9,45,830.0,111.5,1.9,32.0,665.5,877.38,632.2
2016,9,19,10,0,844.0,113.0,1.9,33.0,700.0,871.07,624.45
2016,9,19,10,15,852.5,114.5,1.95,33.5,727.5,856.28,613.21
2016,9,19,10,30,861.0,116.0,2.0,34.0,755.0,829.93,594.71
2016,9,19,10,45,869.0,116.5,2.05,35.0,775.5,807.35,577.63
2016,9,19,11,0,877.0,117.0,2.1,36.0,796.0,781.37,558.44
2016,9,19,11,15,880.5,117.5,2.2,36.0,808.5,748.85,536.9
2016,9,19,11,30,884.0,118.0,2.3,36.0,821.0,713.44,512.24
2016,9,19,11,45,887.0,117.5,2.45,36.5,826.0,674.07,483.53
2016,9,19,12,0,890.0,117.0,2.6,37.0,831.0,632.17,452.34
2016,9,19,12,15,889.5,117.0,2.7,37.0,827.0,586.41,418.32
2016,9,19,12,30,889.0,117.0,2.8,37.0,823.0,538.75,381.9
2016,9,19,12,45,885.0,116.5,2.95,37.5,811.0,487.47,341.18
2016,9,19,13,0,881.0,116.0,3.1,38.0,799.0,435.08,298.59
2016,9,19,13,15,875.5,115.0,3.25,37.5,779.0,380.92,254.94
2016,9,19,13,30,870.0,114.0,3.4,37.0,759.0,326.25,210.12
2016,9,19,13,45,864.5,111.0,3.55,37.0,732.5,269.94,164.06
2016,9,19,14,0,859.0,108.0,3.7,37.0,706.0,206.04,114.92
2016,9,19,14,15,847.5,106.0,3.8,36.5,672.0,149.07,77.73
2016,9,19,14,30,836.0,104.0,3.9,36.0,638.0,93.28,54.71
2016,9,19,14,45,823.5,100.0,4.05,36.0,598.5,74.82,54.8
2016,9,19,15,0,811.0,96.0,4.2,36.0,559.0,73.15,53.63
2016,9,19,15,15,790.5,92.5,4.25,35.5,514.0,71.63,52.69
2016,9,19,15,30,770.0,89.0,4.3,35.0,469.0,70.07,51.71
2016,9,19,15,45,745.0,84.0,4.35,34.5,421.0,67.27,49.71
2016,9,19,16,0,720.0,79.0,4.4,34.0,373.0,59.01,43.19
2016,9,19,16,15,681.0,74.0,4.35,33.0,322.0,56.14,41.13
2016,9,19,16,30,642.0,69.0,4.3,32.0,271.0,53.23,38.94
2016,9,19,16,45,586.0,61.5,4.25,31.0,220.0,48.2,34.85
2016,9,19,17,0,530.0,54.0,4.2,30.0,169.0,43.07,30.5
2016,9,19,17,15,438.5,44.5,4.05,29.0,122.0,35.99,24.29
2016,9,19,17,30,347.0,35.0,3.9,28.0,75.0,28.83,17.54
2016,9,19,17,45,173.5,17.5,3.8,27.0,37.5,14.17,0.0
2016,9,19,18,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,9,19,18,15,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,9,19,18,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,3.75,23.5,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,3.8,22.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,3.8,21.5,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
