Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,19,20,15,0.0,0.0,3.8,20.5,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,3.8,19.5,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,3.95,18.5,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,4.05,18.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,4.05,17.5,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,3.95,17.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,3.85,16.5,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,3.35,15.5,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,9,20,6,15,151.5,18.0,3.75,15.5,35.0,172.01,50.48
2016,9,20,6,30,303.0,36.0,3.9,16.0,70.0,330.67,262.78
2016,9,20,6,45,411.5,45.5,4.1,16.5,117.5,438.39,359.45
2016,9,20,7,0,520.0,55.0,4.3,17.0,165.0,550.45,452.77
2016,9,20,7,15,579.0,62.0,4.25,17.5,216.0,619.87,508.06
2016,9,20,7,30,638.0,69.0,4.2,18.0,267.0,689.33,560.61
2016,9,20,7,45,685.5,72.5,4.2,19.0,319.0,743.08,597.99
2016,9,20,8,0,733.0,76.0,4.2,20.0,371.0,790.01,628.77
2016,9,20,8,15,760.0,80.0,4.15,20.5,420.0,822.78,649.21
2016,9,20,8,30,787.0,84.0,4.1,21.0,469.0,852.6,667.09
2016,9,20,8,45,810.0,86.0,4.1,22.0,514.5,873.02,676.91
2016,9,20,9,0,833.0,88.0,4.1,23.0,560.0,889.98,684.21
2016,9,20,9,15,847.5,90.5,4.1,23.5,600.0,896.15,685.33
2016,9,20,9,30,862.0,93.0,4.1,24.0,640.0,889.27,677.58
2016,9,20,9,45,875.5,93.5,4.15,25.0,674.5,885.14,670.98
2016,9,20,10,0,889.0,94.0,4.2,26.0,709.0,877.28,661.97
2016,9,20,10,15,896.0,95.0,4.2,26.5,736.0,860.7,648.24
2016,9,20,10,30,903.0,96.0,4.2,27.0,763.0,840.56,632.3
2016,9,20,10,45,909.5,96.5,4.25,27.5,783.0,815.99,613.69
2016,9,20,11,0,916.0,97.0,4.3,28.0,803.0,788.01,592.83
2016,9,20,11,15,918.5,97.5,4.35,28.0,815.0,753.83,568.61
2016,9,20,11,30,921.0,98.0,4.4,28.0,827.0,716.72,540.5
2016,9,20,11,45,923.0,97.5,4.5,28.5,831.0,675.6,508.1
2016,9,20,12,0,925.0,97.0,4.6,29.0,835.0,631.94,473.31
2016,9,20,12,15,923.5,97.0,4.65,29.0,830.5,584.44,435.69
2016,9,20,12,30,922.0,97.0,4.7,29.0,826.0,535.06,395.63
2016,9,20,12,45,820.0,142.5,4.8,29.5,783.5,474.33,346.18
2016,9,20,13,0,718.0,188.0,4.9,30.0,741.0,417.64,300.03
2016,9,20,13,15,716.0,182.5,4.95,30.0,722.5,366.7,257.18
2016,9,20,13,30,714.0,177.0,5.0,30.0,704.0,315.42,213.64
2016,9,20,13,45,705.0,174.0,5.1,30.0,678.5,264.24,171.02
2016,9,20,14,0,696.0,171.0,5.2,30.0,653.0,213.8,131.42
2016,9,20,14,15,697.0,159.0,5.25,29.5,621.5,159.28,94.32
2016,9,20,14,30,698.0,147.0,5.3,29.0,590.0,104.98,69.64
2016,9,20,14,45,762.5,117.5,5.35,28.5,573.0,85.98,65.88
2016,9,20,15,0,827.0,88.0,5.4,28.0,556.0,68.06,51.33
2016,9,20,15,15,807.0,85.0,5.35,27.5,511.0,66.7,50.47
2016,9,20,15,30,787.0,82.0,5.3,27.0,466.0,65.31,49.58
2016,9,20,15,45,596.0,108.5,5.3,26.5,382.0,77.14,59.83
2016,9,20,16,0,405.0,135.0,5.3,26.0,298.0,93.67,74.1
2016,9,20,16,15,379.5,120.5,5.2,25.0,257.0,85.14,67.33
2016,9,20,16,30,354.0,106.0,5.1,24.0,216.0,76.25,60.07
2016,9,20,16,45,321.5,89.0,5.05,23.5,174.5,65.17,50.6
2016,9,20,17,0,289.0,72.0,5.0,23.0,133.0,53.65,40.51
2016,9,20,17,15,237.5,54.5,4.9,22.0,95.0,41.23,29.48
2016,9,20,17,30,186.0,37.0,4.8,21.0,57.0,28.41,17.59
2016,9,20,17,45,93.0,18.5,4.75,20.0,28.5,14.35,0.0
2016,9,20,18,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,9,20,18,15,0.0,0.0,4.65,18.5,0.0,0.0,0.0
2016,9,20,18,30,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,4.6,17.5,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,4.5,16.5,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,4.15,13.5,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,21,6,15,151.5,18.0,4.7,13.5,34.5,170.26,30.18
2016,9,21,6,30,303.0,36.0,4.9,14.0,69.0,329.68,263.31
2016,9,21,6,45,414.5,45.0,5.1,14.5,116.5,439.23,364.03
2016,9,21,7,0,526.0,54.0,5.3,15.0,164.0,552.94,460.51
2016,9,21,7,15,586.0,61.0,5.35,15.5,215.0,623.12,518.09
2016,9,21,7,30,646.0,68.0,5.4,16.0,266.0,693.36,572.92
2016,9,21,7,45,693.0,71.0,5.5,16.5,318.0,745.87,611.98
2016,9,21,8,0,740.0,74.0,5.6,17.0,370.0,791.78,644.69
2016,9,21,8,15,767.5,78.0,5.6,17.5,418.5,824.9,666.43
2016,9,21,8,30,795.0,82.0,5.6,18.0,467.0,855.07,685.51
2016,9,21,8,45,817.5,83.5,5.7,18.5,513.0,874.26,696.74
2016,9,21,9,0,840.0,85.0,5.8,19.0,559.0,889.99,705.43
2016,9,21,9,15,854.5,87.5,5.85,19.0,599.0,886.57,701.31
2016,9,21,9,30,869.0,90.0,5.9,19.0,639.0,889.2,701.89
2016,9,21,9,45,743.0,145.0,6.0,19.5,632.5,837.23,661.5
2016,9,21,10,0,617.0,200.0,6.1,20.0,626.0,766.31,605.83
2016,9,21,10,15,435.5,272.0,6.1,20.0,578.5,659.82,520.92
2016,9,21,10,30,254.0,344.0,6.1,20.0,531.0,551.11,433.57
2016,9,21,10,45,386.0,309.5,6.15,20.5,602.0,604.23,475.44
2016,9,21,11,0,518.0,275.0,6.2,21.0,673.0,661.0,518.11
2016,9,21,11,15,527.0,273.5,6.15,21.0,684.0,638.74,499.88
2016,9,21,11,30,536.0,272.0,6.1,21.0,695.0,614.13,479.95
2016,9,21,11,45,537.5,273.5,6.05,21.5,699.0,585.08,455.39
2016,9,21,12,0,539.0,275.0,6.0,22.0,703.0,554.33,429.31
2016,9,21,12,15,592.5,253.0,6.05,22.0,721.0,531.1,409.75
2016,9,21,12,30,646.0,231.0,6.1,22.0,739.0,503.04,385.39
2016,9,21,12,45,639.0,232.5,6.15,22.0,728.5,459.85,348.71
2016,9,21,13,0,632.0,234.0,6.2,22.0,718.0,416.4,311.16
2016,9,21,13,15,642.5,220.0,6.25,21.5,701.5,367.27,268.85
2016,9,21,13,30,653.0,206.0,6.3,21.0,685.0,316.76,224.82
2016,9,21,13,45,769.0,152.5,6.4,21.0,696.0,259.39,171.1
2016,9,21,14,0,885.0,99.0,6.5,21.0,707.0,203.78,120.57
2016,9,21,14,15,884.0,92.0,6.5,21.0,674.0,144.06,79.66
2016,9,21,14,30,883.0,85.0,6.5,21.0,641.0,84.32,55.99
2016,9,21,14,45,881.5,79.0,6.55,21.0,603.5,71.66,55.81
2016,9,21,15,0,880.0,73.0,6.6,21.0,566.0,67.76,52.64
2016,9,21,15,15,860.0,75.5,6.55,20.5,525.0,69.09,54.05
2016,9,21,15,30,840.0,78.0,6.5,20.0,484.0,63.26,49.31
2016,9,21,15,45,818.5,73.5,6.45,19.5,434.5,60.53,47.2
2016,9,21,16,0,797.0,69.0,6.4,19.0,385.0,57.7,44.97
2016,9,21,16,15,759.0,64.5,6.25,18.5,332.0,54.61,42.46
2016,9,21,16,30,721.0,60.0,6.1,18.0,279.0,51.49,39.84
2016,9,21,16,45,667.5,53.5,6.0,17.5,226.5,46.51,35.45
2016,9,21,17,0,614.0,47.0,5.9,17.0,174.0,41.47,30.83
2016,9,21,17,15,514.5,39.0,5.7,16.5,124.0,31.92,22.06
2016,9,21,17,30,415.0,31.0,5.5,16.0,74.0,25.78,15.56
2016,9,21,17,45,207.5,15.5,5.35,15.5,37.0,12.66,0.0
2016,9,21,18,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,9,21,18,15,0.0,0.0,5.2,14.5,0.0,0.0,0.0
2016,9,21,18,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,5.25,13.5,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,5.15,12.5,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,22,6,15,149.5,17.5,3.0,11.5,33.5,166.35,4.69
2016,9,22,6,30,299.0,35.0,3.3,12.0,67.0,324.87,258.59
2016,9,22,6,45,398.5,46.0,3.6,12.5,113.5,426.33,353.63
2016,9,22,7,0,498.0,57.0,3.9,13.0,160.0,531.93,443.48
2016,9,22,7,15,560.5,64.5,3.85,13.5,210.5,604.42,502.4
2016,9,22,7,30,623.0,72.0,3.8,14.0,261.0,676.94,558.3
2016,9,22,7,45,668.5,76.5,3.8,15.0,313.0,729.81,595.71
2016,9,22,8,0,714.0,81.0,3.8,16.0,365.0,781.03,630.3
2016,9,22,8,15,744.0,85.5,3.7,16.5,414.0,810.47,648.34
2016,9,22,8,30,774.0,90.0,3.6,17.0,463.0,843.28,668.44
2016,9,22,8,45,605.5,146.5,3.5,17.5,455.5,758.04,602.39
2016,9,22,9,0,437.0,203.0,3.4,18.0,448.0,653.69,519.55
2016,9,22,9,15,647.0,151.0,3.4,18.5,542.0,785.06,617.46
2016,9,22,9,30,857.0,99.0,3.4,19.0,636.0,895.35,692.35
2016,9,22,9,45,721.5,154.0,3.4,19.5,623.5,825.62,639.59
2016,9,22,10,0,586.0,209.0,3.4,20.0,611.0,739.96,574.63
2016,9,22,10,15,754.0,151.0,3.4,20.5,688.5,807.65,623.42
2016,9,22,10,30,922.0,93.0,3.4,21.0,766.0,846.03,647.87
2016,9,22,10,45,928.5,93.5,3.45,21.5,786.5,820.79,628.2
2016,9,22,11,0,935.0,94.0,3.5,22.0,807.0,792.06,606.66
2016,9,22,11,15,938.0,94.5,3.5,22.0,819.0,757.48,581.47
2016,9,22,11,30,941.0,95.0,3.5,22.0,831.0,719.86,552.39
2016,9,22,11,45,944.0,94.0,3.55,22.5,835.5,678.0,518.86
2016,9,22,12,0,947.0,93.0,3.6,23.0,840.0,633.49,482.69
2016,9,22,12,15,946.0,92.5,3.55,23.0,836.0,584.79,443.22
2016,9,22,12,30,945.0,92.0,3.5,23.0,832.0,534.14,401.23
2016,9,22,12,45,941.5,92.0,3.45,23.5,819.5,481.08,355.58
2016,9,22,13,0,938.0,92.0,3.4,24.0,807.0,426.72,307.96
2016,9,22,13,15,933.5,91.0,3.35,24.0,786.5,370.22,258.48
2016,9,22,13,30,929.0,90.0,3.3,24.0,766.0,313.01,208.11
2016,9,22,13,45,921.5,88.5,3.25,24.0,738.5,254.38,157.77
2016,9,22,14,0,914.0,87.0,3.2,24.0,711.0,195.86,111.23
2016,9,22,14,15,904.0,85.5,3.2,23.5,676.5,137.47,73.73
2016,9,22,14,30,894.0,84.0,3.2,23.0,642.0,79.92,62.1
2016,9,22,14,45,880.0,82.0,3.2,23.0,601.5,73.59,56.97
2016,9,22,15,0,866.0,80.0,3.2,23.0,561.0,72.15,55.93
2016,9,22,15,15,846.5,77.0,3.3,22.5,515.0,61.91,47.49
2016,9,22,15,30,827.0,74.0,3.4,22.0,469.0,60.28,46.36
2016,9,22,15,45,796.5,71.5,3.55,22.0,419.0,58.85,45.28
2016,9,22,16,0,766.0,69.0,3.7,22.0,369.0,57.45,44.21
2016,9,22,16,15,726.5,64.5,3.75,21.5,317.0,54.39,41.75
2016,9,22,16,30,687.0,60.0,3.8,21.0,265.0,51.3,39.18
2016,9,22,16,45,620.0,54.5,3.9,20.5,212.5,43.29,32.19
2016,9,22,17,0,553.0,49.0,4.0,20.0,160.0,39.48,28.68
2016,9,22,17,15,451.5,39.5,4.1,19.0,112.5,32.19,21.98
2016,9,22,17,30,350.0,30.0,4.2,18.0,65.0,24.84,14.3
2016,9,22,17,45,175.0,15.0,4.3,17.0,32.5,12.26,0.0
2016,9,22,18,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,9,22,18,15,0.0,0.0,4.4,15.5,0.0,0.0,0.0
2016,9,22,18,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,4.4,14.5,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,23,6,15,191.0,14.5,1.45,11.5,34.0,191.1,0.0
2016,9,23,6,30,382.0,29.0,1.7,12.0,68.0,382.67,298.99
2016,9,23,6,45,477.5,37.5,2.0,13.0,115.0,478.31,389.99
2016,9,23,7,0,573.0,46.0,2.3,14.0,162.0,578.46,473.17
2016,9,23,7,15,630.0,51.5,2.4,15.0,213.0,637.88,519.93
2016,9,23,7,30,687.0,57.0,2.5,16.0,264.0,704.63,569.37
2016,9,23,7,45,723.5,62.0,2.6,17.0,315.0,751.59,601.64
2016,9,23,8,0,760.0,67.0,2.7,18.0,366.0,796.49,631.08
2016,9,23,8,15,786.0,70.5,2.8,18.5,414.5,827.44,650.72
2016,9,23,8,30,812.0,74.0,2.9,19.0,463.0,855.41,667.91
2016,9,23,8,45,831.0,76.5,3.05,20.0,507.5,872.46,676.23
2016,9,23,9,0,850.0,79.0,3.2,21.0,552.0,876.61,675.53
2016,9,23,9,15,863.5,81.0,3.2,21.5,591.5,881.25,675.71
2016,9,23,9,30,877.0,83.0,3.2,22.0,631.0,882.26,673.5
2016,9,23,9,45,889.0,84.0,3.25,22.5,664.5,877.06,667.52
2016,9,23,10,0,901.0,85.0,3.3,23.0,698.0,868.1,659.17
2016,9,23,10,15,907.5,86.0,3.3,23.5,725.0,850.79,644.96
2016,9,23,10,30,914.0,87.0,3.3,24.0,752.0,829.91,628.52
2016,9,23,10,45,919.0,87.5,3.35,24.5,771.0,803.83,608.92
2016,9,23,11,0,924.0,88.0,3.4,25.0,790.0,774.4,587.1
2016,9,23,11,15,926.5,88.5,3.45,25.0,801.5,739.96,562.42
2016,9,23,11,30,929.0,89.0,3.5,25.0,813.0,702.57,533.91
2016,9,23,11,45,928.5,89.5,3.55,25.5,816.0,660.52,500.45
2016,9,23,12,0,928.0,90.0,3.6,26.0,819.0,616.08,464.6
2016,9,23,12,15,926.5,90.0,3.65,26.0,814.5,568.48,426.48
2016,9,23,12,30,925.0,90.0,3.7,26.0,810.0,519.0,385.86
2016,9,23,12,45,918.0,91.0,3.75,26.0,796.5,466.33,341.74
2016,9,23,13,0,911.0,92.0,3.8,26.0,783.0,412.72,295.77
2016,9,23,13,15,905.5,91.5,3.8,26.0,762.5,357.76,247.81
2016,9,23,13,30,900.0,91.0,3.8,26.0,742.0,302.23,199.17
2016,9,23,13,45,891.0,89.5,3.8,26.0,714.0,244.96,150.48
2016,9,23,14,0,882.0,88.0,3.8,26.0,686.0,188.02,105.91
2016,9,23,14,15,725.0,137.0,3.85,25.5,612.0,137.56,80.24
2016,9,23,14,30,568.0,186.0,3.9,25.0,538.0,118.82,93.97
2016,9,23,14,45,683.5,136.5,3.95,25.0,532.5,89.77,70.04
2016,9,23,15,0,799.0,87.0,4.0,25.0,527.0,67.35,51.44
2016,9,23,15,15,796.5,80.5,4.05,25.0,488.0,63.75,48.57
2016,9,23,15,30,794.0,74.0,4.1,25.0,449.0,59.93,45.49
2016,9,23,15,45,766.0,70.5,4.15,25.0,400.5,57.82,43.85
2016,9,23,16,0,738.0,67.0,4.2,25.0,352.0,55.68,42.15
2016,9,23,16,15,698.5,62.5,4.25,24.0,301.5,52.6,39.78
2016,9,23,16,30,659.0,58.0,4.3,23.0,251.0,49.5,37.28
2016,9,23,16,45,597.5,52.0,4.35,22.5,201.0,41.26,30.14
2016,9,23,17,0,536.0,46.0,4.4,22.0,151.0,37.04,26.28
2016,9,23,17,15,435.0,37.0,4.5,21.0,105.0,30.11,19.93
2016,9,23,17,30,334.0,28.0,4.6,20.0,59.0,23.15,12.37
2016,9,23,17,45,167.0,14.0,4.75,19.0,29.5,11.95,0.0
2016,9,23,18,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,9,23,18,15,0.0,0.0,4.8,17.5,0.0,0.0,0.0
2016,9,23,18,30,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,4.65,16.5,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,4.35,15.5,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,24,6,15,205.0,13.0,1.95,14.0,33.5,197.19,0.0
2016,9,24,6,30,410.0,26.0,2.3,15.0,67.0,389.39,298.98
2016,9,24,6,45,505.0,34.0,2.65,16.0,114.5,486.28,392.96
2016,9,24,7,0,600.0,42.0,3.0,17.0,162.0,586.74,476.32
2016,9,24,7,15,656.5,47.0,3.05,17.5,213.5,652.89,529.0
2016,9,24,7,30,713.0,52.0,3.1,18.0,265.0,718.63,578.39
2016,9,24,7,45,750.0,56.0,3.2,19.0,316.0,764.8,610.01
2016,9,24,8,0,787.0,60.0,3.3,20.0,367.0,808.94,638.79
2016,9,24,8,15,813.0,63.0,3.35,20.5,416.0,839.29,657.63
2016,9,24,8,30,839.0,66.0,3.4,21.0,465.0,857.17,667.25
2016,9,24,8,45,858.0,68.5,3.45,22.0,510.5,874.4,675.05
2016,9,24,9,0,877.0,71.0,3.5,23.0,556.0,888.18,680.37
2016,9,24,9,15,890.5,72.5,3.55,23.5,596.0,892.12,680.23
2016,9,24,9,30,904.0,74.0,3.6,24.0,636.0,892.36,677.76
2016,9,24,9,45,918.0,73.5,3.65,25.0,670.5,886.86,670.21
2016,9,24,10,0,932.0,73.0,3.7,26.0,705.0,877.52,660.27
2016,9,24,10,15,939.5,74.0,3.7,26.5,732.5,860.58,646.38
2016,9,24,10,30,947.0,75.0,3.7,27.0,760.0,839.91,630.17
2016,9,24,10,45,952.0,75.5,3.7,28.0,779.5,813.1,608.72
2016,9,24,11,0,957.0,76.0,3.7,29.0,799.0,782.83,585.12
2016,9,24,11,15,960.0,76.5,3.65,29.5,811.0,747.81,559.08
2016,9,24,11,30,963.0,77.0,3.6,30.0,823.0,709.7,529.01
2016,9,24,11,45,964.0,77.0,3.6,30.5,827.0,666.94,495.4
2016,9,24,12,0,965.0,77.0,3.6,31.0,831.0,621.59,459.29
2016,9,24,12,15,964.0,77.0,3.55,31.0,826.5,572.79,420.66
2016,9,24,12,30,963.0,77.0,3.5,31.0,822.0,521.97,379.51
2016,9,24,12,45,950.5,82.5,3.5,31.5,807.5,469.06,335.15
2016,9,24,13,0,938.0,88.0,3.5,32.0,793.0,415.45,289.43
2016,9,24,13,15,932.5,87.0,3.45,32.0,772.5,358.69,241.13
2016,9,24,13,30,927.0,86.0,3.4,32.0,752.0,301.37,192.22
2016,9,24,13,45,919.5,84.5,3.4,32.0,724.5,242.95,143.86
2016,9,24,14,0,912.0,83.0,3.4,32.0,697.0,184.65,99.73
2016,9,24,14,15,901.5,81.5,3.35,32.0,662.0,126.48,65.17
2016,9,24,14,30,891.0,80.0,3.3,32.0,627.0,72.4,53.73
2016,9,24,14,45,876.5,78.0,3.25,32.0,586.5,70.97,52.74
2016,9,24,15,0,862.0,76.0,3.2,32.0,546.0,69.47,51.66
2016,9,24,15,15,842.5,73.0,3.15,31.5,500.5,67.12,50.01
2016,9,24,15,30,823.0,70.0,3.1,31.0,455.0,57.51,42.33
2016,9,24,15,45,795.5,66.5,3.05,31.0,405.5,55.27,40.61
2016,9,24,16,0,768.0,63.0,3.0,31.0,356.0,52.99,38.83
2016,9,24,16,15,728.0,59.0,2.6,30.0,304.5,50.16,36.7
2016,9,24,16,30,688.0,55.0,2.2,29.0,253.0,47.33,34.48
2016,9,24,16,45,626.5,49.0,1.85,28.0,201.5,42.64,30.55
2016,9,24,17,0,565.0,43.0,1.5,27.0,150.0,34.84,23.81
2016,9,24,17,15,460.0,34.5,1.55,25.5,103.5,28.2,17.85
2016,9,24,17,30,355.0,26.0,1.6,24.0,57.0,21.55,10.34
2016,9,24,17,45,177.5,13.0,1.65,23.0,28.5,11.1,0.0
2016,9,24,18,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,24,18,15,0.0,0.0,1.75,21.5,0.0,0.0,0.0
2016,9,24,18,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,1.9,20.5,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,2.05,19.5,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,25,6,15,206.0,13.0,2.3,15.0,33.0,196.44,0.0
2016,9,25,6,30,412.0,26.0,2.6,16.0,66.0,389.65,295.23
2016,9,25,6,45,510.5,34.0,2.95,17.0,114.0,489.32,393.89
2016,9,25,7,0,609.0,42.0,3.3,18.0,162.0,592.57,479.52
2016,9,25,7,15,666.5,47.5,3.15,18.5,214.0,660.28,532.77
2016,9,25,7,30,724.0,53.0,3.0,19.0,266.0,727.57,582.29
2016,9,25,7,45,761.0,56.5,2.85,20.0,318.0,773.07,611.86
2016,9,25,8,0,798.0,60.0,2.7,21.0,370.0,816.45,638.22
2016,9,25,8,15,823.5,63.5,2.6,22.0,419.0,846.96,654.55
2016,9,25,8,30,849.0,67.0,2.5,23.0,468.0,864.95,661.62
2016,9,25,8,45,866.5,69.5,2.4,24.5,513.0,880.63,665.63
2016,9,25,9,0,884.0,72.0,2.3,26.0,558.0,892.84,667.14
2016,9,25,9,15,897.5,73.5,2.3,27.0,598.0,896.56,665.18
2016,9,25,9,30,911.0,75.0,2.3,28.0,638.0,896.55,660.97
2016,9,25,9,45,924.0,75.0,2.35,29.0,672.0,890.5,653.42
2016,9,25,10,0,937.0,75.0,2.4,30.0,706.0,880.6,643.58
2016,9,25,10,15,943.5,76.0,2.4,30.5,733.0,862.56,629.47
2016,9,25,10,30,950.0,77.0,2.4,31.0,760.0,840.82,613.18
2016,9,25,10,45,953.0,78.5,2.45,32.0,779.0,813.29,592.38
2016,9,25,11,0,956.0,80.0,2.5,33.0,798.0,782.37,569.49
2016,9,25,11,15,958.5,80.5,2.45,33.5,809.5,746.85,543.61
2016,9,25,11,30,961.0,81.0,2.4,34.0,821.0,708.29,514.14
2016,9,25,11,45,959.5,82.0,2.35,34.5,824.0,664.84,480.88
2016,9,25,12,0,958.0,83.0,2.3,35.0,827.0,618.99,445.38
2016,9,25,12,15,957.0,83.0,2.15,35.0,822.5,570.33,407.64
2016,9,25,12,30,956.0,83.0,2.0,35.0,818.0,519.66,367.54
2016,9,25,12,45,944.5,87.0,1.95,35.5,803.0,466.12,324.07
2016,9,25,13,0,933.0,91.0,1.9,36.0,788.0,411.89,279.25
2016,9,25,13,15,927.5,90.0,1.8,36.0,767.5,355.34,232.46
2016,9,25,13,30,922.0,89.0,1.7,36.0,747.0,298.22,185.12
2016,9,25,13,45,910.0,89.0,1.6,36.0,718.0,240.24,138.74
2016,9,25,14,0,898.0,89.0,1.5,36.0,689.0,182.84,97.03
2016,9,25,14,15,887.0,87.5,1.45,36.0,654.0,125.35,64.67
2016,9,25,14,30,876.0,86.0,1.4,36.0,619.0,75.97,55.57
2016,9,25,14,45,857.0,84.5,1.4,36.0,577.5,74.86,54.89
2016,9,25,15,0,838.0,83.0,1.4,36.0,536.0,65.46,47.49
2016,9,25,15,15,817.0,80.0,1.4,35.5,490.5,63.94,46.53
2016,9,25,15,30,796.0,77.0,1.4,35.0,445.0,62.39,45.53
2016,9,25,15,45,763.5,73.5,1.45,35.0,395.0,60.29,43.97
2016,9,25,16,0,731.0,70.0,1.5,35.0,345.0,58.19,42.38
2016,9,25,16,15,688.0,65.0,1.35,33.5,294.0,54.77,39.92
2016,9,25,16,30,645.0,60.0,1.2,32.0,243.0,47.1,33.81
2016,9,25,16,45,578.0,53.5,1.05,31.0,192.0,42.54,30.02
2016,9,25,17,0,511.0,47.0,0.9,30.0,141.0,37.98,26.03
2016,9,25,17,15,402.0,36.5,0.95,29.0,95.5,29.81,18.77
2016,9,25,17,30,293.0,26.0,1.0,28.0,50.0,21.54,9.31
2016,9,25,17,45,146.5,13.0,1.1,27.5,25.0,11.1,0.0
2016,9,25,18,0,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,9,25,18,15,0.0,0.0,1.2,26.5,0.0,0.0,0.0
2016,9,25,18,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,1.25,24.5,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,26,6,15,130.0,15.5,1.3,18.5,27.5,108.78,0.0
2016,9,26,6,30,260.0,31.0,1.4,19.0,55.0,288.14,213.04
2016,9,26,6,45,360.5,43.0,1.5,20.0,100.0,388.4,308.9
2016,9,26,7,0,461.0,55.0,1.6,21.0,145.0,493.67,394.01
2016,9,26,7,15,526.5,64.0,1.5,22.0,195.0,568.95,450.94
2016,9,26,7,30,592.0,73.0,1.4,23.0,245.0,644.51,504.4
2016,9,26,7,45,636.0,79.5,1.3,24.0,296.0,697.6,538.59
2016,9,26,8,0,680.0,86.0,1.2,25.0,347.0,749.02,569.73
2016,9,26,8,15,711.5,91.0,1.05,26.0,396.0,785.15,588.24
2016,9,26,8,30,743.0,96.0,0.9,27.0,445.0,818.54,603.94
2016,9,26,8,45,765.5,100.0,0.75,28.0,490.0,834.0,607.13
2016,9,26,9,0,788.0,104.0,0.6,29.0,535.0,852.1,611.86
2016,9,26,9,15,805.0,107.5,0.65,30.0,575.0,861.07,614.18
2016,9,26,9,30,822.0,111.0,0.7,31.0,615.0,866.28,614.32
2016,9,26,9,45,835.0,113.0,0.8,32.0,649.5,862.51,609.85
2016,9,26,10,0,848.0,115.0,0.9,33.0,684.0,854.93,603.17
2016,9,26,10,15,857.0,117.0,0.95,33.5,711.5,840.24,592.62
2016,9,26,10,30,866.0,119.0,1.0,34.0,739.0,821.86,579.93
2016,9,26,10,45,873.0,120.0,1.05,35.0,759.0,797.3,562.28
2016,9,26,11,0,880.0,121.0,1.1,36.0,779.0,769.3,542.01
2016,9,26,11,15,883.5,122.0,1.25,36.5,791.0,730.56,516.13
2016,9,26,11,30,887.0,123.0,1.4,37.0,803.0,694.84,491.33
2016,9,26,11,45,888.5,123.0,1.55,37.5,806.5,654.27,462.49
2016,9,26,12,0,890.0,123.0,1.7,38.0,810.0,611.29,431.1
2016,9,26,12,15,889.0,122.5,1.9,38.0,805.5,564.4,397.07
2016,9,26,12,30,888.0,122.0,2.1,38.0,801.0,515.7,360.4
2016,9,26,12,45,908.5,110.0,2.3,38.0,794.5,465.44,321.02
2016,9,26,13,0,929.0,98.0,2.5,38.0,788.0,411.78,277.56
2016,9,26,13,15,923.5,97.0,2.7,38.0,767.5,355.28,231.3
2016,9,26,13,30,918.0,96.0,2.9,38.0,747.0,298.22,184.36
2016,9,26,13,45,910.0,94.5,3.1,38.0,718.5,240.02,138.03
2016,9,26,14,0,902.0,93.0,3.3,38.0,690.0,182.01,96.27
2016,9,26,14,15,890.5,91.0,3.4,37.5,655.0,123.85,64.64
2016,9,26,14,30,879.0,89.0,3.5,37.0,620.0,77.94,57.02
2016,9,26,14,45,864.5,86.0,3.6,37.0,579.5,67.17,48.59
2016,9,26,15,0,850.0,83.0,3.7,37.0,539.0,65.77,47.61
2016,9,26,15,15,829.0,80.0,3.7,36.5,492.5,64.23,46.63
2016,9,26,15,30,808.0,77.0,3.7,36.0,446.0,62.66,45.61
2016,9,26,15,45,776.0,73.5,3.7,35.5,396.0,60.56,44.14
2016,9,26,16,0,744.0,70.0,3.7,35.0,346.0,58.45,42.63
2016,9,26,16,15,701.0,65.0,3.3,33.5,294.0,55.01,40.14
2016,9,26,16,30,658.0,60.0,2.9,32.0,242.0,47.32,33.98
2016,9,26,16,45,588.5,53.0,2.55,31.0,190.5,42.32,29.81
2016,9,26,17,0,519.0,46.0,2.2,30.0,139.0,37.31,25.42
2016,9,26,17,15,409.5,35.5,2.15,28.5,93.5,29.1,18.12
2016,9,26,17,30,300.0,25.0,2.1,27.0,48.0,20.79,7.78
2016,9,26,17,45,150.0,12.5,2.05,26.0,24.0,10.67,0.0
2016,9,26,18,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,9,26,18,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,9,26,18,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,1.95,21.5,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,1.8,20.5,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,27,6,15,123.0,15.0,1.4,18.0,26.0,102.93,0.0
2016,9,27,6,30,246.0,30.0,1.5,19.0,52.0,275.84,200.74
2016,9,27,6,45,331.5,44.0,1.65,20.0,95.0,365.16,290.88
2016,9,27,7,0,417.0,58.0,1.8,21.0,138.0,459.31,368.42
2016,9,27,7,15,481.5,68.5,1.8,22.0,187.5,534.69,426.95
2016,9,27,7,30,546.0,79.0,1.8,23.0,237.0,610.33,482.32
2016,9,27,7,45,583.0,88.5,1.8,24.0,286.0,660.33,516.18
2016,9,27,8,0,620.0,98.0,1.8,25.0,335.0,708.54,547.27
2016,9,27,8,15,653.0,104.5,1.7,26.0,383.0,747.4,569.73
2016,9,27,8,30,686.0,111.0,1.6,27.0,431.0,783.57,589.44
2016,9,27,8,45,707.5,117.0,1.5,28.0,475.0,805.8,599.06
2016,9,27,9,0,729.0,123.0,1.4,29.0,519.0,824.74,606.28
2016,9,27,9,15,747.0,127.5,1.4,29.5,558.5,835.31,610.26
2016,9,27,9,30,765.0,132.0,1.4,30.0,598.0,842.26,612.04
2016,9,27,9,45,831.0,112.5,1.4,31.0,644.5,855.42,616.74
2016,9,27,10,0,897.0,93.0,1.4,32.0,691.0,860.38,616.16
2016,9,27,10,15,905.0,94.5,1.4,32.5,718.0,844.28,603.59
2016,9,27,10,30,913.0,96.0,1.4,33.0,745.0,824.53,589.07
2016,9,27,10,45,906.0,103.0,1.45,34.0,761.5,795.33,568.0
2016,9,27,11,0,899.0,110.0,1.5,35.0,778.0,763.16,544.97
2016,9,27,11,15,902.0,110.5,1.6,35.0,789.5,729.1,521.83
2016,9,27,11,30,905.0,111.0,1.7,35.0,801.0,692.13,496.12
2016,9,27,11,45,894.5,116.5,1.8,35.5,801.5,648.62,464.16
2016,9,27,12,0,884.0,122.0,1.9,36.0,802.0,603.39,430.3
2016,9,27,12,15,883.0,122.0,1.95,36.0,797.0,557.17,395.51
2016,9,27,12,30,882.0,122.0,2.0,36.0,792.0,509.14,358.35
2016,9,27,12,45,893.5,113.5,2.15,36.5,783.0,458.12,317.39
2016,9,27,13,0,905.0,105.0,2.3,37.0,774.0,404.63,273.36
2016,9,27,13,15,899.0,104.0,2.4,36.5,753.0,349.14,228.22
2016,9,27,13,30,893.0,103.0,2.5,36.0,732.0,293.19,182.45
2016,9,27,13,45,873.5,105.5,2.6,36.0,701.0,236.94,138.03
2016,9,27,14,0,854.0,108.0,2.7,36.0,670.0,174.52,93.63
2016,9,27,14,15,841.0,105.5,2.75,35.5,635.0,117.72,63.24
2016,9,27,14,30,828.0,103.0,2.8,35.0,600.0,77.19,56.93
2016,9,27,14,45,808.5,100.5,2.9,35.0,558.5,76.41,56.49
2016,9,27,15,0,789.0,98.0,3.0,35.0,517.0,75.66,56.05
2016,9,27,15,15,765.0,94.0,3.1,34.5,471.0,73.75,54.8
2016,9,27,15,30,741.0,90.0,3.2,34.0,425.0,65.69,48.51
2016,9,27,15,45,714.0,84.0,3.3,34.0,377.0,62.43,45.98
2016,9,27,16,0,687.0,78.0,3.4,34.0,329.0,59.05,43.32
2016,9,27,16,15,641.0,71.5,3.4,32.5,278.0,55.0,40.32
2016,9,27,16,30,595.0,65.0,3.4,31.0,227.0,50.87,37.11
2016,9,27,16,45,534.5,56.0,3.4,30.0,178.0,44.55,31.78
2016,9,27,17,0,474.0,47.0,3.4,29.0,129.0,38.07,26.11
2016,9,27,17,15,363.5,35.0,3.55,27.5,85.0,28.64,17.69
2016,9,27,17,30,253.0,23.0,3.7,26.0,41.0,19.02,5.27
2016,9,27,17,45,126.5,11.5,3.9,25.0,20.5,9.82,0.0
2016,9,27,18,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,9,27,18,15,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2016,9,27,18,30,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,4.15,21.5,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,4.05,20.5,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,3.6,19.5,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,3.4,18.5,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,3.4,17.5,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,3.15,16.5,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,28,6,15,115.0,14.5,2.8,14.5,24.5,96.38,0.0
2016,9,28,6,30,230.0,29.0,2.9,15.0,49.0,261.66,190.35
2016,9,28,6,45,329.0,42.5,3.05,16.0,92.5,360.71,293.39
2016,9,28,7,0,428.0,56.0,3.2,17.0,136.0,464.94,381.5
2016,9,28,7,15,493.0,65.0,3.2,17.5,184.5,538.92,441.97
2016,9,28,7,30,558.0,74.0,3.2,18.0,233.0,613.05,499.53
2016,9,28,7,45,607.5,80.0,3.25,19.0,283.5,669.54,540.24
2016,9,28,8,0,657.0,86.0,3.3,20.0,334.0,724.49,578.05
2016,9,28,8,15,688.5,91.0,3.25,21.0,381.5,760.14,599.9
2016,9,28,8,30,720.0,96.0,3.2,22.0,429.0,793.12,619.18
2016,9,28,8,45,743.5,100.0,3.2,23.0,473.5,814.67,630.11
2016,9,28,9,0,767.0,104.0,3.2,24.0,518.0,827.91,635.09
2016,9,28,9,15,784.0,107.5,3.2,24.5,557.5,836.81,638.35
2016,9,28,9,30,801.0,111.0,3.2,25.0,597.0,842.03,639.17
2016,9,28,9,45,819.0,111.0,3.2,26.0,631.5,840.43,634.2
2016,9,28,10,0,837.0,111.0,3.2,27.0,666.0,834.97,626.81
2016,9,28,10,15,846.0,112.5,3.25,27.5,692.5,819.9,614.56
2016,9,28,10,30,855.0,114.0,3.3,28.0,719.0,801.22,600.06
2016,9,28,10,45,853.0,119.5,3.4,29.0,736.5,774.77,579.44
2016,9,28,11,0,851.0,125.0,3.5,30.0,754.0,745.28,555.72
2016,9,28,11,15,854.5,125.5,3.6,30.0,765.5,711.89,531.04
2016,9,28,11,30,858.0,126.0,3.7,30.0,777.0,675.64,503.85
2016,9,28,11,45,852.5,130.0,3.85,30.5,779.0,634.45,471.61
2016,9,28,12,0,847.0,134.0,4.0,31.0,781.0,591.32,437.32
2016,9,28,12,15,845.5,133.5,4.1,31.0,776.0,544.7,400.51
2016,9,28,12,30,844.0,133.0,4.2,31.0,771.0,496.44,361.46
2016,9,28,12,45,844.0,130.5,4.35,31.5,759.0,445.74,318.94
2016,9,28,13,0,844.0,128.0,4.5,32.0,747.0,393.73,274.52
2016,9,28,13,15,837.0,126.5,4.6,31.5,726.5,339.35,228.89
2016,9,28,13,30,830.0,125.0,4.7,31.0,706.0,284.82,183.09
2016,9,28,13,45,816.0,124.5,4.8,31.0,677.0,229.87,138.53
2016,9,28,14,0,802.0,124.0,4.9,31.0,648.0,176.02,99.65
2016,9,28,14,15,788.0,121.5,4.95,30.5,613.5,122.12,71.02
2016,9,28,14,30,774.0,119.0,5.0,30.0,579.0,79.66,60.29
2016,9,28,14,45,756.5,114.5,5.1,29.5,539.0,78.09,59.31
2016,9,28,15,0,739.0,110.0,5.2,29.0,499.0,76.48,58.28
2016,9,28,15,15,713.5,105.5,5.2,28.5,453.5,74.71,57.1
2016,9,28,15,30,688.0,101.0,5.2,28.0,408.0,72.91,55.9
2016,9,28,15,45,659.5,93.5,5.2,27.5,361.0,68.84,52.76
2016,9,28,16,0,631.0,86.0,5.2,27.0,314.0,64.62,49.42
2016,9,28,16,15,582.0,79.0,5.1,25.5,264.0,60.44,46.24
2016,9,28,16,30,533.0,72.0,5.0,24.0,214.0,56.21,42.84
2016,9,28,16,45,467.5,61.5,4.95,23.0,166.0,48.87,36.47
2016,9,28,17,0,402.0,51.0,4.9,22.0,118.0,41.35,29.69
2016,9,28,17,15,291.0,37.0,4.85,21.0,76.5,30.33,19.51
2016,9,28,17,30,180.0,23.0,4.8,20.0,35.0,17.94,2.93
2016,9,28,17,45,90.0,11.5,4.8,19.0,17.5,9.82,0.0
2016,9,28,18,0,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,9,28,18,15,0.0,0.0,4.8,17.5,0.0,0.0,0.0
2016,9,28,18,30,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,4.8,16.5,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,4.7,15.5,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,4.45,14.5,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,29,6,15,140.0,14.0,3.45,12.5,25.5,113.9,0.0
2016,9,29,6,30,280.0,28.0,3.6,13.0,51.0,296.02,212.36
2016,9,29,6,45,387.0,38.5,3.75,13.5,95.5,401.32,328.56
2016,9,29,7,0,494.0,49.0,3.9,14.0,140.0,509.49,421.93
2016,9,29,7,15,559.5,56.5,3.85,14.5,190.0,582.46,482.38
2016,9,29,7,30,625.0,64.0,3.8,15.0,240.0,655.75,539.81
2016,9,29,7,45,669.0,69.5,3.8,15.5,290.5,707.23,577.94
2016,9,29,8,0,713.0,75.0,3.8,16.0,341.0,757.08,613.27
2016,9,29,8,15,743.0,79.0,3.8,16.5,389.5,785.25,631.29
2016,9,29,8,30,773.0,83.0,3.8,17.0,438.0,816.33,651.06
2016,9,29,8,45,794.5,86.0,3.8,18.0,482.5,835.39,660.41
2016,9,29,9,0,816.0,89.0,3.8,19.0,527.0,850.98,667.2
2016,9,29,9,15,832.0,92.0,3.85,19.5,566.5,858.06,669.43
2016,9,29,9,30,848.0,95.0,3.9,20.0,606.0,861.39,669.17
2016,9,29,9,45,865.5,94.5,3.95,21.0,640.5,849.73,657.19
2016,9,29,10,0,883.0,94.0,4.0,22.0,675.0,843.15,649.13
2016,9,29,10,15,891.0,95.0,4.05,22.5,702.0,826.63,635.45
2016,9,29,10,30,899.0,96.0,4.1,23.0,729.0,806.54,619.47
2016,9,29,10,45,904.5,97.0,4.15,24.0,748.0,781.03,598.66
2016,9,29,11,0,910.0,98.0,4.2,25.0,767.0,752.19,575.5
2016,9,29,11,15,912.5,98.5,4.25,25.5,778.0,717.59,547.78
2016,9,29,11,30,915.0,99.0,4.3,26.0,789.0,680.1,517.58
2016,9,29,11,45,917.0,98.5,4.4,26.5,792.5,638.67,484.14
2016,9,29,12,0,919.0,98.0,4.5,27.0,796.0,594.75,448.19
2016,9,29,12,15,917.5,98.0,4.55,27.0,791.0,547.16,409.46
2016,9,29,12,30,916.0,98.0,4.6,27.0,786.0,497.74,368.24
2016,9,29,12,45,914.0,96.5,4.7,27.0,773.0,445.29,323.71
2016,9,29,13,0,912.0,95.0,4.8,27.0,760.0,391.54,277.06
2016,9,29,13,15,906.0,94.0,4.85,26.5,739.5,335.91,228.77
2016,9,29,13,30,900.0,93.0,4.9,26.0,719.0,279.81,180.2
2016,9,29,13,45,892.5,91.0,4.95,26.0,691.0,222.51,132.47
2016,9,29,14,0,885.0,89.0,5.0,26.0,663.0,165.4,90.61
2016,9,29,14,15,873.0,87.0,5.05,25.5,628.0,108.43,61.3
2016,9,29,14,30,861.0,85.0,5.1,25.0,593.0,75.19,57.86
2016,9,29,14,45,846.0,82.5,5.15,25.0,552.5,64.87,49.35
2016,9,29,15,0,831.0,80.0,5.2,25.0,512.0,63.74,48.54
2016,9,29,15,15,808.5,77.0,5.2,24.5,466.5,62.12,47.42
2016,9,29,15,30,786.0,74.0,5.2,24.0,421.0,60.48,46.27
2016,9,29,15,45,756.0,69.5,5.2,23.5,372.0,57.57,44.01
2016,9,29,16,0,726.0,65.0,5.2,23.0,323.0,54.6,41.65
2016,9,29,16,15,681.0,60.0,5.15,22.0,272.5,51.03,38.78
2016,9,29,16,30,636.0,55.0,5.1,21.0,222.0,43.58,32.4
2016,9,29,16,45,565.5,48.0,5.05,20.0,172.0,38.48,27.89
2016,9,29,17,0,495.0,41.0,5.0,19.0,122.0,33.35,23.14
2016,9,29,17,15,374.5,31.0,4.9,18.0,79.0,25.45,15.53
2016,9,29,17,30,254.0,21.0,4.8,17.0,36.0,17.48,0.0
2016,9,29,17,45,127.0,10.5,4.7,16.5,18.0,8.96,0.0
2016,9,29,18,0,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,9,29,18,15,0.0,0.0,4.5,15.5,0.0,0.0,0.0
2016,9,29,18,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,4.3,14.5,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
