Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,29,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,3.55,10.5,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,9,30,6,15,150.0,13.0,3.8,10.5,25.0,119.98,0.0
2016,9,30,6,30,300.0,26.0,4.0,11.0,50.0,306.59,214.93
2016,9,30,6,45,411.0,35.5,4.2,11.5,95.0,415.51,342.12
2016,9,30,7,0,522.0,45.0,4.4,12.0,140.0,525.61,438.66
2016,9,30,7,15,586.5,52.0,4.45,12.5,190.5,597.13,499.11
2016,9,30,7,30,651.0,59.0,4.5,13.0,241.0,669.05,556.67
2016,9,30,7,45,695.5,63.5,4.55,14.0,291.5,714.16,589.63
2016,9,30,8,0,740.0,68.0,4.6,15.0,342.0,763.95,624.61
2016,9,30,8,15,769.0,71.5,4.6,15.5,390.5,796.4,646.13
2016,9,30,8,30,798.0,75.0,4.6,16.0,439.0,825.88,664.92
2016,9,30,8,45,819.5,78.0,4.7,17.0,483.5,844.82,674.92
2016,9,30,9,0,841.0,81.0,4.8,18.0,528.0,860.25,682.29
2016,9,30,9,15,856.0,83.0,4.85,18.5,567.5,856.23,676.53
2016,9,30,9,30,871.0,85.0,4.9,19.0,607.0,857.67,675.03
2016,9,30,9,45,883.0,86.5,4.95,19.5,640.5,852.25,668.68
2016,9,30,10,0,895.0,88.0,5.0,20.0,674.0,843.07,659.84
2016,9,30,10,15,903.0,89.0,5.05,20.0,701.0,826.35,647.01
2016,9,30,10,30,911.0,90.0,5.1,20.0,728.0,806.02,631.72
2016,9,30,10,45,915.5,91.5,5.2,20.5,746.5,780.02,611.43
2016,9,30,11,0,920.0,93.0,5.3,21.0,765.0,750.67,588.62
2016,9,30,11,15,923.0,93.5,5.35,21.0,776.5,716.13,561.1
2016,9,30,11,30,926.0,94.0,5.4,21.0,788.0,678.62,530.87
2016,9,30,11,45,926.5,94.5,5.5,21.5,791.5,636.82,495.93
2016,9,30,12,0,927.0,95.0,5.6,22.0,795.0,592.58,458.41
2016,9,30,12,15,925.5,94.5,5.65,22.0,789.5,544.24,417.67
2016,9,30,12,30,924.0,94.0,5.7,22.0,784.0,494.08,374.43
2016,9,30,12,45,916.0,96.0,5.8,22.0,770.0,441.73,328.51
2016,9,30,13,0,908.0,98.0,5.9,22.0,756.0,388.52,280.95
2016,9,30,13,15,902.0,96.5,5.9,21.5,735.0,332.68,231.17
2016,9,30,13,30,896.0,95.0,5.9,21.0,714.0,276.4,181.33
2016,9,30,13,45,886.0,94.0,5.95,21.0,685.0,219.58,133.26
2016,9,30,14,0,876.0,93.0,6.0,21.0,656.0,163.2,91.77
2016,9,30,14,15,863.5,91.0,5.95,20.5,621.0,106.69,63.28
2016,9,30,14,30,851.0,89.0,5.9,20.0,586.0,68.62,53.47
2016,9,30,14,45,834.5,86.0,5.85,20.0,545.0,67.22,52.43
2016,9,30,15,0,818.0,83.0,5.8,20.0,504.0,65.79,51.36
2016,9,30,15,15,795.0,80.0,5.7,19.5,458.5,64.25,50.28
2016,9,30,15,30,772.0,77.0,5.6,19.0,413.0,62.69,49.19
2016,9,30,15,45,741.0,72.5,5.5,18.5,364.5,59.86,46.96
2016,9,30,16,0,710.0,68.0,5.4,18.0,316.0,56.98,44.63
2016,9,30,16,15,663.5,62.5,5.2,17.5,265.5,48.73,37.5
2016,9,30,16,30,617.0,57.0,5.0,17.0,215.0,45.11,34.3
2016,9,30,16,45,546.0,49.0,4.85,16.5,165.5,39.28,28.99
2016,9,30,17,0,475.0,41.0,4.7,16.0,116.0,33.38,23.42
2016,9,30,17,15,352.0,30.0,4.45,15.5,74.0,24.63,14.82
2016,9,30,17,30,229.0,19.0,4.2,15.0,32.0,15.75,0.0
2016,9,30,17,45,114.5,9.5,3.95,14.5,16.0,8.11,0.0
2016,9,30,18,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,30,18,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,9,30,18,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,10,1,6,15,159.0,12.5,2.05,9.5,25.0,125.71,0.0
2016,10,1,6,30,318.0,25.0,2.4,10.0,50.0,316.35,212.82
2016,10,1,6,45,431.5,34.5,2.75,11.0,95.5,429.21,350.66
2016,10,1,7,0,545.0,44.0,3.1,12.0,141.0,541.4,447.69
2016,10,1,7,15,611.0,50.5,3.2,12.5,192.5,613.65,508.02
2016,10,1,7,30,677.0,57.0,3.3,13.0,244.0,679.98,560.5
2016,10,1,7,45,722.0,61.0,3.45,14.0,295.5,731.65,598.32
2016,10,1,8,0,767.0,65.0,3.6,15.0,347.0,781.27,632.87
2016,10,1,8,15,796.0,68.5,3.55,15.5,396.0,813.71,653.68
2016,10,1,8,30,825.0,72.0,3.5,16.0,445.0,843.13,671.71
2016,10,1,8,45,847.5,74.5,3.5,17.0,491.0,862.17,680.86
2016,10,1,9,0,870.0,77.0,3.5,18.0,537.0,868.69,680.98
2016,10,1,9,15,885.5,79.0,3.45,18.5,577.0,873.94,681.36
2016,10,1,9,30,901.0,81.0,3.4,19.0,617.0,875.45,679.21
2016,10,1,9,45,916.0,80.5,3.35,19.5,651.5,869.76,672.19
2016,10,1,10,0,931.0,80.0,3.3,20.0,686.0,860.2,662.71
2016,10,1,10,15,938.5,81.5,3.25,20.5,713.5,842.93,648.05
2016,10,1,10,30,946.0,83.0,3.2,21.0,741.0,821.91,631.04
2016,10,1,10,45,951.5,83.5,3.15,21.5,760.5,794.69,609.86
2016,10,1,11,0,957.0,84.0,3.1,22.0,780.0,764.0,586.44
2016,10,1,11,15,960.0,84.5,3.1,22.5,791.5,728.28,557.77
2016,10,1,11,30,963.0,85.0,3.1,23.0,803.0,689.49,526.46
2016,10,1,11,45,964.0,85.0,3.1,23.5,806.0,646.15,491.3
2016,10,1,12,0,965.0,85.0,3.1,24.0,809.0,600.26,453.54
2016,10,1,12,15,964.0,85.0,3.15,24.0,804.0,551.01,413.37
2016,10,1,12,30,963.0,85.0,3.2,24.0,799.0,499.77,370.5
2016,10,1,12,45,958.0,85.0,3.3,24.0,785.5,445.2,323.99
2016,10,1,13,0,953.0,85.0,3.4,24.0,772.0,389.5,275.45
2016,10,1,13,15,948.0,84.5,3.5,24.0,751.0,332.5,225.21
2016,10,1,13,30,943.0,84.0,3.6,24.0,730.0,274.86,174.84
2016,10,1,13,45,933.5,83.0,3.7,24.0,701.0,215.7,126.05
2016,10,1,14,0,924.0,82.0,3.8,24.0,672.0,156.88,84.21
2016,10,1,14,15,912.5,80.5,3.85,23.5,636.0,98.22,56.66
2016,10,1,14,30,901.0,79.0,3.9,23.0,600.0,72.04,55.71
2016,10,1,14,45,883.5,77.0,4.0,23.0,558.5,70.47,54.55
2016,10,1,15,0,866.0,75.0,4.1,23.0,517.0,68.82,53.31
2016,10,1,15,15,843.5,72.5,4.2,22.5,470.5,59.54,45.65
2016,10,1,15,30,821.0,70.0,4.3,22.0,424.0,58.12,44.67
2016,10,1,15,45,787.0,66.5,4.4,22.0,373.5,55.8,42.79
2016,10,1,16,0,753.0,63.0,4.5,22.0,323.0,53.47,40.87
2016,10,1,16,15,706.0,58.0,4.45,21.0,271.0,49.79,37.87
2016,10,1,16,30,659.0,53.0,4.4,20.0,219.0,46.11,34.72
2016,10,1,16,45,580.5,46.5,4.4,19.5,168.0,37.55,27.08
2016,10,1,17,0,502.0,40.0,4.4,19.0,117.0,32.77,22.51
2016,10,1,17,15,367.0,29.5,4.4,18.0,73.5,24.36,14.13
2016,10,1,17,30,232.0,19.0,4.4,17.0,30.0,15.88,0.0
2016,10,1,17,45,116.0,9.5,4.4,16.5,15.0,8.11,0.0
2016,10,1,18,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,1,18,15,0.0,0.0,4.35,15.5,0.0,0.0,0.0
2016,10,1,18,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,4.25,14.5,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,10,2,6,15,149.0,12.0,2.45,10.0,23.5,117.69,0.0
2016,10,2,6,30,298.0,24.0,2.8,11.0,47.0,297.43,189.47
2016,10,2,6,45,408.0,34.0,3.15,12.0,91.0,409.11,333.25
2016,10,2,7,0,518.0,44.0,3.5,13.0,135.0,518.15,428.34
2016,10,2,7,15,584.5,51.0,3.65,13.5,185.0,590.73,489.48
2016,10,2,7,30,651.0,58.0,3.8,14.0,235.0,663.77,547.76
2016,10,2,7,45,693.0,63.0,4.0,14.5,285.0,706.91,580.59
2016,10,2,8,0,735.0,68.0,4.2,15.0,335.0,754.75,615.6
2016,10,2,8,15,763.5,71.5,4.3,15.5,382.5,786.43,637.16
2016,10,2,8,30,792.0,75.0,4.4,16.0,430.0,815.13,656.04
2016,10,2,8,45,812.0,78.0,4.5,16.5,474.0,832.48,666.25
2016,10,2,9,0,832.0,81.0,4.6,17.0,518.0,846.35,673.89
2016,10,2,9,15,614.0,156.5,4.65,17.0,492.0,737.97,592.15
2016,10,2,9,30,396.0,232.0,4.7,17.0,466.0,595.76,479.13
2016,10,2,9,45,391.0,248.5,4.8,17.5,490.0,596.61,478.08
2016,10,2,10,0,386.0,265.0,4.9,18.0,514.0,595.42,474.89
2016,10,2,10,15,222.0,284.0,4.95,18.0,429.0,454.53,362.69
2016,10,2,10,30,58.0,303.0,5.0,18.0,344.0,322.96,255.76
2016,10,2,10,45,465.0,207.0,5.05,18.5,543.0,558.61,446.12
2016,10,2,11,0,872.0,111.0,5.1,19.0,742.0,727.0,575.12
2016,10,2,11,15,657.0,202.5,5.15,19.0,682.0,639.6,503.55
2016,10,2,11,30,442.0,294.0,5.2,19.0,622.0,547.64,429.85
2016,10,2,11,45,469.0,284.0,5.3,19.0,633.0,527.11,413.28
2016,10,2,12,0,496.0,274.0,5.4,19.0,644.0,503.32,393.36
2016,10,2,12,15,498.5,271.0,5.45,19.0,640.5,469.82,365.22
2016,10,2,12,30,501.0,268.0,5.5,19.0,637.0,435.14,335.59
2016,10,2,12,45,422.0,291.5,5.6,19.5,598.5,387.49,295.99
2016,10,2,13,0,343.0,315.0,5.7,20.0,560.0,348.64,264.06
2016,10,2,13,15,341.5,305.0,5.75,20.0,543.5,314.32,234.86
2016,10,2,13,30,340.0,295.0,5.8,20.0,527.0,280.18,206.04
2016,10,2,13,45,607.5,195.0,5.85,20.0,588.0,225.71,150.6
2016,10,2,14,0,875.0,95.0,5.9,20.0,649.0,156.73,88.33
2016,10,2,14,15,863.0,92.5,5.95,19.5,614.0,91.2,54.96
2016,10,2,14,30,851.0,90.0,6.0,19.0,579.0,69.59,54.58
2016,10,2,14,45,836.0,87.0,6.05,19.0,538.5,68.22,53.55
2016,10,2,15,0,821.0,84.0,6.1,19.0,498.0,66.82,52.5
2016,10,2,15,15,797.0,80.5,6.05,18.5,452.0,64.9,51.1
2016,10,2,15,30,773.0,77.0,6.0,18.0,406.0,62.96,49.66
2016,10,2,15,45,738.0,73.0,6.0,18.0,356.5,60.47,47.63
2016,10,2,16,0,703.0,69.0,6.0,18.0,307.0,53.21,41.34
2016,10,2,16,15,652.5,63.5,5.8,17.0,256.5,49.63,38.36
2016,10,2,16,30,602.0,58.0,5.6,16.0,206.0,46.04,35.23
2016,10,2,16,45,519.5,50.0,5.45,15.5,156.5,40.2,29.85
2016,10,2,17,0,437.0,42.0,5.3,15.0,107.0,34.36,24.21
2016,10,2,17,15,300.5,30.0,4.95,14.5,66.5,24.75,14.33
2016,10,2,17,30,164.0,18.0,4.6,14.0,26.0,15.0,0.0
2016,10,2,17,45,82.0,9.0,4.25,13.5,13.0,7.68,0.0
2016,10,2,18,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,10,2,18,15,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,3,6,15,4.0,12.0,1.35,9.5,12.5,13.12,0.0
2016,10,3,6,30,8.0,24.0,1.6,10.0,25.0,35.28,16.05
2016,10,3,6,45,37.0,43.0,1.9,11.0,49.5,83.86,65.14
2016,10,3,7,0,66.0,62.0,2.2,12.0,74.0,142.39,116.91
2016,10,3,7,15,79.5,83.5,2.15,12.5,102.0,178.9,148.95
2016,10,3,7,30,93.0,105.0,2.1,13.0,130.0,214.36,179.17
2016,10,3,7,45,101.0,126.0,2.05,13.5,158.0,243.56,203.12
2016,10,3,8,0,109.0,147.0,2.0,14.0,186.0,271.96,225.66
2016,10,3,8,15,198.0,162.0,2.0,14.5,245.5,362.13,299.78
2016,10,3,8,30,287.0,177.0,2.0,15.0,305.0,471.02,385.12
2016,10,3,8,45,143.5,166.5,2.05,15.5,230.5,307.53,251.26
2016,10,3,9,0,0.0,156.0,2.1,16.0,156.0,137.5,108.65
2016,10,3,9,15,29.5,203.5,2.1,16.0,221.0,223.36,179.4
2016,10,3,9,30,59.0,251.0,2.1,16.0,286.0,295.73,236.99
2016,10,3,9,45,31.0,216.0,2.1,16.5,235.0,229.27,182.4
2016,10,3,10,0,3.0,181.0,2.1,17.0,184.0,158.13,124.11
2016,10,3,10,15,1.5,157.5,2.1,17.0,159.0,134.88,105.26
2016,10,3,10,30,0.0,134.0,2.1,17.0,134.0,112.69,87.14
2016,10,3,10,45,15.0,210.0,2.15,17.5,221.0,189.58,149.03
2016,10,3,11,0,30.0,286.0,2.2,18.0,308.0,274.34,215.15
2016,10,3,11,15,20.5,259.5,2.25,18.0,274.5,232.65,181.97
2016,10,3,11,30,11.0,233.0,2.3,18.0,241.0,201.96,157.68
2016,10,3,11,45,53.0,291.5,2.35,18.5,331.0,276.95,216.4
2016,10,3,12,0,95.0,350.0,2.4,19.0,421.0,340.14,264.06
2016,10,3,12,15,66.5,327.5,2.4,19.0,377.0,298.78,231.68
2016,10,3,12,30,38.0,305.0,2.4,19.0,333.0,261.19,202.66
2016,10,3,12,45,23.0,258.5,2.4,19.0,275.5,217.3,168.65
2016,10,3,13,0,8.0,212.0,2.4,19.0,218.0,174.14,135.06
2016,10,3,13,15,4.5,190.0,2.4,19.0,194.0,154.89,120.04
2016,10,3,13,30,1.0,168.0,2.4,19.0,170.0,136.31,105.48
2016,10,3,13,45,1.5,170.0,2.4,19.0,172.0,136.97,106.18
2016,10,3,14,0,2.0,172.0,2.4,19.0,174.0,137.31,106.64
2016,10,3,14,15,1.0,156.0,2.35,19.0,157.0,124.5,96.57
2016,10,3,14,30,0.0,140.0,2.3,19.0,140.0,112.35,91.01
2016,10,3,14,45,0.0,112.0,2.3,19.0,112.0,91.42,73.41
2016,10,3,15,0,0.0,84.0,2.3,19.0,84.0,69.77,55.03
2016,10,3,15,15,0.0,77.0,2.2,18.5,77.0,63.9,50.24
2016,10,3,15,30,0.0,70.0,2.1,18.0,70.0,58.04,45.39
2016,10,3,15,45,0.0,61.5,2.05,18.0,61.5,50.94,39.3
2016,10,3,16,0,0.0,53.0,2.0,18.0,53.0,43.85,33.14
2016,10,3,16,15,293.0,54.0,1.75,17.5,124.5,39.99,29.82
2016,10,3,16,30,586.0,55.0,1.5,17.0,196.0,43.65,33.0
2016,10,3,16,45,509.0,47.0,1.25,17.0,148.5,37.78,27.54
2016,10,3,17,0,432.0,39.0,1.0,17.0,101.0,31.88,21.84
2016,10,3,17,15,297.0,27.5,0.9,16.5,62.0,22.65,12.08
2016,10,3,17,30,162.0,16.0,0.8,16.0,23.0,13.66,0.0
2016,10,3,17,45,81.0,8.0,0.7,15.5,11.5,0.0,0.0
2016,10,3,18,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,3,18,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,4,6,15,91.0,13.0,1.4,11.5,19.0,76.27,0.0
2016,10,4,6,30,182.0,26.0,1.6,12.0,38.0,208.22,110.72
2016,10,4,6,45,285.5,40.5,1.8,12.5,79.5,319.04,257.56
2016,10,4,7,0,389.0,55.0,2.0,13.0,121.0,423.51,349.71
2016,10,4,7,15,462.5,64.5,2.05,13.5,169.0,503.52,416.4
2016,10,4,7,30,536.0,74.0,2.1,14.0,217.0,583.67,479.89
2016,10,4,7,45,278.0,102.5,2.2,14.5,177.5,378.08,315.21
2016,10,4,8,0,20.0,131.0,2.3,15.0,138.0,141.89,114.73
2016,10,4,8,15,83.0,159.5,2.25,15.5,195.5,241.2,198.66
2016,10,4,8,30,146.0,188.0,2.2,16.0,253.0,343.04,280.73
2016,10,4,8,45,77.5,181.5,2.15,16.5,216.5,250.46,203.18
2016,10,4,9,0,9.0,175.0,2.1,17.0,180.0,164.64,130.81
2016,10,4,9,15,79.0,220.5,2.05,17.0,267.0,284.98,229.38
2016,10,4,9,30,149.0,266.0,2.0,17.0,354.0,405.26,323.38
2016,10,4,9,45,265.5,264.0,1.95,17.5,430.0,506.54,400.53
2016,10,4,10,0,382.0,262.0,1.9,18.0,506.0,585.97,458.91
2016,10,4,10,15,632.5,183.5,1.9,18.5,607.0,708.87,549.72
2016,10,4,10,30,883.0,105.0,1.9,19.0,708.0,785.76,603.2
2016,10,4,10,45,892.5,104.5,1.95,19.5,728.0,761.56,584.13
2016,10,4,11,0,902.0,104.0,2.0,20.0,748.0,733.89,562.35
2016,10,4,11,15,905.5,104.0,2.05,20.0,759.0,699.35,536.09
2016,10,4,11,30,909.0,104.0,2.1,20.0,770.0,661.91,507.17
2016,10,4,11,45,916.0,101.5,2.2,20.5,774.5,621.48,474.71
2016,10,4,12,0,923.0,99.0,2.3,21.0,779.0,578.23,439.24
2016,10,4,12,15,921.5,98.5,2.4,21.0,773.5,529.91,399.77
2016,10,4,12,30,920.0,98.0,2.5,21.0,768.0,479.78,357.65
2016,10,4,12,45,917.5,97.0,2.6,21.5,755.0,427.28,311.85
2016,10,4,13,0,915.0,96.0,2.7,22.0,742.0,373.52,264.12
2016,10,4,13,15,909.0,94.5,2.85,22.0,720.5,317.39,214.74
2016,10,4,13,30,903.0,93.0,3.0,22.0,699.0,260.83,165.66
2016,10,4,13,45,895.0,91.0,3.15,22.0,670.5,203.41,119.05
2016,10,4,14,0,887.0,89.0,3.3,22.0,642.0,146.23,80.19
2016,10,4,14,15,874.5,87.0,3.35,22.0,606.5,89.37,57.52
2016,10,4,14,30,862.0,85.0,3.4,22.0,571.0,66.64,51.42
2016,10,4,14,45,846.0,82.0,3.5,22.0,530.0,65.13,50.3
2016,10,4,15,0,830.0,79.0,3.6,22.0,489.0,63.59,49.13
2016,10,4,15,15,683.5,98.0,3.65,21.5,414.5,70.35,55.19
2016,10,4,15,30,537.0,117.0,3.7,21.0,340.0,82.98,66.34
2016,10,4,15,45,625.5,90.5,3.75,21.0,319.5,67.47,53.1
2016,10,4,16,0,714.0,64.0,3.8,21.0,299.0,54.22,41.71
2016,10,4,16,15,662.5,59.0,3.7,20.0,248.0,46.47,35.12
2016,10,4,16,30,611.0,54.0,3.6,19.0,197.0,43.13,32.21
2016,10,4,16,45,525.0,46.5,3.5,18.5,148.0,37.58,27.1
2016,10,4,17,0,439.0,39.0,3.4,18.0,99.0,32.04,21.75
2016,10,4,17,15,292.0,27.0,3.45,17.0,59.5,22.33,11.13
2016,10,4,17,30,145.0,15.0,3.5,16.0,20.0,12.8,0.0
2016,10,4,17,45,72.5,7.5,3.55,15.5,10.0,0.0,0.0
2016,10,4,18,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,4,18,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,5,6,15,116.0,12.0,1.85,9.5,19.5,93.04,0.0
2016,10,5,6,30,232.0,24.0,2.1,10.0,39.0,239.33,112.93
2016,10,5,6,45,366.5,34.5,2.4,11.0,83.5,374.19,302.56
2016,10,5,7,0,501.0,45.0,2.7,12.0,128.0,501.31,413.57
2016,10,5,7,15,574.0,52.0,2.9,12.5,178.5,578.33,478.72
2016,10,5,7,30,647.0,59.0,3.1,13.0,229.0,655.85,540.99
2016,10,5,7,45,700.0,63.0,3.35,14.0,281.0,705.93,578.55
2016,10,5,8,0,753.0,67.0,3.6,15.0,333.0,761.52,618.6
2016,10,5,8,15,784.0,70.5,3.75,15.5,382.0,795.03,641.47
2016,10,5,8,30,815.0,74.0,3.9,16.0,431.0,825.49,661.6
2016,10,5,8,45,841.5,75.5,4.05,17.0,477.0,846.15,672.94
2016,10,5,9,0,868.0,77.0,4.2,18.0,523.0,854.5,675.22
2016,10,5,9,15,884.0,79.5,4.1,18.5,563.5,860.28,675.89
2016,10,5,9,30,900.0,82.0,4.0,19.0,604.0,862.29,673.96
2016,10,5,9,45,914.5,82.0,3.95,19.5,638.5,856.26,666.72
2016,10,5,10,0,929.0,82.0,3.9,20.0,673.0,846.38,656.99
2016,10,5,10,15,937.0,83.5,3.85,20.5,699.5,829.13,642.25
2016,10,5,10,30,945.0,85.0,3.8,21.0,726.0,808.13,625.11
2016,10,5,10,45,953.0,84.5,3.8,21.5,746.0,781.37,604.28
2016,10,5,11,0,961.0,84.0,3.8,22.0,766.0,751.05,580.28
2016,10,5,11,15,963.5,84.5,3.75,22.0,777.0,714.65,551.46
2016,10,5,11,30,966.0,85.0,3.7,22.0,788.0,675.22,519.92
2016,10,5,11,45,968.5,84.0,3.7,22.5,791.0,631.55,483.83
2016,10,5,12,0,971.0,83.0,3.7,23.0,794.0,585.24,445.02
2016,10,5,12,15,969.5,83.0,3.7,23.0,788.5,535.45,403.48
2016,10,5,12,30,968.0,83.0,3.7,23.0,783.0,483.72,359.31
2016,10,5,12,45,956.5,86.0,3.7,23.5,767.5,429.0,311.24
2016,10,5,13,0,945.0,89.0,3.7,24.0,752.0,373.67,262.02
2016,10,5,13,15,938.5,88.0,3.65,24.0,730.0,316.3,211.4
2016,10,5,13,30,932.0,87.0,3.6,24.0,708.0,258.51,161.4
2016,10,5,13,45,923.0,85.5,3.6,24.0,678.5,199.79,114.31
2016,10,5,14,0,914.0,84.0,3.6,24.0,649.0,141.39,75.72
2016,10,5,14,15,901.0,82.0,3.55,23.5,613.0,83.1,54.48
2016,10,5,14,30,888.0,80.0,3.5,23.0,577.0,72.51,56.21
2016,10,5,14,45,870.0,78.0,3.5,23.0,534.5,70.91,55.01
2016,10,5,15,0,852.0,76.0,3.5,23.0,492.0,61.85,47.46
2016,10,5,15,15,827.5,73.0,3.45,22.5,445.5,60.07,46.18
2016,10,5,15,30,803.0,70.0,3.4,22.0,399.0,58.28,44.87
2016,10,5,15,45,767.5,66.0,3.35,22.0,348.5,55.57,42.65
2016,10,5,16,0,732.0,62.0,3.3,22.0,298.0,52.85,40.36
2016,10,5,16,15,679.5,56.5,2.95,21.0,246.5,48.72,36.92
2016,10,5,16,30,627.0,51.0,2.6,20.0,195.0,40.95,30.15
2016,10,5,16,45,541.5,43.5,2.3,19.5,145.5,35.28,24.96
2016,10,5,17,0,456.0,36.0,2.0,19.0,96.0,29.63,19.51
2016,10,5,17,15,301.5,24.5,2.0,18.0,57.0,20.24,8.72
2016,10,5,17,30,147.0,13.0,2.0,17.0,18.0,11.1,0.0
2016,10,5,17,45,73.5,6.5,2.05,16.5,9.0,0.0,0.0
2016,10,5,18,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,5,18,15,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,6,6,15,125.5,11.0,2.1,9.5,18.5,98.66,0.0
2016,10,6,6,30,251.0,22.0,2.4,10.0,37.0,249.32,96.35
2016,10,6,6,45,380.0,32.0,2.75,11.0,81.0,380.67,306.6
2016,10,6,7,0,509.0,42.0,3.1,12.0,125.0,502.34,414.74
2016,10,6,7,15,580.5,49.0,3.2,12.5,174.5,577.73,478.87
2016,10,6,7,30,652.0,56.0,3.3,13.0,224.0,653.75,539.99
2016,10,6,7,45,700.0,60.0,3.45,14.0,275.0,699.89,574.36
2016,10,6,8,0,748.0,64.0,3.6,15.0,326.0,750.86,610.7
2016,10,6,8,15,778.5,67.5,3.55,15.5,374.5,783.7,632.31
2016,10,6,8,30,809.0,71.0,3.5,16.0,423.0,813.55,651.09
2016,10,6,8,45,832.0,73.5,3.45,17.0,467.5,832.33,660.1
2016,10,6,9,0,855.0,76.0,3.4,18.0,512.0,847.57,666.42
2016,10,6,9,15,870.5,78.0,3.35,18.5,551.5,843.71,660.32
2016,10,6,9,30,886.0,80.0,3.3,19.0,591.0,844.81,658.07
2016,10,6,9,45,903.5,79.0,3.3,20.0,625.5,840.26,650.97
2016,10,6,10,0,921.0,78.0,3.3,21.0,660.0,831.85,641.39
2016,10,6,10,15,928.5,79.5,3.25,21.5,686.0,814.44,626.67
2016,10,6,10,30,936.0,81.0,3.2,22.0,712.0,793.36,609.61
2016,10,6,10,45,941.0,81.5,3.15,23.0,730.5,765.79,587.05
2016,10,6,11,0,946.0,82.0,3.1,24.0,749.0,734.86,561.41
2016,10,6,11,15,949.0,82.5,3.0,24.0,760.0,699.35,533.38
2016,10,6,11,30,952.0,83.0,2.9,24.0,771.0,660.83,502.71
2016,10,6,11,45,953.0,82.5,2.85,24.5,774.0,617.4,467.15
2016,10,6,12,0,954.0,82.0,2.8,25.0,777.0,571.48,429.06
2016,10,6,12,15,953.0,82.0,2.8,25.0,771.5,522.76,388.93
2016,10,6,12,30,952.0,82.0,2.8,25.0,766.0,472.09,346.19
2016,10,6,12,45,948.0,81.5,2.8,25.5,752.5,418.17,299.31
2016,10,6,13,0,944.0,81.0,2.8,26.0,739.0,363.07,250.75
2016,10,6,13,15,938.5,80.0,2.75,26.0,717.5,306.25,201.11
2016,10,6,13,30,933.0,79.0,2.7,26.0,696.0,248.88,152.08
2016,10,6,13,45,924.5,78.0,2.7,26.5,667.0,190.77,106.08
2016,10,6,14,0,916.0,77.0,2.7,27.0,638.0,132.9,69.0
2016,10,6,14,15,904.0,75.0,2.65,26.5,602.5,74.76,57.09
2016,10,6,14,30,892.0,73.0,2.6,26.0,567.0,67.95,51.71
2016,10,6,14,45,875.5,71.0,2.6,26.0,526.0,66.29,50.46
2016,10,6,15,0,859.0,69.0,2.6,26.0,485.0,64.54,49.14
2016,10,6,15,15,836.0,66.0,2.5,25.5,439.0,55.1,41.4
2016,10,6,15,30,813.0,63.0,2.4,25.0,393.0,53.15,39.94
2016,10,6,15,45,780.0,59.5,2.35,25.0,343.5,50.67,37.93
2016,10,6,16,0,747.0,56.0,2.3,25.0,294.0,48.18,35.85
2016,10,6,16,15,697.0,51.0,2.0,24.0,243.0,44.3,32.64
2016,10,6,16,30,647.0,46.0,1.7,23.0,192.0,40.42,29.28
2016,10,6,16,45,564.0,39.5,1.4,22.0,143.0,35.03,24.43
2016,10,6,17,0,481.0,33.0,1.1,21.0,94.0,29.69,19.28
2016,10,6,17,15,327.0,22.0,1.15,20.0,55.0,18.19,6.18
2016,10,6,17,30,173.0,11.0,1.2,19.0,16.0,9.39,0.0
2016,10,6,17,45,86.5,5.5,1.25,18.0,8.0,0.0,0.0
2016,10,6,18,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,6,18,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,7,6,15,134.0,10.0,0.85,12.5,18.0,103.51,0.0
2016,10,7,6,30,268.0,20.0,0.9,13.0,36.0,257.46,69.53
2016,10,7,6,45,390.0,30.0,1.0,13.5,78.5,384.77,301.49
2016,10,7,7,0,512.0,40.0,1.1,14.0,121.0,500.51,402.8
2016,10,7,7,15,582.0,46.5,1.25,14.5,170.5,573.57,463.3
2016,10,7,7,30,652.0,53.0,1.4,15.0,220.0,641.12,516.44
2016,10,7,7,45,697.0,57.5,1.55,16.0,269.5,691.83,553.46
2016,10,7,8,0,742.0,62.0,1.7,17.0,319.0,740.58,587.29
2016,10,7,8,15,746.0,66.5,1.85,18.0,356.5,751.74,592.8
2016,10,7,8,30,750.0,71.0,2.0,19.0,394.0,759.8,595.99
2016,10,7,8,45,798.5,72.5,2.2,20.0,448.5,799.18,621.59
2016,10,7,9,0,847.0,74.0,2.4,21.0,503.0,826.45,637.9
2016,10,7,9,15,862.0,76.5,2.5,21.5,542.0,831.44,639.06
2016,10,7,9,30,877.0,79.0,2.6,22.0,581.0,832.75,637.95
2016,10,7,9,45,827.5,99.0,2.75,23.0,594.5,805.28,616.04
2016,10,7,10,0,778.0,119.0,2.9,24.0,608.0,766.65,586.58
2016,10,7,10,15,831.5,109.0,2.85,24.5,650.0,774.39,589.94
2016,10,7,10,30,885.0,99.0,2.8,25.0,692.0,770.46,584.9
2016,10,7,10,45,891.5,99.5,2.8,26.0,710.5,744.97,564.11
2016,10,7,11,0,898.0,100.0,2.8,27.0,729.0,716.18,539.82
2016,10,7,11,15,901.0,100.5,2.7,27.0,740.0,681.91,513.06
2016,10,7,11,30,904.0,101.0,2.6,27.0,751.0,644.78,483.82
2016,10,7,11,45,905.0,101.0,2.55,27.5,753.5,603.36,450.24
2016,10,7,12,0,906.0,101.0,2.5,28.0,756.0,559.56,414.29
2016,10,7,12,15,904.5,100.5,2.4,28.0,750.5,511.98,375.43
2016,10,7,12,30,903.0,100.0,2.3,28.0,745.0,462.64,334.28
2016,10,7,12,45,876.5,110.0,2.25,28.5,726.5,410.83,290.24
2016,10,7,13,0,850.0,120.0,2.2,29.0,708.0,356.36,243.94
2016,10,7,13,15,803.5,128.5,2.15,29.0,671.0,299.81,197.44
2016,10,7,13,30,757.0,137.0,2.1,29.0,634.0,241.22,150.86
2016,10,7,13,45,730.0,138.0,2.05,29.5,600.5,189.28,111.64
2016,10,7,14,0,703.0,139.0,2.0,30.0,567.0,139.99,81.43
2016,10,7,14,15,733.5,119.5,1.9,29.5,543.0,81.34,61.74
2016,10,7,14,30,764.0,100.0,1.8,29.0,519.0,76.01,57.7
2016,10,7,14,45,596.0,134.0,1.75,29.0,446.5,91.34,70.52
2016,10,7,15,0,428.0,168.0,1.7,29.0,374.0,112.21,87.87
2016,10,7,15,15,463.5,143.0,1.5,28.5,346.0,98.25,76.72
2016,10,7,15,30,499.0,118.0,1.3,28.0,318.0,83.58,64.88
2016,10,7,15,45,453.5,112.0,1.1,27.5,276.0,80.13,62.28
2016,10,7,16,0,408.0,106.0,0.9,27.0,234.0,76.64,59.54
2016,10,7,16,15,368.0,91.5,0.9,26.0,191.5,67.16,51.72
2016,10,7,16,30,328.0,77.0,0.9,25.0,149.0,57.37,43.37
2016,10,7,16,45,265.0,60.5,0.9,24.5,108.5,45.67,33.06
2016,10,7,17,0,202.0,44.0,0.9,24.0,68.0,33.64,22.1
2016,10,7,17,15,101.0,26.5,0.95,23.5,38.5,20.71,6.04
2016,10,7,17,30,0.0,9.0,1.0,23.0,9.0,7.68,0.0
2016,10,7,17,45,0.0,4.5,1.05,22.5,4.5,0.0,0.0
2016,10,7,18,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,7,18,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,8,6,15,75.0,10.5,0.3,15.5,14.5,61.93,0.0
2016,10,8,6,30,150.0,21.0,0.3,16.0,29.0,168.44,19.69
2016,10,8,6,45,278.5,34.0,0.3,16.5,70.0,302.81,232.92
2016,10,8,7,0,407.0,47.0,0.3,17.0,111.0,424.46,336.41
2016,10,8,7,15,486.0,56.0,0.45,17.5,159.5,506.68,402.56
2016,10,8,7,30,565.0,65.0,0.6,18.0,208.0,589.64,466.26
2016,10,8,7,45,617.0,71.0,0.8,18.5,257.5,646.14,508.55
2016,10,8,8,0,669.0,77.0,1.0,19.0,307.0,701.11,548.31
2016,10,8,8,15,704.0,82.0,1.1,20.0,355.0,738.21,571.94
2016,10,8,8,30,739.0,87.0,1.2,21.0,403.0,772.62,593.08
2016,10,8,8,45,764.0,90.5,1.35,22.5,447.0,788.58,600.44
2016,10,8,9,0,789.0,94.0,1.5,24.0,491.0,806.68,609.2
2016,10,8,9,15,807.0,97.0,1.55,25.0,530.0,814.59,611.01
2016,10,8,9,30,825.0,100.0,1.6,26.0,569.0,818.76,610.46
2016,10,8,9,45,872.5,88.5,1.7,27.0,610.0,818.91,607.86
2016,10,8,10,0,920.0,77.0,1.8,28.0,651.0,822.66,607.8
2016,10,8,10,15,928.0,78.5,1.75,28.5,677.0,805.54,593.71
2016,10,8,10,30,936.0,80.0,1.7,29.0,703.0,784.72,577.56
2016,10,8,10,45,940.5,81.0,1.7,29.5,721.5,757.24,557.58
2016,10,8,11,0,945.0,82.0,1.7,30.0,740.0,726.39,534.15
2016,10,8,11,15,948.0,82.5,1.6,30.5,751.0,690.84,506.05
2016,10,8,11,30,951.0,83.0,1.5,31.0,762.0,652.29,475.55
2016,10,8,11,45,951.5,83.5,1.4,31.5,764.5,609.5,441.65
2016,10,8,12,0,952.0,84.0,1.3,32.0,767.0,564.22,405.39
2016,10,8,12,15,950.5,83.5,1.2,32.0,761.5,514.87,366.28
2016,10,8,12,30,949.0,83.0,1.1,32.0,756.0,463.65,324.83
2016,10,8,12,45,944.5,83.0,1.05,32.5,742.0,410.13,280.33
2016,10,8,13,0,940.0,83.0,1.0,33.0,728.0,355.45,234.29
2016,10,8,13,15,934.0,82.0,0.95,33.0,706.5,298.73,187.12
2016,10,8,13,30,928.0,81.0,0.9,33.0,685.0,241.53,140.72
2016,10,8,13,45,918.5,80.0,0.85,33.0,656.0,183.61,97.79
2016,10,8,14,0,909.0,79.0,0.8,33.0,627.0,126.06,64.11
2016,10,8,14,15,896.5,77.0,0.8,32.5,591.5,70.67,52.23
2016,10,8,14,30,884.0,75.0,0.8,32.0,556.0,69.15,51.33
2016,10,8,14,45,866.0,73.0,0.85,32.0,514.5,67.47,50.11
2016,10,8,15,0,848.0,71.0,0.9,32.0,473.0,58.47,42.87
2016,10,8,15,15,823.5,68.0,0.85,31.5,427.0,56.58,41.54
2016,10,8,15,30,799.0,65.0,0.8,31.0,381.0,54.66,40.17
2016,10,8,15,45,764.0,61.0,0.8,31.0,331.5,51.84,37.91
2016,10,8,16,0,729.0,57.0,0.8,31.0,282.0,48.99,35.57
2016,10,8,16,15,675.5,52.0,0.85,29.5,231.0,45.15,32.53
2016,10,8,16,30,622.0,47.0,0.9,28.0,180.0,41.33,29.33
2016,10,8,16,45,534.5,39.5,0.95,27.0,132.0,32.22,21.41
2016,10,8,17,0,447.0,32.0,1.0,26.0,84.0,26.47,15.9
2016,10,8,17,15,223.5,16.0,1.05,25.0,42.0,12.93,0.19
2016,10,8,17,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,10,8,17,45,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,10,8,18,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,9,6,15,126.5,9.0,1.2,14.5,15.5,96.7,0.0
2016,10,9,6,30,253.0,18.0,1.2,15.0,31.0,239.29,0.0
2016,10,9,6,45,380.0,28.5,1.2,16.0,73.5,373.16,286.43
2016,10,9,7,0,507.0,39.0,1.2,17.0,116.0,492.17,391.52
2016,10,9,7,15,579.5,45.5,1.2,17.5,165.5,566.56,452.03
2016,10,9,7,30,652.0,52.0,1.2,18.0,215.0,635.44,504.68
2016,10,9,7,45,697.5,57.5,1.2,19.0,265.0,687.44,540.98
2016,10,9,8,0,743.0,63.0,1.2,20.0,315.0,737.52,573.83
2016,10,9,8,15,774.0,66.5,1.0,21.0,363.0,770.27,590.51
2016,10,9,8,30,805.0,70.0,0.8,22.0,411.0,800.05,603.87
2016,10,9,8,45,826.5,73.0,0.65,23.0,455.0,817.78,608.98
2016,10,9,9,0,848.0,76.0,0.5,24.0,499.0,831.99,611.46
2016,10,9,9,15,864.0,78.5,0.4,25.0,538.5,829.03,603.62
2016,10,9,9,30,880.0,81.0,0.3,26.0,578.0,830.85,599.27
2016,10,9,9,45,740.0,130.0,0.25,27.0,564.0,766.24,553.4
2016,10,9,10,0,600.0,179.0,0.2,28.0,550.0,686.24,496.28
2016,10,9,10,15,761.0,132.5,0.3,28.5,623.0,741.6,535.0
2016,10,9,10,30,922.0,86.0,0.4,29.0,696.0,777.0,556.95
2016,10,9,10,45,926.0,87.5,0.5,30.0,714.5,749.87,537.83
2016,10,9,11,0,930.0,89.0,0.6,31.0,733.0,719.44,515.61
2016,10,9,11,15,933.0,89.5,0.7,31.5,743.5,684.22,490.75
2016,10,9,11,30,936.0,90.0,0.8,32.0,754.0,646.04,463.19
2016,10,9,11,45,935.0,90.5,0.95,32.5,756.0,602.85,431.79
2016,10,9,12,0,934.0,91.0,1.1,33.0,758.0,557.37,397.59
2016,10,9,12,15,932.0,91.0,1.25,33.0,752.0,508.89,360.73
2016,10,9,12,30,930.0,91.0,1.4,33.0,746.0,458.63,321.08
2016,10,9,12,45,919.5,93.0,1.55,33.0,730.5,405.37,277.99
2016,10,9,13,0,909.0,95.0,1.7,33.0,715.0,351.55,233.43
2016,10,9,13,15,902.0,94.0,1.85,33.0,693.0,296.03,187.2
2016,10,9,13,30,895.0,93.0,2.0,33.0,671.0,240.19,141.85
2016,10,9,13,45,881.0,93.0,2.2,33.0,641.0,184.03,100.53
2016,10,9,14,0,867.0,93.0,2.4,33.0,611.0,120.71,62.73
2016,10,9,14,15,852.5,90.5,2.5,32.5,575.5,70.09,51.9
2016,10,9,14,30,838.0,88.0,2.6,32.0,540.0,69.01,51.31
2016,10,9,14,45,823.0,78.0,2.75,32.0,493.5,62.54,46.14
2016,10,9,15,0,808.0,68.0,2.9,32.0,447.0,55.84,40.76
2016,10,9,15,15,760.0,74.0,2.95,31.0,402.0,60.39,44.85
2016,10,9,15,30,712.0,80.0,3.0,30.0,357.0,60.1,44.92
2016,10,9,15,45,684.0,74.0,3.15,29.5,311.5,56.54,42.13
2016,10,9,16,0,656.0,68.0,3.3,29.0,266.0,52.89,39.18
2016,10,9,16,15,597.5,61.0,3.25,28.0,216.5,48.12,35.24
2016,10,9,16,30,539.0,54.0,3.2,27.0,167.0,43.31,31.08
2016,10,9,16,45,444.0,44.5,3.15,26.0,120.5,36.15,24.72
2016,10,9,17,0,349.0,35.0,3.1,25.0,74.0,28.94,17.77
2016,10,9,17,15,174.5,17.5,3.25,24.0,37.0,14.22,0.0
2016,10,9,17,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,10,9,17,45,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,10,9,18,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,3.75,20.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,3.7,19.5,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,3.6,18.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,3.45,17.5,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,3.35,16.5,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
