Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,10,2,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,8.5,1.55,12.5,8.5,7.26,0.0
2016,10,10,6,30,0.0,17.0,1.8,13.0,17.0,15.59,0.0
2016,10,10,6,45,40.0,36.0,2.05,13.5,42.0,92.22,68.18
2016,10,10,7,0,80.0,55.0,2.3,14.0,67.0,145.61,117.91
2016,10,10,7,15,99.0,76.0,2.35,14.0,96.5,185.83,153.79
2016,10,10,7,30,118.0,97.0,2.4,14.0,126.0,225.07,187.92
2016,10,10,7,45,137.5,116.0,2.5,14.5,157.0,260.94,218.02
2016,10,10,8,0,157.0,135.0,2.6,15.0,188.0,296.45,246.93
2016,10,10,8,15,443.0,111.5,2.6,15.5,291.0,539.48,445.58
2016,10,10,8,30,729.0,88.0,2.6,16.0,394.0,759.98,609.33
2016,10,10,8,45,755.0,91.5,2.65,16.5,438.0,781.38,620.67
2016,10,10,9,0,781.0,95.0,2.7,17.0,482.0,794.96,627.87
2016,10,10,9,15,799.5,98.0,2.65,17.5,520.5,803.15,630.57
2016,10,10,9,30,818.0,101.0,2.6,18.0,559.0,807.59,630.69
2016,10,10,9,45,842.0,99.0,2.6,19.0,594.0,807.02,626.55
2016,10,10,10,0,866.0,97.0,2.6,20.0,629.0,802.34,619.72
2016,10,10,10,15,875.0,98.5,2.6,20.5,655.0,785.9,606.0
2016,10,10,10,30,884.0,100.0,2.6,21.0,681.0,760.0,585.86
2016,10,10,10,45,891.0,100.0,2.6,22.0,700.0,734.19,564.21
2016,10,10,11,0,898.0,100.0,2.6,23.0,719.0,705.09,539.35
2016,10,10,11,15,901.5,101.0,2.6,23.5,729.5,671.5,512.02
2016,10,10,11,30,905.0,102.0,2.6,24.0,740.0,634.99,482.14
2016,10,10,11,45,906.5,101.5,2.65,25.0,742.5,593.28,447.26
2016,10,10,12,0,908.0,101.0,2.7,26.0,745.0,549.18,409.98
2016,10,10,12,15,907.0,100.5,2.75,26.0,739.5,501.73,370.93
2016,10,10,12,30,906.0,100.0,2.8,26.0,734.0,452.47,329.39
2016,10,10,12,45,898.5,101.0,2.9,26.5,719.5,400.51,284.35
2016,10,10,13,0,891.0,102.0,3.0,27.0,705.0,347.76,238.1
2016,10,10,13,15,884.5,100.5,3.05,27.0,683.5,292.86,190.68
2016,10,10,13,30,878.0,99.0,3.1,27.0,662.0,231.4,139.7
2016,10,10,13,45,864.5,98.5,3.2,27.0,632.5,175.04,97.3
2016,10,10,14,0,851.0,98.0,3.3,27.0,603.0,119.65,65.33
2016,10,10,14,15,836.5,95.5,3.4,26.5,567.5,73.43,56.1
2016,10,10,14,30,822.0,93.0,3.5,26.0,532.0,72.46,55.59
2016,10,10,14,45,797.0,91.5,3.6,26.0,490.0,72.09,55.43
2016,10,10,15,0,772.0,90.0,3.7,26.0,448.0,71.81,55.35
2016,10,10,15,15,743.0,86.0,3.85,25.0,402.0,63.73,48.88
2016,10,10,15,30,714.0,82.0,4.0,24.0,356.0,61.71,47.5
2016,10,10,15,45,666.0,78.0,4.15,23.5,306.5,59.52,45.81
2016,10,10,16,0,618.0,74.0,4.3,23.0,257.0,57.4,44.1
2016,10,10,16,15,556.0,66.0,4.35,22.0,208.0,52.01,39.53
2016,10,10,16,30,494.0,58.0,4.4,21.0,159.0,46.56,34.69
2016,10,10,16,45,390.0,47.5,4.45,20.0,113.0,38.69,27.5
2016,10,10,17,0,286.0,37.0,4.5,19.0,67.0,30.75,19.52
2016,10,10,17,15,143.0,18.5,4.45,18.0,33.5,14.44,0.0
2016,10,10,17,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,10,10,17,45,0.0,0.0,4.4,16.5,0.0,0.0,0.0
2016,10,10,18,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,11,6,15,63.5,9.0,1.35,10.5,12.0,52.05,0.0
2016,10,11,6,30,127.0,18.0,1.5,11.0,24.0,141.66,0.0
2016,10,11,6,45,250.5,32.5,1.65,11.5,62.5,277.18,213.64
2016,10,11,7,0,374.0,47.0,1.8,12.0,101.0,393.9,323.78
2016,10,11,7,15,453.5,56.5,1.95,12.5,148.0,476.04,394.18
2016,10,11,7,30,533.0,66.0,2.1,13.0,195.0,558.74,461.6
2016,10,11,7,45,588.5,72.5,2.25,14.0,244.0,617.89,506.93
2016,10,11,8,0,644.0,79.0,2.4,15.0,293.0,675.55,549.11
2016,10,11,8,15,680.0,84.0,2.4,15.5,340.0,712.87,574.69
2016,10,11,8,30,716.0,89.0,2.4,16.0,387.0,747.53,597.58
2016,10,11,8,45,746.5,91.5,2.45,16.5,431.5,771.34,612.33
2016,10,11,9,0,777.0,94.0,2.5,17.0,476.0,787.42,621.36
2016,10,11,9,15,795.0,97.0,2.55,17.5,514.5,795.13,624.39
2016,10,11,9,30,813.0,100.0,2.6,18.0,553.0,799.12,624.9
2016,10,11,9,45,846.0,94.5,2.7,18.5,589.5,801.76,624.92
2016,10,11,10,0,879.0,89.0,2.8,19.0,626.0,793.15,617.07
2016,10,11,10,15,888.0,90.0,2.8,19.0,651.5,776.66,604.38
2016,10,11,10,30,897.0,91.0,2.8,19.0,677.0,756.6,589.32
2016,10,11,10,45,903.0,92.0,2.85,19.5,696.0,730.89,568.9
2016,10,11,11,0,909.0,93.0,2.9,20.0,715.0,701.87,544.94
2016,10,11,11,15,912.5,93.5,2.9,20.5,725.5,667.56,516.57
2016,10,11,11,30,916.0,94.0,2.9,21.0,736.0,630.34,485.61
2016,10,11,11,45,916.0,94.5,2.9,21.5,738.0,588.43,450.6
2016,10,11,12,0,916.0,95.0,2.9,22.0,740.0,544.19,413.11
2016,10,11,12,15,915.0,94.5,2.85,22.0,734.5,496.52,372.8
2016,10,11,12,30,914.0,94.0,2.8,22.0,729.0,447.02,330.04
2016,10,11,12,45,893.0,101.0,2.8,22.5,711.5,394.9,284.17
2016,10,11,13,0,872.0,108.0,2.8,23.0,694.0,339.05,235.18
2016,10,11,13,15,789.5,128.5,2.85,23.0,646.5,283.16,189.22
2016,10,11,13,30,707.0,149.0,2.9,23.0,599.0,228.18,146.38
2016,10,11,13,45,770.5,126.0,2.95,23.0,596.0,173.68,102.0
2016,10,11,14,0,834.0,103.0,3.0,23.0,593.0,118.73,67.46
2016,10,11,14,15,769.0,107.0,3.1,22.5,538.5,80.65,63.18
2016,10,11,14,30,704.0,111.0,3.2,22.0,484.0,76.46,59.94
2016,10,11,14,45,512.0,145.5,3.35,21.5,405.5,98.52,79.04
2016,10,11,15,0,320.0,180.0,3.5,21.0,327.0,123.73,100.86
2016,10,11,15,15,466.5,134.0,3.65,20.5,324.0,93.13,75.13
2016,10,11,15,30,613.0,88.0,3.8,20.0,321.0,65.19,51.32
2016,10,11,15,45,552.0,87.5,3.95,20.0,276.0,65.9,52.05
2016,10,11,16,0,491.0,87.0,4.1,20.0,231.0,64.58,50.91
2016,10,11,16,15,438.5,75.5,4.1,19.0,186.0,56.67,44.08
2016,10,11,16,30,386.0,64.0,4.1,18.0,141.0,48.57,36.84
2016,10,11,16,45,305.0,50.0,4.2,17.5,99.5,38.29,27.39
2016,10,11,17,0,224.0,36.0,4.3,17.0,58.0,27.82,16.98
2016,10,11,17,15,112.0,18.0,4.25,16.5,29.0,14.02,0.0
2016,10,11,17,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,10,11,17,45,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2016,10,11,18,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,4.05,14.5,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,12,6,15,63.0,8.5,1.3,9.5,11.5,7.26,0.0
2016,10,12,6,30,126.0,17.0,1.4,10.0,23.0,137.71,0.0
2016,10,12,6,45,260.5,31.0,1.55,11.0,62.0,282.44,214.89
2016,10,12,7,0,395.0,45.0,1.7,12.0,101.0,406.9,333.16
2016,10,12,7,15,477.0,54.0,1.7,12.5,148.5,490.32,404.07
2016,10,12,7,30,559.0,63.0,1.7,13.0,196.0,574.4,471.52
2016,10,12,7,45,617.5,68.5,1.7,13.5,246.0,634.71,517.41
2016,10,12,8,0,676.0,74.0,1.7,14.0,296.0,693.55,560.04
2016,10,12,8,15,711.5,78.5,1.65,14.5,344.0,729.77,583.85
2016,10,12,8,30,747.0,83.0,1.6,15.0,392.0,763.28,604.93
2016,10,12,8,45,776.0,85.5,1.6,16.0,436.5,781.19,613.6
2016,10,12,9,0,805.0,88.0,1.6,17.0,481.0,800.87,623.45
2016,10,12,9,15,717.5,115.0,1.65,17.5,485.5,753.35,587.47
2016,10,12,9,30,630.0,142.0,1.7,18.0,490.0,698.11,546.27
2016,10,12,9,45,748.5,120.0,1.8,18.5,557.0,752.79,584.65
2016,10,12,10,0,867.0,98.0,1.9,19.0,624.0,797.21,613.99
2016,10,12,10,15,876.0,100.0,2.1,19.0,650.0,781.13,602.95
2016,10,12,10,30,885.0,102.0,2.3,19.0,676.0,761.39,589.79
2016,10,12,10,45,889.5,103.5,2.5,19.5,694.0,729.35,565.42
2016,10,12,11,0,894.0,105.0,2.7,20.0,712.0,699.91,542.14
2016,10,12,11,15,897.0,105.5,2.9,20.0,722.5,665.49,515.63
2016,10,12,11,30,900.0,106.0,3.1,20.0,733.0,628.25,486.24
2016,10,12,11,45,902.0,105.5,3.3,20.5,735.0,586.89,452.02
2016,10,12,12,0,904.0,105.0,3.5,21.0,737.0,543.12,415.02
2016,10,12,12,15,902.0,104.5,3.5,21.0,731.0,495.32,374.34
2016,10,12,12,30,900.0,104.0,3.5,21.0,725.0,445.84,331.3
2016,10,12,12,45,716.0,164.0,3.55,21.5,652.0,374.34,273.79
2016,10,12,13,0,532.0,224.0,3.6,22.0,579.0,320.19,231.81
2016,10,12,13,15,520.5,220.0,3.6,22.0,558.5,278.15,196.15
2016,10,12,13,30,509.0,216.0,3.6,22.0,538.0,236.98,162.36
2016,10,12,13,45,640.0,162.5,3.65,22.0,548.0,180.89,113.96
2016,10,12,14,0,771.0,109.0,3.7,22.0,558.0,116.1,68.69
2016,10,12,14,15,745.5,107.0,3.85,21.5,520.0,73.37,57.29
2016,10,12,14,30,720.0,105.0,4.0,21.0,482.0,72.95,57.22
2016,10,12,14,45,747.5,95.0,4.15,21.0,459.5,67.95,53.09
2016,10,12,15,0,775.0,85.0,4.3,21.0,437.0,68.35,53.59
2016,10,12,15,15,608.0,102.0,4.25,20.5,360.5,74.03,58.76
2016,10,12,15,30,441.0,119.0,4.2,20.0,284.0,84.26,67.88
2016,10,12,15,45,542.0,91.5,4.2,20.0,266.5,69.19,54.9
2016,10,12,16,0,643.0,64.0,4.2,20.0,249.0,50.06,38.25
2016,10,12,16,15,580.5,57.0,3.85,19.0,200.0,45.18,34.03
2016,10,12,16,30,518.0,50.0,3.5,18.0,151.0,40.26,29.57
2016,10,12,16,45,420.0,40.0,3.2,17.0,106.0,32.59,22.47
2016,10,12,17,0,322.0,30.0,2.9,16.0,61.0,24.82,14.27
2016,10,12,17,15,161.0,15.0,2.9,15.5,30.5,12.26,0.0
2016,10,12,17,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,12,17,45,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,10,12,18,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,9.5,1.95,10.5,9.5,0.0,0.0
2016,10,13,6,30,0.0,19.0,2.0,11.0,19.0,16.22,0.0
2016,10,13,6,45,149.5,31.5,2.15,11.5,52.5,200.19,148.78
2016,10,13,7,0,299.0,44.0,2.3,12.0,86.0,328.72,271.18
2016,10,13,7,15,348.5,58.5,2.55,12.0,126.5,388.86,325.95
2016,10,13,7,30,398.0,73.0,2.8,12.0,167.0,449.66,378.8
2016,10,13,7,45,435.0,85.0,3.05,12.5,209.0,496.52,417.47
2016,10,13,8,0,472.0,97.0,3.3,13.0,251.0,542.48,453.91
2016,10,13,8,15,496.5,107.5,3.3,13.5,291.0,574.53,477.53
2016,10,13,8,30,521.0,118.0,3.3,14.0,331.0,604.6,498.91
2016,10,13,8,45,675.5,95.0,3.35,15.0,402.0,710.57,576.78
2016,10,13,9,0,830.0,72.0,3.4,16.0,473.0,799.01,638.28
2016,10,13,9,15,796.5,86.5,3.35,16.5,496.0,777.95,619.17
2016,10,13,9,30,763.0,101.0,3.3,17.0,519.0,753.28,598.44
2016,10,13,9,45,729.0,121.0,3.25,18.0,539.5,735.43,581.83
2016,10,13,10,0,695.0,141.0,3.2,19.0,560.0,710.83,559.83
2016,10,13,10,15,559.5,198.0,3.2,19.5,544.0,638.1,501.28
2016,10,13,10,30,424.0,255.0,3.2,20.0,528.0,573.57,448.82
2016,10,13,10,45,495.5,235.5,3.2,21.0,563.5,584.04,455.02
2016,10,13,11,0,567.0,216.0,3.2,22.0,599.0,588.54,455.89
2016,10,13,11,15,589.0,212.5,3.25,22.0,615.5,570.75,441.2
2016,10,13,11,30,611.0,209.0,3.3,22.0,632.0,553.25,426.32
2016,10,13,11,45,617.0,206.0,3.35,22.5,634.0,520.3,398.75
2016,10,13,12,0,623.0,203.0,3.4,23.0,636.0,485.3,369.17
2016,10,13,12,15,612.0,206.5,3.5,23.0,629.0,446.17,336.67
2016,10,13,12,30,601.0,210.0,3.6,23.0,622.0,406.76,303.34
2016,10,13,12,45,600.0,204.5,3.75,23.5,609.0,363.79,266.11
2016,10,13,13,0,599.0,199.0,3.9,24.0,596.0,320.23,228.08
2016,10,13,13,15,673.5,165.0,3.95,24.0,598.0,272.22,184.38
2016,10,13,13,30,748.0,131.0,4.0,24.0,600.0,216.54,135.22
2016,10,13,13,45,682.5,144.0,4.05,24.0,557.0,170.07,103.24
2016,10,13,14,0,617.0,157.0,4.1,24.0,514.0,130.6,84.79
2016,10,13,14,15,650.5,135.5,4.1,23.5,491.5,90.94,71.66
2016,10,13,14,30,684.0,114.0,4.1,23.0,469.0,78.64,61.6
2016,10,13,14,45,707.0,97.5,4.15,23.0,439.0,69.24,53.77
2016,10,13,15,0,730.0,81.0,4.2,23.0,409.0,64.86,50.19
2016,10,13,15,15,613.5,94.0,4.2,22.5,350.0,68.43,53.5
2016,10,13,15,30,497.0,107.0,4.2,22.0,291.0,76.94,61.06
2016,10,13,15,45,465.5,96.5,4.2,21.5,250.0,70.35,55.58
2016,10,13,16,0,434.0,86.0,4.2,21.0,209.0,63.55,49.79
2016,10,13,16,15,392.5,72.5,4.0,20.0,167.5,54.33,41.81
2016,10,13,16,30,351.0,59.0,3.8,19.0,126.0,44.82,33.34
2016,10,13,16,45,282.0,44.5,3.6,18.5,88.0,34.17,23.59
2016,10,13,17,0,213.0,30.0,3.4,18.0,50.0,23.28,12.44
2016,10,13,17,15,106.5,15.0,3.05,17.5,25.0,12.8,0.0
2016,10,13,17,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,10,13,17,45,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2016,10,13,18,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,6.0,4.15,15.0,6.0,0.0,0.0
2016,10,14,6,30,0.0,12.0,4.2,15.0,12.0,10.24,0.0
2016,10,14,6,45,32.0,29.5,4.3,15.0,34.0,75.02,50.31
2016,10,14,7,0,64.0,47.0,4.4,15.0,56.0,120.44,95.7
2016,10,14,7,15,82.0,67.5,4.5,15.0,83.5,159.51,130.86
2016,10,14,7,30,100.0,88.0,4.6,15.0,111.0,197.29,164.16
2016,10,14,7,45,110.5,108.5,4.7,15.5,139.5,228.13,190.32
2016,10,14,8,0,121.0,129.0,4.8,16.0,168.0,258.06,214.96
2016,10,14,8,15,125.0,149.5,4.9,16.5,195.5,281.65,233.55
2016,10,14,8,30,129.0,170.0,5.0,17.0,223.0,304.18,250.87
2016,10,14,8,45,76.5,175.5,5.1,17.5,207.5,243.13,198.57
2016,10,14,9,0,24.0,181.0,5.2,18.0,192.0,185.22,148.75
2016,10,14,9,15,16.5,182.0,5.2,18.0,190.0,176.6,141.12
2016,10,14,9,30,9.0,183.0,5.2,18.0,188.0,168.86,134.19
2016,10,14,9,45,4.5,108.0,5.25,18.5,110.5,94.19,72.56
2016,10,14,10,0,0.0,33.0,5.3,19.0,33.0,27.33,17.05
2016,10,14,10,15,0.0,62.0,5.2,19.0,62.0,51.48,36.99
2016,10,14,10,30,0.0,91.0,5.1,19.0,91.0,75.74,56.85
2016,10,14,10,45,0.0,92.0,5.1,19.5,92.0,76.6,57.35
2016,10,14,11,0,0.0,93.0,5.1,20.0,93.0,77.45,57.87
2016,10,14,11,15,0.0,104.5,5.0,20.0,104.5,87.12,65.69
2016,10,14,11,30,0.0,116.0,4.9,20.0,116.0,96.7,73.41
2016,10,14,11,45,26.0,208.0,4.8,20.0,226.0,189.56,148.11
2016,10,14,12,0,52.0,300.0,4.7,20.0,336.0,273.3,213.74
2016,10,14,12,15,27.5,238.5,4.6,20.0,257.5,207.57,161.72
2016,10,14,12,30,3.0,177.0,4.5,20.0,179.0,146.46,113.35
2016,10,14,12,45,1.5,99.0,4.4,20.5,100.0,82.85,62.05
2016,10,14,13,0,0.0,21.0,4.3,21.0,21.0,17.4,8.65
2016,10,14,13,15,18.0,136.5,4.2,20.5,148.0,113.7,86.6
2016,10,14,13,30,36.0,252.0,4.1,20.0,275.0,193.53,149.98
2016,10,14,13,45,18.0,181.0,4.05,20.0,192.5,145.36,112.39
2016,10,14,14,0,0.0,110.0,4.0,20.0,110.0,90.33,68.77
2016,10,14,14,15,0.0,133.5,3.85,20.0,134.0,107.32,86.7
2016,10,14,14,30,0.0,157.0,3.7,20.0,158.0,123.27,100.45
2016,10,14,14,45,0.0,129.5,3.55,20.0,130.0,103.41,83.74
2016,10,14,15,0,0.0,102.0,3.4,20.0,102.0,82.96,66.42
2016,10,14,15,15,0.0,109.0,3.25,19.5,109.0,87.41,70.59
2016,10,14,15,30,0.0,116.0,3.1,19.0,116.0,91.33,74.28
2016,10,14,15,45,0.0,98.5,3.0,19.0,98.5,78.13,62.9
2016,10,14,16,0,0.0,81.0,2.9,19.0,81.0,64.78,51.26
2016,10,14,16,15,0.0,64.5,2.6,18.5,64.5,52.01,40.02
2016,10,14,16,30,0.0,48.0,2.3,18.0,48.0,39.11,28.49
2016,10,14,16,45,0.0,33.0,2.0,17.5,33.0,27.19,17.65
2016,10,14,17,0,0.0,18.0,1.7,17.0,18.0,14.84,5.57
2016,10,14,17,15,0.0,9.0,1.55,16.5,9.0,7.68,0.0
2016,10,14,17,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,14,17,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,14,18,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,15,6,15,55.0,7.0,1.15,11.5,9.0,0.0,0.0
2016,10,15,6,30,110.0,14.0,1.3,12.0,18.0,90.39,0.0
2016,10,15,6,45,253.0,26.5,1.5,13.0,54.5,266.97,188.09
2016,10,15,7,0,396.0,39.0,1.7,14.0,91.0,397.32,321.06
2016,10,15,7,15,478.5,47.0,2.0,14.5,137.0,478.1,391.55
2016,10,15,7,30,561.0,55.0,2.3,15.0,183.0,559.99,459.15
2016,10,15,7,45,615.0,60.5,2.6,15.5,230.5,615.53,503.59
2016,10,15,8,0,669.0,66.0,2.9,16.0,278.0,669.78,545.24
2016,10,15,8,15,703.5,70.0,3.35,16.5,324.0,698.99,567.2
2016,10,15,8,30,738.0,74.0,3.8,17.0,370.0,731.26,590.84
2016,10,15,8,45,764.0,77.0,4.25,18.0,412.5,752.11,604.22
2016,10,15,9,0,790.0,80.0,4.7,19.0,455.0,769.57,615.61
2016,10,15,9,15,807.5,82.5,4.95,19.5,492.5,775.88,618.78
2016,10,15,9,30,825.0,85.0,5.2,20.0,530.0,778.55,619.33
2016,10,15,9,45,525.0,177.5,5.5,20.5,467.0,622.15,497.6
2016,10,15,10,0,225.0,270.0,5.8,21.0,404.0,443.41,353.01
2016,10,15,10,15,550.0,179.5,5.95,21.0,524.5,607.57,485.32
2016,10,15,10,30,875.0,89.0,6.1,21.0,645.0,724.41,576.7
2016,10,15,10,45,879.0,90.5,6.3,21.5,662.5,698.42,554.13
2016,10,15,11,0,883.0,92.0,6.5,22.0,680.0,669.31,529.27
2016,10,15,11,15,655.0,184.0,6.65,22.0,623.5,584.63,460.03
2016,10,15,11,30,427.0,276.0,6.8,22.0,567.0,497.37,389.43
2016,10,15,11,45,539.0,234.5,6.95,22.5,603.5,494.99,385.7
2016,10,15,12,0,651.0,193.0,7.1,23.0,640.0,485.2,374.57
2016,10,15,12,15,658.5,186.0,7.2,22.5,634.5,444.53,340.13
2016,10,15,12,30,666.0,179.0,7.3,22.0,629.0,402.02,303.35
2016,10,15,12,45,470.0,238.0,7.4,22.0,552.5,339.2,253.91
2016,10,15,13,0,274.0,297.0,7.5,22.0,476.0,295.61,222.33
2016,10,15,13,15,274.5,286.0,7.55,22.0,460.0,265.3,196.78
2016,10,15,13,30,275.0,275.0,7.6,22.0,444.0,235.05,172.04
2016,10,15,13,45,339.0,247.5,7.7,22.0,447.0,201.68,144.26
2016,10,15,14,0,403.0,220.0,7.8,22.0,450.0,161.84,117.69
2016,10,15,14,15,262.5,222.5,7.75,21.5,368.5,145.91,119.03
2016,10,15,14,30,122.0,225.0,7.7,21.0,287.0,152.14,124.84
2016,10,15,14,45,127.5,206.5,7.7,20.5,266.5,141.62,116.43
2016,10,15,15,0,133.0,188.0,7.7,20.0,246.0,130.72,107.64
2016,10,15,15,15,102.0,166.5,7.45,19.5,208.5,117.37,96.6
2016,10,15,15,30,71.0,145.0,7.2,19.0,171.0,106.74,87.77
2016,10,15,15,45,61.5,125.0,6.95,19.0,145.5,93.02,75.94
2016,10,15,16,0,52.0,105.0,6.7,19.0,120.0,79.01,63.68
2016,10,15,16,15,40.0,84.5,6.5,18.5,94.5,64.42,50.8
2016,10,15,16,30,28.0,64.0,6.3,18.0,69.0,49.55,37.46
2016,10,15,16,45,14.0,44.5,6.1,18.0,47.0,35.06,24.17
2016,10,15,17,0,0.0,25.0,5.9,18.0,25.0,20.3,8.9
2016,10,15,17,15,0.0,12.5,5.8,17.5,12.5,10.67,0.0
2016,10,15,17,30,0.0,0.0,5.7,17.0,0.0,0.0,0.0
2016,10,15,17,45,0.0,0.0,5.65,17.0,0.0,0.0,0.0
2016,10,15,18,0,0.0,0.0,5.6,17.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,5.45,17.0,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,5.3,17.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,5.15,17.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,4.8,16.5,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,4.45,16.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,2.5,2.05,15.0,2.5,0.0,0.0
2016,10,16,6,30,0.0,5.0,2.3,15.0,5.0,4.27,0.0
2016,10,16,6,45,0.0,16.0,2.6,15.5,16.0,13.19,3.42
2016,10,16,7,0,0.0,27.0,2.9,16.0,27.0,22.29,12.68
2016,10,16,7,15,0.0,41.0,2.95,16.0,41.0,34.33,23.24
2016,10,16,7,30,0.0,55.0,3.0,16.0,55.0,47.47,34.67
2016,10,16,7,45,0.0,69.5,3.05,16.0,69.5,60.88,46.2
2016,10,16,8,0,0.0,84.0,3.1,16.0,84.0,74.06,57.39
2016,10,16,8,15,0.0,98.0,3.2,16.0,98.0,86.54,67.82
2016,10,16,8,30,0.0,112.0,3.3,16.0,112.0,98.9,78.04
2016,10,16,8,45,0.0,96.5,3.45,16.5,96.5,81.98,63.54
2016,10,16,9,0,0.0,81.0,3.6,17.0,81.0,67.25,50.96
2016,10,16,9,15,0.0,85.5,3.75,17.5,85.5,71.03,53.88
2016,10,16,9,30,0.0,90.0,3.9,18.0,90.0,74.9,56.83
2016,10,16,9,45,0.0,89.5,4.1,18.5,89.5,74.41,56.19
2016,10,16,10,0,0.0,89.0,4.3,19.0,89.0,74.02,55.64
2016,10,16,10,15,0.0,59.0,4.45,19.0,59.0,48.97,34.93
2016,10,16,10,30,0.0,29.0,4.6,19.0,29.0,24.03,14.28
2016,10,16,10,45,0.0,82.5,4.85,19.5,82.5,68.63,50.9
2016,10,16,11,0,0.0,136.0,5.1,20.0,136.0,113.92,87.53
2016,10,16,11,15,0.0,120.5,5.25,20.0,120.5,100.58,76.64
2016,10,16,11,30,0.0,105.0,5.4,20.0,105.0,87.49,65.99
2016,10,16,11,45,4.0,157.5,5.6,20.0,160.5,133.1,102.92
2016,10,16,12,0,8.0,210.0,5.8,20.0,216.0,177.25,138.3
2016,10,16,12,15,4.0,119.0,5.9,20.0,122.0,100.52,76.51
2016,10,16,12,30,0.0,28.0,6.0,20.0,28.0,23.22,13.47
2016,10,16,12,45,0.0,40.5,6.1,20.0,40.5,33.6,22.04
2016,10,16,13,0,0.0,53.0,6.2,20.0,53.0,44.0,30.61
2016,10,16,13,15,0.0,108.0,6.35,20.0,108.0,89.39,67.82
2016,10,16,13,30,0.0,163.0,6.5,20.0,163.0,131.27,101.97
2016,10,16,13,45,0.0,93.5,6.7,20.0,93.5,77.68,58.42
2016,10,16,14,0,0.0,24.0,6.9,20.0,24.0,19.85,10.82
2016,10,16,14,15,0.0,76.5,7.0,19.5,76.5,63.52,49.44
2016,10,16,14,30,0.0,129.0,7.1,19.0,129.0,103.47,84.15
2016,10,16,14,45,0.0,133.0,7.25,19.0,133.0,105.68,86.26
2016,10,16,15,0,0.0,137.0,7.4,19.0,137.0,107.57,88.13
2016,10,16,15,15,21.5,137.5,7.2,18.5,145.5,106.98,88.0
2016,10,16,15,30,43.0,138.0,7.0,18.0,154.0,102.17,84.16
2016,10,16,15,45,37.5,119.0,6.8,18.0,131.5,89.04,72.76
2016,10,16,16,0,32.0,100.0,6.6,18.0,109.0,75.63,60.95
2016,10,16,16,15,266.0,72.5,6.25,17.5,120.5,53.7,41.58
2016,10,16,16,30,500.0,45.0,5.9,17.0,132.0,36.47,26.18
2016,10,16,16,45,388.0,35.5,5.55,16.5,89.5,29.07,19.12
2016,10,16,17,0,276.0,26.0,5.2,16.0,47.0,21.64,8.96
2016,10,16,17,15,138.0,13.0,5.1,15.5,23.5,11.1,0.0
2016,10,16,17,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,10,16,17,45,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2016,10,16,18,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,4.85,14.5,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,17,6,15,0.0,7.5,1.55,11.5,7.5,0.0,0.0
2016,10,17,6,30,0.0,15.0,1.7,12.0,15.0,12.8,0.0
2016,10,17,6,45,163.0,29.0,1.85,12.5,49.5,199.23,128.08
2016,10,17,7,0,326.0,43.0,2.0,13.0,84.0,344.14,279.27
2016,10,17,7,15,416.5,53.0,2.1,13.5,129.5,432.92,357.18
2016,10,17,7,30,507.0,63.0,2.2,14.0,175.0,522.59,431.2
2016,10,17,7,45,570.5,68.5,2.3,14.5,223.0,585.48,481.14
2016,10,17,8,0,634.0,74.0,2.4,15.0,271.0,646.86,527.78
2016,10,17,8,15,433.5,116.5,2.4,15.5,260.5,527.04,432.71
2016,10,17,8,30,233.0,159.0,2.4,16.0,250.0,392.31,321.85
2016,10,17,8,45,505.0,123.5,2.4,16.5,350.5,584.69,476.05
2016,10,17,9,0,777.0,88.0,2.4,17.0,451.0,762.22,605.14
2016,10,17,9,15,795.5,90.5,2.35,17.0,488.5,769.21,606.83
2016,10,17,9,30,814.0,93.0,2.3,17.0,526.0,772.53,607.42
2016,10,17,9,45,615.5,159.5,2.25,17.5,498.0,675.96,532.93
2016,10,17,10,0,417.0,226.0,2.2,18.0,470.0,568.92,448.27
2016,10,17,10,15,637.5,163.5,2.2,18.0,554.5,657.65,516.88
2016,10,17,10,30,858.0,101.0,2.2,18.0,639.0,723.3,565.24
2016,10,17,10,45,867.5,100.0,2.2,18.5,657.0,697.79,543.13
2016,10,17,11,0,877.0,99.0,2.2,19.0,675.0,665.23,516.52
2016,10,17,11,15,626.5,192.0,2.25,19.0,606.5,569.09,441.47
2016,10,17,11,30,376.0,285.0,2.3,19.0,538.0,466.77,362.12
2016,10,17,11,45,631.5,192.0,2.35,19.5,618.5,505.59,389.98
2016,10,17,12,0,887.0,99.0,2.4,20.0,699.0,511.74,389.7
2016,10,17,12,15,612.5,195.0,2.5,20.0,607.5,427.02,323.51
2016,10,17,12,30,338.0,291.0,2.6,20.0,516.0,357.29,271.17
2016,10,17,12,45,193.0,282.5,2.75,20.0,410.5,281.2,214.13
2016,10,17,13,0,48.0,274.0,2.9,20.0,305.0,223.17,172.48
2016,10,17,13,15,47.5,265.0,2.95,20.0,295.0,209.69,161.9
2016,10,17,13,30,47.0,256.0,3.0,20.0,285.0,196.33,151.46
2016,10,17,13,45,23.5,139.5,3.15,20.0,154.0,111.44,84.85
2016,10,17,14,0,0.0,23.0,3.3,20.0,23.0,19.02,10.15
2016,10,17,14,15,0.0,21.5,3.35,20.0,21.5,17.77,9.8
2016,10,17,14,30,0.0,20.0,3.4,20.0,20.0,16.52,8.75
2016,10,17,14,45,0.0,18.5,3.45,20.0,18.5,15.27,7.69
2016,10,17,15,0,0.0,17.0,3.5,20.0,17.0,14.02,6.63
2016,10,17,15,15,359.5,42.5,3.45,19.5,168.0,30.28,20.97
2016,10,17,15,30,719.0,68.0,3.4,19.0,319.0,57.05,44.54
2016,10,17,15,45,676.0,63.0,3.4,18.5,271.5,49.14,37.71
2016,10,17,16,0,633.0,58.0,3.4,18.0,224.0,45.86,34.85
2016,10,17,16,15,565.5,51.5,3.05,17.0,176.5,41.21,30.71
2016,10,17,16,30,498.0,45.0,2.7,16.0,129.0,36.57,26.37
2016,10,17,16,45,385.0,35.0,2.4,15.5,86.5,28.74,18.84
2016,10,17,17,0,272.0,25.0,2.1,15.0,44.0,20.86,7.17
2016,10,17,17,15,136.0,12.5,2.1,14.5,22.0,10.67,0.0
2016,10,17,17,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,17,17,45,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,10,17,18,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,18,6,15,56.5,6.0,1.35,8.5,7.0,0.0,0.0
2016,10,18,6,30,113.0,12.0,1.4,9.0,14.0,89.82,0.0
2016,10,18,6,45,264.5,23.5,1.5,10.0,50.0,263.4,160.93
2016,10,18,7,0,416.0,35.0,1.6,11.0,86.0,403.75,326.35
2016,10,18,7,15,503.0,43.0,1.85,11.5,132.5,486.95,400.95
2016,10,18,7,30,590.0,51.0,2.1,12.0,179.0,571.68,471.71
2016,10,18,7,45,646.0,56.0,2.35,13.0,227.5,627.69,516.15
2016,10,18,8,0,702.0,61.0,2.6,14.0,276.0,677.2,553.5
2016,10,18,8,15,737.0,65.0,2.75,14.5,322.5,712.32,578.97
2016,10,18,8,30,772.0,69.0,2.9,15.0,369.0,744.55,601.48
2016,10,18,8,45,800.0,71.0,3.1,15.5,412.5,765.33,615.21
2016,10,18,9,0,828.0,73.0,3.3,16.0,456.0,782.63,626.2
2016,10,18,9,15,845.0,75.0,3.3,16.5,494.0,787.37,626.88
2016,10,18,9,30,862.0,77.0,3.3,17.0,532.0,781.2,619.74
2016,10,18,9,45,876.5,78.0,3.35,17.5,564.5,775.8,613.66
2016,10,18,10,0,891.0,79.0,3.4,18.0,597.0,766.68,605.02
2016,10,18,10,15,900.0,80.0,3.35,18.5,622.5,749.76,590.42
2016,10,18,10,30,909.0,81.0,3.3,19.0,648.0,729.27,573.48
2016,10,18,10,45,914.5,82.0,3.3,19.5,665.5,702.88,550.95
2016,10,18,11,0,920.0,83.0,3.3,20.0,683.0,673.2,525.74
2016,10,18,11,15,923.0,83.5,3.3,20.0,693.0,638.34,497.3
2016,10,18,11,30,926.0,84.0,3.3,20.0,703.0,600.6,466.11
2016,10,18,11,45,929.5,83.0,3.3,20.5,705.5,558.99,430.44
2016,10,18,12,0,933.0,82.0,3.3,21.0,708.0,514.81,392.02
2016,10,18,12,15,931.0,81.5,3.3,21.0,702.0,466.35,350.16
2016,10,18,12,30,929.0,81.0,3.3,21.0,696.0,416.16,305.91
2016,10,18,12,45,924.0,81.0,3.3,21.0,681.5,363.9,259.19
2016,10,18,13,0,919.0,81.0,3.3,21.0,667.0,310.6,211.28
2016,10,18,13,15,912.0,80.0,3.3,21.0,645.0,255.33,162.63
2016,10,18,13,30,905.0,79.0,3.3,21.0,623.0,199.73,116.7
2016,10,18,13,45,896.0,77.0,3.3,21.0,594.5,143.14,77.21
2016,10,18,14,0,887.0,75.0,3.3,21.0,566.0,86.94,52.65
2016,10,18,14,15,872.5,73.0,3.3,21.0,530.5,67.6,52.63
2016,10,18,14,30,858.0,71.0,3.3,21.0,495.0,65.94,51.35
2016,10,18,14,45,835.0,69.5,3.35,21.0,453.5,57.43,44.16
2016,10,18,15,0,812.0,68.0,3.4,21.0,412.0,56.62,43.59
2016,10,18,15,15,783.5,64.5,3.2,20.5,366.5,54.25,41.73
2016,10,18,15,30,755.0,61.0,3.0,20.0,321.0,51.86,39.82
2016,10,18,15,45,708.0,57.5,2.8,19.5,272.5,49.31,37.7
2016,10,18,16,0,661.0,54.0,2.6,19.0,224.0,46.83,35.54
2016,10,18,16,15,594.5,47.5,2.3,18.0,176.0,38.25,27.96
2016,10,18,16,30,528.0,41.0,2.0,17.0,128.0,33.45,23.5
2016,10,18,16,45,410.5,32.0,1.7,16.5,85.0,26.32,16.58
2016,10,18,17,0,293.0,23.0,1.4,16.0,42.0,19.2,4.43
2016,10,18,17,15,146.5,11.5,1.45,15.5,21.0,9.82,0.0
2016,10,18,17,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,18,17,45,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,10,18,18,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,10,19,6,15,74.5,5.0,2.05,7.5,6.5,0.0,0.0
2016,10,19,6,30,149.0,10.0,2.3,8.0,13.0,113.02,0.0
2016,10,19,6,45,304.5,20.5,2.55,9.0,49.5,286.21,160.76
2016,10,19,7,0,460.0,31.0,2.8,10.0,86.0,420.51,341.63
2016,10,19,7,15,543.0,38.0,2.85,10.5,132.5,501.6,416.29
2016,10,19,7,30,626.0,45.0,2.9,11.0,179.0,583.2,485.07
2016,10,19,7,45,677.0,49.5,2.95,11.5,227.0,635.87,527.71
2016,10,19,8,0,728.0,54.0,3.0,12.0,275.0,686.78,566.76
2016,10,19,8,15,761.5,58.0,3.15,13.0,321.5,720.53,590.39
2016,10,19,8,30,795.0,62.0,3.3,14.0,368.0,751.44,610.96
2016,10,19,8,45,774.5,70.5,3.45,15.0,396.5,740.86,599.89
2016,10,19,9,0,754.0,79.0,3.6,16.0,425.0,726.94,586.52
2016,10,19,9,15,814.5,75.0,3.65,16.5,477.0,759.71,608.72
2016,10,19,9,30,875.0,71.0,3.7,17.0,529.0,780.9,621.82
2016,10,19,9,45,887.5,72.0,3.8,17.5,561.0,773.84,614.48
2016,10,19,10,0,900.0,73.0,3.9,18.0,593.0,763.11,604.78
2016,10,19,10,15,908.0,74.5,3.9,18.5,617.5,745.94,590.14
2016,10,19,10,30,916.0,76.0,3.9,19.0,642.0,725.2,573.09
2016,10,19,10,45,919.5,77.5,3.9,20.0,659.5,697.92,548.61
2016,10,19,11,0,923.0,79.0,3.9,21.0,677.0,667.43,521.59
2016,10,19,11,15,925.5,79.5,3.85,21.0,686.5,632.27,492.62
2016,10,19,11,30,928.0,80.0,3.8,21.0,696.0,594.27,460.93
2016,10,19,11,45,925.5,81.0,3.8,21.5,697.0,551.48,424.22
2016,10,19,12,0,923.0,82.0,3.8,22.0,698.0,506.56,385.14
2016,10,19,12,15,921.5,82.0,3.75,22.0,692.0,459.25,343.99
2016,10,19,12,30,920.0,82.0,3.7,22.0,686.0,410.16,300.46
2016,10,19,12,45,912.5,82.5,3.7,22.5,671.0,358.01,253.45
2016,10,19,13,0,905.0,83.0,3.7,23.0,656.0,305.08,205.73
2016,10,19,13,15,898.5,82.0,3.7,23.0,634.5,250.69,158.2
2016,10,19,13,30,892.0,81.0,3.7,23.0,613.0,195.93,113.51
2016,10,19,13,45,884.5,78.5,3.7,23.0,585.0,139.89,75.19
2016,10,19,14,0,877.0,76.0,3.7,23.0,557.0,84.1,52.14
2016,10,19,14,15,862.5,74.0,3.65,23.0,521.5,68.12,52.65
2016,10,19,14,30,848.0,72.0,3.6,23.0,486.0,66.46,51.39
2016,10,19,14,45,829.5,69.0,3.6,23.0,446.0,57.07,43.5
2016,10,19,15,0,811.0,66.0,3.6,23.0,406.0,55.18,42.0
2016,10,19,15,15,782.5,63.0,3.2,22.5,361.0,53.15,40.44
2016,10,19,15,30,754.0,60.0,2.8,22.0,316.0,51.13,38.86
2016,10,19,15,45,711.5,55.5,2.4,21.5,268.5,47.77,36.04
2016,10,19,16,0,669.0,51.0,2.0,21.0,221.0,44.39,33.11
2016,10,19,16,15,602.0,45.0,1.85,19.5,173.0,39.56,28.89
2016,10,19,16,30,535.0,39.0,1.7,18.0,125.0,31.9,22.0
2016,10,19,16,45,419.5,30.0,1.55,17.0,82.5,24.71,15.05
2016,10,19,17,0,304.0,21.0,1.4,16.0,40.0,17.51,1.45
2016,10,19,17,15,152.0,10.5,1.45,15.5,20.0,8.96,0.0
2016,10,19,17,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,19,17,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,19,18,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
