Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,20,2,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,20,6,45,225.5,16.0,1.85,10.5,42.0,218.97,106.58
2016,10,20,7,0,451.0,32.0,2.0,11.0,84.0,423.51,339.97
2016,10,20,7,15,538.0,39.5,2.1,11.5,131.0,505.62,415.19
2016,10,20,7,30,625.0,47.0,2.2,12.0,178.0,582.34,479.64
2016,10,20,7,45,679.0,52.0,2.3,13.0,227.0,638.09,523.52
2016,10,20,8,0,733.0,57.0,2.4,14.0,276.0,691.98,563.51
2016,10,20,8,15,767.5,60.5,2.4,14.5,323.0,725.82,587.12
2016,10,20,8,30,802.0,64.0,2.4,15.0,370.0,756.73,607.66
2016,10,20,8,45,827.5,66.5,2.4,16.0,413.5,775.78,617.73
2016,10,20,9,0,853.0,69.0,2.4,17.0,457.0,791.31,625.02
2016,10,20,9,15,870.0,71.0,2.4,18.0,495.5,788.27,618.88
2016,10,20,9,30,887.0,73.0,2.4,19.0,534.0,789.3,615.92
2016,10,20,9,45,902.0,73.5,2.45,20.0,566.5,783.23,608.35
2016,10,20,10,0,917.0,74.0,2.5,21.0,599.0,773.37,598.32
2016,10,20,10,15,925.0,75.5,2.5,21.5,624.5,755.71,583.79
2016,10,20,10,30,933.0,77.0,2.5,22.0,650.0,734.42,566.77
2016,10,20,10,45,938.5,77.5,2.55,22.5,667.5,706.84,544.09
2016,10,20,11,0,944.0,78.0,2.6,23.0,685.0,675.93,518.72
2016,10,20,11,15,946.5,78.5,2.65,23.0,695.0,640.01,490.23
2016,10,20,11,30,949.0,79.0,2.7,23.0,705.0,601.19,458.93
2016,10,20,11,45,949.0,79.0,2.75,23.5,706.5,557.89,422.66
2016,10,20,12,0,949.0,79.0,2.8,24.0,708.0,512.24,383.77
2016,10,20,12,15,947.5,79.0,2.85,24.5,701.5,463.8,341.84
2016,10,20,12,30,946.0,79.0,2.9,25.0,695.0,413.52,297.55
2016,10,20,12,45,938.5,79.5,2.95,25.5,680.0,360.17,250.32
2016,10,20,13,0,931.0,80.0,3.0,26.0,665.0,306.0,202.33
2016,10,20,13,15,924.0,79.0,2.95,26.0,643.0,250.21,154.44
2016,10,20,13,30,917.0,78.0,2.9,26.0,621.0,194.09,109.6
2016,10,20,13,45,908.0,76.5,2.9,26.0,592.0,137.33,72.1
2016,10,20,14,0,899.0,75.0,2.9,26.0,563.0,80.92,50.83
2016,10,20,14,15,884.5,73.0,2.8,26.0,527.5,67.76,51.71
2016,10,20,14,30,870.0,71.0,2.7,26.0,492.0,66.07,50.42
2016,10,20,14,45,850.5,68.0,2.6,26.0,450.5,56.69,42.63
2016,10,20,15,0,831.0,65.0,2.5,26.0,409.0,54.74,41.09
2016,10,20,15,15,802.0,62.0,2.1,25.0,363.5,52.66,39.6
2016,10,20,15,30,773.0,59.0,1.7,24.0,318.0,50.59,38.06
2016,10,20,15,45,730.5,54.5,1.35,23.5,269.5,47.17,35.22
2016,10,20,16,0,688.0,50.0,1.0,23.0,221.0,43.75,32.27
2016,10,20,16,15,619.5,44.0,0.95,22.0,172.5,38.86,27.95
2016,10,20,16,30,551.0,38.0,0.9,21.0,124.0,33.99,23.44
2016,10,20,16,45,430.0,29.0,0.9,20.5,81.0,23.97,14.01
2016,10,20,17,0,309.0,20.0,0.9,20.0,38.0,16.71,0.0
2016,10,20,17,15,154.5,10.0,0.95,19.5,19.0,8.54,0.0
2016,10,20,17,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,20,17,45,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,10,20,18,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,21,6,45,216.0,15.5,0.9,12.5,39.5,209.12,81.79
2016,10,21,7,0,432.0,31.0,0.9,13.0,79.0,406.66,319.72
2016,10,21,7,15,519.0,38.5,0.9,13.5,125.0,487.91,392.6
2016,10,21,7,30,606.0,46.0,0.9,14.0,171.0,564.02,454.28
2016,10,21,7,45,659.0,51.0,0.95,15.0,218.5,618.48,495.68
2016,10,21,8,0,712.0,56.0,1.0,16.0,266.0,671.13,533.35
2016,10,21,8,15,746.5,59.5,0.9,16.5,312.0,704.69,554.64
2016,10,21,8,30,781.0,63.0,0.8,17.0,358.0,735.41,572.8
2016,10,21,8,45,806.0,66.0,0.7,18.0,401.0,754.63,580.99
2016,10,21,9,0,831.0,69.0,0.6,19.0,444.0,770.41,586.45
2016,10,21,9,15,848.0,71.0,0.65,20.0,481.5,767.55,581.51
2016,10,21,9,30,865.0,73.0,0.7,21.0,519.0,768.79,579.67
2016,10,21,9,45,876.5,75.0,0.75,22.0,550.0,762.1,572.5
2016,10,21,10,0,888.0,77.0,0.8,23.0,581.0,751.77,563.1
2016,10,21,10,15,896.0,78.0,0.85,23.5,606.0,734.14,549.99
2016,10,21,10,30,904.0,79.0,0.9,24.0,631.0,713.01,534.2
2016,10,21,10,45,908.5,80.5,1.0,24.5,648.0,686.64,514.21
2016,10,21,11,0,913.0,82.0,1.1,25.0,665.0,657.04,491.53
2016,10,21,11,15,915.5,82.5,1.15,25.0,674.5,622.18,465.09
2016,10,21,11,30,918.0,83.0,1.2,25.0,684.0,584.5,435.93
2016,10,21,11,45,917.0,83.5,1.3,25.5,685.5,542.41,402.24
2016,10,21,12,0,916.0,84.0,1.4,26.0,687.0,498.1,365.92
2016,10,21,12,15,914.0,84.0,1.45,26.0,680.5,450.93,326.88
2016,10,21,12,30,912.0,84.0,1.5,26.0,674.0,402.06,285.41
2016,10,21,12,45,905.0,84.5,1.6,26.5,659.0,350.54,240.75
2016,10,21,13,0,898.0,85.0,1.7,27.0,644.0,298.21,195.22
2016,10,21,13,15,890.5,83.5,1.75,27.0,622.5,243.69,149.29
2016,10,21,13,30,883.0,82.0,1.8,27.0,601.0,188.97,106.43
2016,10,21,13,45,871.5,80.5,1.9,27.0,572.0,133.91,71.06
2016,10,21,14,0,860.0,79.0,2.0,27.0,543.0,79.51,51.87
2016,10,21,14,15,805.5,82.5,2.05,26.5,494.5,65.36,49.59
2016,10,21,14,30,751.0,86.0,2.1,26.0,446.0,68.0,52.06
2016,10,21,14,45,722.5,85.5,2.2,26.0,407.5,62.52,47.57
2016,10,21,15,0,694.0,85.0,2.3,26.0,369.0,62.89,48.01
2016,10,21,15,15,709.5,73.5,2.05,25.0,335.5,55.83,42.31
2016,10,21,15,30,725.0,62.0,1.8,24.0,302.0,52.63,39.82
2016,10,21,15,45,679.0,57.5,1.6,23.5,255.0,49.33,37.07
2016,10,21,16,0,633.0,53.0,1.4,23.0,208.0,42.3,30.99
2016,10,21,16,15,562.0,46.0,1.4,22.0,161.0,37.1,26.39
2016,10,21,16,30,491.0,39.0,1.4,21.0,114.0,31.88,21.57
2016,10,21,16,45,367.0,29.0,1.4,20.0,73.0,23.87,13.74
2016,10,21,17,0,243.0,19.0,1.4,19.0,32.0,15.8,0.0
2016,10,21,17,15,121.5,9.5,1.55,18.5,16.0,8.11,0.0
2016,10,21,17,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,21,17,45,0.0,0.0,1.85,17.5,0.0,0.0,0.0
2016,10,21,18,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,22,6,45,197.0,16.5,1.5,11.5,37.5,195.27,53.93
2016,10,22,7,0,394.0,33.0,1.6,12.0,75.0,379.25,300.14
2016,10,22,7,15,486.0,41.0,1.7,12.5,120.5,464.46,379.39
2016,10,22,7,30,578.0,49.0,1.8,13.0,166.0,551.37,451.83
2016,10,22,7,45,637.0,54.5,1.95,13.5,214.5,609.34,498.71
2016,10,22,8,0,696.0,60.0,2.1,14.0,263.0,660.54,538.24
2016,10,22,8,15,732.5,64.0,2.0,14.5,309.0,696.27,562.89
2016,10,22,8,30,769.0,68.0,1.9,15.0,355.0,729.1,584.24
2016,10,22,8,45,796.0,70.5,1.85,15.5,398.5,749.2,595.9
2016,10,22,9,0,823.0,73.0,1.8,16.0,442.0,765.84,604.8
2016,10,22,9,15,841.0,75.5,1.8,16.5,479.5,771.68,606.28
2016,10,22,9,30,859.0,78.0,1.8,17.0,517.0,773.79,605.25
2016,10,22,9,45,861.0,84.0,1.85,18.0,547.0,764.0,595.21
2016,10,22,10,0,863.0,90.0,1.9,19.0,577.0,750.63,582.92
2016,10,22,10,15,872.5,91.5,1.9,19.5,602.0,734.18,569.33
2016,10,22,10,30,882.0,93.0,1.9,20.0,627.0,714.12,552.03
2016,10,22,10,45,887.5,94.5,1.95,20.5,644.5,683.71,527.6
2016,10,22,11,0,893.0,96.0,2.0,21.0,662.0,655.02,503.96
2016,10,22,11,15,896.0,96.5,2.0,21.0,672.0,620.8,476.52
2016,10,22,11,30,899.0,97.0,2.0,21.0,682.0,583.79,446.42
2016,10,22,11,45,860.0,106.5,2.05,21.5,667.0,532.08,404.24
2016,10,22,12,0,821.0,116.0,2.1,22.0,652.0,479.6,360.95
2016,10,22,12,15,794.5,124.0,2.15,22.0,639.0,432.11,321.23
2016,10,22,12,30,768.0,132.0,2.2,22.0,626.0,382.02,278.83
2016,10,22,12,45,719.0,145.5,2.3,22.0,599.5,332.7,237.2
2016,10,22,13,0,670.0,159.0,2.4,22.0,573.0,286.76,198.57
2016,10,22,13,15,725.5,133.5,2.45,22.0,568.0,235.89,153.2
2016,10,22,13,30,781.0,108.0,2.5,22.0,563.0,184.85,110.06
2016,10,22,13,45,772.0,103.5,2.55,22.0,534.5,132.39,75.62
2016,10,22,14,0,763.0,99.0,2.6,22.0,506.0,80.62,63.38
2016,10,22,14,15,738.5,96.5,2.65,21.5,469.5,68.26,53.16
2016,10,22,14,30,714.0,94.0,2.7,21.0,433.0,67.31,52.6
2016,10,22,14,45,673.0,97.5,2.75,20.5,395.0,70.44,55.55
2016,10,22,15,0,632.0,101.0,2.8,20.0,357.0,74.03,58.9
2016,10,22,15,15,601.0,94.5,2.7,19.5,315.5,70.5,56.08
2016,10,22,15,30,570.0,88.0,2.6,19.0,274.0,66.93,53.16
2016,10,22,15,45,529.5,78.5,2.55,18.5,230.5,60.77,47.88
2016,10,22,16,0,489.0,69.0,2.5,18.0,187.0,54.45,42.29
2016,10,22,16,15,424.0,58.0,2.4,17.0,143.5,46.53,35.18
2016,10,22,16,30,359.0,47.0,2.3,16.0,100.0,38.42,27.65
2016,10,22,16,45,179.5,37.0,2.2,15.5,63.5,28.46,17.51
2016,10,22,17,0,0.0,27.0,2.1,15.0,27.0,20.64,0.0
2016,10,22,17,15,0.0,13.5,2.15,14.5,13.5,11.52,0.0
2016,10,22,17,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,22,17,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,10,22,18,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,23,6,45,188.5,16.0,1.25,10.5,36.0,186.3,23.37
2016,10,23,7,0,377.0,32.0,1.3,11.0,72.0,364.26,286.82
2016,10,23,7,15,471.0,40.5,1.5,11.5,117.0,450.77,368.86
2016,10,23,7,30,565.0,49.0,1.7,12.0,162.0,539.26,443.4
2016,10,23,7,45,623.0,55.0,1.9,13.0,209.5,596.76,489.64
2016,10,23,8,0,681.0,61.0,2.1,14.0,257.0,653.06,532.64
2016,10,23,8,15,718.5,65.5,2.1,14.5,303.0,684.07,554.54
2016,10,23,8,30,756.0,70.0,2.1,15.0,349.0,718.16,577.86
2016,10,23,8,45,782.0,73.5,2.1,16.0,391.5,738.63,589.27
2016,10,23,9,0,808.0,77.0,2.1,17.0,434.0,755.64,597.9
2016,10,23,9,15,826.5,79.5,2.1,17.5,472.0,761.89,599.74
2016,10,23,9,30,845.0,82.0,2.1,18.0,510.0,764.42,599.05
2016,10,23,9,45,862.5,82.0,2.15,19.0,542.5,759.46,592.37
2016,10,23,10,0,880.0,82.0,2.2,20.0,575.0,744.69,578.94
2016,10,23,10,15,889.0,83.5,2.3,20.5,600.0,728.28,565.98
2016,10,23,10,30,898.0,85.0,2.4,21.0,625.0,708.33,549.5
2016,10,23,10,45,904.0,86.0,2.5,21.5,642.0,682.4,528.1
2016,10,23,11,0,910.0,87.0,2.6,22.0,659.0,653.2,503.97
2016,10,23,11,15,912.5,87.5,2.7,22.0,668.5,618.32,476.13
2016,10,23,11,30,915.0,88.0,2.8,22.0,678.0,580.65,445.51
2016,10,23,11,45,914.0,88.5,2.9,22.5,679.5,538.59,409.96
2016,10,23,12,0,913.0,89.0,3.0,23.0,681.0,494.35,371.89
2016,10,23,12,15,910.5,88.5,3.05,23.0,674.0,446.64,330.86
2016,10,23,12,30,908.0,88.0,3.1,23.0,667.0,397.31,287.55
2016,10,23,12,45,895.5,90.0,3.2,23.5,650.5,345.57,241.43
2016,10,23,13,0,883.0,92.0,3.3,24.0,634.0,293.51,195.19
2016,10,23,13,15,874.5,90.5,3.35,24.0,611.5,239.59,149.04
2016,10,23,13,30,866.0,89.0,3.4,24.0,589.0,179.16,101.47
2016,10,23,13,45,852.5,87.5,3.45,24.0,559.5,124.14,66.63
2016,10,23,14,0,839.0,86.0,3.5,24.0,530.0,70.14,54.07
2016,10,23,14,15,821.5,83.5,3.6,23.5,494.5,66.55,51.3
2016,10,23,14,30,804.0,81.0,3.7,23.0,459.0,65.27,50.45
2016,10,23,14,45,779.5,78.0,3.85,23.0,418.0,63.53,49.1
2016,10,23,15,0,755.0,75.0,4.0,23.0,377.0,61.81,47.74
2016,10,23,15,15,721.0,71.0,4.1,22.5,332.5,59.21,45.7
2016,10,23,15,30,687.0,67.0,4.2,22.0,288.0,51.94,39.57
2016,10,23,15,45,634.5,62.0,4.3,21.5,241.0,48.63,36.76
2016,10,23,16,0,582.0,57.0,4.4,21.0,194.0,45.34,33.84
2016,10,23,16,15,505.5,49.0,4.3,20.0,148.0,39.47,28.58
2016,10,23,16,30,429.0,41.0,4.2,19.0,102.0,33.56,23.05
2016,10,23,16,45,214.5,33.0,4.15,18.0,63.5,25.55,14.59
2016,10,23,17,0,0.0,25.0,4.1,17.0,25.0,19.19,0.0
2016,10,23,17,15,0.0,12.5,4.0,16.5,12.5,10.67,0.0
2016,10,23,17,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,10,23,17,45,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2016,10,23,18,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,24,6,45,7.0,17.0,1.65,12.5,17.5,22.91,0.0
2016,10,24,7,0,14.0,34.0,1.8,13.0,35.0,53.09,36.95
2016,10,24,7,15,31.0,53.5,2.2,13.5,58.5,89.08,69.85
2016,10,24,7,30,48.0,73.0,2.6,14.0,82.0,123.2,100.06
2016,10,24,7,45,57.0,93.0,3.0,14.5,107.0,151.08,124.27
2016,10,24,8,0,66.0,113.0,3.4,15.0,132.0,178.16,147.26
2016,10,24,8,15,74.5,131.5,3.7,15.0,156.0,202.02,167.34
2016,10,24,8,30,83.0,150.0,4.0,15.0,180.0,225.4,186.65
2016,10,24,8,45,90.5,168.5,4.35,15.5,205.5,247.36,204.17
2016,10,24,9,0,98.0,187.0,4.7,16.0,231.0,268.6,220.83
2016,10,24,9,15,103.5,204.5,4.7,16.0,254.0,286.22,234.53
2016,10,24,9,30,109.0,222.0,4.7,16.0,277.0,302.99,247.41
2016,10,24,9,45,63.5,213.0,4.7,16.5,245.5,251.59,203.64
2016,10,24,10,0,18.0,204.0,4.7,17.0,214.0,192.2,153.57
2016,10,24,10,15,98.5,240.0,4.65,17.0,298.5,292.52,236.02
2016,10,24,10,30,179.0,276.0,4.6,17.0,383.0,386.72,310.95
2016,10,24,10,45,112.0,269.5,4.6,17.5,337.0,325.57,260.12
2016,10,24,11,0,45.0,263.0,4.6,18.0,291.0,260.36,206.62
2016,10,24,11,15,59.5,276.0,4.6,18.0,314.0,274.57,217.81
2016,10,24,11,30,74.0,289.0,4.6,18.0,337.0,286.84,227.15
2016,10,24,11,45,71.0,288.5,4.6,18.5,334.5,277.23,218.64
2016,10,24,12,0,68.0,288.0,4.6,19.0,332.0,267.74,210.31
2016,10,24,12,15,87.0,291.0,4.6,19.0,346.5,269.71,211.19
2016,10,24,12,30,106.0,294.0,4.6,19.0,361.0,269.28,209.85
2016,10,24,12,45,70.5,270.5,4.7,19.5,314.5,231.68,180.09
2016,10,24,13,0,35.0,247.0,4.8,20.0,268.0,198.72,154.55
2016,10,24,13,15,29.5,232.5,4.9,20.0,250.0,181.98,141.45
2016,10,24,13,30,24.0,218.0,5.0,20.0,232.0,172.48,134.31
2016,10,24,13,45,12.0,165.5,5.1,20.0,172.5,131.86,102.37
2016,10,24,14,0,0.0,113.0,5.2,20.0,113.0,92.06,73.82
2016,10,24,14,15,0.0,64.5,5.15,20.0,64.5,53.48,40.79
2016,10,24,14,30,0.0,16.0,5.1,20.0,16.0,13.2,5.87
2016,10,24,14,45,0.0,11.0,5.05,20.0,11.0,9.06,2.28
2016,10,24,15,0,0.0,6.0,5.0,20.0,6.0,4.94,0.0
2016,10,24,15,15,0.0,5.0,4.75,19.5,5.0,4.11,0.0
2016,10,24,15,30,0.0,4.0,4.5,19.0,4.0,3.29,0.0
2016,10,24,15,45,0.0,3.5,4.25,18.5,3.5,2.87,0.0
2016,10,24,16,0,0.0,3.0,4.0,18.0,3.0,2.46,0.0
2016,10,24,16,15,0.0,2.0,3.75,17.5,2.0,1.64,0.0
2016,10,24,16,30,0.0,1.0,3.5,17.0,1.0,0.82,0.0
2016,10,24,16,45,0.0,0.5,3.25,16.5,0.5,0.41,0.0
2016,10,24,17,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,24,17,15,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2016,10,24,17,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,24,17,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,24,18,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,25,6,45,0.0,9.0,1.9,13.5,9.0,7.4,0.0
2016,10,25,7,0,0.0,18.0,2.0,14.0,18.0,14.83,5.98
2016,10,25,7,15,0.0,30.5,2.25,14.0,30.5,25.2,15.46
2016,10,25,7,30,0.0,43.0,2.5,14.0,43.0,35.73,24.77
2016,10,25,7,45,0.0,56.0,2.75,14.5,56.0,47.77,35.21
2016,10,25,8,0,0.0,69.0,3.0,15.0,69.0,59.59,45.32
2016,10,25,8,15,0.0,82.0,3.15,15.5,82.0,71.26,55.13
2016,10,25,8,30,0.0,95.0,3.3,16.0,95.0,82.82,64.68
2016,10,25,8,45,0.0,112.5,3.5,16.5,112.5,98.86,77.84
2016,10,25,9,0,0.0,130.0,3.7,17.0,130.0,114.66,90.63
2016,10,25,9,15,1.0,144.5,3.75,17.5,145.0,128.01,101.27
2016,10,25,9,30,2.0,159.0,3.8,18.0,160.0,141.18,111.64
2016,10,25,9,45,1.0,102.0,3.9,18.5,102.5,86.28,66.14
2016,10,25,10,0,0.0,45.0,4.0,19.0,45.0,37.27,25.41
2016,10,25,10,15,0.0,72.5,4.0,19.0,72.5,60.2,44.35
2016,10,25,10,30,0.0,100.0,4.0,19.0,100.0,83.39,63.33
2016,10,25,10,45,14.5,172.5,4.05,19.5,181.5,155.4,121.85
2016,10,25,11,0,29.0,245.0,4.1,20.0,263.0,234.03,184.17
2016,10,25,11,15,142.0,268.5,4.05,20.0,358.5,321.96,253.87
2016,10,25,11,30,255.0,292.0,4.0,20.0,454.0,396.67,310.86
2016,10,25,11,45,159.5,287.5,4.0,20.5,389.0,323.4,252.29
2016,10,25,12,0,64.0,283.0,4.0,21.0,324.0,261.66,203.58
2016,10,25,12,15,65.5,279.5,3.95,21.0,321.0,252.04,195.74
2016,10,25,12,30,67.0,276.0,3.9,21.0,318.0,242.2,187.57
2016,10,25,12,45,38.0,238.5,3.85,21.0,262.5,198.98,153.96
2016,10,25,13,0,9.0,201.0,3.8,21.0,207.0,163.09,126.43
2016,10,25,13,15,7.5,192.0,3.7,21.0,196.5,154.19,119.53
2016,10,25,13,30,6.0,183.0,3.6,21.0,186.0,145.54,112.83
2016,10,25,13,45,3.0,157.5,3.55,21.5,159.0,125.4,96.77
2016,10,25,14,0,0.0,132.0,3.5,22.0,132.0,105.89,84.9
2016,10,25,14,15,394.5,102.5,3.4,21.5,284.0,69.9,54.62
2016,10,25,14,30,789.0,73.0,3.3,21.0,436.0,59.36,45.82
2016,10,25,14,45,766.0,70.0,3.2,21.0,397.0,57.5,44.33
2016,10,25,15,0,743.0,67.0,3.1,21.0,358.0,55.63,42.82
2016,10,25,15,15,711.0,63.5,2.75,20.5,315.0,53.27,40.95
2016,10,25,15,30,679.0,60.0,2.4,20.0,272.0,50.92,39.03
2016,10,25,15,45,632.0,55.0,2.1,20.0,227.0,43.37,32.4
2016,10,25,16,0,585.0,50.0,1.8,20.0,182.0,39.92,29.26
2016,10,25,16,15,508.0,43.0,1.65,19.0,138.0,34.69,24.52
2016,10,25,16,30,431.0,36.0,1.5,18.0,94.0,29.46,19.53
2016,10,25,16,45,215.5,28.5,1.35,17.5,57.5,22.16,11.09
2016,10,25,17,0,0.0,21.0,1.2,17.0,21.0,17.92,0.0
2016,10,25,17,15,0.0,10.5,1.2,16.5,10.5,0.0,0.0
2016,10,25,17,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,25,17,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,25,18,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,26,6,45,196.0,13.5,0.95,12.5,32.0,181.55,0.0
2016,10,26,7,0,392.0,27.0,0.9,13.0,64.0,365.76,274.66
2016,10,26,7,15,487.5,34.5,0.95,13.5,108.0,450.17,361.17
2016,10,26,7,30,583.0,42.0,1.0,14.0,152.0,530.43,428.23
2016,10,26,7,45,641.0,47.0,1.1,15.0,199.0,587.28,473.18
2016,10,26,8,0,699.0,52.0,1.2,16.0,246.0,642.55,514.41
2016,10,26,8,15,735.5,56.0,1.3,16.5,291.0,677.49,539.73
2016,10,26,8,30,772.0,60.0,1.4,17.0,336.0,709.69,562.14
2016,10,26,8,45,798.0,62.5,1.55,18.0,378.0,728.53,573.63
2016,10,26,9,0,824.0,65.0,1.7,19.0,420.0,744.0,582.43
2016,10,26,9,15,841.5,67.0,1.85,19.5,457.0,741.6,579.41
2016,10,26,9,30,859.0,69.0,2.0,20.0,494.0,743.03,579.26
2016,10,26,9,45,874.0,70.0,2.2,20.5,525.5,737.73,574.61
2016,10,26,10,0,889.0,71.0,2.4,21.0,557.0,728.75,567.37
2016,10,26,10,15,897.5,72.0,2.45,21.5,581.5,711.48,553.35
2016,10,26,10,30,906.0,73.0,2.5,22.0,606.0,690.72,535.79
2016,10,26,10,45,910.0,74.5,2.65,22.5,622.5,664.13,513.96
2016,10,26,11,0,914.0,76.0,2.8,23.0,639.0,634.38,489.41
2016,10,26,11,15,917.5,76.5,2.85,23.5,649.0,600.28,460.8
2016,10,26,11,30,921.0,77.0,2.9,24.0,659.0,563.32,429.5
2016,10,26,11,45,920.0,78.0,3.0,24.5,660.5,521.9,394.32
2016,10,26,12,0,919.0,79.0,3.1,25.0,662.0,478.26,356.62
2016,10,26,12,15,918.5,79.0,3.15,25.0,656.5,431.9,316.5
2016,10,26,12,30,918.0,79.0,3.2,25.0,651.0,383.68,273.98
2016,10,26,12,45,910.5,80.0,3.3,25.0,637.0,332.59,228.8
2016,10,26,13,0,903.0,81.0,3.4,25.0,623.0,280.71,183.08
2016,10,26,13,15,896.0,80.0,3.45,25.0,601.5,226.84,137.34
2016,10,26,13,30,889.0,79.0,3.5,25.0,580.0,172.67,95.75
2016,10,26,13,45,878.0,77.5,3.6,25.0,551.5,117.8,63.3
2016,10,26,14,0,867.0,76.0,3.7,25.0,523.0,69.52,53.39
2016,10,26,14,15,851.0,74.0,3.75,24.5,488.0,60.43,45.96
2016,10,26,14,30,835.0,72.0,3.8,24.0,453.0,59.32,45.23
2016,10,26,14,45,812.5,69.0,3.9,24.0,412.5,57.4,43.7
2016,10,26,15,0,790.0,66.0,4.0,24.0,372.0,55.46,42.15
2016,10,26,15,15,757.0,62.5,3.95,23.0,327.0,53.02,40.3
2016,10,26,15,30,724.0,59.0,3.9,22.0,282.0,50.58,38.4
2016,10,26,15,45,674.5,54.0,3.9,21.5,235.0,46.76,35.12
2016,10,26,16,0,625.0,49.0,3.9,21.0,188.0,42.95,31.71
2016,10,26,16,15,545.5,42.5,3.75,20.0,142.0,34.55,24.22
2016,10,26,16,30,466.0,36.0,3.6,19.0,96.0,29.69,19.52
2016,10,26,16,45,321.0,25.0,3.5,18.0,58.0,20.7,9.33
2016,10,26,17,0,176.0,14.0,3.4,17.0,20.0,11.95,0.0
2016,10,26,17,15,88.0,7.0,3.2,16.5,10.0,0.0,0.0
2016,10,26,17,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,26,17,45,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,10,26,18,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,27,6,45,0.0,3.5,1.2,13.5,3.5,2.99,0.0
2016,10,27,7,0,0.0,7.0,1.2,14.0,7.0,5.74,0.0
2016,10,27,7,15,0.0,12.0,1.45,14.5,12.0,9.86,2.57
2016,10,27,7,30,0.0,17.0,1.7,15.0,17.0,13.98,6.22
2016,10,27,7,45,0.0,22.0,2.0,15.5,22.0,18.11,9.83
2016,10,27,8,0,0.0,27.0,2.3,16.0,27.0,22.25,13.39
2016,10,27,8,15,0.0,32.0,2.35,16.5,32.0,26.4,16.91
2016,10,27,8,30,0.0,37.0,2.4,17.0,37.0,30.55,20.37
2016,10,27,8,45,91.0,109.5,2.5,17.5,148.5,190.14,156.22
2016,10,27,9,0,182.0,182.0,2.6,18.0,260.0,343.21,279.99
2016,10,27,9,15,91.0,127.5,2.6,18.5,166.5,202.7,164.13
2016,10,27,9,30,0.0,73.0,2.6,19.0,73.0,60.57,44.84
2016,10,27,9,45,0.0,88.5,2.65,19.5,88.5,73.62,55.52
2016,10,27,10,0,0.0,104.0,2.7,20.0,104.0,87.13,66.35
2016,10,27,10,15,0.0,114.0,2.55,20.0,114.0,95.7,73.21
2016,10,27,10,30,0.0,124.0,2.4,20.0,124.0,104.19,79.97
2016,10,27,10,45,5.5,165.5,2.3,20.5,169.0,143.51,111.46
2016,10,27,11,0,11.0,207.0,2.2,21.0,214.0,181.98,141.67
2016,10,27,11,15,9.5,203.5,2.4,20.5,209.5,176.45,137.37
2016,10,27,11,30,8.0,200.0,2.6,20.0,205.0,171.21,133.41
2016,10,27,11,45,8.0,200.0,2.8,20.0,205.5,169.81,132.27
2016,10,27,12,0,8.0,200.0,3.0,20.0,206.0,168.39,131.13
2016,10,27,12,15,7.5,197.5,3.15,19.5,203.0,164.74,128.48
2016,10,27,12,30,7.0,195.0,3.3,19.0,200.0,161.13,125.88
2016,10,27,12,45,3.5,121.0,3.5,19.0,123.5,100.86,77.31
2016,10,27,13,0,0.0,47.0,3.7,19.0,47.0,38.96,26.7
2016,10,27,13,15,0.0,89.5,3.45,18.5,89.5,74.42,56.16
2016,10,27,13,30,0.0,132.0,3.2,18.0,132.0,107.24,83.33
2016,10,27,13,45,0.5,146.0,2.95,18.0,146.0,116.77,91.21
2016,10,27,14,0,1.0,160.0,2.7,18.0,160.0,125.28,102.88
2016,10,27,14,15,0.5,110.0,2.55,18.0,110.0,89.37,72.24
2016,10,27,14,30,0.0,60.0,2.4,18.0,60.0,49.71,37.99
2016,10,27,14,45,0.0,73.5,2.3,18.0,73.5,60.97,47.96
2016,10,27,15,0,0.0,87.0,2.2,18.0,87.0,71.05,56.87
2016,10,27,15,15,0.0,76.0,2.0,18.0,76.0,62.36,49.35
2016,10,27,15,30,0.0,65.0,1.8,18.0,65.0,53.59,41.71
2016,10,27,15,45,0.0,53.5,1.6,18.0,53.5,44.29,33.49
2016,10,27,16,0,0.0,42.0,1.4,18.0,42.0,34.72,24.92
2016,10,27,16,15,0.0,31.5,1.3,17.5,31.5,26.01,17.07
2016,10,27,16,30,0.0,21.0,1.2,17.0,21.0,17.31,9.12
2016,10,27,16,45,0.0,12.5,1.1,16.5,12.5,10.28,1.48
2016,10,27,17,0,0.0,4.0,1.0,16.0,4.0,3.41,0.0
2016,10,27,17,15,0.0,2.0,1.0,16.0,2.0,0.0,0.0
2016,10,27,17,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,27,17,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,27,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,28,6,45,0.0,12.5,0.75,13.5,12.5,10.67,0.0
2016,10,28,7,0,0.0,25.0,0.7,14.0,25.0,22.84,11.31
2016,10,28,7,15,4.5,44.0,0.65,14.0,45.0,47.68,34.16
2016,10,28,7,30,9.0,63.0,0.6,14.0,65.0,70.33,54.15
2016,10,28,7,45,18.5,82.0,0.6,14.5,86.5,95.8,76.29
2016,10,28,8,0,28.0,101.0,0.6,15.0,108.0,132.83,107.56
2016,10,28,8,15,34.5,118.5,0.7,15.0,129.5,154.07,125.32
2016,10,28,8,30,41.0,136.0,0.8,15.0,151.0,174.95,142.52
2016,10,28,8,45,20.5,127.0,0.9,15.0,134.5,130.74,105.2
2016,10,28,9,0,0.0,118.0,1.0,15.0,118.0,103.06,81.42
2016,10,28,9,15,132.5,161.5,1.2,15.5,226.0,272.74,223.36
2016,10,28,9,30,265.0,205.0,1.4,16.0,334.0,429.62,346.74
2016,10,28,9,45,132.5,127.0,1.6,16.5,191.5,224.11,181.86
2016,10,28,10,0,0.0,49.0,1.8,17.0,49.0,40.59,28.37
2016,10,28,10,15,0.0,103.0,1.9,17.0,103.0,86.1,66.23
2016,10,28,10,30,0.0,157.0,2.0,17.0,157.0,133.3,104.74
2016,10,28,10,45,0.0,143.5,2.15,17.5,143.5,120.82,94.2
2016,10,28,11,0,0.0,130.0,2.3,18.0,130.0,108.82,84.2
2016,10,28,11,15,0.0,122.0,2.4,18.0,122.0,101.81,78.44
2016,10,28,11,30,0.0,114.0,2.5,18.0,114.0,94.94,72.81
2016,10,28,11,45,0.0,114.5,2.6,18.5,114.5,95.24,72.91
2016,10,28,12,0,0.0,115.0,2.7,19.0,115.0,95.52,73.0
2016,10,28,12,15,9.5,171.5,2.75,19.0,177.5,144.68,112.7
2016,10,28,12,30,19.0,228.0,2.8,19.0,240.0,190.56,149.11
2016,10,28,12,45,9.5,127.0,2.85,19.5,133.0,107.28,82.13
2016,10,28,13,0,0.0,26.0,2.9,20.0,26.0,21.52,12.18
2016,10,28,13,15,1.5,99.0,2.95,20.0,100.0,82.28,62.21
2016,10,28,13,30,3.0,172.0,3.0,20.0,174.0,136.88,106.57
2016,10,28,13,45,1.5,96.5,3.1,20.0,97.5,79.82,60.33
2016,10,28,14,0,0.0,21.0,3.2,20.0,21.0,17.35,9.45
2016,10,28,14,15,237.0,84.0,3.25,19.5,190.0,56.34,43.46
2016,10,28,14,30,474.0,147.0,3.3,19.0,359.0,100.7,82.01
2016,10,28,14,45,237.0,128.5,3.4,19.0,234.5,91.74,74.42
2016,10,28,15,0,0.0,110.0,3.5,19.0,110.0,87.55,70.96
2016,10,28,15,15,0.0,96.0,3.4,18.5,96.0,76.83,61.89
2016,10,28,15,30,0.0,82.0,3.3,18.0,82.0,66.01,52.58
2016,10,28,15,45,267.5,68.5,3.25,18.0,125.5,50.31,38.74
2016,10,28,16,0,535.0,55.0,3.2,18.0,169.0,43.97,32.96
2016,10,28,16,15,451.0,46.0,2.9,17.0,125.5,37.23,26.8
2016,10,28,16,30,367.0,37.0,2.6,16.0,82.0,30.43,20.24
2016,10,28,16,45,183.5,26.0,2.35,15.5,48.5,20.22,7.43
2016,10,28,17,0,0.0,15.0,2.1,15.0,15.0,12.8,0.0
2016,10,28,17,15,0.0,7.5,2.0,14.5,7.5,0.0,0.0
2016,10,28,17,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,28,17,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,28,18,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,0.15,13.0,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,29,6,45,110.5,15.0,1.2,13.5,24.5,89.31,0.0
2016,10,29,7,0,221.0,30.0,1.3,14.0,49.0,240.31,168.25
2016,10,29,7,15,323.5,42.0,1.6,14.0,89.0,332.76,269.32
2016,10,29,7,30,426.0,54.0,1.9,14.0,129.0,427.54,352.18
2016,10,29,7,45,500.5,60.5,2.2,14.5,174.5,496.29,409.89
2016,10,29,8,0,575.0,67.0,2.5,15.0,220.0,563.85,464.43
2016,10,29,8,15,619.0,72.5,2.7,15.5,264.0,604.87,496.15
2016,10,29,8,30,663.0,78.0,2.9,16.0,308.0,643.48,524.99
2016,10,29,8,45,702.0,80.0,3.1,16.5,350.0,670.99,544.6
2016,10,29,9,0,741.0,82.0,3.3,17.0,392.0,691.26,558.38
2016,10,29,9,15,762.0,85.0,3.45,17.5,428.5,700.24,563.31
2016,10,29,9,30,783.0,88.0,3.6,18.0,465.0,705.63,565.6
2016,10,29,9,45,634.5,136.5,3.8,18.5,454.5,636.23,509.85
2016,10,29,10,0,486.0,185.0,4.0,19.0,444.0,556.11,444.95
2016,10,29,10,15,320.0,225.0,4.1,19.0,399.0,452.21,361.78
2016,10,29,10,30,154.0,265.0,4.2,19.0,354.0,356.61,283.98
2016,10,29,10,45,513.5,176.5,4.3,19.5,484.0,506.92,404.16
2016,10,29,11,0,873.0,88.0,4.4,20.0,614.0,612.36,483.77
2016,10,29,11,15,876.5,88.5,4.4,20.0,624.0,579.5,455.22
2016,10,29,11,30,880.0,89.0,4.4,20.0,634.0,543.91,424.62
2016,10,29,11,45,887.0,87.0,4.4,20.5,636.5,505.07,390.03
2016,10,29,12,0,894.0,85.0,4.4,21.0,639.0,463.56,352.59
2016,10,29,12,15,748.5,131.5,4.35,21.0,592.5,399.07,299.46
2016,10,29,12,30,603.0,178.0,4.3,21.0,546.0,346.26,256.52
2016,10,29,12,45,605.0,172.5,4.25,21.0,534.5,305.22,220.07
2016,10,29,13,0,607.0,167.0,4.2,21.0,523.0,263.27,183.04
2016,10,29,13,15,739.0,123.0,4.1,21.0,540.5,213.81,135.81
2016,10,29,13,30,871.0,79.0,4.0,21.0,558.0,162.43,90.83
2016,10,29,13,45,861.0,77.0,3.9,21.0,530.0,108.54,60.4
2016,10,29,14,0,851.0,75.0,3.8,21.0,502.0,60.86,46.93
2016,10,29,14,15,834.5,72.5,3.7,21.0,467.0,59.36,45.78
2016,10,29,14,30,818.0,70.0,3.6,21.0,432.0,57.86,44.59
2016,10,29,14,45,794.5,67.5,3.5,21.0,392.5,56.27,43.33
2016,10,29,15,0,771.0,65.0,3.4,21.0,353.0,54.7,42.06
2016,10,29,15,15,737.0,61.0,3.1,20.5,309.0,51.84,39.73
2016,10,29,15,30,703.0,57.0,2.8,20.0,265.0,48.97,37.32
2016,10,29,15,45,649.5,52.5,2.5,19.5,219.0,45.53,34.32
2016,10,29,16,0,596.0,48.0,2.2,19.0,173.0,38.7,28.22
2016,10,29,16,15,511.5,40.5,2.0,18.0,128.0,32.96,22.96
2016,10,29,16,30,427.0,33.0,1.8,17.0,83.0,27.22,17.34
2016,10,29,16,45,273.5,22.0,1.6,16.5,48.0,18.18,4.98
2016,10,29,17,0,120.0,11.0,1.4,16.0,13.0,9.39,0.0
2016,10,29,17,15,60.0,5.5,1.4,15.5,6.5,0.0,0.0
2016,10,29,17,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,29,17,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,29,18,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
