Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,30,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,30,6,45,122.5,14.0,2.75,12.5,24.0,96.37,0.0
2016,10,30,7,0,245.0,28.0,3.0,13.0,48.0,250.78,170.5
2016,10,30,7,15,352.0,39.0,3.3,13.0,88.5,349.53,285.18
2016,10,30,7,30,459.0,50.0,3.6,13.0,129.0,446.41,371.31
2016,10,30,7,45,515.5,58.5,3.95,13.5,172.5,503.44,420.8
2016,10,30,8,0,572.0,67.0,4.3,14.0,216.0,559.36,467.4
2016,10,30,8,15,616.0,72.0,4.45,14.5,259.5,599.61,499.34
2016,10,30,8,30,660.0,77.0,4.6,15.0,303.0,637.44,528.22
2016,10,30,8,45,671.5,81.0,4.85,15.5,336.0,646.07,533.91
2016,10,30,9,0,683.0,85.0,5.1,16.0,369.0,651.85,537.19
2016,10,30,9,15,341.5,55.0,5.3,16.0,197.0,343.13,288.09
2016,10,30,9,30,0.0,25.0,5.5,16.0,25.0,20.65,11.82
2016,10,30,9,45,0.0,74.0,5.75,16.5,74.0,61.41,46.07
2016,10,30,10,0,0.0,123.0,6.0,17.0,123.0,104.15,81.42
2016,10,30,10,15,0.0,67.5,6.1,17.0,67.5,56.01,41.27
2016,10,30,10,30,0.0,12.0,6.2,17.0,12.0,9.92,2.67
2016,10,30,10,45,0.0,14.0,6.3,17.5,14.0,11.58,4.03
2016,10,30,11,0,0.0,16.0,6.4,18.0,16.0,13.23,5.39
2016,10,30,11,15,0.0,89.0,6.45,18.0,89.0,74.03,55.84
2016,10,30,11,30,0.0,162.0,6.5,18.0,162.0,135.12,105.92
2016,10,30,11,45,335.0,160.5,6.6,18.5,367.0,305.07,242.17
2016,10,30,12,0,670.0,159.0,6.7,19.0,572.0,427.96,332.9
2016,10,30,12,15,335.0,99.5,6.7,19.0,306.0,214.32,164.28
2016,10,30,12,30,0.0,40.0,6.7,19.0,40.0,33.15,21.84
2016,10,30,12,45,0.0,40.5,6.7,19.0,40.5,33.56,22.23
2016,10,30,13,0,0.0,41.0,6.7,19.0,41.0,33.97,22.59
2016,10,30,13,15,405.0,71.0,6.6,18.5,292.0,117.88,74.22
2016,10,30,13,30,810.0,101.0,6.5,18.0,543.0,163.18,95.74
2016,10,30,13,45,805.0,96.0,6.4,18.0,516.0,109.68,64.69
2016,10,30,14,0,800.0,91.0,6.3,18.0,489.0,71.81,57.06
2016,10,30,14,15,400.0,54.0,6.1,17.5,253.0,37.02,26.9
2016,10,30,14,30,0.0,17.0,5.9,17.0,17.0,14.02,6.74
2016,10,30,14,45,355.0,47.5,5.75,17.0,178.5,33.3,23.83
2016,10,30,15,0,710.0,78.0,5.6,17.0,340.0,59.15,46.7
2016,10,30,15,15,671.5,73.5,5.25,16.5,296.5,56.45,44.47
2016,10,30,15,30,633.0,69.0,4.9,16.0,253.0,53.76,42.18
2016,10,30,15,45,576.5,62.5,4.55,16.0,208.0,49.35,38.19
2016,10,30,16,0,520.0,56.0,4.2,16.0,163.0,44.95,34.04
2016,10,30,16,15,426.5,47.0,3.8,15.5,119.5,38.21,27.73
2016,10,30,16,30,333.0,38.0,3.4,15.0,76.0,31.47,20.95
2016,10,30,16,45,166.5,25.0,3.05,14.5,44.0,19.44,4.28
2016,10,30,17,0,0.0,12.0,2.7,14.0,12.0,10.24,0.0
2016,10,30,17,15,0.0,6.0,2.65,13.5,6.0,0.0,0.0
2016,10,30,17,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,30,17,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,30,18,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,31,6,45,127.0,14.0,1.05,9.5,23.5,99.07,0.0
2016,10,31,7,0,254.0,28.0,1.0,10.0,47.0,253.56,164.25
2016,10,31,7,15,367.0,38.0,1.25,10.5,88.5,358.01,290.51
2016,10,31,7,30,480.0,48.0,1.5,11.0,130.0,458.04,377.92
2016,10,31,7,45,556.0,54.0,1.75,12.0,176.0,526.7,435.15
2016,10,31,8,0,632.0,60.0,2.0,13.0,222.0,594.4,489.0
2016,10,31,8,15,675.0,64.5,2.05,13.5,267.0,633.15,518.32
2016,10,31,8,30,718.0,69.0,2.1,14.0,312.0,664.55,540.94
2016,10,31,8,45,753.5,71.0,2.2,14.5,354.5,689.94,558.57
2016,10,31,9,0,789.0,73.0,2.3,15.0,397.0,711.85,573.17
2016,10,31,9,15,809.0,75.5,2.3,15.0,433.5,718.93,577.02
2016,10,31,9,30,829.0,78.0,2.3,15.0,470.0,722.37,578.29
2016,10,31,9,45,697.0,117.0,2.35,15.5,461.5,656.01,525.86
2016,10,31,10,0,565.0,156.0,2.4,16.0,453.0,577.86,463.37
2016,10,31,10,15,296.5,188.5,2.4,16.0,345.0,396.63,319.94
2016,10,31,10,30,28.0,221.0,2.4,16.0,237.0,209.87,167.25
2016,10,31,10,45,107.5,248.0,2.4,16.5,312.0,290.13,232.31
2016,10,31,11,0,187.0,275.0,2.4,17.0,387.0,362.23,287.99
2016,10,31,11,15,188.5,279.5,2.45,17.0,393.5,354.12,280.46
2016,10,31,11,30,190.0,284.0,2.5,17.0,400.0,345.18,272.56
2016,10,31,11,45,543.0,185.5,2.6,17.5,518.0,422.06,329.44
2016,10,31,12,0,896.0,87.0,2.7,18.0,636.0,460.36,351.16
2016,10,31,12,15,718.5,141.5,2.8,18.0,578.5,391.5,295.18
2016,10,31,12,30,541.0,196.0,2.9,18.0,521.0,333.82,249.67
2016,10,31,12,45,704.0,142.5,3.0,18.0,555.5,304.8,218.03
2016,10,31,13,0,867.0,89.0,3.1,18.0,590.0,260.3,171.98
2016,10,31,13,15,858.5,87.5,3.2,18.0,568.5,207.08,126.57
2016,10,31,13,30,850.0,86.0,3.3,18.0,547.0,153.86,86.41
2016,10,31,13,45,838.0,84.0,3.4,18.0,518.5,100.32,57.05
2016,10,31,14,0,826.0,82.0,3.5,18.0,490.0,65.71,51.77
2016,10,31,14,15,808.0,79.5,3.5,18.0,455.0,64.32,50.69
2016,10,31,14,30,790.0,77.0,3.5,18.0,420.0,62.94,49.61
2016,10,31,14,45,764.5,74.0,3.55,18.0,380.5,61.11,48.13
2016,10,31,15,0,739.0,71.0,3.6,18.0,341.0,59.3,46.65
2016,10,31,15,15,701.0,66.5,3.45,17.5,297.0,56.17,44.05
2016,10,31,15,30,663.0,62.0,3.3,17.0,253.0,48.67,37.52
2016,10,31,15,45,607.5,56.0,3.15,16.5,207.5,44.46,33.78
2016,10,31,16,0,552.0,50.0,3.0,16.0,162.0,40.24,29.89
2016,10,31,16,15,459.5,42.0,2.75,15.0,118.0,34.16,24.23
2016,10,31,16,30,367.0,34.0,2.5,14.0,74.0,28.1,18.05
2016,10,31,16,45,183.5,17.0,2.25,13.5,37.0,13.74,0.03
2016,10,31,17,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,31,17,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,10,31,17,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,31,17,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,1,6,45,127.0,13.0,1.35,10.5,22.0,97.8,0.0
2016,11,1,7,0,254.0,26.0,1.4,11.0,44.0,249.06,149.8
2016,11,1,7,15,369.0,36.0,1.6,11.5,85.0,356.03,287.56
2016,11,1,7,30,484.0,46.0,1.8,12.0,126.0,456.91,376.19
2016,11,1,7,45,556.5,52.0,2.05,12.5,171.5,522.51,432.02
2016,11,1,8,0,629.0,58.0,2.3,13.0,217.0,587.2,484.71
2016,11,1,8,15,673.5,62.5,2.25,13.0,262.0,626.9,515.58
2016,11,1,8,30,718.0,67.0,2.2,13.0,307.0,659.54,539.83
2016,11,1,8,45,752.0,69.5,2.15,13.5,349.0,684.22,556.18
2016,11,1,9,0,786.0,72.0,2.1,14.0,391.0,705.47,569.45
2016,11,1,9,15,807.0,74.5,2.05,14.5,428.0,713.29,572.47
2016,11,1,9,30,828.0,77.0,2.0,15.0,465.0,717.45,572.86
2016,11,1,9,45,592.0,143.0,2.0,15.5,429.5,604.85,484.23
2016,11,1,10,0,356.0,209.0,2.0,16.0,394.0,471.37,378.01
2016,11,1,10,15,484.0,182.0,1.95,16.0,446.5,528.69,422.82
2016,11,1,10,30,612.0,155.0,1.9,16.0,499.0,571.54,454.22
2016,11,1,10,45,754.5,119.0,1.85,16.5,555.5,599.39,472.84
2016,11,1,11,0,897.0,83.0,1.8,17.0,612.0,612.36,479.4
2016,11,1,11,15,522.5,183.0,1.75,17.0,492.5,463.94,363.66
2016,11,1,11,30,148.0,283.0,1.7,17.0,373.0,322.53,253.21
2016,11,1,11,45,148.0,284.0,1.7,17.5,373.5,310.94,243.54
2016,11,1,12,0,148.0,285.0,1.7,18.0,374.0,298.9,232.84
2016,11,1,12,15,148.0,281.5,1.7,18.0,370.5,282.98,219.51
2016,11,1,12,30,148.0,278.0,1.7,18.0,367.0,266.83,205.92
2016,11,1,12,45,147.0,271.5,1.75,18.0,358.0,248.08,190.34
2016,11,1,13,0,146.0,265.0,1.8,18.0,349.0,229.31,174.86
2016,11,1,13,15,507.0,173.0,1.75,18.0,448.0,205.44,139.99
2016,11,1,13,30,868.0,81.0,1.7,18.0,547.0,149.68,82.4
2016,11,1,13,45,855.0,79.5,1.65,18.0,518.5,95.65,53.77
2016,11,1,14,0,842.0,78.0,1.6,18.0,490.0,63.14,49.54
2016,11,1,14,15,824.0,76.0,1.55,18.0,455.0,62.03,48.72
2016,11,1,14,30,806.0,74.0,1.5,18.0,420.0,60.95,47.9
2016,11,1,14,45,778.0,71.0,1.5,18.0,379.5,59.02,46.31
2016,11,1,15,0,750.0,68.0,1.5,18.0,339.0,57.1,44.73
2016,11,1,15,15,713.0,64.0,1.4,17.5,295.5,54.3,42.42
2016,11,1,15,30,676.0,60.0,1.3,17.0,252.0,51.53,40.06
2016,11,1,15,45,618.0,54.5,1.2,16.5,206.0,43.42,32.88
2016,11,1,16,0,560.0,49.0,1.1,16.0,160.0,39.55,29.29
2016,11,1,16,15,467.0,41.0,1.1,15.0,116.5,33.44,23.58
2016,11,1,16,30,374.0,33.0,1.1,14.0,73.0,27.34,17.27
2016,11,1,16,45,187.0,16.5,1.15,13.5,36.5,13.37,0.0
2016,11,1,17,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,1,17,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,11,1,17,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,1,17,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,2,6,45,131.5,12.0,0.65,8.0,21.5,99.61,0.0
2016,11,2,7,0,263.0,24.0,0.7,8.0,43.0,250.82,137.46
2016,11,2,7,15,378.0,34.5,0.85,8.5,84.0,359.55,290.16
2016,11,2,7,30,493.0,45.0,1.0,9.0,125.0,460.57,379.32
2016,11,2,7,45,559.5,52.0,1.2,10.0,170.0,522.75,431.72
2016,11,2,8,0,626.0,59.0,1.4,11.0,215.0,583.99,480.81
2016,11,2,8,15,670.5,64.0,1.55,11.5,260.0,624.21,512.19
2016,11,2,8,30,715.0,69.0,1.7,12.0,305.0,662.0,540.55
2016,11,2,8,45,747.5,72.0,1.9,13.0,347.0,680.96,553.2
2016,11,2,9,0,780.0,75.0,2.1,14.0,389.0,701.62,566.75
2016,11,2,9,15,801.0,77.5,2.15,14.5,425.5,709.43,570.49
2016,11,2,9,30,822.0,80.0,2.2,15.0,462.0,713.58,571.59
2016,11,2,9,45,850.5,77.5,2.3,15.5,495.5,713.53,569.97
2016,11,2,10,0,879.0,75.0,2.4,16.0,529.0,703.98,561.46
2016,11,2,10,15,888.5,76.0,2.35,16.5,553.5,687.42,545.97
2016,11,2,10,30,898.0,77.0,2.3,17.0,578.0,667.38,527.67
2016,11,2,10,45,905.5,77.5,2.25,17.5,595.0,642.13,505.33
2016,11,2,11,0,913.0,78.0,2.2,18.0,612.0,613.6,480.27
2016,11,2,11,15,916.0,78.5,2.0,18.5,621.5,579.4,449.93
2016,11,2,11,30,919.0,79.0,1.8,19.0,631.0,542.41,417.07
2016,11,2,11,45,920.0,78.5,1.65,19.5,632.5,500.9,380.53
2016,11,2,12,0,921.0,78.0,1.5,20.0,634.0,457.1,341.58
2016,11,2,12,15,919.0,78.0,1.35,20.0,627.5,410.51,300.42
2016,11,2,12,30,917.0,78.0,1.2,20.0,621.0,362.21,257.23
2016,11,2,12,45,911.5,77.0,1.05,20.5,606.5,310.66,210.89
2016,11,2,13,0,906.0,76.0,0.9,21.0,592.0,258.23,164.59
2016,11,2,13,15,898.0,75.0,0.75,21.0,570.0,204.73,120.3
2016,11,2,13,30,890.0,74.0,0.6,21.0,548.0,151.02,81.6
2016,11,2,13,45,878.5,72.5,0.45,21.0,519.5,96.82,54.44
2016,11,2,14,0,867.0,71.0,0.3,21.0,491.0,66.04,51.34
2016,11,2,14,15,849.5,69.0,0.35,20.5,456.0,57.3,44.14
2016,11,2,14,30,832.0,67.0,0.4,20.0,421.0,56.07,43.3
2016,11,2,14,45,807.0,64.0,0.5,20.0,381.0,54.0,41.61
2016,11,2,15,0,782.0,61.0,0.6,20.0,341.0,51.93,39.89
2016,11,2,15,15,746.5,57.5,0.65,19.5,297.0,49.36,37.77
2016,11,2,15,30,711.0,54.0,0.7,19.0,253.0,46.8,35.6
2016,11,2,15,45,655.0,49.0,0.75,18.5,206.5,42.84,32.09
2016,11,2,16,0,599.0,44.0,0.8,18.0,160.0,38.9,28.44
2016,11,2,16,15,508.5,36.5,0.9,17.0,116.0,29.88,20.25
2016,11,2,16,30,418.0,29.0,1.0,16.0,72.0,24.02,14.18
2016,11,2,16,45,209.0,14.5,1.1,15.0,36.0,11.73,0.0
2016,11,2,17,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,2,17,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,11,2,17,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,2,17,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,3,6,45,145.0,11.0,1.45,7.5,20.5,107.47,0.0
2016,11,3,7,0,290.0,22.0,1.5,8.0,41.0,264.93,126.07
2016,11,3,7,15,406.5,31.5,1.75,8.5,82.5,375.25,303.25
2016,11,3,7,30,523.0,41.0,2.0,9.0,124.0,475.92,394.75
2016,11,3,7,45,591.5,47.0,2.3,10.0,170.0,538.02,448.35
2016,11,3,8,0,660.0,53.0,2.6,11.0,216.0,593.44,493.92
2016,11,3,8,15,703.0,57.5,2.55,11.5,261.0,632.91,524.36
2016,11,3,8,30,746.0,62.0,2.5,12.0,306.0,669.61,551.16
2016,11,3,8,45,776.0,65.0,2.5,13.0,347.5,691.5,564.85
2016,11,3,9,0,806.0,68.0,2.5,14.0,389.0,709.99,575.5
2016,11,3,9,15,826.5,70.5,2.5,14.5,426.0,717.16,578.48
2016,11,3,9,30,847.0,73.0,2.5,15.0,463.0,720.66,578.77
2016,11,3,9,45,864.0,74.0,2.55,16.0,495.0,716.06,572.36
2016,11,3,10,0,881.0,75.0,2.6,17.0,527.0,702.36,559.43
2016,11,3,10,15,891.0,76.0,2.5,17.5,551.0,686.08,543.77
2016,11,3,10,30,901.0,77.0,2.4,18.0,575.0,666.3,525.4
2016,11,3,10,45,907.5,78.0,2.3,18.5,592.5,640.88,502.69
2016,11,3,11,0,914.0,79.0,2.2,19.0,610.0,612.22,477.33
2016,11,3,11,15,917.0,79.0,2.1,19.5,619.0,577.51,447.15
2016,11,3,11,30,920.0,79.0,2.0,20.0,628.0,540.03,414.42
2016,11,3,11,45,920.0,79.5,1.9,20.5,629.5,499.01,378.42
2016,11,3,12,0,920.0,80.0,1.8,21.0,631.0,455.72,340.02
2016,11,3,12,15,917.5,79.5,1.75,21.0,624.5,408.57,298.71
2016,11,3,12,30,915.0,79.0,1.7,21.0,618.0,359.8,255.33
2016,11,3,12,45,907.5,79.5,1.65,21.5,603.0,309.1,209.8
2016,11,3,13,0,900.0,80.0,1.6,22.0,588.0,257.63,164.41
2016,11,3,13,15,891.5,78.5,1.55,22.0,566.0,203.97,120.16
2016,11,3,13,30,883.0,77.0,1.5,22.0,544.0,150.2,81.67
2016,11,3,13,45,869.0,76.0,1.45,22.0,515.0,96.62,55.54
2016,11,3,14,0,855.0,75.0,1.4,22.0,486.0,61.32,47.19
2016,11,3,14,15,837.0,73.0,1.35,21.5,451.0,60.14,46.42
2016,11,3,14,30,819.0,71.0,1.3,21.0,416.0,58.99,45.64
2016,11,3,14,45,791.5,68.0,1.3,21.0,375.5,56.99,44.01
2016,11,3,15,0,764.0,65.0,1.3,21.0,335.0,55.0,42.36
2016,11,3,15,15,726.5,61.0,1.15,20.5,291.0,52.11,39.99
2016,11,3,15,30,689.0,57.0,1.0,20.0,247.0,49.24,37.55
2016,11,3,15,45,630.5,52.0,0.9,19.5,201.5,41.67,30.9
2016,11,3,16,0,572.0,47.0,0.8,19.0,156.0,38.13,27.61
2016,11,3,16,15,477.0,38.5,0.85,18.0,112.0,31.51,21.51
2016,11,3,16,30,382.0,30.0,0.9,17.0,68.0,24.88,14.6
2016,11,3,16,45,191.0,15.0,1.0,16.5,34.0,12.18,0.0
2016,11,3,17,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,3,17,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,11,3,17,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,4,6,45,122.5,11.5,0.85,9.5,19.0,92.29,0.0
2016,11,4,7,0,245.0,23.0,0.8,10.0,38.0,231.09,85.74
2016,11,4,7,15,365.5,33.0,0.95,10.5,78.5,346.2,274.67
2016,11,4,7,30,486.0,43.0,1.1,11.0,119.0,449.48,367.4
2016,11,4,7,45,558.0,50.0,1.3,12.0,164.0,515.09,422.67
2016,11,4,8,0,630.0,57.0,1.5,13.0,209.0,579.93,474.57
2016,11,4,8,15,675.0,62.0,1.45,13.5,254.0,620.22,504.66
2016,11,4,8,30,720.0,67.0,1.4,14.0,299.0,653.07,527.72
2016,11,4,8,45,751.0,70.5,1.4,15.0,340.5,676.41,542.16
2016,11,4,9,0,782.0,74.0,1.4,16.0,382.0,696.32,553.56
2016,11,4,9,15,803.0,76.5,1.35,16.5,419.0,704.03,556.34
2016,11,4,9,30,824.0,79.0,1.3,17.0,456.0,708.07,556.53
2016,11,4,9,45,839.0,81.5,1.3,17.5,487.0,704.07,551.5
2016,11,4,10,0,854.0,84.0,1.3,18.0,518.0,696.34,543.28
2016,11,4,10,15,864.0,85.0,1.25,18.5,542.0,679.88,528.01
2016,11,4,10,30,874.0,86.0,1.2,19.0,566.0,659.91,510.18
2016,11,4,10,45,880.5,87.0,1.15,19.5,583.0,634.35,488.15
2016,11,4,11,0,887.0,88.0,1.1,20.0,600.0,602.89,461.7
2016,11,4,11,15,890.0,88.5,1.1,20.5,609.0,569.45,433.75
2016,11,4,11,30,893.0,89.0,1.1,21.0,618.0,533.29,403.21
2016,11,4,11,45,893.5,89.0,1.1,21.5,619.0,492.95,368.93
2016,11,4,12,0,894.0,89.0,1.1,22.0,620.0,450.41,332.19
2016,11,4,12,15,891.5,88.5,1.15,22.0,613.5,404.3,292.76
2016,11,4,12,30,889.0,88.0,1.2,22.0,607.0,356.63,251.19
2016,11,4,12,45,884.0,87.0,1.25,22.5,592.5,306.53,206.89
2016,11,4,13,0,879.0,86.0,1.3,23.0,578.0,250.87,158.88
2016,11,4,13,15,815.0,93.5,1.3,23.0,536.0,195.96,116.54
2016,11,4,13,30,751.0,101.0,1.3,23.0,494.0,146.88,84.13
2016,11,4,13,45,750.5,94.0,1.35,23.0,469.0,95.75,57.96
2016,11,4,14,0,750.0,87.0,1.4,23.0,444.0,68.79,53.35
2016,11,4,14,15,773.0,80.5,1.4,22.5,425.5,65.01,50.4
2016,11,4,14,30,796.0,74.0,1.4,22.0,407.0,61.09,47.25
2016,11,4,14,45,769.5,71.0,1.4,22.0,367.0,59.17,45.71
2016,11,4,15,0,743.0,68.0,1.4,22.0,327.0,57.29,44.16
2016,11,4,15,15,704.5,63.5,1.25,21.5,283.5,54.07,41.51
2016,11,4,15,30,666.0,59.0,1.1,21.0,240.0,46.69,35.16
2016,11,4,15,45,608.0,53.0,0.95,20.5,195.0,42.39,31.37
2016,11,4,16,0,550.0,47.0,0.8,20.0,150.0,38.09,27.42
2016,11,4,16,15,454.0,38.5,0.85,19.0,107.0,31.5,21.34
2016,11,4,16,30,358.0,30.0,0.9,18.0,64.0,24.9,14.29
2016,11,4,16,45,179.0,15.0,0.95,17.0,32.0,12.22,0.0
2016,11,4,17,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,4,17,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,11,4,17,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,4,17,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,5,6,45,123.0,10.5,1.1,9.5,17.5,91.39,0.0
2016,11,5,7,0,246.0,21.0,1.1,10.0,35.0,227.4,55.68
2016,11,5,7,15,364.5,31.5,1.25,10.5,75.0,342.6,270.54
2016,11,5,7,30,483.0,42.0,1.4,11.0,115.0,444.36,364.06
2016,11,5,7,45,549.0,49.5,1.55,12.0,159.0,505.84,416.43
2016,11,5,8,0,615.0,57.0,1.7,13.0,203.0,566.51,465.3
2016,11,5,8,15,659.5,62.0,1.65,13.5,247.0,606.21,495.44
2016,11,5,8,30,704.0,67.0,1.6,14.0,291.0,643.54,522.28
2016,11,5,8,45,729.5,72.0,1.6,15.0,331.0,659.27,531.26
2016,11,5,9,0,755.0,77.0,1.6,16.0,371.0,676.88,541.29
2016,11,5,9,15,776.5,80.0,1.6,16.5,407.5,685.75,545.58
2016,11,5,9,30,798.0,83.0,1.6,17.0,444.0,691.02,547.23
2016,11,5,9,45,815.5,84.0,1.6,17.5,475.0,687.47,542.47
2016,11,5,10,0,833.0,85.0,1.6,18.0,506.0,680.22,534.35
2016,11,5,10,15,843.0,87.0,1.55,18.5,529.5,665.35,520.16
2016,11,5,10,30,853.0,89.0,1.5,19.0,553.0,646.99,503.37
2016,11,5,10,45,859.0,90.0,1.45,19.5,569.5,621.73,481.43
2016,11,5,11,0,865.0,91.0,1.4,20.0,586.0,593.34,456.97
2016,11,5,11,15,867.5,91.5,1.45,20.0,594.5,559.55,429.62
2016,11,5,11,30,870.0,92.0,1.5,20.0,603.0,523.12,399.58
2016,11,5,11,45,872.0,91.0,1.55,20.5,604.5,482.55,364.89
2016,11,5,12,0,874.0,90.0,1.6,21.0,606.0,439.73,327.62
2016,11,5,12,15,870.5,90.0,1.7,21.0,599.0,393.74,287.82
2016,11,5,12,30,867.0,90.0,1.8,21.0,592.0,346.31,245.99
2016,11,5,12,45,860.5,89.0,1.95,21.5,577.5,296.06,201.24
2016,11,5,13,0,854.0,88.0,2.1,22.0,563.0,245.14,156.6
2016,11,5,13,15,720.0,118.0,2.15,22.0,508.0,193.26,119.38
2016,11,5,13,30,586.0,148.0,2.2,22.0,453.0,158.08,100.31
2016,11,5,13,45,556.5,147.5,2.3,22.0,424.5,117.06,79.98
2016,11,5,14,0,527.0,147.0,2.4,22.0,396.0,100.45,80.55
2016,11,5,14,15,503.0,139.5,2.45,21.5,363.0,96.31,77.38
2016,11,5,14,30,479.0,132.0,2.5,21.0,330.0,92.13,74.12
2016,11,5,14,45,455.0,124.0,2.55,21.0,297.5,87.54,70.35
2016,11,5,15,0,431.0,116.0,2.6,21.0,265.0,82.88,66.45
2016,11,5,15,15,410.5,102.0,2.4,20.0,229.0,73.99,59.06
2016,11,5,15,30,390.0,88.0,2.2,19.0,193.0,64.82,51.27
2016,11,5,15,45,354.0,74.5,2.05,18.5,156.0,55.62,43.14
2016,11,5,16,0,318.0,61.0,1.9,18.0,119.0,46.15,34.6
2016,11,5,16,15,257.5,46.5,1.85,17.0,84.5,35.57,24.95
2016,11,5,16,30,197.0,32.0,1.8,16.0,50.0,24.75,14.0
2016,11,5,16,45,98.5,16.0,1.75,15.5,25.0,12.46,0.0
2016,11,5,17,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,5,17,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,11,5,17,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,5,17,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,6,6,45,11.5,10.0,0.9,12.0,10.5,16.21,0.0
2016,11,6,7,0,23.0,20.0,0.9,12.0,21.0,47.42,0.0
2016,11,6,7,15,72.0,36.5,1.05,12.5,46.0,110.86,84.11
2016,11,6,7,30,121.0,53.0,1.2,13.0,71.0,178.38,145.31
2016,11,6,7,45,140.5,71.5,1.35,13.5,99.5,214.08,177.0
2016,11,6,8,0,160.0,90.0,1.5,14.0,128.0,248.71,206.77
2016,11,6,8,15,173.0,108.0,1.65,14.5,156.5,261.87,218.11
2016,11,6,8,30,186.0,126.0,1.8,15.0,185.0,288.55,239.7
2016,11,6,8,45,194.0,143.0,1.95,15.5,211.5,308.97,255.51
2016,11,6,9,0,202.0,160.0,2.1,16.0,238.0,328.2,269.99
2016,11,6,9,15,289.0,164.0,2.15,16.0,287.5,402.97,330.07
2016,11,6,9,30,376.0,168.0,2.2,16.0,337.0,460.31,374.96
2016,11,6,9,45,392.5,177.5,2.25,16.5,364.5,484.53,391.35
2016,11,6,10,0,409.0,187.0,2.3,17.0,392.0,491.68,394.86
2016,11,6,10,15,406.5,198.0,2.35,17.5,409.5,485.15,387.66
2016,11,6,10,30,404.0,209.0,2.4,18.0,427.0,465.82,370.93
2016,11,6,10,45,371.5,223.5,2.45,18.5,429.0,442.36,350.58
2016,11,6,11,0,339.0,238.0,2.5,19.0,431.0,419.04,330.43
2016,11,6,11,15,387.0,231.0,2.5,19.0,454.5,419.29,329.32
2016,11,6,11,30,435.0,224.0,2.5,19.0,478.0,421.48,328.88
2016,11,6,11,45,377.5,238.0,2.5,19.5,459.0,377.25,292.35
2016,11,6,12,0,320.0,252.0,2.5,20.0,440.0,342.39,263.45
2016,11,6,12,15,235.5,259.0,2.5,20.0,396.5,294.39,225.81
2016,11,6,12,30,151.0,266.0,2.5,20.0,353.0,256.38,196.8
2016,11,6,12,45,271.0,242.0,2.55,20.5,393.5,255.43,190.74
2016,11,6,13,0,391.0,218.0,2.6,21.0,434.0,242.25,173.72
2016,11,6,13,15,298.5,224.0,2.55,21.0,385.0,205.21,147.66
2016,11,6,13,30,206.0,230.0,2.5,21.0,336.0,181.41,134.11
2016,11,6,13,45,253.0,210.5,2.45,21.0,334.0,148.69,111.68
2016,11,6,14,0,300.0,191.0,2.4,21.0,332.0,129.75,105.68
2016,11,6,14,15,434.0,151.5,2.3,20.5,338.5,103.32,83.65
2016,11,6,14,30,568.0,112.0,2.2,20.0,345.0,81.23,65.04
2016,11,6,14,45,545.0,104.5,2.15,20.0,310.5,77.05,61.58
2016,11,6,15,0,522.0,97.0,2.1,20.0,276.0,72.8,58.0
2016,11,6,15,15,493.5,87.5,1.85,19.5,238.5,66.81,52.95
2016,11,6,15,30,465.0,78.0,1.6,19.0,201.0,58.41,45.67
2016,11,6,15,45,418.5,67.0,1.35,18.5,161.5,50.69,38.84
2016,11,6,16,0,372.0,56.0,1.1,18.0,122.0,42.81,31.68
2016,11,6,16,15,297.0,43.0,1.05,17.5,86.0,33.14,22.77
2016,11,6,16,30,222.0,30.0,1.0,17.0,50.0,23.31,12.48
2016,11,6,16,45,111.0,15.0,1.0,16.5,25.0,12.8,0.0
2016,11,6,17,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,6,17,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,11,6,17,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,7,6,45,0.0,10.5,0.75,11.5,10.5,8.96,0.0
2016,11,7,7,0,0.0,21.0,0.7,12.0,21.0,22.66,0.0
2016,11,7,7,15,78.5,36.0,0.85,12.5,47.5,129.47,97.57
2016,11,7,7,30,157.0,51.0,1.0,13.0,74.0,201.04,163.98
2016,11,7,7,45,182.0,68.5,1.15,13.5,104.0,239.67,198.34
2016,11,7,8,0,207.0,86.0,1.3,14.0,134.0,277.41,230.73
2016,11,7,8,15,222.0,103.0,1.3,14.5,164.0,305.93,254.08
2016,11,7,8,30,237.0,120.0,1.3,15.0,194.0,333.2,275.52
2016,11,7,8,45,246.5,136.5,1.3,16.0,222.5,354.28,290.68
2016,11,7,9,0,256.0,153.0,1.3,17.0,251.0,373.81,304.12
2016,11,7,9,15,315.5,159.5,1.3,17.5,292.0,416.18,336.46
2016,11,7,9,30,375.0,166.0,1.3,18.0,333.0,456.23,365.97
2016,11,7,9,45,565.0,132.0,1.35,19.0,402.5,562.08,445.07
2016,11,7,10,0,755.0,98.0,1.4,20.0,472.0,638.43,499.08
2016,11,7,10,15,767.0,99.5,1.4,20.0,495.5,623.5,485.67
2016,11,7,10,30,779.0,101.0,1.4,20.0,519.0,607.75,472.25
2016,11,7,10,45,788.0,102.0,1.45,20.5,535.5,586.37,453.91
2016,11,7,11,0,797.0,103.0,1.5,21.0,552.0,561.87,432.96
2016,11,7,11,15,801.0,103.5,1.5,21.5,561.0,531.2,406.79
2016,11,7,11,30,805.0,104.0,1.5,22.0,570.0,497.94,378.22
2016,11,7,11,45,613.0,165.5,1.5,22.5,521.0,428.14,323.1
2016,11,7,12,0,421.0,227.0,1.5,23.0,472.0,365.03,274.31
2016,11,7,12,15,366.0,236.5,1.55,23.0,448.0,323.94,241.94
2016,11,7,12,30,311.0,246.0,1.6,23.0,424.0,290.15,215.29
2016,11,7,12,45,323.5,237.0,1.65,23.0,418.0,264.35,193.13
2016,11,7,13,0,336.0,228.0,1.7,23.0,412.0,237.13,169.95
2016,11,7,13,15,575.0,155.5,1.7,23.0,456.0,195.33,126.65
2016,11,7,13,30,814.0,83.0,1.7,23.0,500.0,133.72,72.47
2016,11,7,13,45,774.0,85.5,1.7,23.0,464.5,85.31,51.99
2016,11,7,14,0,734.0,88.0,1.7,23.0,429.0,69.69,54.19
2016,11,7,14,15,612.5,107.0,1.65,22.5,377.5,76.64,60.37
2016,11,7,14,30,491.0,126.0,1.6,22.0,326.0,88.55,70.79
2016,11,7,14,45,471.5,116.5,1.6,22.0,293.0,82.91,66.08
2016,11,7,15,0,452.0,107.0,1.6,22.0,260.0,77.14,61.24
2016,11,7,15,15,429.0,95.0,1.4,21.5,224.5,69.45,54.77
2016,11,7,15,30,406.0,83.0,1.2,21.0,189.0,61.53,47.97
2016,11,7,15,45,367.5,70.0,1.0,20.5,152.0,52.56,40.1
2016,11,7,16,0,329.0,57.0,0.8,20.0,115.0,43.34,31.84
2016,11,7,16,15,262.5,43.0,0.8,19.5,80.5,33.03,22.4
2016,11,7,16,30,196.0,29.0,0.8,19.0,46.0,22.49,11.35
2016,11,7,16,45,98.0,14.5,0.85,18.5,23.0,12.38,0.0
2016,11,7,17,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,7,17,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,11,7,17,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,17,45,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,8,6,45,102.5,9.0,1.0,11.0,14.0,75.43,0.0
2016,11,8,7,0,205.0,18.0,1.0,11.0,28.0,188.61,0.0
2016,11,8,7,15,327.5,28.0,1.25,11.5,64.5,309.2,235.23
2016,11,8,7,30,450.0,38.0,1.5,12.0,101.0,410.89,335.02
2016,11,8,7,45,522.5,45.0,1.8,13.0,144.0,475.07,390.99
2016,11,8,8,0,595.0,52.0,2.1,14.0,187.0,538.88,443.63
2016,11,8,8,15,640.5,56.5,2.05,14.5,229.5,578.03,474.2
2016,11,8,8,30,686.0,61.0,2.0,15.0,272.0,610.59,498.2
2016,11,8,8,45,717.5,64.5,1.95,16.0,312.0,633.98,513.21
2016,11,8,9,0,749.0,68.0,1.9,17.0,352.0,654.16,525.15
2016,11,8,9,15,771.0,70.5,1.8,17.5,387.0,662.78,528.77
2016,11,8,9,30,793.0,73.0,1.7,18.0,422.0,667.91,529.76
2016,11,8,9,45,811.5,74.0,1.65,19.0,452.5,665.18,524.26
2016,11,8,10,0,830.0,75.0,1.6,20.0,483.0,658.81,515.46
2016,11,8,10,15,840.5,76.0,1.55,20.0,506.5,643.5,501.99
2016,11,8,10,30,851.0,77.0,1.5,20.0,530.0,620.94,483.23
2016,11,8,10,45,855.5,78.5,1.5,20.5,546.0,596.54,462.19
2016,11,8,11,0,860.0,80.0,1.5,21.0,562.0,569.17,438.63
2016,11,8,11,15,863.5,80.5,1.5,21.5,571.0,537.4,411.45
2016,11,8,11,30,867.0,81.0,1.5,22.0,580.0,502.97,381.74
2016,11,8,11,45,866.0,82.0,1.55,22.5,581.0,464.46,348.55
2016,11,8,12,0,865.0,83.0,1.6,23.0,582.0,423.88,313.01
2016,11,8,12,15,862.5,82.5,1.6,23.0,576.0,379.59,274.34
2016,11,8,12,30,860.0,82.0,1.6,23.0,570.0,333.8,233.81
2016,11,8,12,45,853.5,81.5,1.65,23.0,556.0,285.68,191.42
2016,11,8,13,0,847.0,81.0,1.7,23.0,542.0,232.09,145.49
2016,11,8,13,15,838.0,80.0,1.7,23.0,521.0,181.18,104.38
2016,11,8,13,30,829.0,79.0,1.7,23.0,500.0,130.32,69.61
2016,11,8,13,45,815.0,77.5,1.7,23.5,472.5,79.18,47.26
2016,11,8,14,0,801.0,76.0,1.7,24.0,445.0,61.71,47.21
2016,11,8,14,15,782.5,73.5,1.65,23.5,412.0,60.2,46.14
2016,11,8,14,30,764.0,71.0,1.6,23.0,379.0,58.71,45.07
2016,11,8,14,45,737.5,67.5,1.6,23.0,340.5,56.37,43.14
2016,11,8,15,0,711.0,64.0,1.6,23.0,302.0,54.03,41.19
2016,11,8,15,15,672.0,60.0,1.4,22.5,260.5,51.16,38.82
2016,11,8,15,30,633.0,56.0,1.2,22.0,219.0,44.37,32.97
2016,11,8,15,45,573.0,50.0,1.0,21.5,176.0,40.03,29.12
2016,11,8,16,0,513.0,44.0,0.8,21.0,133.0,35.69,25.11
2016,11,8,16,15,414.5,35.0,0.85,20.0,92.5,28.63,18.58
2016,11,8,16,30,316.0,26.0,0.9,19.0,52.0,21.53,10.21
2016,11,8,16,45,158.0,13.0,0.95,18.5,26.0,11.1,0.0
2016,11,8,17,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,8,17,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,11,8,17,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,9,6,45,74.0,8.5,1.0,10.5,12.0,55.95,0.0
2016,11,9,7,0,148.0,17.0,1.0,11.0,24.0,146.63,0.0
2016,11,9,7,15,266.0,29.5,1.25,11.5,59.5,266.66,199.34
2016,11,9,7,30,384.0,42.0,1.5,12.0,95.0,366.5,299.07
2016,11,9,7,45,464.0,50.5,1.75,13.0,137.5,437.59,361.16
2016,11,9,8,0,544.0,59.0,2.0,14.0,180.0,508.27,419.4
2016,11,9,8,15,593.0,64.5,2.0,14.5,222.5,551.23,453.4
2016,11,9,8,30,642.0,70.0,2.0,15.0,265.0,591.92,484.14
2016,11,9,8,45,679.5,73.5,2.05,15.5,305.5,618.93,503.54
2016,11,9,9,0,717.0,77.0,2.1,16.0,346.0,642.88,520.07
2016,11,9,9,15,740.5,80.5,2.2,16.5,381.5,649.75,523.7
2016,11,9,9,30,764.0,84.0,2.3,17.0,417.0,657.36,527.82
2016,11,9,9,45,791.0,83.0,2.4,18.0,449.5,658.7,525.73
2016,11,9,10,0,818.0,82.0,2.5,19.0,482.0,656.1,520.53
2016,11,9,10,15,829.0,83.5,2.45,19.5,505.5,641.82,506.67
