Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,9,10,30,840.0,85.0,2.4,20.0,529.0,624.11,490.18
2016,11,9,10,45,848.5,85.5,2.4,20.5,546.0,600.45,469.32
2016,11,9,11,0,857.0,86.0,2.4,21.0,563.0,573.58,445.77
2016,11,9,11,15,860.5,86.5,2.35,21.5,572.0,540.96,417.35
2016,11,9,11,30,864.0,87.0,2.3,22.0,581.0,505.66,386.41
2016,11,9,11,45,864.5,87.0,2.25,22.5,582.5,466.0,351.63
2016,11,9,12,0,865.0,87.0,2.2,23.0,584.0,424.21,314.54
2016,11,9,12,15,862.5,86.5,2.1,23.0,577.5,378.95,274.64
2016,11,9,12,30,860.0,86.0,2.0,23.0,571.0,332.21,233.0
2016,11,9,12,45,860.5,83.0,1.95,23.5,558.5,282.83,188.74
2016,11,9,13,0,861.0,80.0,1.9,24.0,546.0,236.93,148.15
2016,11,9,13,15,851.5,79.0,1.75,24.0,524.5,180.56,102.98
2016,11,9,13,30,842.0,78.0,1.6,24.0,503.0,129.03,68.2
2016,11,9,13,45,827.5,76.5,1.5,24.0,475.0,77.27,46.45
2016,11,9,14,0,813.0,75.0,1.4,24.0,447.0,61.2,46.8
2016,11,9,14,15,793.5,72.5,1.3,24.0,413.0,59.66,45.59
2016,11,9,14,30,774.0,70.0,1.2,24.0,379.0,58.13,44.38
2016,11,9,14,45,745.0,67.0,1.15,24.0,340.5,56.12,42.75
2016,11,9,15,0,716.0,64.0,1.1,24.0,302.0,54.14,41.12
2016,11,9,15,15,676.0,60.0,1.0,23.5,259.5,51.27,38.75
2016,11,9,15,30,636.0,56.0,0.9,23.0,217.0,44.46,32.9
2016,11,9,15,45,574.0,50.0,0.8,22.5,174.0,40.1,29.04
2016,11,9,16,0,512.0,44.0,0.7,22.0,131.0,35.76,25.03
2016,11,9,16,15,412.5,35.0,0.75,21.0,90.5,28.7,18.49
2016,11,9,16,30,313.0,26.0,0.8,20.0,50.0,21.6,9.72
2016,11,9,16,45,156.5,13.0,0.9,19.5,25.0,11.1,0.0
2016,11,9,17,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,11,9,17,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,11,9,17,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,10,6,45,79.0,8.0,1.05,11.5,11.0,6.83,0.0
2016,11,10,7,0,158.0,16.0,1.0,12.0,22.0,120.01,0.0
2016,11,10,7,15,280.5,28.0,1.2,12.5,57.5,274.0,199.54
2016,11,10,7,30,403.0,40.0,1.4,13.0,93.0,376.53,304.89
2016,11,10,7,45,479.0,48.0,1.6,14.0,135.0,443.9,363.87
2016,11,10,8,0,555.0,56.0,1.8,15.0,177.0,510.83,418.78
2016,11,10,8,15,604.0,61.5,1.8,15.5,219.5,553.57,452.48
2016,11,10,8,30,653.0,67.0,1.8,16.0,262.0,594.11,482.93
2016,11,10,8,45,634.5,77.5,1.8,16.5,289.0,588.61,477.38
2016,11,10,9,0,616.0,88.0,1.8,17.0,316.0,580.3,469.21
2016,11,10,9,15,697.5,79.0,1.75,17.5,361.5,618.24,496.27
2016,11,10,9,30,779.0,70.0,1.7,18.0,407.0,649.42,516.86
2016,11,10,9,45,454.0,142.5,1.65,18.5,342.5,484.92,386.96
2016,11,10,10,0,129.0,215.0,1.6,19.0,278.0,304.41,241.93
2016,11,10,10,15,107.0,223.0,1.5,19.5,277.0,278.58,220.99
2016,11,10,10,30,85.0,231.0,1.4,20.0,276.0,265.59,209.42
2016,11,10,10,45,234.5,226.0,1.35,20.5,354.0,360.34,283.02
2016,11,10,11,0,384.0,221.0,1.3,21.0,432.0,424.32,329.65
2016,11,10,11,15,313.5,238.5,1.15,21.0,413.0,383.88,296.41
2016,11,10,11,30,243.0,256.0,1.0,21.0,394.0,340.91,262.31
2016,11,10,11,45,241.5,257.0,0.9,21.5,394.5,325.41,248.66
2016,11,10,12,0,240.0,258.0,0.8,22.0,395.0,309.38,234.35
2016,11,10,12,15,544.0,172.5,0.75,22.0,478.5,334.28,245.46
2016,11,10,12,30,848.0,87.0,0.7,22.0,562.0,327.58,227.99
2016,11,10,12,45,841.5,86.0,0.7,22.5,547.5,278.81,185.0
2016,11,10,13,0,835.0,85.0,0.7,23.0,533.0,229.4,142.67
2016,11,10,13,15,751.0,101.5,0.65,23.0,492.5,177.49,104.7
2016,11,10,13,30,667.0,118.0,0.6,23.0,452.0,136.81,81.06
2016,11,10,13,45,618.5,123.5,0.6,23.0,419.5,97.54,66.47
2016,11,10,14,0,570.0,129.0,0.6,23.0,387.0,91.35,72.48
2016,11,10,14,15,481.5,134.5,0.6,23.0,341.5,93.4,74.36
2016,11,10,14,30,393.0,140.0,0.6,23.0,296.0,96.99,77.54
2016,11,10,14,45,375.0,128.5,0.65,23.0,265.0,90.23,71.95
2016,11,10,15,0,357.0,117.0,0.7,23.0,234.0,83.31,66.18
2016,11,10,15,15,479.0,87.5,0.65,22.5,221.5,64.83,50.53
2016,11,10,15,30,601.0,58.0,0.6,22.0,209.0,45.85,34.23
2016,11,10,15,45,538.0,51.5,0.6,21.5,166.5,41.17,30.08
2016,11,10,16,0,475.0,45.0,0.6,21.0,124.0,36.5,25.75
2016,11,10,16,15,374.5,35.0,0.7,20.5,85.0,28.64,18.41
2016,11,10,16,30,274.0,25.0,0.8,20.0,46.0,20.69,8.52
2016,11,10,16,45,137.0,12.5,0.9,19.5,23.0,10.67,0.0
2016,11,10,17,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,11,10,17,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,11,10,17,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,0.35,14.5,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,0.45,13.5,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,10.0,0.9,13.0,10.0,8.54,0.0
2016,11,11,7,0,0.0,20.0,0.9,13.0,20.0,17.07,0.0
2016,11,11,7,15,200.5,29.0,0.95,13.5,55.0,216.42,152.2
2016,11,11,7,30,401.0,38.0,1.0,14.0,90.0,371.59,298.28
2016,11,11,7,45,481.0,45.5,1.05,15.0,132.0,440.71,357.45
2016,11,11,8,0,561.0,53.0,1.1,16.0,174.0,509.59,412.58
2016,11,11,8,15,611.0,58.5,1.05,16.5,216.5,552.86,445.69
2016,11,11,8,30,661.0,64.0,1.0,17.0,259.0,593.99,475.52
2016,11,11,8,45,671.5,68.5,0.95,17.5,291.0,602.32,479.82
2016,11,11,9,0,682.0,73.0,0.9,18.0,323.0,607.9,481.9
2016,11,11,9,15,697.0,78.5,1.0,18.5,356.0,615.09,486.33
2016,11,11,9,30,712.0,84.0,1.1,19.0,389.0,619.11,487.66
2016,11,11,9,45,699.0,95.0,1.25,20.0,412.0,607.0,476.19
2016,11,11,10,0,686.0,106.0,1.4,21.0,435.0,592.08,462.63
2016,11,11,10,15,692.5,110.5,1.5,21.5,457.0,580.26,451.98
2016,11,11,10,30,699.0,115.0,1.6,22.0,479.0,565.49,438.92
2016,11,11,10,45,523.0,170.5,1.7,22.5,448.0,485.06,375.87
2016,11,11,11,0,347.0,226.0,1.8,23.0,417.0,407.67,315.24
2016,11,11,11,15,289.5,240.5,1.9,23.0,401.5,372.59,287.67
2016,11,11,11,30,232.0,255.0,2.0,23.0,386.0,334.25,257.51
2016,11,11,11,45,237.0,255.0,2.15,23.5,389.0,321.23,246.05
2016,11,11,12,0,242.0,255.0,2.3,24.0,392.0,307.19,233.47
2016,11,11,12,15,179.0,254.5,2.35,24.0,355.0,268.44,203.46
2016,11,11,12,30,116.0,254.0,2.4,24.0,318.0,234.99,178.24
2016,11,11,12,45,103.0,245.5,2.45,24.0,301.5,215.43,162.87
2016,11,11,13,0,90.0,237.0,2.5,24.0,285.0,197.26,148.83
2016,11,11,13,15,194.0,222.5,2.55,24.0,320.5,189.45,138.37
2016,11,11,13,30,298.0,208.0,2.6,24.0,356.0,168.51,119.81
2016,11,11,13,45,273.0,199.0,2.65,24.0,328.5,139.32,104.42
2016,11,11,14,0,248.0,190.0,2.7,24.0,301.0,128.66,103.71
2016,11,11,14,15,319.0,164.5,2.7,23.5,296.5,114.78,92.45
2016,11,11,14,30,390.0,139.0,2.7,23.0,292.0,96.41,77.26
2016,11,11,14,45,364.0,129.5,2.75,22.5,261.0,90.9,72.86
2016,11,11,15,0,338.0,120.0,2.8,22.0,230.0,87.6,70.26
2016,11,11,15,15,315.5,105.5,2.75,21.0,197.0,77.91,62.19
2016,11,11,15,30,293.0,91.0,2.7,20.0,164.0,67.96,53.69
2016,11,11,15,45,257.5,75.0,2.65,19.5,130.0,56.68,43.72
2016,11,11,16,0,222.0,59.0,2.6,19.0,96.0,44.41,32.71
2016,11,11,16,15,162.5,43.0,2.4,18.5,65.0,33.23,22.34
2016,11,11,16,30,103.0,27.0,2.2,18.0,34.0,21.15,8.27
2016,11,11,16,45,51.5,13.5,2.05,17.5,17.0,11.52,0.0
2016,11,11,17,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,11,17,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,11,11,17,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,12,6,45,76.5,7.0,0.9,12.5,9.5,0.0,0.0
2016,11,12,7,0,153.0,14.0,0.9,13.0,19.0,113.98,0.0
2016,11,12,7,15,286.0,25.0,1.0,13.5,54.0,268.58,182.07
2016,11,12,7,30,419.0,36.0,1.1,14.0,89.0,380.65,304.35
2016,11,12,7,45,497.5,43.5,1.2,14.5,131.0,448.41,364.23
2016,11,12,8,0,576.0,51.0,1.3,15.0,173.0,516.05,419.87
2016,11,12,8,15,625.0,56.0,1.25,15.5,215.0,557.8,452.3
2016,11,12,8,30,674.0,61.0,1.2,16.0,257.0,597.44,481.42
2016,11,12,8,45,708.5,64.5,1.2,16.5,297.0,617.91,495.36
2016,11,12,9,0,743.0,68.0,1.2,17.0,337.0,640.08,510.05
2016,11,12,9,15,766.0,70.5,1.15,17.5,372.5,649.38,514.4
2016,11,12,9,30,789.0,73.0,1.1,18.0,408.0,655.17,516.15
2016,11,12,9,45,811.0,73.0,1.05,18.5,439.0,653.71,512.04
2016,11,12,10,0,833.0,73.0,1.0,19.0,470.0,648.52,505.04
2016,11,12,10,15,843.5,74.5,1.0,19.5,493.5,633.84,491.51
2016,11,12,10,30,854.0,76.0,1.0,20.0,517.0,612.01,472.83
2016,11,12,10,45,862.0,76.5,1.0,20.5,534.0,588.72,452.79
2016,11,12,11,0,870.0,77.0,1.0,21.0,551.0,562.29,430.1
2016,11,12,11,15,873.5,77.5,1.05,21.5,560.0,530.47,403.39
2016,11,12,11,30,877.0,78.0,1.1,22.0,569.0,495.97,374.06
2016,11,12,11,45,877.0,78.5,1.2,22.5,570.5,457.39,341.2
2016,11,12,12,0,877.0,79.0,1.3,23.0,572.0,416.67,305.8
2016,11,12,12,15,634.5,149.0,1.4,23.0,503.5,346.51,252.78
2016,11,12,12,30,392.0,219.0,1.5,23.0,435.0,289.86,212.4
2016,11,12,12,45,623.0,149.0,1.6,23.0,483.0,269.78,186.63
2016,11,12,13,0,854.0,79.0,1.7,23.0,531.0,224.9,139.27
2016,11,12,13,15,845.0,78.0,1.7,23.0,510.0,174.04,98.77
2016,11,12,13,30,836.0,77.0,1.7,23.0,489.0,123.2,65.24
2016,11,12,13,45,822.0,75.0,1.75,23.0,461.5,71.74,45.27
2016,11,12,14,0,808.0,73.0,1.8,23.0,434.0,59.87,45.9
2016,11,12,14,15,788.5,71.0,1.8,22.5,401.0,58.66,45.07
2016,11,12,14,30,769.0,69.0,1.8,22.0,368.0,57.49,44.25
2016,11,12,14,45,741.0,65.5,1.85,22.0,329.5,55.08,42.25
2016,11,12,15,0,713.0,62.0,1.9,22.0,291.0,52.67,40.21
2016,11,12,15,15,672.0,58.0,1.75,21.5,249.5,49.75,37.75
2016,11,12,15,30,631.0,54.0,1.6,21.0,208.0,43.03,31.9
2016,11,12,15,45,566.5,48.0,1.45,20.5,165.5,38.61,27.94
2016,11,12,16,0,502.0,42.0,1.3,20.0,123.0,34.22,23.82
2016,11,12,16,15,395.5,33.0,1.3,19.0,83.5,27.1,17.09
2016,11,12,16,30,289.0,24.0,1.3,18.0,44.0,19.95,6.78
2016,11,12,16,45,144.5,12.0,1.35,17.0,22.0,10.24,0.0
2016,11,12,17,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,12,17,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,11,12,17,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,13,6,45,66.5,6.5,0.55,11.5,8.5,0.0,0.0
2016,11,13,7,0,133.0,13.0,0.5,12.0,17.0,99.38,0.0
2016,11,13,7,15,265.0,25.0,0.5,12.0,51.0,251.18,162.24
2016,11,13,7,30,397.0,37.0,0.5,12.0,85.0,364.84,290.83
2016,11,13,7,45,472.5,45.5,0.5,12.5,126.5,431.42,349.44
2016,11,13,8,0,548.0,54.0,0.5,13.0,168.0,497.79,403.25
2016,11,13,8,15,599.0,59.5,0.7,13.0,210.0,541.54,439.84
2016,11,13,8,30,650.0,65.0,0.9,13.0,252.0,583.13,473.57
2016,11,13,8,45,685.0,69.0,1.1,13.5,292.0,608.56,493.21
2016,11,13,9,0,720.0,73.0,1.3,14.0,332.0,631.02,510.04
2016,11,13,9,15,744.0,76.0,1.2,14.5,367.5,637.77,512.25
2016,11,13,9,30,768.0,79.0,1.1,15.0,403.0,645.06,514.44
2016,11,13,9,45,788.5,80.5,1.05,16.0,433.5,644.63,510.0
2016,11,13,10,0,809.0,82.0,1.0,17.0,464.0,640.5,502.77
2016,11,13,10,15,820.5,83.5,0.95,17.5,487.5,626.87,489.44
2016,11,13,10,30,832.0,85.0,0.9,18.0,511.0,609.82,473.55
2016,11,13,10,45,839.5,86.0,0.9,19.0,528.0,586.52,452.56
2016,11,13,11,0,847.0,87.0,0.9,20.0,545.0,560.08,429.06
2016,11,13,11,15,851.0,87.5,1.0,20.0,554.0,528.31,403.58
2016,11,13,11,30,855.0,88.0,1.1,20.0,563.0,493.85,375.24
2016,11,13,11,45,855.0,88.5,1.25,20.5,564.5,455.09,342.33
2016,11,13,12,0,855.0,89.0,1.4,21.0,566.0,414.24,306.8
2016,11,13,12,15,852.5,88.5,1.45,21.0,560.0,369.73,267.86
2016,11,13,12,30,850.0,88.0,1.5,21.0,554.0,323.75,227.06
2016,11,13,12,45,853.5,84.0,1.55,21.5,542.5,275.01,183.34
2016,11,13,13,0,857.0,80.0,1.6,22.0,531.0,224.74,139.42
2016,11,13,13,15,848.0,79.0,1.5,22.0,510.0,173.79,98.86
2016,11,13,13,30,839.0,78.0,1.4,22.0,489.0,122.85,65.46
2016,11,13,13,45,826.0,76.0,1.35,22.0,462.0,71.32,45.97
2016,11,13,14,0,813.0,74.0,1.3,22.0,435.0,60.74,46.86
2016,11,13,14,15,793.5,71.5,1.25,22.0,401.5,59.17,45.61
2016,11,13,14,30,774.0,69.0,1.2,22.0,368.0,57.61,44.36
2016,11,13,14,45,745.5,66.0,1.15,22.0,329.5,55.59,42.69
2016,11,13,15,0,717.0,63.0,1.1,22.0,291.0,53.6,41.02
2016,11,13,15,15,676.0,58.5,0.95,21.5,249.0,50.27,38.21
2016,11,13,15,30,635.0,54.0,0.8,21.0,207.0,43.11,31.98
2016,11,13,15,45,571.0,47.5,0.65,20.5,164.5,38.29,27.66
2016,11,13,16,0,507.0,41.0,0.5,20.0,122.0,33.46,23.17
2016,11,13,16,15,400.0,32.0,0.55,19.0,82.5,26.31,16.38
2016,11,13,16,30,293.0,23.0,0.6,18.0,43.0,19.12,5.49
2016,11,13,16,45,146.5,11.5,0.65,17.5,21.5,9.82,0.0
2016,11,13,17,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,13,17,15,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,11,13,17,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,14,6,45,68.0,6.0,1.0,10.0,8.0,0.0,0.0
2016,11,14,7,0,136.0,12.0,1.0,10.0,16.0,100.11,0.0
2016,11,14,7,15,272.5,23.5,1.0,10.5,50.0,251.94,153.76
2016,11,14,7,30,409.0,35.0,1.0,11.0,84.0,369.76,296.54
2016,11,14,7,45,487.0,43.0,1.05,12.0,125.5,437.16,357.25
2016,11,14,8,0,565.0,51.0,1.1,13.0,167.0,504.51,412.44
2016,11,14,8,15,616.0,56.5,1.0,13.5,209.5,548.09,446.28
2016,11,14,8,30,667.0,62.0,0.9,14.0,252.0,589.56,476.54
2016,11,14,8,45,699.5,66.5,0.85,14.5,291.5,613.73,492.84
2016,11,14,9,0,732.0,71.0,0.8,15.0,331.0,631.05,503.44
2016,11,14,9,15,755.5,74.0,0.8,15.5,366.5,641.38,509.1
2016,11,14,9,30,779.0,77.0,0.8,16.0,402.0,648.18,511.75
2016,11,14,9,45,799.0,78.5,0.8,16.5,433.0,647.23,508.37
2016,11,14,10,0,819.0,80.0,0.8,17.0,464.0,642.6,502.23
2016,11,14,10,15,830.5,81.5,0.8,17.5,487.5,628.8,489.33
2016,11,14,10,30,842.0,83.0,0.8,18.0,511.0,611.57,473.83
2016,11,14,10,45,848.0,84.5,0.8,18.5,527.5,587.72,453.32
2016,11,14,11,0,854.0,86.0,0.8,19.0,544.0,560.8,430.27
2016,11,14,11,15,858.0,87.0,0.75,19.5,553.5,529.36,403.1
2016,11,14,11,30,862.0,88.0,0.7,20.0,563.0,495.19,373.42
2016,11,14,11,45,862.5,88.0,0.7,20.5,564.5,455.97,339.81
2016,11,14,12,0,863.0,88.0,0.7,21.0,566.0,414.62,303.85
2016,11,14,12,15,860.5,87.5,0.6,21.0,560.0,369.85,264.7
2016,11,14,12,30,858.0,87.0,0.5,21.0,554.0,323.59,223.89
2016,11,14,12,45,856.5,84.5,0.4,21.5,541.5,274.62,180.59
2016,11,14,13,0,855.0,82.0,0.3,22.0,529.0,224.54,137.64
2016,11,14,13,15,845.5,81.0,0.3,22.0,508.0,173.67,98.09
2016,11,14,13,30,836.0,80.0,0.3,22.0,487.0,122.88,65.58
2016,11,14,13,45,823.5,77.5,0.35,22.5,459.5,71.2,46.54
2016,11,14,14,0,811.0,75.0,0.4,23.0,432.0,61.54,47.32
2016,11,14,14,15,791.5,72.5,0.5,22.5,398.5,59.98,46.21
2016,11,14,14,30,772.0,70.0,0.6,22.0,365.0,58.44,45.08
2016,11,14,14,45,742.5,67.0,0.75,22.0,326.5,56.43,43.42
2016,11,14,15,0,713.0,64.0,0.9,22.0,288.0,54.46,41.76
2016,11,14,15,15,671.0,59.5,0.85,21.0,246.5,46.97,35.42
2016,11,14,15,30,629.0,55.0,0.8,20.0,205.0,43.92,32.82
2016,11,14,15,45,562.5,48.5,0.8,19.5,162.0,39.12,28.48
2016,11,14,16,0,496.0,42.0,0.8,19.0,119.0,34.32,23.97
2016,11,14,16,15,388.0,32.5,0.9,18.0,80.0,26.76,16.74
2016,11,14,16,30,280.0,23.0,1.0,17.0,41.0,19.15,4.65
2016,11,14,16,45,140.0,11.5,1.1,16.5,20.5,9.82,0.0
2016,11,14,17,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,14,17,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,11,14,17,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,15,6,45,94.5,5.5,1.4,8.5,7.5,0.0,0.0
2016,11,15,7,0,189.0,11.0,1.4,9.0,15.0,133.72,0.0
2016,11,15,7,15,331.0,20.5,1.75,10.0,49.5,277.34,155.74
2016,11,15,7,30,473.0,30.0,2.1,11.0,84.0,397.89,319.9
2016,11,15,7,45,548.0,36.0,2.5,12.0,125.5,462.71,381.35
2016,11,15,8,0,623.0,42.0,2.9,13.0,167.0,526.59,436.25
2016,11,15,8,15,669.0,46.0,2.95,13.5,209.0,565.67,468.83
2016,11,15,8,30,715.0,50.0,3.0,14.0,251.0,602.34,497.79
2016,11,15,8,45,745.5,53.0,3.05,14.5,290.0,623.77,513.64
2016,11,15,9,0,776.0,56.0,3.1,15.0,329.0,642.1,526.44
2016,11,15,9,15,797.0,58.5,3.2,15.5,364.0,649.71,530.8
2016,11,15,9,30,818.0,61.0,3.3,16.0,399.0,648.11,528.01
2016,11,15,9,45,807.0,70.5,3.4,16.5,424.5,641.22,520.28
2016,11,15,10,0,796.0,80.0,3.5,17.0,450.0,625.37,505.3
2016,11,15,10,15,807.0,81.5,3.55,17.0,473.0,611.84,493.09
2016,11,15,10,30,818.0,83.0,3.6,17.0,496.0,594.97,478.04
2016,11,15,10,45,820.0,85.5,3.7,17.5,511.0,570.66,456.19
2016,11,15,11,0,822.0,88.0,3.8,18.0,526.0,543.55,431.86
2016,11,15,11,15,825.5,89.0,3.9,18.0,535.0,513.03,405.24
2016,11,15,11,30,829.0,90.0,4.0,18.0,544.0,479.91,375.92
2016,11,15,11,45,827.5,90.5,4.15,18.5,545.0,441.71,341.36
2016,11,15,12,0,826.0,91.0,4.3,19.0,546.0,401.6,304.67
2016,11,15,12,15,419.0,141.0,4.4,19.0,371.5,261.38,197.81
2016,11,15,12,30,12.0,191.0,4.5,19.0,197.0,158.04,123.97
2016,11,15,12,45,157.0,205.0,4.6,19.0,286.5,197.7,150.8
2016,11,15,13,0,302.0,219.0,4.7,19.0,376.0,218.97,161.02
2016,11,15,13,15,187.0,213.5,4.7,18.5,309.5,181.02,135.56
2016,11,15,13,30,72.0,208.0,4.7,18.0,243.0,157.26,122.32
2016,11,15,13,45,70.5,196.5,4.75,18.0,229.0,141.67,117.45
2016,11,15,14,0,69.0,185.0,4.8,18.0,215.0,133.03,110.26
2016,11,15,14,15,34.5,139.0,4.7,17.5,154.0,104.75,86.2
2016,11,15,14,30,0.0,93.0,4.6,17.0,93.0,75.45,60.95
2016,11,15,14,45,0.0,83.5,4.55,17.0,83.5,67.98,54.5
2016,11,15,15,0,0.0,74.0,4.5,17.0,74.0,60.45,47.91
2016,11,15,15,15,0.0,63.0,4.3,16.5,63.0,51.74,40.29
2016,11,15,15,30,0.0,52.0,4.1,16.0,52.0,42.95,32.48
2016,11,15,15,45,0.0,41.0,3.9,15.5,41.0,33.91,24.33
2016,11,15,16,0,0.0,30.0,3.7,15.0,30.0,24.77,16.0
2016,11,15,16,15,0.0,20.0,3.55,14.5,20.0,16.49,8.25
2016,11,15,16,30,0.0,10.0,3.4,14.0,10.0,8.22,0.0
2016,11,15,16,45,0.0,5.0,3.25,13.5,5.0,4.27,0.0
2016,11,15,17,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,15,17,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,11,15,17,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,16,6,45,60.0,5.5,1.75,6.5,7.0,0.0,0.0
2016,11,16,7,0,120.0,11.0,1.8,7.0,14.0,87.98,0.0
2016,11,16,7,15,271.5,22.5,2.15,7.5,48.0,244.61,121.66
2016,11,16,7,30,423.0,34.0,2.5,8.0,82.0,375.57,304.47
2016,11,16,7,45,514.0,41.5,2.85,9.0,125.0,451.2,376.62
2016,11,16,8,0,605.0,49.0,3.2,10.0,168.0,526.89,441.79
2016,11,16,8,15,657.0,54.0,3.35,10.5,211.5,564.25,473.86
2016,11,16,8,30,709.0,59.0,3.5,11.0,255.0,606.68,508.27
2016,11,16,8,45,749.5,61.0,3.7,11.5,296.5,634.35,529.79
2016,11,16,9,0,790.0,63.0,3.9,12.0,338.0,658.52,547.84
2016,11,16,9,15,813.0,65.5,3.95,12.5,374.5,667.33,552.96
2016,11,16,9,30,836.0,68.0,4.0,13.0,411.0,672.52,555.14
2016,11,16,9,45,852.5,70.0,4.05,13.5,441.5,668.98,549.65
2016,11,16,10,0,869.0,72.0,4.1,14.0,472.0,661.74,541.14
2016,11,16,10,15,880.0,73.0,4.05,14.0,496.5,641.86,523.53
2016,11,16,10,30,891.0,74.0,4.0,14.0,521.0,623.4,506.65
2016,11,16,10,45,897.5,75.0,3.95,14.5,538.0,598.91,483.85
2016,11,16,11,0,904.0,76.0,3.9,15.0,555.0,571.26,458.27
2016,11,16,11,15,907.5,76.5,3.85,15.0,564.0,538.51,429.11
2016,11,16,11,30,911.0,77.0,3.8,15.0,573.0,502.99,397.12
2016,11,16,11,45,911.0,77.5,3.8,15.0,574.5,463.35,361.23
2016,11,16,12,0,911.0,78.0,3.8,15.0,576.0,421.47,322.73
2016,11,16,12,15,908.5,77.5,3.75,15.0,570.0,375.84,280.45
2016,11,16,12,30,906.0,77.0,3.7,15.0,564.0,328.61,236.36
2016,11,16,12,45,898.5,77.0,3.7,15.0,550.0,279.2,190.8
2016,11,16,13,0,891.0,77.0,3.7,15.0,536.0,229.05,146.04
2016,11,16,13,15,882.0,75.5,3.65,15.0,514.5,177.04,103.62
2016,11,16,13,30,873.0,74.0,3.6,15.0,493.0,118.79,64.1
2016,11,16,13,45,855.5,73.5,3.6,15.0,464.5,66.77,53.46
2016,11,16,14,0,838.0,73.0,3.6,15.0,436.0,60.5,48.06
2016,11,16,14,15,818.0,70.5,3.55,14.5,402.0,58.87,46.82
2016,11,16,14,30,798.0,68.0,3.5,14.0,368.0,57.27,45.58
2016,11,16,14,45,765.0,65.5,3.45,14.0,328.5,55.56,44.12
2016,11,16,15,0,732.0,63.0,3.4,14.0,289.0,53.92,42.69
2016,11,16,15,15,688.5,58.5,3.0,13.5,247.0,50.55,39.74
2016,11,16,15,30,645.0,54.0,2.6,13.0,205.0,43.34,33.25
2016,11,16,15,45,570.5,48.0,2.25,12.5,161.0,38.86,29.06
2016,11,16,16,0,496.0,42.0,1.9,12.0,117.0,34.44,24.75
2016,11,16,16,15,382.0,32.0,1.8,11.0,78.0,26.42,16.82
2016,11,16,16,30,268.0,22.0,1.7,10.0,39.0,18.34,2.38
2016,11,16,16,45,134.0,11.0,1.65,9.5,19.5,9.39,0.0
2016,11,16,17,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,16,17,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,11,16,17,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,17,6,45,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,11,17,7,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,7,15,215.0,16.0,1.45,4.5,39.0,195.74,80.6
2016,11,17,7,30,430.0,32.0,1.8,5.0,78.0,376.97,306.02
2016,11,17,7,45,520.5,38.5,2.15,5.5,120.5,450.42,378.51
2016,11,17,8,0,611.0,45.0,2.5,6.0,163.0,517.39,438.23
2016,11,17,8,15,662.5,50.0,2.6,6.5,206.5,561.74,476.25
2016,11,17,8,30,714.0,55.0,2.7,7.0,250.0,603.53,510.35
2016,11,17,8,45,751.5,57.5,2.85,8.0,291.0,629.39,529.66
2016,11,17,9,0,789.0,60.0,3.0,9.0,332.0,651.93,545.56
2016,11,17,9,15,812.5,62.5,2.95,9.5,368.0,661.1,550.65
2016,11,17,9,30,836.0,65.0,2.9,10.0,404.0,666.69,552.78
2016,11,17,9,45,855.5,66.0,2.9,10.5,435.5,658.75,543.97
2016,11,17,10,0,875.0,67.0,2.9,11.0,467.0,652.86,536.44
2016,11,17,10,15,886.0,68.0,2.85,11.5,491.0,637.89,521.44
2016,11,17,10,30,897.0,69.0,2.8,12.0,515.0,619.47,503.63
2016,11,17,10,45,905.5,69.5,2.8,13.0,532.5,595.62,480.69
2016,11,17,11,0,914.0,70.0,2.8,14.0,550.0,568.5,454.92
2016,11,17,11,15,917.5,70.5,2.75,14.0,559.5,535.64,425.79
2016,11,17,11,30,921.0,71.0,2.7,14.0,569.0,499.99,393.83
2016,11,17,11,45,923.0,70.5,2.65,14.5,571.0,460.09,357.11
2016,11,17,12,0,925.0,70.0,2.6,15.0,573.0,417.83,317.81
2016,11,17,12,15,923.0,69.5,2.55,15.0,567.0,372.03,275.63
2016,11,17,12,30,921.0,69.0,2.5,15.0,561.0,324.56,231.55
2016,11,17,12,45,916.0,68.5,2.5,15.0,547.5,274.91,185.92
2016,11,17,13,0,911.0,68.0,2.5,15.0,534.0,224.27,140.86
2016,11,17,13,15,902.0,67.0,2.4,15.0,513.0,171.94,98.44
2016,11,17,13,30,893.0,66.0,2.3,15.0,492.0,119.47,64.27
2016,11,17,13,45,880.0,64.5,2.25,15.0,464.0,66.65,53.35
2016,11,17,14,0,867.0,63.0,2.2,15.0,436.0,60.11,47.74
2016,11,17,14,15,848.5,61.0,2.1,15.0,402.5,58.21,46.15
2016,11,17,14,30,830.0,59.0,2.0,15.0,369.0,50.64,39.54
2016,11,17,14,45,803.0,56.0,1.9,15.0,330.0,48.38,37.59
2016,11,17,15,0,776.0,53.0,1.8,15.0,291.0,46.12,35.61
2016,11,17,15,15,735.5,49.5,1.55,14.0,249.0,43.34,33.25
2016,11,17,15,30,695.0,46.0,1.3,13.0,207.0,40.59,30.81
2016,11,17,15,45,632.5,40.5,1.05,12.5,163.5,35.99,26.53
2016,11,17,16,0,570.0,35.0,0.8,12.0,120.0,31.41,22.09
2016,11,17,16,15,458.0,27.0,0.8,11.5,80.0,24.33,14.94
2016,11,17,16,30,346.0,19.0,0.8,11.0,40.0,17.25,0.71
2016,11,17,16,45,173.0,9.5,0.8,10.5,20.0,8.11,0.0
2016,11,17,17,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,17,17,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,17,17,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,18,6,45,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,11,18,7,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,18,7,15,211.5,15.0,1.45,5.0,37.5,189.75,56.31
2016,11,18,7,30,423.0,30.0,1.7,6.0,75.0,368.68,295.93
2016,11,18,7,45,515.0,37.5,1.95,7.0,118.0,443.79,370.03
2016,11,18,8,0,607.0,45.0,2.2,8.0,161.0,512.56,429.94
2016,11,18,8,15,661.5,50.0,2.15,8.5,204.5,558.99,468.74
2016,11,18,8,30,716.0,55.0,2.1,9.0,248.0,602.84,503.41
2016,11,18,8,45,753.5,58.5,2.1,10.0,290.0,629.88,522.7
2016,11,18,9,0,791.0,62.0,2.1,11.0,332.0,653.6,538.55
2016,11,18,9,15,815.5,65.0,2.3,12.0,368.5,664.04,544.83
2016,11,18,9,30,840.0,68.0,2.5,13.0,405.0,670.83,547.86
2016,11,18,9,45,858.5,69.5,2.7,14.0,437.0,668.01,542.85
2016,11,18,10,0,877.0,71.0,2.9,15.0,469.0,661.44,534.73
2016,11,18,10,15,887.5,72.5,3.1,15.5,493.0,641.79,517.5
2016,11,18,10,30,898.0,74.0,3.3,16.0,517.0,623.48,500.84
2016,11,18,10,45,904.0,75.0,3.55,17.0,534.0,598.62,477.99
2016,11,18,11,0,910.0,76.0,3.8,18.0,551.0,570.62,452.28
2016,11,18,11,15,912.5,76.5,3.85,18.0,560.0,537.31,423.19
2016,11,18,11,30,915.0,77.0,3.9,18.0,569.0,501.29,391.29
2016,11,18,11,45,912.0,78.0,3.95,18.5,569.5,460.86,354.54
2016,11,18,12,0,909.0,79.0,4.0,19.0,570.0,418.43,315.52
2016,11,18,12,15,904.5,78.5,4.05,19.0,563.0,372.38,273.6
2016,11,18,12,30,900.0,78.0,4.1,19.0,556.0,324.92,230.06
2016,11,18,12,45,892.0,77.5,4.2,19.5,541.0,275.45,184.83
2016,11,18,13,0,884.0,77.0,4.3,20.0,526.0,225.31,140.68
2016,11,18,13,15,873.5,76.0,4.25,19.5,505.0,168.68,95.68
2016,11,18,13,30,863.0,75.0,4.2,19.0,484.0,116.78,62.47
2016,11,18,13,45,846.5,73.5,4.2,19.0,455.5,64.76,50.88
2016,11,18,14,0,830.0,72.0,4.2,19.0,427.0,59.75,46.66
2016,11,18,14,15,810.0,69.5,3.95,18.5,393.5,58.11,45.41
2016,11,18,14,30,790.0,67.0,3.7,18.0,360.0,56.5,44.17
2016,11,18,14,45,760.0,64.0,3.5,18.0,321.5,54.4,42.39
2016,11,18,15,0,730.0,61.0,3.3,18.0,283.0,52.34,40.6
2016,11,18,15,15,687.0,56.5,2.9,17.0,241.0,48.93,37.73
2016,11,18,15,30,644.0,52.0,2.5,16.0,199.0,45.54,34.75
2016,11,18,15,45,576.5,45.5,2.1,15.0,156.5,36.92,27.01
2016,11,18,16,0,509.0,39.0,1.7,14.0,114.0,32.03,22.37
2016,11,18,16,15,391.0,29.5,1.65,13.0,75.0,24.35,14.72
2016,11,18,16,30,273.0,20.0,1.6,12.0,36.0,16.63,0.0
2016,11,18,16,45,136.5,10.0,1.6,11.5,18.0,8.54,0.0
2016,11,18,17,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,18,17,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,11,18,17,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,3.4,9.5,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,11,19,6,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,11,19,7,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,11,19,7,15,0.0,6.0,3.75,10.0,6.0,4.92,0.0
2016,11,19,7,30,0.0,12.0,3.7,10.0,12.0,9.86,2.28
2016,11,19,7,45,0.0,19.0,3.65,10.5,19.0,15.64,7.61
2016,11,19,8,0,0.0,26.0,3.6,11.0,26.0,21.43,12.78
2016,11,19,8,15,0.0,33.0,3.55,11.0,33.0,27.23,17.95
2016,11,19,8,30,0.0,40.0,3.5,11.0,40.0,33.04,23.08
2016,11,19,8,45,0.0,47.0,3.45,11.5,47.0,38.86,28.1
2016,11,19,9,0,0.0,54.0,3.4,12.0,54.0,44.69,33.05
2016,11,19,9,15,0.0,30.0,3.5,12.5,30.0,24.75,15.76
2016,11,19,9,30,0.0,6.0,3.6,13.0,6.0,4.94,0.0
2016,11,19,9,45,0.0,18.0,3.7,13.5,18.0,14.84,7.11
2016,11,19,10,0,0.0,30.0,3.8,14.0,30.0,24.78,15.57
2016,11,19,10,15,0.0,24.5,3.8,14.0,24.5,20.23,11.65
2016,11,19,10,30,0.0,19.0,3.8,14.0,19.0,15.69,7.75
2016,11,19,10,45,0.0,55.0,3.85,14.5,55.0,45.57,33.08
2016,11,19,11,0,0.0,91.0,3.9,15.0,91.0,75.69,58.28
2016,11,19,11,15,97.0,167.0,3.9,15.0,218.5,199.36,160.9
2016,11,19,11,30,194.0,243.0,3.9,15.0,346.0,303.03,243.34
2016,11,19,11,45,123.5,235.5,3.9,15.5,301.5,254.22,202.87
2016,11,19,12,0,53.0,228.0,3.9,16.0,257.0,208.55,165.98
2016,11,19,12,15,26.5,124.5,3.85,16.0,139.0,112.21,87.53
2016,11,19,12,30,0.0,21.0,3.8,16.0,21.0,17.35,9.01
2016,11,19,12,45,0.0,29.5,3.8,16.0,29.5,24.39,14.99
2016,11,19,13,0,0.0,38.0,3.8,16.0,38.0,31.44,20.95
2016,11,19,13,15,0.0,35.5,3.75,16.0,35.5,29.35,19.22
2016,11,19,13,30,0.0,33.0,3.7,16.0,33.0,27.27,17.5
