Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,19,13,45,0.0,32.5,3.65,16.0,32.5,26.85,18.17
2016,11,19,14,0,0.0,32.0,3.6,16.0,32.0,26.43,17.83
2016,11,19,14,15,0.0,28.0,3.45,15.5,28.0,23.11,14.96
2016,11,19,14,30,0.0,24.0,3.3,15.0,24.0,19.79,12.06
2016,11,19,14,45,0.0,21.5,3.15,15.0,21.5,17.71,10.23
2016,11,19,15,0,0.0,19.0,3.0,15.0,19.0,15.64,8.38
2016,11,19,15,15,0.0,16.0,2.65,14.5,16.0,13.16,6.17
2016,11,19,15,30,0.0,13.0,2.3,14.0,13.0,10.68,3.93
2016,11,19,15,45,0.0,10.0,2.0,14.0,10.0,8.21,1.65
2016,11,19,16,0,0.0,7.0,1.7,14.0,7.0,5.74,0.0
2016,11,19,16,15,0.0,4.5,1.6,13.5,4.5,3.69,0.0
2016,11,19,16,30,0.0,2.0,1.5,13.0,2.0,1.64,0.0
2016,11,19,16,45,0.0,1.0,1.45,13.0,1.0,0.85,0.0
2016,11,19,17,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,19,17,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,11,19,17,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,20,7,15,179.5,15.5,1.3,10.5,33.0,165.82,0.0
2016,11,20,7,30,359.0,31.0,1.4,11.0,66.0,323.81,250.01
2016,11,20,7,45,443.0,39.5,1.5,11.5,105.0,393.69,321.74
2016,11,20,8,0,527.0,48.0,1.6,12.0,144.0,464.08,382.91
2016,11,20,8,15,583.0,53.5,1.7,12.0,185.5,510.28,422.74
2016,11,20,8,30,639.0,59.0,1.8,12.0,227.0,554.54,459.19
2016,11,20,8,45,521.0,85.0,1.95,12.5,236.0,497.64,413.05
2016,11,20,9,0,403.0,111.0,2.1,13.0,245.0,433.57,360.35
2016,11,20,9,15,291.5,139.0,2.0,13.0,241.5,366.19,304.11
2016,11,20,9,30,180.0,167.0,1.9,13.0,238.0,301.11,248.95
2016,11,20,9,45,150.5,181.0,1.85,13.5,243.5,288.88,237.49
2016,11,20,10,0,121.0,195.0,1.8,14.0,249.0,276.81,226.02
2016,11,20,10,15,154.0,205.5,1.75,14.0,278.0,300.02,244.41
2016,11,20,10,30,187.0,216.0,1.7,14.0,307.0,320.83,260.34
2016,11,20,10,45,136.5,222.0,1.65,14.5,290.0,287.58,231.88
2016,11,20,11,0,86.0,228.0,1.6,15.0,273.0,249.09,199.81
2016,11,20,11,15,51.5,212.0,1.65,15.0,239.0,210.65,168.57
2016,11,20,11,30,17.0,196.0,1.7,15.0,205.0,171.77,136.98
2016,11,20,11,45,26.5,206.5,1.8,15.0,220.5,182.29,145.43
2016,11,20,12,0,36.0,217.0,1.9,15.0,236.0,193.34,154.06
2016,11,20,12,15,27.5,207.0,1.9,15.0,221.5,177.37,141.03
2016,11,20,12,30,19.0,197.0,1.9,15.0,207.0,164.29,130.54
2016,11,20,12,45,9.5,175.5,1.95,15.0,180.5,143.4,113.81
2016,11,20,13,0,0.0,154.0,2.0,15.0,154.0,123.94,98.31
2016,11,20,13,15,0.0,140.5,1.9,14.5,140.5,112.92,89.5
2016,11,20,13,30,0.0,127.0,1.8,14.0,127.0,102.1,80.78
2016,11,20,13,45,0.0,91.5,1.75,14.0,91.5,75.2,61.13
2016,11,20,14,0,0.0,56.0,1.7,14.0,56.0,46.36,35.77
2016,11,20,14,15,0.0,39.5,1.5,14.0,39.5,32.64,23.62
2016,11,20,14,30,0.0,23.0,1.3,14.0,23.0,18.96,11.42
2016,11,20,14,45,0.0,20.5,1.15,14.0,20.5,16.89,9.58
2016,11,20,15,0,0.0,18.0,1.0,14.0,18.0,14.82,7.72
2016,11,20,15,15,0.0,15.0,0.85,13.5,15.0,12.34,5.5
2016,11,20,15,30,0.0,12.0,0.7,13.0,12.0,9.86,3.25
2016,11,20,15,45,0.0,9.5,0.55,13.0,9.5,7.8,1.33
2016,11,20,16,0,0.0,7.0,0.4,13.0,7.0,5.74,0.0
2016,11,20,16,15,0.0,4.5,0.35,12.5,4.5,3.69,0.0
2016,11,20,16,30,0.0,2.0,0.3,12.0,2.0,1.64,0.0
2016,11,20,16,45,0.0,1.0,0.3,12.0,1.0,0.85,0.0
2016,11,20,17,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,11,20,17,15,0.0,0.0,0.25,11.5,0.0,0.0,0.0
2016,11,20,17,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,0.15,11.0,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,0.15,11.0,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,0.25,11.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,0.35,10.5,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,7,15,164.5,15.5,1.25,7.5,31.0,154.18,0.0
2016,11,21,7,30,329.0,31.0,1.4,8.0,62.0,302.37,233.02
2016,11,21,7,45,425.5,39.5,1.55,9.0,102.0,380.37,313.5
2016,11,21,8,0,522.0,48.0,1.7,10.0,142.0,459.11,381.74
2016,11,21,8,15,580.0,54.0,1.8,10.5,183.5,507.24,422.83
2016,11,21,8,30,638.0,60.0,1.9,11.0,225.0,553.44,460.41
2016,11,21,8,45,684.0,62.5,2.0,11.5,265.5,584.23,484.4
2016,11,21,9,0,730.0,65.0,2.1,12.0,306.0,608.43,502.44
2016,11,21,9,15,755.5,68.0,2.15,12.0,341.5,620.15,510.74
2016,11,21,9,30,781.0,71.0,2.2,12.0,377.0,628.37,515.85
2016,11,21,9,45,558.5,122.5,2.25,12.5,350.0,518.92,426.24
2016,11,21,10,0,336.0,174.0,2.3,13.0,323.0,403.17,331.04
2016,11,21,10,15,313.0,188.0,2.3,13.5,333.0,390.61,319.45
2016,11,21,10,30,290.0,202.0,2.3,14.0,343.0,377.48,306.93
2016,11,21,10,45,311.0,206.5,2.3,14.5,362.0,379.34,306.71
2016,11,21,11,0,332.0,211.0,2.3,15.0,381.0,378.84,304.31
2016,11,21,11,15,364.5,208.5,2.3,15.0,398.0,375.05,299.65
2016,11,21,11,30,397.0,206.0,2.3,15.0,415.0,368.09,292.02
2016,11,21,11,45,400.5,206.0,2.3,15.0,418.0,347.87,273.71
2016,11,21,12,0,404.0,206.0,2.3,15.0,421.0,326.39,254.11
2016,11,21,12,15,397.5,207.0,2.25,15.0,416.5,301.2,231.44
2016,11,21,12,30,391.0,208.0,2.2,15.0,412.0,275.66,208.45
2016,11,21,12,45,624.0,143.5,2.2,15.5,459.5,257.76,182.45
2016,11,21,13,0,857.0,79.0,2.2,16.0,507.0,214.7,134.7
2016,11,21,13,15,847.5,77.5,2.15,16.0,486.5,164.04,94.27
2016,11,21,13,30,838.0,76.0,2.1,16.0,466.0,113.45,61.99
2016,11,21,13,45,823.5,74.5,2.1,16.0,439.0,63.07,50.04
2016,11,21,14,0,809.0,73.0,2.1,16.0,412.0,60.41,47.84
2016,11,21,14,15,788.0,70.5,2.0,15.5,379.5,58.79,46.6
2016,11,21,14,30,767.0,68.0,1.9,15.0,347.0,57.19,45.36
2016,11,21,14,45,736.0,64.5,1.8,15.0,309.0,54.72,43.22
2016,11,21,15,0,705.0,61.0,1.7,15.0,271.0,52.26,41.06
2016,11,21,15,15,660.0,56.5,1.45,14.5,230.0,48.86,38.07
2016,11,21,15,30,615.0,52.0,1.2,14.0,189.0,41.76,31.67
2016,11,21,15,45,543.0,45.5,1.0,13.5,147.0,36.87,27.12
2016,11,21,16,0,471.0,39.0,0.8,13.0,105.0,32.0,22.39
2016,11,21,16,15,349.5,29.5,0.85,12.5,68.0,24.36,14.45
2016,11,21,16,30,228.0,20.0,0.9,12.0,31.0,16.68,0.0
2016,11,21,16,45,114.0,10.0,0.95,11.5,15.5,8.54,0.0
2016,11,21,17,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,21,17,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,11,21,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,22,7,15,154.0,15.5,1.05,6.5,29.5,145.54,0.0
2016,11,22,7,30,308.0,31.0,1.1,7.0,59.0,287.06,218.0
2016,11,22,7,45,403.0,40.5,1.2,8.0,98.5,364.71,300.34
2016,11,22,8,0,498.0,50.0,1.3,9.0,138.0,443.25,368.44
2016,11,22,8,15,557.0,56.5,1.3,9.5,179.5,492.67,410.12
2016,11,22,8,30,616.0,63.0,1.3,10.0,221.0,540.11,448.16
2016,11,22,8,45,656.0,67.5,1.35,10.5,260.0,569.31,470.6
2016,11,22,9,0,696.0,72.0,1.4,11.0,299.0,595.58,489.81
2016,11,22,9,15,704.0,73.0,1.4,11.5,324.5,592.37,485.39
2016,11,22,9,30,712.0,74.0,1.4,12.0,350.0,583.63,476.73
2016,11,22,9,45,641.0,99.0,1.45,12.5,362.5,553.37,450.46
2016,11,22,10,0,570.0,124.0,1.5,13.0,375.0,517.49,420.07
2016,11,22,10,15,540.0,140.0,1.5,13.0,388.0,491.92,398.64
2016,11,22,10,30,510.0,156.0,1.5,13.0,401.0,471.28,380.7
2016,11,22,10,45,506.5,163.5,1.55,13.5,413.5,456.3,366.78
2016,11,22,11,0,503.0,171.0,1.6,14.0,426.0,439.55,351.25
2016,11,22,11,15,439.0,190.0,1.6,14.0,415.5,401.75,319.72
2016,11,22,11,30,375.0,209.0,1.6,14.0,405.0,360.27,285.57
2016,11,22,11,45,396.0,205.0,1.6,14.5,413.0,344.67,270.58
2016,11,22,12,0,417.0,201.0,1.6,15.0,421.0,330.32,255.91
2016,11,22,12,15,408.5,200.5,1.55,15.0,414.5,301.65,230.6
2016,11,22,12,30,400.0,200.0,1.5,15.0,408.0,271.67,204.25
2016,11,22,12,45,478.0,175.0,1.45,15.0,417.5,245.59,177.95
2016,11,22,13,0,556.0,150.0,1.4,15.0,427.0,210.65,144.48
2016,11,22,13,15,528.0,150.5,1.35,15.0,404.5,173.02,115.57
2016,11,22,13,30,500.0,151.0,1.3,15.0,382.0,137.6,93.33
2016,11,22,13,45,568.0,125.5,1.3,15.0,373.5,90.43,74.14
2016,11,22,14,0,636.0,100.0,1.3,15.0,365.0,72.67,58.8
2016,11,22,14,15,505.0,114.0,1.15,14.5,314.0,81.16,66.51
2016,11,22,14,30,374.0,128.0,1.0,14.0,263.0,89.91,74.42
2016,11,22,14,45,350.0,118.5,0.9,14.0,234.0,84.19,69.44
2016,11,22,15,0,326.0,109.0,0.8,14.0,205.0,78.37,64.32
2016,11,22,15,15,303.0,95.0,0.8,13.5,174.0,69.25,56.3
2016,11,22,15,30,280.0,81.0,0.8,13.0,143.0,59.88,47.89
2016,11,22,15,45,250.5,65.0,0.8,12.5,111.5,48.74,37.71
2016,11,22,16,0,221.0,49.0,0.8,12.0,80.0,37.27,27.05
2016,11,22,16,15,110.5,36.0,0.85,11.5,51.5,27.83,17.26
2016,11,22,16,30,0.0,23.0,0.9,11.0,23.0,18.16,0.0
2016,11,22,16,45,0.0,11.5,0.95,10.5,11.5,9.82,0.0
2016,11,22,17,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,22,17,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,22,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,2.85,8.5,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,23,7,15,131.5,16.5,1.25,6.5,28.0,128.21,0.0
2016,11,23,7,30,263.0,33.0,1.2,7.0,56.0,256.4,190.88
2016,11,23,7,45,353.5,44.5,1.2,8.0,94.5,332.86,273.87
2016,11,23,8,0,444.0,56.0,1.2,9.0,133.0,410.14,340.98
2016,11,23,8,15,509.0,63.0,1.35,9.5,174.0,464.82,387.78
2016,11,23,8,30,574.0,70.0,1.5,10.0,215.0,517.19,430.88
2016,11,23,8,45,614.0,76.0,1.65,10.5,254.0,548.42,455.67
2016,11,23,9,0,654.0,82.0,1.8,11.0,293.0,576.68,477.21
2016,11,23,9,15,684.0,85.5,1.85,11.5,328.5,591.99,487.46
2016,11,23,9,30,714.0,89.0,1.9,12.0,364.0,603.88,494.66
2016,11,23,9,45,740.5,90.5,2.0,12.5,395.0,607.61,495.56
2016,11,23,10,0,767.0,92.0,2.1,13.0,426.0,607.65,493.4
2016,11,23,10,15,781.0,94.0,2.15,13.0,450.5,596.76,483.24
2016,11,23,10,30,795.0,96.0,2.2,13.0,475.0,580.98,469.15
2016,11,23,10,45,810.5,95.5,2.3,13.0,493.0,562.19,452.6
2016,11,23,11,0,826.0,95.0,2.4,13.0,511.0,539.9,432.82
2016,11,23,11,15,831.0,95.5,2.4,13.0,521.0,509.95,406.22
2016,11,23,11,30,836.0,96.0,2.4,13.0,531.0,477.29,376.87
2016,11,23,11,45,420.5,136.0,2.45,13.5,355.0,300.02,237.13
2016,11,23,12,0,5.0,176.0,2.5,14.0,179.0,146.89,117.19
2016,11,23,12,15,424.5,134.0,2.5,14.0,353.0,252.81,193.85
2016,11,23,12,30,844.0,92.0,2.5,14.0,527.0,313.42,225.65
2016,11,23,12,45,836.0,91.5,2.55,14.0,513.5,266.0,182.06
2016,11,23,13,0,828.0,91.0,2.6,14.0,500.0,218.06,139.86
2016,11,23,13,15,817.0,89.5,2.65,14.0,479.5,168.66,100.4
2016,11,23,13,30,806.0,88.0,2.7,14.0,459.0,119.54,69.09
2016,11,23,13,45,792.0,85.5,2.8,14.0,432.5,70.11,56.69
2016,11,23,14,0,778.0,83.0,2.9,14.0,406.0,67.91,54.89
2016,11,23,14,15,457.0,116.5,2.8,13.5,302.5,82.33,67.87
2016,11,23,14,30,136.0,150.0,2.7,13.0,199.0,107.23,90.11
2016,11,23,14,45,125.0,135.5,2.6,13.0,177.0,97.75,81.79
2016,11,23,15,0,114.0,121.0,2.5,13.0,155.0,88.03,73.19
2016,11,23,15,15,342.5,89.5,2.15,12.5,169.0,65.69,53.36
2016,11,23,15,30,571.0,58.0,1.8,12.0,183.0,46.47,36.11
2016,11,23,15,45,495.5,50.5,1.5,11.5,141.5,40.93,30.91
2016,11,23,16,0,420.0,43.0,1.2,11.0,100.0,35.39,25.49
2016,11,23,16,15,293.5,31.5,1.2,10.0,64.0,26.09,15.8
2016,11,23,16,30,167.0,20.0,1.2,9.0,28.0,15.64,0.0
2016,11,23,16,45,83.5,10.0,1.2,8.5,14.0,8.54,0.0
2016,11,23,17,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,23,17,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,23,17,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,0.8,3.5,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,0.8,3.5,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,24,7,15,125.0,16.5,0.85,4.0,27.0,95.2,0.0
2016,11,24,7,30,250.0,33.0,0.9,4.0,54.0,250.3,183.33
2016,11,24,7,45,359.0,44.0,0.95,4.5,94.0,334.82,277.54
2016,11,24,8,0,468.0,55.0,1.0,5.0,134.0,424.3,356.17
2016,11,24,8,15,532.5,62.0,1.0,5.5,176.0,478.63,402.33
2016,11,24,8,30,597.0,69.0,1.0,6.0,218.0,530.58,444.46
2016,11,24,8,45,648.0,73.0,1.05,6.5,259.0,567.1,473.04
2016,11,24,9,0,699.0,77.0,1.1,7.0,300.0,600.4,497.98
2016,11,24,9,15,728.0,80.5,1.2,7.5,336.5,614.6,507.71
2016,11,24,9,30,757.0,84.0,1.3,8.0,373.0,625.33,514.43
2016,11,24,9,45,783.0,85.5,1.4,9.0,405.0,624.94,511.53
2016,11,24,10,0,809.0,87.0,1.5,10.0,437.0,624.72,508.39
2016,11,24,10,15,822.5,88.5,1.5,10.5,461.5,612.84,496.28
2016,11,24,10,30,836.0,90.0,1.5,11.0,486.0,597.43,481.35
2016,11,24,10,45,846.0,91.0,1.5,12.0,503.5,576.03,460.76
2016,11,24,11,0,856.0,92.0,1.5,13.0,521.0,551.34,437.38
2016,11,24,11,15,860.5,92.5,1.35,13.0,531.0,520.24,409.5
2016,11,24,11,30,865.0,93.0,1.2,13.0,541.0,486.39,378.97
2016,11,24,11,45,866.5,93.0,1.1,13.5,543.5,448.21,344.12
2016,11,24,12,0,868.0,93.0,1.0,14.0,546.0,407.8,306.96
2016,11,24,12,15,865.5,92.5,1.0,14.0,540.5,363.59,267.23
2016,11,24,12,30,863.0,92.0,1.0,14.0,535.0,317.88,225.76
2016,11,24,12,45,857.5,91.0,1.0,14.5,522.0,269.75,182.21
2016,11,24,13,0,852.0,90.0,1.0,15.0,509.0,220.84,139.52
2016,11,24,13,15,841.5,88.5,1.0,15.0,488.5,170.35,99.86
2016,11,24,13,30,831.0,87.0,1.0,15.0,468.0,120.05,68.37
2016,11,24,13,45,815.5,85.0,1.0,15.0,440.5,69.72,56.07
2016,11,24,14,0,800.0,83.0,1.0,15.0,413.0,68.24,54.95
2016,11,24,14,15,777.5,80.0,0.9,14.5,379.5,66.37,53.5
2016,11,24,14,30,755.0,77.0,0.8,14.0,346.0,59.17,47.31
2016,11,24,14,45,721.5,73.0,0.75,14.0,307.5,56.65,45.14
2016,11,24,15,0,688.0,69.0,0.7,14.0,269.0,54.16,42.94
2016,11,24,15,15,639.5,63.5,0.65,13.5,227.5,50.4,39.6
2016,11,24,15,30,591.0,58.0,0.6,13.0,186.0,46.65,36.15
2016,11,24,15,45,514.5,50.5,0.6,12.5,144.0,41.07,30.92
2016,11,24,16,0,438.0,43.0,0.6,12.0,102.0,35.52,25.48
2016,11,24,16,15,219.0,35.5,0.65,11.5,65.0,27.46,16.68
2016,11,24,16,30,0.0,28.0,0.7,11.0,28.0,21.27,0.0
2016,11,24,16,45,0.0,14.0,0.8,10.5,14.0,11.95,0.0
2016,11,24,17,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,24,17,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,11,24,17,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,0.65,6.5,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,0.55,6.5,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,0.85,4.5,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,25,7,15,0.0,11.0,0.95,4.5,11.0,9.39,0.0
2016,11,25,7,30,0.0,22.0,0.9,5.0,22.0,18.63,7.97
2016,11,25,7,45,0.0,39.5,0.9,5.5,39.5,38.51,27.14
2016,11,25,8,0,0.0,57.0,0.9,6.0,57.0,56.35,43.28
2016,11,25,8,15,6.5,73.5,1.05,6.5,75.0,76.25,61.15
2016,11,25,8,30,13.0,90.0,1.2,7.0,93.0,95.71,78.4
2016,11,25,8,45,18.5,105.5,1.35,7.5,111.0,112.93,93.38
2016,11,25,9,0,24.0,121.0,1.5,8.0,129.0,140.86,117.26
2016,11,25,9,15,29.0,134.5,1.4,8.5,145.0,155.05,128.97
2016,11,25,9,30,34.0,148.0,1.3,9.0,161.0,168.91,140.2
2016,11,25,9,45,116.0,166.0,1.2,9.5,215.5,249.3,207.91
2016,11,25,10,0,198.0,184.0,1.1,10.0,270.0,313.41,259.63
2016,11,25,10,15,225.5,192.5,1.0,10.5,295.0,329.43,270.72
2016,11,25,10,30,253.0,201.0,0.9,11.0,320.0,353.51,287.94
2016,11,25,10,45,320.0,197.0,0.8,12.0,353.0,373.46,301.21
2016,11,25,11,0,387.0,193.0,0.7,13.0,386.0,388.79,310.01
2016,11,25,11,15,339.0,206.5,0.65,13.0,378.0,359.09,284.8
2016,11,25,11,30,291.0,220.0,0.6,13.0,370.0,331.13,261.49
2016,11,25,11,45,269.0,224.5,0.55,13.5,363.5,308.29,241.72
2016,11,25,12,0,247.0,229.0,0.5,14.0,357.0,286.33,222.72
2016,11,25,12,15,260.5,224.5,0.45,14.0,358.5,269.71,207.64
2016,11,25,12,30,274.0,220.0,0.4,14.0,360.0,251.51,191.02
2016,11,25,12,45,289.5,212.0,0.4,14.0,356.5,229.58,171.48
2016,11,25,13,0,305.0,204.0,0.4,14.0,353.0,205.95,150.96
2016,11,25,13,15,317.0,193.0,0.35,14.0,342.5,178.17,128.53
2016,11,25,13,30,329.0,182.0,0.3,14.0,332.0,149.16,108.36
2016,11,25,13,45,231.5,179.5,0.3,14.0,282.0,122.52,101.9
2016,11,25,14,0,134.0,177.0,0.3,14.0,232.0,123.95,103.42
2016,11,25,14,15,83.5,157.5,0.3,13.5,191.0,115.32,96.31
2016,11,25,14,30,33.0,138.0,0.3,13.0,150.0,102.21,85.25
2016,11,25,14,45,27.5,124.0,0.3,13.0,133.0,92.53,76.92
2016,11,25,15,0,22.0,110.0,0.3,13.0,116.0,85.02,70.35
2016,11,25,15,15,16.0,94.0,0.4,12.5,98.0,73.07,59.85
2016,11,25,15,30,10.0,78.0,0.5,12.0,80.0,60.99,49.02
2016,11,25,15,45,5.0,61.0,0.6,11.5,62.0,48.13,37.27
2016,11,25,16,0,0.0,44.0,0.7,11.0,44.0,35.14,25.22
2016,11,25,16,15,0.0,28.0,0.75,10.5,28.0,22.73,12.8
2016,11,25,16,30,0.0,12.0,0.8,10.0,12.0,9.89,0.0
2016,11,25,16,45,0.0,6.0,0.85,10.0,6.0,5.12,0.0
2016,11,25,17,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,25,17,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,11,25,17,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,26,7,15,0.0,3.5,2.35,7.0,3.5,2.99,0.0
2016,11,26,7,30,0.0,7.0,2.4,7.0,7.0,5.74,0.0
2016,11,26,7,45,0.0,12.5,2.5,7.5,12.5,10.27,3.0
2016,11,26,8,0,0.0,18.0,2.6,8.0,18.0,14.81,7.14
2016,11,26,8,15,0.0,24.5,2.65,8.0,24.5,20.18,11.98
2016,11,26,8,30,0.0,31.0,2.7,8.0,31.0,25.57,16.8
2016,11,26,8,45,0.0,37.0,2.8,8.5,37.0,30.54,21.18
2016,11,26,9,0,0.0,43.0,2.9,9.0,43.0,35.53,25.5
2016,11,26,9,15,0.0,48.5,2.9,9.0,48.5,40.11,29.47
2016,11,26,9,30,0.0,54.0,2.9,9.0,54.0,44.69,33.42
2016,11,26,9,45,0.0,62.0,2.95,9.0,62.0,51.36,39.15
2016,11,26,10,0,0.0,70.0,3.0,9.0,70.0,58.04,44.86
2016,11,26,10,15,0.0,72.0,3.0,9.0,72.0,59.72,46.23
2016,11,26,10,30,0.0,74.0,3.0,9.0,74.0,61.4,47.61
2016,11,26,10,45,0.5,116.5,3.05,9.5,116.5,98.23,78.97
2016,11,26,11,0,1.0,159.0,3.1,10.0,159.0,135.23,109.99
2016,11,26,11,15,0.5,155.0,3.2,10.0,155.0,130.54,105.91
2016,11,26,11,30,0.0,151.0,3.3,10.0,151.0,126.12,102.14
2016,11,26,11,45,77.0,193.0,3.45,10.0,233.0,194.64,158.75
2016,11,26,12,0,154.0,235.0,3.6,10.0,315.0,253.75,205.54
2016,11,26,12,15,200.5,229.0,3.7,10.0,332.0,251.77,201.5
2016,11,26,12,30,247.0,223.0,3.8,10.0,349.0,246.3,194.05
2016,11,26,12,45,263.0,215.0,3.95,10.0,346.0,225.72,174.85
2016,11,26,13,0,279.0,207.0,4.1,10.0,343.0,203.42,154.63
2016,11,26,13,15,268.0,199.5,4.05,10.0,325.5,176.45,132.95
2016,11,26,13,30,257.0,192.0,4.0,10.0,308.0,150.48,114.74
2016,11,26,13,45,304.0,173.5,3.95,10.0,303.0,119.88,101.95
2016,11,26,14,0,351.0,155.0,3.9,10.0,298.0,109.5,92.93
2016,11,26,14,15,316.0,146.0,3.8,10.0,267.0,103.67,87.88
2016,11,26,14,30,281.0,137.0,3.7,10.0,236.0,97.75,82.71
2016,11,26,14,45,248.0,128.0,3.6,10.0,208.5,91.75,77.41
2016,11,26,15,0,215.0,119.0,3.5,10.0,181.0,85.63,71.91
2016,11,26,15,15,193.0,102.5,3.4,9.5,152.0,74.7,62.1
2016,11,26,15,30,171.0,86.0,3.3,9.0,123.0,63.48,51.83
2016,11,26,15,45,131.5,69.0,3.2,9.0,93.5,52.32,41.34
2016,11,26,16,0,92.0,52.0,3.1,9.0,64.0,39.88,29.52
2016,11,26,16,15,46.0,34.0,3.05,9.0,40.0,26.57,15.84
2016,11,26,16,30,0.0,16.0,3.0,9.0,16.0,13.11,0.0
2016,11,26,16,45,0.0,8.0,3.0,9.0,8.0,6.83,0.0
2016,11,26,17,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,26,17,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,26,17,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,3.4,8.5,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,3.0,7.5,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,11,27,7,15,130.0,14.0,2.55,7.0,24.0,95.34,0.0
2016,11,27,7,30,260.0,28.0,2.7,7.0,48.0,240.3,155.25
2016,11,27,7,45,382.5,36.5,2.9,7.5,87.0,341.14,280.38
2016,11,27,8,0,505.0,45.0,3.1,8.0,126.0,435.82,366.32
2016,11,27,8,15,570.5,51.0,3.2,8.5,167.5,488.44,413.11
2016,11,27,8,30,636.0,57.0,3.3,9.0,209.0,539.23,456.17
2016,11,27,8,45,684.5,60.5,3.45,9.5,250.0,572.73,483.63
2016,11,27,9,0,733.0,64.0,3.6,10.0,291.0,599.24,504.43
2016,11,27,9,15,761.0,67.0,3.6,10.5,327.0,612.78,513.38
2016,11,27,9,30,789.0,70.0,3.6,11.0,363.0,622.75,518.97
2016,11,27,9,45,812.5,71.0,3.6,11.5,394.0,623.79,517.19
2016,11,27,10,0,836.0,72.0,3.6,12.0,425.0,621.07,512.19
2016,11,27,10,15,848.5,73.5,3.45,12.0,449.5,608.37,499.58
2016,11,27,10,30,861.0,75.0,3.3,12.0,474.0,592.18,484.02
2016,11,27,10,45,869.5,75.5,3.15,12.5,491.5,569.24,462.03
2016,11,27,11,0,878.0,76.0,3.0,13.0,509.0,543.09,437.24
2016,11,27,11,15,882.5,76.5,2.8,13.0,519.0,510.48,407.66
2016,11,27,11,30,887.0,77.0,2.6,13.0,529.0,477.27,376.98
2016,11,27,11,45,887.0,77.5,2.45,13.5,531.0,439.57,341.64
2016,11,27,12,0,887.0,78.0,2.3,14.0,533.0,399.7,304.01
2016,11,27,12,15,884.0,78.0,2.2,14.0,528.0,356.42,263.84
2016,11,27,12,30,881.0,78.0,2.1,14.0,523.0,308.86,219.88
2016,11,27,12,45,776.0,95.5,2.05,14.0,480.5,254.03,174.29
2016,11,27,13,0,671.0,113.0,2.0,14.0,438.0,202.61,133.89
2016,11,27,13,15,614.5,123.0,1.9,14.0,411.0,164.0,105.35
2016,11,27,13,30,558.0,133.0,1.8,14.0,384.0,128.42,84.82
2016,11,27,13,45,471.5,140.5,1.7,14.0,344.0,97.0,80.29
2016,11,27,14,0,385.0,148.0,1.6,14.0,304.0,101.72,84.6
2016,11,27,14,15,423.0,129.0,1.5,13.5,288.0,90.5,75.01
2016,11,27,14,30,461.0,110.0,1.4,13.0,272.0,78.93,65.04
2016,11,27,14,45,426.0,104.5,1.35,13.0,241.0,75.55,62.11
2016,11,27,15,0,391.0,99.0,1.3,13.0,210.0,72.16,59.1
2016,11,27,15,15,359.5,87.0,1.15,12.5,177.0,64.16,51.99
2016,11,27,15,30,328.0,75.0,1.0,12.0,144.0,55.98,44.56
2016,11,27,15,45,371.5,58.0,0.9,11.5,119.5,44.31,33.85
2016,11,27,16,0,415.0,41.0,0.8,11.0,95.0,33.77,23.97
2016,11,27,16,15,288.5,29.5,0.85,10.5,60.0,24.42,13.93
2016,11,27,16,30,162.0,18.0,0.9,10.0,25.0,14.94,0.0
2016,11,27,16,45,81.0,9.0,1.0,9.5,12.5,7.68,0.0
2016,11,27,17,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,27,17,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,27,17,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,28,7,15,15.5,13.0,1.1,9.0,14.0,21.0,0.0
2016,11,28,7,30,31.0,26.0,1.3,9.0,28.0,62.28,33.3
2016,11,28,7,45,66.5,43.0,1.5,9.0,52.0,110.82,87.4
2016,11,28,8,0,102.0,60.0,1.7,9.0,76.0,153.15,126.58
2016,11,28,8,15,122.0,78.0,1.9,9.0,102.5,185.79,156.07
2016,11,28,8,30,142.0,96.0,2.1,9.0,129.0,217.31,183.96
2016,11,28,8,45,158.0,112.0,2.3,9.5,155.5,242.09,205.13
2016,11,28,9,0,174.0,128.0,2.5,10.0,182.0,265.93,224.93
2016,11,28,9,15,191.0,140.0,2.6,10.0,205.5,284.19,240.05
2016,11,28,9,30,208.0,152.0,2.7,10.0,229.0,301.48,254.05
2016,11,28,9,45,258.0,159.5,2.85,10.0,263.0,345.93,290.53
2016,11,28,10,0,308.0,167.0,3.0,10.0,297.0,375.01,313.88
2016,11,28,10,15,366.0,167.0,3.05,10.0,330.0,397.79,331.73
2016,11,28,10,30,424.0,167.0,3.1,10.0,363.0,427.9,354.78
2016,11,28,10,45,435.0,172.0,3.2,10.5,379.0,421.0,346.88
2016,11,28,11,0,446.0,177.0,3.3,11.0,395.0,411.82,337.09
2016,11,28,11,15,223.0,151.0,3.4,11.0,260.0,251.13,205.5
2016,11,28,11,30,0.0,125.0,3.5,11.0,125.0,104.2,83.22
2016,11,28,11,45,380.5,122.0,3.6,11.5,316.5,269.58,216.63
2016,11,28,12,0,761.0,119.0,3.7,12.0,508.0,387.53,301.31
2016,11,28,12,15,536.0,164.5,3.7,12.0,437.5,311.73,240.1
2016,11,28,12,30,311.0,210.0,3.7,12.0,367.0,253.69,196.44
2016,11,28,12,45,414.0,183.0,3.75,12.0,386.0,235.93,175.97
2016,11,28,13,0,517.0,156.0,3.8,12.0,405.0,206.82,145.76
2016,11,28,13,15,464.0,160.0,3.8,12.0,376.5,170.9,118.83
2016,11,28,13,30,411.0,164.0,3.8,12.0,348.0,139.66,99.91
2016,11,28,13,45,564.5,130.0,3.8,12.0,367.0,91.39,76.07
2016,11,28,14,0,718.0,96.0,3.8,12.0,386.0,71.23,58.3
2016,11,28,14,15,393.0,119.5,3.65,12.0,276.0,83.88,69.68
2016,11,28,14,30,68.0,143.0,3.5,12.0,166.0,105.23,88.74
2016,11,28,14,45,62.0,128.5,3.4,12.0,148.0,95.28,79.95
2016,11,28,15,0,56.0,114.0,3.3,12.0,130.0,85.11,70.89
2016,11,28,15,15,293.5,87.5,2.85,11.5,151.5,64.06,52.09
2016,11,28,15,30,531.0,61.0,2.4,11.0,173.0,48.97,38.44
2016,11,28,15,45,469.5,51.5,2.0,10.5,134.0,41.87,31.79
2016,11,28,16,0,408.0,42.0,1.6,10.0,95.0,34.67,24.81
2016,11,28,16,15,283.5,30.5,1.5,9.0,60.0,25.34,14.64
2016,11,28,16,30,159.0,19.0,1.4,8.0,25.0,14.86,0.0
2016,11,28,16,45,79.5,9.5,1.3,7.5,12.5,8.11,0.0
2016,11,28,17,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,28,17,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,28,17,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,2.0,4.5,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,2.45,3.5,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,2.45,2.5,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,2.25,2.0,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,2.15,2.0,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,2.05,2.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,11,29,7,15,208.0,10.5,2.1,2.5,24.5,141.45,0.0
2016,11,29,7,30,416.0,21.0,2.3,3.0,49.0,323.65,183.39
2016,11,29,7,45,517.5,27.5,2.5,4.0,89.5,411.16,337.84
2016,11,29,8,0,619.0,34.0,2.7,5.0,130.0,490.53,413.25
2016,11,29,8,15,676.5,38.5,2.75,5.5,172.0,536.87,455.32
2016,11,29,8,30,734.0,43.0,2.8,6.0,214.0,581.07,493.1
2016,11,29,8,45,770.5,46.0,2.85,6.5,254.0,606.28,513.82
2016,11,29,9,0,807.0,49.0,2.9,7.0,294.0,622.5,526.28
2016,11,29,9,15,831.0,51.0,2.75,7.5,330.0,631.66,531.66
2016,11,29,9,30,855.0,53.0,2.6,8.0,366.0,637.52,533.42
2016,11,29,9,45,871.0,55.0,2.5,8.5,396.5,634.66,527.99
2016,11,29,10,0,887.0,57.0,2.4,9.0,427.0,628.27,519.55
2016,11,29,10,15,898.0,58.0,2.3,9.5,451.0,614.06,504.81
2016,11,29,10,30,909.0,59.0,2.2,10.0,475.0,596.41,487.21
2016,11,29,10,45,915.0,60.0,2.15,10.5,492.5,572.58,464.76
2016,11,29,11,0,921.0,61.0,2.1,11.0,510.0,545.59,439.52
2016,11,29,11,15,924.5,61.5,2.1,11.0,520.0,513.8,411.03
2016,11,29,11,30,928.0,62.0,2.1,11.0,530.0,479.21,379.63
2016,11,29,11,45,928.0,62.5,2.15,11.5,532.5,440.52,343.71
2016,11,29,12,0,928.0,63.0,2.2,12.0,535.0,399.56,305.21
2016,11,29,12,15,925.5,63.0,2.25,12.0,529.5,355.24,263.89
2016,11,29,12,30,923.0,63.0,2.3,12.0,524.0,309.23,220.67
2016,11,29,12,45,701.5,113.5,2.35,12.5,459.0,248.08,173.55
2016,11,29,13,0,480.0,164.0,2.4,13.0,394.0,206.31,145.98
2016,11,29,13,15,673.5,116.5,2.4,13.0,425.0,165.98,105.02
2016,11,29,13,30,867.0,69.0,2.4,13.0,456.0,107.61,57.92
2016,11,29,13,45,851.5,67.5,2.4,13.0,429.5,56.65,45.02
2016,11,29,14,0,836.0,66.0,2.4,13.0,403.0,55.68,44.28
2016,11,29,14,15,816.0,64.0,2.35,12.5,370.5,54.31,43.22
2016,11,29,14,30,796.0,62.0,2.3,12.0,338.0,52.97,42.17
2016,11,29,14,45,768.0,58.5,2.25,12.0,301.0,50.37,39.87
2016,11,29,15,0,740.0,55.0,2.2,12.0,264.0,47.77,37.52
2016,11,29,15,15,695.0,51.0,1.9,11.0,223.5,44.63,34.77
2016,11,29,15,30,650.0,47.0,1.6,10.0,183.0,41.52,31.92
2016,11,29,15,45,578.5,41.0,1.3,9.5,141.5,36.51,27.15
2016,11,29,16,0,507.0,35.0,1.0,9.0,100.0,31.54,22.18
2016,11,29,16,15,377.5,25.5,1.0,8.5,63.5,21.12,11.22
2016,11,29,16,30,248.0,16.0,1.0,8.0,27.0,13.27,0.0
2016,11,29,16,45,124.0,8.0,1.05,7.5,13.5,6.83,0.0
2016,11,29,17,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,29,17,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,11,29,17,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
