Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,29,19,45,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,0.5,5.5,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,30,7,15,0.0,9.5,1.0,5.5,9.5,8.11,0.0
2016,11,30,7,30,0.0,19.0,0.9,6.0,19.0,16.11,2.65
2016,11,30,7,45,3.0,35.5,0.85,6.5,36.0,37.35,25.49
2016,11,30,8,0,6.0,52.0,0.8,7.0,53.0,56.06,42.73
2016,11,30,8,15,14.0,68.5,0.8,7.5,72.0,77.12,61.65
2016,11,30,8,30,22.0,85.0,0.8,8.0,91.0,107.32,88.11
2016,11,30,8,45,27.0,100.5,0.85,8.5,108.5,124.78,103.19
2016,11,30,9,0,32.0,116.0,0.9,9.0,126.0,141.84,117.63
2016,11,30,9,15,37.0,130.0,0.95,9.0,142.5,156.57,130.05
2016,11,30,9,30,42.0,144.0,1.0,9.0,159.0,170.9,141.96
2016,11,30,9,45,85.0,161.5,1.1,9.5,195.5,213.11,177.45
2016,11,30,10,0,128.0,179.0,1.2,10.0,232.0,264.14,219.1
2016,11,30,10,15,461.5,133.0,1.2,10.5,340.5,431.18,355.34
2016,11,30,10,30,795.0,87.0,1.2,11.0,449.0,563.82,455.71
2016,11,30,10,45,801.5,89.0,1.25,11.5,466.0,543.25,435.56
2016,11,30,11,0,808.0,91.0,1.3,12.0,483.0,519.71,414.22
2016,11,30,11,15,813.5,92.0,1.35,12.0,493.5,491.81,389.76
2016,11,30,11,30,819.0,93.0,1.4,12.0,504.0,461.19,362.52
2016,11,30,11,45,601.0,146.0,1.5,12.0,448.0,383.45,300.5
2016,11,30,12,0,383.0,199.0,1.6,12.0,392.0,310.4,243.38
2016,11,30,12,15,212.5,201.5,1.7,12.0,308.5,234.08,184.08
2016,11,30,12,30,42.0,204.0,1.8,12.0,225.0,174.99,140.13
2016,11,30,12,45,21.0,120.0,1.95,12.5,130.5,102.64,80.66
2016,11,30,13,0,0.0,36.0,2.1,13.0,36.0,29.76,19.85
2016,11,30,13,15,0.0,40.5,2.15,12.5,40.5,33.49,23.16
2016,11,30,13,30,0.0,45.0,2.2,12.0,45.0,37.22,26.45
2016,11,30,13,45,360.5,68.5,2.25,12.0,213.0,46.86,36.52
2016,11,30,14,0,721.0,92.0,2.3,12.0,381.0,68.45,55.87
2016,11,30,14,15,697.0,88.5,2.15,11.5,349.5,66.52,54.33
2016,11,30,14,30,673.0,85.0,2.0,11.0,318.0,64.65,52.83
2016,11,30,14,45,641.0,80.0,1.9,11.0,282.5,61.58,50.11
2016,11,30,15,0,609.0,75.0,1.8,11.0,247.0,58.54,47.36
2016,11,30,15,15,558.5,69.0,1.6,10.5,207.5,54.55,43.77
2016,11,30,15,30,508.0,63.0,1.4,10.0,168.0,50.61,40.07
2016,11,30,15,45,414.5,55.0,1.25,10.0,128.0,44.74,34.4
2016,11,30,16,0,321.0,47.0,1.1,10.0,88.0,36.24,26.16
2016,11,30,16,15,160.5,34.5,1.1,9.5,55.0,26.58,15.38
2016,11,30,16,30,0.0,22.0,1.1,9.0,22.0,17.21,0.0
2016,11,30,16,45,0.0,11.0,1.15,9.0,11.0,9.39,0.0
2016,11,30,17,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,17,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,11,30,17,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,1.65,2.5,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,1.7,2.5,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,1,7,15,171.5,10.5,1.9,3.5,21.0,117.48,0.0
2016,12,1,7,30,343.0,21.0,2.1,4.0,42.0,270.94,116.11
2016,12,1,7,45,458.0,28.5,2.3,4.5,81.5,369.95,300.58
2016,12,1,8,0,573.0,36.0,2.5,5.0,121.0,458.93,386.32
2016,12,1,8,15,636.0,41.0,2.8,5.5,163.0,509.68,433.04
2016,12,1,8,30,699.0,46.0,3.1,6.0,205.0,558.2,475.47
2016,12,1,8,45,741.0,49.5,3.4,6.5,245.5,587.96,500.95
2016,12,1,9,0,783.0,53.0,3.7,7.0,286.0,614.61,522.76
2016,12,1,9,15,809.5,55.5,3.8,7.5,322.5,626.19,530.67
2016,12,1,9,30,836.0,58.0,3.9,8.0,359.0,634.26,535.17
2016,12,1,9,45,850.5,61.0,4.0,8.5,389.5,631.51,530.55
2016,12,1,10,0,865.0,64.0,4.1,9.0,420.0,620.67,519.47
2016,12,1,10,15,877.5,65.5,4.1,9.5,445.0,608.32,506.44
2016,12,1,10,30,890.0,67.0,4.1,10.0,470.0,592.53,490.38
2016,12,1,10,45,899.0,67.5,4.15,10.5,488.0,570.24,469.06
2016,12,1,11,0,908.0,68.0,4.2,11.0,506.0,544.72,444.75
2016,12,1,11,15,912.0,68.5,4.2,11.5,516.0,513.58,415.34
2016,12,1,11,30,916.0,69.0,4.2,12.0,526.0,479.65,383.12
2016,12,1,11,45,917.5,69.0,4.25,12.5,529.0,441.53,347.04
2016,12,1,12,0,919.0,69.0,4.3,13.0,532.0,401.08,308.37
2016,12,1,12,15,917.0,69.0,4.3,13.0,527.0,357.32,266.95
2016,12,1,12,30,915.0,69.0,4.3,13.0,522.0,311.84,223.73
2016,12,1,12,45,909.5,68.5,4.3,13.0,509.5,263.63,178.74
2016,12,1,13,0,904.0,68.0,4.3,13.0,497.0,214.43,134.69
2016,12,1,13,15,894.5,66.5,4.25,13.0,477.5,163.2,93.45
2016,12,1,13,30,885.0,65.0,4.2,13.0,458.0,111.85,60.99
2016,12,1,13,45,870.5,64.0,4.2,13.0,431.0,60.88,48.8
2016,12,1,14,0,856.0,63.0,4.2,13.0,404.0,53.67,42.49
2016,12,1,14,15,835.5,60.5,4.0,13.0,371.5,51.85,40.93
2016,12,1,14,30,815.0,58.0,3.8,13.0,339.0,50.03,39.35
2016,12,1,14,45,784.5,55.5,3.65,13.0,301.5,48.12,37.68
2016,12,1,15,0,754.0,53.0,3.5,13.0,264.0,46.25,35.99
2016,12,1,15,15,709.0,49.0,3.1,12.0,223.5,43.05,33.18
2016,12,1,15,30,664.0,45.0,2.7,11.0,183.0,39.87,30.27
2016,12,1,15,45,589.5,39.5,2.3,10.0,141.0,35.23,25.9
2016,12,1,16,0,515.0,34.0,1.9,9.0,99.0,30.65,21.34
2016,12,1,16,15,385.0,25.0,2.0,8.5,62.5,20.73,10.73
2016,12,1,16,30,255.0,16.0,2.1,8.0,26.0,13.3,0.0
2016,12,1,16,45,127.5,8.0,2.25,7.5,13.0,6.83,0.0
2016,12,1,17,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,1,17,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,12,1,17,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,3.15,6.5,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,2.95,5.5,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,2.7,4.5,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,2.9,3.5,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,2.75,3.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,2.65,3.0,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,2.65,3.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,2.7,2.5,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,2.75,2.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,2.85,2.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,2.85,2.0,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,2.75,2.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,12,2,7,15,191.5,9.5,2.75,2.5,21.0,128.9,0.0
2016,12,2,7,30,383.0,19.0,3.0,3.0,42.0,294.09,100.77
2016,12,2,7,45,490.0,26.5,3.25,4.0,81.0,388.43,314.98
2016,12,2,8,0,597.0,34.0,3.5,5.0,120.0,471.77,398.1
2016,12,2,8,15,658.0,38.5,3.65,5.5,162.0,520.39,443.33
2016,12,2,8,30,719.0,43.0,3.8,6.0,204.0,566.82,484.03
2016,12,2,8,45,755.0,47.0,4.0,7.0,244.0,593.05,505.68
2016,12,2,9,0,791.0,51.0,4.2,8.0,284.0,616.24,523.84
2016,12,2,9,15,817.0,53.0,4.35,8.5,320.0,626.85,531.38
2016,12,2,9,30,843.0,55.0,4.5,9.0,356.0,628.6,531.35
2016,12,2,9,45,855.0,58.5,4.7,9.5,386.5,625.3,526.74
2016,12,2,10,0,867.0,62.0,4.9,10.0,417.0,618.57,519.0
2016,12,2,10,15,879.0,63.5,4.85,10.5,441.5,606.03,505.54
2016,12,2,10,30,891.0,65.0,4.8,11.0,466.0,590.05,489.09
2016,12,2,10,45,898.5,66.0,4.75,11.5,483.5,567.61,467.2
2016,12,2,11,0,906.0,67.0,4.7,12.0,501.0,542.0,442.41
2016,12,2,11,15,910.0,67.5,4.65,12.0,511.5,511.06,413.74
2016,12,2,11,30,914.0,68.0,4.6,12.0,522.0,477.32,382.19
2016,12,2,11,45,915.0,68.5,4.6,12.5,525.0,439.69,346.25
2016,12,2,12,0,916.0,69.0,4.6,13.0,528.0,399.73,307.79
2016,12,2,12,15,914.0,68.5,4.6,13.0,523.5,355.75,266.1
2016,12,2,12,30,912.0,68.0,4.6,13.0,519.0,310.08,222.66
2016,12,2,12,45,905.0,68.0,4.7,13.5,506.0,262.22,177.66
2016,12,2,13,0,898.0,68.0,4.8,14.0,493.0,213.48,133.83
2016,12,2,13,15,888.5,67.0,4.8,14.0,473.5,163.02,93.28
2016,12,2,13,30,879.0,66.0,4.8,14.0,454.0,112.41,61.37
2016,12,2,13,45,863.0,64.5,4.85,14.0,427.5,61.41,49.08
2016,12,2,14,0,847.0,63.0,4.9,14.0,401.0,53.59,42.23
2016,12,2,14,15,826.0,61.0,4.65,13.5,368.5,52.15,41.11
2016,12,2,14,30,805.0,59.0,4.4,13.0,336.0,50.73,39.98
2016,12,2,14,45,773.5,56.5,4.2,13.0,298.5,48.85,38.32
2016,12,2,15,0,742.0,54.0,4.0,13.0,261.0,47.0,36.66
2016,12,2,15,15,696.0,50.0,3.6,12.0,220.5,43.83,33.87
2016,12,2,15,30,650.0,46.0,3.2,11.0,180.0,40.68,30.99
2016,12,2,15,45,575.5,40.0,2.8,10.0,138.5,35.63,26.24
2016,12,2,16,0,501.0,34.0,2.4,9.0,97.0,30.62,21.28
2016,12,2,16,15,369.5,25.0,2.4,8.5,61.0,20.7,10.64
2016,12,2,16,30,238.0,16.0,2.4,8.0,25.0,13.29,0.0
2016,12,2,16,45,119.0,8.0,2.4,7.5,12.5,6.83,0.0
2016,12,2,17,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,2,17,15,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2016,12,2,17,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,2.2,5.5,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,1.85,4.5,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,3,7,15,159.0,9.5,1.8,2.5,18.5,108.1,0.0
2016,12,3,7,30,318.0,19.0,2.1,3.0,37.0,249.9,57.79
2016,12,3,7,45,430.0,27.0,2.4,4.0,74.5,348.2,279.83
2016,12,3,8,0,542.0,35.0,2.7,5.0,112.0,434.8,365.96
2016,12,3,8,15,606.0,40.0,2.7,5.5,152.5,485.92,412.93
2016,12,3,8,30,670.0,45.0,2.7,6.0,193.0,534.93,455.25
2016,12,3,8,45,711.5,48.5,2.7,7.0,232.5,564.38,478.86
2016,12,3,9,0,753.0,52.0,2.7,8.0,272.0,590.85,498.53
2016,12,3,9,15,780.5,54.5,2.7,8.5,307.5,603.43,506.97
2016,12,3,9,30,808.0,57.0,2.7,9.0,343.0,612.6,512.1
2016,12,3,9,45,822.0,60.0,2.7,9.5,373.0,610.12,507.56
2016,12,3,10,0,836.0,63.0,2.7,10.0,403.0,604.22,500.09
2016,12,3,10,15,849.0,64.5,2.7,10.5,427.5,588.46,484.82
2016,12,3,10,30,862.0,66.0,2.7,11.0,452.0,573.86,470.08
2016,12,3,10,45,872.5,66.0,2.75,11.5,470.0,552.85,450.18
2016,12,3,11,0,883.0,66.0,2.8,12.0,488.0,528.62,427.35
2016,12,3,11,15,888.0,66.5,2.85,12.0,498.5,499.06,400.57
2016,12,3,11,30,893.0,67.0,2.9,12.0,509.0,466.71,370.88
2016,12,3,11,45,895.0,67.0,2.95,12.5,512.0,429.95,336.31
2016,12,3,12,0,897.0,67.0,3.0,13.0,515.0,390.87,299.18
2016,12,3,12,15,895.5,67.0,3.0,13.0,510.5,348.49,259.29
2016,12,3,12,30,894.0,67.0,3.0,13.0,506.0,304.38,217.59
2016,12,3,12,45,885.5,67.0,3.0,13.5,494.0,257.16,173.58
2016,12,3,13,0,877.0,67.0,3.0,14.0,482.0,209.26,130.83
2016,12,3,13,15,868.5,66.0,2.95,14.0,463.0,160.09,91.46
2016,12,3,13,30,860.0,65.0,2.9,14.0,444.0,110.7,60.37
2016,12,3,13,45,846.5,63.5,2.9,14.5,418.5,60.84,48.48
2016,12,3,14,0,833.0,62.0,2.9,15.0,393.0,52.68,41.27
2016,12,3,14,15,813.5,60.0,2.7,14.5,361.5,51.25,40.16
2016,12,3,14,30,794.0,58.0,2.5,14.0,330.0,49.84,39.04
2016,12,3,14,45,763.5,55.5,2.3,14.0,293.5,47.96,37.39
2016,12,3,15,0,733.0,53.0,2.1,14.0,257.0,46.11,35.72
2016,12,3,15,15,688.0,49.0,1.8,13.0,217.0,42.92,32.94
2016,12,3,15,30,643.0,45.0,1.5,12.0,177.0,39.77,30.06
2016,12,3,15,45,568.0,39.5,1.25,11.5,136.5,35.15,25.67
2016,12,3,16,0,493.0,34.0,1.0,11.0,96.0,30.6,21.1
2016,12,3,16,15,363.5,25.0,1.05,10.5,60.5,20.69,10.5
2016,12,3,16,30,234.0,16.0,1.1,10.0,25.0,13.66,0.0
2016,12,3,16,45,117.0,8.0,1.15,9.5,12.5,6.83,0.0
2016,12,3,17,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,3,17,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,3,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,0.45,6.5,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,4,7,15,121.0,10.0,0.65,5.0,17.0,84.4,0.0
2016,12,4,7,30,242.0,20.0,0.6,5.0,34.0,207.5,19.32
2016,12,4,7,45,358.0,30.0,0.55,5.5,70.0,312.6,244.3
2016,12,4,8,0,474.0,40.0,0.5,6.0,106.0,402.1,330.06
2016,12,4,8,15,543.0,46.0,0.4,6.5,146.0,456.14,376.37
2016,12,4,8,30,612.0,52.0,0.3,7.0,186.0,508.66,418.39
2016,12,4,8,45,659.5,56.0,0.25,7.5,225.5,541.94,443.73
2016,12,4,9,0,707.0,60.0,0.2,8.0,265.0,568.47,462.71
2016,12,4,9,15,736.0,63.5,0.25,8.5,300.5,583.73,473.13
2016,12,4,9,30,765.0,67.0,0.3,9.0,336.0,595.55,480.49
2016,12,4,9,45,762.5,75.0,0.35,10.0,363.0,588.66,472.44
2016,12,4,10,0,760.0,83.0,0.4,11.0,390.0,578.75,462.15
2016,12,4,10,15,775.0,85.0,0.35,11.0,414.0,570.18,453.33
2016,12,4,10,30,790.0,87.0,0.3,11.0,438.0,558.19,441.67
2016,12,4,10,45,801.5,87.5,0.3,11.5,456.0,539.31,424.44
2016,12,4,11,0,813.0,88.0,0.3,12.0,474.0,517.22,404.49
2016,12,4,11,15,818.0,89.0,0.25,12.0,484.5,489.33,380.03
2016,12,4,11,30,823.0,90.0,0.2,12.0,495.0,458.74,353.03
2016,12,4,11,45,827.5,89.0,0.2,12.5,498.5,423.49,321.64
2016,12,4,12,0,832.0,88.0,0.2,13.0,502.0,385.89,287.76
2016,12,4,12,15,829.5,88.0,0.35,13.0,497.5,344.75,251.88
2016,12,4,12,30,827.0,88.0,0.5,13.0,493.0,302.12,213.97
2016,12,4,12,45,599.0,135.5,0.7,13.5,425.0,243.76,171.73
2016,12,4,13,0,371.0,183.0,0.9,14.0,357.0,202.82,146.47
2016,12,4,13,15,396.5,170.0,1.05,14.0,349.5,170.75,120.0
2016,12,4,13,30,422.0,157.0,1.2,14.0,342.0,136.72,95.83
2016,12,4,13,45,337.0,159.5,1.35,14.0,302.0,112.58,93.88
2016,12,4,14,0,252.0,162.0,1.5,14.0,262.0,112.59,94.1
2016,12,4,14,15,229.0,154.5,1.3,13.5,239.5,107.87,90.26
2016,12,4,14,30,206.0,147.0,1.1,13.0,217.0,105.66,88.58
2016,12,4,14,45,368.0,116.5,0.95,13.0,225.0,83.47,69.06
2016,12,4,15,0,530.0,86.0,0.8,13.0,233.0,67.07,54.53
2016,12,4,15,15,476.0,78.5,0.8,12.5,195.0,59.07,47.42
2016,12,4,15,30,422.0,71.0,0.8,12.0,157.0,53.75,42.53
2016,12,4,15,45,352.5,59.0,0.8,11.5,120.0,45.0,34.39
2016,12,4,16,0,283.0,47.0,0.8,11.0,83.0,36.12,25.89
2016,12,4,16,15,141.5,33.5,0.85,10.5,51.5,25.78,14.42
2016,12,4,16,30,0.0,20.0,0.9,10.0,20.0,17.07,0.0
2016,12,4,16,45,0.0,10.0,0.95,9.5,10.0,8.54,0.0
2016,12,4,17,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,4,17,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,12,4,17,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,5.0,1.35,6.0,5.0,4.27,0.0
2016,12,5,7,30,0.0,10.0,1.5,6.0,10.0,8.23,0.0
2016,12,5,7,45,0.0,22.0,1.7,6.5,22.0,18.16,8.88
2016,12,5,8,0,0.0,34.0,1.9,7.0,34.0,28.81,18.98
2016,12,5,8,15,0.0,48.0,1.9,7.0,48.0,42.45,31.25
2016,12,5,8,30,0.0,62.0,1.9,7.0,62.0,55.6,43.04
2016,12,5,8,45,0.0,75.5,1.9,7.5,75.5,67.85,53.82
2016,12,5,9,0,0.0,89.0,1.9,8.0,89.0,79.9,64.26
2016,12,5,9,15,0.0,101.5,1.9,8.0,101.5,90.7,73.6
2016,12,5,9,30,0.0,114.0,1.9,8.0,114.0,101.4,82.75
2016,12,5,9,45,43.5,142.0,1.95,8.5,159.5,165.37,137.99
2016,12,5,10,0,87.0,170.0,2.0,9.0,205.0,218.44,182.55
2016,12,5,10,15,209.0,172.5,2.0,9.0,263.5,297.79,249.14
2016,12,5,10,30,331.0,175.0,2.0,9.0,322.0,370.33,307.77
2016,12,5,10,45,379.5,173.5,2.0,9.0,348.5,380.75,314.58
2016,12,5,11,0,428.0,172.0,2.0,9.0,375.0,396.35,325.23
2016,12,5,11,15,347.5,191.5,2.0,9.0,358.5,347.97,284.34
2016,12,5,11,30,267.0,211.0,2.0,9.0,342.0,311.95,253.94
2016,12,5,11,45,206.0,217.5,2.05,9.5,319.0,271.93,220.23
2016,12,5,12,0,145.0,224.0,2.1,10.0,296.0,241.92,195.18
2016,12,5,12,15,115.5,219.5,2.05,10.0,276.5,217.73,175.09
2016,12,5,12,30,86.0,215.0,2.0,10.0,257.0,195.2,156.7
2016,12,5,12,45,75.0,207.5,1.95,10.0,243.5,179.46,143.63
2016,12,5,13,0,64.0,200.0,1.9,10.0,230.0,164.88,131.77
2016,12,5,13,15,85.0,195.5,1.8,10.0,233.5,157.17,124.59
2016,12,5,13,30,106.0,191.0,1.7,10.0,237.0,146.95,116.42
2016,12,5,13,45,91.0,178.5,1.6,10.0,216.5,129.15,109.96
2016,12,5,14,0,76.0,166.0,1.5,10.0,196.0,120.59,102.59
2016,12,5,14,15,68.0,154.0,1.35,9.5,179.5,112.48,95.74
2016,12,5,14,30,60.0,142.0,1.2,9.0,163.0,104.18,88.63
2016,12,5,14,45,56.0,126.5,1.05,9.0,144.5,93.7,79.32
2016,12,5,15,0,52.0,111.0,0.9,9.0,126.0,82.99,69.7
2016,12,5,15,15,44.0,94.5,0.85,8.5,105.5,71.41,59.29
2016,12,5,15,30,36.0,78.0,0.8,8.0,85.0,59.61,48.47
2016,12,5,15,45,25.0,60.5,0.75,8.0,65.0,46.93,36.62
2016,12,5,16,0,14.0,43.0,0.7,8.0,45.0,34.01,24.38
2016,12,5,16,15,7.0,27.0,0.7,8.0,28.0,21.88,11.53
2016,12,5,16,30,0.0,11.0,0.7,8.0,11.0,9.39,0.0
2016,12,5,16,45,0.0,5.5,0.7,8.0,5.5,4.69,0.0
2016,12,5,17,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,5,17,15,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2016,12,5,17,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,1.45,2.5,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,1.15,1.5,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,6,7,15,127.0,9.5,1.0,1.5,15.5,87.31,0.0
2016,12,6,7,30,254.0,19.0,1.1,2.0,31.0,210.79,0.0
2016,12,6,7,45,380.5,28.0,1.25,3.0,68.0,324.01,251.72
2016,12,6,8,0,507.0,37.0,1.4,4.0,105.0,418.95,348.83
2016,12,6,8,15,577.0,43.0,1.35,4.5,146.0,473.45,398.2
2016,12,6,8,30,647.0,49.0,1.3,5.0,187.0,520.73,438.67
2016,12,6,8,45,600.0,62.0,1.3,5.5,209.5,507.8,428.27
2016,12,6,9,0,553.0,75.0,1.3,6.0,232.0,486.13,410.26
2016,12,6,9,15,583.0,79.0,1.5,6.5,263.5,503.19,424.21
2016,12,6,9,30,613.0,83.0,1.7,7.0,295.0,517.26,434.73
2016,12,6,9,45,604.5,93.5,1.9,8.0,318.5,510.88,427.34
2016,12,6,10,0,596.0,104.0,2.1,9.0,342.0,502.02,417.82
2016,12,6,10,15,661.5,95.0,2.15,9.5,374.0,514.62,425.99
2016,12,6,10,30,727.0,86.0,2.2,10.0,406.0,521.69,429.08
2016,12,6,10,45,807.0,78.5,2.25,10.5,447.5,532.27,434.23
2016,12,6,11,0,887.0,71.0,2.3,11.0,489.0,534.83,432.24
2016,12,6,11,15,891.5,71.5,2.35,11.0,499.5,505.03,405.24
2016,12,6,11,30,896.0,72.0,2.4,11.0,510.0,472.45,375.52
2016,12,6,11,45,896.0,72.5,2.45,11.0,513.0,435.38,341.48
2016,12,6,12,0,896.0,73.0,2.5,11.0,516.0,396.1,304.85
2016,12,6,12,15,893.5,73.0,2.55,11.0,511.5,353.52,264.87
2016,12,6,12,30,891.0,73.0,2.6,11.0,507.0,309.3,223.08
2016,12,6,12,45,885.0,72.5,2.7,11.5,495.0,262.41,179.16
2016,12,6,13,0,879.0,72.0,2.8,12.0,483.0,214.6,136.16
2016,12,6,13,15,869.0,71.0,2.9,11.5,464.0,160.29,92.39
2016,12,6,13,30,859.0,70.0,3.0,11.0,445.0,110.15,60.2
2016,12,6,13,45,842.0,68.5,3.1,11.0,418.5,59.73,48.18
2016,12,6,14,0,825.0,67.0,3.2,11.0,392.0,56.46,45.35
2016,12,6,14,15,804.0,65.0,3.1,11.0,360.5,55.09,44.19
2016,12,6,14,30,783.0,63.0,3.0,11.0,329.0,53.76,43.05
2016,12,6,14,45,747.5,60.5,2.95,11.0,292.0,51.94,41.44
2016,12,6,15,0,712.0,58.0,2.9,11.0,255.0,50.19,39.83
2016,12,6,15,15,664.5,53.5,2.55,10.0,215.0,46.68,36.73
2016,12,6,15,30,617.0,49.0,2.2,9.0,175.0,39.67,30.34
2016,12,6,15,45,537.5,43.0,1.85,8.5,134.5,35.08,25.92
2016,12,6,16,0,458.0,37.0,1.5,8.0,94.0,30.56,21.32
2016,12,6,16,15,325.0,27.0,1.45,7.5,59.0,22.38,11.93
2016,12,6,16,30,192.0,17.0,1.4,7.0,24.0,14.51,0.0
2016,12,6,16,45,96.0,8.5,1.4,6.5,12.0,7.26,0.0
2016,12,6,17,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,6,17,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,6,17,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,1.65,2.5,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,1.85,2.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,12,7,7,15,0.0,7.0,1.7,2.0,7.0,5.97,0.0
2016,12,7,7,30,0.0,14.0,1.7,2.0,14.0,11.56,0.0
2016,12,7,7,45,14.0,30.0,1.75,2.0,32.0,45.35,30.61
2016,12,7,8,0,28.0,46.0,1.8,2.0,50.0,72.61,57.79
2016,12,7,8,15,37.0,63.0,1.65,2.0,70.0,96.72,80.24
2016,12,7,8,30,46.0,80.0,1.5,2.0,90.0,119.72,101.32
2016,12,7,8,45,52.0,96.0,1.35,2.5,109.5,138.46,118.0
2016,12,7,9,0,58.0,112.0,1.2,3.0,129.0,156.65,133.75
2016,12,7,9,15,63.0,126.5,1.15,3.5,146.5,171.66,146.38
2016,12,7,9,30,68.0,141.0,1.1,4.0,164.0,186.18,158.31
2016,12,7,9,45,117.5,155.5,1.1,4.5,200.0,239.76,203.78
2016,12,7,10,0,167.0,170.0,1.1,5.0,236.0,279.05,235.99
2016,12,7,10,15,193.5,179.0,1.1,5.5,260.0,295.74,248.62
2016,12,7,10,30,220.0,188.0,1.1,6.0,284.0,310.48,259.43
2016,12,7,10,45,353.5,173.0,1.1,7.0,335.0,366.17,303.11
2016,12,7,11,0,487.0,158.0,1.1,8.0,386.0,413.37,337.53
2016,12,7,11,15,383.5,182.5,1.2,8.0,364.5,356.92,290.6
2016,12,7,11,30,280.0,207.0,1.3,8.0,343.0,314.38,255.54
2016,12,7,11,45,212.0,214.5,1.45,8.0,318.0,272.05,220.78
2016,12,7,12,0,144.0,222.0,1.6,8.0,293.0,240.21,194.84
2016,12,7,12,15,93.0,210.5,1.7,8.0,256.5,201.68,163.49
2016,12,7,12,30,42.0,199.0,1.8,8.0,220.0,171.55,139.58
2016,12,7,12,45,23.5,179.5,1.95,8.5,191.5,149.15,121.21
2016,12,7,13,0,5.0,160.0,2.1,9.0,163.0,128.84,104.77
2016,12,7,13,15,2.5,88.0,2.1,9.0,89.5,73.05,57.5
2016,12,7,13,30,0.0,16.0,2.1,9.0,16.0,13.19,5.87
2016,12,7,13,45,0.0,32.5,2.15,9.0,32.5,26.84,18.84
2016,12,7,14,0,0.0,49.0,2.2,9.0,49.0,40.53,31.32
2016,12,7,14,15,0.0,45.0,2.05,8.5,45.0,37.2,28.4
2016,12,7,14,30,0.0,41.0,1.9,8.0,41.0,33.87,25.45
2016,12,7,14,45,0.0,36.5,1.8,8.0,36.5,30.13,22.05
2016,12,7,15,0,0.0,32.0,1.7,8.0,32.0,26.4,18.62
2016,12,7,15,15,0.0,27.0,1.55,7.5,27.0,22.25,14.81
2016,12,7,15,30,0.0,22.0,1.4,7.0,22.0,18.11,10.96
2016,12,7,15,45,0.0,16.5,1.25,7.0,16.5,13.57,6.67
2016,12,7,16,0,0.0,11.0,1.1,7.0,11.0,9.03,2.37
2016,12,7,16,15,0.0,7.0,1.15,6.5,7.0,5.74,0.0
2016,12,7,16,30,0.0,3.0,1.2,6.0,3.0,2.56,0.0
2016,12,7,16,45,0.0,1.5,1.25,6.0,1.5,1.28,0.0
2016,12,7,17,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,7,17,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,7,17,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,3.15,6.5,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,4.15,7.0,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,4.35,7.0,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,4.25,7.5,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,4.25,8.0,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,4.35,8.5,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,7.0,4.2,9.0,7.0,5.97,0.0
2016,12,8,7,30,0.0,14.0,4.2,9.0,14.0,11.56,0.0
2016,12,8,7,45,25.5,30.0,4.25,9.5,33.5,53.71,35.67
2016,12,8,8,0,51.0,46.0,4.3,10.0,53.0,99.88,79.16
2016,12,8,8,15,65.0,63.0,4.2,10.0,75.0,127.62,104.67
2016,12,8,8,30,79.0,80.0,4.1,10.0,97.0,154.2,128.6
2016,12,8,8,45,88.0,96.5,4.1,10.5,118.5,175.74,147.41
2016,12,8,9,0,97.0,113.0,4.1,11.0,140.0,196.43,164.98
2016,12,8,9,15,103.5,127.5,4.0,11.0,160.0,211.92,178.01
2016,12,8,9,30,110.0,142.0,3.9,11.0,180.0,226.67,190.12
2016,12,8,9,45,55.0,136.5,3.85,11.5,155.5,166.99,138.27
2016,12,8,10,0,0.0,131.0,3.8,12.0,131.0,114.87,92.73
2016,12,8,10,15,0.0,127.5,3.75,12.0,127.5,109.99,88.52
2016,12,8,10,30,0.0,124.0,3.7,12.0,124.0,105.72,84.79
2016,12,8,10,45,0.0,136.5,3.65,12.5,136.5,116.21,93.37
2016,12,8,11,0,0.0,149.0,3.6,13.0,149.0,126.47,101.67
2016,12,8,11,15,5.0,161.0,3.5,13.0,163.5,138.4,111.54
2016,12,8,11,30,10.0,173.0,3.4,13.0,178.0,149.64,120.76
2016,12,8,11,45,10.5,174.0,3.3,13.5,179.5,149.09,119.92
2016,12,8,12,0,11.0,175.0,3.2,14.0,181.0,148.46,119.07
2016,12,8,12,15,10.0,173.0,3.1,14.0,178.5,144.85,116.02
2016,12,8,12,30,9.0,171.0,3.0,14.0,176.0,141.33,113.08
2016,12,8,12,45,23.0,179.5,2.9,14.0,190.5,149.06,118.93
2016,12,8,13,0,37.0,188.0,2.8,14.0,205.0,152.25,120.9
2016,12,8,13,15,28.0,176.0,2.65,14.0,188.5,137.86,109.47
2016,12,8,13,30,19.0,164.0,2.5,14.0,172.0,128.7,102.58
2016,12,8,13,45,10.0,149.0,2.4,14.0,153.5,115.39,96.51
2016,12,8,14,0,1.0,134.0,2.3,14.0,135.0,104.45,87.09
2016,12,8,14,15,0.5,123.5,2.15,14.0,124.0,96.61,80.32
2016,12,8,14,30,0.0,113.0,2.0,14.0,113.0,88.66,73.41
2016,12,8,14,45,0.0,100.0,1.85,14.0,100.0,78.91,64.84
2016,12,8,15,0,0.0,87.0,1.7,14.0,87.0,69.04,56.08
2016,12,8,15,15,0.0,73.5,1.6,13.5,73.5,58.71,46.9
2016,12,8,15,30,0.0,60.0,1.5,13.0,60.0,48.27,37.47
2016,12,8,15,45,0.0,46.0,1.45,13.0,46.0,37.36,27.43
2016,12,8,16,0,0.0,32.0,1.4,13.0,32.0,26.33,17.19
2016,12,8,16,15,0.0,20.0,1.35,12.5,20.0,16.51,7.11
2016,12,8,16,30,0.0,8.0,1.3,12.0,8.0,6.83,0.0
2016,12,8,16,45,0.0,4.0,1.3,12.0,4.0,3.41,0.0
2016,12,8,17,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,8,17,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,8,17,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,7,15,0.0,12.5,1.0,10.5,12.5,10.67,0.0
2016,12,9,7,30,0.0,25.0,1.0,11.0,25.0,21.34,0.0
2016,12,9,7,45,225.0,30.0,1.0,11.5,58.5,222.56,160.27
2016,12,9,8,0,450.0,35.0,1.0,12.0,92.0,377.06,303.62
2016,12,9,8,15,522.5,41.5,1.3,12.5,131.0,433.22,354.4
2016,12,9,8,30,595.0,48.0,1.6,13.0,170.0,488.37,401.82
2016,12,9,8,45,649.0,51.0,1.9,13.5,209.5,520.18,429.23
2016,12,9,9,0,703.0,54.0,2.2,14.0,249.0,554.91,457.4
2016,12,9,9,15,732.5,57.0,2.35,14.0,284.0,570.17,469.48
2016,12,9,9,30,762.0,60.0,2.5,14.0,319.0,582.12,478.39
2016,12,9,9,45,629.5,91.0,2.65,14.5,318.0,522.82,429.02
2016,12,9,10,0,497.0,122.0,2.8,15.0,317.0,453.4,371.76
2016,12,9,10,15,434.5,143.0,2.9,15.0,321.5,423.22,346.23
2016,12,9,10,30,372.0,164.0,3.0,15.0,326.0,382.37,312.12
2016,12,9,10,45,260.0,185.5,3.15,15.5,301.0,328.27,266.52
2016,12,9,11,0,148.0,207.0,3.3,16.0,276.0,270.28,218.13
2016,12,9,11,15,74.0,157.0,3.3,16.0,191.5,172.6,138.27
2016,12,9,11,30,0.0,107.0,3.3,16.0,107.0,89.13,69.31
2016,12,9,11,45,50.0,162.0,3.35,16.5,187.0,157.96,125.58
2016,12,9,12,0,100.0,217.0,3.4,17.0,267.0,217.22,172.12
2016,12,9,12,15,216.5,207.0,3.25,17.0,312.0,240.51,187.14
2016,12,9,12,30,333.0,197.0,3.1,17.0,357.0,251.17,190.32
2016,12,9,12,45,325.5,194.0,3.0,17.0,348.0,225.87,168.06
2016,12,9,13,0,318.0,191.0,2.9,17.0,339.0,200.77,146.75
2016,12,9,13,15,259.0,189.0,2.8,16.5,306.5,170.26,124.95
2016,12,9,13,30,200.0,187.0,2.7,16.0,274.0,148.36,111.94
2016,12,9,13,45,181.0,177.0,2.6,16.0,252.5,126.07,105.01
2016,12,9,14,0,162.0,167.0,2.5,16.0,231.0,118.19,98.36
2016,12,9,14,15,156.0,154.5,2.25,16.0,211.5,110.29,91.61
2016,12,9,14,30,150.0,142.0,2.0,16.0,192.0,102.17,84.63
2016,12,9,14,45,145.0,126.5,1.8,16.0,171.0,92.12,75.88
2016,12,9,15,0,140.0,111.0,1.6,16.0,150.0,81.79,66.8
2016,12,9,15,15,128.0,94.5,1.4,15.5,126.0,70.53,56.91
2016,12,9,15,30,116.0,78.0,1.2,15.0,102.0,59.0,46.59
2016,12,9,15,45,97.5,61.5,1.05,14.5,78.0,47.17,35.84
2016,12,9,16,0,79.0,45.0,0.9,14.0,54.0,35.09,24.65
2016,12,9,16,15,39.5,29.5,0.9,13.5,34.0,23.38,12.39
2016,12,9,16,30,0.0,14.0,0.9,13.0,14.0,11.56,0.0
2016,12,9,16,45,0.0,7.0,0.9,13.0,7.0,5.97,0.0
2016,12,9,17,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,9,17,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,9,17,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,12,10,7,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,12,10,7,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
