Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,10,7,45,0.0,1.0,4.5,13.5,1.0,0.82,0.0
2016,12,10,8,0,0.0,2.0,4.5,14.0,2.0,1.64,0.0
2016,12,10,8,15,0.0,2.5,4.5,14.0,2.5,2.05,0.0
2016,12,10,8,30,0.0,3.0,4.5,14.0,3.0,2.46,0.0
2016,12,10,8,45,0.0,4.0,4.5,14.0,4.0,3.28,0.0
2016,12,10,9,0,0.0,5.0,4.5,14.0,5.0,4.11,0.0
2016,12,10,9,15,0.0,6.0,4.45,14.0,6.0,4.93,0.0
2016,12,10,9,30,0.0,7.0,4.4,14.0,7.0,5.76,0.0
2016,12,10,9,45,0.0,66.0,4.4,14.0,66.0,54.7,41.29
2016,12,10,10,0,0.0,125.0,4.4,14.0,125.0,109.17,87.4
2016,12,10,10,15,0.0,116.0,4.4,14.0,116.0,99.31,78.91
2016,12,10,10,30,0.0,107.0,4.4,14.0,107.0,90.37,71.27
2016,12,10,10,45,0.0,106.5,4.4,14.5,106.5,89.49,70.32
2016,12,10,11,0,0.0,106.0,4.4,15.0,106.0,88.74,69.47
2016,12,10,11,15,0.0,89.0,4.35,15.0,89.0,74.01,57.04
2016,12,10,11,30,0.0,72.0,4.3,15.0,72.0,59.73,45.0
2016,12,10,11,45,34.5,141.5,4.25,15.0,158.5,134.32,107.04
2016,12,10,12,0,69.0,211.0,4.2,15.0,245.0,201.28,161.23
2016,12,10,12,15,49.0,200.5,4.1,15.0,225.0,180.25,143.84
2016,12,10,12,30,29.0,190.0,4.0,15.0,205.0,161.47,128.72
2016,12,10,12,45,14.5,98.5,3.95,15.0,106.0,84.59,65.29
2016,12,10,13,0,0.0,7.0,3.9,15.0,7.0,5.77,0.0
2016,12,10,13,15,0.0,71.0,3.8,15.0,71.0,58.88,44.44
2016,12,10,13,30,0.0,135.0,3.7,15.0,135.0,107.32,85.2
2016,12,10,13,45,5.5,138.5,3.6,15.0,141.0,108.35,90.13
2016,12,10,14,0,11.0,142.0,3.5,15.0,147.0,109.81,91.53
2016,12,10,14,15,8.5,131.5,3.3,14.5,135.0,101.98,84.94
2016,12,10,14,30,6.0,121.0,3.1,14.0,123.0,94.04,78.2
2016,12,10,14,45,3.0,108.0,2.95,14.0,109.0,84.32,69.65
2016,12,10,15,0,0.0,95.0,2.8,14.0,95.0,74.48,60.91
2016,12,10,15,15,0.0,80.0,2.65,13.5,80.0,63.2,50.88
2016,12,10,15,30,0.0,65.0,2.5,13.0,65.0,51.78,40.57
2016,12,10,15,45,0.0,50.0,2.45,13.0,50.0,40.24,29.95
2016,12,10,16,0,0.0,35.0,2.4,13.0,35.0,28.55,19.1
2016,12,10,16,15,0.0,22.0,2.35,12.5,22.0,18.18,8.45
2016,12,10,16,30,0.0,9.0,2.3,12.0,9.0,7.4,0.0
2016,12,10,16,45,0.0,4.5,2.25,12.0,4.5,3.84,0.0
2016,12,10,17,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,12,10,17,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,12,10,17,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,11,7,15,0.0,8.0,0.9,4.0,8.0,6.83,0.0
2016,12,11,7,30,0.0,16.0,0.8,4.0,16.0,13.66,0.0
2016,12,11,7,45,81.0,30.0,0.75,4.5,40.0,113.62,78.26
2016,12,11,8,0,162.0,44.0,0.7,5.0,64.0,183.35,150.95
2016,12,11,8,15,188.0,59.5,0.75,5.5,91.0,217.28,182.89
2016,12,11,8,30,214.0,75.0,0.8,6.0,118.0,250.27,212.32
2016,12,11,8,45,228.5,90.0,0.9,6.5,144.5,273.74,232.68
2016,12,11,9,0,243.0,105.0,1.0,7.0,171.0,295.91,251.2
2016,12,11,9,15,254.0,117.5,1.05,7.0,195.5,311.12,263.69
2016,12,11,9,30,265.0,130.0,1.1,7.0,220.0,324.99,274.71
2016,12,11,9,45,200.5,148.0,1.15,7.0,219.5,284.05,239.47
2016,12,11,10,0,136.0,166.0,1.2,7.0,219.0,256.23,215.02
2016,12,11,10,15,106.0,175.0,1.3,7.5,218.0,240.24,200.61
2016,12,11,10,30,76.0,184.0,1.4,8.0,217.0,215.48,178.97
2016,12,11,10,45,66.5,189.0,1.55,9.0,219.0,209.41,172.93
2016,12,11,11,0,57.0,194.0,1.7,10.0,221.0,203.81,167.27
2016,12,11,11,15,56.5,198.5,1.75,10.0,225.5,202.49,165.8
2016,12,11,11,30,56.0,203.0,1.8,10.0,230.0,201.0,164.18
2016,12,11,11,45,208.5,198.0,1.85,10.5,300.0,257.35,208.04
2016,12,11,12,0,361.0,193.0,1.9,11.0,370.0,299.13,237.09
2016,12,11,12,15,248.5,204.5,1.85,11.0,325.5,251.71,198.7
2016,12,11,12,30,136.0,216.0,1.8,11.0,281.0,211.36,167.69
2016,12,11,12,45,226.0,202.5,1.8,11.5,308.0,210.39,162.36
2016,12,11,13,0,316.0,189.0,1.8,12.0,335.0,199.82,148.5
2016,12,11,13,15,198.0,187.0,1.85,12.0,277.5,164.24,124.51
2016,12,11,13,30,80.0,185.0,1.9,12.0,220.0,142.22,112.4
2016,12,11,13,45,40.0,159.0,1.95,12.0,177.0,117.7,99.21
2016,12,11,14,0,0.0,133.0,2.0,12.0,134.0,103.73,87.1
2016,12,11,14,15,0.0,122.5,1.8,11.5,123.0,95.9,80.46
2016,12,11,14,30,0.0,112.0,1.6,11.0,112.0,87.96,73.63
2016,12,11,14,45,0.0,99.5,1.45,11.0,99.5,78.55,65.28
2016,12,11,15,0,0.0,87.0,1.3,11.0,87.0,69.03,56.75
2016,12,11,15,15,0.0,73.5,1.15,10.5,73.5,58.71,47.48
2016,12,11,15,30,0.0,60.0,1.0,10.0,60.0,48.28,37.96
2016,12,11,15,45,0.0,46.0,0.85,9.5,46.0,37.38,27.89
2016,12,11,16,0,0.0,32.0,0.7,9.0,32.0,26.35,17.58
2016,12,11,16,15,0.0,20.0,0.75,8.5,20.0,16.51,7.42
2016,12,11,16,30,0.0,8.0,0.8,8.0,8.0,6.58,0.0
2016,12,11,16,45,0.0,4.0,0.85,7.5,4.0,3.41,0.0
2016,12,11,17,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,11,17,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,12,11,17,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,0.65,5.5,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,0.55,5.5,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,12,7,15,0.0,7.5,1.1,4.5,7.5,6.4,0.0
2016,12,12,7,30,0.0,15.0,1.2,5.0,15.0,12.8,0.0
2016,12,12,7,45,87.5,29.0,1.3,5.5,39.0,115.37,77.22
2016,12,12,8,0,175.0,43.0,1.4,6.0,63.0,205.11,168.37
2016,12,12,8,15,205.5,58.5,1.5,6.5,92.0,227.47,191.58
2016,12,12,8,30,236.0,74.0,1.6,7.0,121.0,263.57,224.02
2016,12,12,8,45,256.5,88.0,1.7,7.5,149.0,289.65,246.78
2016,12,12,9,0,277.0,102.0,1.8,8.0,177.0,314.49,267.63
2016,12,12,9,15,296.5,113.0,1.7,8.0,203.0,333.32,283.0
2016,12,12,9,30,316.0,124.0,1.6,8.0,229.0,350.66,296.59
2016,12,12,9,45,473.5,108.5,1.55,8.5,283.0,436.76,366.41
2016,12,12,10,0,631.0,93.0,1.5,9.0,337.0,510.65,423.3
2016,12,12,10,15,607.0,106.0,1.5,9.0,353.0,493.06,406.78
2016,12,12,10,30,583.0,119.0,1.5,9.0,369.0,473.61,389.43
2016,12,12,10,45,542.5,135.0,1.55,9.5,375.5,441.63,361.61
2016,12,12,11,0,502.0,151.0,1.6,10.0,382.0,415.17,338.06
2016,12,12,11,15,457.5,165.0,1.6,10.0,379.5,384.99,311.98
2016,12,12,11,30,413.0,179.0,1.6,10.0,377.0,355.71,286.64
2016,12,12,11,45,308.0,197.5,1.65,10.0,346.0,302.13,242.68
2016,12,12,12,0,203.0,216.0,1.7,10.0,315.0,257.63,206.72
2016,12,12,12,15,180.0,215.5,1.75,10.0,303.0,236.31,188.64
2016,12,12,12,30,157.0,215.0,1.8,10.0,291.0,216.57,172.01
2016,12,12,12,45,142.0,210.0,1.85,10.0,277.5,197.12,155.64
2016,12,12,13,0,127.0,205.0,1.9,10.0,264.0,178.94,140.73
2016,12,12,13,15,75.0,185.5,1.85,10.0,220.0,150.27,119.26
2016,12,12,13,30,23.0,166.0,1.8,10.0,176.0,130.48,105.36
2016,12,12,13,45,30.0,160.5,1.8,10.0,173.0,118.48,100.66
2016,12,12,14,0,37.0,155.0,1.8,10.0,170.0,113.74,96.63
2016,12,12,14,15,33.5,143.5,1.7,10.0,156.0,105.96,89.84
2016,12,12,14,30,30.0,132.0,1.6,10.0,142.0,97.99,82.86
2016,12,12,14,45,26.5,118.0,1.55,10.0,126.5,88.36,74.31
2016,12,12,15,0,23.0,104.0,1.5,10.0,111.0,78.52,65.47
2016,12,12,15,15,17.0,89.0,1.3,9.5,93.5,69.37,57.24
2016,12,12,15,30,11.0,74.0,1.1,9.0,76.0,58.0,46.84
2016,12,12,15,45,5.5,57.5,0.95,8.5,58.5,45.5,35.27
2016,12,12,16,0,0.0,41.0,0.8,8.0,41.0,32.87,23.41
2016,12,12,16,15,0.0,25.5,0.8,7.5,25.5,20.82,10.95
2016,12,12,16,30,0.0,10.0,0.8,7.0,10.0,8.23,0.0
2016,12,12,16,45,0.0,5.0,0.8,7.0,5.0,4.27,0.0
2016,12,12,17,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,12,17,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,12,17,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,0.65,6.5,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,13,7,15,0.0,6.5,0.75,7.0,6.5,5.55,0.0
2016,12,13,7,30,0.0,13.0,0.8,7.0,13.0,11.1,0.0
2016,12,13,7,45,65.5,27.5,0.85,7.5,35.5,97.7,62.0
2016,12,13,8,0,131.0,42.0,0.9,8.0,58.0,160.22,129.51
2016,12,13,8,15,164.0,58.0,0.95,8.5,85.5,199.57,165.97
2016,12,13,8,30,197.0,74.0,1.0,9.0,113.0,237.92,199.8
2016,12,13,8,45,216.5,89.0,1.05,9.5,140.5,264.7,222.8
2016,12,13,9,0,236.0,104.0,1.1,10.0,168.0,290.24,243.96
2016,12,13,9,15,254.0,116.0,1.0,10.5,193.5,309.47,258.94
2016,12,13,9,30,272.0,128.0,0.9,11.0,219.0,327.32,272.2
2016,12,13,9,45,136.0,83.0,0.8,11.5,128.5,180.49,149.73
2016,12,13,10,0,0.0,38.0,0.7,12.0,38.0,31.39,21.45
2016,12,13,10,15,25.5,107.5,0.6,12.0,118.5,112.33,90.95
2016,12,13,10,30,51.0,177.0,0.5,12.0,199.0,194.36,158.45
2016,12,13,10,45,25.5,158.5,0.45,12.5,169.5,157.35,126.82
2016,12,13,11,0,0.0,140.0,0.4,13.0,140.0,118.68,94.49
2016,12,13,11,15,170.5,166.5,0.35,13.0,248.0,234.56,188.94
2016,12,13,11,30,341.0,193.0,0.3,13.0,356.0,330.25,260.92
2016,12,13,11,45,175.0,182.0,0.3,13.0,266.0,230.59,181.88
2016,12,13,12,0,9.0,171.0,0.3,13.0,176.0,144.66,115.0
2016,12,13,12,15,61.0,192.5,0.3,13.0,222.0,178.09,141.31
2016,12,13,12,30,113.0,214.0,0.3,13.0,268.0,204.07,159.94
2016,12,13,12,45,323.5,179.5,0.3,13.0,329.5,216.33,160.87
2016,12,13,13,0,534.0,145.0,0.3,13.0,391.0,206.83,142.7
2016,12,13,13,15,267.0,124.5,0.35,13.0,247.5,128.27,90.48
2016,12,13,13,30,0.0,104.0,0.4,13.0,104.0,84.69,66.44
2016,12,13,13,45,0.0,58.5,0.45,13.0,58.5,48.45,35.98
2016,12,13,14,0,0.0,13.0,0.5,13.0,13.0,10.71,4.03
2016,12,13,14,15,0.0,12.0,0.45,12.5,12.0,9.88,3.32
2016,12,13,14,30,0.0,11.0,0.4,12.0,11.0,9.05,2.6
2016,12,13,14,45,0.0,9.5,0.4,12.0,9.5,7.81,1.47
2016,12,13,15,0,0.0,8.0,0.4,12.0,8.0,6.57,0.34
2016,12,13,15,15,0.0,7.0,0.4,11.5,7.0,5.75,0.0
2016,12,13,15,30,0.0,6.0,0.4,11.0,6.0,4.92,0.0
2016,12,13,15,45,0.0,4.5,0.45,11.0,4.5,3.69,0.0
2016,12,13,16,0,0.0,3.0,0.5,11.0,3.0,2.46,0.0
2016,12,13,16,15,0.0,1.5,0.5,10.5,1.5,1.23,0.0
2016,12,13,16,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,12,13,16,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,12,13,17,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,13,17,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,13,17,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,4.0,1.55,9.5,4.0,0.0,0.0
2016,12,14,7,30,0.0,8.0,1.7,10.0,8.0,6.83,0.0
2016,12,14,7,45,0.5,23.5,1.85,10.5,23.5,22.35,8.98
2016,12,14,8,0,1.0,39.0,2.0,11.0,39.0,39.84,27.31
2016,12,14,8,15,12.0,55.5,2.1,11.0,57.5,63.54,48.61
2016,12,14,8,30,23.0,72.0,2.2,11.0,76.0,95.25,76.51
2016,12,14,8,45,30.0,87.5,2.35,11.5,94.5,114.31,93.21
2016,12,14,9,0,37.0,103.0,2.5,12.0,113.0,132.91,109.19
2016,12,14,9,15,41.5,117.5,2.55,12.5,130.5,148.07,121.89
2016,12,14,9,30,46.0,132.0,2.6,13.0,148.0,162.81,133.97
2016,12,14,9,45,47.5,144.0,2.65,13.5,161.0,172.18,141.31
2016,12,14,10,0,49.0,156.0,2.7,14.0,174.0,181.28,148.31
2016,12,14,10,15,28.0,153.5,2.65,14.0,164.0,161.1,130.88
2016,12,14,10,30,7.0,151.0,2.6,14.0,154.0,135.27,108.86
2016,12,14,10,45,43.5,174.5,2.55,14.5,194.5,182.98,148.37
2016,12,14,11,0,80.0,198.0,2.5,15.0,235.0,219.92,177.95
2016,12,14,11,15,200.5,197.0,2.5,15.0,292.0,277.38,223.8
2016,12,14,11,30,321.0,196.0,2.5,15.0,349.0,324.5,259.34
2016,12,14,11,45,316.5,198.5,2.5,15.0,350.5,307.18,243.45
2016,12,14,12,0,312.0,201.0,2.5,15.0,352.0,289.29,227.19
2016,12,14,12,15,188.0,203.0,2.5,15.0,294.0,229.63,180.11
2016,12,14,12,30,64.0,205.0,2.5,15.0,236.0,182.84,144.78
2016,12,14,12,45,64.5,201.0,2.5,15.0,231.5,173.51,136.86
2016,12,14,13,0,65.0,197.0,2.5,15.0,227.0,164.0,128.83
2016,12,14,13,15,39.5,178.0,2.45,15.0,196.5,141.15,111.22
2016,12,14,13,30,14.0,159.0,2.4,15.0,166.0,125.17,99.39
2016,12,14,13,45,17.5,153.5,2.35,15.0,161.0,118.69,94.48
2016,12,14,14,0,21.0,148.0,2.3,15.0,156.0,113.8,94.91
2016,12,14,14,15,17.5,137.0,2.1,14.5,143.5,105.67,88.09
2016,12,14,14,30,14.0,126.0,1.9,14.0,131.0,97.4,81.1
2016,12,14,14,45,10.5,113.0,1.7,14.0,116.5,87.72,72.61
2016,12,14,15,0,7.0,100.0,1.5,14.0,102.0,77.91,63.92
2016,12,14,15,15,3.5,85.0,1.45,13.5,86.0,66.65,53.94
2016,12,14,15,30,0.0,70.0,1.4,13.0,70.0,55.27,43.69
2016,12,14,15,45,0.0,54.0,1.35,12.5,54.0,43.1,32.58
2016,12,14,16,0,0.0,38.0,1.3,12.0,38.0,30.77,21.18
2016,12,14,16,15,0.0,24.0,1.3,12.0,24.0,19.74,9.97
2016,12,14,16,30,0.0,10.0,1.3,12.0,10.0,8.23,0.0
2016,12,14,16,45,0.0,5.0,1.35,12.0,5.0,4.27,0.0
2016,12,14,17,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,12,14,17,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,12,14,17,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,4.7,11.5,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,2.5,4.75,12.0,2.5,0.0,0.0
2016,12,15,7,30,0.0,5.0,4.7,12.0,5.0,4.27,0.0
2016,12,15,7,45,0.0,15.0,4.7,12.0,15.0,12.36,2.07
2016,12,15,8,0,0.0,25.0,4.7,12.0,25.0,20.64,11.3
2016,12,15,8,15,0.0,36.5,4.5,12.0,36.5,30.4,20.1
2016,12,15,8,30,0.0,48.0,4.3,12.0,48.0,41.06,29.54
2016,12,15,8,45,0.0,60.0,4.1,12.0,60.0,52.04,39.21
2016,12,15,9,0,0.0,72.0,3.9,12.0,72.0,62.84,48.63
2016,12,15,9,15,0.0,83.0,3.7,12.0,83.0,72.45,56.93
2016,12,15,9,30,0.0,94.0,3.5,12.0,94.0,81.99,65.07
2016,12,15,9,45,0.0,104.0,3.35,12.5,104.0,90.44,72.07
2016,12,15,10,0,0.0,114.0,3.2,13.0,114.0,98.82,78.93
2016,12,15,10,15,0.0,97.0,3.1,13.0,97.0,81.95,64.51
2016,12,15,10,30,0.0,80.0,3.0,13.0,80.0,66.48,51.31
2016,12,15,10,45,0.0,88.0,2.95,13.5,88.0,73.35,56.97
2016,12,15,11,0,0.0,96.0,2.9,14.0,96.0,80.13,62.51
2016,12,15,11,15,0.0,87.5,2.85,14.0,87.5,72.75,56.23
2016,12,15,11,30,0.0,79.0,2.8,14.0,79.0,65.58,50.15
2016,12,15,11,45,0.0,79.5,2.8,14.0,79.5,66.0,50.49
2016,12,15,12,0,0.0,80.0,2.8,14.0,80.0,66.42,50.83
2016,12,15,12,15,0.0,99.5,2.8,14.0,99.5,82.46,64.35
2016,12,15,12,30,0.0,119.0,2.8,14.0,119.0,98.0,77.39
2016,12,15,12,45,0.0,102.5,2.8,14.5,102.5,84.55,65.99
2016,12,15,13,0,0.0,86.0,2.8,15.0,86.0,71.27,54.78
2016,12,15,13,15,0.0,73.0,2.8,15.0,73.0,60.55,45.82
2016,12,15,13,30,0.0,60.0,2.8,15.0,60.0,49.7,36.69
2016,12,15,13,45,0.0,55.5,2.8,15.0,55.5,45.95,33.56
2016,12,15,14,0,0.0,51.0,2.8,15.0,51.0,42.19,32.0
2016,12,15,14,15,0.0,47.0,2.75,14.5,47.0,38.86,29.14
2016,12,15,14,30,0.0,43.0,2.7,14.0,43.0,35.53,26.26
2016,12,15,14,45,0.0,38.0,2.65,14.0,38.0,31.38,22.56
2016,12,15,15,0,0.0,33.0,2.6,14.0,33.0,27.22,18.83
2016,12,15,15,15,0.0,28.0,2.45,14.0,28.0,23.08,15.07
2016,12,15,15,30,0.0,23.0,2.3,14.0,23.0,18.94,11.27
2016,12,15,15,45,0.0,17.5,2.15,14.0,17.5,14.4,7.09
2016,12,15,16,0,0.0,12.0,2.0,14.0,12.0,9.86,2.9
2016,12,15,16,15,0.0,7.5,1.9,13.5,7.5,6.15,0.0
2016,12,15,16,30,0.0,3.0,1.8,13.0,3.0,2.46,0.0
2016,12,15,16,45,0.0,1.5,1.7,13.0,1.5,1.28,0.0
2016,12,15,17,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,12,15,17,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,12,15,17,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,4.45,10.5,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,5.05,9.5,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,5.15,9.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,5.2,8.5,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,5.25,8.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,5.3,8.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,5.35,7.5,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,5.4,7.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,5.45,7.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,5.5,7.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,5.4,7.0,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,5.3,7.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,5.25,7.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,5.2,7.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,5.1,6.5,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,5.0,6.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,4.95,6.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,4.65,6.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,4.55,6.0,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,4.35,5.5,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,12,16,7,15,94.0,6.5,4.25,5.0,9.0,0.0,0.0
2016,12,16,7,30,188.0,13.0,4.3,5.0,18.0,128.5,0.0
2016,12,16,7,45,338.0,22.5,4.4,5.5,52.5,277.89,167.17
2016,12,16,8,0,488.0,32.0,4.5,6.0,87.0,385.87,318.01
2016,12,16,8,15,567.5,38.5,4.6,6.5,128.0,448.94,380.46
2016,12,16,8,30,647.0,45.0,4.7,7.0,169.0,510.14,435.55
2016,12,16,8,45,696.0,49.0,4.8,7.5,209.0,546.08,467.35
2016,12,16,9,0,745.0,53.0,4.9,8.0,249.0,578.94,494.88
2016,12,16,9,15,776.5,56.0,4.9,8.0,286.0,595.79,508.63
2016,12,16,9,30,808.0,59.0,4.9,8.0,323.0,609.17,518.71
2016,12,16,9,45,829.0,61.0,4.95,8.5,355.0,611.02,518.05
2016,12,16,10,0,850.0,63.0,5.0,9.0,387.0,609.27,514.04
2016,12,16,10,15,864.0,65.0,4.9,9.0,413.0,599.62,503.77
2016,12,16,10,30,878.0,67.0,4.8,9.0,439.0,582.88,487.55
2016,12,16,10,45,887.5,68.0,4.75,9.5,458.0,563.14,467.78
2016,12,16,11,0,897.0,69.0,4.7,10.0,477.0,540.16,445.02
2016,12,16,11,15,902.5,69.5,4.65,10.0,489.0,511.51,418.07
2016,12,16,11,30,908.0,70.0,4.6,10.0,501.0,479.97,388.18
2016,12,16,11,45,909.0,70.5,4.55,10.0,505.5,443.78,353.88
2016,12,16,12,0,910.0,71.0,4.5,10.0,510.0,405.25,316.94
2016,12,16,12,15,909.0,71.0,4.4,10.0,507.0,363.4,276.61
2016,12,16,12,30,908.0,71.0,4.3,10.0,504.0,319.69,234.37
2016,12,16,12,45,903.0,70.5,4.2,10.0,493.5,272.96,189.97
2016,12,16,13,0,898.0,70.0,4.1,10.0,483.0,225.11,146.06
2016,12,16,13,15,889.5,69.0,4.0,10.0,465.0,175.5,104.41
2016,12,16,13,30,881.0,68.0,3.9,10.0,447.0,125.56,69.92
2016,12,16,13,45,866.5,66.5,3.8,10.0,422.5,69.03,44.23
2016,12,16,14,0,852.0,65.0,3.7,10.0,398.0,55.26,44.45
2016,12,16,14,15,832.5,63.0,3.5,10.0,367.0,53.85,43.25
2016,12,16,14,30,813.0,61.0,3.3,10.0,336.0,52.46,42.05
2016,12,16,14,45,783.5,58.0,3.1,10.0,300.0,50.2,40.03
2016,12,16,15,0,754.0,55.0,2.9,10.0,264.0,47.96,37.99
2016,12,16,15,15,710.0,51.0,2.6,9.0,224.0,44.79,35.17
2016,12,16,15,30,666.0,47.0,2.3,8.0,184.0,41.65,32.28
2016,12,16,15,45,596.0,41.0,2.0,7.5,143.0,36.6,27.44
2016,12,16,16,0,526.0,35.0,1.7,7.0,102.0,31.58,22.41
2016,12,16,16,15,263.0,32.0,1.7,6.5,65.5,26.61,16.05
2016,12,16,16,30,0.0,29.0,1.7,6.0,29.0,21.82,0.0
2016,12,16,16,45,0.0,14.5,1.7,5.5,14.5,12.38,0.0
2016,12,16,17,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,16,17,15,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2016,12,16,17,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,1.75,3.5,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,1.55,2.5,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,1.45,1.5,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,1.4,0.5,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,1.75,-0.5,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,1.75,-1.0,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,1.7,-1.5,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,1.65,-2.0,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,12,17,7,15,119.0,6.0,1.85,-1.5,9.0,0.0,0.0
2016,12,17,7,30,238.0,12.0,2.1,-1.0,18.0,158.72,0.0
2016,12,17,7,45,386.5,21.0,2.35,-0.5,53.5,298.23,174.33
2016,12,17,8,0,535.0,30.0,2.6,0.0,89.0,414.79,345.03
2016,12,17,8,15,611.5,36.0,2.6,0.5,131.0,475.2,406.25
2016,12,17,8,30,688.0,42.0,2.6,1.0,173.0,533.83,459.08
2016,12,17,8,45,735.5,46.0,2.65,2.0,214.0,568.61,488.85
2016,12,17,9,0,783.0,50.0,2.7,3.0,255.0,600.35,514.21
2016,12,17,9,15,813.5,53.0,2.75,3.5,292.5,616.35,526.32
2016,12,17,9,30,844.0,56.0,2.8,4.0,330.0,628.83,534.74
2016,12,17,9,45,864.0,58.0,2.9,4.5,363.0,624.79,529.7
2016,12,17,10,0,884.0,60.0,3.0,5.0,396.0,622.35,525.38
2016,12,17,10,15,897.5,61.5,3.0,5.5,422.0,611.78,513.81
2016,12,17,10,30,911.0,63.0,3.0,6.0,448.0,597.69,499.15
2016,12,17,10,45,919.5,64.0,3.0,6.5,467.5,576.77,478.72
2016,12,17,11,0,928.0,65.0,3.0,7.0,487.0,552.55,455.27
2016,12,17,11,15,933.0,65.5,2.95,7.0,499.0,522.86,427.64
2016,12,17,11,30,938.0,66.0,2.9,7.0,511.0,490.23,397.0
2016,12,17,11,45,938.5,66.5,2.85,7.5,515.5,452.91,361.23
2016,12,17,12,0,939.0,67.0,2.8,8.0,520.0,413.19,322.87
2016,12,17,12,15,938.0,67.0,2.7,8.0,517.0,370.29,281.8
2016,12,17,12,30,937.0,67.0,2.6,8.0,514.0,325.47,238.67
2016,12,17,12,45,926.5,68.5,2.55,8.0,502.5,277.97,193.83
2016,12,17,13,0,916.0,70.0,2.5,8.0,491.0,229.72,149.72
2016,12,17,13,15,907.0,69.0,2.4,8.0,473.0,179.18,107.14
2016,12,17,13,30,898.0,68.0,2.3,8.0,455.0,128.32,71.68
2016,12,17,13,45,884.0,66.5,2.25,8.0,430.0,70.95,44.97
2016,12,17,14,0,870.0,65.0,2.2,8.0,405.0,55.46,45.0
2016,12,17,14,15,850.5,63.0,2.0,8.0,373.5,54.03,43.78
2016,12,17,14,30,831.0,61.0,1.8,8.0,342.0,52.63,42.56
2016,12,17,14,45,801.5,58.0,1.6,8.0,305.5,50.35,40.52
2016,12,17,15,0,772.0,55.0,1.4,8.0,269.0,48.09,38.45
2016,12,17,15,15,728.0,51.0,1.25,7.0,228.5,44.9,35.6
2016,12,17,15,30,684.0,47.0,1.1,6.0,188.0,41.74,32.67
2016,12,17,15,45,613.5,41.0,1.0,5.5,146.5,36.67,27.78
2016,12,17,16,0,543.0,35.0,0.9,5.0,105.0,31.62,22.7
2016,12,17,16,15,271.5,32.5,0.9,4.5,67.5,27.05,16.73
2016,12,17,16,30,0.0,30.0,0.9,4.0,30.0,22.48,0.0
2016,12,17,16,45,0.0,15.0,0.95,4.0,15.0,12.8,0.0
2016,12,17,17,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,17,17,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,12,17,17,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,1.05,1.5,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,0.95,0.5,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,1.35,-0.5,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,1.35,-1.0,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,1.3,-1.5,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,1.3,-2.5,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,1.6,-3.0,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,1.7,-3.0,0.0,0.0,0.0
2016,12,18,7,15,110.5,6.0,1.9,-2.0,8.5,0.0,0.0
2016,12,18,7,30,221.0,12.0,2.1,-1.0,17.0,147.97,0.0
2016,12,18,7,45,371.0,21.0,2.35,-0.5,51.5,287.22,158.94
2016,12,18,8,0,521.0,30.0,2.6,0.0,86.0,405.29,336.44
2016,12,18,8,15,600.0,36.0,2.5,0.0,128.0,467.38,399.99
2016,12,18,8,30,679.0,42.0,2.4,0.0,170.0,527.7,454.83
2016,12,18,8,45,729.0,45.5,2.35,0.5,211.0,563.63,486.13
2016,12,18,9,0,779.0,49.0,2.3,1.0,252.0,596.51,513.0
2016,12,18,9,15,810.5,52.0,2.35,1.5,290.0,613.28,525.81
2016,12,18,9,30,842.0,55.0,2.4,2.0,328.0,626.54,534.93
2016,12,18,9,45,861.0,58.0,2.45,3.0,361.0,623.23,529.33
2016,12,18,10,0,880.0,61.0,2.5,4.0,394.0,621.52,524.51
2016,12,18,10,15,895.0,62.5,2.55,4.5,421.0,611.99,514.04
2016,12,18,10,30,910.0,64.0,2.6,5.0,448.0,598.89,500.41
2016,12,18,10,45,920.0,65.0,2.65,5.5,468.0,578.87,480.94
2016,12,18,11,0,930.0,66.0,2.7,6.0,488.0,555.48,458.35
2016,12,18,11,15,935.5,66.5,2.7,6.0,500.5,526.03,431.06
2016,12,18,11,30,941.0,67.0,2.7,6.0,513.0,493.6,400.7
2016,12,18,11,45,943.5,67.0,2.7,6.5,518.0,456.54,365.2
2016,12,18,12,0,946.0,67.0,2.7,7.0,523.0,416.95,326.93
2016,12,18,12,15,944.5,67.0,2.75,7.0,520.0,373.67,285.64
2016,12,18,12,30,943.0,67.0,2.8,7.0,517.0,328.48,242.2
2016,12,18,12,45,938.5,66.5,2.85,7.5,506.0,280.44,196.14
2016,12,18,13,0,934.0,66.0,2.9,8.0,495.0,231.18,150.42
2016,12,18,13,15,925.0,65.0,2.85,8.0,477.0,179.9,106.97
2016,12,18,13,30,916.0,64.0,2.8,8.0,459.0,128.28,70.62
2016,12,18,13,45,902.5,62.5,2.8,8.0,434.0,76.02,48.05
2016,12,18,14,0,889.0,61.0,2.8,8.0,409.0,58.57,47.81
2016,12,18,14,15,870.0,59.0,2.6,7.5,377.5,56.61,46.2
2016,12,18,14,30,851.0,57.0,2.4,7.0,346.0,49.64,39.98
2016,12,18,14,45,822.0,54.5,2.2,7.0,309.5,47.68,38.22
2016,12,18,15,0,793.0,52.0,2.0,7.0,273.0,45.75,36.44
2016,12,18,15,15,750.5,48.5,1.8,6.0,232.5,42.9,33.9
2016,12,18,15,30,708.0,45.0,1.6,5.0,192.0,40.1,31.29
2016,12,18,15,45,639.5,39.5,1.4,4.5,150.0,35.41,26.75
2016,12,18,16,0,571.0,34.0,1.2,4.0,108.0,30.76,22.04
2016,12,18,16,15,446.0,25.5,1.2,3.5,70.0,23.11,13.64
2016,12,18,16,30,321.0,17.0,1.2,3.0,32.0,15.45,0.0
2016,12,18,16,45,160.5,8.5,1.3,2.5,16.0,7.26,0.0
2016,12,18,17,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,18,17,15,0.0,0.0,1.4,1.5,0.0,0.0,0.0
2016,12,18,17,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,1.4,0.5,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,1.45,-0.5,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,1.55,-1.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,1.6,-1.5,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,1.35,-2.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,12,19,7,15,90.5,5.5,1.4,-1.5,7.5,0.0,0.0
2016,12,19,7,30,181.0,11.0,1.5,-1.0,15.0,122.09,0.0
2016,12,19,7,45,326.0,21.0,1.65,-0.5,48.0,265.73,137.65
2016,12,19,8,0,471.0,31.0,1.8,0.0,81.0,373.02,308.03
2016,12,19,8,15,552.0,37.5,1.8,0.5,121.5,437.03,372.2
2016,12,19,8,30,633.0,44.0,1.8,1.0,162.0,499.29,427.68
2016,12,19,8,45,683.5,48.0,1.8,1.5,202.5,536.42,459.83
2016,12,19,9,0,734.0,52.0,1.8,2.0,243.0,570.55,487.75
2016,12,19,9,15,766.0,55.5,1.85,2.5,280.0,588.67,501.62
2016,12,19,9,30,798.0,59.0,1.9,3.0,317.0,603.37,511.92
2016,12,19,9,45,814.0,62.5,1.95,4.0,348.0,604.28,509.7
2016,12,19,10,0,830.0,66.0,2.0,5.0,379.0,601.74,504.4
2016,12,19,10,15,845.5,67.5,2.1,5.5,405.0,593.07,495.14
2016,12,19,10,30,861.0,69.0,2.2,6.0,431.0,580.86,482.73
2016,12,19,10,45,870.0,70.5,2.3,6.5,450.5,561.5,464.29
2016,12,19,11,0,879.0,72.0,2.4,7.0,470.0,538.88,442.83
2016,12,19,11,15,885.0,72.5,2.4,7.0,482.5,508.86,415.46
2016,12,19,11,30,891.0,73.0,2.4,7.0,495.0,478.34,386.98
2016,12,19,11,45,892.0,74.0,2.4,7.5,499.5,443.44,353.64
2016,12,19,12,0,893.0,75.0,2.4,8.0,504.0,406.18,317.75
2016,12,19,12,15,766.5,97.5,2.4,8.0,465.0,341.06,262.25
2016,12,19,12,30,640.0,120.0,2.4,8.0,426.0,285.89,215.82
2016,12,19,12,45,761.0,96.5,2.45,8.5,452.5,259.72,185.14
2016,12,19,13,0,882.0,73.0,2.5,9.0,479.0,224.99,146.96
2016,12,19,13,15,873.5,72.0,2.4,8.5,461.5,175.49,105.2
2016,12,19,13,30,865.0,71.0,2.3,8.0,444.0,125.73,69.93
2016,12,19,13,45,850.5,69.5,2.25,8.0,419.5,75.36,47.14
2016,12,19,14,0,836.0,68.0,2.2,8.0,395.0,57.37,46.72
2016,12,19,14,15,815.5,65.5,2.0,7.5,364.0,55.6,45.29
2016,12,19,14,30,795.0,63.0,1.8,7.0,333.0,53.85,43.84
2016,12,19,14,45,764.0,60.0,1.6,7.0,297.5,51.63,41.84
2016,12,19,15,0,733.0,57.0,1.4,7.0,262.0,49.43,39.82
2016,12,19,15,15,687.5,53.0,1.3,6.5,222.5,46.3,36.96
2016,12,19,15,30,642.0,49.0,1.2,6.0,183.0,43.22,34.03
2016,12,19,15,45,568.5,43.0,1.1,5.5,142.5,35.09,26.36
2016,12,19,16,0,495.0,37.0,1.0,5.0,102.0,30.51,21.75
2016,12,19,16,15,247.5,33.5,1.0,4.5,66.0,26.01,16.12
2016,12,19,16,30,0.0,30.0,1.0,4.0,30.0,22.63,0.0
2016,12,19,16,45,0.0,15.0,1.05,3.5,15.0,12.8,0.0
2016,12,19,17,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,19,17,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,19,17,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,7,15,62.5,5.5,1.45,0.5,6.5,0.0,0.0
2016,12,20,7,30,125.0,11.0,1.6,1.0,13.0,87.16,0.0
2016,12,20,7,45,271.0,21.0,1.75,1.5,44.0,229.9,109.89
2016,12,20,8,0,417.0,31.0,1.9,2.0,75.0,347.89,284.83
2016,12,20,8,15,499.5,38.0,1.9,2.5,114.0,410.69,347.87
2016,12,20,8,30,582.0,45.0,1.9,3.0,153.0,473.09,403.43
2016,12,20,8,45,634.0,49.5,1.95,3.5,192.0,505.38,432.09
2016,12,20,9,0,686.0,54.0,2.0,4.0,231.0,541.37,461.9
2016,12,20,9,15,719.5,57.0,2.0,4.5,267.0,560.33,476.33
2016,12,20,9,30,753.0,60.0,2.0,5.0,303.0,575.96,487.25
2016,12,20,9,45,781.5,61.0,2.0,6.0,335.0,582.5,489.47
2016,12,20,10,0,810.0,62.0,2.0,7.0,367.0,585.39,488.37
2016,12,20,10,15,825.0,64.0,2.05,7.5,393.0,577.57,479.55
2016,12,20,10,30,840.0,66.0,2.1,8.0,419.0,566.29,467.76
2016,12,20,10,45,850.0,67.0,2.15,8.5,438.0,547.66,449.87
2016,12,20,11,0,860.0,68.0,2.2,9.0,457.0,523.45,427.28
2016,12,20,11,15,866.0,68.5,2.2,9.5,469.5,496.65,401.94
2016,12,20,11,30,872.0,69.0,2.2,10.0,482.0,467.0,373.81
2016,12,20,11,45,873.0,69.5,2.25,10.5,486.5,432.54,341.42
2016,12,20,12,0,874.0,70.0,2.3,11.0,491.0,395.8,306.53
2016,12,20,12,15,873.0,70.0,2.3,11.0,488.5,355.8,268.86
2016,12,20,12,30,872.0,70.0,2.3,11.0,486.0,314.01,229.19
2016,12,20,12,45,862.0,71.5,2.35,11.0,475.5,269.71,187.84
2016,12,20,13,0,852.0,73.0,2.4,11.0,465.0,220.93,143.86
2016,12,20,13,15,843.0,72.0,2.4,11.0,448.0,172.9,103.37
2016,12,20,13,30,834.0,71.0,2.4,11.0,431.0,124.69,69.06
2016,12,20,13,45,820.5,69.0,2.4,11.0,407.5,75.6,46.31
2016,12,20,14,0,807.0,67.0,2.4,11.0,384.0,56.25,45.16
2016,12,20,14,15,787.0,65.0,2.2,10.5,354.5,54.88,44.1
2016,12,20,14,30,767.0,63.0,2.0,10.0,325.0,53.56,43.05
2016,12,20,14,45,740.5,59.5,1.85,10.0,290.5,50.98,40.75
2016,12,20,15,0,714.0,56.0,1.7,10.0,256.0,48.41,38.42
