Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,20,15,15,670.5,52.0,1.5,9.0,218.0,45.29,35.67
2016,12,20,15,30,627.0,48.0,1.3,8.0,180.0,42.21,32.84
2016,12,20,15,45,562.5,42.0,1.1,7.5,141.0,37.25,28.1
2016,12,20,16,0,498.0,36.0,0.9,7.0,102.0,29.63,20.81
2016,12,20,16,15,378.0,27.0,0.95,6.5,66.5,22.28,12.99
2016,12,20,16,30,258.0,18.0,1.0,6.0,31.0,14.91,0.0
2016,12,20,16,45,129.0,9.0,1.05,5.5,15.5,7.68,0.0
2016,12,20,17,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,20,17,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,12,20,17,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,21,7,15,0.0,6.0,1.5,5.0,6.0,0.0,0.0
2016,12,21,7,30,0.0,12.0,1.7,5.0,12.0,10.24,0.0
2016,12,21,7,45,181.5,22.5,1.95,5.5,41.0,172.4,73.84
2016,12,21,8,0,363.0,33.0,2.2,6.0,70.0,314.93,254.26
2016,12,21,8,15,446.0,40.5,2.2,6.0,108.0,378.68,317.86
2016,12,21,8,30,529.0,48.0,2.2,6.0,146.0,441.95,374.55
2016,12,21,8,45,584.0,53.0,2.2,6.5,184.0,482.13,409.25
2016,12,21,9,0,639.0,58.0,2.2,7.0,222.0,519.98,440.33
2016,12,21,9,15,674.0,62.0,2.2,7.5,257.5,540.63,456.15
2016,12,21,9,30,709.0,66.0,2.2,8.0,293.0,554.86,466.12
2016,12,21,9,45,743.5,66.0,2.25,8.5,325.5,564.84,472.31
2016,12,21,10,0,778.0,66.0,2.3,9.0,358.0,571.01,475.0
2016,12,21,10,15,794.0,68.0,2.25,9.5,384.0,564.44,466.79
2016,12,21,10,30,810.0,70.0,2.2,10.0,410.0,554.46,455.68
2016,12,21,10,45,821.0,71.0,2.2,10.5,429.0,537.16,438.78
2016,12,21,11,0,832.0,72.0,2.2,11.0,448.0,516.66,419.04
2016,12,21,11,15,838.5,73.0,2.25,11.0,460.5,490.78,395.55
2016,12,21,11,30,845.0,74.0,2.3,11.0,473.0,462.04,369.17
2016,12,21,11,45,849.0,74.0,2.4,11.5,478.5,428.49,337.79
2016,12,21,12,0,853.0,74.0,2.5,12.0,484.0,392.5,303.72
2016,12,21,12,15,852.5,74.0,2.55,12.0,482.0,352.69,266.44
2016,12,21,12,30,852.0,74.0,2.6,12.0,480.0,311.09,227.14
2016,12,21,12,45,848.0,73.5,2.65,12.5,471.0,266.59,185.19
2016,12,21,13,0,844.0,73.0,2.7,13.0,462.0,220.99,143.42
2016,12,21,13,15,836.0,71.5,2.7,13.0,445.5,173.11,103.09
2016,12,21,13,30,828.0,70.0,2.7,13.0,429.0,124.98,68.66
2016,12,21,13,45,817.0,68.0,2.7,13.0,406.0,76.31,45.67
2016,12,21,14,0,806.0,66.0,2.7,13.0,383.0,55.45,44.08
2016,12,21,14,15,787.0,64.0,2.55,12.5,354.0,54.08,43.02
2016,12,21,14,30,768.0,62.0,2.4,12.0,325.0,52.75,41.97
2016,12,21,14,45,741.0,59.0,2.3,12.0,290.5,50.56,40.03
2016,12,21,15,0,714.0,56.0,2.2,12.0,256.0,48.39,38.07
2016,12,21,15,15,671.5,51.5,1.9,11.0,218.0,44.85,34.97
2016,12,21,15,30,629.0,47.0,1.6,10.0,180.0,41.31,31.76
2016,12,21,15,45,562.0,41.5,1.3,9.5,141.0,36.76,27.43
2016,12,21,16,0,495.0,36.0,1.0,9.0,102.0,29.59,20.6
2016,12,21,16,15,377.5,27.0,1.05,8.5,66.5,22.25,12.93
2016,12,21,16,30,260.0,18.0,1.1,8.0,31.0,14.89,0.0
2016,12,21,16,45,130.0,9.0,1.15,7.5,15.5,7.68,0.0
2016,12,21,17,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,21,17,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,21,17,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,22,7,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,12,22,7,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,22,7,45,217.5,15.5,1.55,4.5,38.0,186.86,74.07
2016,12,22,8,0,435.0,31.0,1.6,5.0,76.0,359.54,289.11
2016,12,22,8,15,519.5,38.0,1.5,5.5,116.0,423.92,353.22
2016,12,22,8,30,604.0,45.0,1.4,6.0,156.0,481.09,403.51
2016,12,22,8,45,658.0,49.5,1.35,6.5,196.0,521.55,437.46
2016,12,22,9,0,712.0,54.0,1.3,7.0,236.0,559.02,467.07
2016,12,22,9,15,745.0,57.5,1.3,7.5,273.0,578.3,481.23
2016,12,22,9,30,778.0,61.0,1.3,8.0,310.0,594.17,491.93
2016,12,22,9,45,800.0,63.0,1.35,8.5,341.5,597.69,492.83
2016,12,22,10,0,822.0,65.0,1.4,9.0,373.0,597.66,490.64
2016,12,22,10,15,837.0,67.0,1.5,9.5,399.5,589.76,482.38
2016,12,22,10,30,852.0,69.0,1.6,10.0,426.0,578.34,471.08
2016,12,22,10,45,861.5,70.0,1.7,11.0,445.5,559.25,452.67
2016,12,22,11,0,871.0,71.0,1.8,12.0,465.0,536.9,431.38
2016,12,22,11,15,877.5,72.0,1.8,12.0,477.5,508.14,405.78
2016,12,22,11,30,884.0,73.0,1.8,12.0,490.0,478.88,379.11
2016,12,22,11,45,886.5,73.0,1.85,12.5,495.5,444.14,346.99
2016,12,22,12,0,889.0,73.0,1.9,13.0,501.0,406.98,312.25
2016,12,22,12,15,888.0,73.0,1.9,13.0,499.0,366.37,274.58
2016,12,22,12,30,887.0,73.0,1.9,13.0,497.0,323.93,234.85
2016,12,22,12,45,884.0,72.0,1.9,13.5,487.5,278.47,192.31
2016,12,22,13,0,881.0,71.0,1.9,14.0,478.0,231.74,149.78
2016,12,22,13,15,873.0,70.0,1.8,14.0,461.0,178.7,105.37
2016,12,22,13,30,865.0,69.0,1.7,14.0,444.0,129.12,69.93
2016,12,22,13,45,852.5,67.5,1.6,14.0,420.0,78.86,46.02
2016,12,22,14,0,840.0,66.0,1.5,14.0,396.0,55.83,44.23
2016,12,22,14,15,820.0,64.0,1.25,13.5,366.0,54.42,43.17
2016,12,22,14,30,800.0,62.0,1.0,13.0,336.0,53.05,42.09
2016,12,22,14,45,771.0,59.0,0.8,13.0,300.5,50.81,40.13
2016,12,22,15,0,742.0,56.0,0.6,13.0,265.0,48.6,38.15
2016,12,22,15,15,698.5,52.0,0.65,12.5,226.0,45.45,35.33
2016,12,22,15,30,655.0,48.0,0.7,12.0,187.0,42.33,32.45
2016,12,22,15,45,584.0,42.5,0.75,11.5,146.5,37.75,28.12
2016,12,22,16,0,513.0,37.0,0.8,11.0,106.0,30.49,21.24
2016,12,22,16,15,256.5,35.0,0.85,10.5,69.5,27.16,16.98
2016,12,22,16,30,0.0,33.0,0.9,10.0,33.0,24.68,0.0
2016,12,22,16,45,0.0,16.5,1.0,10.0,16.5,14.08,0.0
2016,12,22,17,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,22,17,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,12,22,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,1.75,5.5,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,2.75,5.5,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,3.65,5.5,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,12,23,7,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,12,23,7,45,0.0,3.5,4.2,6.0,3.5,2.87,0.0
2016,12,23,8,0,0.0,7.0,4.3,6.0,7.0,5.74,0.0
2016,12,23,8,15,0.0,11.0,4.35,6.0,11.0,9.03,2.13
2016,12,23,8,30,0.0,15.0,4.4,6.0,15.0,12.33,5.13
2016,12,23,8,45,0.0,19.0,4.45,6.5,19.0,15.63,8.11
2016,12,23,9,0,0.0,23.0,4.5,7.0,23.0,18.94,11.06
2016,12,23,9,15,0.0,27.0,4.65,7.0,27.0,22.25,14.0
2016,12,23,9,30,0.0,31.0,4.8,7.0,31.0,25.57,16.93
2016,12,23,9,45,0.0,34.0,4.95,7.5,34.0,28.06,19.06
2016,12,23,10,0,0.0,37.0,5.1,8.0,37.0,30.56,21.17
2016,12,23,10,15,0.0,46.5,5.1,8.0,46.5,38.45,28.04
2016,12,23,10,30,0.0,56.0,5.1,8.0,56.0,46.36,34.89
2016,12,23,10,45,0.0,62.0,5.2,8.5,62.0,51.37,39.11
2016,12,23,11,0,0.0,68.0,5.3,9.0,68.0,56.38,43.32
2016,12,23,11,15,0.0,64.0,5.05,9.0,64.0,53.05,40.39
2016,12,23,11,30,0.0,60.0,4.8,9.0,60.0,49.72,37.49
2016,12,23,11,45,0.0,43.0,4.55,9.5,43.0,35.58,25.19
2016,12,23,12,0,0.0,26.0,4.3,10.0,26.0,21.48,12.96
2016,12,23,12,15,243.0,95.0,4.3,10.0,211.0,167.39,132.05
2016,12,23,12,30,486.0,164.0,4.3,10.0,396.0,279.36,215.77
2016,12,23,12,45,243.0,145.0,4.3,10.0,261.0,176.8,135.94
2016,12,23,13,0,0.0,126.0,4.3,10.0,126.0,102.67,82.62
2016,12,23,13,15,130.5,154.0,4.45,10.0,211.0,137.57,106.48
2016,12,23,13,30,261.0,182.0,4.6,10.0,296.0,154.17,116.17
2016,12,23,13,45,130.5,120.5,4.8,10.0,177.5,95.22,73.99
2016,12,23,14,0,0.0,59.0,5.0,10.0,59.0,48.86,38.65
2016,12,23,14,15,0.0,54.5,5.0,9.5,54.5,45.1,35.4
2016,12,23,14,30,0.0,50.0,5.0,9.0,50.0,41.35,32.1
2016,12,23,14,45,0.0,45.0,5.0,9.0,45.0,37.19,28.34
2016,12,23,15,0,0.0,40.0,5.0,9.0,40.0,33.04,24.55
2016,12,23,15,15,0.0,34.0,4.7,8.5,34.0,28.06,20.01
2016,12,23,15,30,0.0,28.0,4.4,8.0,28.0,23.08,15.42
2016,12,23,15,45,0.0,22.0,4.15,8.0,22.0,18.12,10.76
2016,12,23,16,0,0.0,16.0,3.9,8.0,16.0,13.16,6.08
2016,12,23,16,15,0.0,10.5,3.6,7.5,10.5,8.62,1.64
2016,12,23,16,30,0.0,5.0,3.3,7.0,5.0,4.1,0.0
2016,12,23,16,45,0.0,2.5,3.05,6.5,2.5,2.13,0.0
2016,12,23,17,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,23,17,15,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,23,17,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,2.4,5.5,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,2.65,4.5,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,2.55,4.0,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,2.3,3.5,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,1.7,2.5,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,1.45,1.5,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,1.45,1.5,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,24,7,15,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,12,24,7,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,12,24,7,45,219.0,14.5,2.25,2.5,36.5,185.31,60.36
2016,12,24,8,0,438.0,29.0,2.5,3.0,73.0,349.76,283.61
2016,12,24,8,15,523.0,36.0,2.45,3.5,113.0,416.54,352.22
2016,12,24,8,30,608.0,43.0,2.4,4.0,153.0,482.15,410.82
2016,12,24,8,45,663.5,47.0,2.4,4.5,193.0,523.04,446.43
2016,12,24,9,0,719.0,51.0,2.4,5.0,233.0,561.02,477.77
2016,12,24,9,15,752.5,54.0,2.45,5.5,270.5,580.15,492.6
2016,12,24,9,30,786.0,57.0,2.5,6.0,308.0,595.9,503.86
2016,12,24,9,45,813.5,58.5,2.65,6.5,341.0,602.43,507.54
2016,12,24,10,0,841.0,60.0,2.8,7.0,374.0,605.25,507.8
2016,12,24,10,15,856.5,61.5,2.9,7.0,400.5,592.8,496.35
2016,12,24,10,30,872.0,63.0,3.0,7.0,427.0,581.55,485.39
2016,12,24,10,45,884.0,63.0,3.1,7.5,447.5,563.16,467.5
2016,12,24,11,0,896.0,63.0,3.2,8.0,468.0,541.44,446.54
2016,12,24,11,15,902.0,64.0,3.2,8.0,481.0,514.51,421.41
2016,12,24,11,30,908.0,65.0,3.2,8.0,494.0,484.6,393.27
2016,12,24,11,45,912.5,64.5,3.25,8.5,500.0,449.67,359.83
2016,12,24,12,0,917.0,64.0,3.3,9.0,506.0,412.14,323.56
2016,12,24,12,15,916.5,64.0,3.3,9.0,504.0,370.9,284.15
2016,12,24,12,30,916.0,64.0,3.3,9.0,502.0,327.71,242.55
2016,12,24,12,45,905.0,66.0,3.35,9.0,491.5,281.9,199.09
2016,12,24,13,0,894.0,68.0,3.4,9.0,481.0,235.34,155.99
2016,12,24,13,15,886.0,67.0,3.35,9.0,464.5,186.3,113.5
2016,12,24,13,30,878.0,66.0,3.3,9.0,448.0,136.84,76.77
2016,12,24,13,45,867.0,64.0,3.25,9.0,424.5,86.29,51.1
2016,12,24,14,0,856.0,62.0,3.2,9.0,401.0,58.96,47.95
2016,12,24,14,15,838.0,60.0,3.0,8.5,371.0,51.48,41.35
2016,12,24,14,30,820.0,58.0,2.8,8.0,341.0,50.04,40.18
2016,12,24,14,45,794.0,55.0,2.6,8.0,306.0,47.74,38.12
2016,12,24,15,0,768.0,52.0,2.4,8.0,271.0,45.45,36.02
2016,12,24,15,15,727.5,48.5,2.05,7.0,232.0,42.63,33.54
2016,12,24,15,30,687.0,45.0,1.7,6.0,193.0,39.84,30.98
2016,12,24,15,45,623.0,40.0,1.4,5.5,152.5,35.63,26.92
2016,12,24,16,0,559.0,35.0,1.1,5.0,112.0,31.47,22.74
2016,12,24,16,15,443.0,27.0,1.1,4.5,74.5,24.35,15.29
2016,12,24,16,30,327.0,19.0,1.1,4.0,37.0,17.23,0.44
2016,12,24,16,45,163.5,9.5,1.15,3.5,18.5,8.11,0.0
2016,12,24,17,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,24,17,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,24,17,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,1.25,0.5,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,0.85,0.5,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,0.65,1.0,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,0.4,1.0,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,0.3,1.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,0.35,1.0,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,0.4,1.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,0.7,0.5,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,25,7,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,25,7,45,214.0,15.0,1.55,0.5,36.5,182.85,53.3
2016,12,25,8,0,428.0,30.0,1.8,1.0,73.0,354.27,287.15
2016,12,25,8,15,514.0,37.0,1.8,1.5,112.5,419.64,355.19
2016,12,25,8,30,600.0,44.0,1.8,2.0,152.0,478.1,408.3
2016,12,25,8,45,653.5,48.5,1.85,2.5,192.0,518.47,443.66
2016,12,25,9,0,707.0,53.0,1.9,3.0,232.0,555.93,474.78
2016,12,25,9,15,656.0,66.0,1.95,3.5,252.0,535.85,457.31
2016,12,25,9,30,605.0,79.0,2.0,4.0,272.0,508.85,433.99
2016,12,25,9,45,634.0,80.5,2.05,5.0,300.5,517.95,439.39
2016,12,25,10,0,663.0,82.0,2.1,6.0,329.0,523.8,441.4
2016,12,25,10,15,758.5,75.0,2.1,6.5,377.0,554.64,463.87
2016,12,25,10,30,854.0,68.0,2.1,7.0,425.0,581.74,482.14
2016,12,25,10,45,866.0,69.0,2.15,7.5,445.5,564.29,464.88
2016,12,25,11,0,878.0,70.0,2.2,8.0,466.0,540.93,442.95
2016,12,25,11,15,883.5,70.5,2.25,8.0,479.0,513.68,418.19
2016,12,25,11,30,889.0,71.0,2.3,8.0,492.0,483.56,390.48
2016,12,25,11,45,891.5,71.5,2.35,8.5,497.5,449.38,358.15
2016,12,25,12,0,894.0,72.0,2.4,9.0,503.0,412.75,323.13
2016,12,25,12,15,892.5,71.5,2.45,9.0,500.5,371.51,284.32
2016,12,25,12,30,891.0,71.0,2.5,9.0,498.0,328.48,243.4
2016,12,25,12,45,886.0,70.5,2.55,9.0,488.5,282.96,200.37
2016,12,25,13,0,881.0,70.0,2.6,9.0,479.0,236.31,157.18
2016,12,25,13,15,872.5,69.5,2.6,9.0,462.0,188.2,115.51
2016,12,25,13,30,864.0,69.0,2.6,9.0,445.0,134.55,74.93
2016,12,25,13,45,850.0,67.5,2.6,9.0,421.0,84.27,48.68
2016,12,25,14,0,836.0,66.0,2.6,9.0,397.0,55.73,45.03
2016,12,25,14,15,816.5,64.0,2.45,8.5,367.5,54.33,43.93
2016,12,25,14,30,797.0,62.0,2.3,8.0,338.0,52.95,42.83
2016,12,25,14,45,769.5,59.0,2.15,8.0,303.0,50.73,40.84
2016,12,25,15,0,742.0,56.0,2.0,8.0,268.0,48.52,38.83
2016,12,25,15,15,700.0,52.0,1.9,7.0,229.5,45.38,36.05
2016,12,25,15,30,658.0,48.0,1.8,6.0,191.0,42.25,33.19
2016,12,25,15,45,594.5,42.0,1.7,5.5,151.0,37.25,28.4
2016,12,25,16,0,531.0,36.0,1.6,5.0,111.0,32.25,23.45
2016,12,25,16,15,418.0,28.0,1.65,4.5,74.0,23.11,14.31
2016,12,25,16,30,305.0,20.0,1.7,4.0,37.0,16.61,1.33
2016,12,25,16,45,152.5,10.0,1.8,3.5,18.5,8.54,0.0
2016,12,25,17,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,25,17,15,0.0,0.0,1.95,2.5,0.0,0.0,0.0
2016,12,25,17,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,2.05,2.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,2.05,2.0,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,1.85,1.5,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,1.75,0.5,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,2.85,0.0,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,1.95,0.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,1.65,-0.5,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,1.55,-1.0,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,12,26,7,15,0.0,0.0,1.65,-0.5,0.0,0.0,0.0
2016,12,26,7,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,12,26,7,45,235.0,14.0,2.0,0.5,37.0,190.57,49.08
2016,12,26,8,0,470.0,28.0,2.2,1.0,74.0,370.06,300.05
2016,12,26,8,15,553.5,34.0,2.35,1.5,114.0,435.13,369.49
2016,12,26,8,30,637.0,40.0,2.5,2.0,154.0,498.83,427.64
2016,12,26,8,45,685.0,44.5,2.7,2.5,194.0,535.3,460.61
2016,12,26,9,0,733.0,49.0,2.9,3.0,234.0,569.04,489.54
2016,12,26,9,15,766.0,52.5,2.85,3.5,271.5,588.56,504.57
2016,12,26,9,30,799.0,56.0,2.8,4.0,309.0,604.73,515.88
2016,12,26,9,45,816.5,59.0,2.8,5.0,341.5,606.78,514.39
2016,12,26,10,0,834.0,62.0,2.8,6.0,374.0,605.38,509.76
2016,12,26,10,15,849.5,64.0,2.75,6.5,400.5,598.03,500.8
2016,12,26,10,30,865.0,66.0,2.7,7.0,427.0,587.12,488.73
2016,12,26,10,45,874.5,67.5,2.65,7.5,447.5,565.55,468.03
2016,12,26,11,0,884.0,69.0,2.6,8.0,468.0,544.47,447.32
2016,12,26,11,15,890.0,69.5,2.5,8.0,481.0,517.38,422.06
2016,12,26,11,30,896.0,70.0,2.4,8.0,494.0,487.37,393.91
2016,12,26,11,45,898.5,70.5,2.35,8.5,499.5,453.04,361.17
2016,12,26,12,0,901.0,71.0,2.3,9.0,505.0,416.22,325.8
2016,12,26,12,15,900.0,70.5,2.25,9.0,503.0,374.94,286.83
2016,12,26,12,30,899.0,70.0,2.2,9.0,501.0,331.8,245.74
2016,12,26,12,45,895.0,69.5,2.2,9.5,492.0,286.21,202.27
2016,12,26,13,0,891.0,69.0,2.2,10.0,483.0,239.38,158.66
2016,12,26,13,15,882.5,68.0,2.15,10.0,466.0,190.43,116.33
2016,12,26,13,30,874.0,67.0,2.1,10.0,449.0,141.08,79.34
2016,12,26,13,45,861.0,65.5,2.1,10.0,425.5,85.15,47.98
2016,12,26,14,0,848.0,64.0,2.1,10.0,402.0,54.32,43.58
2016,12,26,14,15,829.0,62.0,2.0,9.5,372.0,52.89,42.46
2016,12,26,14,30,810.0,60.0,1.9,9.0,342.0,51.48,41.33
2016,12,26,14,45,782.0,57.5,1.85,9.0,307.0,49.61,39.66
2016,12,26,15,0,754.0,55.0,1.8,9.0,272.0,47.76,37.99
2016,12,26,15,15,713.0,51.0,1.65,8.0,233.0,44.59,35.2
2016,12,26,15,30,672.0,47.0,1.5,7.0,194.0,41.43,32.32
2016,12,26,15,45,607.0,41.5,1.35,6.0,153.5,36.83,27.99
2016,12,26,16,0,542.0,36.0,1.2,5.0,113.0,32.25,23.5
2016,12,26,16,15,430.5,28.0,1.2,4.5,76.0,25.18,16.21
2016,12,26,16,30,319.0,20.0,1.2,4.0,39.0,16.6,2.34
2016,12,26,16,45,159.5,10.0,1.25,3.5,19.5,8.54,0.0
2016,12,26,17,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,26,17,15,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2016,12,26,17,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,26,17,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,1.75,0.5,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,0.85,0.5,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,0.5,1.5,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,0.4,2.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,0.55,1.5,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,0.85,1.0,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,0.0,1.15,0.5,0.0,0.0,0.0
2016,12,27,7,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,27,7,45,194.5,15.0,1.25,1.5,34.0,170.11,37.14
2016,12,27,8,0,389.0,30.0,1.3,2.0,68.0,329.44,264.37
2016,12,27,8,15,475.5,37.5,1.35,2.5,106.5,395.62,332.82
2016,12,27,8,30,562.0,45.0,1.4,3.0,145.0,461.77,391.7
2016,12,27,8,45,621.0,49.5,1.5,3.5,185.0,498.94,424.68
2016,12,27,9,0,680.0,54.0,1.6,4.0,225.0,540.42,459.21
2016,12,27,9,15,715.0,57.5,1.45,4.5,261.5,561.77,474.61
2016,12,27,9,30,750.0,61.0,1.3,5.0,298.0,579.8,486.3
2016,12,27,9,45,776.5,62.5,1.2,6.0,331.0,586.51,487.84
2016,12,27,10,0,803.0,64.0,1.1,7.0,364.0,589.63,486.12
2016,12,27,10,15,819.0,66.0,1.15,7.5,390.5,583.24,478.81
2016,12,27,10,30,835.0,68.0,1.2,8.0,417.0,573.36,468.55
2016,12,27,10,45,844.5,69.5,1.25,8.5,437.0,555.77,452.03
2016,12,27,11,0,854.0,71.0,1.3,9.0,457.0,534.94,432.66
2016,12,27,11,15,860.5,72.0,1.35,9.0,470.5,508.89,409.52
2016,12,27,11,30,867.0,73.0,1.4,9.0,484.0,479.9,383.43
2016,12,27,11,45,869.0,73.5,1.5,9.5,489.5,445.28,351.76
2016,12,27,12,0,871.0,74.0,1.6,10.0,495.0,409.42,318.27
2016,12,27,12,15,870.5,74.0,1.55,10.0,493.5,369.99,281.37
2016,12,27,12,30,870.0,74.0,1.5,10.0,492.0,326.64,240.73
2016,12,27,12,45,858.0,76.0,1.5,10.5,481.5,281.72,198.69
2016,12,27,13,0,846.0,78.0,1.5,11.0,471.0,236.26,157.06
2016,12,27,13,15,837.5,76.5,1.45,11.0,455.0,188.17,115.73
2016,12,27,13,30,829.0,75.0,1.4,11.0,439.0,139.84,79.33
2016,12,27,13,45,817.0,73.0,1.4,11.0,416.0,90.92,52.75
2016,12,27,14,0,805.0,71.0,1.4,11.0,393.0,59.16,47.72
2016,12,27,14,15,785.5,69.0,1.3,10.5,364.0,57.85,46.75
2016,12,27,14,30,766.0,67.0,1.2,10.0,335.0,56.58,45.77
2016,12,27,14,45,737.0,64.0,1.15,10.0,300.5,54.45,43.89
2016,12,27,15,0,708.0,61.0,1.1,10.0,266.0,52.36,42.01
2016,12,27,15,15,665.0,56.5,1.05,9.0,228.0,48.91,39.0
2016,12,27,15,30,622.0,52.0,1.0,8.0,190.0,41.75,32.5
2016,12,27,15,45,555.0,46.0,0.95,7.5,150.0,37.24,28.21
2016,12,27,16,0,488.0,40.0,0.9,7.0,110.0,32.74,23.78
2016,12,27,16,15,375.5,31.0,0.9,6.5,74.0,25.51,16.44
2016,12,27,16,30,263.0,22.0,0.9,6.0,38.0,18.24,4.05
2016,12,27,16,45,131.5,11.0,0.95,6.0,19.0,9.39,0.0
2016,12,27,17,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,27,17,15,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,12,27,17,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,27,17,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,27,18,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,0.8,3.5,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,2.05,0.0,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,0.0,2.7,0.5,0.0,0.0,0.0
2016,12,28,7,30,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,12,28,7,45,227.0,14.0,2.7,1.5,36.0,185.21,35.31
2016,12,28,8,0,454.0,28.0,2.7,2.0,72.0,360.01,290.49
2016,12,28,8,15,538.5,34.5,2.55,2.5,111.5,426.39,361.25
2016,12,28,8,30,623.0,41.0,2.4,3.0,151.0,491.57,419.81
2016,12,28,8,45,678.0,44.5,2.25,3.5,192.0,531.84,454.66
2016,12,28,9,0,733.0,48.0,2.1,4.0,233.0,569.27,485.0
2016,12,28,9,15,766.0,51.0,2.1,4.5,270.0,588.4,499.64
2016,12,28,9,30,799.0,54.0,2.1,5.0,307.0,604.21,510.7
2016,12,28,9,45,826.0,55.0,2.15,6.0,340.5,604.99,508.73
2016,12,28,10,0,853.0,56.0,2.2,7.0,374.0,607.59,507.63
2016,12,28,10,15,868.0,57.5,2.3,7.5,401.0,599.83,499.07
2016,12,28,10,30,883.0,59.0,2.4,8.0,428.0,588.6,487.47
2016,12,28,10,45,893.5,59.5,2.55,8.5,448.0,570.17,470.06
2016,12,28,11,0,904.0,60.0,2.7,9.0,468.0,548.44,449.58
2016,12,28,11,15,909.5,60.5,2.7,9.5,481.5,520.92,423.56
2016,12,28,11,30,915.0,61.0,2.7,10.0,495.0,490.44,394.68
2016,12,28,11,45,917.5,61.0,2.75,10.5,501.0,455.32,361.62
2016,12,28,12,0,920.0,61.0,2.8,11.0,507.0,417.68,325.83
2016,12,28,12,15,919.0,61.0,2.75,11.0,505.0,376.46,286.91
2016,12,28,12,30,918.0,61.0,2.7,11.0,503.0,333.3,245.8
2016,12,28,12,45,911.5,62.0,2.7,11.5,494.0,287.85,202.47
2016,12,28,13,0,905.0,63.0,2.7,12.0,485.0,241.26,159.06
2016,12,28,13,15,897.0,62.0,2.65,12.0,468.5,191.89,116.16
2016,12,28,13,30,889.0,61.0,2.6,12.0,452.0,142.05,78.29
2016,12,28,13,45,877.5,59.5,2.6,12.0,429.0,91.41,50.58
2016,12,28,14,0,866.0,58.0,2.6,12.0,406.0,56.28,44.96
2016,12,28,14,15,848.5,56.5,2.4,11.5,376.5,54.72,43.75
2016,12,28,14,30,831.0,55.0,2.2,11.0,347.0,53.11,42.45
2016,12,28,14,45,805.5,52.5,2.0,11.0,312.0,45.78,35.89
2016,12,28,15,0,780.0,50.0,1.8,11.0,277.0,43.84,34.15
2016,12,28,15,15,741.5,46.5,1.6,10.0,238.5,40.97,31.65
2016,12,28,15,30,703.0,43.0,1.4,9.0,200.0,38.12,29.08
2016,12,28,15,45,643.0,38.5,1.2,8.5,159.5,34.29,25.45
2016,12,28,16,0,583.0,34.0,1.0,8.0,119.0,30.51,21.71
2016,12,28,16,15,478.0,27.0,1.05,7.5,81.0,24.3,15.41
2016,12,28,16,30,373.0,20.0,1.1,7.0,43.0,18.12,4.82
2016,12,28,16,45,186.5,10.0,1.15,6.5,21.5,8.54,0.0
2016,12,28,17,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,28,17,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,28,17,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,28,17,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,28,18,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,2.65,3.5,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,2.75,3.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,2.85,3.0,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,2.95,3.0,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,3.0,3.5,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,3.0,3.5,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,3.05,3.0,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,12,29,7,15,0.0,0.0,3.15,3.0,0.0,0.0,0.0
2016,12,29,7,30,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,12,29,7,45,202.5,15.0,3.25,3.5,34.5,175.04,27.7
2016,12,29,8,0,405.0,30.0,3.3,4.0,69.0,340.37,272.57
2016,12,29,8,15,494.5,37.5,3.3,4.5,109.0,408.9,345.15
2016,12,29,8,30,584.0,45.0,3.3,5.0,149.0,477.4,407.0
2016,12,29,8,45,639.0,50.0,3.3,5.5,189.0,512.64,438.68
2016,12,29,9,0,694.0,55.0,3.3,6.0,229.0,552.31,471.86
2016,12,29,9,15,729.5,58.5,3.35,6.5,267.0,574.21,489.17
2016,12,29,9,30,765.0,62.0,3.4,7.0,305.0,592.71,502.77
2016,12,29,9,45,770.5,69.0,3.5,7.5,335.0,592.3,500.44
2016,12,29,10,0,776.0,76.0,3.6,8.0,365.0,588.67,495.2
2016,12,29,10,15,794.0,78.0,3.55,8.5,392.5,584.1,488.65
2016,12,29,10,30,812.0,80.0,3.5,9.0,420.0,575.95,478.94
2016,12,29,10,45,826.5,81.0,3.45,9.5,441.0,561.16,463.69
2016,12,29,11,0,841.0,82.0,3.4,10.0,462.0,542.9,445.35
2016,12,29,11,15,848.0,83.0,3.35,10.5,476.0,517.41,420.93
2016,12,29,11,30,855.0,84.0,3.3,11.0,490.0,488.96,393.71
2016,12,29,11,45,860.0,83.5,3.25,11.5,496.5,455.3,361.84
2016,12,29,12,0,865.0,83.0,3.2,12.0,503.0,419.07,327.3
2016,12,29,12,15,864.0,83.0,3.15,12.0,501.5,378.77,289.54
2016,12,29,12,30,863.0,83.0,3.1,12.0,500.0,336.64,249.73
2016,12,29,12,45,873.0,78.0,3.1,12.5,493.5,291.27,206.34
2016,12,29,13,0,883.0,73.0,3.1,13.0,487.0,247.18,164.55
2016,12,29,13,15,875.0,72.0,3.0,13.0,470.5,194.27,118.74
2016,12,29,13,30,867.0,71.0,2.9,13.0,454.0,144.57,80.68
2016,12,29,13,45,854.0,69.5,2.8,13.0,430.5,94.05,52.24
2016,12,29,14,0,841.0,68.0,2.7,13.0,407.0,57.21,45.6
2016,12,29,14,15,821.5,66.0,2.5,13.0,377.5,55.83,44.47
2016,12,29,14,30,802.0,64.0,2.3,13.0,348.0,54.48,43.33
2016,12,29,14,45,774.0,61.5,2.15,13.0,312.5,52.69,41.76
2016,12,29,15,0,746.0,59.0,2.0,13.0,277.0,50.93,40.2
2016,12,29,15,15,704.5,55.0,1.75,12.0,238.5,47.84,37.55
2016,12,29,15,30,663.0,51.0,1.5,11.0,200.0,44.78,34.82
2016,12,29,15,45,596.5,45.5,1.25,10.0,159.0,40.26,30.65
2016,12,29,16,0,530.0,40.0,1.0,9.0,118.0,32.83,23.7
2016,12,29,16,15,419.5,31.5,1.05,8.5,80.5,25.98,16.86
2016,12,29,16,30,309.0,23.0,1.1,8.0,43.0,19.13,6.18
2016,12,29,16,45,154.5,11.5,1.15,7.5,21.5,9.82,0.0
2016,12,29,17,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,29,17,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,12,29,17,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,29,17,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,29,18,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,0.85,5.5,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.0,0.45,5.0,0.0,0.0,0.0
2016,12,30,7,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,30,7,45,170.0,16.0,0.6,5.5,32.0,155.94,19.87
2016,12,30,8,0,340.0,32.0,0.7,6.0,64.0,300.3,235.43
2016,12,30,8,15,429.5,40.5,0.85,6.5,102.5,369.97,305.56
2016,12,30,8,30,519.0,49.0,1.0,7.0,141.0,439.61,366.51
2016,12,30,8,45,572.5,55.0,1.15,7.5,179.5,481.05,402.3
2016,12,30,9,0,626.0,61.0,1.3,8.0,218.0,520.21,434.73
2016,12,30,9,15,663.5,65.0,1.35,8.5,254.5,543.55,452.75
2016,12,30,9,30,701.0,69.0,1.4,9.0,291.0,563.85,467.52
2016,12,30,9,45,742.0,69.0,1.45,9.5,326.0,575.25,474.93
2016,12,30,10,0,783.0,69.0,1.5,10.0,361.0,586.66,481.75
2016,12,30,10,15,800.0,71.0,1.55,10.5,388.0,581.5,475.28
2016,12,30,10,30,817.0,73.0,1.6,11.0,415.0,572.84,465.93
2016,12,30,10,45,827.5,74.5,1.7,12.0,435.0,556.43,449.78
2016,12,30,11,0,838.0,76.0,1.8,13.0,455.0,536.76,430.78
2016,12,30,11,15,844.5,77.0,1.85,13.0,468.5,511.33,408.26
2016,12,30,11,30,851.0,78.0,1.9,13.0,482.0,482.98,382.86
2016,12,30,11,45,448.5,140.5,1.95,13.5,354.0,328.88,261.06
2016,12,30,12,0,46.0,203.0,2.0,14.0,226.0,189.74,151.87
2016,12,30,12,15,46.5,202.5,2.05,14.0,225.5,184.45,147.6
2016,12,30,12,30,47.0,202.0,2.1,14.0,225.0,179.0,142.83
2016,12,30,12,45,206.5,193.0,2.15,14.5,290.5,208.35,160.74
2016,12,30,13,0,366.0,184.0,2.2,15.0,356.0,220.12,162.24
2016,12,30,13,15,596.0,130.0,2.3,15.0,399.0,194.91,130.52
2016,12,30,13,30,826.0,76.0,2.4,15.0,442.0,146.39,82.9
2016,12,30,13,45,812.0,75.0,2.5,15.0,419.0,98.22,55.52
2016,12,30,14,0,798.0,74.0,2.6,15.0,396.0,61.29,48.82
2016,12,30,14,15,778.5,71.5,2.6,14.5,367.5,59.62,47.55
2016,12,30,14,30,759.0,69.0,2.6,14.0,339.0,58.0,46.27
2016,12,30,14,45,729.0,66.0,2.6,13.5,304.5,55.89,44.53
2016,12,30,15,0,699.0,63.0,2.6,13.0,270.0,53.83,42.79
2016,12,30,15,15,658.0,58.5,2.4,12.0,232.0,46.31,36.17
2016,12,30,15,30,617.0,54.0,2.2,11.0,194.0,43.19,33.4
2016,12,30,15,45,551.0,48.0,2.0,10.5,154.5,38.73,29.21
2016,12,30,16,0,485.0,42.0,1.8,10.0,115.0,34.28,24.89
2016,12,30,16,15,380.5,33.0,1.9,9.5,78.5,27.11,17.81
2016,12,30,16,30,276.0,24.0,2.0,9.0,42.0,19.91,7.34
2016,12,30,16,45,138.0,12.0,2.1,8.5,21.0,10.24,0.0
2016,12,30,17,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,30,17,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,30,17,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,30,17,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,30,18,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,2.8,6.5,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,2.5,5.5,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
